Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,2.5,3.5,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,1,7,45,168.0,14.5,2.6,3.5,28.5,11.51,0.0
2016,1,1,8,0,336.0,29.0,2.7,4.0,57.0,23.66,12.95
2016,1,1,8,15,436.5,37.5,2.7,4.5,96.0,57.92,29.66
2016,1,1,8,30,537.0,46.0,2.7,5.0,135.0,103.56,60.18
2016,1,1,8,45,595.5,52.0,2.75,5.5,175.0,150.49,98.43
2016,1,1,9,0,654.0,58.0,2.8,6.0,215.0,203.08,144.72
2016,1,1,9,15,693.5,62.0,2.8,6.0,253.5,253.8,191.88
2016,1,1,9,30,733.0,66.0,2.8,6.0,292.0,307.76,242.02
2016,1,1,9,45,764.0,68.0,2.85,6.5,326.5,358.5,288.75
2016,1,1,10,0,795.0,70.0,2.9,7.0,361.0,410.54,335.55
2016,1,1,10,15,813.0,72.5,2.85,7.0,389.0,458.08,378.11
2016,1,1,10,30,831.0,75.0,2.8,7.0,417.0,505.13,419.16
2016,1,1,10,45,842.0,76.5,2.8,7.5,439.0,546.55,454.03
2016,1,1,11,0,853.0,78.0,2.8,8.0,461.0,586.38,486.7
2016,1,1,11,15,860.0,79.0,2.75,8.0,475.5,621.42,515.52
2016,1,1,11,30,867.0,80.0,2.7,8.0,490.0,654.17,541.98
2016,1,1,11,45,869.5,80.5,2.65,8.5,497.5,680.91,562.3
2016,1,1,12,0,872.0,81.0,2.6,9.0,505.0,704.81,579.71
2016,1,1,12,15,872.0,81.0,2.55,9.0,504.5,723.4,593.29
2016,1,1,12,30,872.0,81.0,2.5,9.0,504.0,738.84,604.56
2016,1,1,12,45,871.5,79.5,2.45,9.0,497.0,748.94,611.9
2016,1,1,13,0,871.0,78.0,2.4,9.0,490.0,755.73,616.91
2016,1,1,13,15,863.5,77.0,2.35,9.0,475.0,754.56,616.08
2016,1,1,13,30,856.0,76.0,2.3,9.0,460.0,750.05,612.93
2016,1,1,13,45,844.0,74.5,2.25,9.5,437.5,738.3,603.36
2016,1,1,14,0,832.0,73.0,2.2,10.0,415.0,723.42,591.56
2016,1,1,14,15,813.5,71.0,2.15,9.5,386.5,700.19,575.57
2016,1,1,14,30,795.0,69.0,2.1,9.0,358.0,674.31,557.4
2016,1,1,14,45,768.5,66.0,2.05,9.0,324.0,639.2,530.77
2016,1,1,15,0,742.0,63.0,2.0,9.0,290.0,602.22,502.21
2016,1,1,15,15,702.5,59.0,1.9,8.5,251.5,554.0,463.64
2016,1,1,15,30,663.0,55.0,1.8,8.0,213.0,510.32,427.12
2016,1,1,15,45,602.0,49.5,1.75,8.0,172.5,447.5,373.27
2016,1,1,16,0,541.0,44.0,1.7,8.0,132.0,386.72,319.27
2016,1,1,16,15,440.5,35.5,1.8,7.5,93.5,304.27,245.62
2016,1,1,16,30,340.0,27.0,1.9,7.0,55.0,227.04,156.18
2016,1,1,16,45,170.0,13.5,2.0,7.0,27.5,89.11,0.0
2016,1,1,17,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,2,7,45,7.0,14.5,3.0,5.5,15.0,13.34,0.0
2016,1,2,8,0,14.0,29.0,3.1,6.0,30.0,25.78,14.42
2016,1,2,8,15,36.5,45.5,3.1,6.0,51.0,42.97,29.57
2016,1,2,8,30,59.0,62.0,3.1,6.0,72.0,63.43,46.58
2016,1,2,8,45,71.5,79.0,3.1,6.0,94.5,85.81,65.94
2016,1,2,9,0,84.0,96.0,3.1,6.0,117.0,109.78,87.0
2016,1,2,9,15,92.0,112.0,3.05,6.0,138.0,133.08,107.77
2016,1,2,9,30,100.0,128.0,3.0,6.0,159.0,157.31,129.28
2016,1,2,9,45,109.5,141.0,3.0,6.5,178.5,179.99,149.02
2016,1,2,10,0,119.0,154.0,3.0,7.0,198.0,203.54,169.29
2016,1,2,10,15,145.0,166.0,2.95,7.0,223.5,234.45,195.83
2016,1,2,10,30,171.0,178.0,2.9,7.0,249.0,267.45,223.99
2016,1,2,10,45,111.0,182.5,2.85,7.5,229.5,247.96,207.17
2016,1,2,11,0,51.0,187.0,2.8,8.0,210.0,216.94,180.3
2016,1,2,11,15,128.0,198.0,2.7,8.0,258.0,285.73,238.78
2016,1,2,11,30,205.0,209.0,2.6,8.0,306.0,352.51,294.64
2016,1,2,11,45,172.0,213.5,2.55,8.5,296.0,342.83,285.5
2016,1,2,12,0,139.0,218.0,2.5,9.0,286.0,331.1,274.88
2016,1,2,12,15,154.5,218.0,2.4,9.0,293.5,346.82,288.1
2016,1,2,12,30,170.0,218.0,2.3,9.0,301.0,362.64,301.25
2016,1,2,12,45,247.0,205.5,2.2,9.5,324.0,420.04,348.52
2016,1,2,13,0,324.0,193.0,2.1,10.0,347.0,467.34,386.91
2016,1,2,13,15,314.5,188.0,2.0,10.0,333.5,458.29,379.47
2016,1,2,13,30,305.0,183.0,1.9,10.0,320.0,447.99,371.36
2016,1,2,13,45,152.5,151.5,1.85,10.5,220.0,284.73,237.25
2016,1,2,14,0,0.0,120.0,1.8,11.0,120.0,116.47,93.75
2016,1,2,14,15,0.0,121.5,1.7,11.0,121.5,119.16,96.47
2016,1,2,14,30,0.0,123.0,1.6,11.0,123.0,122.37,99.27
2016,1,2,14,45,0.0,111.0,1.5,11.0,111.0,110.46,89.27
2016,1,2,15,0,0.0,99.0,1.4,11.0,99.0,98.57,79.23
2016,1,2,15,15,0.0,86.0,1.4,10.5,86.0,85.54,68.24
2016,1,2,15,30,0.0,73.0,1.4,10.0,73.0,72.5,57.05
2016,1,2,15,45,0.0,59.0,1.45,10.0,59.0,58.18,44.49
2016,1,2,16,0,0.0,45.0,1.5,10.0,45.0,43.72,31.69
2016,1,2,16,15,0.0,31.5,1.65,9.5,31.5,29.6,19.14
2016,1,2,16,30,0.0,18.0,1.8,9.0,18.0,16.7,6.64
2016,1,2,16,45,0.0,9.0,1.95,9.0,9.0,8.34,0.0
2016,1,2,17,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,9.5,2.4,7.5,9.5,8.8,0.0
2016,1,3,8,0,0.0,19.0,2.4,8.0,19.0,17.63,7.97
2016,1,3,8,15,0.0,32.0,2.3,8.0,32.0,29.65,19.31
2016,1,3,8,30,0.0,45.0,2.2,8.0,45.0,41.62,30.17
2016,1,3,8,45,0.0,59.0,2.1,8.0,59.0,54.65,41.82
2016,1,3,9,0,0.0,73.0,2.0,8.0,73.0,67.83,53.5
2016,1,3,9,15,0.0,86.0,2.0,8.0,86.0,80.21,64.35
2016,1,3,9,30,0.0,99.0,2.0,8.0,99.0,92.69,75.17
2016,1,3,9,45,0.0,111.0,2.0,8.5,111.0,104.34,84.98
2016,1,3,10,0,0.0,123.0,2.0,9.0,123.0,116.09,94.75
2016,1,3,10,15,0.0,129.5,2.05,9.0,129.5,122.55,100.11
2016,1,3,10,30,0.0,136.0,2.1,9.0,136.0,129.06,105.49
2016,1,3,10,45,0.0,133.5,2.2,9.5,133.5,126.66,103.13
2016,1,3,11,0,0.0,131.0,2.3,10.0,131.0,124.25,100.8
2016,1,3,11,15,0.0,96.0,2.45,10.0,96.0,89.87,71.61
2016,1,3,11,30,0.0,61.0,2.6,10.0,61.0,56.74,43.31
2016,1,3,11,45,18.0,129.5,2.8,10.0,138.0,135.0,110.32
2016,1,3,12,0,36.0,198.0,3.0,10.0,215.0,228.05,188.21
2016,1,3,12,15,18.0,115.0,3.1,10.0,123.5,126.4,102.88
2016,1,3,12,30,0.0,32.0,3.2,10.0,32.0,29.73,20.03
2016,1,3,12,45,6.0,102.5,3.3,10.0,105.5,100.91,81.24
2016,1,3,13,0,12.0,173.0,3.4,10.0,179.0,179.23,147.38
2016,1,3,13,15,6.0,149.5,3.25,10.0,152.5,150.23,122.82
2016,1,3,13,30,0.0,126.0,3.1,10.0,126.0,121.39,98.43
2016,1,3,13,45,23.0,147.5,3.0,10.5,157.5,162.68,134.0
2016,1,3,14,0,46.0,169.0,2.9,11.0,189.0,216.95,179.77
2016,1,3,14,15,23.0,121.0,2.7,11.0,131.0,143.09,117.42
2016,1,3,14,30,0.0,73.0,2.5,11.0,73.0,68.1,53.14
2016,1,3,14,45,0.0,65.5,2.4,11.0,65.5,60.93,47.11
2016,1,3,15,0,0.0,58.0,2.3,11.0,58.0,53.93,41.11
2016,1,3,15,15,0.0,50.5,2.2,10.5,50.5,46.93,35.12
2016,1,3,15,30,0.0,43.0,2.1,10.0,43.0,39.94,29.06
2016,1,3,15,45,0.0,34.5,2.05,10.0,34.5,32.03,22.06
2016,1,3,16,0,0.0,26.0,2.0,10.0,26.0,24.12,15.02
2016,1,3,16,15,0.0,18.5,2.05,10.0,18.5,17.15,8.73
2016,1,3,16,30,0.0,11.0,2.1,10.0,11.0,10.19,1.97
2016,1,3,16,45,0.0,5.5,2.15,10.0,5.5,5.09,0.0
2016,1,3,17,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,4,7,45,157.5,13.5,2.6,10.5,26.5,10.6,0.0
2016,1,4,8,0,315.0,27.0,2.6,11.0,53.0,21.72,10.93
2016,1,4,8,15,412.0,35.0,2.6,11.0,90.0,52.49,25.63
2016,1,4,8,30,509.0,43.0,2.6,11.0,127.0,95.67,53.53
2016,1,4,8,45,569.5,48.5,2.6,11.5,166.0,140.81,89.15
2016,1,4,9,0,630.0,54.0,2.6,12.0,205.0,191.86,132.88
2016,1,4,9,15,668.0,57.5,2.65,12.0,242.0,241.07,177.69
2016,1,4,9,30,706.0,61.0,2.7,12.0,279.0,292.23,224.45
2016,1,4,9,45,474.0,105.0,2.8,12.5,258.0,284.98,226.84
2016,1,4,10,0,242.0,149.0,2.9,13.0,237.0,253.21,205.33
2016,1,4,10,15,293.0,154.0,2.95,13.0,269.5,294.43,240.35
2016,1,4,10,30,344.0,159.0,3.0,13.0,302.0,339.33,278.05
2016,1,4,10,45,206.0,175.5,3.1,13.0,262.5,291.46,239.35
2016,1,4,11,0,68.0,192.0,3.2,13.0,223.0,231.88,189.54
2016,1,4,11,15,145.0,200.5,3.3,13.0,269.0,298.55,245.44
2016,1,4,11,30,222.0,209.0,3.4,13.0,315.0,363.14,298.91
2016,1,4,11,45,139.0,208.5,3.5,13.5,275.0,315.03,258.26
2016,1,4,12,0,56.0,208.0,3.6,14.0,235.0,253.0,206.01
2016,1,4,12,15,28.0,144.0,3.6,14.0,157.5,164.32,133.03
2016,1,4,12,30,0.0,80.0,3.6,14.0,80.0,74.49,57.46
2016,1,4,12,45,52.0,146.0,3.65,14.0,171.0,186.42,152.52
2016,1,4,13,0,104.0,212.0,3.7,14.0,262.0,303.25,249.01
2016,1,4,13,15,62.0,192.0,3.6,13.5,221.5,250.2,205.05
2016,1,4,13,30,20.0,172.0,3.5,13.0,181.0,186.33,151.88
2016,1,4,13,45,10.0,93.0,3.4,13.0,97.5,95.11,75.69
2016,1,4,14,0,0.0,14.0,3.3,13.0,14.0,12.98,5.52
2016,1,4,14,15,0.0,24.0,3.15,13.0,24.0,22.27,13.54
2016,1,4,14,30,0.0,34.0,3.0,13.0,34.0,31.56,21.56
2016,1,4,14,45,0.0,31.0,2.9,13.0,31.0,28.77,19.17
2016,1,4,15,0,0.0,28.0,2.8,13.0,28.0,25.97,16.78
2016,1,4,15,15,0.0,24.0,2.65,13.0,24.0,22.25,13.57
2016,1,4,15,30,0.0,20.0,2.5,13.0,20.0,18.54,10.32
2016,1,4,15,45,0.0,16.5,2.45,13.0,16.5,15.29,7.46
2016,1,4,16,0,0.0,13.0,2.4,13.0,13.0,12.04,4.57
2016,1,4,16,15,0.0,9.0,2.4,12.5,9.0,8.33,1.28
2016,1,4,16,30,0.0,5.0,2.4,12.0,5.0,4.62,0.0
2016,1,4,16,45,0.0,2.5,2.45,12.0,2.5,2.31,0.0
2016,1,4,17,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,4.0,2.15,11.5,4.0,3.7,0.0
2016,1,5,8,0,0.0,8.0,2.3,12.0,8.0,7.4,0.0
2016,1,5,8,15,0.0,14.5,2.4,12.0,14.5,13.43,5.51
2016,1,5,8,30,0.0,21.0,2.5,12.0,21.0,19.47,10.9
2016,1,5,8,45,0.0,27.0,2.65,12.0,27.0,25.04,15.87
2016,1,5,9,0,0.0,33.0,2.8,12.0,33.0,30.62,20.79
2016,1,5,9,15,0.0,39.0,2.85,12.0,39.0,36.21,25.68
2016,1,5,9,30,0.0,45.0,2.9,12.0,45.0,41.8,30.52
2016,1,5,9,45,0.0,50.0,3.0,12.0,50.0,46.46,34.51
2016,1,5,10,0,0.0,55.0,3.1,12.0,55.0,51.12,38.48
2016,1,5,10,15,0.0,66.0,3.2,12.0,66.0,61.39,47.22
2016,1,5,10,30,0.0,77.0,3.3,12.0,77.0,71.67,55.91
2016,1,5,10,45,0.0,42.5,3.4,12.0,42.5,39.49,28.33
2016,1,5,11,0,0.0,8.0,3.5,12.0,8.0,7.42,0.74
2016,1,5,11,15,0.0,28.0,3.55,12.0,28.0,26.0,16.72
2016,1,5,11,30,0.0,48.0,3.6,12.0,48.0,44.62,32.64
2016,1,5,11,45,0.0,71.0,3.7,12.0,71.0,66.08,50.89
2016,1,5,12,0,0.0,94.0,3.8,12.0,94.0,87.92,69.36
2016,1,5,12,15,0.0,97.0,3.8,12.0,97.0,90.88,71.83
2016,1,5,12,30,0.0,100.0,3.8,12.0,100.0,93.88,74.37
2016,1,5,12,45,0.0,124.5,3.85,12.0,124.5,118.61,95.22
2016,1,5,13,0,0.0,149.0,3.9,12.0,149.0,144.39,116.85
2016,1,5,13,15,0.0,78.5,3.8,12.0,78.5,73.08,56.84
2016,1,5,13,30,0.0,8.0,3.7,12.0,8.0,7.42,0.73
2016,1,5,13,45,52.5,94.5,3.65,12.0,117.0,133.74,110.38
2016,1,5,14,0,105.0,181.0,3.6,12.0,226.0,275.86,229.79
2016,1,5,14,15,238.0,158.0,3.55,12.0,249.5,370.58,310.56
2016,1,5,14,30,371.0,135.0,3.5,12.0,273.0,450.15,377.54
2016,1,5,14,45,348.0,127.0,3.45,12.0,247.0,419.69,352.32
2016,1,5,15,0,325.0,119.0,3.4,12.0,221.0,377.01,317.43
2016,1,5,15,15,450.0,92.0,3.15,11.5,214.5,432.38,364.26
2016,1,5,15,30,575.0,65.0,2.9,11.0,208.0,471.59,395.86
2016,1,5,15,45,512.5,59.0,2.7,11.0,169.0,409.33,341.75
2016,1,5,16,0,450.0,53.0,2.5,11.0,130.0,349.1,288.42
2016,1,5,16,15,352.5,43.5,2.35,11.0,93.5,269.17,217.45
2016,1,5,16,30,255.0,34.0,2.2,11.0,57.0,197.77,145.04
2016,1,5,16,45,127.5,17.0,2.1,11.0,28.5,93.76,0.0
2016,1,5,17,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,8.0,3.65,12.0,8.0,7.41,0.0
2016,1,6,8,0,0.0,16.0,3.6,12.0,16.0,14.84,5.64
2016,1,6,8,15,0.0,29.5,3.55,12.0,29.5,27.4,17.09
2016,1,6,8,30,0.0,43.0,3.5,12.0,43.0,39.82,28.13
2016,1,6,8,45,0.0,55.0,3.45,12.0,55.0,50.98,38.02
2016,1,6,9,0,0.0,67.0,3.4,12.0,67.0,62.24,47.9
2016,1,6,9,15,0.0,80.5,3.35,12.0,80.5,75.0,58.94
2016,1,6,9,30,0.0,94.0,3.3,12.0,94.0,87.88,69.97
2016,1,6,9,45,0.0,107.0,3.25,12.0,107.0,100.42,80.59
2016,1,6,10,0,0.0,120.0,3.2,12.0,120.0,113.08,91.22
2016,1,6,10,15,19.5,144.0,3.2,12.0,152.0,145.66,118.55
2016,1,6,10,30,39.0,168.0,3.2,12.0,184.0,185.11,151.52
2016,1,6,10,45,274.0,157.0,3.25,12.0,281.0,314.59,260.38
2016,1,6,11,0,509.0,146.0,3.3,12.0,378.0,457.91,378.23
2016,1,6,11,15,318.5,180.5,3.35,12.0,327.0,390.0,322.12
2016,1,6,11,30,128.0,215.0,3.4,12.0,276.0,309.5,254.53
2016,1,6,11,45,303.5,193.0,3.45,12.0,341.5,416.3,344.58
2016,1,6,12,0,479.0,171.0,3.5,12.0,407.0,532.63,439.74
2016,1,6,12,15,476.5,172.0,3.4,12.0,407.0,544.16,448.39
2016,1,6,12,30,474.0,173.0,3.3,12.0,407.0,553.84,456.06
2016,1,6,12,45,327.5,194.0,3.25,12.0,354.5,466.39,384.92
2016,1,6,13,0,181.0,215.0,3.2,12.0,302.0,375.39,309.64
2016,1,6,13,15,98.0,192.0,3.1,12.0,239.0,277.11,228.8
2016,1,6,13,30,15.0,169.0,3.0,12.0,176.0,178.97,145.95
2016,1,6,13,45,19.5,166.0,2.95,12.0,174.5,180.36,147.62
2016,1,6,14,0,24.0,163.0,2.9,12.0,173.0,181.9,149.23
2016,1,6,14,15,98.5,160.5,2.85,11.5,198.0,258.53,215.53
2016,1,6,14,30,173.0,158.0,2.8,11.0,223.0,311.52,261.47
2016,1,6,14,45,155.5,146.5,2.8,11.0,201.0,284.9,239.15
2016,1,6,15,0,138.0,135.0,2.8,11.0,179.0,258.56,217.04
2016,1,6,15,15,126.5,119.0,2.75,11.0,155.5,230.42,193.25
2016,1,6,15,30,115.0,103.0,2.7,11.0,132.0,202.42,169.15
2016,1,6,15,45,91.0,86.0,2.65,11.0,106.0,165.58,136.93
2016,1,6,16,0,67.0,69.0,2.6,11.0,80.0,129.82,105.26
2016,1,6,16,15,42.0,51.0,2.55,10.5,57.5,84.53,65.55
2016,1,6,16,30,17.0,33.0,2.5,10.0,35.0,48.67,32.47
2016,1,6,16,45,8.5,16.5,2.5,10.0,17.5,21.11,0.0
2016,1,6,17,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,7,7,45,98.5,16.5,0.6,10.0,24.5,13.07,0.0
2016,1,7,8,0,197.0,33.0,0.6,10.0,49.0,26.01,14.4
2016,1,7,8,15,295.0,44.5,0.65,10.0,85.0,53.02,30.08
2016,1,7,8,30,393.0,56.0,0.7,10.0,121.0,94.37,57.67
2016,1,7,8,45,476.0,61.0,0.8,10.5,161.5,136.31,89.44
2016,1,7,9,0,559.0,66.0,0.9,11.0,202.0,186.85,131.08
2016,1,7,9,15,601.5,71.0,0.9,11.0,239.0,234.7,173.6
2016,1,7,9,30,644.0,76.0,0.9,11.0,276.0,285.99,219.17
2016,1,7,9,45,700.0,73.5,0.95,11.0,313.0,337.65,264.56
2016,1,7,10,0,756.0,71.0,1.0,11.0,350.0,393.01,312.36
2016,1,7,10,15,774.5,73.0,1.0,11.0,378.5,439.0,351.96
2016,1,7,10,30,793.0,75.0,1.0,11.0,407.0,484.67,390.27
2016,1,7,10,45,807.0,76.5,1.05,11.0,429.0,526.77,425.17
2016,1,7,11,0,821.0,78.0,1.1,11.0,451.0,567.65,458.36
2016,1,7,11,15,593.5,133.5,1.15,11.0,408.0,519.53,420.91
2016,1,7,11,30,366.0,189.0,1.2,11.0,365.0,441.47,359.33
2016,1,7,11,45,362.5,194.5,1.25,11.0,371.5,457.36,372.9
2016,1,7,12,0,359.0,200.0,1.3,11.0,378.0,471.97,384.6
2016,1,7,12,15,291.5,209.5,1.35,11.0,354.0,444.34,362.36
2016,1,7,12,30,224.0,219.0,1.4,11.0,330.0,402.82,329.3
2016,1,7,12,45,172.5,217.5,1.45,11.5,302.5,368.01,300.86
2016,1,7,13,0,121.0,216.0,1.5,12.0,275.0,331.51,270.69
2016,1,7,13,15,480.0,144.5,1.5,12.0,367.0,546.22,447.48
2016,1,7,13,30,839.0,73.0,1.5,12.0,459.0,739.46,593.69
2016,1,7,13,45,830.0,71.0,1.55,12.0,438.5,729.87,585.64
2016,1,7,14,0,821.0,69.0,1.6,12.0,418.0,717.16,577.56
2016,1,7,14,15,804.5,67.5,1.55,12.0,390.5,696.51,562.71
2016,1,7,14,30,788.0,66.0,1.5,12.0,363.0,673.18,545.84
2016,1,7,14,45,768.0,62.5,1.45,12.0,330.5,642.43,523.17
2016,1,7,15,0,748.0,59.0,1.4,12.0,298.0,609.58,498.55
2016,1,7,15,15,713.0,55.5,1.3,11.5,261.0,564.9,464.47
2016,1,7,15,30,678.0,52.0,1.2,11.0,224.0,519.46,427.91
2016,1,7,15,45,627.5,47.0,1.1,11.0,184.0,462.4,380.06
2016,1,7,16,0,577.0,42.0,1.0,11.0,144.0,406.38,331.4
2016,1,7,16,15,489.5,35.0,1.0,10.5,105.0,335.49,269.57
2016,1,7,16,30,402.0,28.0,1.0,10.0,66.0,265.3,199.44
2016,1,7,16,45,201.0,14.0,1.05,10.0,33.0,127.61,3.87
2016,1,7,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,8,7,45,4.0,14.0,1.65,8.0,14.5,13.0,0.0
2016,1,8,8,0,8.0,28.0,1.7,8.0,29.0,25.38,14.08
2016,1,8,8,15,29.5,45.0,1.7,8.0,49.5,41.86,28.74
2016,1,8,8,30,51.0,62.0,1.7,8.0,70.0,61.87,45.3
2016,1,8,8,45,61.0,79.0,1.75,8.5,91.5,82.76,63.15
2016,1,8,9,0,71.0,96.0,1.8,9.0,113.0,104.96,82.32
2016,1,8,9,15,77.5,112.0,1.75,9.0,133.5,126.52,101.26
2016,1,8,9,30,84.0,128.0,1.7,9.0,154.0,148.87,120.76
2016,1,8,9,45,86.5,141.5,1.65,9.5,171.0,168.02,137.2
2016,1,8,10,0,89.0,155.0,1.6,10.0,188.0,187.43,153.58
2016,1,8,10,15,54.5,157.0,1.55,10.0,178.0,178.35,146.32
2016,1,8,10,30,20.0,159.0,1.5,10.0,168.0,161.71,132.33
2016,1,8,10,45,10.0,145.5,1.45,10.0,150.0,143.8,117.21
2016,1,8,11,0,0.0,132.0,1.4,10.0,132.0,125.09,101.28
2016,1,8,11,15,34.0,170.0,1.45,10.0,186.5,190.22,156.23
2016,1,8,11,30,68.0,208.0,1.5,10.0,241.0,255.05,209.82
2016,1,8,11,45,75.0,213.0,1.55,10.5,250.0,268.25,220.1
2016,1,8,12,0,82.0,218.0,1.6,11.0,259.0,281.77,230.83
2016,1,8,12,15,198.0,212.5,1.6,11.0,311.0,371.02,305.1
2016,1,8,12,30,314.0,207.0,1.6,11.0,363.0,465.31,381.2
2016,1,8,12,45,311.5,204.5,1.65,11.5,357.5,467.12,381.76
2016,1,8,13,0,309.0,202.0,1.7,12.0,352.0,467.71,382.06
2016,1,8,13,15,264.0,201.5,1.65,12.0,327.0,437.3,357.63
2016,1,8,13,30,219.0,201.0,1.6,12.0,302.0,393.73,323.02
2016,1,8,13,45,126.5,185.0,1.6,12.0,243.0,306.15,251.76
2016,1,8,14,0,34.0,169.0,1.6,12.0,184.0,206.98,169.25
2016,1,8,14,15,17.0,110.0,1.5,11.5,117.5,118.71,96.22
2016,1,8,14,30,0.0,51.0,1.4,11.0,51.0,47.4,35.36
2016,1,8,14,45,0.0,46.5,1.35,11.0,46.5,43.2,31.85
2016,1,8,15,0,0.0,42.0,1.3,11.0,42.0,39.0,28.26
2016,1,8,15,15,0.0,36.5,1.3,11.0,36.5,33.88,23.82
2016,1,8,15,30,0.0,31.0,1.3,11.0,31.0,28.76,19.34
2016,1,8,15,45,0.0,25.5,1.3,11.0,25.5,23.65,14.82
2016,1,8,16,0,0.0,20.0,1.3,11.0,20.0,18.54,10.27
2016,1,8,16,15,0.0,14.5,1.35,10.5,14.5,13.43,5.72
2016,1,8,16,30,0.0,9.0,1.4,10.0,9.0,8.33,1.02
2016,1,8,16,45,0.0,4.5,1.5,10.0,4.5,4.16,0.0
2016,1,8,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,9,7,45,42.5,15.0,3.05,10.0,18.5,12.65,0.0
2016,1,9,8,0,85.0,30.0,3.1,10.0,37.0,24.68,13.44
2016,1,9,8,15,125.5,46.0,3.1,10.0,63.5,46.15,29.33
2016,1,9,8,30,166.0,62.0,3.1,10.0,90.0,73.84,50.16
2016,1,9,8,45,189.5,78.5,3.1,10.5,118.5,103.94,75.02
2016,1,9,9,0,213.0,95.0,3.1,11.0,147.0,136.71,103.12
2016,1,9,9,15,228.0,109.5,3.05,11.0,173.5,167.81,130.78
2016,1,9,9,30,243.0,124.0,3.0,11.0,200.0,200.33,159.67
2016,1,9,9,45,240.0,137.5,2.95,11.0,219.5,226.58,183.41
2016,1,9,10,0,237.0,151.0,2.9,11.0,239.0,252.28,206.2
2016,1,9,10,15,218.5,165.5,2.75,11.0,251.5,271.34,222.98
2016,1,9,10,30,200.0,180.0,2.6,11.0,264.0,283.05,233.2
2016,1,9,10,45,133.5,187.5,2.5,11.0,245.0,264.49,217.93
2016,1,9,11,0,67.0,195.0,2.4,11.0,226.0,233.93,192.19
2016,1,9,11,15,90.5,205.5,2.25,11.0,248.5,262.82,216.26
2016,1,9,11,30,114.0,216.0,2.1,11.0,271.0,301.3,247.7
2016,1,9,11,45,98.0,217.5,2.0,11.5,265.5,288.54,236.48
2016,1,9,12,0,82.0,219.0,1.9,12.0,260.0,282.78,231.04
2016,1,9,12,15,41.0,188.5,1.8,12.0,209.0,222.07,180.95
2016,1,9,12,30,0.0,158.0,1.7,12.0,158.0,152.57,122.87
2016,1,9,12,45,0.0,132.5,1.6,12.0,132.5,126.6,101.52
2016,1,9,13,0,0.0,107.0,1.5,12.0,107.0,100.98,80.2
2016,1,9,13,15,0.0,94.0,1.35,12.0,94.0,88.13,69.49
2016,1,9,13,30,0.0,81.0,1.2,12.0,81.0,75.42,58.84
2016,1,9,13,45,8.5,121.0,1.1,12.0,125.0,122.76,99.07
2016,1,9,14,0,17.0,161.0,1.0,12.0,169.0,173.88,141.71
2016,1,9,14,15,8.5,141.0,0.95,12.0,145.0,146.39,118.66
2016,1,9,14,30,0.0,121.0,0.9,12.0,121.0,119.09,95.83
2016,1,9,14,45,0.0,110.0,0.85,12.0,110.0,108.25,86.91
2016,1,9,15,0,0.0,99.0,0.8,12.0,99.0,97.45,77.89
2016,1,9,15,15,0.0,86.5,0.8,11.5,86.5,84.95,67.47
2016,1,9,15,30,0.0,74.0,0.8,11.0,74.0,72.46,56.87
2016,1,9,15,45,0.0,61.0,0.85,11.0,61.0,59.34,45.47
2016,1,9,16,0,0.0,48.0,0.9,11.0,48.0,46.13,33.86
2016,1,9,16,15,0.0,35.0,0.9,11.0,35.0,32.76,22.03
2016,1,9,16,30,0.0,22.0,0.9,11.0,22.0,20.42,10.78
2016,1,9,16,45,0.0,11.0,0.95,11.0,11.0,10.19,0.0
2016,1,9,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,10,7,45,139.5,15.0,2.75,9.0,27.0,11.95,0.0
2016,1,10,8,0,279.0,30.0,2.9,9.0,54.0,24.53,13.49
2016,1,10,8,15,375.5,40.0,2.85,9.0,91.5,52.98,28.16
2016,1,10,8,30,472.0,50.0,2.8,9.0,129.0,95.73,55.87
2016,1,10,8,45,536.0,56.0,2.8,9.5,169.0,139.95,90.53
2016,1,10,9,0,600.0,62.0,2.8,10.0,209.0,190.63,133.81
2016,1,10,9,15,640.0,66.5,2.75,10.0,246.5,239.52,178.34
2016,1,10,9,30,680.0,71.0,2.7,10.0,284.0,291.57,225.84
2016,1,10,9,45,711.5,73.5,2.7,10.5,318.5,341.24,270.76
2016,1,10,10,0,743.0,76.0,2.7,11.0,353.0,392.44,315.98
2016,1,10,10,15,612.5,106.5,2.6,11.0,347.0,399.79,325.89
2016,1,10,10,30,482.0,137.0,2.5,11.0,341.0,391.11,321.11
2016,1,10,10,45,331.0,169.5,2.45,11.5,313.0,358.33,294.79
2016,1,10,11,0,180.0,202.0,2.4,12.0,285.0,313.2,257.01
2016,1,10,11,15,184.5,209.0,2.3,12.0,297.0,331.32,272.02
2016,1,10,11,30,189.0,216.0,2.2,12.0,309.0,349.33,286.52
2016,1,10,11,45,165.5,221.0,2.1,12.5,303.0,346.21,283.01
2016,1,10,12,0,142.0,226.0,2.0,13.0,297.0,341.49,278.21
2016,1,10,12,15,91.0,216.0,1.95,13.0,261.5,288.73,235.15
2016,1,10,12,30,40.0,206.0,1.9,13.0,226.0,242.94,197.16
2016,1,10,12,45,20.0,174.5,1.85,13.0,184.5,185.27,149.95
2016,1,10,13,0,0.0,143.0,1.8,13.0,143.0,137.74,110.37
2016,1,10,13,15,0.0,122.5,1.75,13.0,122.5,116.92,93.25
2016,1,10,13,30,0.0,102.0,1.7,13.0,102.0,96.29,76.12
2016,1,10,13,45,0.0,85.0,1.7,13.0,85.0,79.39,62.02
2016,1,10,14,0,0.0,68.0,1.7,13.0,68.0,63.26,48.47
2016,1,10,14,15,0.0,49.0,1.65,13.0,49.0,45.54,33.46
2016,1,10,14,30,0.0,30.0,1.6,13.0,30.0,27.84,18.36
2016,1,10,14,45,0.0,27.0,1.55,13.0,27.0,25.05,15.99
2016,1,10,15,0,0.0,24.0,1.5,13.0,24.0,22.26,13.6
2016,1,10,15,15,0.0,21.0,1.4,12.5,21.0,19.47,11.22
2016,1,10,15,30,0.0,18.0,1.3,12.0,18.0,16.68,8.82
2016,1,10,15,45,0.0,15.0,1.25,12.0,15.0,13.89,6.36
2016,1,10,16,0,0.0,12.0,1.2,12.0,12.0,11.11,3.88
2016,1,10,16,15,0.0,8.5,1.3,11.5,8.5,7.87,1.0
2016,1,10,16,30,0.0,5.0,1.4,11.0,5.0,4.62,0.0
2016,1,10,16,45,0.0,2.5,1.5,10.5,2.5,2.31,0.0
2016,1,10,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,7,45,0.0,11.0,2.15,10.0,11.0,10.2,0.0
2016,1,11,8,0,0.0,22.0,2.2,10.0,22.0,20.43,10.33
2016,1,11,8,15,0.0,38.0,2.2,10.0,38.0,34.85,23.55
2016,1,11,8,30,0.0,54.0,2.2,10.0,54.0,49.57,36.72
2016,1,11,8,45,0.0,70.5,2.25,10.5,70.5,64.99,50.27
2016,1,11,9,0,0.0,87.0,2.3,11.0,87.0,80.63,63.83
2016,1,11,9,15,5.0,101.0,2.25,11.0,102.5,95.44,76.46
2016,1,11,9,30,10.0,115.0,2.2,11.0,118.0,110.87,89.54
2016,1,11,9,45,13.5,127.5,2.2,11.0,132.0,124.91,101.4
2016,1,11,10,0,17.0,140.0,2.2,11.0,146.0,139.37,113.54
2016,1,11,10,15,11.0,144.5,2.2,11.0,148.5,142.01,115.67
2016,1,11,10,30,5.0,149.0,2.2,11.0,151.0,144.08,117.26
2016,1,11,10,45,2.5,133.0,2.25,11.5,134.0,127.24,102.78
2016,1,11,11,0,0.0,117.0,2.3,12.0,117.0,110.23,88.2
2016,1,11,11,15,19.0,157.5,2.25,12.0,167.0,162.19,131.9
2016,1,11,11,30,38.0,198.0,2.2,12.0,217.0,224.45,183.33
2016,1,11,11,45,19.0,146.5,2.15,12.5,156.0,152.57,123.35
2016,1,11,12,0,0.0,95.0,2.1,13.0,95.0,88.84,69.65
2016,1,11,12,15,0.0,128.0,2.05,13.0,128.0,121.53,97.05
2016,1,11,12,30,0.0,161.0,2.0,13.0,161.0,155.53,125.14
2016,1,11,12,45,0.0,156.0,2.0,13.0,156.0,150.76,121.16
2016,1,11,13,0,0.0,151.0,2.0,13.0,151.0,146.02,117.32
2016,1,11,13,15,0.0,141.5,1.95,13.0,141.5,136.58,109.59
2016,1,11,13,30,0.0,132.0,1.9,13.0,132.0,127.15,101.87
2016,1,11,13,45,0.0,111.5,1.9,13.0,111.5,106.27,84.56
2016,1,11,14,0,0.0,91.0,1.9,13.0,91.0,85.6,67.32
2016,1,11,14,15,61.0,128.0,1.8,13.0,152.0,178.95,147.63
2016,1,11,14,30,122.0,165.0,1.7,13.0,213.0,283.09,234.18
2016,1,11,14,45,116.5,151.5,1.6,13.0,194.0,263.23,217.58
2016,1,11,15,0,111.0,138.0,1.5,13.0,175.0,243.19,201.21
2016,1,11,15,15,370.5,99.0,1.4,13.0,200.5,392.41,326.64
2016,1,11,15,30,630.0,60.0,1.3,13.0,226.0,508.6,418.65
2016,1,11,15,45,577.5,54.5,1.2,13.0,187.0,451.11,369.63
