Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,16,0,525.0,49.0,1.1,13.0,148.0,395.07,321.71
2016,1,11,16,15,442.5,41.0,1.1,12.5,110.0,321.5,258.98
2016,1,11,16,30,360.0,33.0,1.1,12.0,72.0,253.11,195.72
2016,1,11,16,45,225.5,21.5,1.15,12.0,42.0,154.56,69.59
2016,1,11,17,0,91.0,10.0,1.2,12.0,12.0,48.61,0.0
2016,1,11,17,15,45.5,5.0,1.2,12.0,6.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,12,7,45,154.0,14.0,2.35,9.5,27.5,10.98,0.0
2016,1,12,8,0,308.0,28.0,2.4,10.0,55.0,22.51,12.05
2016,1,12,8,15,402.5,36.5,2.3,10.0,92.5,50.3,25.27
2016,1,12,8,30,497.0,45.0,2.2,10.0,130.0,92.92,52.29
2016,1,12,8,45,558.0,50.5,2.1,10.5,169.5,137.56,87.16
2016,1,12,9,0,619.0,56.0,2.0,11.0,209.0,188.29,130.4
2016,1,12,9,15,658.0,60.0,1.95,11.0,247.0,237.43,174.96
2016,1,12,9,30,697.0,64.0,1.9,11.0,285.0,290.13,222.76
2016,1,12,9,45,434.5,111.0,1.9,11.0,254.0,274.86,219.39
2016,1,12,10,0,172.0,158.0,1.9,11.0,223.0,228.13,185.91
2016,1,12,10,15,358.5,141.5,1.9,11.5,290.5,315.93,258.04
2016,1,12,10,30,545.0,125.0,1.9,12.0,358.0,410.42,334.71
2016,1,12,10,45,464.0,151.0,1.95,12.5,356.0,417.85,340.75
2016,1,12,11,0,383.0,177.0,2.0,13.0,354.0,410.77,335.0
2016,1,12,11,15,418.0,176.0,2.0,13.0,375.5,454.39,370.32
2016,1,12,11,30,453.0,175.0,2.0,13.0,397.0,491.73,400.19
2016,1,12,11,45,395.0,191.0,2.0,13.0,387.0,476.04,387.53
2016,1,12,12,0,337.0,207.0,2.0,13.0,377.0,465.37,378.61
2016,1,12,12,15,293.5,214.5,1.95,13.0,363.0,452.09,367.66
2016,1,12,12,30,250.0,222.0,1.9,13.0,349.0,436.3,354.63
2016,1,12,12,45,125.5,192.5,1.9,13.5,256.5,303.75,247.59
2016,1,12,13,0,1.0,163.0,1.9,14.0,164.0,159.33,127.43
2016,1,12,13,15,62.5,186.5,1.8,14.0,216.5,243.02,198.08
2016,1,12,13,30,124.0,210.0,1.7,14.0,269.0,332.25,270.82
2016,1,12,13,45,62.0,171.5,1.65,14.0,201.0,228.59,186.1
2016,1,12,14,0,0.0,133.0,1.6,14.0,133.0,129.56,103.45
2016,1,12,14,15,0.0,127.5,1.55,13.5,127.5,124.59,99.88
2016,1,12,14,30,0.0,122.0,1.5,13.0,122.0,119.76,96.18
2016,1,12,14,45,0.0,111.0,1.45,13.0,111.0,108.91,87.21
2016,1,12,15,0,0.0,100.0,1.4,13.0,100.0,98.1,78.2
2016,1,12,15,15,0.0,88.0,1.5,13.0,88.0,86.18,68.17
2016,1,12,15,30,0.0,76.0,1.6,13.0,76.0,74.26,58.01
2016,1,12,15,45,0.0,63.0,1.7,13.0,63.0,61.16,46.71
2016,1,12,16,0,0.0,50.0,1.8,13.0,50.0,47.99,35.22
2016,1,12,16,15,0.0,37.0,1.85,13.0,37.0,34.68,23.53
2016,1,12,16,30,0.0,24.0,1.9,13.0,24.0,22.28,12.46
2016,1,12,16,45,0.0,14.0,1.95,13.0,14.0,12.98,1.53
2016,1,12,17,0,0.0,4.0,2.0,13.0,4.0,3.81,0.0
2016,1,12,17,15,0.0,2.0,2.0,13.0,2.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,13,7,45,109.5,17.0,3.5,12.5,26.5,13.45,0.0
2016,1,13,8,0,219.0,34.0,3.6,13.0,53.0,26.77,15.27
2016,1,13,8,15,320.5,44.5,3.65,13.0,90.5,52.63,29.18
2016,1,13,8,30,422.0,55.0,3.7,13.0,128.0,94.56,56.25
2016,1,13,8,45,484.5,63.0,3.8,13.0,167.5,137.76,89.85
2016,1,13,9,0,547.0,71.0,3.9,13.0,207.0,187.43,131.9
2016,1,13,9,15,282.0,95.5,4.05,13.0,166.0,168.14,128.5
2016,1,13,9,30,17.0,120.0,4.2,13.0,125.0,117.75,94.56
2016,1,13,9,45,21.5,133.0,4.35,13.5,140.5,133.05,107.34
2016,1,13,10,0,26.0,146.0,4.5,14.0,156.0,151.88,122.91
2016,1,13,10,15,273.0,138.5,4.6,14.0,255.0,268.36,219.44
2016,1,13,10,30,520.0,131.0,4.7,14.0,354.0,404.25,331.6
2016,1,13,10,45,260.0,131.0,4.85,14.0,242.5,279.43,230.44
2016,1,13,11,0,0.0,131.0,5.0,14.0,131.0,123.92,98.99
2016,1,13,11,15,103.0,175.0,5.0,14.0,226.0,244.6,200.98
2016,1,13,11,30,206.0,219.0,5.0,14.0,321.0,363.51,299.26
2016,1,13,11,45,338.0,199.0,5.05,14.0,369.5,446.8,368.73
2016,1,13,12,0,470.0,179.0,5.1,14.0,418.0,537.43,443.27
2016,1,13,12,15,415.0,192.0,5.1,13.5,403.0,524.55,432.93
2016,1,13,12,30,360.0,205.0,5.1,13.0,388.0,497.93,412.03
2016,1,13,12,45,423.0,188.0,5.1,13.0,401.0,544.36,450.7
2016,1,13,13,0,486.0,171.0,5.1,13.0,414.0,579.92,480.55
2016,1,13,13,15,632.5,134.0,5.0,13.0,441.0,660.37,546.76
2016,1,13,13,30,779.0,97.0,4.9,13.0,468.0,729.71,601.1
2016,1,13,13,45,770.0,94.5,4.85,13.0,447.5,724.27,596.96
2016,1,13,14,0,761.0,92.0,4.8,13.0,427.0,711.96,587.98
2016,1,13,14,15,418.0,128.5,4.55,12.5,311.0,485.7,406.7
2016,1,13,14,30,75.0,165.0,4.3,12.0,195.0,236.48,196.28
2016,1,13,14,45,71.5,152.5,4.05,12.0,179.0,220.32,183.37
2016,1,13,15,0,68.0,140.0,3.8,12.0,163.0,204.21,169.91
2016,1,13,15,15,349.5,103.5,3.5,12.0,200.5,385.19,325.48
2016,1,13,15,30,631.0,67.0,3.2,12.0,238.0,520.99,436.61
2016,1,13,15,45,590.5,59.5,2.95,12.0,199.0,468.23,390.57
2016,1,13,16,0,550.0,52.0,2.7,12.0,160.0,416.09,344.62
2016,1,13,16,15,463.5,44.5,2.55,11.5,120.0,339.47,277.88
2016,1,13,16,30,377.0,37.0,2.4,11.0,80.0,267.89,211.77
2016,1,13,16,45,235.5,25.5,2.3,11.0,48.0,166.82,94.94
2016,1,13,17,0,94.0,14.0,2.2,11.0,16.0,54.16,0.0
2016,1,13,17,15,47.0,7.0,2.15,10.5,8.0,0.0,0.0
2016,1,13,17,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,14,7,45,0.0,14.5,1.85,9.5,14.5,13.46,0.0
2016,1,14,8,0,0.0,29.0,1.9,10.0,29.0,26.29,15.29
2016,1,14,8,15,16.0,46.0,1.95,10.0,49.0,41.95,29.11
2016,1,14,8,30,32.0,63.0,2.0,10.0,69.0,60.55,44.73
2016,1,14,8,45,39.5,80.0,2.1,10.5,89.0,79.93,61.29
2016,1,14,9,0,47.0,97.0,2.2,11.0,109.0,100.38,78.82
2016,1,14,9,15,52.0,113.0,2.25,11.0,128.0,120.24,96.06
2016,1,14,9,30,57.0,129.0,2.3,11.0,147.0,140.78,113.77
2016,1,14,9,45,60.0,142.5,2.4,11.5,163.5,158.77,129.01
2016,1,14,10,0,63.0,156.0,2.5,12.0,180.0,177.12,144.35
2016,1,14,10,15,35.5,154.5,2.65,12.0,168.0,166.56,135.77
2016,1,14,10,30,8.0,153.0,2.8,12.0,156.0,149.38,121.28
2016,1,14,10,45,37.5,176.5,2.95,12.0,193.5,194.58,159.15
2016,1,14,11,0,67.0,200.0,3.1,12.0,231.0,238.7,195.81
2016,1,14,11,15,33.5,172.0,3.15,12.0,187.5,191.5,156.35
2016,1,14,11,30,0.0,144.0,3.2,12.0,144.0,137.0,110.37
2016,1,14,11,45,0.0,146.0,3.3,12.0,146.0,139.17,112.19
2016,1,14,12,0,0.0,148.0,3.4,12.0,148.0,141.38,113.99
2016,1,14,12,15,8.5,169.5,3.4,12.0,174.0,169.81,137.87
2016,1,14,12,30,17.0,191.0,3.4,12.0,200.0,199.29,162.46
2016,1,14,12,45,8.5,123.5,3.45,12.0,128.0,123.62,99.42
2016,1,14,13,0,0.0,56.0,3.5,12.0,56.0,52.08,38.89
2016,1,14,13,15,0.0,55.0,3.45,12.0,55.0,51.15,38.16
2016,1,14,13,30,0.0,54.0,3.4,12.0,54.0,50.21,37.4
2016,1,14,13,45,0.0,63.0,3.4,12.0,63.0,58.6,44.61
2016,1,14,14,0,0.0,72.0,3.4,12.0,72.0,67.0,51.83
2016,1,14,14,15,0.0,51.5,3.45,12.0,51.5,47.87,35.55
2016,1,14,14,30,0.0,31.0,3.5,12.0,31.0,28.78,19.2
2016,1,14,14,45,0.0,28.0,3.55,12.0,28.0,25.98,16.83
2016,1,14,15,0,0.0,25.0,3.6,12.0,25.0,23.19,14.44
2016,1,14,15,15,0.0,22.0,3.7,12.0,22.0,20.4,12.03
2016,1,14,15,30,0.0,19.0,3.8,12.0,19.0,17.61,9.6
2016,1,14,15,45,0.0,15.5,3.95,12.0,15.5,14.36,6.75
2016,1,14,16,0,0.0,12.0,4.1,12.0,12.0,11.11,3.88
2016,1,14,16,15,0.0,9.0,4.1,12.0,9.0,8.33,1.4
2016,1,14,16,30,0.0,6.0,4.1,12.0,6.0,5.55,0.0
2016,1,14,16,45,0.0,3.5,4.2,12.0,3.5,3.24,0.0
2016,1,14,17,0,0.0,1.0,4.3,12.0,1.0,0.95,0.0
2016,1,14,17,15,0.0,0.5,4.25,12.0,0.5,0.0,0.0
2016,1,14,17,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,7,45,148.0,15.0,1.15,10.5,28.5,11.82,0.0
2016,1,15,8,0,296.0,30.0,1.2,11.0,57.0,24.28,13.77
2016,1,15,8,15,391.5,39.0,1.3,11.0,95.0,51.51,26.73
2016,1,15,8,30,487.0,48.0,1.4,11.0,133.0,94.13,53.61
2016,1,15,8,45,546.5,54.5,1.5,11.0,173.0,139.08,88.73
2016,1,15,9,0,606.0,61.0,1.6,11.0,213.0,190.06,132.26
2016,1,15,9,15,447.5,92.5,1.65,11.0,215.0,211.23,159.63
2016,1,15,9,30,289.0,124.0,1.7,11.0,217.0,214.25,169.51
2016,1,15,9,45,301.0,135.5,1.8,11.5,241.5,246.4,197.8
2016,1,15,10,0,313.0,147.0,1.9,12.0,266.0,279.28,226.11
2016,1,15,10,15,391.0,145.5,1.9,12.0,306.0,335.02,272.56
2016,1,15,10,30,469.0,144.0,1.9,12.0,346.0,392.35,319.94
2016,1,15,10,45,409.5,165.0,1.95,12.0,348.5,403.19,329.38
2016,1,15,11,0,350.0,186.0,2.0,12.0,351.0,401.66,328.62
2016,1,15,11,15,388.5,185.0,1.9,12.0,374.0,438.56,358.65
2016,1,15,11,30,427.0,184.0,1.8,12.0,397.0,485.44,395.61
2016,1,15,11,45,299.5,208.0,1.75,12.5,359.0,431.19,350.73
2016,1,15,12,0,172.0,232.0,1.7,13.0,321.0,368.97,299.28
2016,1,15,12,15,271.5,218.5,1.6,13.0,358.5,441.36,358.27
2016,1,15,12,30,371.0,205.0,1.5,13.0,396.0,506.79,410.1
2016,1,15,12,45,597.0,145.5,1.45,13.0,448.5,633.86,509.91
2016,1,15,13,0,823.0,86.0,1.4,13.0,501.0,743.68,590.79
2016,1,15,13,15,814.5,85.0,1.3,13.0,486.5,742.73,588.2
2016,1,15,13,30,806.0,84.0,1.2,13.0,472.0,738.54,584.6
2016,1,15,13,45,799.0,81.0,1.15,13.0,452.0,729.97,578.54
2016,1,15,14,0,792.0,78.0,1.1,13.0,432.0,718.3,570.36
2016,1,15,14,15,774.0,76.0,1.05,13.0,404.5,696.5,554.89
2016,1,15,14,30,756.0,74.0,1.0,13.0,377.0,672.08,537.55
2016,1,15,14,45,732.5,71.0,0.95,13.0,344.5,640.06,514.43
2016,1,15,15,0,709.0,68.0,0.9,13.0,312.0,606.1,489.59
2016,1,15,15,15,674.5,64.0,0.85,13.0,275.0,565.81,459.27
2016,1,15,15,30,640.0,60.0,0.8,13.0,238.0,521.12,424.0
2016,1,15,15,45,586.0,55.5,0.8,13.0,198.5,463.27,377.67
2016,1,15,16,0,532.0,51.0,0.8,13.0,159.0,406.88,330.83
2016,1,15,16,15,453.0,43.5,0.85,12.5,120.0,334.79,270.47
2016,1,15,16,30,374.0,36.0,0.9,12.0,81.0,267.41,210.61
2016,1,15,16,45,187.0,26.5,1.0,12.0,49.0,147.31,93.69
2016,1,15,17,0,0.0,17.0,1.1,12.0,17.0,16.2,0.0
2016,1,15,17,15,0.0,8.5,1.1,12.0,8.5,8.1,0.0
2016,1,15,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,7.5,2.4,13.0,7.5,6.94,0.0
2016,1,16,8,0,0.0,15.0,2.4,13.0,15.0,13.9,5.45
2016,1,16,8,15,0.0,25.5,2.4,13.0,25.5,23.66,14.07
2016,1,16,8,30,0.0,36.0,2.4,13.0,36.0,33.44,22.74
2016,1,16,8,45,0.0,47.5,2.4,13.5,47.5,44.15,32.08
2016,1,16,9,0,0.0,59.0,2.4,14.0,59.0,54.82,41.27
2016,1,16,9,15,0.0,70.0,2.35,14.0,70.0,65.11,50.11
2016,1,16,9,30,0.0,81.0,2.3,14.0,81.0,75.47,58.91
2016,1,16,9,45,0.0,89.5,2.3,14.0,89.5,83.54,65.68
2016,1,16,10,0,0.0,98.0,2.3,14.0,98.0,91.66,72.43
2016,1,16,10,15,0.0,121.5,2.3,14.0,121.5,114.31,91.3
2016,1,16,10,30,0.0,145.0,2.3,14.0,145.0,137.35,110.31
2016,1,16,10,45,0.0,131.0,2.35,14.5,131.0,123.72,98.61
2016,1,16,11,0,0.0,117.0,2.4,15.0,117.0,110.1,87.03
2016,1,16,11,15,0.0,132.5,2.4,15.0,132.5,125.37,99.6
2016,1,16,11,30,0.0,148.0,2.4,15.0,148.0,140.9,112.28
2016,1,16,11,45,0.0,150.5,2.4,15.0,150.5,143.58,114.38
2016,1,16,12,0,0.0,153.0,2.4,15.0,153.0,146.32,116.57
2016,1,16,12,15,0.0,133.0,2.35,15.0,133.0,126.34,100.11
2016,1,16,12,30,0.0,113.0,2.3,15.0,113.0,106.53,83.76
2016,1,16,12,45,0.0,99.5,2.25,15.0,99.5,93.27,72.81
2016,1,16,13,0,0.0,86.0,2.2,15.0,86.0,80.1,61.88
2016,1,16,13,15,0.0,83.5,2.1,15.0,83.5,77.76,59.99
2016,1,16,13,30,0.0,81.0,2.0,15.0,81.0,75.42,58.09
2016,1,16,13,45,0.0,77.5,1.9,15.0,77.5,72.15,55.41
2016,1,16,14,0,0.0,74.0,1.8,15.0,74.0,68.87,52.74
2016,1,16,14,15,0.0,69.5,1.7,15.0,69.5,64.67,49.28
2016,1,16,14,30,0.0,65.0,1.6,15.0,65.0,60.46,45.82
2016,1,16,14,45,0.0,59.0,1.55,15.0,59.0,54.86,41.15
2016,1,16,15,0,0.0,53.0,1.5,15.0,53.0,49.26,36.46
2016,1,16,15,15,0.0,47.0,1.45,14.5,47.0,43.66,31.8
2016,1,16,15,30,0.0,41.0,1.4,14.0,41.0,38.07,27.07
2016,1,16,15,45,0.0,34.0,1.35,14.0,34.0,31.55,21.43
2016,1,16,16,0,0.0,27.0,1.3,14.0,27.0,25.04,15.74
2016,1,16,16,15,0.0,20.5,1.3,14.0,20.5,19.0,10.41
2016,1,16,16,30,0.0,14.0,1.3,14.0,14.0,12.97,5.05
2016,1,16,16,45,0.0,8.5,1.35,14.0,8.5,7.87,0.0
2016,1,16,17,0,0.0,3.0,1.4,14.0,3.0,2.86,0.0
2016,1,16,17,15,0.0,1.5,1.45,14.0,1.5,1.43,0.0
2016,1,16,17,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,3.0,3.05,14.0,3.0,2.77,0.0
2016,1,17,8,0,0.0,6.0,3.1,14.0,6.0,5.55,0.0
2016,1,17,8,15,0.0,10.5,3.05,14.0,10.5,9.72,2.43
2016,1,17,8,30,0.0,15.0,3.0,14.0,15.0,13.89,6.12
2016,1,17,8,45,0.0,20.0,3.0,14.0,20.0,18.54,10.2
2016,1,17,9,0,0.0,25.0,3.0,14.0,25.0,23.18,14.26
2016,1,17,9,15,0.0,29.0,3.0,14.0,29.0,26.9,17.49
2016,1,17,9,30,0.0,33.0,3.0,14.0,33.0,30.63,20.69
2016,1,17,9,45,0.0,37.0,3.05,14.0,37.0,34.35,23.86
2016,1,17,10,0,0.0,41.0,3.1,14.0,41.0,38.08,27.0
2016,1,17,10,15,0.0,24.0,3.1,14.0,24.0,22.27,13.45
2016,1,17,10,30,0.0,7.0,3.1,14.0,7.0,6.49,0.0
2016,1,17,10,45,0.0,35.5,3.15,14.0,35.5,32.97,22.53
2016,1,17,11,0,0.0,64.0,3.2,14.0,64.0,59.54,45.01
2016,1,17,11,15,0.0,81.0,3.25,14.0,81.0,75.42,58.33
2016,1,17,11,30,0.0,98.0,3.3,14.0,98.0,91.67,71.88
2016,1,17,11,45,0.0,74.5,3.35,14.0,74.5,69.36,53.1
2016,1,17,12,0,0.0,51.0,3.4,14.0,51.0,47.43,34.62
2016,1,17,12,15,0.0,57.0,3.4,14.0,57.0,53.02,39.34
2016,1,17,12,30,0.0,63.0,3.4,14.0,63.0,58.62,44.06
2016,1,17,12,45,0.0,36.0,3.4,14.0,36.0,33.46,22.8
2016,1,17,13,0,0.0,9.0,3.4,14.0,9.0,8.35,1.46
2016,1,17,13,15,0.0,50.5,3.35,14.0,50.5,46.96,34.3
2016,1,17,13,30,0.0,92.0,3.3,14.0,92.0,86.09,67.32
2016,1,17,13,45,0.0,57.5,3.3,14.0,57.5,53.47,39.86
2016,1,17,14,0,0.0,23.0,3.3,14.0,23.0,21.35,12.6
2016,1,17,14,15,0.0,20.5,3.3,14.0,20.5,19.02,10.65
2016,1,17,14,30,0.0,18.0,3.3,14.0,18.0,16.7,8.68
2016,1,17,14,45,0.0,16.5,3.3,14.0,16.5,15.3,7.5
2016,1,17,15,0,0.0,15.0,3.3,14.0,15.0,13.9,6.31
2016,1,17,15,15,0.0,13.5,3.3,14.0,13.5,12.51,5.12
2016,1,17,15,30,0.0,12.0,3.3,14.0,12.0,11.12,3.92
2016,1,17,15,45,0.0,10.0,3.3,14.0,10.0,9.26,2.3
2016,1,17,16,0,0.0,8.0,3.3,14.0,8.0,7.4,0.67
2016,1,17,16,15,0.0,6.0,3.25,14.0,6.0,5.55,0.0
2016,1,17,16,30,0.0,4.0,3.2,14.0,4.0,3.7,0.0
2016,1,17,16,45,0.0,2.5,3.2,14.0,2.5,2.31,0.0
2016,1,17,17,0,0.0,1.0,3.2,14.0,1.0,0.95,0.0
2016,1,17,17,15,0.0,0.5,3.2,14.0,0.5,0.48,0.0
2016,1,17,17,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,7,45,202.0,13.5,1.45,11.5,32.5,10.38,0.0
2016,1,18,8,0,404.0,27.0,1.5,12.0,65.0,21.3,11.67
2016,1,18,8,15,494.0,34.0,1.5,12.0,105.0,52.82,25.06
2016,1,18,8,30,584.0,41.0,1.5,12.0,145.0,98.61,53.15
2016,1,18,8,45,639.0,46.0,1.5,12.5,187.0,146.66,90.59
2016,1,18,9,0,694.0,51.0,1.5,13.0,229.0,200.15,136.25
2016,1,18,9,15,728.5,54.5,1.55,13.0,268.0,251.74,183.01
2016,1,18,9,30,763.0,58.0,1.6,13.0,307.0,305.8,232.02
2016,1,18,9,45,445.0,111.5,1.65,13.5,260.5,279.55,220.72
2016,1,18,10,0,127.0,165.0,1.7,14.0,214.0,216.11,174.11
2016,1,18,10,15,226.0,169.0,1.75,14.0,265.0,277.95,225.02
2016,1,18,10,30,325.0,173.0,1.8,14.0,316.0,344.14,278.98
2016,1,18,10,45,348.0,179.5,1.9,14.5,339.5,378.89,306.92
2016,1,18,11,0,371.0,186.0,2.0,15.0,363.0,414.56,335.35
2016,1,18,11,15,236.5,206.0,2.05,15.0,320.5,367.85,297.51
2016,1,18,11,30,102.0,226.0,2.1,15.0,278.0,295.64,238.57
2016,1,18,11,45,100.0,230.5,2.15,15.0,282.0,303.41,245.11
2016,1,18,12,0,98.0,235.0,2.2,15.0,286.0,310.92,251.11
2016,1,18,12,15,49.0,150.0,2.15,14.5,175.5,185.3,149.76
2016,1,18,12,30,0.0,65.0,2.1,14.0,65.0,60.49,45.51
2016,1,18,12,45,0.0,64.0,2.1,14.0,64.0,59.55,44.85
2016,1,18,13,0,0.0,63.0,2.1,14.0,63.0,58.62,44.08
2016,1,18,13,15,0.0,81.0,2.1,14.0,81.0,75.43,58.26
2016,1,18,13,30,0.0,99.0,2.1,14.0,99.0,93.03,73.05
2016,1,18,13,45,0.0,108.0,2.1,14.0,108.0,102.31,80.88
2016,1,18,14,0,0.0,117.0,2.1,14.0,117.0,111.99,89.05
2016,1,18,14,15,0.0,105.0,2.0,14.0,105.0,100.0,79.14
2016,1,18,14,30,0.0,93.0,1.9,14.0,93.0,88.04,69.23
2016,1,18,14,45,0.0,81.5,1.8,14.0,81.5,76.61,59.71
2016,1,18,15,0,0.0,70.0,1.7,14.0,70.0,65.2,50.14
2016,1,18,15,15,0.0,62.0,1.65,13.5,62.0,57.66,43.87
2016,1,18,15,30,0.0,54.0,1.6,13.0,54.0,50.2,37.58
2016,1,18,15,45,0.0,45.0,1.55,13.0,45.0,41.81,30.32
2016,1,18,16,0,0.0,36.0,1.5,13.0,36.0,33.42,23.0
2016,1,18,16,15,0.0,27.5,1.5,13.0,27.5,25.51,16.02
2016,1,18,16,30,0.0,19.0,1.5,13.0,19.0,17.61,9.01
2016,1,18,16,45,0.0,12.0,1.5,13.0,12.0,11.12,2.68
2016,1,18,17,0,0.0,5.0,1.5,13.0,5.0,4.62,0.0
2016,1,18,17,15,0.0,2.5,1.5,13.0,2.5,2.38,0.0
2016,1,18,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,7.5,5.4,14.0,7.5,6.94,0.0
2016,1,19,8,0,0.0,15.0,5.5,14.0,15.0,13.9,5.62
2016,1,19,8,15,0.0,25.5,5.55,14.0,25.5,23.66,14.02
2016,1,19,8,30,0.0,36.0,5.6,14.0,36.0,33.43,22.64
2016,1,19,8,45,0.0,46.0,5.65,14.0,46.0,42.75,30.82
2016,1,19,9,0,0.0,56.0,5.7,14.0,56.0,52.06,38.92
2016,1,19,9,15,0.0,67.0,5.6,14.0,67.0,62.31,47.73
2016,1,19,9,30,0.0,78.0,5.5,14.0,78.0,72.63,56.51
2016,1,19,9,45,0.0,86.5,5.4,14.5,86.5,80.67,63.16
2016,1,19,10,0,0.0,95.0,5.3,15.0,95.0,88.76,69.76
2016,1,19,10,15,79.0,144.0,5.25,15.0,179.0,175.81,142.53
2016,1,19,10,30,158.0,193.0,5.2,15.0,263.0,274.91,224.5
2016,1,19,10,45,86.0,185.0,5.2,15.0,223.5,229.46,186.89
2016,1,19,11,0,14.0,177.0,5.2,15.0,184.0,177.55,143.21
2016,1,19,11,15,351.0,156.5,5.1,15.0,335.0,394.66,325.78
2016,1,19,11,30,688.0,136.0,5.0,15.0,486.0,610.8,500.59
2016,1,19,11,45,579.5,161.5,4.9,15.0,460.0,582.07,476.3
2016,1,19,12,0,471.0,187.0,4.8,15.0,434.0,550.21,449.92
2016,1,19,12,15,380.5,207.0,4.7,15.0,407.0,508.78,416.18
2016,1,19,12,30,290.0,227.0,4.6,15.0,380.0,473.19,386.38
2016,1,19,12,45,374.5,207.0,4.5,15.0,402.0,521.26,426.47
2016,1,19,13,0,459.0,187.0,4.4,15.0,424.0,581.88,475.3
2016,1,19,13,15,326.0,204.0,4.45,15.0,370.0,491.37,402.38
2016,1,19,13,30,193.0,221.0,4.5,15.0,316.0,399.09,326.91
2016,1,19,13,45,326.5,190.0,4.55,15.0,343.5,480.72,396.08
2016,1,19,14,0,460.0,159.0,4.6,15.0,371.0,561.3,462.79
2016,1,19,14,15,340.0,167.0,4.4,14.5,318.5,463.74,384.05
2016,1,19,14,30,220.0,175.0,4.2,14.0,266.0,369.34,306.7
2016,1,19,14,45,266.5,155.0,4.05,14.0,256.5,390.25,325.17
2016,1,19,15,0,313.0,135.0,3.9,14.0,247.0,395.88,330.92
2016,1,19,15,15,285.5,125.5,3.7,14.0,219.0,360.31,301.32
2016,1,19,15,30,258.0,116.0,3.5,14.0,191.0,325.37,271.88
2016,1,19,15,45,240.0,100.0,3.3,14.0,161.5,288.47,240.54
2016,1,19,16,0,222.0,84.0,3.1,14.0,132.0,251.88,208.72
2016,1,19,16,15,188.0,67.5,2.85,13.5,101.5,205.9,168.51
2016,1,19,16,30,154.0,51.0,2.6,13.0,71.0,161.82,128.92
2016,1,19,16,45,77.0,35.5,2.35,13.0,45.5,91.69,64.33
2016,1,19,17,0,0.0,20.0,2.1,13.0,20.0,21.38,0.0
2016,1,19,17,15,0.0,10.0,2.0,12.5,10.0,9.53,0.0
2016,1,19,17,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,7,45,143.0,16.0,0.95,11.0,29.5,12.52,0.0
2016,1,20,8,0,286.0,32.0,1.0,11.0,59.0,25.8,15.69
2016,1,20,8,15,355.0,43.0,1.05,11.0,95.0,53.21,29.33
2016,1,20,8,30,424.0,54.0,1.1,11.0,131.0,93.17,55.58
2016,1,20,8,45,473.0,62.0,1.15,11.5,169.0,134.68,88.18
2016,1,20,9,0,522.0,70.0,1.2,12.0,207.0,181.25,127.71
2016,1,20,9,15,558.5,75.0,1.2,12.0,242.0,226.3,167.92
2016,1,20,9,30,595.0,80.0,1.2,12.0,277.0,274.38,210.84
2016,1,20,9,45,440.0,118.0,1.3,12.5,272.0,284.51,225.28
2016,1,20,10,0,285.0,156.0,1.4,13.0,267.0,277.01,222.82
2016,1,20,10,15,398.0,148.0,1.4,13.0,317.0,341.73,275.98
2016,1,20,10,30,511.0,140.0,1.4,13.0,367.0,411.17,332.29
2016,1,20,10,45,551.0,138.0,1.45,13.5,394.0,454.55,367.01
2016,1,20,11,0,591.0,136.0,1.5,14.0,421.0,503.15,405.21
2016,1,20,11,15,485.0,168.5,1.45,14.0,408.0,491.04,395.09
2016,1,20,11,30,379.0,201.0,1.4,14.0,395.0,465.89,374.8
2016,1,20,11,45,447.5,189.0,1.35,14.0,422.0,522.22,419.08
2016,1,20,12,0,516.0,177.0,1.3,14.0,449.0,572.0,457.31
2016,1,20,12,15,685.5,129.0,1.25,14.0,491.5,662.02,526.53
2016,1,20,12,30,855.0,81.0,1.2,14.0,534.0,745.96,586.72
2016,1,20,12,45,858.5,78.5,1.15,14.0,529.5,753.96,590.95
2016,1,20,13,0,862.0,76.0,1.1,14.0,525.0,764.05,597.66
2016,1,20,13,15,710.5,113.5,1.05,14.0,477.5,706.67,556.42
2016,1,20,13,30,559.0,151.0,1.0,14.0,430.0,629.11,499.29
2016,1,20,13,45,526.0,152.0,1.0,14.5,406.0,606.01,482.37
2016,1,20,14,0,493.0,153.0,1.0,15.0,382.0,581.01,463.31
2016,1,20,14,15,509.5,139.5,1.0,15.0,364.0,575.45,460.59
2016,1,20,14,30,526.0,126.0,1.0,15.0,346.0,567.28,455.62
2016,1,20,14,45,404.0,133.0,1.0,15.0,294.0,478.53,387.14
2016,1,20,15,0,282.0,140.0,1.0,15.0,242.0,380.46,310.29
2016,1,20,15,15,270.5,126.5,0.95,14.5,215.5,351.55,288.6
2016,1,20,15,30,259.0,113.0,0.9,14.0,189.0,322.26,265.48
2016,1,20,15,45,241.0,97.5,0.9,14.0,160.0,285.82,235.53
2016,1,20,16,0,223.0,82.0,0.9,14.0,131.0,249.68,204.99
2016,1,20,16,15,197.0,65.0,0.85,13.5,101.5,207.15,168.52
2016,1,20,16,30,171.0,48.0,0.8,13.0,72.0,165.64,131.77
2016,1,20,16,45,85.5,34.0,0.8,13.0,46.0,101.11,72.53
2016,1,20,17,0,0.0,20.0,0.8,13.0,20.0,20.93,0.0
2016,1,20,17,15,0.0,10.0,0.7,13.0,10.0,9.53,0.0
2016,1,20,17,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,21,7,45,108.5,17.0,2.9,11.0,27.5,13.32,0.0
2016,1,21,8,0,217.0,34.0,2.9,11.0,55.0,26.52,16.37
2016,1,21,8,15,279.5,47.0,2.85,11.0,89.0,52.3,30.62
2016,1,21,8,30,342.0,60.0,2.8,11.0,123.0,89.03,55.63
2016,1,21,8,45,382.5,71.5,2.75,11.5,158.5,127.86,86.65
2016,1,21,9,0,423.0,83.0,2.7,12.0,194.0,170.91,123.44
2016,1,21,9,15,455.0,91.0,2.55,12.5,227.5,212.36,160.15
2016,1,21,9,30,487.0,99.0,2.4,13.0,261.0,256.55,199.2
2016,1,21,9,45,544.0,100.0,2.3,13.5,300.0,308.08,243.43
2016,1,21,10,0,601.0,101.0,2.2,14.0,339.0,361.92,288.91
2016,1,21,10,15,608.5,108.0,2.1,14.0,364.5,402.77,324.02
2016,1,21,10,30,616.0,115.0,2.0,14.0,390.0,442.91,357.61
2016,1,21,10,45,539.0,143.0,1.95,14.5,392.5,453.73,366.38
2016,1,21,11,0,462.0,171.0,1.9,15.0,395.0,460.73,371.26
2016,1,21,11,15,325.5,201.5,1.9,15.0,362.0,418.98,337.99
2016,1,21,11,30,189.0,232.0,1.9,15.0,329.0,367.0,295.71
2016,1,21,11,45,186.5,237.0,1.95,15.0,334.0,378.23,304.99
2016,1,21,12,0,184.0,242.0,2.0,15.0,339.0,388.85,313.4
2016,1,21,12,15,187.5,242.5,2.0,15.0,342.0,398.18,320.88
2016,1,21,12,30,191.0,243.0,2.0,15.0,345.0,407.06,328.02
2016,1,21,12,45,172.0,241.0,2.0,15.0,332.0,395.35,318.67
2016,1,21,13,0,153.0,239.0,2.0,15.0,319.0,382.59,308.56
2016,1,21,13,15,314.5,207.0,1.95,15.0,366.5,486.9,393.81
2016,1,21,13,30,476.0,175.0,1.9,15.0,414.0,592.71,477.07
2016,1,21,13,45,352.5,188.5,1.85,15.0,361.5,500.43,404.36
2016,1,21,14,0,229.0,202.0,1.8,15.0,309.0,408.84,331.79
2016,1,21,14,15,259.0,186.0,1.8,15.0,300.5,425.78,346.73
2016,1,21,14,30,289.0,170.0,1.8,15.0,292.0,428.41,350.01
2016,1,21,14,45,247.0,160.0,1.8,15.0,258.5,382.86,313.83
2016,1,21,15,0,205.0,150.0,1.8,15.0,225.0,325.97,268.43
2016,1,21,15,15,194.5,135.0,1.8,14.5,200.0,298.09,246.71
2016,1,21,15,30,184.0,120.0,1.8,14.0,175.0,270.09,224.2
2016,1,21,15,45,169.5,103.5,1.8,14.0,148.0,237.4,196.78
2016,1,21,16,0,155.0,87.0,1.8,14.0,121.0,215.29,177.32
2016,1,21,16,15,132.5,69.5,1.8,14.0,94.0,176.71,143.64
2016,1,21,16,30,110.0,52.0,1.8,14.0,67.0,139.11,110.12
2016,1,21,16,45,55.0,36.0,1.85,14.0,43.5,79.94,57.0
2016,1,21,17,0,0.0,20.0,1.9,14.0,20.0,20.5,0.0
2016,1,21,17,15,0.0,10.0,1.95,14.0,10.0,9.53,0.0
2016,1,21,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
