Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,5.0,3.05,14.0,5.0,4.62,0.0
2016,1,22,8,0,0.0,10.0,2.9,14.0,10.0,9.26,2.0
2016,1,22,8,15,0.0,16.0,2.85,14.0,16.0,14.82,6.74
2016,1,22,8,30,0.0,22.0,2.8,14.0,22.0,20.39,11.67
2016,1,22,8,45,0.0,29.0,2.75,14.0,29.0,26.9,17.38
2016,1,22,9,0,0.0,36.0,2.7,14.0,36.0,33.42,23.05
2016,1,22,9,15,0.0,42.0,2.75,14.0,42.0,39.0,27.87
2016,1,22,9,30,0.0,48.0,2.8,14.0,48.0,44.6,32.64
2016,1,22,9,45,4.0,95.5,2.9,14.0,97.0,90.62,71.62
2016,1,22,10,0,8.0,143.0,3.0,14.0,146.0,137.98,111.18
2016,1,22,10,15,4.0,146.0,3.05,14.0,147.5,139.65,112.36
2016,1,22,10,30,0.0,149.0,3.1,14.0,149.0,140.92,113.22
2016,1,22,10,45,23.5,176.0,3.2,14.0,188.0,180.75,146.3
2016,1,22,11,0,47.0,203.0,3.3,14.0,227.0,229.28,186.23
2016,1,22,11,15,23.5,179.5,3.35,14.0,191.5,186.56,150.75
2016,1,22,11,30,0.0,156.0,3.4,14.0,156.0,148.53,118.9
2016,1,22,11,45,0.0,142.0,3.5,14.0,142.0,134.74,107.5
2016,1,22,12,0,0.0,128.0,3.6,14.0,128.0,120.99,96.07
2016,1,22,12,15,2.5,153.5,3.55,14.0,154.5,148.5,118.91
2016,1,22,12,30,5.0,179.0,3.5,14.0,181.0,176.9,142.3
2016,1,22,12,45,16.5,193.5,3.5,14.0,201.5,201.57,162.88
2016,1,22,13,0,28.0,208.0,3.5,14.0,222.0,227.07,184.09
2016,1,22,13,15,23.0,199.0,3.35,14.0,210.5,214.63,173.84
2016,1,22,13,30,18.0,190.0,3.2,14.0,199.0,202.08,163.58
2016,1,22,13,45,9.0,164.5,3.1,14.0,169.0,168.34,135.77
2016,1,22,14,0,0.0,139.0,3.0,14.0,139.0,134.78,107.9
2016,1,22,14,15,0.0,103.0,3.0,14.0,103.0,97.68,77.15
2016,1,22,14,30,0.0,67.0,3.0,14.0,67.0,62.33,47.5
2016,1,22,14,45,0.0,50.0,3.0,14.0,50.0,46.47,34.12
2016,1,22,15,0,0.0,33.0,3.0,14.0,33.0,30.63,20.65
2016,1,22,15,15,0.0,29.0,3.0,14.0,29.0,26.91,17.49
2016,1,22,15,30,0.0,25.0,3.0,14.0,25.0,23.18,14.3
2016,1,22,15,45,0.0,21.0,3.0,14.0,21.0,19.47,11.09
2016,1,22,16,0,0.0,17.0,3.0,14.0,17.0,15.75,7.84
2016,1,22,16,15,0.0,13.0,3.0,13.5,13.0,12.04,4.6
2016,1,22,16,30,0.0,9.0,3.0,13.0,9.0,8.33,1.34
2016,1,22,16,45,0.0,5.5,3.0,13.0,5.5,5.09,0.0
2016,1,22,17,0,0.0,2.0,3.0,13.0,2.0,1.85,0.0
2016,1,22,17,15,0.0,1.0,3.0,13.0,1.0,0.95,0.0
2016,1,22,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,23,7,45,35.5,23.0,3.9,12.0,26.5,19.8,0.0
2016,1,23,8,0,71.0,46.0,4.0,12.0,53.0,37.7,25.85
2016,1,23,8,15,144.5,65.5,4.05,12.0,89.5,62.12,42.42
2016,1,23,8,30,218.0,85.0,4.1,12.0,126.0,98.1,68.35
2016,1,23,8,45,276.5,99.0,4.15,12.5,164.0,135.32,97.38
2016,1,23,9,0,335.0,113.0,4.2,13.0,202.0,178.8,133.24
2016,1,23,9,15,240.0,126.5,4.25,13.0,195.5,186.47,145.35
2016,1,23,9,30,145.0,140.0,4.3,13.0,189.0,181.39,145.23
2016,1,23,9,45,72.5,123.5,4.35,13.0,148.0,144.56,116.46
2016,1,23,10,0,0.0,107.0,4.4,13.0,107.0,100.1,79.79
2016,1,23,10,15,0.0,91.0,4.4,13.0,91.0,84.92,66.86
2016,1,23,10,30,0.0,75.0,4.4,13.0,75.0,69.81,53.96
2016,1,23,10,45,175.0,136.0,4.4,13.0,222.0,239.35,197.78
2016,1,23,11,0,350.0,197.0,4.4,13.0,369.0,415.49,342.48
2016,1,23,11,15,354.0,204.0,4.45,13.0,383.0,440.21,362.38
2016,1,23,11,30,358.0,211.0,4.5,13.0,397.0,464.22,382.01
2016,1,23,11,45,179.0,132.5,4.55,13.0,225.5,268.04,222.26
2016,1,23,12,0,0.0,54.0,4.6,13.0,54.0,50.23,36.99
2016,1,23,12,15,204.0,132.0,4.6,13.0,242.5,297.24,248.3
2016,1,23,12,30,408.0,210.0,4.6,13.0,431.0,555.12,456.99
2016,1,23,12,45,406.5,208.0,4.7,13.0,426.0,560.59,460.85
2016,1,23,13,0,405.0,206.0,4.8,13.0,421.0,552.76,455.65
2016,1,23,13,15,386.0,204.5,4.8,13.0,405.0,541.32,446.8
2016,1,23,13,30,367.0,203.0,4.8,13.0,389.0,528.24,436.62
2016,1,23,13,45,183.5,143.5,4.8,13.0,236.5,314.3,262.07
2016,1,23,14,0,0.0,84.0,4.8,13.0,84.0,78.26,60.89
2016,1,23,14,15,141.5,129.5,4.7,13.0,190.0,253.92,212.95
2016,1,23,14,30,283.0,175.0,4.6,13.0,296.0,431.0,360.18
2016,1,23,14,45,263.5,162.5,4.55,13.0,268.5,399.12,333.83
2016,1,23,15,0,244.0,150.0,4.5,13.0,241.0,366.89,307.6
2016,1,23,15,15,222.5,138.5,4.35,12.5,214.5,334.51,281.22
2016,1,23,15,30,201.0,127.0,4.2,12.0,188.0,302.56,254.69
2016,1,23,15,45,361.0,97.5,4.05,12.0,188.0,376.83,317.95
2016,1,23,16,0,521.0,68.0,3.9,12.0,188.0,431.41,362.03
2016,1,23,16,15,444.5,59.5,3.7,11.5,146.5,357.71,297.97
2016,1,23,16,30,368.0,51.0,3.5,11.0,105.0,287.9,235.87
2016,1,23,16,45,261.0,38.0,3.3,11.0,69.5,205.6,159.29
2016,1,23,17,0,154.0,25.0,3.1,11.0,34.0,121.31,37.98
2016,1,23,17,15,77.0,12.5,3.05,11.0,17.0,43.98,0.0
2016,1,23,17,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,24,7,45,2.5,17.5,1.95,10.0,18.0,16.25,0.27
2016,1,24,8,0,5.0,35.0,1.9,10.0,36.0,31.51,21.05
2016,1,24,8,15,20.5,53.0,1.85,10.0,57.0,48.08,34.52
2016,1,24,8,30,36.0,71.0,1.8,10.0,78.0,67.83,51.02
2016,1,24,8,45,46.5,89.0,1.8,10.5,100.0,88.9,68.81
2016,1,24,9,0,57.0,107.0,1.8,11.0,122.0,111.4,87.89
2016,1,24,9,15,65.0,123.0,1.75,11.0,143.0,132.73,106.21
2016,1,24,9,30,73.0,139.0,1.7,11.0,164.0,155.02,125.26
2016,1,24,9,45,140.5,154.0,1.7,11.5,208.5,202.39,163.95
2016,1,24,10,0,208.0,169.0,1.7,12.0,253.0,254.24,206.38
2016,1,24,10,15,264.0,176.0,1.7,12.0,290.5,303.4,246.95
2016,1,24,10,30,320.0,183.0,1.7,12.0,328.0,353.26,287.85
2016,1,24,10,45,425.0,171.0,1.7,12.5,374.5,421.16,342.42
2016,1,24,11,0,530.0,159.0,1.7,13.0,421.0,490.43,397.21
2016,1,24,11,15,513.0,169.5,1.65,13.0,430.5,512.34,413.99
2016,1,24,11,30,496.0,180.0,1.6,13.0,440.0,531.61,428.66
2016,1,24,11,45,523.0,175.5,1.6,13.0,454.0,562.73,453.13
2016,1,24,12,0,550.0,171.0,1.6,13.0,468.0,593.33,476.87
2016,1,24,12,15,710.0,126.5,1.7,13.0,511.5,682.59,547.08
2016,1,24,12,30,870.0,82.0,1.8,13.0,555.0,760.16,604.22
2016,1,24,12,45,873.0,80.0,1.9,13.5,550.5,774.2,613.46
2016,1,24,13,0,876.0,78.0,2.0,14.0,546.0,785.0,621.1
2016,1,24,13,15,870.0,77.0,2.15,13.5,532.5,786.57,624.93
2016,1,24,13,30,864.0,76.0,2.3,13.0,519.0,784.74,626.47
2016,1,24,13,45,849.0,76.5,2.45,13.0,497.5,780.71,625.32
2016,1,24,14,0,834.0,77.0,2.6,13.0,476.0,767.14,617.18
2016,1,24,14,15,819.0,75.5,2.6,13.0,448.5,748.03,604.04
2016,1,24,14,30,804.0,74.0,2.6,13.0,421.0,726.04,588.74
2016,1,24,14,45,782.5,71.5,2.65,13.0,388.0,695.23,566.95
2016,1,24,15,0,761.0,69.0,2.7,13.0,355.0,662.2,543.16
2016,1,24,15,15,731.0,65.5,2.55,12.5,317.0,619.95,511.82
2016,1,24,15,30,701.0,62.0,2.4,12.0,279.0,576.48,478.82
2016,1,24,15,45,660.0,57.5,2.25,12.0,238.5,523.76,435.61
2016,1,24,16,0,619.0,53.0,2.1,12.0,198.0,476.04,394.76
2016,1,24,16,15,552.0,46.5,2.0,11.5,156.0,407.15,336.28
2016,1,24,16,30,485.0,40.0,1.9,11.0,114.0,341.76,278.51
2016,1,24,16,45,375.0,31.0,1.85,11.0,76.0,255.87,199.42
2016,1,24,17,0,265.0,22.0,1.8,11.0,38.0,170.55,72.24
2016,1,24,17,15,132.5,11.0,1.75,10.5,19.0,65.98,0.0
2016,1,24,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,25,7,45,154.5,18.0,0.8,11.5,34.5,14.04,0.41
2016,1,25,8,0,309.0,36.0,0.8,12.0,69.0,29.13,19.03
2016,1,25,8,15,398.0,45.5,0.75,12.0,108.5,57.89,31.8
2016,1,25,8,30,487.0,55.0,0.7,12.0,148.0,101.35,59.55
2016,1,25,8,45,247.0,76.5,0.7,12.0,124.0,110.78,77.93
2016,1,25,9,0,7.0,98.0,0.7,12.0,100.0,91.94,72.86
2016,1,25,9,15,12.0,113.0,0.65,12.0,117.0,108.1,86.52
2016,1,25,9,30,17.0,128.0,0.6,12.0,134.0,124.9,100.49
2016,1,25,9,45,48.5,149.5,0.55,12.5,169.0,160.7,129.49
2016,1,25,10,0,80.0,171.0,0.5,13.0,204.0,198.5,159.84
2016,1,25,10,15,141.0,185.0,0.45,13.0,248.0,250.24,201.38
2016,1,25,10,30,202.0,199.0,0.4,13.0,292.0,303.87,243.92
2016,1,25,10,45,241.0,205.5,0.4,13.0,322.0,348.51,279.0
2016,1,25,11,0,280.0,212.0,0.4,13.0,352.0,390.39,311.65
2016,1,25,11,15,265.0,222.5,0.35,13.0,358.0,404.62,321.88
2016,1,25,11,30,250.0,233.0,0.3,13.0,364.0,417.22,330.87
2016,1,25,11,45,233.0,239.5,0.3,13.5,363.5,413.58,327.4
2016,1,25,12,0,216.0,246.0,0.3,14.0,363.0,416.67,328.96
2016,1,25,12,15,212.0,249.0,0.3,14.0,364.5,424.09,334.57
2016,1,25,12,30,208.0,252.0,0.3,14.0,366.0,430.73,339.53
2016,1,25,12,45,104.0,171.0,0.3,14.0,228.0,263.61,210.56
2016,1,25,13,0,0.0,90.0,0.3,14.0,90.0,83.91,64.45
2016,1,25,13,15,0.0,88.0,0.3,14.0,88.0,81.99,63.48
2016,1,25,13,30,0.0,86.0,0.3,14.0,86.0,80.11,61.99
2016,1,25,13,45,19.0,140.5,0.35,14.0,150.0,150.48,120.78
2016,1,25,14,0,38.0,195.0,0.4,14.0,214.0,237.78,191.34
2016,1,25,14,15,36.0,184.5,0.45,14.0,202.0,225.72,181.5
2016,1,25,14,30,34.0,174.0,0.5,14.0,190.0,213.64,172.27
2016,1,25,14,45,32.0,161.5,0.55,14.0,175.0,199.1,160.96
2016,1,25,15,0,30.0,149.0,0.6,14.0,160.0,184.61,149.54
2016,1,25,15,15,341.0,109.5,0.6,13.5,217.0,395.87,326.34
2016,1,25,15,30,652.0,70.0,0.6,13.0,274.0,558.9,453.84
2016,1,25,15,45,609.0,64.5,0.6,13.0,234.0,505.23,409.8
2016,1,25,16,0,566.0,59.0,0.6,13.0,194.0,452.18,367.28
2016,1,25,16,15,498.5,52.0,0.65,13.0,153.0,383.94,311.38
2016,1,25,16,30,431.0,45.0,0.7,13.0,112.0,319.18,256.04
2016,1,25,16,45,325.0,34.5,0.8,13.0,75.0,235.28,181.93
2016,1,25,17,0,219.0,24.0,0.9,13.0,38.0,153.08,75.42
2016,1,25,17,15,109.5,12.0,0.9,12.5,19.0,57.57,0.0
2016,1,25,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,7,45,180.5,17.0,1.4,10.5,36.5,13.08,0.82
2016,1,26,8,0,361.0,34.0,1.5,11.0,73.0,27.1,17.47
2016,1,26,8,15,447.5,42.0,1.5,11.0,114.0,57.15,29.79
2016,1,26,8,30,534.0,50.0,1.5,11.0,155.0,101.88,58.28
2016,1,26,8,45,589.0,56.0,1.55,11.5,197.0,149.13,95.57
2016,1,26,9,0,644.0,62.0,1.6,12.0,239.0,201.98,140.84
2016,1,26,9,15,606.0,76.0,1.6,12.0,263.0,242.55,180.56
2016,1,26,9,30,568.0,90.0,1.6,12.0,287.0,278.3,215.51
2016,1,26,9,45,589.5,96.5,1.6,12.5,320.0,324.3,256.08
2016,1,26,10,0,611.0,103.0,1.6,13.0,353.0,371.34,296.43
2016,1,26,10,15,641.5,104.0,1.55,13.0,384.0,417.83,335.78
2016,1,26,10,30,672.0,105.0,1.5,13.0,415.0,465.46,375.07
2016,1,26,10,45,743.0,97.0,1.5,13.5,456.5,526.91,423.71
2016,1,26,11,0,814.0,89.0,1.5,14.0,498.0,590.76,472.94
2016,1,26,11,15,600.5,149.0,1.45,14.0,456.5,551.57,441.36
2016,1,26,11,30,387.0,209.0,1.4,14.0,415.0,482.82,386.95
2016,1,26,11,45,248.0,229.0,1.4,14.0,361.5,421.78,338.66
2016,1,26,12,0,109.0,249.0,1.4,14.0,308.0,333.73,267.87
2016,1,26,12,15,296.0,222.5,1.4,14.0,385.0,467.38,376.33
2016,1,26,12,30,483.0,196.0,1.4,14.0,462.0,599.54,478.59
2016,1,26,12,45,505.0,187.5,1.4,14.0,463.5,617.16,491.34
2016,1,26,13,0,527.0,179.0,1.4,14.0,465.0,633.13,503.95
2016,1,26,13,15,559.5,164.0,1.4,14.0,461.0,648.12,516.22
2016,1,26,13,30,592.0,149.0,1.4,14.0,457.0,666.16,530.6
2016,1,26,13,45,583.5,145.0,1.4,14.0,439.0,656.42,523.86
2016,1,26,14,0,575.0,141.0,1.4,14.0,421.0,644.19,515.56
2016,1,26,14,15,538.5,140.5,1.4,14.0,391.0,606.84,488.22
2016,1,26,14,30,502.0,140.0,1.4,14.0,361.0,573.35,463.47
2016,1,26,14,45,454.0,136.5,1.4,14.0,325.0,526.56,428.12
2016,1,26,15,0,406.0,133.0,1.4,14.0,289.0,479.7,392.14
2016,1,26,15,15,382.5,124.0,1.3,13.5,258.5,444.29,365.11
2016,1,26,15,30,359.0,115.0,1.2,13.0,228.0,408.62,337.12
2016,1,26,15,45,334.0,101.0,1.1,13.0,195.0,365.86,302.28
2016,1,26,16,0,309.0,87.0,1.0,13.0,162.0,323.48,266.85
2016,1,26,16,15,275.5,71.5,1.05,12.5,128.5,274.85,226.03
2016,1,26,16,30,242.0,56.0,1.1,12.0,95.0,227.86,185.1
2016,1,26,16,45,177.5,40.5,1.2,12.0,64.0,167.12,130.39
2016,1,26,17,0,113.0,25.0,1.3,12.0,33.0,105.6,57.43
2016,1,26,17,15,56.5,12.5,1.3,12.0,16.5,35.86,0.0
2016,1,26,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,5.5,2.3,10.0,5.5,0.0,0.0
2016,1,27,7,30,0.0,11.0,2.3,10.0,11.0,10.48,0.0
2016,1,27,7,45,166.5,24.0,2.35,10.0,42.5,18.9,4.74
2016,1,27,8,0,333.0,37.0,2.4,10.0,74.0,29.83,19.98
2016,1,27,8,15,419.5,46.5,2.3,10.0,115.0,60.27,33.27
2016,1,27,8,30,506.0,56.0,2.2,10.0,156.0,104.93,62.31
2016,1,27,8,45,562.5,62.5,2.15,10.5,198.5,151.46,99.21
2016,1,27,9,0,619.0,69.0,2.1,11.0,241.0,203.84,144.17
2016,1,27,9,15,657.0,73.5,2.1,11.0,281.0,254.68,190.19
2016,1,27,9,30,695.0,78.0,2.1,11.0,321.0,308.6,238.91
2016,1,27,9,45,740.0,76.5,2.15,11.5,360.0,362.36,286.46
2016,1,27,10,0,785.0,75.0,2.2,12.0,399.0,418.2,334.77
2016,1,27,10,15,803.0,77.5,2.05,12.5,430.0,467.84,376.59
2016,1,27,10,30,821.0,80.0,1.9,13.0,461.0,517.15,416.61
2016,1,27,10,45,834.5,81.0,1.8,13.5,486.0,561.73,451.81
2016,1,27,11,0,848.0,82.0,1.7,14.0,511.0,605.01,484.82
2016,1,27,11,15,856.0,83.0,1.55,14.0,528.5,643.25,513.56
2016,1,27,11,30,864.0,84.0,1.4,14.0,546.0,679.34,539.79
2016,1,27,11,45,869.0,84.5,1.3,14.0,556.0,710.41,561.46
2016,1,27,12,0,874.0,85.0,1.2,14.0,566.0,738.76,580.12
2016,1,27,12,15,875.0,85.0,1.15,14.0,568.5,760.69,594.63
2016,1,27,12,30,876.0,85.0,1.1,14.0,571.0,779.45,606.94
2016,1,27,12,45,880.0,82.5,1.05,14.5,566.5,788.67,611.5
2016,1,27,13,0,884.0,80.0,1.0,15.0,562.0,800.0,617.69
2016,1,27,13,15,878.5,79.5,1.0,15.0,549.0,802.78,619.88
2016,1,27,13,30,873.0,79.0,1.0,15.0,536.0,802.13,619.95
2016,1,27,13,45,866.0,77.0,1.0,15.0,516.0,795.06,615.73
2016,1,27,14,0,859.0,75.0,1.0,15.0,496.0,791.22,613.96
2016,1,27,14,15,846.0,73.5,0.95,15.0,469.0,773.48,601.8
2016,1,27,14,30,833.0,72.0,0.9,15.0,442.0,752.71,587.69
2016,1,27,14,45,815.0,69.5,0.9,15.0,409.0,724.02,568.6
2016,1,27,15,0,797.0,67.0,0.9,15.0,376.0,692.87,547.54
2016,1,27,15,15,769.5,64.0,0.8,15.0,337.5,652.03,517.87
2016,1,27,15,30,742.0,61.0,0.7,15.0,299.0,609.73,486.62
2016,1,27,15,45,702.5,56.5,0.65,15.0,257.0,556.51,446.47
2016,1,27,16,0,663.0,52.0,0.6,15.0,215.0,503.32,404.23
2016,1,27,16,15,600.5,46.5,0.65,14.5,171.5,435.71,350.52
2016,1,27,16,30,538.0,41.0,0.7,14.0,128.0,376.33,300.44
2016,1,27,16,45,435.0,32.0,0.75,14.0,88.0,290.72,225.82
2016,1,27,17,0,332.0,23.0,0.8,14.0,48.0,209.35,126.12
2016,1,27,17,15,166.0,11.5,0.8,13.5,24.0,81.73,0.0
2016,1,27,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,3.5,0.95,11.0,3.5,0.0,0.0
2016,1,28,7,30,0.0,7.0,1.0,11.0,7.0,6.67,0.0
2016,1,28,7,45,29.5,23.5,1.05,11.0,27.0,20.43,6.55
2016,1,28,8,0,59.0,40.0,1.1,11.0,47.0,33.9,23.5
2016,1,28,8,15,81.0,58.0,1.1,11.0,72.0,54.53,38.19
2016,1,28,8,30,103.0,76.0,1.1,11.0,97.0,79.15,57.63
2016,1,28,8,45,115.5,94.5,1.15,11.5,123.0,105.45,79.58
2016,1,28,9,0,128.0,113.0,1.2,12.0,149.0,133.39,103.32
2016,1,28,9,15,138.0,130.0,1.15,12.0,174.0,160.81,126.95
2016,1,28,9,30,148.0,147.0,1.1,12.0,199.0,189.34,151.37
2016,1,28,9,45,175.5,161.5,1.1,12.5,229.5,223.17,179.34
2016,1,28,10,0,203.0,176.0,1.1,13.0,260.0,259.61,209.15
2016,1,28,10,15,337.5,167.5,1.2,13.0,320.0,330.77,267.0
2016,1,28,10,30,472.0,159.0,1.3,13.0,380.0,415.13,334.89
2016,1,28,10,45,271.0,189.5,1.45,13.5,318.0,349.53,282.68
2016,1,28,11,0,70.0,220.0,1.6,14.0,256.0,260.23,209.61
2016,1,28,11,15,35.0,147.5,1.55,14.0,165.5,166.36,133.69
2016,1,28,11,30,0.0,75.0,1.5,14.0,75.0,69.83,53.27
2016,1,28,11,45,0.0,76.5,1.5,14.5,76.5,71.24,54.42
2016,1,28,12,0,0.0,78.0,1.5,15.0,78.0,72.64,55.45
2016,1,28,12,15,0.0,65.5,1.5,15.0,65.5,60.97,45.7
2016,1,28,12,30,0.0,53.0,1.5,15.0,53.0,49.31,35.95
2016,1,28,12,45,151.0,145.0,1.55,15.0,228.0,281.96,230.87
2016,1,28,13,0,302.0,237.0,1.6,15.0,403.0,510.69,409.61
2016,1,28,13,15,274.0,235.0,1.55,15.0,383.0,490.94,392.47
2016,1,28,13,30,246.0,233.0,1.5,15.0,363.0,469.82,376.15
2016,1,28,13,45,123.0,172.0,1.5,15.0,237.0,288.5,233.79
2016,1,28,14,0,0.0,111.0,1.5,15.0,111.0,105.16,82.39
2016,1,28,14,15,0.0,97.0,1.45,15.0,97.0,91.27,71.32
2016,1,28,14,30,0.0,83.0,1.4,15.0,83.0,77.43,59.9
2016,1,28,14,45,0.0,98.5,1.35,15.0,98.5,93.58,73.55
2016,1,28,15,0,0.0,114.0,1.3,15.0,114.0,111.03,88.22
2016,1,28,15,15,0.0,102.5,1.2,14.5,102.5,99.73,79.03
2016,1,28,15,30,0.0,91.0,1.1,14.0,91.0,88.46,69.79
2016,1,28,15,45,0.0,78.0,1.05,14.0,78.0,75.51,58.87
2016,1,28,16,0,0.0,65.0,1.0,14.0,65.0,62.53,47.78
2016,1,28,16,15,0.0,52.0,1.0,13.5,52.0,49.5,36.58
2016,1,28,16,30,0.0,39.0,1.0,13.0,39.0,36.36,25.14
2016,1,28,16,45,0.0,27.0,1.0,13.0,27.0,25.07,15.07
2016,1,28,17,0,0.0,15.0,1.0,13.0,15.0,13.91,3.89
2016,1,28,17,15,0.0,7.5,1.0,13.0,7.5,7.15,0.0
2016,1,28,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,1,29,7,45,0.0,2.0,2.65,14.0,2.0,1.85,0.0
2016,1,29,8,0,0.0,4.0,2.8,14.0,4.0,3.7,0.0
2016,1,29,8,15,0.0,6.0,2.8,14.0,6.0,5.55,0.0
2016,1,29,8,30,0.0,8.0,2.8,14.0,8.0,7.4,0.66
2016,1,29,8,45,0.0,10.5,2.85,14.0,10.5,9.72,2.7
2016,1,29,9,0,0.0,13.0,2.9,14.0,13.0,12.04,4.72
2016,1,29,9,15,0.0,15.0,2.9,14.0,15.0,13.9,6.32
2016,1,29,9,30,0.0,17.0,2.9,14.0,17.0,15.76,7.91
2016,1,29,9,45,0.0,29.0,2.95,14.5,29.0,26.91,17.42
2016,1,29,10,0,0.0,41.0,3.0,15.0,41.0,38.09,26.84
2016,1,29,10,15,0.0,37.0,3.0,15.0,37.0,34.37,23.62
2016,1,29,10,30,0.0,33.0,3.0,15.0,33.0,30.65,20.42
2016,1,29,10,45,0.0,35.5,3.0,15.0,35.5,32.98,22.36
2016,1,29,11,0,0.0,38.0,3.0,15.0,38.0,35.32,24.29
2016,1,29,11,15,0.0,39.0,3.0,15.0,39.0,36.25,25.04
2016,1,29,11,30,0.0,40.0,3.0,15.0,40.0,37.19,25.8
2016,1,29,11,45,0.0,55.0,3.0,15.0,55.0,51.17,37.53
2016,1,29,12,0,0.0,70.0,3.0,15.0,70.0,65.17,49.23
2016,1,29,12,15,0.0,80.0,3.0,14.5,80.0,74.51,57.12
2016,1,29,12,30,0.0,90.0,3.0,14.0,90.0,83.86,65.04
2016,1,29,12,45,0.5,130.5,3.0,14.0,131.0,123.99,98.42
2016,1,29,13,0,1.0,171.0,3.0,14.0,172.0,165.83,132.87
2016,1,29,13,15,0.5,94.5,3.0,14.0,95.0,88.68,69.08
2016,1,29,13,30,0.0,18.0,3.0,14.0,18.0,16.72,8.56
2016,1,29,13,45,0.0,31.0,3.0,14.0,31.0,28.8,18.87
2016,1,29,14,0,0.0,44.0,3.0,14.0,44.0,40.9,29.17
2016,1,29,14,15,0.0,44.5,3.0,14.0,44.5,41.36,29.6
2016,1,29,14,30,0.0,45.0,3.0,14.0,45.0,41.82,30.05
2016,1,29,14,45,0.0,71.0,3.0,14.0,71.0,66.07,50.71
2016,1,29,15,0,0.0,97.0,3.0,14.0,97.0,92.58,73.21
2016,1,29,15,15,0.0,87.0,3.0,14.0,87.0,82.79,65.02
2016,1,29,15,30,0.0,77.0,3.0,14.0,77.0,73.0,56.8
2016,1,29,15,45,0.0,66.5,3.0,14.0,66.5,62.69,48.05
2016,1,29,16,0,0.0,56.0,3.0,14.0,56.0,52.38,39.18
2016,1,29,16,15,0.0,44.5,2.95,14.0,44.5,41.35,29.6
2016,1,29,16,30,0.0,33.0,2.9,14.0,33.0,30.64,20.22
2016,1,29,16,45,0.0,23.0,2.9,14.0,23.0,21.34,11.96
2016,1,29,17,0,0.0,13.0,2.9,14.0,13.0,12.05,2.92
2016,1,29,17,15,0.0,6.5,2.8,13.5,6.5,6.2,0.0
2016,1,29,17,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,3.0,2.4,10.0,3.0,0.0,0.0
2016,1,30,7,30,0.0,6.0,2.5,10.0,6.0,5.72,0.0
2016,1,30,7,45,0.0,20.0,2.65,10.5,20.0,18.57,6.9
2016,1,30,8,0,0.0,34.0,2.8,11.0,34.0,31.11,21.26
2016,1,30,8,15,0.0,51.5,2.85,11.0,51.5,46.8,34.13
2016,1,30,8,30,0.0,69.0,2.9,11.0,69.0,62.89,48.36
2016,1,30,8,45,3.0,86.0,2.95,11.0,87.0,79.3,62.58
2016,1,30,9,0,6.0,103.0,3.0,11.0,105.0,96.24,77.11
2016,1,30,9,15,10.5,118.0,3.0,11.0,121.5,112.24,90.67
2016,1,30,9,30,15.0,133.0,3.0,11.0,138.0,128.83,104.63
2016,1,30,9,45,421.0,99.0,3.05,11.5,276.0,262.83,211.5
2016,1,30,10,0,827.0,65.0,3.1,12.0,414.0,429.56,346.02
2016,1,30,10,15,843.5,67.0,3.1,12.0,445.5,479.15,388.97
2016,1,30,10,30,860.0,69.0,3.1,12.0,477.0,528.64,431.17
2016,1,30,10,45,869.5,71.0,3.1,12.5,501.5,573.31,467.66
2016,1,30,11,0,879.0,73.0,3.1,13.0,526.0,616.29,501.81
2016,1,30,11,15,886.5,74.0,3.1,13.0,544.0,654.98,532.8
2016,1,30,11,30,894.0,75.0,3.1,13.0,562.0,691.39,561.37
2016,1,30,11,45,647.0,149.0,3.15,13.0,505.0,632.25,513.14
2016,1,30,12,0,400.0,223.0,3.2,13.0,448.0,536.6,436.05
2016,1,30,12,15,419.5,219.5,3.2,13.0,456.0,569.19,462.28
2016,1,30,12,30,439.0,216.0,3.2,13.0,464.0,591.48,479.97
2016,1,30,12,45,307.5,236.5,3.2,13.5,409.5,509.39,413.44
2016,1,30,13,0,176.0,257.0,3.2,14.0,355.0,422.35,342.28
2016,1,30,13,15,141.5,250.0,3.2,13.5,327.5,390.31,317.46
2016,1,30,13,30,107.0,243.0,3.2,13.0,300.0,345.11,281.69
2016,1,30,13,45,187.0,229.5,3.2,13.0,325.0,408.69,335.24
2016,1,30,14,0,267.0,216.0,3.2,13.0,350.0,471.77,387.27
2016,1,30,14,15,156.5,201.5,3.2,13.0,279.0,353.7,291.22
2016,1,30,14,30,46.0,187.0,3.2,13.0,208.0,237.64,194.62
2016,1,30,14,45,157.0,174.0,3.25,13.0,238.0,321.68,267.37
2016,1,30,15,0,268.0,161.0,3.3,13.0,268.0,401.47,334.68
2016,1,30,15,15,256.0,147.5,3.15,12.5,241.5,372.5,311.48
2016,1,30,15,30,244.0,134.0,3.0,12.0,215.0,343.2,288.01
2016,1,30,15,45,232.5,116.5,2.95,12.0,185.5,308.74,259.41
2016,1,30,16,0,221.0,99.0,2.9,12.0,156.0,274.07,229.95
2016,1,30,16,15,198.0,82.0,2.75,11.5,125.5,233.11,194.58
2016,1,30,16,30,175.0,65.0,2.6,11.0,95.0,193.18,159.16
2016,1,30,16,45,137.5,47.5,2.5,10.5,67.0,146.01,116.56
2016,1,30,17,0,100.0,30.0,2.4,10.0,39.0,101.0,69.51
2016,1,30,17,15,50.0,15.0,2.4,10.0,19.5,36.0,0.0
2016,1,30,17,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,9.5,2.25,9.0,9.5,0.0,0.0
2016,1,31,7,30,0.0,19.0,2.3,9.0,19.0,18.11,0.0
2016,1,31,7,45,247.0,25.5,2.4,9.0,55.5,20.56,8.98
2016,1,31,8,0,494.0,32.0,2.5,9.0,92.0,27.01,17.96
2016,1,31,8,15,573.5,38.5,2.6,9.0,137.0,64.24,31.56
2016,1,31,8,30,653.0,45.0,2.7,9.0,182.0,114.47,64.22
2016,1,31,8,45,707.5,48.5,2.8,9.5,227.5,166.29,106.18
2016,1,31,9,0,762.0,52.0,2.9,10.0,273.0,223.53,156.56
2016,1,31,9,15,795.0,55.0,3.0,10.0,315.5,279.29,208.33
2016,1,31,9,30,828.0,58.0,3.1,10.0,358.0,337.35,262.06
2016,1,31,9,45,845.0,62.0,3.25,10.5,395.0,392.25,312.22
2016,1,31,10,0,862.0,66.0,3.4,11.0,432.0,446.72,360.71
2016,1,31,10,15,878.5,67.5,3.5,11.0,464.5,498.03,405.99
2016,1,31,10,30,895.0,69.0,3.6,11.0,497.0,548.67,449.59
2016,1,31,10,45,907.5,70.0,3.7,11.0,523.0,595.53,489.21
2016,1,31,11,0,920.0,71.0,3.8,11.0,549.0,640.81,526.74
2016,1,31,11,15,927.0,71.5,3.95,11.0,567.0,680.18,559.14
2016,1,31,11,30,934.0,72.0,4.1,11.0,585.0,717.09,588.64
2016,1,31,11,45,936.0,73.0,4.3,11.5,595.0,748.39,611.85
2016,1,31,12,0,938.0,74.0,4.5,12.0,605.0,776.61,632.73
2016,1,31,12,15,938.5,74.5,4.65,11.5,607.5,799.91,652.09
2016,1,31,12,30,939.0,75.0,4.8,11.0,610.0,819.83,669.12
2016,1,31,12,45,928.5,78.0,4.95,11.0,603.0,830.54,678.11
2016,1,31,13,0,918.0,81.0,5.1,11.0,596.0,837.51,684.49
2016,1,31,13,15,912.5,80.0,5.1,11.0,582.5,840.1,686.87
2016,1,31,13,30,907.0,79.0,5.1,11.0,569.0,839.09,686.7
2016,1,31,13,45,891.5,80.0,5.2,11.0,546.5,828.83,680.23
2016,1,31,14,0,876.0,81.0,5.3,11.0,524.0,821.89,676.42
2016,1,31,14,15,862.0,79.5,5.3,11.0,496.0,803.21,663.15
2016,1,31,14,30,848.0,78.0,5.3,11.0,468.0,781.41,647.52
2016,1,31,14,45,822.5,77.5,5.3,11.0,433.0,748.99,623.57
2016,1,31,15,0,797.0,77.0,5.3,11.0,398.0,714.23,597.57
2016,1,31,15,15,768.5,73.5,5.2,10.5,358.5,671.7,565.69
2016,1,31,15,30,740.0,70.0,5.1,10.0,319.0,627.67,531.94
2016,1,31,15,45,696.0,66.0,5.05,10.0,275.5,576.12,489.78
2016,1,31,16,0,652.0,62.0,5.0,10.0,232.0,520.69,442.45
2016,1,31,16,15,588.5,56.0,4.95,9.5,187.5,451.77,383.11
2016,1,31,16,30,525.0,50.0,4.9,9.0,143.0,385.69,324.04
2016,1,31,16,45,423.5,40.5,4.85,9.0,101.0,299.14,245.27
2016,1,31,17,0,322.0,31.0,4.8,9.0,59.0,220.54,162.04
2016,1,31,17,15,161.0,15.5,4.95,9.0,29.5,103.92,0.0
2016,1,31,17,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,5.75,9.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,4.95,8.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,3.9,7.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,1,7,15,120.0,6.5,3.35,7.5,10.5,0.0,0.0
2016,2,1,7,30,240.0,13.0,3.4,8.0,21.0,12.39,0.0
2016,2,1,7,45,386.5,22.5,3.5,8.5,59.5,19.28,8.61
2016,2,1,8,0,533.0,32.0,3.6,9.0,98.0,26.91,17.93
2016,2,1,8,15,610.0,37.5,3.7,9.0,143.5,65.84,31.56
2016,2,1,8,30,687.0,43.0,3.8,9.0,189.0,117.11,64.99
2016,2,1,8,45,734.0,47.0,3.95,9.5,234.5,170.22,108.59
2016,2,1,9,0,781.0,51.0,4.1,10.0,280.0,227.88,160.01
2016,2,1,9,15,811.5,54.0,4.1,10.0,322.5,284.09,212.59
2016,2,1,9,30,842.0,57.0,4.1,10.0,365.0,342.78,267.22
2016,2,1,9,45,847.5,63.5,4.15,10.5,400.5,396.17,316.54
2016,2,1,10,0,853.0,70.0,4.2,11.0,436.0,448.95,363.85
2016,2,1,10,15,868.5,72.0,4.1,11.0,468.0,500.53,409.11
2016,2,1,10,30,884.0,74.0,4.0,11.0,500.0,549.93,451.39
2016,2,1,10,45,889.0,77.0,3.95,11.5,524.0,594.36,487.85
2016,2,1,11,0,894.0,80.0,3.9,12.0,548.0,636.71,521.6
2016,2,1,11,15,900.5,81.0,3.85,12.0,566.0,675.57,552.82
