Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,11,30,907.0,82.0,3.8,12.0,584.0,712.03,581.45
2016,2,1,11,45,909.0,83.5,3.75,12.0,594.0,743.27,604.27
2016,2,1,12,0,911.0,85.0,3.7,12.0,604.0,771.53,624.78
2016,2,1,12,15,911.5,85.0,3.6,12.0,606.0,793.84,640.6
2016,2,1,12,30,912.0,85.0,3.5,12.0,608.0,812.84,654.01
2016,2,1,12,45,912.0,83.5,3.45,12.0,603.0,826.33,663.68
2016,2,1,13,0,912.0,82.0,3.4,12.0,598.0,836.32,670.93
2016,2,1,13,15,906.5,81.5,3.35,12.0,584.5,839.5,673.34
2016,2,1,13,30,901.0,81.0,3.3,12.0,571.0,839.11,673.33
2016,2,1,13,45,895.0,78.5,3.3,12.0,550.5,832.36,669.12
2016,2,1,14,0,889.0,76.0,3.3,12.0,530.0,822.11,662.5
2016,2,1,14,15,875.5,74.5,3.25,12.0,502.0,803.66,649.64
2016,2,1,14,30,862.0,73.0,3.2,12.0,474.0,788.78,639.52
2016,2,1,14,45,843.5,71.0,3.15,12.0,439.5,759.7,618.73
2016,2,1,15,0,825.0,69.0,3.1,12.0,405.0,728.04,595.9
2016,2,1,15,15,799.0,66.0,2.9,11.5,365.5,687.3,566.14
2016,2,1,15,30,773.0,63.0,2.7,11.0,326.0,644.9,534.53
2016,2,1,15,45,737.0,58.5,2.55,11.0,283.0,592.54,493.59
2016,2,1,16,0,701.0,54.0,2.4,11.0,240.0,539.89,450.11
2016,2,1,16,15,643.0,49.0,2.4,10.5,195.0,473.31,394.8
2016,2,1,16,30,585.0,44.0,2.4,10.0,150.0,408.83,338.85
2016,2,1,16,45,490.5,36.0,2.4,10.0,107.5,330.52,268.39
2016,2,1,17,0,396.0,28.0,2.4,10.0,65.0,254.41,189.23
2016,2,1,17,15,198.0,14.0,2.45,9.5,32.5,119.52,0.0
2016,2,1,17,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,9.0,2.05,10.0,9.0,8.58,0.0
2016,2,2,7,30,0.0,18.0,2.0,10.0,18.0,17.16,0.0
2016,2,2,7,45,166.5,31.0,1.95,10.0,52.0,24.36,12.86
2016,2,2,8,0,333.0,44.0,1.9,10.0,86.0,35.6,25.53
2016,2,2,8,15,418.0,53.0,1.85,10.0,128.5,68.39,39.46
2016,2,2,8,30,503.0,62.0,1.8,10.0,171.0,113.16,69.33
2016,2,2,8,45,572.5,66.0,1.75,10.5,216.0,160.13,106.44
2016,2,2,9,0,642.0,70.0,1.7,11.0,261.0,214.46,152.69
2016,2,2,9,15,679.5,74.5,1.6,11.0,302.5,267.12,200.15
2016,2,2,9,30,717.0,79.0,1.5,11.0,344.0,322.82,249.93
2016,2,2,9,45,757.5,78.5,1.4,11.0,383.5,377.98,298.37
2016,2,2,10,0,798.0,78.0,1.3,11.0,423.0,434.68,346.84
2016,2,2,10,15,816.0,80.0,1.3,11.0,455.0,485.11,389.56
2016,2,2,10,30,834.0,82.0,1.3,11.0,487.0,535.17,430.8
2016,2,2,10,45,853.0,81.5,1.3,11.5,514.0,582.49,468.01
2016,2,2,11,0,872.0,81.0,1.3,12.0,541.0,628.86,503.42
2016,2,2,11,15,880.0,82.0,1.35,12.0,559.0,665.42,532.06
2016,2,2,11,30,888.0,83.0,1.4,12.0,577.0,702.32,560.29
2016,2,2,11,45,896.5,82.0,1.45,12.0,588.5,734.91,583.66
2016,2,2,12,0,905.0,81.0,1.5,12.0,600.0,764.86,605.11
2016,2,2,12,15,905.5,81.0,1.55,12.0,602.5,787.05,621.03
2016,2,2,12,30,906.0,81.0,1.6,12.0,605.0,805.94,634.78
2016,2,2,12,45,908.0,79.5,1.65,12.5,600.5,820.92,644.7
2016,2,2,13,0,910.0,78.0,1.7,13.0,596.0,832.47,652.33
2016,2,2,13,15,579.5,161.0,1.7,13.0,488.5,676.15,538.75
2016,2,2,13,30,249.0,244.0,1.7,13.0,381.0,487.18,391.16
2016,2,2,13,45,182.5,237.5,1.75,13.0,336.0,415.1,336.14
2016,2,2,14,0,116.0,231.0,1.8,13.0,291.0,355.24,288.35
2016,2,2,14,15,80.0,211.5,1.8,12.5,251.5,291.86,238.27
2016,2,2,14,30,44.0,192.0,1.8,12.0,212.0,241.34,197.37
2016,2,2,14,45,41.5,178.5,1.8,12.0,196.5,225.14,184.64
2016,2,2,15,0,39.0,165.0,1.8,12.0,181.0,208.93,171.65
2016,2,2,15,15,401.0,113.5,1.75,11.5,253.0,451.77,378.1
2016,2,2,15,30,763.0,62.0,1.7,11.0,325.0,638.78,526.39
2016,2,2,15,45,723.0,58.5,1.7,11.0,282.0,585.12,483.65
2016,2,2,16,0,683.0,55.0,1.7,11.0,239.0,531.42,440.64
2016,2,2,16,15,625.0,50.0,1.7,10.5,194.5,465.29,386.41
2016,2,2,16,30,567.0,45.0,1.7,10.0,150.0,406.59,335.67
2016,2,2,16,45,468.0,37.5,1.75,10.0,107.5,321.66,261.02
2016,2,2,17,0,369.0,30.0,1.8,10.0,65.0,244.4,184.32
2016,2,2,17,15,184.5,15.0,1.85,9.5,32.5,116.3,0.0
2016,2,2,17,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,6.0,1.85,7.0,6.0,5.72,0.0
2016,2,3,7,30,0.0,12.0,1.9,7.0,12.0,11.44,0.0
2016,2,3,7,45,28.0,29.5,1.95,7.5,33.0,26.23,14.98
2016,2,3,8,0,56.0,47.0,2.0,8.0,54.0,39.45,29.22
2016,2,3,8,15,72.5,66.5,2.0,8.0,79.5,61.68,45.12
2016,2,3,8,30,89.0,86.0,2.0,8.0,105.0,86.75,65.62
2016,2,3,8,45,98.5,104.5,2.05,8.5,130.5,112.02,87.13
2016,2,3,9,0,108.0,123.0,2.1,9.0,156.0,138.57,109.99
2016,2,3,9,15,118.0,140.0,2.1,9.0,180.5,165.11,133.05
2016,2,3,9,30,128.0,157.0,2.1,9.0,205.0,192.81,156.98
2016,2,3,9,45,436.5,124.0,2.1,9.5,310.5,295.96,239.44
2016,2,3,10,0,745.0,91.0,2.1,10.0,416.0,425.77,344.32
2016,2,3,10,15,529.5,146.0,2.05,10.0,385.5,410.87,335.11
2016,2,3,10,30,314.0,201.0,2.0,10.0,355.0,372.5,305.11
2016,2,3,10,45,233.5,221.5,2.0,10.5,339.0,357.15,292.48
2016,2,3,11,0,153.0,242.0,2.0,11.0,323.0,340.21,277.59
2016,2,3,11,15,139.0,249.5,2.0,11.0,325.5,346.76,282.73
2016,2,3,11,30,125.0,257.0,2.0,11.0,328.0,352.04,286.61
2016,2,3,11,45,89.5,253.0,2.0,11.5,304.0,319.58,259.59
2016,2,3,12,0,54.0,249.0,2.0,12.0,280.0,292.79,236.97
2016,2,3,12,15,81.0,258.5,1.95,12.0,305.5,326.66,264.75
2016,2,3,12,30,108.0,268.0,1.9,12.0,331.0,361.78,293.05
2016,2,3,12,45,97.0,263.5,1.9,12.0,319.5,351.5,284.65
2016,2,3,13,0,86.0,259.0,1.9,12.0,308.0,340.61,275.98
2016,2,3,13,15,58.0,239.5,1.85,12.0,272.5,297.9,241.49
2016,2,3,13,30,30.0,220.0,1.8,12.0,237.0,254.5,206.17
2016,2,3,13,45,73.0,226.5,1.75,12.0,265.5,299.59,244.24
2016,2,3,14,0,116.0,233.0,1.7,12.0,294.0,357.6,291.62
2016,2,3,14,15,110.5,220.5,1.6,12.0,275.5,327.43,267.64
2016,2,3,14,30,105.0,208.0,1.5,12.0,257.0,309.63,253.74
2016,2,3,14,45,125.0,193.5,1.45,12.0,248.0,321.42,264.21
2016,2,3,15,0,145.0,179.0,1.4,12.0,239.0,319.54,263.62
2016,2,3,15,15,135.5,163.5,1.35,11.5,215.5,293.14,242.9
2016,2,3,15,30,126.0,148.0,1.3,11.0,192.0,266.75,221.94
2016,2,3,15,45,116.5,129.5,1.3,11.0,166.0,236.41,196.99
2016,2,3,16,0,107.0,111.0,1.3,11.0,140.0,206.2,171.62
2016,2,3,16,15,93.0,92.0,1.35,11.0,114.0,172.67,142.83
2016,2,3,16,30,79.0,73.0,1.4,11.0,88.0,139.67,113.89
2016,2,3,16,45,56.5,54.0,1.45,11.0,63.0,102.58,80.9
2016,2,3,17,0,34.0,35.0,1.5,11.0,38.0,58.5,41.14
2016,2,3,17,15,17.0,17.5,1.45,10.5,19.0,25.94,0.0
2016,2,3,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,11.5,2.5,8.0,11.5,10.96,0.0
2016,2,4,7,30,0.0,23.0,2.5,8.0,23.0,20.05,0.0
2016,2,4,7,45,207.0,31.5,2.55,8.5,59.5,24.68,14.1
2016,2,4,8,0,414.0,40.0,2.6,9.0,96.0,31.41,22.09
2016,2,4,8,15,491.5,48.0,2.55,9.0,139.0,68.91,37.33
2016,2,4,8,30,569.0,56.0,2.5,9.0,182.0,116.52,69.55
2016,2,4,8,45,618.0,62.0,2.5,9.0,226.0,165.9,110.28
2016,2,4,9,0,667.0,68.0,2.5,9.0,270.0,220.26,158.43
2016,2,4,9,15,701.0,72.0,2.5,9.0,311.0,273.04,207.01
2016,2,4,9,30,735.0,76.0,2.5,9.0,352.0,329.38,258.47
2016,2,4,9,45,760.5,78.5,2.55,9.5,389.5,381.93,305.74
2016,2,4,10,0,786.0,81.0,2.6,10.0,427.0,435.52,352.64
2016,2,4,10,15,803.0,83.0,2.55,10.5,458.5,485.15,394.88
2016,2,4,10,30,820.0,85.0,2.5,11.0,490.0,534.35,435.44
2016,2,4,10,45,832.5,86.5,2.5,11.5,515.0,579.74,471.96
2016,2,4,11,0,845.0,88.0,2.5,12.0,540.0,623.76,506.42
2016,2,4,11,15,852.5,89.0,2.4,12.0,558.0,662.38,536.37
2016,2,4,11,30,860.0,90.0,2.3,12.0,576.0,698.8,563.97
2016,2,4,11,45,863.5,91.0,2.25,12.5,586.5,729.95,585.1
2016,2,4,12,0,867.0,92.0,2.2,13.0,597.0,758.31,603.88
2016,2,4,12,15,868.0,92.0,2.05,13.0,599.5,780.69,618.53
2016,2,4,12,30,869.0,92.0,1.9,13.0,602.0,799.88,630.79
2016,2,4,12,45,866.0,92.5,1.8,13.0,596.5,813.19,639.26
2016,2,4,13,0,863.0,93.0,1.7,13.0,591.0,823.08,645.38
2016,2,4,13,15,640.5,154.0,1.6,13.0,519.5,722.0,572.2
2016,2,4,13,30,418.0,215.0,1.5,13.0,448.0,606.14,482.92
2016,2,4,13,45,624.5,152.0,1.45,13.5,486.0,712.79,566.49
2016,2,4,14,0,831.0,89.0,1.4,14.0,524.0,804.7,630.43
2016,2,4,14,15,630.0,130.5,1.3,14.0,450.5,688.95,546.23
2016,2,4,14,30,429.0,172.0,1.2,14.0,377.0,564.53,451.99
2016,2,4,14,45,496.0,145.0,1.2,14.0,365.5,580.54,467.59
2016,2,4,15,0,563.0,118.0,1.2,14.0,354.0,596.83,481.7
2016,2,4,15,15,534.0,113.0,1.1,13.5,320.5,552.25,448.33
2016,2,4,15,30,505.0,108.0,1.0,13.0,287.0,512.77,418.53
2016,2,4,15,45,576.0,85.5,0.95,13.0,264.5,525.1,428.71
2016,2,4,16,0,647.0,63.0,0.9,13.0,242.0,525.93,428.61
2016,2,4,16,15,590.0,57.0,0.95,12.5,198.0,460.43,376.34
2016,2,4,16,30,533.0,51.0,1.0,12.0,154.0,397.35,324.11
2016,2,4,16,45,444.5,42.0,1.05,12.0,112.0,316.82,254.98
2016,2,4,17,0,356.0,33.0,1.1,12.0,70.0,243.04,185.57
2016,2,4,17,15,178.0,16.5,1.15,11.5,35.0,118.22,25.82
2016,2,4,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,5,7,15,85.0,9.0,2.35,7.5,12.5,8.58,0.0
2016,2,5,7,30,170.0,18.0,2.4,8.0,25.0,14.74,0.0
2016,2,5,7,45,295.5,30.0,2.45,8.5,62.5,24.16,14.04
2016,2,5,8,0,421.0,42.0,2.5,9.0,100.0,33.12,23.66
2016,2,5,8,15,499.0,50.5,2.5,9.0,144.5,72.33,39.79
2016,2,5,8,30,577.0,59.0,2.5,9.0,189.0,121.08,73.06
2016,2,5,8,45,629.0,64.5,2.5,9.5,234.0,171.14,114.12
2016,2,5,9,0,681.0,70.0,2.5,10.0,279.0,226.53,162.72
2016,2,5,9,15,715.5,74.0,2.5,10.5,321.5,280.38,211.67
2016,2,5,9,30,750.0,78.0,2.5,11.0,364.0,337.84,263.29
2016,2,5,9,45,776.0,81.0,2.5,11.5,402.0,392.02,311.4
2016,2,5,10,0,802.0,84.0,2.5,12.0,440.0,447.27,359.06
2016,2,5,10,15,819.0,86.5,2.4,12.0,472.0,498.31,402.51
2016,2,5,10,30,836.0,89.0,2.3,12.0,504.0,548.92,444.29
2016,2,5,10,45,650.0,141.5,2.25,12.5,474.5,533.6,431.85
2016,2,5,11,0,464.0,194.0,2.2,13.0,445.0,497.24,402.02
2016,2,5,11,15,540.0,176.5,2.05,13.0,477.5,549.21,443.55
2016,2,5,11,30,616.0,159.0,1.9,13.0,510.0,608.24,488.94
2016,2,5,11,45,549.0,186.5,1.75,13.5,503.5,606.35,484.54
2016,2,5,12,0,482.0,214.0,1.6,14.0,497.0,603.14,479.22
2016,2,5,12,15,671.0,159.0,1.45,14.0,554.5,708.2,559.22
2016,2,5,12,30,860.0,104.0,1.3,14.0,612.0,808.8,629.09
2016,2,5,12,45,866.0,100.5,1.15,14.0,608.5,824.8,637.13
2016,2,5,13,0,872.0,97.0,1.0,14.0,605.0,837.51,643.74
2016,2,5,13,15,866.5,96.0,1.0,14.0,591.5,840.27,645.88
2016,2,5,13,30,861.0,95.0,1.0,14.0,578.0,839.49,645.88
2016,2,5,13,45,862.0,90.0,1.0,14.0,559.0,835.88,644.13
2016,2,5,14,0,863.0,85.0,1.0,14.0,540.0,828.72,640.09
2016,2,5,14,15,851.0,83.5,1.05,14.0,513.0,811.66,630.08
2016,2,5,14,30,839.0,82.0,1.1,14.0,486.0,791.46,617.94
2016,2,5,14,45,821.5,79.5,1.15,14.0,452.0,762.71,599.65
2016,2,5,15,0,804.0,77.0,1.2,14.0,418.0,731.38,579.29
2016,2,5,15,15,779.0,74.0,1.2,13.5,379.0,691.49,552.77
2016,2,5,15,30,754.0,71.0,1.2,13.0,340.0,649.89,524.34
2016,2,5,15,45,708.5,68.0,1.2,13.0,296.0,597.08,485.63
2016,2,5,16,0,663.0,65.0,1.2,13.0,252.0,540.79,441.63
2016,2,5,16,15,605.5,59.0,1.2,12.5,206.5,474.17,388.62
2016,2,5,16,30,548.0,53.0,1.2,12.0,161.0,409.93,335.17
2016,2,5,16,45,450.5,44.0,1.2,12.0,117.0,323.54,261.18
2016,2,5,17,0,353.0,35.0,1.2,12.0,73.0,244.51,188.48
2016,2,5,17,15,176.5,17.5,1.2,12.0,36.5,120.34,41.41
2016,2,5,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,6,7,15,0.0,13.5,2.25,8.5,13.5,12.87,0.0
2016,2,6,7,30,0.0,27.0,2.3,9.0,27.0,23.2,0.0
2016,2,6,7,45,224.0,33.5,2.35,9.5,65.0,26.19,15.93
2016,2,6,8,0,448.0,40.0,2.4,10.0,103.0,31.31,22.03
2016,2,6,8,15,522.0,47.0,2.3,10.0,147.0,71.2,37.67
2016,2,6,8,30,596.0,54.0,2.2,10.0,191.0,119.58,70.63
2016,2,6,8,45,650.0,58.0,2.1,10.5,235.5,169.77,111.68
2016,2,6,9,0,704.0,62.0,2.0,11.0,280.0,226.88,161.55
2016,2,6,9,15,735.5,65.5,1.9,11.5,321.5,280.39,210.09
2016,2,6,9,30,767.0,69.0,1.8,12.0,363.0,336.19,259.99
2016,2,6,9,45,790.5,71.0,1.75,12.5,400.5,389.24,306.74
2016,2,6,10,0,814.0,73.0,1.7,13.0,438.0,443.06,352.62
2016,2,6,10,15,829.0,75.0,1.6,13.0,469.5,493.11,394.61
2016,2,6,10,30,844.0,77.0,1.5,13.0,501.0,542.51,434.66
2016,2,6,10,45,857.0,77.5,1.4,13.5,526.0,586.22,468.32
2016,2,6,11,0,870.0,78.0,1.3,14.0,551.0,629.98,500.73
2016,2,6,11,15,655.0,148.0,1.35,14.0,510.5,600.58,477.01
2016,2,6,11,30,440.0,218.0,1.4,14.0,470.0,545.46,433.54
2016,2,6,11,45,667.5,148.5,1.45,14.5,539.0,657.52,521.17
2016,2,6,12,0,895.0,79.0,1.5,15.0,608.0,764.57,598.41
2016,2,6,12,15,895.5,79.0,1.5,15.0,610.5,786.71,612.71
2016,2,6,12,30,896.0,79.0,1.5,15.0,613.0,805.57,625.71
2016,2,6,12,45,886.5,81.5,1.55,15.5,606.0,815.94,632.25
2016,2,6,13,0,877.0,84.0,1.6,16.0,599.0,822.7,636.5
2016,2,6,13,15,872.0,83.5,1.6,16.0,586.0,826.12,639.22
2016,2,6,13,30,867.0,83.0,1.6,16.0,573.0,826.08,639.72
2016,2,6,13,45,859.5,81.5,1.6,16.0,552.5,819.33,635.71
2016,2,6,14,0,852.0,80.0,1.6,16.0,532.0,816.05,634.34
2016,2,6,14,15,738.0,102.5,1.55,16.0,480.0,748.13,586.7
2016,2,6,14,30,624.0,125.0,1.5,16.0,428.0,675.44,535.41
2016,2,6,14,45,709.0,98.0,1.45,16.0,419.5,702.39,556.38
2016,2,6,15,0,794.0,71.0,1.4,16.0,411.0,718.64,568.49
2016,2,6,15,15,768.5,68.5,1.25,15.5,372.5,679.17,540.26
2016,2,6,15,30,743.0,66.0,1.1,15.0,334.0,638.11,510.92
2016,2,6,15,45,708.0,62.0,1.0,15.0,291.5,587.33,473.17
2016,2,6,16,0,673.0,58.0,0.9,15.0,249.0,536.25,433.47
2016,2,6,16,15,618.5,52.5,0.95,14.5,205.0,475.55,386.02
2016,2,6,16,30,564.0,47.0,1.0,14.0,161.0,413.29,335.13
2016,2,6,16,45,475.0,39.5,1.05,14.0,118.0,332.61,266.68
2016,2,6,17,0,386.0,32.0,1.1,14.0,75.0,258.72,199.29
2016,2,6,17,15,193.0,16.0,1.1,14.0,37.5,126.85,55.53
2016,2,6,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,7,7,15,147.0,8.5,2.35,11.0,16.0,8.1,0.0
2016,2,7,7,30,294.0,17.0,2.4,11.0,32.0,14.77,0.0
2016,2,7,7,45,418.0,25.5,2.5,11.5,72.0,21.5,12.17
2016,2,7,8,0,542.0,34.0,2.6,12.0,112.0,29.16,20.0
2016,2,7,8,15,611.5,39.5,2.65,12.5,157.5,72.76,35.32
2016,2,7,8,30,681.0,45.0,2.7,13.0,203.0,124.29,70.06
2016,2,7,8,45,725.0,48.5,2.8,13.5,248.5,176.9,113.44
2016,2,7,9,0,769.0,52.0,2.9,14.0,294.0,233.75,163.68
2016,2,7,9,15,798.5,55.0,2.8,14.0,336.5,289.77,215.01
2016,2,7,9,30,828.0,58.0,2.7,14.0,379.0,348.35,268.06
2016,2,7,9,45,843.0,62.0,2.65,14.5,416.0,402.75,316.39
2016,2,7,10,0,858.0,66.0,2.6,15.0,453.0,456.96,363.01
2016,2,7,10,15,873.0,67.5,2.5,15.0,485.5,508.09,406.3
2016,2,7,10,30,888.0,69.0,2.4,15.0,518.0,558.42,447.6
2016,2,7,10,45,898.0,70.5,2.35,15.5,543.5,604.77,483.91
2016,2,7,11,0,908.0,72.0,2.3,16.0,569.0,649.37,517.76
2016,2,7,11,15,914.5,72.5,2.3,16.0,587.0,688.57,547.97
2016,2,7,11,30,921.0,73.0,2.3,16.0,605.0,725.32,574.49
2016,2,7,11,45,925.0,73.5,2.3,16.5,616.0,757.59,596.06
2016,2,7,12,0,929.0,74.0,2.3,17.0,627.0,786.89,615.36
2016,2,7,12,15,929.5,74.0,2.25,17.0,629.5,809.8,630.83
2016,2,7,12,30,930.0,74.0,2.2,17.0,632.0,829.31,643.96
2016,2,7,12,45,930.5,73.0,2.2,17.5,627.0,844.17,653.1
2016,2,7,13,0,931.0,72.0,2.2,18.0,622.0,855.46,659.88
2016,2,7,13,15,926.0,71.5,2.2,18.0,608.5,859.18,662.79
2016,2,7,13,30,921.0,71.0,2.2,18.0,595.0,859.22,663.36
2016,2,7,13,45,913.5,70.0,2.2,18.0,574.5,852.92,659.7
2016,2,7,14,0,906.0,69.0,2.2,18.0,554.0,843.06,653.74
2016,2,7,14,15,894.0,67.5,2.1,18.0,526.0,825.42,641.56
2016,2,7,14,30,882.0,66.0,2.0,18.0,498.0,804.54,627.22
2016,2,7,14,45,866.5,64.0,1.95,18.0,464.0,777.19,608.72
2016,2,7,15,0,851.0,62.0,1.9,18.0,430.0,747.14,588.21
2016,2,7,15,15,827.5,60.0,1.75,17.5,391.0,708.61,561.59
2016,2,7,15,30,804.0,58.0,1.6,17.0,352.0,674.51,537.79
2016,2,7,15,45,771.5,54.5,1.45,17.0,308.5,624.23,500.35
2016,2,7,16,0,739.0,51.0,1.3,17.0,265.0,573.37,461.53
2016,2,7,16,15,689.0,47.0,1.3,16.5,219.5,510.72,412.64
2016,2,7,16,30,639.0,43.0,1.3,16.0,174.0,449.62,362.65
2016,2,7,16,45,557.0,36.5,1.3,15.5,129.0,370.16,295.81
2016,2,7,17,0,475.0,30.0,1.3,15.0,84.0,296.22,228.86
2016,2,7,17,15,323.0,20.0,1.3,14.5,48.5,188.77,98.19
2016,2,7,17,30,171.0,10.0,1.3,14.0,13.0,79.23,0.0
2016,2,7,17,45,85.5,5.0,1.3,14.0,6.5,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,8,7,15,119.5,9.5,2.95,11.5,16.0,9.05,0.0
2016,2,8,7,30,239.0,19.0,3.0,12.0,32.0,15.31,0.0
2016,2,8,7,45,362.0,29.5,3.15,12.5,72.0,23.22,13.71
2016,2,8,8,0,485.0,40.0,3.3,13.0,112.0,32.77,23.1
2016,2,8,8,15,559.0,47.0,3.2,13.0,157.5,75.2,38.83
2016,2,8,8,30,633.0,54.0,3.1,13.0,203.0,126.11,73.69
2016,2,8,8,45,677.5,59.0,3.05,13.5,248.5,179.74,117.98
2016,2,8,9,0,722.0,64.0,3.0,14.0,294.0,235.73,167.18
2016,2,8,9,15,754.0,67.5,2.9,14.5,336.5,290.66,216.75
2016,2,8,9,30,786.0,71.0,2.8,15.0,379.0,347.91,267.73
2016,2,8,9,45,817.5,71.0,2.75,15.5,419.0,403.4,316.28
2016,2,8,10,0,849.0,71.0,2.7,16.0,459.0,460.34,364.62
2016,2,8,10,15,864.5,73.0,2.65,16.0,491.0,511.62,407.91
2016,2,8,10,30,880.0,75.0,2.6,16.0,523.0,562.54,449.65
2016,2,8,10,45,890.5,76.5,2.55,16.5,549.0,609.0,485.93
2016,2,8,11,0,901.0,78.0,2.5,17.0,575.0,653.77,519.82
2016,2,8,11,15,907.5,78.5,2.45,17.0,593.0,692.88,549.61
2016,2,8,11,30,914.0,79.0,2.4,17.0,611.0,729.53,575.82
2016,2,8,11,45,918.0,79.5,2.35,17.5,622.0,761.73,596.92
2016,2,8,12,0,922.0,80.0,2.3,18.0,633.0,790.98,615.72
2016,2,8,12,15,923.0,80.0,2.25,18.0,635.5,814.22,631.35
2016,2,8,12,30,924.0,80.0,2.2,18.0,638.0,834.12,644.66
2016,2,8,12,45,926.5,78.0,2.15,18.5,633.5,849.46,653.64
2016,2,8,13,0,929.0,76.0,2.1,19.0,629.0,861.27,660.25
2016,2,8,13,15,924.5,75.5,2.0,19.0,616.0,865.44,662.48
2016,2,8,13,30,920.0,75.0,1.9,19.0,603.0,865.94,662.36
2016,2,8,13,45,912.0,74.0,1.85,19.0,582.0,859.26,657.97
2016,2,8,14,0,904.0,73.0,1.8,19.0,561.0,849.02,651.33
2016,2,8,14,15,892.5,71.5,1.75,19.0,533.0,831.82,640.02
2016,2,8,14,30,881.0,70.0,1.7,19.0,505.0,811.37,626.56
2016,2,8,14,45,863.5,68.5,1.65,19.0,471.0,783.08,607.62
2016,2,8,15,0,846.0,67.0,1.6,19.0,437.0,758.78,591.45
2016,2,8,15,15,823.0,64.5,1.5,18.5,397.0,719.85,565.2
2016,2,8,15,30,800.0,62.0,1.4,18.0,357.0,679.03,537.2
2016,2,8,15,45,765.0,58.5,1.3,17.5,313.5,626.97,500.19
2016,2,8,16,0,730.0,55.0,1.2,17.0,270.0,574.47,461.57
2016,2,8,16,15,679.0,50.5,1.2,16.5,223.5,510.62,412.08
2016,2,8,16,30,628.0,46.0,1.2,16.0,177.0,448.37,361.53
2016,2,8,16,45,543.5,39.5,1.3,16.0,132.0,367.53,293.73
2016,2,8,17,0,459.0,33.0,1.4,16.0,87.0,298.52,231.09
2016,2,8,17,15,306.0,22.0,1.4,15.5,51.0,190.11,109.13
2016,2,8,17,30,153.0,11.0,1.4,15.0,15.0,73.19,0.0
2016,2,8,17,45,76.5,5.5,1.45,15.0,7.5,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,9,7,15,91.5,10.5,2.6,10.5,15.5,10.01,0.0
2016,2,9,7,30,183.0,21.0,2.7,11.0,31.0,17.06,0.0
2016,2,9,7,45,279.5,34.0,2.8,11.5,67.5,27.23,17.34
2016,2,9,8,0,376.0,47.0,2.9,12.0,104.0,39.32,29.02
2016,2,9,8,15,435.5,57.5,2.9,12.0,145.0,77.66,45.17
2016,2,9,8,30,495.0,68.0,2.9,12.0,186.0,122.96,77.41
2016,2,9,8,45,533.0,76.5,2.95,12.5,227.5,169.16,115.77
2016,2,9,9,0,571.0,85.0,3.0,13.0,269.0,219.3,159.7
2016,2,9,9,15,608.5,87.5,2.9,13.5,307.5,267.19,202.47
2016,2,9,9,30,646.0,90.0,2.8,14.0,346.0,318.21,247.6
2016,2,9,9,45,641.0,101.5,2.7,14.5,376.0,363.82,288.0
2016,2,9,10,0,636.0,113.0,2.6,15.0,406.0,407.79,325.65
2016,2,9,10,15,572.0,142.0,2.4,15.0,419.0,434.78,348.9
2016,2,9,10,30,508.0,171.0,2.2,15.0,432.0,457.63,367.43
2016,2,9,10,45,462.0,193.0,2.05,15.5,439.0,477.45,382.12
2016,2,9,11,0,416.0,215.0,1.9,16.0,446.0,492.41,392.26
2016,2,9,11,15,664.5,149.5,1.8,16.0,532.5,613.44,486.99
2016,2,9,11,30,913.0,84.0,1.7,16.0,619.0,736.79,578.83
2016,2,9,11,45,914.5,85.0,1.6,16.5,629.5,767.81,597.21
2016,2,9,12,0,916.0,86.0,1.5,17.0,640.0,795.74,614.04
2016,2,9,12,15,777.5,127.0,1.35,17.0,598.5,763.8,589.61
2016,2,9,12,30,639.0,168.0,1.2,17.0,557.0,715.34,553.36
2016,2,9,12,45,643.5,164.5,1.1,17.5,553.5,727.91,561.19
2016,2,9,13,0,648.0,161.0,1.0,18.0,550.0,737.9,566.4
2016,2,9,13,15,576.5,181.5,0.85,18.0,522.0,702.83,539.07
2016,2,9,13,30,505.0,202.0,0.7,18.0,494.0,670.51,513.88
2016,2,9,13,45,388.0,220.0,0.55,18.5,440.0,581.77,447.39
2016,2,9,14,0,271.0,238.0,0.4,19.0,386.0,506.25,389.67
2016,2,9,14,15,302.0,220.0,0.3,18.5,377.0,511.11,395.41
2016,2,9,14,30,333.0,202.0,0.2,18.0,368.0,513.88,398.75
2016,2,9,14,45,323.5,190.5,0.15,18.0,343.0,489.74,381.37
2016,2,9,15,0,314.0,179.0,0.1,18.0,318.0,464.64,363.48
2016,2,9,15,15,412.5,144.5,0.15,17.5,309.5,505.4,397.44
2016,2,9,15,30,511.0,110.0,0.2,17.0,301.0,526.24,415.9
2016,2,9,15,45,478.0,102.5,0.25,17.0,264.0,479.97,381.48
2016,2,9,16,0,445.0,95.0,0.3,17.0,227.0,434.22,347.11
2016,2,9,16,15,408.0,83.0,0.35,16.5,188.5,381.14,306.4
2016,2,9,16,30,371.0,71.0,0.4,16.0,150.0,329.71,265.16
2016,2,9,16,45,321.0,56.0,0.5,16.0,112.0,269.21,214.6
2016,2,9,17,0,271.0,41.0,0.6,16.0,74.0,212.35,164.38
2016,2,9,17,15,135.5,27.0,0.65,16.0,43.5,118.53,71.42
2016,2,9,17,30,0.0,13.0,0.7,16.0,13.0,12.39,0.0
2016,2,9,17,45,0.0,6.5,0.75,16.0,6.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,10,7,15,66.0,11.0,1.15,12.0,15.0,10.48,0.0
2016,2,10,7,30,132.0,22.0,1.1,12.0,30.0,17.32,1.7
2016,2,10,7,45,210.0,37.5,1.1,12.5,63.5,29.13,19.07
2016,2,10,8,0,288.0,53.0,1.1,13.0,97.0,43.13,32.33
2016,2,10,8,15,331.0,67.5,1.15,13.0,135.5,78.83,49.51
2016,2,10,8,30,374.0,82.0,1.2,13.0,174.0,119.62,79.5
2016,2,10,8,45,401.5,95.5,1.25,13.5,211.5,161.59,114.22
2016,2,10,9,0,429.0,109.0,1.3,14.0,249.0,206.48,152.81
2016,2,10,9,15,459.5,116.5,1.2,14.0,284.5,249.43,190.28
2016,2,10,9,30,490.0,124.0,1.1,14.0,320.0,295.06,229.64
2016,2,10,9,45,649.0,103.5,1.0,14.0,389.0,370.45,290.47
2016,2,10,10,0,808.0,83.0,0.9,14.0,458.0,457.91,360.03
2016,2,10,10,15,824.0,85.0,0.85,14.0,490.0,508.72,401.01
2016,2,10,10,30,840.0,87.0,0.8,14.0,522.0,558.98,440.45
2016,2,10,10,45,664.5,142.5,0.8,14.5,497.0,550.99,433.56
2016,2,10,11,0,489.0,198.0,0.8,15.0,472.0,522.49,410.74
2016,2,10,11,15,344.5,236.0,0.85,15.0,432.0,478.6,377.23
2016,2,10,11,30,200.0,274.0,0.9,15.0,392.0,423.29,333.82
2016,2,10,11,45,544.0,183.0,0.95,15.5,512.0,605.96,476.56
2016,2,10,12,0,888.0,92.0,1.0,16.0,632.0,783.71,603.79
2016,2,10,12,15,889.0,92.0,1.0,16.0,634.5,806.39,616.93
2016,2,10,12,30,890.0,92.0,1.0,16.0,637.0,825.82,629.9
2016,2,10,12,45,889.0,91.5,1.05,16.5,632.0,839.72,638.79
2016,2,10,13,0,888.0,91.0,1.1,17.0,627.0,850.17,645.51
2016,2,10,13,15,883.0,90.0,1.1,17.0,614.0,853.19,647.84
2016,2,10,13,30,878.0,89.0,1.1,17.0,601.0,852.66,648.01
2016,2,10,13,45,868.0,88.5,1.15,17.5,580.0,851.94,647.77
2016,2,10,14,0,858.0,88.0,1.2,18.0,559.0,840.98,640.69
2016,2,10,14,15,701.5,122.0,1.15,18.0,494.5,749.86,578.21
2016,2,10,14,30,545.0,156.0,1.1,18.0,430.0,648.0,506.25
2016,2,10,14,45,399.0,171.0,1.1,18.0,364.5,541.21,427.44
2016,2,10,15,0,253.0,186.0,1.1,18.0,299.0,426.01,339.59
2016,2,10,15,15,126.5,122.0,1.05,17.5,178.5,234.12,189.78
2016,2,10,15,30,0.0,58.0,1.0,17.0,58.0,53.92,39.81
2016,2,10,15,45,0.0,51.0,1.0,17.0,51.0,47.39,34.59
2016,2,10,16,0,0.0,44.0,1.0,17.0,44.0,40.87,29.1
2016,2,10,16,15,0.0,36.5,1.05,16.5,36.5,33.88,23.2
2016,2,10,16,30,0.0,29.0,1.1,16.0,29.0,26.9,17.21
2016,2,10,16,45,0.0,21.5,1.15,16.0,21.5,19.93,11.12
2016,2,10,17,0,0.0,14.0,1.2,16.0,14.0,12.97,5.0
2016,2,10,17,15,0.0,8.0,1.2,15.5,8.0,7.4,0.0
2016,2,10,17,30,0.0,2.0,1.2,15.0,2.0,1.91,0.0
2016,2,10,17,45,0.0,1.0,1.2,15.0,1.0,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,11,7,15,41.5,11.5,1.8,12.0,14.5,10.96,0.0
2016,2,11,7,30,83.0,23.0,1.8,12.0,29.0,19.13,4.32
2016,2,11,7,45,136.0,40.5,1.8,12.5,58.5,32.91,22.43
2016,2,11,8,0,189.0,58.0,1.8,13.0,88.0,48.57,33.97
2016,2,11,8,15,216.5,76.0,1.7,13.0,121.5,79.73,54.29
2016,2,11,8,30,244.0,94.0,1.6,13.0,155.0,114.4,80.93
2016,2,11,8,45,260.0,111.5,1.5,13.0,188.0,149.82,110.7
2016,2,11,9,0,276.0,129.0,1.4,13.0,221.0,187.09,142.85
2016,2,11,9,15,294.0,143.0,1.25,13.0,252.0,223.49,174.29
2016,2,11,9,30,312.0,157.0,1.1,13.0,283.0,261.58,206.77
2016,2,11,9,45,547.0,123.0,1.0,13.5,369.5,349.31,275.71
2016,2,11,10,0,782.0,89.0,0.9,14.0,456.0,454.01,357.46
2016,2,11,10,15,798.0,91.5,0.85,14.0,487.5,504.26,397.73
2016,2,11,10,30,814.0,94.0,0.8,14.0,519.0,554.03,436.73
2016,2,11,10,45,553.0,170.0,0.8,14.5,465.0,510.68,402.72
2016,2,11,11,0,292.0,246.0,0.8,15.0,411.0,440.67,347.27
2016,2,11,11,15,343.0,243.5,0.8,15.0,443.5,486.17,383.1
2016,2,11,11,30,394.0,241.0,0.8,15.0,476.0,534.03,419.19
2016,2,11,11,45,390.0,248.5,0.8,15.5,484.0,553.88,432.54
2016,2,11,12,0,386.0,256.0,0.8,16.0,492.0,572.28,444.92
2016,2,11,12,15,298.0,272.5,0.8,16.0,455.0,532.99,414.51
2016,2,11,12,30,210.0,289.0,0.8,16.0,418.0,478.12,372.83
2016,2,11,12,45,251.5,280.0,0.8,16.5,434.0,519.77,404.39
2016,2,11,13,0,293.0,271.0,0.8,17.0,450.0,550.29,426.78
2016,2,11,13,15,332.5,256.5,0.7,17.0,455.5,572.29,442.94
2016,2,11,13,30,372.0,242.0,0.6,17.0,461.0,593.11,458.15
2016,2,11,13,45,359.0,235.5,0.55,17.5,441.0,577.22,445.57
2016,2,11,14,0,346.0,229.0,0.5,18.0,421.0,559.86,432.41
2016,2,11,14,15,422.0,199.5,0.4,18.0,422.0,601.65,463.76
2016,2,11,14,30,498.0,170.0,0.3,18.0,423.0,627.24,482.74
2016,2,11,14,45,537.0,148.0,0.2,18.0,404.0,626.74,482.67
2016,2,11,15,0,576.0,126.0,0.1,18.0,385.0,627.91,484.05
2016,2,11,15,15,515.0,124.5,0.25,17.5,341.0,561.9,439.36
2016,2,11,15,30,454.0,123.0,0.4,17.0,297.0,502.8,398.77
2016,2,11,15,45,409.5,117.5,0.55,17.0,260.5,452.36,362.41
2016,2,11,16,0,365.0,112.0,0.7,17.0,224.0,403.36,325.43
2016,2,11,16,15,328.5,97.5,0.85,16.5,185.5,350.43,284.59
2016,2,11,16,30,292.0,83.0,1.0,16.0,147.0,299.27,243.23
2016,2,11,16,45,240.5,66.0,1.15,15.5,110.0,238.79,192.5
2016,2,11,17,0,189.0,49.0,1.3,15.0,73.0,172.52,135.41
2016,2,11,17,15,94.5,31.5,1.35,14.5,43.5,99.15,65.59
2016,2,11,17,30,0.0,14.0,1.4,14.0,14.0,13.34,0.0
2016,2,11,17,45,0.0,7.0,1.45,14.0,7.0,6.67,0.0
2016,2,11,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
