Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,21,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,12,7,15,91.5,12.5,1.15,12.0,18.5,11.91,0.0
2016,2,12,7,30,183.0,25.0,1.1,12.0,37.0,19.69,6.14
2016,2,12,7,45,275.5,38.0,1.1,12.5,74.0,29.43,19.63
2016,2,12,8,0,368.0,51.0,1.1,13.0,111.0,44.79,29.13
2016,2,12,8,15,421.0,63.0,1.05,13.0,152.5,84.02,50.29
2016,2,12,8,30,474.0,75.0,1.0,13.0,194.0,129.49,83.32
2016,2,12,8,45,525.0,79.0,0.95,13.5,235.0,173.1,118.69
2016,2,12,9,0,576.0,83.0,0.9,14.0,276.0,222.13,160.52
2016,2,12,9,15,645.0,80.5,0.85,14.0,323.0,275.39,206.27
2016,2,12,9,30,714.0,78.0,0.8,14.0,370.0,336.13,257.94
2016,2,12,9,45,566.5,125.0,0.8,14.0,370.0,360.5,282.6
2016,2,12,10,0,419.0,172.0,0.8,14.0,370.0,367.0,290.78
2016,2,12,10,15,533.0,152.5,0.85,14.0,422.0,429.41,341.19
2016,2,12,10,30,647.0,133.0,0.9,14.0,474.0,503.63,399.66
2016,2,12,10,45,591.0,160.0,0.95,14.5,482.5,527.92,417.53
2016,2,12,11,0,535.0,187.0,1.0,15.0,491.0,543.13,428.35
2016,2,12,11,15,556.5,185.5,1.05,15.0,511.0,579.05,456.08
2016,2,12,11,30,578.0,184.0,1.1,15.0,531.0,614.56,482.97
2016,2,12,11,45,585.5,185.0,1.15,15.5,542.0,641.69,502.37
2016,2,12,12,0,593.0,186.0,1.2,16.0,553.0,667.15,520.39
2016,2,12,12,15,718.5,145.0,1.2,16.0,591.0,743.81,577.01
2016,2,12,12,30,844.0,104.0,1.2,16.0,629.0,813.15,624.4
2016,2,12,12,45,650.5,169.0,1.3,16.0,571.5,744.21,576.52
2016,2,12,13,0,457.0,234.0,1.4,16.0,514.0,658.6,513.12
2016,2,12,13,15,401.5,242.0,1.45,16.0,484.5,614.8,482.16
2016,2,12,13,30,346.0,250.0,1.5,16.0,455.0,581.15,457.39
2016,2,12,13,45,402.0,227.5,1.55,16.0,457.5,605.25,477.94
2016,2,12,14,0,458.0,205.0,1.6,16.0,460.0,640.86,506.05
2016,2,12,14,15,337.5,215.5,1.6,16.0,398.5,537.35,427.54
2016,2,12,14,30,217.0,226.0,1.6,16.0,337.0,435.85,349.23
2016,2,12,14,45,294.0,199.0,1.6,16.0,338.5,478.17,384.99
2016,2,12,15,0,371.0,172.0,1.6,16.0,340.0,502.92,406.29
2016,2,12,15,15,325.0,162.0,1.55,15.5,300.0,449.23,365.21
2016,2,12,15,30,279.0,152.0,1.5,15.0,260.0,396.73,324.71
2016,2,12,15,45,258.5,137.5,1.45,15.0,228.5,358.35,294.49
2016,2,12,16,0,238.0,123.0,1.4,15.0,197.0,320.45,263.89
2016,2,12,16,15,217.0,105.0,1.45,14.5,164.0,278.22,229.67
2016,2,12,16,30,196.0,87.0,1.5,14.0,131.0,236.83,195.0
2016,2,12,16,45,164.0,68.5,1.55,14.0,99.0,189.59,153.98
2016,2,12,17,0,132.0,50.0,1.6,14.0,67.0,144.46,113.72
2016,2,12,17,15,66.0,32.5,1.6,14.0,41.0,78.72,52.86
2016,2,12,17,30,0.0,15.0,1.6,14.0,15.0,14.3,0.0
2016,2,12,17,45,0.0,7.5,1.65,14.0,7.5,7.15,0.0
2016,2,12,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,13,7,15,168.0,11.5,2.0,10.5,23.5,10.96,0.0
2016,2,13,7,30,336.0,23.0,2.0,11.0,47.0,18.4,6.5
2016,2,13,7,45,452.5,31.5,2.0,11.5,91.0,24.31,15.39
2016,2,13,8,0,569.0,40.0,2.0,12.0,135.0,40.83,23.43
2016,2,13,8,15,634.0,45.5,1.85,12.0,182.5,86.78,44.67
2016,2,13,8,30,699.0,51.0,1.7,12.0,230.0,140.23,82.79
2016,2,13,8,45,742.0,55.0,1.6,12.5,277.0,195.13,128.91
2016,2,13,9,0,785.0,59.0,1.5,13.0,324.0,254.2,181.02
2016,2,13,9,15,813.5,61.5,1.5,13.5,368.0,311.19,232.37
2016,2,13,9,30,842.0,64.0,1.5,14.0,412.0,369.99,284.35
2016,2,13,9,45,868.0,64.5,1.5,14.5,451.5,427.47,333.93
2016,2,13,10,0,894.0,65.0,1.5,15.0,491.0,485.04,381.97
2016,2,13,10,15,695.0,123.5,1.45,15.0,468.0,487.9,386.74
2016,2,13,10,30,496.0,182.0,1.4,15.0,445.0,466.75,371.17
2016,2,13,10,45,720.0,125.0,1.4,15.5,527.5,571.65,453.19
2016,2,13,11,0,944.0,68.0,1.4,16.0,610.0,682.63,536.81
2016,2,13,11,15,950.0,69.0,1.45,16.0,628.5,723.74,566.37
2016,2,13,11,30,956.0,70.0,1.5,16.0,647.0,762.22,593.22
2016,2,13,11,45,959.0,70.0,1.6,16.5,658.0,794.55,614.99
2016,2,13,12,0,962.0,70.0,1.7,17.0,669.0,823.69,634.52
2016,2,13,12,15,962.5,70.5,1.7,17.0,671.5,848.1,650.94
2016,2,13,12,30,963.0,71.0,1.7,17.0,674.0,868.98,665.01
2016,2,13,12,45,951.0,75.5,1.75,17.0,667.0,880.55,673.4
2016,2,13,13,0,939.0,80.0,1.8,17.0,660.0,888.2,679.36
2016,2,13,13,15,933.5,79.0,2.0,16.5,645.5,891.05,685.12
2016,2,13,13,30,928.0,78.0,2.2,16.0,631.0,890.13,688.35
2016,2,13,13,45,915.5,78.5,2.45,16.0,609.0,881.34,685.25
2016,2,13,14,0,903.0,79.0,2.7,16.0,587.0,868.98,679.56
2016,2,13,14,15,891.0,77.5,2.75,16.0,558.0,851.21,668.45
2016,2,13,14,30,879.0,76.0,2.8,16.0,529.0,830.17,655.06
2016,2,13,14,45,859.0,75.0,2.85,16.0,493.5,807.08,640.15
2016,2,13,15,0,839.0,74.0,2.9,16.0,458.0,774.38,618.09
2016,2,13,15,15,815.0,71.5,2.75,15.5,418.0,734.35,590.37
2016,2,13,15,30,791.0,69.0,2.6,15.0,378.0,692.47,560.82
2016,2,13,15,45,752.0,66.5,2.5,15.0,332.5,638.32,520.55
2016,2,13,16,0,713.0,64.0,2.4,15.0,287.0,583.89,479.09
2016,2,13,16,15,662.5,59.0,2.4,14.5,240.5,523.65,431.35
2016,2,13,16,30,612.0,54.0,2.4,14.0,194.0,461.27,379.95
2016,2,13,16,45,528.5,47.0,2.45,13.5,147.5,380.14,311.3
2016,2,13,17,0,445.0,40.0,2.5,13.0,101.0,304.88,244.67
2016,2,13,17,15,222.5,32.0,2.5,13.0,62.5,169.72,122.58
2016,2,13,17,30,0.0,24.0,2.5,13.0,24.0,28.61,0.0
2016,2,13,17,45,0.0,12.0,2.5,13.0,12.0,11.44,0.0
2016,2,13,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,14,7,15,122.0,12.5,2.35,11.5,22.0,11.91,0.0
2016,2,14,7,30,244.0,25.0,2.4,12.0,44.0,20.07,8.48
2016,2,14,7,45,326.0,37.0,2.45,12.5,81.5,29.05,19.49
2016,2,14,8,0,408.0,49.0,2.5,13.0,119.0,44.86,27.7
2016,2,14,8,15,457.5,59.5,2.35,13.0,160.5,85.14,49.5
2016,2,14,8,30,507.0,70.0,2.2,13.0,202.0,131.21,83.49
2016,2,14,8,45,542.0,78.0,2.05,13.5,242.5,177.69,122.48
2016,2,14,9,0,577.0,86.0,1.9,14.0,283.0,227.76,166.24
2016,2,14,9,15,352.5,132.5,1.9,14.5,257.5,235.28,182.14
2016,2,14,9,30,128.0,179.0,1.9,15.0,232.0,215.35,171.66
2016,2,14,9,45,343.5,160.5,1.95,15.5,322.0,298.99,237.84
2016,2,14,10,0,559.0,142.0,2.0,16.0,412.0,405.23,322.12
2016,2,14,10,15,556.5,153.5,2.1,16.0,437.5,445.13,355.03
2016,2,14,10,30,554.0,165.0,2.2,16.0,463.0,483.63,386.37
2016,2,14,10,45,401.0,212.5,2.3,16.5,433.5,465.66,371.34
2016,2,14,11,0,248.0,260.0,2.4,17.0,404.0,428.53,340.64
2016,2,14,11,15,325.5,252.5,2.4,17.0,447.5,485.95,386.34
2016,2,14,11,30,403.0,245.0,2.4,17.0,491.0,547.53,434.18
2016,2,14,11,45,645.0,166.0,2.4,17.5,567.0,673.79,531.72
2016,2,14,12,0,887.0,87.0,2.4,18.0,643.0,787.71,613.73
2016,2,14,12,15,889.5,87.0,2.4,18.0,646.5,811.61,629.48
2016,2,14,12,30,892.0,87.0,2.4,18.0,650.0,832.32,643.82
2016,2,14,12,45,891.5,87.0,2.45,18.5,645.5,847.23,653.36
2016,2,14,13,0,891.0,87.0,2.5,19.0,641.0,858.68,660.64
2016,2,14,13,15,887.0,86.5,2.5,19.0,628.5,863.07,664.01
2016,2,14,13,30,883.0,86.0,2.5,19.0,616.0,863.9,665.14
2016,2,14,13,45,704.5,137.0,2.5,19.0,551.0,783.15,608.96
2016,2,14,14,0,526.0,188.0,2.5,19.0,486.0,682.1,535.59
2016,2,14,14,15,680.5,136.0,2.5,18.5,502.5,756.68,594.44
2016,2,14,14,30,835.0,84.0,2.5,18.0,519.0,812.98,636.44
2016,2,14,14,45,666.5,116.5,2.5,18.0,449.5,706.46,560.08
2016,2,14,15,0,498.0,149.0,2.5,18.0,380.0,592.37,475.17
2016,2,14,15,15,380.5,153.5,2.45,17.5,321.0,496.55,402.15
2016,2,14,15,30,263.0,158.0,2.4,17.0,262.0,393.26,321.01
2016,2,14,15,45,247.0,142.5,2.35,17.0,231.0,357.23,292.94
2016,2,14,16,0,231.0,127.0,2.3,17.0,200.0,321.39,264.06
2016,2,14,16,15,213.5,108.5,2.25,16.5,168.0,280.92,231.21
2016,2,14,16,30,196.0,90.0,2.2,16.0,136.0,241.01,197.82
2016,2,14,16,45,170.5,71.0,2.2,15.5,104.0,196.57,159.62
2016,2,14,17,0,145.0,52.0,2.2,15.0,72.0,153.58,121.56
2016,2,14,17,15,72.5,35.0,2.25,15.0,45.0,84.7,59.62
2016,2,14,17,30,0.0,18.0,2.3,15.0,18.0,18.06,0.0
2016,2,14,17,45,0.0,9.0,2.35,15.0,9.0,8.58,0.0
2016,2,14,18,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,15,7,15,196.0,12.0,1.7,14.5,27.5,11.44,0.0
2016,2,15,7,30,392.0,24.0,1.7,15.0,55.0,20.79,9.59
2016,2,15,7,45,497.0,31.5,1.75,15.5,99.5,26.21,16.88
2016,2,15,8,0,602.0,39.0,1.8,16.0,144.0,42.72,22.5
2016,2,15,8,15,661.5,44.0,1.85,16.0,191.5,90.19,45.16
2016,2,15,8,30,721.0,49.0,1.9,16.0,239.0,144.43,84.09
2016,2,15,8,45,760.5,52.0,2.0,16.0,286.0,199.27,130.37
2016,2,15,9,0,800.0,55.0,2.1,16.0,333.0,257.82,182.42
2016,2,15,9,15,826.0,57.5,2.15,16.0,376.0,316.24,235.33
2016,2,15,9,30,852.0,60.0,2.2,16.0,419.0,374.6,287.56
2016,2,15,9,45,870.5,62.0,2.25,16.5,457.5,430.47,336.15
2016,2,15,10,0,889.0,64.0,2.3,17.0,496.0,486.39,383.24
2016,2,15,10,15,902.0,65.5,2.3,17.0,528.5,538.71,426.7
2016,2,15,10,30,915.0,67.0,2.3,17.0,561.0,589.97,468.08
2016,2,15,10,45,923.0,68.0,2.3,17.5,586.5,636.34,503.72
2016,2,15,11,0,931.0,69.0,2.3,18.0,612.0,680.69,536.82
2016,2,15,11,15,937.0,69.5,2.3,18.0,630.5,720.89,566.16
2016,2,15,11,30,943.0,70.0,2.3,18.0,649.0,758.49,592.32
2016,2,15,11,45,945.0,71.0,2.3,18.5,659.5,790.87,613.45
2016,2,15,12,0,947.0,72.0,2.3,19.0,670.0,820.07,632.23
2016,2,15,12,15,947.5,72.0,2.3,19.0,672.5,843.62,648.23
2016,2,15,12,30,948.0,72.0,2.3,19.0,675.0,863.68,661.89
2016,2,15,12,45,940.0,74.5,2.3,19.0,668.5,875.97,670.31
2016,2,15,13,0,932.0,77.0,2.3,19.0,662.0,884.45,676.32
2016,2,15,13,15,927.5,76.5,2.25,19.0,648.5,888.62,679.08
2016,2,15,13,30,923.0,76.0,2.2,19.0,635.0,889.05,679.47
2016,2,15,13,45,913.5,76.0,2.2,19.0,613.5,882.11,675.43
2016,2,15,14,0,904.0,76.0,2.2,19.0,592.0,871.58,669.13
2016,2,15,14,15,893.0,74.5,2.1,19.0,564.0,854.49,657.51
2016,2,15,14,30,882.0,73.0,2.0,19.0,536.0,834.1,643.72
2016,2,15,14,45,864.5,72.0,1.95,19.0,501.0,805.89,624.95
2016,2,15,15,0,847.0,71.0,1.9,19.0,466.0,781.83,609.1
2016,2,15,15,15,825.5,68.5,1.75,18.5,426.5,743.36,583.04
2016,2,15,15,30,804.0,66.0,1.6,18.0,387.0,702.9,555.24
2016,2,15,15,45,772.0,63.0,1.45,18.0,342.5,652.54,518.62
2016,2,15,16,0,740.0,60.0,1.3,18.0,298.0,601.51,480.75
2016,2,15,16,15,694.0,55.5,1.3,17.5,251.0,539.24,434.08
2016,2,15,16,30,648.0,51.0,1.3,17.0,204.0,478.17,385.71
2016,2,15,16,45,576.5,44.5,1.3,16.5,157.5,406.64,326.65
2016,2,15,17,0,505.0,38.0,1.3,16.0,111.0,335.89,265.55
2016,2,15,17,15,376.0,28.0,1.3,16.0,70.5,239.37,176.69
2016,2,15,17,30,247.0,18.0,1.3,16.0,30.0,142.82,0.0
2016,2,15,17,45,123.5,9.0,1.35,16.0,15.0,55.18,0.0
2016,2,15,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,16,7,15,191.5,12.5,1.9,13.0,28.5,11.91,0.0
2016,2,16,7,30,383.0,25.0,1.9,13.0,57.0,19.8,9.55
2016,2,16,7,45,484.5,33.0,1.9,13.5,101.5,27.48,18.23
2016,2,16,8,0,586.0,41.0,1.9,14.0,146.0,45.58,24.48
2016,2,16,8,15,646.0,46.5,1.75,14.0,194.0,92.77,48.0
2016,2,16,8,30,706.0,52.0,1.6,14.0,242.0,146.84,87.39
2016,2,16,8,45,745.0,56.0,1.5,14.5,288.5,201.83,133.83
2016,2,16,9,0,784.0,60.0,1.4,15.0,335.0,260.53,185.48
2016,2,16,9,15,810.5,63.0,1.4,15.5,378.5,317.72,236.52
2016,2,16,9,30,837.0,66.0,1.4,16.0,422.0,376.53,287.88
2016,2,16,9,45,856.5,67.5,1.45,16.5,460.5,432.45,335.78
2016,2,16,10,0,876.0,69.0,1.5,17.0,499.0,487.81,381.72
2016,2,16,10,15,775.5,100.0,1.55,17.0,499.0,511.67,402.85
2016,2,16,10,30,675.0,131.0,1.6,17.0,499.0,524.33,414.11
2016,2,16,10,45,798.0,103.0,1.65,17.5,557.5,601.68,473.85
2016,2,16,11,0,921.0,75.0,1.7,18.0,616.0,683.37,535.06
2016,2,16,11,15,927.0,76.0,1.7,18.0,635.0,723.87,563.86
2016,2,16,11,30,933.0,77.0,1.7,18.0,654.0,761.81,589.8
2016,2,16,11,45,935.5,77.5,1.75,18.5,664.5,793.81,610.75
2016,2,16,12,0,938.0,78.0,1.8,19.0,675.0,822.68,629.47
2016,2,16,12,15,939.0,78.0,1.8,19.0,677.5,846.52,645.41
2016,2,16,12,30,940.0,78.0,1.8,19.0,680.0,866.9,659.08
2016,2,16,12,45,940.0,77.5,1.85,19.0,675.0,882.32,670.03
2016,2,16,13,0,940.0,77.0,1.9,19.0,670.0,894.09,678.69
2016,2,16,13,15,935.5,76.0,1.95,19.0,656.5,897.71,682.0
2016,2,16,13,30,931.0,75.0,2.0,19.0,643.0,897.55,682.98
2016,2,16,13,45,924.5,74.0,2.05,19.0,622.0,891.93,680.41
2016,2,16,14,0,918.0,73.0,2.1,19.0,601.0,882.64,675.5
2016,2,16,14,15,907.5,71.5,2.1,19.0,573.0,865.77,665.0
2016,2,16,14,30,897.0,70.0,2.1,19.0,545.0,845.52,652.28
2016,2,16,14,45,880.5,69.0,2.1,19.0,510.0,817.78,634.32
2016,2,16,15,0,864.0,68.0,2.1,19.0,475.0,787.28,614.35
2016,2,16,15,15,661.5,99.5,1.95,19.0,396.0,659.62,522.54
2016,2,16,15,30,459.0,131.0,1.8,19.0,317.0,521.95,418.44
2016,2,16,15,45,438.0,119.5,1.7,19.0,280.5,480.27,387.41
2016,2,16,16,0,417.0,108.0,1.6,19.0,244.0,438.37,354.76
2016,2,16,16,15,537.5,79.0,1.5,18.5,226.5,471.3,381.42
2016,2,16,16,30,658.0,50.0,1.4,18.0,209.0,484.8,390.74
2016,2,16,16,45,579.0,44.5,1.35,17.5,161.0,404.9,324.78
2016,2,16,17,0,500.0,39.0,1.3,17.0,113.0,335.59,264.96
2016,2,16,17,15,376.5,29.0,1.25,16.5,72.5,241.49,179.97
2016,2,16,17,30,253.0,19.0,1.2,16.0,32.0,148.08,9.93
2016,2,16,17,45,126.5,9.5,1.2,16.0,16.0,57.02,0.0
2016,2,16,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,14.0,3.75,15.0,14.0,13.0,0.0
2016,2,17,7,30,0.0,28.0,3.6,15.0,28.0,25.5,14.31
2016,2,17,7,45,16.5,47.5,3.5,15.0,50.5,41.37,30.11
2016,2,17,8,0,33.0,67.0,3.4,15.0,73.0,58.63,43.2
2016,2,17,8,15,44.5,87.5,3.5,15.0,98.0,80.47,60.83
2016,2,17,8,30,56.0,108.0,3.6,15.0,123.0,104.13,80.27
2016,2,17,8,45,65.0,127.0,3.7,15.5,147.5,127.71,99.77
2016,2,17,9,0,74.0,146.0,3.8,16.0,172.0,152.51,120.31
2016,2,17,9,15,112.0,166.0,4.0,16.0,211.5,189.65,150.54
2016,2,17,9,30,150.0,186.0,4.2,16.0,251.0,230.73,184.27
2016,2,17,9,45,103.0,197.5,4.45,16.0,244.0,229.52,184.36
2016,2,17,10,0,56.0,209.0,4.7,16.0,237.0,225.01,181.0
2016,2,17,10,15,70.0,227.0,4.75,16.0,264.0,254.04,204.58
2016,2,17,10,30,84.0,245.0,4.8,16.0,291.0,284.54,229.21
2016,2,17,10,45,47.5,225.5,4.9,16.0,252.0,247.86,199.13
2016,2,17,11,0,11.0,206.0,5.0,16.0,213.0,202.45,161.62
2016,2,17,11,15,5.5,186.0,4.95,16.0,189.5,179.9,143.09
2016,2,17,11,30,0.0,166.0,4.9,16.0,166.0,156.86,124.08
2016,2,17,11,45,0.0,168.5,4.9,16.0,168.5,159.52,126.17
2016,2,17,12,0,0.0,171.0,4.9,16.0,171.0,162.2,128.28
2016,2,17,12,15,0.0,104.5,4.9,16.0,104.5,97.7,75.49
2016,2,17,12,30,0.0,38.0,4.9,16.0,38.0,35.36,23.9
2016,2,17,12,45,0.0,37.5,4.9,16.0,37.5,34.89,23.53
2016,2,17,13,0,0.0,37.0,4.9,16.0,37.0,34.43,23.15
2016,2,17,13,15,0.0,53.0,4.9,15.5,53.0,49.34,35.68
2016,2,17,13,30,0.0,69.0,4.9,15.0,69.0,64.26,48.25
2016,2,17,13,45,0.0,66.5,4.95,15.0,66.5,61.92,46.35
2016,2,17,14,0,0.0,64.0,5.0,15.0,64.0,59.58,44.46
2016,2,17,14,15,0.0,42.5,4.9,15.0,42.5,39.52,27.7
2016,2,17,14,30,0.0,21.0,4.8,15.0,21.0,19.51,10.87
2016,2,17,14,45,0.0,25.0,4.75,15.0,25.0,23.22,14.05
2016,2,17,15,0,0.0,29.0,4.7,15.0,29.0,26.93,17.24
2016,2,17,15,15,0.0,21.5,4.65,15.0,21.5,19.95,11.36
2016,2,17,15,30,0.0,14.0,4.6,15.0,14.0,12.98,5.44
2016,2,17,15,45,0.0,12.0,4.55,15.0,12.0,11.12,3.87
2016,2,17,16,0,0.0,10.0,4.5,15.0,10.0,9.27,2.29
2016,2,17,16,15,0.0,8.5,4.45,14.5,8.5,7.87,1.1
2016,2,17,16,30,0.0,7.0,4.4,14.0,7.0,6.48,0.0
2016,2,17,16,45,0.0,5.5,4.4,14.0,5.5,5.09,0.0
2016,2,17,17,0,0.0,4.0,4.4,14.0,4.0,3.7,0.0
2016,2,17,17,15,0.0,2.5,4.4,14.0,2.5,2.31,0.0
2016,2,17,17,30,0.0,1.0,4.4,14.0,1.0,0.92,0.0
2016,2,17,17,45,0.0,0.5,4.4,14.0,0.5,0.48,0.0
2016,2,17,18,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,18,7,15,64.5,20.0,3.95,12.0,26.0,16.6,0.0
2016,2,18,7,30,129.0,40.0,4.0,12.0,52.0,32.32,20.48
2016,2,18,7,45,233.5,55.5,4.1,12.5,93.0,42.9,31.86
2016,2,18,8,0,338.0,71.0,4.2,13.0,134.0,64.17,42.95
2016,2,18,8,15,409.5,81.5,4.25,13.0,180.0,103.15,65.91
2016,2,18,8,30,481.0,92.0,4.3,13.0,226.0,150.42,101.07
2016,2,18,8,45,530.5,100.0,4.35,13.0,271.5,199.07,142.03
2016,2,18,9,0,580.0,108.0,4.4,13.0,317.0,254.77,190.79
2016,2,18,9,15,615.0,113.5,4.4,13.0,359.5,306.66,237.43
2016,2,18,9,30,650.0,119.0,4.4,13.0,402.0,361.56,286.26
2016,2,18,9,45,671.0,125.0,4.45,13.5,439.5,413.62,331.66
2016,2,18,10,0,692.0,131.0,4.5,14.0,477.0,466.55,376.61
2016,2,18,10,15,412.0,192.5,4.45,14.0,402.0,413.05,335.48
2016,2,18,10,30,132.0,254.0,4.4,14.0,327.0,325.77,263.94
2016,2,18,10,45,157.0,266.0,4.4,14.0,357.0,361.46,293.13
2016,2,18,11,0,182.0,278.0,4.4,14.0,387.0,398.99,323.29
2016,2,18,11,15,475.5,212.0,4.35,14.0,508.0,559.28,454.49
2016,2,18,11,30,769.0,146.0,4.3,14.0,629.0,727.93,587.72
2016,2,18,11,45,775.5,146.0,4.3,14.0,640.0,759.2,610.74
2016,2,18,12,0,782.0,146.0,4.3,14.0,651.0,788.04,631.71
2016,2,18,12,15,452.5,227.0,4.25,14.0,519.5,624.45,503.07
2016,2,18,12,30,123.0,308.0,4.2,14.0,388.0,429.37,344.6
2016,2,18,12,45,486.5,211.0,4.2,14.0,523.5,658.0,532.02
2016,2,18,13,0,850.0,114.0,4.2,14.0,659.0,871.85,693.6
2016,2,18,13,15,466.0,197.5,4.1,14.0,496.0,640.25,516.64
2016,2,18,13,30,82.0,281.0,4.0,14.0,333.0,366.14,294.62
2016,2,18,13,45,113.0,276.0,3.95,14.0,344.5,389.85,315.67
2016,2,18,14,0,144.0,271.0,3.9,14.0,356.0,426.44,345.67
2016,2,18,14,15,302.5,232.5,3.8,14.0,399.0,531.96,433.2
2016,2,18,14,30,461.0,194.0,3.7,14.0,442.0,633.21,515.03
2016,2,18,14,45,385.5,195.0,3.6,14.0,393.0,552.58,451.73
2016,2,18,15,0,310.0,196.0,3.5,14.0,344.0,487.67,400.27
2016,2,18,15,15,350.5,171.5,3.35,13.5,326.0,484.78,400.75
2016,2,18,15,30,391.0,147.0,3.2,13.0,308.0,491.64,408.11
2016,2,18,15,45,364.5,136.5,3.05,13.0,273.0,449.18,373.96
2016,2,18,16,0,338.0,126.0,2.9,13.0,238.0,395.28,330.42
2016,2,18,16,15,441.5,97.5,2.7,12.5,221.0,429.42,359.33
2016,2,18,16,30,545.0,69.0,2.5,12.0,204.0,445.35,371.46
2016,2,18,16,45,473.0,59.5,2.3,12.0,158.5,369.03,305.44
2016,2,18,17,0,401.0,50.0,2.1,12.0,113.0,297.57,242.06
2016,2,18,17,15,281.0,37.0,2.05,11.5,73.5,205.04,159.02
2016,2,18,17,30,161.0,24.0,2.0,11.0,34.0,116.85,40.47
2016,2,18,17,45,80.5,12.0,1.95,11.0,17.0,42.26,0.0
2016,2,18,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,19,7,15,0.0,13.5,3.7,12.0,13.5,12.53,0.0
2016,2,19,7,30,0.0,27.0,3.9,12.0,27.0,24.89,14.84
2016,2,19,7,45,0.0,45.5,4.1,12.5,45.5,40.99,30.29
2016,2,19,8,0,0.0,64.0,4.3,13.0,64.0,57.26,43.04
2016,2,19,8,15,5.5,83.0,4.45,13.0,84.5,75.12,58.4
2016,2,19,8,30,11.0,102.0,4.6,13.0,105.0,93.91,74.31
2016,2,19,8,45,15.5,119.0,4.75,13.5,124.5,111.61,89.04
2016,2,19,9,0,20.0,136.0,4.9,14.0,144.0,129.93,104.16
2016,2,19,9,15,19.0,150.0,4.9,14.0,158.0,144.37,116.25
2016,2,19,9,30,18.0,164.0,4.9,14.0,172.0,158.73,128.1
2016,2,19,9,45,9.0,146.0,4.9,14.0,150.0,139.79,112.24
2016,2,19,10,0,0.0,128.0,4.9,14.0,128.0,119.41,95.06
2016,2,19,10,15,22.0,180.0,4.75,13.5,192.5,180.42,145.86
2016,2,19,10,30,44.0,232.0,4.6,13.0,257.0,248.85,202.18
2016,2,19,10,45,23.0,206.5,4.5,13.0,219.5,209.35,169.3
2016,2,19,11,0,2.0,181.0,4.4,13.0,182.0,172.15,138.19
2016,2,19,11,15,2.0,182.0,4.25,13.0,183.5,173.48,139.15
2016,2,19,11,30,2.0,183.0,4.1,13.0,185.0,174.81,140.07
2016,2,19,11,45,1.0,137.0,4.0,13.0,138.0,129.59,102.78
2016,2,19,12,0,0.0,91.0,3.9,13.0,91.0,84.85,65.64
2016,2,19,12,15,0.0,112.0,3.8,13.0,112.0,104.89,82.32
2016,2,19,12,30,0.0,133.0,3.7,13.0,133.0,125.26,99.14
2016,2,19,12,45,0.0,130.0,3.65,13.0,130.0,122.44,96.8
2016,2,19,13,0,0.0,127.0,3.6,13.0,127.0,119.61,94.51
2016,2,19,13,15,29.5,200.5,3.45,13.0,219.0,228.48,184.88
2016,2,19,13,30,59.0,274.0,3.3,13.0,311.0,337.87,273.19
2016,2,19,13,45,52.0,260.5,3.2,13.0,292.5,318.52,257.48
2016,2,19,14,0,45.0,247.0,3.1,13.0,274.0,298.92,241.97
2016,2,19,14,15,72.0,245.0,2.95,12.5,285.5,322.04,262.28
2016,2,19,14,30,99.0,243.0,2.8,12.0,297.0,344.76,282.11
2016,2,19,14,45,277.0,206.0,2.65,12.0,343.0,476.37,392.0
2016,2,19,15,0,455.0,169.0,2.5,12.0,389.0,587.47,482.01
2016,2,19,15,15,394.0,164.0,2.4,12.0,343.0,524.17,431.55
2016,2,19,15,30,333.0,159.0,2.3,12.0,297.0,449.76,372.9
2016,2,19,15,45,303.5,148.0,2.2,12.0,263.5,407.08,338.94
2016,2,19,16,0,274.0,137.0,2.1,12.0,230.0,365.46,305.0
2016,2,19,16,15,252.0,118.5,2.0,11.5,194.0,320.28,268.2
2016,2,19,16,30,230.0,100.0,1.9,11.0,158.0,275.93,231.01
2016,2,19,16,45,191.5,81.5,1.8,11.0,122.5,223.16,185.13
2016,2,19,17,0,153.0,63.0,1.7,11.0,87.0,173.23,140.76
2016,2,19,17,15,95.0,43.5,1.65,10.5,57.0,115.25,88.64
2016,2,19,17,30,37.0,24.0,1.6,10.0,27.0,49.41,18.82
2016,2,19,17,45,18.5,12.0,1.6,10.0,13.5,18.56,0.0
2016,2,19,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,20,7,15,47.5,18.0,2.15,8.0,23.0,15.1,0.0
2016,2,20,7,30,95.0,36.0,2.1,8.0,46.0,29.39,19.25
2016,2,20,7,45,126.0,56.0,2.1,8.5,76.5,44.67,34.18
2016,2,20,8,0,157.0,76.0,2.1,9.0,107.0,66.21,48.25
2016,2,20,8,15,177.5,95.5,2.05,9.5,139.5,96.99,70.79
2016,2,20,8,30,198.0,115.0,2.0,10.0,172.0,130.5,97.84
2016,2,20,8,45,216.0,131.5,2.0,10.5,203.5,163.51,125.73
2016,2,20,9,0,234.0,148.0,2.0,11.0,235.0,198.58,155.78
2016,2,20,9,15,471.5,118.0,1.9,11.0,319.0,265.61,207.63
2016,2,20,9,30,709.0,88.0,1.8,11.0,403.0,357.54,282.1
2016,2,20,9,45,714.0,96.5,1.75,11.5,437.0,408.08,325.7
2016,2,20,10,0,719.0,105.0,1.7,12.0,471.0,457.81,367.26
2016,2,20,10,15,779.0,103.5,1.6,12.0,523.5,525.86,422.01
2016,2,20,10,30,839.0,102.0,1.5,12.0,576.0,597.03,477.38
2016,2,20,10,45,719.0,140.5,1.4,12.0,559.0,601.08,479.53
2016,2,20,11,0,599.0,179.0,1.3,12.0,542.0,592.42,471.72
2016,2,20,11,15,588.0,189.0,1.15,12.0,554.5,617.09,489.34
2016,2,20,11,30,577.0,199.0,1.0,12.0,567.0,642.56,506.48
2016,2,20,11,45,491.5,234.0,0.9,12.5,551.0,634.54,496.82
2016,2,20,12,0,406.0,269.0,0.8,13.0,535.0,610.77,476.13
2016,2,20,12,15,455.0,253.0,0.75,13.0,552.0,656.44,509.84
2016,2,20,12,30,504.0,237.0,0.7,13.0,569.0,692.78,535.87
2016,2,20,12,45,705.5,166.0,0.7,13.5,626.5,803.5,615.42
2016,2,20,13,0,907.0,95.0,0.7,14.0,684.0,897.87,676.45
2016,2,20,13,15,902.5,94.0,0.7,14.0,671.0,901.34,677.71
2016,2,20,13,30,898.0,93.0,0.7,14.0,658.0,901.13,678.11
2016,2,20,13,45,891.5,91.5,0.75,14.0,637.0,894.96,675.74
2016,2,20,14,0,885.0,90.0,0.8,14.0,616.0,885.22,671.17
2016,2,20,14,15,874.5,88.5,0.85,14.0,587.5,875.86,666.98
2016,2,20,14,30,864.0,87.0,0.9,14.0,559.0,855.88,655.63
2016,2,20,14,45,746.5,105.5,0.95,14.0,495.0,771.33,599.5
2016,2,20,15,0,629.0,124.0,1.0,14.0,431.0,683.86,540.19
2016,2,20,15,15,714.5,99.0,1.0,13.5,420.5,708.15,561.07
2016,2,20,15,30,800.0,74.0,1.0,13.0,410.0,720.64,572.11
2016,2,20,15,45,774.0,69.5,1.05,13.0,365.5,672.26,538.46
2016,2,20,16,0,748.0,65.0,1.1,13.0,321.0,622.81,503.67
2016,2,20,16,15,704.5,60.5,1.15,12.5,273.0,561.0,458.27
2016,2,20,16,30,661.0,56.0,1.2,12.0,225.0,500.16,410.54
2016,2,20,16,45,594.5,49.0,1.3,12.0,177.0,429.25,351.74
2016,2,20,17,0,528.0,42.0,1.4,12.0,129.0,358.45,290.4
2016,2,20,17,15,411.0,32.5,1.45,11.5,86.0,265.19,207.72
2016,2,20,17,30,294.0,23.0,1.5,11.0,43.0,177.06,92.57
2016,2,20,17,45,147.0,11.5,1.6,11.0,21.5,67.78,0.0
2016,2,20,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,21,7,15,207.5,15.5,1.85,9.5,37.5,11.95,0.0
2016,2,21,7,30,415.0,31.0,1.9,10.0,75.0,24.47,15.17
2016,2,21,7,45,511.0,39.0,1.95,10.5,122.0,29.61,20.68
2016,2,21,8,0,607.0,47.0,2.0,11.0,169.0,58.77,31.6
2016,2,21,8,15,664.0,52.5,2.0,11.0,218.5,107.9,59.36
2016,2,21,8,30,721.0,58.0,2.0,11.0,268.0,163.61,102.18
2016,2,21,8,45,761.0,61.5,2.0,11.5,316.5,220.02,151.13
2016,2,21,9,0,801.0,65.0,2.0,12.0,365.0,280.25,205.08
2016,2,21,9,15,826.5,68.0,1.95,12.0,409.5,338.73,258.36
2016,2,21,9,30,852.0,71.0,1.9,12.0,454.0,398.69,311.83
2016,2,21,9,45,871.5,73.0,1.9,12.5,493.5,456.52,361.7
2016,2,21,10,0,891.0,75.0,1.9,13.0,533.0,513.7,409.38
2016,2,21,10,15,903.5,76.5,1.85,13.0,566.0,566.46,452.66
2016,2,21,10,30,916.0,78.0,1.8,13.0,599.0,618.09,493.68
2016,2,21,10,45,925.0,79.5,1.75,13.5,625.5,666.13,529.79
2016,2,21,11,0,934.0,81.0,1.7,14.0,652.0,712.22,563.28
2016,2,21,11,15,940.0,81.5,1.65,14.0,670.5,752.95,591.57
2016,2,21,11,30,946.0,82.0,1.6,14.0,689.0,791.03,617.18
2016,2,21,11,45,948.0,83.0,1.6,14.5,699.5,823.77,638.15
2016,2,21,12,0,950.0,84.0,1.6,15.0,710.0,853.28,656.77
2016,2,21,12,15,950.5,84.0,1.65,15.0,712.5,877.11,673.25
2016,2,21,12,30,951.0,84.0,1.7,15.0,715.0,897.38,687.46
2016,2,21,12,45,946.5,84.5,1.8,15.0,708.5,910.33,697.41
2016,2,21,13,0,942.0,85.0,1.9,15.0,702.0,919.47,704.98
2016,2,21,13,15,937.0,84.5,1.95,15.0,688.0,923.21,708.46
2016,2,21,13,30,932.0,84.0,2.0,15.0,674.0,923.15,709.55
2016,2,21,13,45,920.5,84.5,2.15,15.0,651.5,914.8,706.2
2016,2,21,14,0,909.0,85.0,2.3,15.0,629.0,902.83,700.41
2016,2,21,14,15,897.5,83.5,2.4,15.0,599.5,884.98,690.05
2016,2,21,14,30,886.0,82.0,2.5,15.0,570.0,863.79,677.33
2016,2,21,14,45,770.0,100.0,2.6,15.0,505.0,782.31,621.01
2016,2,21,15,0,654.0,118.0,2.7,15.0,440.0,699.08,562.26
2016,2,21,15,15,608.5,118.0,2.7,14.5,398.5,648.27,526.92
2016,2,21,15,30,563.0,118.0,2.7,14.0,357.0,597.08,489.46
2016,2,21,15,45,533.5,111.0,2.7,14.0,317.5,545.16,449.85
2016,2,21,16,0,504.0,104.0,2.7,14.0,278.0,499.05,413.62
2016,2,21,16,15,474.5,91.5,2.7,13.5,236.5,446.49,372.0
2016,2,21,16,30,445.0,79.0,2.7,13.0,195.0,394.72,329.47
2016,2,21,16,45,397.0,66.5,2.7,12.5,154.0,333.38,277.25
2016,2,21,17,0,349.0,54.0,2.7,12.0,113.0,275.45,226.01
2016,2,21,17,15,268.0,39.5,2.65,11.5,75.5,202.62,160.22
2016,2,21,17,30,187.0,25.0,2.6,11.0,38.0,132.85,76.13
2016,2,21,17,45,93.5,12.5,2.6,11.0,19.0,48.22,0.0
2016,2,21,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
