Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,22,7,15,224.0,15.5,1.85,10.0,40.0,11.85,0.0
2016,2,22,7,30,448.0,31.0,1.9,10.0,80.0,24.29,15.2
2016,2,22,7,45,537.0,38.5,1.95,10.5,127.5,31.7,22.58
2016,2,22,8,0,626.0,46.0,2.0,11.0,175.0,60.0,31.41
2016,2,22,8,15,681.0,51.5,2.0,11.5,224.5,110.31,60.34
2016,2,22,8,30,736.0,57.0,2.0,12.0,274.0,166.93,104.0
2016,2,22,8,45,564.5,94.0,2.05,12.5,277.0,208.02,148.43
2016,2,22,9,0,393.0,131.0,2.1,13.0,280.0,228.77,174.79
2016,2,22,9,15,560.5,108.5,2.1,13.0,348.0,290.52,224.83
2016,2,22,9,30,728.0,86.0,2.1,13.0,416.0,368.14,289.03
2016,2,22,9,45,719.0,98.0,2.15,13.5,447.5,415.81,330.55
2016,2,22,10,0,710.0,110.0,2.2,14.0,479.0,462.52,369.85
2016,2,22,10,15,814.5,94.0,2.2,14.0,542.0,539.97,432.47
2016,2,22,10,30,919.0,78.0,2.2,14.0,605.0,622.62,497.65
2016,2,22,10,45,927.0,80.0,2.2,14.5,631.5,670.73,534.0
2016,2,22,11,0,935.0,82.0,2.2,15.0,658.0,716.82,568.02
2016,2,22,11,15,941.0,83.0,2.15,15.0,677.0,758.16,596.94
2016,2,22,11,30,947.0,84.0,2.1,15.0,696.0,796.87,623.32
2016,2,22,11,45,949.5,84.5,2.1,15.5,707.0,829.51,644.41
2016,2,22,12,0,952.0,85.0,2.1,16.0,718.0,858.93,663.14
2016,2,22,12,15,953.0,85.5,2.1,16.0,721.0,883.78,679.91
2016,2,22,12,30,954.0,86.0,2.1,16.0,724.0,905.1,694.33
2016,2,22,12,45,949.5,87.0,2.15,16.0,717.5,918.66,704.06
2016,2,22,13,0,945.0,88.0,2.2,16.0,711.0,928.4,711.41
2016,2,22,13,15,800.0,130.5,2.2,16.0,650.5,865.17,668.05
2016,2,22,13,30,655.0,173.0,2.2,16.0,590.0,794.67,619.61
2016,2,22,13,45,629.5,174.0,2.2,16.5,564.5,775.14,605.89
2016,2,22,14,0,604.0,175.0,2.2,17.0,539.0,752.88,589.59
2016,2,22,14,15,639.0,154.5,2.1,17.0,523.5,757.44,593.49
2016,2,22,14,30,674.0,134.0,2.0,17.0,508.0,757.82,594.02
2016,2,22,14,45,675.5,123.0,1.95,17.0,478.5,736.71,579.63
2016,2,22,15,0,677.0,112.0,1.9,17.0,449.0,712.61,563.26
2016,2,22,15,15,752.5,93.0,1.75,16.5,439.0,734.77,580.78
2016,2,22,15,30,828.0,74.0,1.6,16.0,429.0,746.41,590.09
2016,2,22,15,45,796.5,71.0,1.45,16.0,382.5,694.69,552.32
2016,2,22,16,0,765.0,68.0,1.3,16.0,336.0,642.14,513.85
2016,2,22,16,15,721.5,63.5,1.3,15.5,287.0,579.33,468.18
2016,2,22,16,30,678.0,59.0,1.3,15.0,238.0,521.9,423.41
2016,2,22,16,45,608.0,52.5,1.3,14.5,188.5,444.1,360.55
2016,2,22,17,0,538.0,46.0,1.3,14.0,139.0,370.85,298.52
2016,2,22,17,15,422.5,36.0,1.35,13.5,94.0,276.43,216.62
2016,2,22,17,30,307.0,26.0,1.4,13.0,49.0,189.55,116.9
2016,2,22,17,45,153.5,13.0,1.45,13.0,24.5,72.26,0.0
2016,2,22,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,7,15,215.5,17.0,1.55,12.0,42.0,13.04,1.34
2016,2,23,7,30,431.0,34.0,1.6,12.0,84.0,26.85,17.4
2016,2,23,7,45,525.0,42.5,1.65,12.0,132.5,32.32,23.03
2016,2,23,8,0,619.0,51.0,1.7,12.0,181.0,63.03,33.22
2016,2,23,8,15,675.0,56.5,1.8,12.0,231.0,116.24,65.24
2016,2,23,8,30,731.0,62.0,1.9,12.0,281.0,172.86,109.24
2016,2,23,8,45,771.0,65.5,2.0,12.5,330.5,230.19,159.04
2016,2,23,9,0,811.0,69.0,2.1,13.0,380.0,291.36,213.69
2016,2,23,9,15,836.5,72.0,2.1,13.0,425.0,350.68,267.49
2016,2,23,9,30,862.0,75.0,2.1,13.0,470.0,411.47,321.46
2016,2,23,9,45,881.5,77.0,2.1,13.5,510.5,469.76,371.43
2016,2,23,10,0,901.0,79.0,2.1,14.0,551.0,527.98,419.63
2016,2,23,10,15,913.5,81.0,1.95,14.0,584.5,581.92,463.1
2016,2,23,10,30,926.0,83.0,1.8,14.0,618.0,634.71,504.05
2016,2,23,10,45,934.0,84.5,1.7,14.5,644.5,682.7,539.34
2016,2,23,11,0,942.0,86.0,1.6,15.0,671.0,728.63,571.83
2016,2,23,11,15,947.5,87.0,1.55,15.0,690.0,769.96,599.95
2016,2,23,11,30,953.0,88.0,1.5,15.0,709.0,808.59,625.55
2016,2,23,11,45,953.5,89.5,1.45,15.5,719.0,841.01,645.38
2016,2,23,12,0,954.0,91.0,1.4,16.0,729.0,870.1,662.74
2016,2,23,12,15,954.5,91.0,1.3,16.0,731.5,894.08,677.06
2016,2,23,12,30,955.0,91.0,1.2,16.0,734.0,914.5,688.88
2016,2,23,12,45,946.0,93.5,1.2,16.5,726.5,925.91,695.04
2016,2,23,13,0,937.0,96.0,1.2,17.0,719.0,933.42,698.84
2016,2,23,13,15,932.5,95.5,1.1,17.0,704.5,937.6,700.26
2016,2,23,13,30,928.0,95.0,1.0,17.0,690.0,937.99,699.29
2016,2,23,13,45,919.0,94.0,0.95,17.0,668.0,930.06,693.93
2016,2,23,14,0,910.0,93.0,0.9,17.0,646.0,918.45,686.41
2016,2,23,14,15,898.5,91.5,0.85,17.0,616.5,900.54,674.89
2016,2,23,14,30,887.0,90.0,0.8,17.0,587.0,886.62,666.21
2016,2,23,14,45,869.0,88.5,0.75,17.5,550.5,856.55,645.56
2016,2,23,15,0,851.0,87.0,0.7,18.0,514.0,823.67,623.23
2016,2,23,15,15,719.0,101.0,0.65,17.5,441.5,719.78,554.09
2016,2,23,15,30,587.0,115.0,0.6,17.0,369.0,615.23,482.47
2016,2,23,15,45,543.5,113.0,0.55,17.0,328.5,562.5,444.75
2016,2,23,16,0,500.0,111.0,0.5,17.0,288.0,507.06,403.49
2016,2,23,16,15,469.0,98.5,0.55,16.5,245.5,453.52,364.31
2016,2,23,16,30,438.0,86.0,0.6,16.0,203.0,400.92,323.99
2016,2,23,16,45,378.5,73.5,0.7,16.0,160.0,332.96,269.14
2016,2,23,17,0,319.0,61.0,0.8,16.0,117.0,269.52,215.79
2016,2,23,17,15,240.0,45.0,0.9,15.5,79.0,196.95,153.35
2016,2,23,17,30,161.0,29.0,1.0,15.0,41.0,129.94,82.76
2016,2,23,17,45,80.5,14.5,1.1,15.0,20.5,45.36,0.0
2016,2,23,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,6,45,32.0,4.5,1.1,11.0,5.0,0.0,0.0
2016,2,24,7,0,64.0,9.0,1.1,11.0,10.0,8.58,0.0
2016,2,24,7,15,203.0,23.0,1.2,11.0,44.0,18.42,5.87
2016,2,24,7,30,342.0,37.0,1.3,11.0,78.0,29.35,19.78
2016,2,24,7,45,437.0,46.5,1.4,11.5,124.0,35.55,26.0
2016,2,24,8,0,532.0,56.0,1.5,12.0,170.0,65.58,36.85
2016,2,24,8,15,589.0,62.5,1.45,12.0,218.0,112.08,65.14
2016,2,24,8,30,646.0,69.0,1.4,12.0,266.0,165.18,106.52
2016,2,24,8,45,689.0,72.5,1.4,12.5,313.5,218.72,152.62
2016,2,24,9,0,732.0,76.0,1.4,13.0,361.0,278.33,205.05
2016,2,24,9,15,759.0,80.0,1.3,13.0,404.5,334.83,255.41
2016,2,24,9,30,786.0,84.0,1.2,13.0,448.0,393.13,306.04
2016,2,24,9,45,807.0,86.0,1.2,13.5,486.5,448.25,352.5
2016,2,24,10,0,828.0,88.0,1.2,14.0,525.0,503.84,397.72
2016,2,24,10,15,841.5,90.0,1.15,14.5,557.5,555.51,438.1
2016,2,24,10,30,855.0,92.0,1.1,15.0,590.0,606.32,476.31
2016,2,24,10,45,864.5,93.5,1.1,15.5,616.0,652.94,510.58
2016,2,24,11,0,874.0,95.0,1.1,16.0,642.0,695.07,540.73
2016,2,24,11,15,880.0,96.0,1.05,16.0,660.0,734.34,567.45
2016,2,24,11,30,886.0,97.0,1.0,16.0,678.0,771.16,591.44
2016,2,24,11,45,888.5,97.5,1.0,16.0,688.5,802.09,611.84
2016,2,24,12,0,891.0,98.0,1.0,16.0,699.0,830.01,630.17
2016,2,24,12,15,891.5,98.5,0.95,16.0,701.5,853.14,644.49
2016,2,24,12,30,892.0,99.0,0.9,16.0,704.0,872.94,656.58
2016,2,24,12,45,889.0,99.0,0.85,16.5,697.5,885.75,662.84
2016,2,24,13,0,886.0,99.0,0.8,17.0,691.0,894.99,666.87
2016,2,24,13,15,881.0,98.5,0.75,17.0,677.5,898.31,668.41
2016,2,24,13,30,876.0,98.0,0.7,17.0,664.0,898.03,667.79
2016,2,24,13,45,868.5,96.5,0.7,17.0,642.5,898.21,668.65
2016,2,24,14,0,861.0,95.0,0.7,17.0,621.0,887.59,662.55
2016,2,24,14,15,849.5,93.5,0.7,17.0,592.5,870.01,652.12
2016,2,24,14,30,838.0,92.0,0.7,17.0,564.0,849.2,639.68
2016,2,24,14,45,821.5,89.5,0.7,17.0,529.0,819.88,621.53
2016,2,24,15,0,805.0,87.0,0.7,17.0,494.0,787.88,601.53
2016,2,24,15,15,783.0,84.0,0.7,17.0,454.0,748.42,576.16
2016,2,24,15,30,761.0,81.0,0.7,17.0,414.0,707.08,549.1
2016,2,24,15,45,731.0,77.0,0.7,17.0,369.0,657.0,515.22
2016,2,24,16,0,701.0,73.0,0.7,17.0,324.0,610.18,482.88
2016,2,24,16,15,657.5,68.0,0.8,16.5,277.0,549.12,439.69
2016,2,24,16,30,614.0,63.0,0.9,16.0,230.0,489.33,394.73
2016,2,24,16,45,548.5,55.5,1.0,15.5,182.5,415.22,336.06
2016,2,24,17,0,483.0,48.0,1.1,15.0,135.0,345.44,277.92
2016,2,24,17,15,377.0,37.5,1.2,14.5,92.0,257.15,202.2
2016,2,24,17,30,271.0,27.0,1.3,14.0,49.0,178.48,120.12
2016,2,24,17,45,135.5,13.5,1.4,14.0,24.5,66.19,0.0
2016,2,24,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.15,13.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,6,45,26.5,5.0,0.8,12.0,6.0,0.0,0.0
2016,2,25,7,0,53.0,10.0,0.8,12.0,12.0,9.53,0.0
2016,2,25,7,15,177.5,26.0,0.85,12.0,45.5,20.41,8.37
2016,2,25,7,30,302.0,42.0,0.9,12.0,79.0,32.51,22.57
2016,2,25,7,45,385.0,53.5,0.95,12.5,123.5,41.68,31.38
2016,2,25,8,0,468.0,65.0,1.0,13.0,168.0,72.4,43.57
2016,2,25,8,15,525.5,73.0,0.95,13.0,215.0,116.58,71.15
2016,2,25,8,30,583.0,81.0,0.9,13.0,262.0,167.57,110.72
2016,2,25,8,45,627.0,86.0,0.9,13.5,308.5,219.26,154.56
2016,2,25,9,0,671.0,91.0,0.9,14.0,355.0,275.46,203.18
2016,2,25,9,15,682.5,94.5,0.9,14.5,389.0,323.38,245.75
2016,2,25,9,30,694.0,98.0,0.9,15.0,423.0,371.48,287.37
2016,2,25,9,45,630.5,128.5,0.9,15.5,442.0,412.2,322.06
2016,2,25,10,0,567.0,159.0,0.9,16.0,461.0,442.63,346.96
2016,2,25,10,15,449.5,204.5,0.9,16.0,453.0,453.11,355.58
2016,2,25,10,30,332.0,250.0,0.9,16.0,445.0,447.17,350.68
2016,2,25,10,45,341.5,259.5,0.95,16.5,468.0,480.42,375.66
2016,2,25,11,0,351.0,269.0,1.0,17.0,491.0,513.6,399.83
2016,2,25,11,15,601.0,189.5,0.95,17.0,582.0,639.16,495.04
2016,2,25,11,30,851.0,110.0,0.9,17.0,673.0,765.64,585.14
2016,2,25,11,45,855.0,110.5,0.85,17.5,683.5,797.39,602.93
2016,2,25,12,0,859.0,111.0,0.8,18.0,694.0,826.31,619.75
2016,2,25,12,15,860.5,111.0,0.75,18.0,696.5,849.6,633.85
2016,2,25,12,30,862.0,111.0,0.7,18.0,699.0,869.67,645.84
2016,2,25,12,45,865.0,108.5,0.65,18.5,695.0,884.88,653.46
2016,2,25,13,0,868.0,106.0,0.6,19.0,691.0,896.65,658.94
2016,2,25,13,15,863.5,105.5,0.55,19.0,677.5,900.58,660.71
2016,2,25,13,30,859.0,105.0,0.5,19.0,664.0,900.91,660.41
2016,2,25,13,45,847.5,105.5,0.45,19.0,642.5,892.61,654.75
2016,2,25,14,0,836.0,106.0,0.4,19.0,621.0,880.85,647.13
2016,2,25,14,15,825.0,104.0,0.4,19.0,593.0,863.3,636.93
2016,2,25,14,30,814.0,102.0,0.4,19.0,565.0,842.57,624.78
2016,2,25,14,45,795.0,100.5,0.4,19.0,530.0,812.6,606.54
2016,2,25,15,0,776.0,99.0,0.4,19.0,495.0,780.08,586.58
2016,2,25,15,15,753.5,95.5,0.5,18.5,454.5,744.42,566.97
2016,2,25,15,30,731.0,92.0,0.6,18.0,414.0,702.94,542.64
2016,2,25,15,45,642.5,94.0,0.75,17.5,355.5,617.37,486.22
2016,2,25,16,0,554.0,96.0,0.9,17.0,297.0,534.75,428.02
2016,2,25,16,15,503.0,91.0,0.95,16.5,254.0,473.37,382.55
2016,2,25,16,30,452.0,86.0,1.0,16.0,211.0,411.33,334.45
2016,2,25,16,45,464.0,68.5,1.1,15.5,174.5,381.19,310.07
2016,2,25,17,0,476.0,51.0,1.2,15.0,138.0,346.04,279.23
2016,2,25,17,15,372.5,40.0,1.2,14.5,95.0,258.38,203.76
2016,2,25,17,30,269.0,29.0,1.2,14.0,52.0,180.8,125.42
2016,2,25,17,45,134.5,14.5,1.25,14.0,26.0,66.99,0.0
2016,2,25,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,5.0,0.85,13.0,5.0,0.0,0.0
2016,2,26,7,0,0.0,10.0,0.9,13.0,10.0,9.53,0.0
2016,2,26,7,15,55.5,28.5,1.0,13.0,35.5,24.49,12.24
2016,2,26,7,30,111.0,47.0,1.1,13.0,61.0,37.87,27.2
2016,2,26,7,45,144.0,67.0,1.2,13.0,94.0,52.86,41.21
2016,2,26,8,0,177.0,87.0,1.3,13.0,127.0,78.98,56.75
2016,2,26,8,15,198.0,107.0,1.35,13.0,161.5,111.89,81.23
2016,2,26,8,30,219.0,127.0,1.4,13.0,196.0,147.6,110.17
2016,2,26,8,45,239.5,143.0,1.5,13.5,229.5,182.44,139.27
2016,2,26,9,0,260.0,159.0,1.6,14.0,263.0,219.58,170.62
2016,2,26,9,15,214.5,183.0,1.6,14.0,275.0,242.55,191.91
2016,2,26,9,30,169.0,207.0,1.6,14.0,287.0,260.81,208.27
2016,2,26,9,45,483.0,153.5,1.65,14.5,408.5,369.06,293.65
2016,2,26,10,0,797.0,100.0,1.7,15.0,530.0,505.33,400.44
2016,2,26,10,15,661.0,149.0,1.7,15.0,520.0,519.94,412.36
2016,2,26,10,30,525.0,198.0,1.7,15.0,510.0,517.65,410.72
2016,2,26,10,45,505.5,215.0,1.7,15.5,525.5,548.29,433.47
2016,2,26,11,0,486.0,232.0,1.7,16.0,541.0,576.07,453.17
2016,2,26,11,15,380.5,269.0,1.7,16.0,515.5,552.18,433.7
2016,2,26,11,30,275.0,306.0,1.7,16.0,490.0,527.3,413.12
2016,2,26,11,45,302.0,305.5,1.75,16.0,510.0,560.01,438.43
2016,2,26,12,0,329.0,305.0,1.8,16.0,530.0,593.09,463.44
2016,2,26,12,15,334.0,305.0,1.85,16.0,534.5,608.42,474.93
2016,2,26,12,30,339.0,305.0,1.9,16.0,539.0,622.61,485.75
2016,2,26,12,45,343.5,301.5,2.0,16.0,536.0,631.3,492.97
2016,2,26,13,0,348.0,298.0,2.1,16.0,533.0,638.62,499.28
2016,2,26,13,15,349.5,291.0,2.15,16.0,523.5,637.9,499.55
2016,2,26,13,30,351.0,284.0,2.2,16.0,514.0,635.6,498.79
2016,2,26,13,45,370.5,269.0,2.3,16.0,505.0,638.6,502.85
2016,2,26,14,0,390.0,254.0,2.4,16.0,496.0,639.69,505.52
2016,2,26,14,15,317.5,255.0,2.45,15.5,446.5,576.36,458.58
2016,2,26,14,30,245.0,256.0,2.5,15.0,397.0,499.55,400.91
2016,2,26,14,45,165.5,240.5,2.6,15.0,333.5,412.24,332.85
2016,2,26,15,0,86.0,225.0,2.7,15.0,270.0,313.98,254.34
2016,2,26,15,15,43.0,180.5,2.7,14.5,203.0,226.28,183.83
2016,2,26,15,30,0.0,136.0,2.7,14.0,136.0,132.8,106.33
2016,2,26,15,45,0.0,101.5,2.7,14.0,101.5,97.03,76.81
2016,2,26,16,0,0.0,67.0,2.7,14.0,67.0,62.33,47.66
2016,2,26,16,15,0.0,57.5,2.55,13.5,57.5,53.46,40.28
2016,2,26,16,30,0.0,48.0,2.4,13.0,48.0,44.6,32.76
2016,2,26,16,45,0.0,38.0,2.3,13.0,38.0,35.28,24.67
2016,2,26,17,0,0.0,28.0,2.2,13.0,28.0,25.98,16.5
2016,2,26,17,15,0.0,19.5,2.05,12.5,19.5,18.08,9.5
2016,2,26,17,30,0.0,11.0,1.9,12.0,11.0,10.19,2.14
2016,2,26,17,45,0.0,5.5,1.8,12.0,5.5,5.09,0.0
2016,2,26,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,9.5,1.55,11.5,9.5,0.0,0.0
2016,2,27,7,0,0.0,19.0,1.5,12.0,19.0,18.11,0.0
2016,2,27,7,15,217.0,28.0,1.5,12.0,57.0,21.91,11.17
2016,2,27,7,30,434.0,37.0,1.5,12.0,95.0,28.69,19.43
2016,2,27,7,45,516.5,45.0,1.55,12.5,142.5,33.6,24.3
2016,2,27,8,0,599.0,53.0,1.6,13.0,190.0,70.62,37.12
2016,2,27,8,15,650.5,58.5,1.55,13.0,239.0,120.27,68.64
2016,2,27,8,30,702.0,64.0,1.5,13.0,288.0,178.08,114.8
2016,2,27,8,45,736.5,68.0,1.5,13.5,335.5,233.53,163.21
2016,2,27,9,0,771.0,72.0,1.5,14.0,383.0,292.21,215.32
2016,2,27,9,15,796.0,75.0,1.4,14.0,426.5,349.55,266.4
2016,2,27,9,30,821.0,78.0,1.3,14.0,470.0,408.37,317.35
2016,2,27,9,45,838.0,80.5,1.2,14.5,509.0,464.22,363.73
2016,2,27,10,0,855.0,83.0,1.1,15.0,548.0,520.06,408.15
2016,2,27,10,15,654.5,153.5,1.05,15.0,522.0,522.73,410.76
2016,2,27,10,30,454.0,224.0,1.0,15.0,496.0,501.84,394.13
2016,2,27,10,45,676.5,156.5,0.95,15.5,580.5,605.03,473.04
2016,2,27,11,0,899.0,89.0,0.9,16.0,665.0,714.13,552.65
2016,2,27,11,15,679.5,174.5,0.9,16.0,616.5,684.52,527.22
2016,2,27,11,30,460.0,260.0,0.9,16.0,568.0,628.44,483.64
2016,2,27,11,45,440.5,271.0,0.95,16.0,570.0,642.3,494.32
2016,2,27,12,0,421.0,282.0,1.0,16.0,572.0,653.51,502.24
2016,2,27,12,15,414.5,285.5,1.0,16.0,571.5,655.7,503.9
2016,2,27,12,30,408.0,289.0,1.0,16.0,571.0,665.18,510.61
2016,2,27,12,45,230.5,294.0,1.0,16.0,453.0,525.2,406.53
2016,2,27,13,0,53.0,299.0,1.0,16.0,335.0,354.39,275.92
2016,2,27,13,15,204.5,292.0,1.0,16.0,427.5,497.22,389.03
2016,2,27,13,30,356.0,285.0,1.0,16.0,520.0,641.99,496.48
2016,2,27,13,45,367.0,272.0,1.05,16.0,507.5,639.72,494.82
2016,2,27,14,0,378.0,259.0,1.1,16.0,495.0,635.63,493.54
2016,2,27,14,15,390.5,243.0,1.1,16.0,477.0,627.45,489.05
2016,2,27,14,30,403.0,227.0,1.1,16.0,459.0,617.16,483.1
2016,2,27,14,45,491.0,188.0,1.1,16.0,454.0,656.74,514.88
2016,2,27,15,0,579.0,149.0,1.1,16.0,449.0,681.84,535.72
2016,2,27,15,15,684.0,114.5,1.1,15.5,441.5,714.77,561.73
2016,2,27,15,30,789.0,80.0,1.1,15.0,434.0,733.46,577.16
2016,2,27,15,45,765.5,75.0,1.1,15.0,389.5,685.86,543.99
2016,2,27,16,0,742.0,70.0,1.1,15.0,345.0,637.05,509.88
2016,2,27,16,15,701.0,65.5,1.15,14.5,296.5,576.04,466.62
2016,2,27,16,30,660.0,61.0,1.2,14.0,248.0,519.98,423.72
2016,2,27,16,45,601.0,54.0,1.25,14.0,199.5,447.82,365.37
2016,2,27,17,0,542.0,47.0,1.3,14.0,151.0,379.37,307.41
2016,2,27,17,15,438.0,38.0,1.35,13.5,105.5,290.23,230.95
2016,2,27,17,30,334.0,29.0,1.4,13.0,60.0,210.98,153.68
2016,2,27,17,45,167.0,14.5,1.5,12.5,30.0,97.36,0.0
2016,2,27,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,7.0,2.0,10.5,7.0,6.67,0.0
2016,2,28,7,0,0.0,14.0,2.0,11.0,14.0,13.34,0.0
2016,2,28,7,15,58.5,32.5,2.0,11.5,40.5,27.71,16.37
2016,2,28,7,30,117.0,51.0,2.0,12.0,67.0,40.9,30.16
2016,2,28,7,45,146.5,71.5,2.05,12.5,100.0,56.15,44.31
2016,2,28,8,0,176.0,92.0,2.1,13.0,133.0,84.08,60.77
2016,2,28,8,15,194.5,112.0,2.1,13.0,167.5,116.86,85.56
2016,2,28,8,30,213.0,132.0,2.1,13.0,202.0,152.12,114.43
2016,2,28,8,45,231.0,148.5,2.1,13.5,234.5,186.64,143.41
2016,2,28,9,0,249.0,165.0,2.1,14.0,267.0,223.2,174.31
2016,2,28,9,15,319.0,173.0,2.05,14.0,318.0,272.18,214.48
2016,2,28,9,30,389.0,181.0,2.0,14.0,369.0,328.43,260.66
2016,2,28,9,45,349.5,206.0,1.95,14.0,385.0,357.41,285.41
2016,2,28,10,0,310.0,231.0,1.9,14.0,401.0,382.06,305.7
2016,2,28,10,15,292.0,250.0,1.85,14.0,417.5,408.79,326.89
2016,2,28,10,30,274.0,269.0,1.8,14.0,434.0,433.44,345.82
2016,2,28,10,45,356.0,261.5,1.8,14.5,485.5,494.55,393.21
2016,2,28,11,0,438.0,254.0,1.8,15.0,537.0,567.63,448.37
2016,2,28,11,15,315.0,288.5,1.8,15.0,495.0,526.66,415.25
2016,2,28,11,30,192.0,323.0,1.8,15.0,453.0,474.84,373.92
2016,2,28,11,45,160.0,327.5,1.85,15.5,437.0,463.17,364.16
2016,2,28,12,0,128.0,332.0,1.9,16.0,421.0,449.13,352.26
2016,2,28,12,15,72.0,290.0,1.95,16.0,340.5,352.35,277.7
2016,2,28,12,30,16.0,248.0,2.0,16.0,260.0,252.76,199.09
2016,2,28,12,45,86.5,289.5,2.05,16.0,349.5,370.59,293.58
2016,2,28,13,0,157.0,331.0,2.1,16.0,439.0,494.75,389.15
2016,2,28,13,15,269.5,305.5,2.1,16.0,486.5,584.08,458.47
2016,2,28,13,30,382.0,280.0,2.1,16.0,534.0,660.49,517.4
2016,2,28,13,45,590.5,203.5,2.1,16.0,582.0,778.11,607.64
2016,2,28,14,0,799.0,127.0,2.1,16.0,630.0,878.63,679.0
2016,2,28,14,15,561.0,187.0,2.05,15.5,532.5,729.56,573.15
2016,2,28,14,30,323.0,247.0,2.0,15.0,435.0,571.63,454.04
2016,2,28,14,45,462.0,195.0,2.0,15.0,446.0,641.04,511.57
2016,2,28,15,0,601.0,143.0,2.0,15.0,457.0,695.17,555.24
2016,2,28,15,15,561.0,146.0,1.95,15.0,421.0,646.83,519.22
2016,2,28,15,30,521.0,149.0,1.9,15.0,385.0,604.78,487.87
2016,2,28,15,45,339.0,152.0,1.9,15.0,299.5,442.65,361.78
2016,2,28,16,0,157.0,155.0,1.9,15.0,214.0,294.75,241.94
2016,2,28,16,15,140.0,136.5,1.85,14.5,184.0,257.63,212.61
2016,2,28,16,30,123.0,118.0,1.8,14.0,154.0,221.44,182.82
2016,2,28,16,45,109.5,96.5,1.75,14.0,124.0,184.19,151.16
2016,2,28,17,0,96.0,75.0,1.7,14.0,94.0,147.54,119.28
2016,2,28,17,15,68.5,54.5,1.8,13.5,66.0,105.84,82.72
2016,2,28,17,30,41.0,34.0,1.9,13.0,38.0,65.6,45.71
2016,2,28,17,45,20.5,17.0,2.0,13.0,19.0,30.04,0.0
2016,2,28,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,29,6,45,86.0,8.0,1.45,10.5,12.0,7.63,0.0
2016,2,29,7,0,172.0,16.0,1.4,11.0,24.0,12.66,0.0
2016,2,29,7,15,308.0,28.0,1.45,11.0,63.5,21.91,12.58
2016,2,29,7,30,444.0,40.0,1.5,11.0,103.0,30.71,21.53
2016,2,29,7,45,529.5,47.0,1.55,11.5,152.0,34.67,25.48
2016,2,29,8,0,615.0,54.0,1.6,12.0,201.0,77.7,40.84
2016,2,29,8,15,664.5,59.5,1.55,12.5,250.5,131.24,77.01
2016,2,29,8,30,714.0,65.0,1.5,13.0,300.0,187.47,122.51
2016,2,29,8,45,743.5,70.0,1.5,13.5,347.0,243.79,172.14
2016,2,29,9,0,773.0,75.0,1.5,14.0,394.0,302.76,224.6
2016,2,29,9,15,797.0,78.0,1.5,14.5,438.0,360.18,275.28
2016,2,29,9,30,821.0,81.0,1.5,15.0,482.0,418.97,325.65
2016,2,29,9,45,833.0,85.5,1.5,15.5,519.5,474.73,372.1
2016,2,29,10,0,845.0,90.0,1.5,16.0,557.0,530.02,416.48
2016,2,29,10,15,857.5,91.5,1.45,16.0,589.5,581.8,457.27
2016,2,29,10,30,870.0,93.0,1.4,16.0,622.0,631.05,494.93
2016,2,29,10,45,884.5,92.0,1.35,16.0,649.0,678.63,530.3
2016,2,29,11,0,899.0,91.0,1.3,16.0,676.0,724.73,563.12
2016,2,29,11,15,905.0,92.0,1.3,16.0,694.5,764.97,590.27
2016,2,29,11,30,911.0,93.0,1.3,16.0,713.0,802.65,615.45
2016,2,29,11,45,919.0,91.0,1.3,16.5,724.5,835.96,636.28
2016,2,29,12,0,927.0,89.0,1.3,17.0,736.0,866.38,655.02
2016,2,29,12,15,928.0,89.0,1.25,17.0,738.5,890.0,669.64
2016,2,29,12,30,929.0,89.0,1.2,17.0,741.0,910.14,681.99
2016,2,29,12,45,925.5,90.0,1.2,17.5,735.0,923.87,689.66
2016,2,29,13,0,922.0,91.0,1.2,18.0,729.0,933.87,695.05
2016,2,29,13,15,702.0,170.0,1.15,18.0,650.5,844.39,635.11
2016,2,29,13,30,482.0,249.0,1.1,18.0,572.0,731.37,555.1
2016,2,29,13,45,685.5,170.0,1.05,18.5,613.5,835.88,630.6
2016,2,29,14,0,889.0,91.0,1.0,19.0,655.0,914.93,680.62
2016,2,29,14,15,878.0,90.0,0.9,19.0,626.0,897.61,667.44
2016,2,29,14,30,867.0,89.0,0.8,19.0,597.0,877.0,653.51
2016,2,29,14,45,847.0,88.5,0.75,19.0,560.0,853.52,638.68
2016,2,29,15,0,827.0,88.0,0.7,19.0,523.0,819.9,617.1
2016,2,29,15,15,806.5,85.0,0.6,19.0,482.0,780.49,590.74
2016,2,29,15,30,786.0,82.0,0.5,19.0,441.0,739.05,562.83
2016,2,29,15,45,731.0,79.0,0.4,19.0,386.5,669.63,515.08
2016,2,29,16,0,676.0,76.0,0.3,19.0,332.0,604.92,469.99
2016,2,29,16,15,622.0,75.5,0.25,18.5,286.0,542.31,425.71
2016,2,29,16,30,568.0,75.0,0.2,18.0,240.0,481.57,380.36
2016,2,29,16,45,504.0,67.0,0.2,18.0,193.0,408.42,323.66
2016,2,29,17,0,440.0,59.0,0.2,18.0,146.0,339.45,267.97
2016,2,29,17,15,353.5,46.5,0.2,17.5,103.5,259.1,201.77
2016,2,29,17,30,267.0,34.0,0.2,17.0,61.0,187.02,137.6
2016,2,29,17,45,133.5,17.0,0.2,17.0,30.5,87.38,5.16
2016,2,29,18,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.25,16.5,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,12.0,1.6,12.0,12.0,11.44,0.0
2016,3,1,7,0,0.0,24.0,1.6,12.0,24.0,21.27,0.0
2016,3,1,7,15,160.0,36.0,1.65,12.5,59.5,27.98,17.8
2016,3,1,7,30,320.0,48.0,1.7,13.0,95.0,36.64,26.59
2016,3,1,7,45,379.5,61.0,1.8,13.5,138.0,45.62,35.0
2016,3,1,8,0,439.0,74.0,1.9,14.0,181.0,85.52,52.43
2016,3,1,8,15,473.5,86.5,1.9,14.0,224.5,130.3,84.11
2016,3,1,8,30,508.0,99.0,1.9,14.0,268.0,179.13,124.08
2016,3,1,8,45,542.0,105.5,1.95,14.5,310.5,227.73,165.94
2016,3,1,9,0,576.0,112.0,2.0,15.0,353.0,278.47,210.2
2016,3,1,9,15,553.0,133.0,2.1,15.0,384.0,323.67,251.2
2016,3,1,9,30,530.0,154.0,2.2,15.0,415.0,367.28,289.58
2016,3,1,9,45,706.0,116.5,2.3,15.5,493.0,447.37,354.25
2016,3,1,10,0,882.0,79.0,2.4,16.0,571.0,540.7,428.64
2016,3,1,10,15,894.0,80.5,2.45,16.0,604.0,593.31,471.07
2016,3,1,10,30,906.0,82.0,2.5,16.0,637.0,644.73,511.71
2016,3,1,10,45,917.5,82.0,2.55,16.0,663.5,692.82,548.94
2016,3,1,11,0,929.0,82.0,2.6,16.0,690.0,739.11,582.95
2016,3,1,11,15,934.0,82.5,2.6,16.0,708.5,779.1,610.8
2016,3,1,11,30,939.0,83.0,2.6,16.0,727.0,816.35,636.54
2016,3,1,11,45,944.0,82.0,2.6,16.0,737.5,849.06,658.92
2016,3,1,12,0,949.0,81.0,2.6,16.0,748.0,878.65,679.09
2016,3,1,12,15,949.0,81.5,2.55,16.0,750.0,902.36,694.76
2016,3,1,12,30,949.0,82.0,2.5,16.0,752.0,922.49,707.99
2016,3,1,12,45,945.5,82.0,2.5,16.0,745.0,935.27,716.74
2016,3,1,13,0,942.0,82.0,2.5,16.0,738.0,944.23,723.06
2016,3,1,13,15,936.5,81.5,2.5,16.0,723.0,946.96,725.31
2016,3,1,13,30,931.0,81.0,2.5,16.0,708.0,945.85,725.15
2016,3,1,13,45,923.0,80.0,2.5,16.0,685.5,938.08,720.61
2016,3,1,14,0,915.0,79.0,2.5,16.0,663.0,926.6,713.72
2016,3,1,14,15,904.0,78.0,2.45,16.0,633.0,908.83,702.17
2016,3,1,14,30,893.0,77.0,2.4,16.0,603.0,887.68,688.41
2016,3,1,14,45,877.5,75.0,2.4,16.0,566.5,858.2,669.29
2016,3,1,15,0,862.0,73.0,2.4,16.0,530.0,825.88,648.11
2016,3,1,15,15,841.5,71.0,2.35,15.5,488.5,786.87,622.74
2016,3,1,15,30,821.0,69.0,2.3,15.0,447.0,752.53,600.44
2016,3,1,15,45,448.5,113.0,2.3,15.0,316.5,493.92,404.63
2016,3,1,16,0,76.0,157.0,2.3,15.0,186.0,226.61,184.95
2016,3,1,16,15,70.0,136.5,2.1,14.5,160.5,197.99,162.56
2016,3,1,16,30,64.0,116.0,1.9,14.0,135.0,169.54,139.08
2016,3,1,16,45,306.5,81.5,1.75,14.0,146.5,303.77,252.4
2016,3,1,17,0,549.0,47.0,1.6,14.0,158.0,386.85,316.61
2016,3,1,17,15,453.0,39.0,1.5,13.5,113.0,301.69,242.34
2016,3,1,17,30,357.0,31.0,1.4,13.0,68.0,225.5,171.92
2016,3,1,17,45,178.5,15.5,1.35,13.0,34.0,107.22,23.84
2016,3,1,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,8.5,0.9,12.5,8.5,8.1,0.0
2016,3,2,7,0,0.0,17.0,1.0,13.0,17.0,15.78,0.0
2016,3,2,7,15,32.0,36.0,1.05,13.0,41.0,31.89,21.33
2016,3,2,7,30,64.0,55.0,1.1,13.0,65.0,45.96,34.85
2016,3,2,7,45,78.0,76.0,1.15,13.5,93.0,62.18,49.69
2016,3,2,8,0,92.0,97.0,1.2,14.0,121.0,87.51,65.7
2016,3,2,8,15,103.5,118.0,1.2,14.0,149.5,114.69,87.24
2016,3,2,8,30,115.0,139.0,1.2,14.0,178.0,143.6,110.96
2016,3,2,8,45,81.5,154.5,1.2,14.5,184.5,158.95,125.13
2016,3,2,9,0,48.0,170.0,1.2,15.0,191.0,169.23,134.53
2016,3,2,9,15,38.0,181.5,1.2,15.0,199.0,180.6,143.97
2016,3,2,9,30,28.0,193.0,1.2,15.0,207.0,190.75,152.13
2016,3,2,9,45,89.5,225.0,1.3,15.5,275.0,252.42,201.01
2016,3,2,10,0,151.0,257.0,1.4,16.0,343.0,324.01,256.97
2016,3,2,10,15,183.5,271.5,1.45,16.0,381.0,366.72,290.19
2016,3,2,10,30,216.0,286.0,1.5,16.0,419.0,412.26,325.46
2016,3,2,10,45,137.0,288.5,1.6,16.5,374.5,374.87,295.23
2016,3,2,11,0,58.0,291.0,1.7,17.0,330.0,323.92,254.27
2016,3,2,11,15,48.0,289.5,1.8,17.0,322.5,319.01,250.5
2016,3,2,11,30,38.0,288.0,1.9,17.0,315.0,313.12,245.71
2016,3,2,11,45,103.5,315.5,2.0,17.0,389.0,397.16,312.04
2016,3,2,12,0,169.0,343.0,2.1,17.0,463.0,495.3,387.12
2016,3,2,12,15,146.5,343.0,2.15,16.5,447.0,483.13,377.73
2016,3,2,12,30,124.0,343.0,2.2,16.0,431.0,469.4,367.78
2016,3,2,12,45,65.5,278.0,2.3,16.0,324.5,339.55,268.1
2016,3,2,13,0,7.0,213.0,2.4,16.0,218.0,210.66,165.82
2016,3,2,13,15,6.5,209.0,2.4,16.0,214.0,206.73,163.13
2016,3,2,13,30,6.0,205.0,2.4,16.0,210.0,202.77,160.12
2016,3,2,13,45,8.0,209.5,2.45,16.0,215.5,209.81,166.04
2016,3,2,14,0,10.0,214.0,2.5,16.0,221.0,217.02,172.11
2016,3,2,14,15,15.5,219.0,2.5,15.5,229.0,228.13,181.8
2016,3,2,14,30,21.0,224.0,2.5,15.0,237.0,239.45,191.73
2016,3,2,14,45,35.0,223.5,2.5,15.0,243.0,265.44,213.4
2016,3,2,15,0,49.0,223.0,2.5,15.0,249.0,278.79,224.96
2016,3,2,15,15,63.5,210.5,2.45,15.0,242.0,277.75,225.14
2016,3,2,15,30,78.0,198.0,2.4,15.0,235.0,275.91,224.67
2016,3,2,15,45,168.5,175.5,2.35,15.0,244.0,330.68,271.79
2016,3,2,16,0,259.0,153.0,2.3,15.0,253.0,378.22,311.95
2016,3,2,16,15,234.5,137.0,2.15,14.5,218.0,334.24,276.5
2016,3,2,16,30,210.0,121.0,2.0,14.0,183.0,291.54,241.67
2016,3,2,16,45,196.0,100.0,1.9,14.0,149.5,250.04,206.76
2016,3,2,17,0,182.0,79.0,1.8,14.0,116.0,209.02,171.23
2016,3,2,17,15,143.0,59.0,1.8,13.5,83.0,157.19,125.99
2016,3,2,17,30,104.0,39.0,1.8,13.0,50.0,108.35,81.76
2016,3,2,17,45,52.0,19.5,1.8,13.0,25.0,51.94,14.79
2016,3,2,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,4.5,1.55,13.0,4.5,4.29,0.0
2016,3,3,7,0,0.0,9.0,1.6,13.0,9.0,8.33,0.0
2016,3,3,7,15,0.0,20.5,1.55,13.0,20.5,19.01,10.59
