Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,7,30,0.0,32.0,1.5,13.0,32.0,29.71,20.64
2016,3,3,7,45,0.0,46.0,1.5,13.5,46.0,42.75,32.55
2016,3,3,8,0,0.0,60.0,1.5,14.0,60.0,55.46,41.85
2016,3,3,8,15,0.0,74.5,1.4,14.0,74.5,68.66,53.14
2016,3,3,8,30,0.0,89.0,1.3,14.0,89.0,81.99,64.35
2016,3,3,8,45,0.0,103.5,1.2,14.0,103.5,95.41,75.49
2016,3,3,9,0,0.0,118.0,1.1,14.0,118.0,108.94,86.54
2016,3,3,9,15,0.0,133.5,1.1,14.0,133.5,123.47,98.32
2016,3,3,9,30,0.0,149.0,1.1,14.0,149.0,138.13,110.07
2016,3,3,9,45,1.5,164.0,1.1,14.5,165.0,153.15,121.79
2016,3,3,10,0,3.0,179.0,1.1,15.0,181.0,168.45,133.62
2016,3,3,10,15,1.5,169.0,1.1,15.0,170.0,158.79,125.49
2016,3,3,10,30,0.0,159.0,1.1,15.0,159.0,148.8,117.2
2016,3,3,10,45,15.5,213.5,1.15,15.0,224.0,211.24,167.42
2016,3,3,11,0,31.0,268.0,1.2,15.0,289.0,281.93,222.87
2016,3,3,11,15,23.5,258.0,1.3,15.0,274.0,262.59,207.24
2016,3,3,11,30,16.0,248.0,1.4,15.0,259.0,248.42,196.01
2016,3,3,11,45,16.5,251.0,1.5,15.0,263.0,252.87,199.59
2016,3,3,12,0,17.0,254.0,1.6,15.0,267.0,257.32,203.13
2016,3,3,12,15,27.0,276.5,1.5,15.0,296.5,299.54,236.17
2016,3,3,12,30,37.0,299.0,1.4,15.0,326.0,334.35,262.92
2016,3,3,12,45,43.5,303.5,1.35,15.0,335.0,347.42,272.94
2016,3,3,13,0,50.0,308.0,1.3,15.0,344.0,360.69,283.22
2016,3,3,13,15,50.5,302.0,1.2,15.0,337.5,356.97,280.29
2016,3,3,13,30,51.0,296.0,1.1,15.0,331.0,353.04,277.34
2016,3,3,13,45,46.5,283.5,1.05,15.0,315.0,337.0,265.17
2016,3,3,14,0,42.0,271.0,1.0,15.0,299.0,320.71,252.88
2016,3,3,14,15,25.0,234.5,1.0,14.5,251.0,253.0,200.67
2016,3,3,14,30,8.0,198.0,1.0,14.0,203.0,200.07,159.09
2016,3,3,14,45,4.0,160.5,1.0,14.0,163.0,158.14,125.7
2016,3,3,15,0,0.0,123.0,1.0,14.0,123.0,116.78,92.13
2016,3,3,15,15,0.0,108.0,0.9,14.0,108.0,102.0,80.23
2016,3,3,15,30,0.0,93.0,0.8,14.0,93.0,87.25,68.19
2016,3,3,15,45,0.0,67.5,0.7,14.0,67.5,62.8,47.85
2016,3,3,16,0,0.0,42.0,0.6,14.0,42.0,39.01,27.82
2016,3,3,16,15,0.0,36.5,0.6,14.0,36.5,33.88,23.52
2016,3,3,16,30,0.0,31.0,0.6,14.0,31.0,28.76,19.15
2016,3,3,16,45,0.0,25.0,0.6,14.0,25.0,23.18,14.33
2016,3,3,17,0,0.0,19.0,0.6,14.0,19.0,17.61,9.45
2016,3,3,17,15,0.0,13.5,0.6,14.0,13.5,12.5,4.94
2016,3,3,17,30,0.0,8.0,0.6,14.0,8.0,7.4,0.4
2016,3,3,17,45,0.0,4.0,0.65,14.0,4.0,3.7,0.0
2016,3,3,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,4.0,1.3,12.5,4.0,3.81,0.0
2016,3,4,7,0,0.0,8.0,1.3,13.0,8.0,7.4,0.0
2016,3,4,7,15,0.0,17.5,1.3,13.0,17.5,16.22,8.31
2016,3,4,7,30,0.0,27.0,1.3,13.0,27.0,25.05,16.57
2016,3,4,7,45,0.0,37.5,1.3,13.5,37.5,34.82,25.53
2016,3,4,8,0,0.0,48.0,1.3,14.0,48.0,44.6,32.63
2016,3,4,8,15,0.0,59.0,1.35,14.0,59.0,54.86,41.43
2016,3,4,8,30,0.0,70.0,1.4,14.0,70.0,65.11,50.08
2016,3,4,8,45,6.0,113.0,1.5,14.5,115.5,105.41,83.53
2016,3,4,9,0,12.0,156.0,1.6,15.0,161.0,146.63,117.11
2016,3,4,9,15,6.5,159.0,1.75,15.0,162.0,148.97,118.84
2016,3,4,9,30,1.0,162.0,1.9,15.0,163.0,150.46,119.85
2016,3,4,9,45,11.0,189.0,2.05,15.0,196.0,180.78,144.3
2016,3,4,10,0,21.0,216.0,2.2,15.0,229.0,212.47,169.65
2016,3,4,10,15,10.5,180.5,2.2,15.0,187.0,174.78,138.85
2016,3,4,10,30,0.0,145.0,2.2,15.0,145.0,135.58,106.71
2016,3,4,10,45,0.0,81.5,2.25,15.0,81.5,75.97,57.71
2016,3,4,11,0,0.0,18.0,2.3,15.0,18.0,16.74,8.4
2016,3,4,11,15,0.0,49.5,2.25,15.0,49.5,46.1,32.92
2016,3,4,11,30,0.0,81.0,2.2,15.0,81.0,75.54,57.24
2016,3,4,11,45,0.0,102.5,2.2,15.0,102.5,95.76,73.79
2016,3,4,12,0,0.0,124.0,2.2,15.0,124.0,116.26,90.49
2016,3,4,12,15,0.0,99.5,2.3,15.0,99.5,92.94,71.38
2016,3,4,12,30,0.0,75.0,2.4,15.0,75.0,69.94,52.51
2016,3,4,12,45,42.0,203.5,2.5,15.0,233.5,239.86,191.86
2016,3,4,13,0,84.0,332.0,2.6,15.0,392.0,417.85,331.18
2016,3,4,13,15,85.5,324.0,2.6,15.0,384.0,413.31,327.22
2016,3,4,13,30,87.0,316.0,2.6,15.0,376.0,408.41,323.91
2016,3,4,13,45,100.5,310.5,2.65,15.0,378.0,417.03,331.55
2016,3,4,14,0,114.0,305.0,2.7,15.0,380.0,425.29,338.91
2016,3,4,14,15,100.5,288.5,2.6,15.0,352.5,395.76,316.08
2016,3,4,14,30,87.0,272.0,2.5,15.0,325.0,366.04,293.15
2016,3,4,14,45,59.5,243.5,2.4,15.0,278.5,309.82,248.77
2016,3,4,15,0,32.0,215.0,2.3,15.0,232.0,254.24,204.31
2016,3,4,15,15,16.0,134.5,2.25,14.5,143.0,142.35,114.0
2016,3,4,15,30,0.0,54.0,2.2,14.0,54.0,50.21,37.05
2016,3,4,15,45,0.0,31.0,2.15,14.0,31.0,28.78,18.99
2016,3,4,16,0,0.0,8.0,2.1,14.0,8.0,7.42,0.72
2016,3,4,16,15,0.0,6.5,2.15,14.0,6.5,6.02,0.0
2016,3,4,16,30,0.0,5.0,2.2,14.0,5.0,4.63,0.0
2016,3,4,16,45,0.0,4.0,2.3,14.0,4.0,3.7,0.0
2016,3,4,17,0,0.0,3.0,2.4,14.0,3.0,2.78,0.0
2016,3,4,17,15,0.0,2.0,2.45,14.0,2.0,1.85,0.0
2016,3,4,17,30,0.0,1.0,2.5,14.0,1.0,0.92,0.0
2016,3,4,17,45,0.0,0.5,2.6,14.0,0.5,0.46,0.0
2016,3,4,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,8.5,3.15,14.0,8.5,8.1,0.0
2016,3,5,7,0,0.0,17.0,3.3,14.0,17.0,15.77,4.71
2016,3,5,7,15,0.0,37.0,3.35,14.0,37.0,33.63,23.24
2016,3,5,7,30,0.0,57.0,3.4,14.0,57.0,50.83,39.16
2016,3,5,7,45,10.0,77.0,3.5,14.5,79.5,68.13,52.16
2016,3,5,8,0,20.0,97.0,3.6,15.0,102.0,87.73,68.21
2016,3,5,8,15,27.5,117.0,3.75,15.0,125.5,106.74,83.78
2016,3,5,8,30,35.0,137.0,3.9,15.0,149.0,128.85,101.99
2016,3,5,8,45,17.5,128.0,4.05,15.0,134.0,121.64,96.61
2016,3,5,9,0,0.0,119.0,4.2,15.0,119.0,109.89,87.14
2016,3,5,9,15,0.0,118.5,4.25,15.0,118.5,109.85,86.88
2016,3,5,9,30,0.0,118.0,4.3,15.0,118.0,109.66,86.49
2016,3,5,9,45,0.0,92.5,4.35,15.5,92.5,86.18,66.62
2016,3,5,10,0,0.0,67.0,4.4,16.0,67.0,62.38,46.59
2016,3,5,10,15,0.0,95.0,4.45,16.0,95.0,88.57,68.19
2016,3,5,10,30,0.0,123.0,4.5,16.0,123.0,114.87,89.68
2016,3,5,10,45,5.5,175.0,4.6,16.0,179.0,167.86,132.85
2016,3,5,11,0,11.0,227.0,4.7,16.0,235.0,222.14,176.5
2016,3,5,11,15,23.0,259.0,4.75,16.0,276.0,263.16,209.34
2016,3,5,11,30,35.0,291.0,4.8,16.0,317.0,313.62,249.4
2016,3,5,11,45,20.5,248.0,4.85,16.5,263.5,253.07,200.54
2016,3,5,12,0,6.0,205.0,4.9,17.0,210.0,199.65,157.2
2016,3,5,12,15,6.5,205.0,4.9,16.5,210.0,200.58,158.31
2016,3,5,12,30,7.0,205.0,4.9,16.0,210.0,201.5,159.39
2016,3,5,12,45,3.5,139.5,4.9,16.0,142.0,134.55,105.24
2016,3,5,13,0,0.0,74.0,4.9,16.0,74.0,69.0,51.54
2016,3,5,13,15,0.0,72.5,5.05,16.0,72.5,67.59,50.45
2016,3,5,13,30,0.0,71.0,5.2,16.0,71.0,66.18,49.34
2016,3,5,13,45,0.0,86.0,5.35,16.0,86.0,80.19,60.97
2016,3,5,14,0,0.0,101.0,5.5,16.0,101.0,94.41,72.78
2016,3,5,14,15,0.0,61.0,6.0,15.5,61.0,56.81,41.85
2016,3,5,14,30,0.0,21.0,6.5,15.0,21.0,19.52,10.78
2016,3,5,14,45,0.0,15.5,7.05,15.0,15.5,14.4,6.49
2016,3,5,15,0,0.0,10.0,7.6,15.0,10.0,9.29,2.19
2016,3,5,15,15,0.0,10.0,7.85,15.0,10.0,9.28,2.21
2016,3,5,15,30,0.0,10.0,8.1,15.0,10.0,9.28,2.23
2016,3,5,15,45,0.0,8.5,8.4,15.0,8.5,7.88,1.06
2016,3,5,16,0,0.0,7.0,8.7,15.0,7.0,6.49,0.0
2016,3,5,16,15,0.0,6.0,8.65,15.0,6.0,5.56,0.0
2016,3,5,16,30,0.0,5.0,8.6,15.0,5.0,4.63,0.0
2016,3,5,16,45,0.0,4.0,8.6,15.0,4.0,3.7,0.0
2016,3,5,17,0,0.0,3.0,8.6,15.0,3.0,2.78,0.0
2016,3,5,17,15,0.0,2.0,8.4,15.0,2.0,1.85,0.0
2016,3,5,17,30,0.0,1.0,8.2,15.0,1.0,0.92,0.0
2016,3,5,17,45,0.0,0.5,8.05,15.0,0.5,0.46,0.0
2016,3,5,18,0,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,7.55,14.5,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,5.15,13.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,6,6,45,52.0,15.5,2.5,12.0,19.5,14.77,0.0
2016,3,6,7,0,104.0,31.0,2.5,12.0,39.0,25.39,12.6
2016,3,6,7,15,217.0,47.5,2.65,12.0,80.0,36.76,26.3
2016,3,6,7,30,330.0,64.0,2.8,12.0,121.0,48.62,37.61
2016,3,6,7,45,405.5,76.0,3.0,12.5,169.0,63.06,44.16
2016,3,6,8,0,481.0,88.0,3.2,13.0,217.0,107.34,67.69
2016,3,6,8,15,535.0,96.0,3.3,13.0,266.0,155.85,103.1
2016,3,6,8,30,589.0,104.0,3.4,13.0,315.0,208.97,147.08
2016,3,6,8,45,621.0,111.5,3.5,13.5,361.5,262.09,193.85
2016,3,6,9,0,653.0,119.0,3.6,14.0,408.0,318.39,243.61
2016,3,6,9,15,681.0,123.5,3.65,14.0,452.0,373.28,292.29
2016,3,6,9,30,709.0,128.0,3.7,14.0,496.0,430.24,341.74
2016,3,6,9,45,728.0,132.0,3.75,14.0,534.0,484.1,387.74
2016,3,6,10,0,747.0,136.0,3.8,14.0,572.0,538.43,432.95
2016,3,6,10,15,762.0,139.0,3.8,14.0,604.5,589.6,474.55
2016,3,6,10,30,777.0,142.0,3.8,14.0,637.0,640.25,514.75
2016,3,6,10,45,690.5,175.0,3.8,14.0,627.5,651.68,522.98
2016,3,6,11,0,604.0,208.0,3.8,14.0,618.0,653.7,523.6
2016,3,6,11,15,502.0,254.0,3.85,14.0,601.0,646.43,516.36
2016,3,6,11,30,400.0,300.0,3.9,14.0,584.0,625.87,498.8
2016,3,6,11,45,329.0,322.5,3.95,14.0,558.5,607.01,483.11
2016,3,6,12,0,258.0,345.0,4.0,14.0,533.0,583.34,463.5
2016,3,6,12,15,146.0,322.5,4.1,14.0,429.0,461.47,368.29
2016,3,6,12,30,34.0,300.0,4.2,14.0,325.0,332.38,264.78
2016,3,6,12,45,17.0,211.0,4.3,14.0,223.5,216.92,173.05
2016,3,6,13,0,0.0,122.0,4.4,14.0,122.0,114.56,89.45
2016,3,6,13,15,0.0,119.5,4.45,14.0,119.5,112.19,87.67
2016,3,6,13,30,0.0,117.0,4.5,14.0,117.0,109.82,85.8
2016,3,6,13,45,19.5,195.5,4.6,14.0,209.0,205.81,165.28
2016,3,6,14,0,39.0,274.0,4.7,14.0,301.0,320.72,258.32
2016,3,6,14,15,96.0,279.5,4.75,14.0,340.0,380.89,308.5
2016,3,6,14,30,153.0,285.0,4.8,14.0,379.0,453.97,368.34
2016,3,6,14,45,76.5,200.5,4.85,14.0,247.5,274.66,224.13
2016,3,6,15,0,0.0,116.0,4.9,14.0,116.0,109.59,86.42
2016,3,6,15,15,0.0,104.0,4.9,13.5,104.0,97.87,77.14
2016,3,6,15,30,0.0,92.0,4.9,13.0,92.0,86.16,67.64
2016,3,6,15,45,0.0,67.5,4.9,13.0,67.5,62.8,48.03
2016,3,6,16,0,0.0,43.0,4.9,13.0,43.0,39.94,28.66
2016,3,6,16,15,0.0,37.0,4.9,12.5,37.0,34.35,23.99
2016,3,6,16,30,0.0,31.0,4.9,12.0,31.0,28.76,19.25
2016,3,6,16,45,0.0,25.0,4.9,12.0,25.0,23.18,14.41
2016,3,6,17,0,0.0,19.0,4.9,12.0,19.0,17.61,9.51
2016,3,6,17,15,0.0,13.5,4.95,12.0,13.5,12.5,5.0
2016,3,6,17,30,0.0,8.0,5.0,12.0,8.0,7.4,0.48
2016,3,6,17,45,0.0,4.0,5.1,12.0,4.0,3.7,0.0
2016,3,6,18,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,5.25,12.5,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,7,6,45,123.5,14.0,2.9,10.0,23.5,13.34,0.0
2016,3,7,7,0,247.0,28.0,3.0,10.0,47.0,22.64,11.68
2016,3,7,7,15,364.0,39.0,3.1,10.0,91.0,30.46,21.13
2016,3,7,7,30,481.0,50.0,3.2,10.0,135.0,37.92,28.41
2016,3,7,7,45,549.5,57.5,3.3,10.0,184.5,52.33,32.55
2016,3,7,8,0,618.0,65.0,3.4,10.0,234.0,100.97,57.28
2016,3,7,8,15,625.5,73.0,3.45,10.0,273.0,149.65,94.97
2016,3,7,8,30,633.0,81.0,3.5,10.0,312.0,198.92,138.76
2016,3,7,8,45,492.0,126.0,3.55,10.5,320.0,241.74,183.59
2016,3,7,9,0,351.0,171.0,3.6,11.0,328.0,268.21,212.26
2016,3,7,9,15,178.5,173.0,3.6,11.0,253.5,227.48,183.72
2016,3,7,9,30,6.0,175.0,3.6,11.0,179.0,164.52,133.4
2016,3,7,9,45,18.5,204.5,3.65,11.0,215.5,198.79,161.6
2016,3,7,10,0,31.0,234.0,3.7,11.0,252.0,236.89,192.6
2016,3,7,10,15,169.0,259.5,3.75,11.0,367.5,349.13,285.0
2016,3,7,10,30,307.0,285.0,3.8,11.0,483.0,476.38,387.44
2016,3,7,10,45,285.5,302.0,3.85,11.5,491.5,495.61,401.06
2016,3,7,11,0,264.0,319.0,3.9,12.0,500.0,512.52,413.0
2016,3,7,11,15,323.0,313.5,3.95,12.0,541.0,565.3,455.1
2016,3,7,11,30,382.0,308.0,4.0,12.0,582.0,620.94,498.85
2016,3,7,11,45,381.0,313.5,4.1,12.0,589.0,641.06,514.09
2016,3,7,12,0,380.0,319.0,4.2,12.0,596.0,659.78,528.58
2016,3,7,12,15,424.0,302.5,4.25,12.0,613.0,702.61,562.21
2016,3,7,12,30,468.0,286.0,4.3,12.0,630.0,736.67,589.22
2016,3,7,12,45,653.5,211.5,4.35,12.5,687.5,840.16,670.27
2016,3,7,13,0,839.0,137.0,4.4,13.0,745.0,934.72,737.82
2016,3,7,13,15,611.0,218.5,4.4,13.0,656.5,825.73,657.51
2016,3,7,13,30,383.0,300.0,4.4,13.0,568.0,691.31,552.63
2016,3,7,13,45,191.5,209.0,4.4,13.0,343.0,413.54,337.03
2016,3,7,14,0,0.0,118.0,4.4,13.0,118.0,110.9,86.94
2016,3,7,14,15,0.0,74.0,4.35,13.0,74.0,68.95,52.42
2016,3,7,14,30,0.0,30.0,4.3,13.0,30.0,27.9,17.99
2016,3,7,14,45,199.0,123.0,4.25,13.0,233.5,318.46,266.26
2016,3,7,15,0,398.0,216.0,4.2,13.0,437.0,596.8,489.38
2016,3,7,15,15,580.5,157.0,4.05,13.0,452.5,686.51,561.9
2016,3,7,15,30,763.0,98.0,3.9,13.0,468.0,755.26,615.13
2016,3,7,15,45,738.0,93.0,3.8,13.0,422.0,706.28,578.65
2016,3,7,16,0,713.0,88.0,3.7,13.0,376.0,656.33,541.61
2016,3,7,16,15,672.0,83.0,3.55,12.5,327.0,594.52,494.83
2016,3,7,16,30,631.0,78.0,3.4,12.0,278.0,533.73,446.37
2016,3,7,16,45,573.5,70.5,3.3,12.0,228.0,461.28,386.1
2016,3,7,17,0,516.0,63.0,3.2,12.0,178.0,392.33,326.73
2016,3,7,17,15,422.0,52.5,3.25,11.5,130.5,305.13,251.14
2016,3,7,17,30,328.0,42.0,3.3,11.0,83.0,226.41,180.34
2016,3,7,17,45,164.0,27.5,3.35,11.0,48.0,121.86,77.27
2016,3,7,18,0,0.0,13.0,3.4,11.0,13.0,12.39,0.0
2016,3,7,18,15,0.0,6.5,3.45,11.0,6.5,0.0,0.0
2016,3,7,18,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,8,6,45,34.5,14.5,2.05,9.5,17.5,13.82,0.0
2016,3,8,7,0,69.0,29.0,2.0,10.0,35.0,23.93,13.39
2016,3,8,7,15,109.5,49.0,1.95,10.5,66.0,39.42,29.06
2016,3,8,7,30,150.0,69.0,1.9,11.0,97.0,54.36,43.01
2016,3,8,7,45,165.5,90.5,1.85,11.5,130.0,74.69,56.06
2016,3,8,8,0,181.0,112.0,1.8,12.0,163.0,106.98,78.86
2016,3,8,8,15,202.0,130.0,1.75,12.0,197.0,139.56,104.45
2016,3,8,8,30,223.0,148.0,1.7,12.0,231.0,174.79,133.68
2016,3,8,8,45,432.0,127.0,1.7,12.0,314.0,228.27,172.76
2016,3,8,9,0,641.0,106.0,1.7,12.0,397.0,306.65,235.21
2016,3,8,9,15,515.0,154.5,1.75,12.0,403.0,341.08,268.95
2016,3,8,9,30,389.0,203.0,1.8,12.0,409.0,360.58,288.13
2016,3,8,9,45,266.0,238.5,1.85,12.0,384.0,357.06,286.96
2016,3,8,10,0,143.0,274.0,1.9,12.0,359.0,337.89,271.71
2016,3,8,10,15,166.5,289.5,1.9,12.0,393.5,376.6,302.54
2016,3,8,10,30,190.0,305.0,1.9,12.0,428.0,417.35,334.37
2016,3,8,10,45,126.0,306.5,1.95,12.5,389.5,386.69,308.81
2016,3,8,11,0,62.0,308.0,2.0,13.0,351.0,343.79,273.61
2016,3,8,11,15,36.0,268.5,1.95,12.5,294.0,288.69,230.37
2016,3,8,11,30,10.0,229.0,1.9,12.0,237.0,224.98,179.47
2016,3,8,11,45,59.5,291.5,1.9,12.0,335.5,336.8,269.57
2016,3,8,12,0,109.0,354.0,1.9,12.0,434.0,447.52,355.48
2016,3,8,12,15,100.0,352.0,1.9,12.0,425.5,442.4,350.66
2016,3,8,12,30,91.0,350.0,1.9,12.0,417.0,436.5,345.99
2016,3,8,12,45,147.0,351.5,1.95,12.0,459.5,504.78,399.83
2016,3,8,13,0,203.0,353.0,2.0,12.0,502.0,562.57,444.78
2016,3,8,13,15,155.5,344.0,2.05,12.0,456.5,513.12,406.51
2016,3,8,13,30,108.0,335.0,2.1,12.0,411.0,448.85,357.23
2016,3,8,13,45,95.5,320.5,2.2,12.0,386.5,423.33,338.36
2016,3,8,14,0,83.0,306.0,2.3,12.0,362.0,397.39,318.73
2016,3,8,14,15,41.5,236.5,2.15,11.5,264.5,281.96,227.62
2016,3,8,14,30,0.0,167.0,2.0,11.0,167.0,160.24,128.45
2016,3,8,14,45,14.0,192.0,1.85,11.0,200.0,199.33,161.64
2016,3,8,15,0,28.0,217.0,1.7,11.0,233.0,252.07,205.12
2016,3,8,15,15,14.0,137.5,1.55,11.0,145.5,143.57,116.11
2016,3,8,15,30,0.0,58.0,1.4,11.0,58.0,53.95,40.64
2016,3,8,15,45,7.0,103.0,1.3,11.0,106.0,103.06,82.88
2016,3,8,16,0,14.0,148.0,1.2,11.0,154.0,157.92,129.22
2016,3,8,16,15,9.0,130.0,1.2,10.5,134.0,136.1,111.11
2016,3,8,16,30,4.0,112.0,1.2,10.0,114.0,114.63,93.21
2016,3,8,16,45,2.0,92.5,1.3,10.0,93.5,93.62,75.29
2016,3,8,17,0,0.0,73.0,1.4,10.0,73.0,72.63,57.07
2016,3,8,17,15,0.0,54.0,1.45,10.0,54.0,53.22,40.0
2016,3,8,17,30,0.0,35.0,1.5,10.0,35.0,33.39,22.42
2016,3,8,17,45,0.0,20.5,1.6,10.0,20.5,19.03,8.12
2016,3,8,18,0,0.0,6.0,1.7,10.0,6.0,5.72,0.0
2016,3,8,18,15,0.0,3.0,1.7,10.0,3.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,4.0,2.4,11.5,4.0,3.7,0.0
2016,3,9,7,0,0.0,8.0,2.4,12.0,8.0,7.4,0.36
2016,3,9,7,15,0.0,15.0,2.4,12.0,15.0,13.89,6.58
2016,3,9,7,30,0.0,22.0,2.4,12.0,22.0,20.39,12.63
2016,3,9,7,45,0.0,29.5,2.4,12.0,29.5,27.37,18.0
2016,3,9,8,0,0.0,37.0,2.4,12.0,37.0,34.35,24.09
2016,3,9,8,15,0.0,45.0,2.35,12.0,45.0,41.8,30.52
2016,3,9,8,30,0.0,53.0,2.3,12.0,53.0,49.26,36.87
2016,3,9,8,45,19.0,117.5,2.3,12.5,126.5,113.2,90.31
2016,3,9,9,0,38.0,182.0,2.3,13.0,200.0,177.76,143.16
2016,3,9,9,15,22.0,180.0,2.25,13.0,190.5,174.04,140.08
2016,3,9,9,30,6.0,178.0,2.2,13.0,181.0,167.31,134.39
2016,3,9,9,45,3.0,149.5,2.15,13.5,151.0,140.49,111.87
2016,3,9,10,0,0.0,121.0,2.1,14.0,121.0,112.77,88.65
2016,3,9,10,15,8.0,177.0,2.1,14.0,182.5,170.08,135.5
2016,3,9,10,30,16.0,233.0,2.1,14.0,244.0,228.88,182.57
2016,3,9,10,45,8.0,161.0,2.15,14.0,166.5,156.29,123.7
2016,3,9,11,0,0.0,89.0,2.2,14.0,89.0,83.02,63.55
2016,3,9,11,15,5.0,159.0,2.25,14.0,163.0,153.12,121.11
2016,3,9,11,30,10.0,229.0,2.3,14.0,237.0,224.95,178.73
2016,3,9,11,45,5.0,171.0,2.35,14.5,175.0,165.32,130.28
2016,3,9,12,0,0.0,113.0,2.4,15.0,113.0,105.77,81.71
2016,3,9,12,15,15.5,207.0,2.4,15.0,218.5,210.29,166.68
2016,3,9,12,30,31.0,301.0,2.4,15.0,324.0,330.37,261.12
2016,3,9,12,45,43.5,313.5,2.45,15.5,345.5,357.4,281.58
2016,3,9,13,0,56.0,326.0,2.5,16.0,367.0,385.02,302.73
2016,3,9,13,15,33.5,278.5,2.5,16.0,303.0,314.62,247.98
2016,3,9,13,30,11.0,231.0,2.5,16.0,239.0,233.32,183.96
2016,3,9,13,45,29.5,259.5,2.55,16.0,280.0,293.45,232.49
2016,3,9,14,0,48.0,288.0,2.6,16.0,321.0,344.26,272.85
2016,3,9,14,15,47.5,276.0,2.6,16.0,307.0,332.04,263.6
2016,3,9,14,30,47.0,264.0,2.6,16.0,293.0,319.63,254.46
2016,3,9,14,45,38.0,242.0,2.6,16.0,265.0,287.87,229.77
2016,3,9,15,0,29.0,220.0,2.6,16.0,237.0,256.17,204.95
2016,3,9,15,15,14.5,175.5,2.5,15.5,184.0,183.93,147.23
2016,3,9,15,30,0.0,131.0,2.4,15.0,131.0,125.78,99.75
2016,3,9,15,45,19.5,146.5,2.3,15.0,154.5,158.73,128.08
2016,3,9,16,0,39.0,162.0,2.2,15.0,178.0,202.9,165.15
2016,3,9,16,15,33.5,142.5,2.05,14.5,155.0,177.21,144.31
2016,3,9,16,30,28.0,123.0,1.9,14.0,132.0,151.82,123.53
2016,3,9,16,45,21.5,103.0,1.75,14.0,109.5,125.47,101.3
2016,3,9,17,0,15.0,83.0,1.6,14.0,87.0,93.14,73.7
2016,3,9,17,15,7.5,62.5,1.6,13.5,64.5,67.49,51.52
2016,3,9,17,30,0.0,42.0,1.6,13.0,42.0,42.03,29.34
2016,3,9,17,45,0.0,25.0,1.6,13.0,25.0,24.23,12.2
2016,3,9,18,0,0.0,8.0,1.6,13.0,8.0,7.63,0.0
2016,3,9,18,15,0.0,4.0,1.65,13.0,4.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,2.5,3.35,13.5,2.5,2.31,0.0
2016,3,10,7,0,0.0,5.0,3.4,14.0,5.0,4.62,0.0
2016,3,10,7,15,0.0,9.5,3.45,14.0,9.5,8.79,2.05
2016,3,10,7,30,0.0,14.0,3.5,14.0,14.0,12.97,5.9
2016,3,10,7,45,0.0,19.0,3.55,14.0,19.0,17.61,9.46
2016,3,10,8,0,0.0,24.0,3.6,14.0,24.0,22.26,13.5
2016,3,10,8,15,0.0,29.5,3.75,14.0,29.5,27.37,17.88
2016,3,10,8,30,0.0,35.0,3.9,14.0,35.0,32.49,22.22
2016,3,10,8,45,0.0,21.5,4.05,14.5,21.5,19.95,11.41
2016,3,10,9,0,0.0,8.0,4.2,15.0,8.0,7.42,0.66
2016,3,10,9,15,0.0,49.5,4.15,15.0,49.5,46.03,33.34
2016,3,10,9,30,0.0,91.0,4.1,15.0,91.0,84.77,65.67
2016,3,10,9,45,0.0,93.0,4.1,15.0,93.0,86.66,67.04
2016,3,10,10,0,0.0,95.0,4.1,15.0,95.0,88.56,68.45
2016,3,10,10,15,0.0,89.5,4.0,15.0,89.5,83.44,64.06
2016,3,10,10,30,0.0,84.0,3.9,15.0,84.0,78.31,59.7
2016,3,10,10,45,0.0,90.0,3.8,15.0,90.0,83.94,64.25
2016,3,10,11,0,0.0,96.0,3.7,15.0,96.0,89.58,68.8
2016,3,10,11,15,2.0,141.5,3.6,15.0,143.0,134.17,105.28
2016,3,10,11,30,4.0,187.0,3.5,15.0,190.0,179.53,141.89
2016,3,10,11,45,4.5,189.5,3.45,15.0,193.0,182.75,144.33
2016,3,10,12,0,5.0,192.0,3.4,15.0,196.0,186.0,146.89
2016,3,10,12,15,2.5,166.0,3.3,15.0,168.0,158.92,124.95
2016,3,10,12,30,0.0,140.0,3.2,15.0,140.0,131.74,102.88
2016,3,10,12,45,0.0,149.0,3.15,15.0,149.5,140.55,110.09
2016,3,10,13,0,0.0,158.0,3.1,15.0,159.0,149.45,117.32
2016,3,10,13,15,0.0,106.5,3.0,15.0,107.0,99.68,76.87
2016,3,10,13,30,0.0,55.0,2.9,15.0,55.0,51.25,37.07
2016,3,10,13,45,0.0,45.0,2.8,15.0,45.0,41.91,29.38
2016,3,10,14,0,0.0,35.0,2.7,15.0,35.0,32.58,21.65
2016,3,10,14,15,0.0,33.0,2.55,15.0,33.0,30.71,20.13
2016,3,10,14,30,0.0,31.0,2.4,15.0,31.0,28.84,18.61
2016,3,10,14,45,0.0,34.5,2.3,15.0,34.5,32.09,21.39
2016,3,10,15,0,0.0,38.0,2.2,15.0,38.0,35.33,24.19
2016,3,10,15,15,0.0,49.0,2.1,14.5,49.0,45.57,32.96
2016,3,10,15,30,0.0,60.0,2.0,14.0,60.0,55.82,41.78
2016,3,10,15,45,0.0,39.0,1.9,14.0,39.0,36.23,25.29
2016,3,10,16,0,0.0,18.0,1.8,14.0,18.0,16.7,8.68
2016,3,10,16,15,0.0,15.5,1.75,14.0,15.5,14.37,6.72
2016,3,10,16,30,0.0,13.0,1.7,14.0,13.0,12.05,4.74
2016,3,10,16,45,0.0,10.5,1.7,14.0,10.5,9.73,2.73
2016,3,10,17,0,0.0,8.0,1.7,14.0,8.0,7.41,0.71
2016,3,10,17,15,0.0,6.0,1.8,14.0,6.0,5.55,0.0
2016,3,10,17,30,0.0,4.0,1.9,14.0,4.0,3.7,0.0
2016,3,10,17,45,0.0,2.0,2.05,14.0,2.0,1.85,0.0
2016,3,10,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,10,18,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,10,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,4.0,5.15,13.0,4.0,3.7,0.0
2016,3,11,7,0,0.0,8.0,5.2,13.0,8.0,7.4,0.53
2016,3,11,7,15,0.0,14.5,5.15,13.0,14.5,13.43,6.17
2016,3,11,7,30,0.0,21.0,5.1,13.0,21.0,19.46,11.75
2016,3,11,7,45,0.0,28.0,5.05,13.0,28.0,25.97,16.7
2016,3,11,8,0,0.0,35.0,5.0,13.0,35.0,32.48,22.36
2016,3,11,8,15,0.0,42.0,4.85,12.5,42.0,39.0,28.01
2016,3,11,8,30,0.0,49.0,4.7,12.0,49.0,45.53,33.62
2016,3,11,8,45,0.0,61.5,4.55,12.0,61.5,57.2,43.5
2016,3,11,9,0,0.0,74.0,4.4,12.0,74.0,68.88,53.31
2016,3,11,9,15,0.0,69.5,4.45,12.0,69.5,64.69,49.59
2016,3,11,9,30,0.0,65.0,4.5,12.0,65.0,60.5,45.9
2016,3,11,9,45,0.0,102.0,4.6,12.0,102.0,95.02,74.85
2016,3,11,10,0,0.0,139.0,4.7,12.0,139.0,129.53,103.45
2016,3,11,10,15,0.0,84.0,4.45,12.0,84.0,78.3,60.47
2016,3,11,10,30,0.0,29.0,4.2,12.0,29.0,26.98,17.22
2016,3,11,10,45,4.5,124.5,4.0,12.5,127.5,119.46,94.53
2016,3,11,11,0,9.0,220.0,3.8,13.0,226.0,213.85,171.21
2016,3,11,11,15,123.5,286.5,3.6,13.0,377.0,380.98,307.0
2016,3,11,11,30,238.0,353.0,3.4,13.0,528.0,547.2,436.47
2016,3,11,11,45,547.5,240.0,3.25,13.0,649.0,716.96,570.78
2016,3,11,12,0,857.0,127.0,3.1,13.0,770.0,883.09,692.65
2016,3,11,12,15,596.5,235.0,3.15,13.0,683.0,792.26,624.14
2016,3,11,12,30,336.0,343.0,3.2,13.0,596.0,672.39,530.08
2016,3,11,12,45,168.0,249.0,3.25,13.5,375.5,413.87,332.23
2016,3,11,13,0,0.0,155.0,3.3,14.0,155.0,146.5,114.95
2016,3,11,13,15,9.0,207.0,3.6,13.5,213.5,206.51,164.74
2016,3,11,13,30,18.0,259.0,3.9,13.0,272.0,268.4,215.2
2016,3,11,13,45,19.0,255.0,4.2,13.0,268.5,266.11,213.69
2016,3,11,14,0,20.0,251.0,4.5,13.0,265.0,263.82,212.37
2016,3,11,14,15,184.0,260.0,4.65,13.0,377.0,452.94,369.58
2016,3,11,14,30,348.0,269.0,4.8,13.0,489.0,626.45,508.99
2016,3,11,14,45,401.0,239.0,4.95,13.0,478.5,635.03,518.13
2016,3,11,15,0,454.0,209.0,5.1,13.0,468.0,653.89,535.65
2016,3,11,15,15,538.0,168.0,5.0,12.5,453.0,667.63,550.57
2016,3,11,15,30,622.0,127.0,4.9,12.0,438.0,680.3,563.76
2016,3,11,15,45,670.0,107.5,4.85,12.0,413.5,675.68,561.42
2016,3,11,16,0,718.0,88.0,4.8,12.0,389.0,664.78,554.19
2016,3,11,16,15,679.5,83.0,4.65,11.5,340.0,604.06,507.74
2016,3,11,16,30,641.0,78.0,4.5,11.0,291.0,544.2,459.49
2016,3,11,16,45,557.5,75.5,4.4,11.0,238.0,460.44,389.12
2016,3,11,17,0,474.0,73.0,4.3,11.0,185.0,381.96,321.31
2016,3,11,17,15,384.5,61.5,4.2,11.0,138.0,295.79,245.68
2016,3,11,17,30,295.0,50.0,4.1,11.0,91.0,221.08,178.24
2016,3,11,17,45,147.5,33.5,4.05,11.0,54.0,124.91,89.41
2016,3,11,18,0,0.0,17.0,4.0,11.0,17.0,16.94,0.0
2016,3,11,18,15,0.0,8.5,3.95,11.0,8.5,8.1,0.0
2016,3,11,18,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,3.5,3.45,11.5,3.5,3.24,0.0
2016,3,12,7,0,0.0,7.0,3.6,12.0,7.0,6.48,0.0
2016,3,12,7,15,0.0,12.5,3.7,12.0,12.5,11.57,4.61
2016,3,12,7,30,0.0,18.0,3.8,12.0,18.0,16.68,9.34
2016,3,12,7,45,0.0,24.0,3.95,12.0,24.0,22.25,13.6
2016,3,12,8,0,0.0,30.0,4.1,12.0,30.0,27.83,18.46
2016,3,12,8,15,0.0,36.0,4.2,12.0,36.0,33.42,23.26
2016,3,12,8,30,0.0,42.0,4.3,12.0,42.0,39.01,28.01
2016,3,12,8,45,80.5,124.0,4.4,12.5,162.5,135.16,107.06
2016,3,12,9,0,161.0,206.0,4.5,13.0,283.0,240.38,192.76
2016,3,12,9,15,83.5,193.0,4.55,13.0,233.0,210.13,169.54
2016,3,12,9,30,6.0,180.0,4.6,13.0,183.0,169.2,136.25
2016,3,12,9,45,86.5,232.5,4.65,13.0,285.5,260.26,210.95
2016,3,12,10,0,167.0,285.0,4.7,13.0,388.0,362.9,293.99
2016,3,12,10,15,83.5,187.0,4.75,13.0,238.5,230.68,186.93
2016,3,12,10,30,0.0,89.0,4.8,13.0,89.0,82.99,63.95
2016,3,12,10,45,1.5,138.0,4.85,13.0,139.0,130.11,103.01
2016,3,12,11,0,3.0,187.0,4.9,13.0,189.0,177.91,142.06
2016,3,12,11,15,1.5,164.0,5.0,13.0,165.0,155.19,123.26
2016,3,12,11,30,0.0,141.0,5.1,13.0,141.0,132.27,104.36
2016,3,12,11,45,0.0,129.0,5.2,13.0,129.0,120.94,95.0
2016,3,12,12,0,0.0,117.0,5.3,13.0,117.0,109.58,85.62
2016,3,12,12,15,9.0,195.5,5.2,13.0,203.0,193.3,154.51
2016,3,12,12,30,18.0,274.0,5.1,13.0,289.0,279.77,224.35
2016,3,12,12,45,9.0,165.5,5.1,13.0,173.0,164.81,131.18
2016,3,12,13,0,0.0,57.0,5.1,13.0,57.0,53.14,38.84
2016,3,12,13,15,0.0,108.0,5.05,13.0,108.5,101.12,78.78
2016,3,12,13,30,0.0,159.0,5.0,13.0,160.0,150.73,119.68
2016,3,12,13,45,1.0,169.0,4.95,13.5,170.5,161.79,128.62
2016,3,12,14,0,2.0,179.0,4.9,14.0,181.0,173.05,137.77
2016,3,12,14,15,1.0,163.0,4.75,13.5,164.0,156.41,124.54
2016,3,12,14,30,0.0,147.0,4.6,13.0,147.0,139.78,111.27
2016,3,12,14,45,1.0,161.5,4.5,13.0,162.5,155.77,124.76
2016,3,12,15,0,2.0,176.0,4.4,13.0,178.0,172.39,138.76
2016,3,12,15,15,1.0,108.0,4.3,13.0,109.0,102.52,81.01
2016,3,12,15,30,0.0,40.0,4.2,13.0,40.0,37.18,26.07
2016,3,12,15,45,28.0,106.0,4.1,13.0,118.0,128.25,104.29
2016,3,12,16,0,56.0,172.0,4.0,13.0,196.0,227.02,187.37
2016,3,12,16,15,47.0,152.0,3.9,13.0,170.5,197.68,162.92
2016,3,12,16,30,38.0,132.0,3.8,13.0,145.0,168.88,138.85
2016,3,12,16,45,27.0,110.0,3.75,13.0,119.0,136.82,111.63
2016,3,12,17,0,16.0,88.0,3.7,13.0,93.0,98.87,79.05
2016,3,12,17,15,8.0,66.5,3.6,13.0,69.0,71.75,55.4
2016,3,12,17,30,0.0,45.0,3.5,13.0,45.0,44.9,31.92
2016,3,12,17,45,0.0,26.5,3.4,13.0,26.5,25.31,14.05
2016,3,12,18,0,0.0,8.0,3.3,13.0,8.0,7.41,0.0
2016,3,12,18,15,0.0,4.0,3.2,13.0,4.0,3.81,0.0
2016,3,12,18,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,2.0,3.6,13.0,2.0,1.85,0.0
2016,3,13,7,0,0.0,4.0,3.7,13.0,4.0,3.7,0.0
2016,3,13,7,15,0.0,7.0,3.75,13.0,7.0,6.48,0.08
2016,3,13,7,30,0.0,10.0,3.8,13.0,10.0,9.26,2.65
2016,3,13,7,45,0.0,13.5,3.9,13.0,13.5,12.51,5.14
2016,3,13,8,0,0.0,17.0,4.0,13.0,17.0,15.76,7.96
2016,3,13,8,15,0.0,20.5,4.05,13.0,20.5,19.01,10.75
2016,3,13,8,30,0.0,24.0,4.1,13.0,24.0,22.27,13.52
2016,3,13,8,45,0.0,39.5,4.2,13.0,39.5,36.69,25.82
2016,3,13,9,0,0.0,55.0,4.3,13.0,55.0,51.15,38.03
2016,3,13,9,15,0.0,63.5,4.3,13.0,63.5,59.09,44.63
2016,3,13,9,30,0.0,72.0,4.3,13.0,72.0,67.04,51.19
2016,3,13,9,45,0.0,97.5,4.3,13.0,97.5,90.85,71.01
2016,3,13,10,0,0.0,123.0,4.3,13.0,123.0,114.64,90.61
2016,3,13,10,15,3.0,163.5,4.35,13.0,166.0,154.45,123.32
2016,3,13,10,30,6.0,204.0,4.4,13.0,209.0,194.98,156.24
2016,3,13,10,45,3.0,175.0,4.45,13.5,177.5,166.1,132.12
2016,3,13,11,0,0.0,146.0,4.5,14.0,146.0,136.75,107.73
2016,3,13,11,15,4.0,183.0,4.55,14.0,186.5,175.25,139.14
2016,3,13,11,30,8.0,220.0,4.6,14.0,227.0,214.52,170.85
2016,3,13,11,45,6.5,209.5,4.65,14.0,215.5,203.72,161.97
2016,3,13,12,0,5.0,199.0,4.7,14.0,204.0,192.74,153.03
2016,3,13,12,15,6.0,204.0,4.65,14.0,209.0,198.92,158.05
2016,3,13,12,30,7.0,209.0,4.6,14.0,214.0,205.18,163.12
2016,3,13,12,45,7.5,213.5,4.6,14.0,219.5,210.56,167.5
2016,3,13,13,0,8.0,218.0,4.6,14.0,225.0,215.99,171.97
2016,3,13,13,15,8.0,219.0,4.5,14.0,225.5,217.5,173.26
2016,3,13,13,30,8.0,220.0,4.4,14.0,226.0,219.05,174.62
2016,3,13,13,45,4.0,160.0,4.35,14.0,163.0,155.65,123.31
2016,3,13,14,0,0.0,100.0,4.3,14.0,100.0,93.45,72.29
2016,3,13,14,15,0.0,86.0,4.2,14.0,86.0,80.19,61.46
2016,3,13,14,30,0.0,72.0,4.1,14.0,72.0,67.08,50.67
2016,3,13,14,45,0.0,87.5,4.05,14.0,87.5,81.55,62.87
2016,3,13,15,0,0.0,103.0,4.0,14.0,103.0,96.52,75.49
2016,3,13,15,15,0.0,62.0,3.9,14.0,62.0,57.7,43.16
2016,3,13,15,30,0.0,21.0,3.8,14.0,21.0,19.5,10.95
2016,3,13,15,45,0.0,42.0,3.75,14.0,42.0,39.03,27.64
2016,3,13,16,0,0.0,63.0,3.7,14.0,63.0,58.6,44.36
2016,3,13,16,15,0.0,55.0,3.65,14.0,55.0,51.13,38.11
2016,3,13,16,30,0.0,47.0,3.6,14.0,47.0,43.66,31.82
2016,3,13,16,45,0.0,39.0,3.55,14.0,39.0,36.21,25.46
2016,3,13,17,0,0.0,31.0,3.5,14.0,31.0,28.76,19.02
2016,3,13,17,15,0.0,23.0,3.45,13.5,23.0,21.32,12.54
2016,3,13,17,30,0.0,15.0,3.4,13.0,15.0,13.89,6.03
