Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,17,45,0.0,9.0,3.35,13.0,9.0,8.33,0.91
2016,3,13,18,0,0.0,3.0,3.3,13.0,3.0,2.77,0.0
2016,3,13,18,15,0.0,1.5,3.15,13.0,1.5,1.43,0.0
2016,3,13,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,14,6,45,59.0,23.0,2.5,10.5,29.5,19.13,5.61
2016,3,14,7,0,118.0,46.0,2.5,11.0,59.0,37.05,26.38
2016,3,14,7,15,184.0,65.5,2.5,11.0,99.0,51.8,40.46
2016,3,14,7,30,250.0,85.0,2.5,11.0,139.0,66.06,53.77
2016,3,14,7,45,299.5,101.5,2.55,11.5,183.0,93.03,66.51
2016,3,14,8,0,349.0,118.0,2.6,12.0,227.0,131.37,91.74
2016,3,14,8,15,411.5,121.0,2.6,12.0,270.5,169.44,120.48
2016,3,14,8,30,474.0,124.0,2.6,12.0,314.0,214.64,157.98
2016,3,14,8,45,489.5,138.5,2.65,12.0,356.0,263.34,201.29
2016,3,14,9,0,505.0,153.0,2.7,12.0,398.0,313.53,245.6
2016,3,14,9,15,392.5,196.5,2.65,12.0,397.5,339.61,271.0
2016,3,14,9,30,280.0,240.0,2.6,12.0,397.0,351.65,282.8
2016,3,14,9,45,315.0,251.0,2.6,12.5,438.5,398.26,320.2
2016,3,14,10,0,350.0,262.0,2.6,13.0,480.0,447.96,359.27
2016,3,14,10,15,359.0,275.0,2.6,13.0,508.5,486.47,389.49
2016,3,14,10,30,368.0,288.0,2.6,13.0,537.0,525.11,419.34
2016,3,14,10,45,398.0,290.5,2.6,13.0,569.0,568.17,452.55
2016,3,14,11,0,428.0,293.0,2.6,13.0,601.0,618.46,490.6
2016,3,14,11,15,419.5,305.0,2.6,13.0,612.5,643.96,509.02
2016,3,14,11,30,411.0,317.0,2.6,13.0,624.0,660.38,520.87
2016,3,14,11,45,476.5,293.0,2.6,13.5,653.0,715.62,561.92
2016,3,14,12,0,542.0,269.0,2.6,14.0,682.0,764.61,597.75
2016,3,14,12,15,483.5,294.0,2.65,14.0,663.0,754.4,588.8
2016,3,14,12,30,425.0,319.0,2.7,14.0,644.0,739.9,577.18
2016,3,14,12,45,637.0,229.5,2.75,14.0,712.0,855.48,666.7
2016,3,14,13,0,849.0,140.0,2.8,14.0,780.0,962.47,741.92
2016,3,14,13,15,843.5,139.0,2.85,14.0,764.5,963.86,742.76
2016,3,14,13,30,838.0,138.0,2.9,14.0,749.0,961.64,742.28
2016,3,14,13,45,829.0,136.5,3.0,14.0,726.0,951.99,737.24
2016,3,14,14,0,820.0,135.0,3.1,14.0,703.0,938.87,729.91
2016,3,14,14,15,808.0,133.0,3.15,13.5,673.0,919.04,718.92
2016,3,14,14,30,796.0,131.0,3.2,13.0,643.0,896.07,705.7
2016,3,14,14,45,778.5,128.5,3.3,13.0,606.0,869.75,689.06
2016,3,14,15,0,761.0,126.0,3.4,13.0,569.0,835.98,666.88
2016,3,14,15,15,739.0,122.0,3.4,13.0,527.0,794.35,638.17
2016,3,14,15,30,717.0,118.0,3.4,13.0,485.0,751.0,607.88
2016,3,14,15,45,685.5,114.0,3.45,13.0,438.0,698.74,570.57
2016,3,14,16,0,654.0,110.0,3.5,13.0,391.0,646.04,532.19
2016,3,14,16,15,613.0,103.5,3.45,12.5,342.0,583.62,484.65
2016,3,14,16,30,572.0,97.0,3.4,12.0,293.0,522.33,436.51
2016,3,14,16,45,514.5,88.0,3.35,12.0,242.5,449.51,376.61
2016,3,14,17,0,457.0,79.0,3.3,12.0,192.0,378.21,316.17
2016,3,14,17,15,371.5,67.0,3.2,11.5,144.5,296.62,245.8
2016,3,14,17,30,286.0,55.0,3.1,11.0,97.0,223.35,180.76
2016,3,14,17,45,143.0,38.5,3.05,11.0,59.5,120.56,89.54
2016,3,14,18,0,0.0,22.0,3.0,11.0,22.0,23.26,0.0
2016,3,14,18,15,0.0,11.0,2.95,10.5,11.0,10.48,0.0
2016,3,14,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,15,6,45,169.0,19.0,1.8,9.5,39.0,14.56,4.17
2016,3,15,7,0,338.0,38.0,1.8,10.0,78.0,30.0,20.56
2016,3,15,7,15,432.0,48.0,1.75,10.5,125.5,36.5,27.03
2016,3,15,7,30,526.0,58.0,1.7,11.0,173.0,42.71,32.93
2016,3,15,7,45,591.0,64.0,1.65,11.5,225.0,74.4,42.04
2016,3,15,8,0,656.0,70.0,1.6,12.0,277.0,125.84,73.57
2016,3,15,8,15,695.5,74.5,1.6,12.0,327.5,179.43,116.32
2016,3,15,8,30,735.0,79.0,1.6,12.0,378.0,240.0,168.96
2016,3,15,8,45,764.5,82.5,1.6,12.5,426.0,297.8,220.56
2016,3,15,9,0,794.0,86.0,1.6,13.0,474.0,358.16,273.76
2016,3,15,9,15,814.0,88.5,1.55,13.0,518.0,415.95,324.25
2016,3,15,9,30,834.0,91.0,1.5,13.0,562.0,474.55,373.81
2016,3,15,9,45,850.5,92.5,1.45,13.5,600.5,530.9,419.23
2016,3,15,10,0,867.0,94.0,1.4,14.0,639.0,586.88,462.6
2016,3,15,10,15,877.5,96.0,1.4,14.0,671.0,638.74,502.62
2016,3,15,10,30,888.0,98.0,1.4,14.0,703.0,689.26,540.53
2016,3,15,10,45,896.5,98.5,1.4,14.5,728.5,735.27,572.6
2016,3,15,11,0,905.0,99.0,1.4,15.0,754.0,779.24,601.26
2016,3,15,11,15,910.0,100.0,1.4,15.0,771.5,818.75,627.56
2016,3,15,11,30,915.0,101.0,1.4,15.0,789.0,855.55,651.83
2016,3,15,11,45,918.0,101.0,1.45,15.5,798.5,886.74,671.59
2016,3,15,12,0,921.0,101.0,1.5,16.0,808.0,914.76,689.2
2016,3,15,12,15,921.5,101.0,1.55,16.0,809.5,937.23,704.44
2016,3,15,12,30,922.0,101.0,1.6,16.0,811.0,956.19,717.48
2016,3,15,12,45,923.0,99.0,1.65,16.0,805.0,969.8,727.15
2016,3,15,13,0,924.0,97.0,1.7,16.0,799.0,979.71,734.57
2016,3,15,13,15,920.5,96.5,1.75,16.0,784.0,983.29,737.99
2016,3,15,13,30,917.0,96.0,1.8,16.0,769.0,983.08,739.13
2016,3,15,13,45,910.0,95.0,1.85,16.0,746.5,975.23,735.37
2016,3,15,14,0,903.0,94.0,1.9,16.0,724.0,963.69,729.34
2016,3,15,14,15,894.0,92.5,1.95,16.0,694.0,946.13,719.37
2016,3,15,14,30,885.0,91.0,2.0,16.0,664.0,925.16,707.16
2016,3,15,14,45,872.0,89.5,2.05,16.0,627.5,897.35,690.26
2016,3,15,15,0,859.0,88.0,2.1,16.0,591.0,866.63,671.27
2016,3,15,15,15,841.0,85.5,2.1,15.5,548.5,834.97,652.22
2016,3,15,15,30,823.0,83.0,2.1,15.0,506.0,793.67,625.99
2016,3,15,15,45,800.0,79.5,2.15,15.0,459.5,745.26,593.41
2016,3,15,16,0,777.0,76.0,2.2,15.0,413.0,695.57,559.19
2016,3,15,16,15,743.0,72.0,2.2,14.5,363.0,636.45,517.62
2016,3,15,16,30,709.0,68.0,2.2,14.0,313.0,577.64,474.42
2016,3,15,16,45,659.5,62.5,2.2,14.0,261.5,511.5,421.53
2016,3,15,17,0,610.0,57.0,2.2,14.0,210.0,444.93,366.32
2016,3,15,17,15,532.5,49.5,2.3,13.5,160.5,364.26,298.31
2016,3,15,17,30,455.0,42.0,2.4,13.0,111.0,290.34,233.2
2016,3,15,17,45,320.5,30.5,2.55,12.5,69.5,195.19,147.16
2016,3,15,18,0,186.0,19.0,2.7,12.0,28.0,105.27,5.68
2016,3,15,18,15,93.0,9.5,2.7,12.0,14.0,38.44,0.0
2016,3,15,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,6.0,1.1,10.5,6.0,0.0,0.0
2016,3,16,6,30,0.0,12.0,1.0,11.0,12.0,11.44,0.0
2016,3,16,6,45,190.5,24.5,0.9,11.5,48.0,19.13,8.27
2016,3,16,7,0,381.0,37.0,0.8,12.0,84.0,28.82,19.51
2016,3,16,7,15,471.0,46.0,0.8,12.0,132.5,34.49,25.17
2016,3,16,7,30,561.0,55.0,0.8,12.0,181.0,39.93,30.36
2016,3,16,7,45,618.5,61.0,0.85,12.5,232.0,75.23,40.91
2016,3,16,8,0,676.0,67.0,0.9,13.0,283.0,127.73,73.69
2016,3,16,8,15,714.0,71.5,1.0,13.5,334.0,185.23,119.52
2016,3,16,8,30,752.0,76.0,1.1,14.0,385.0,243.66,169.87
2016,3,16,8,45,780.0,79.0,1.25,14.5,433.0,301.64,221.37
2016,3,16,9,0,808.0,82.0,1.4,15.0,481.0,361.95,274.33
2016,3,16,9,15,827.5,84.5,1.4,15.0,525.0,420.32,324.9
2016,3,16,9,30,847.0,87.0,1.4,15.0,569.0,479.43,374.5
2016,3,16,9,45,862.0,89.0,1.45,15.5,607.5,536.65,420.56
2016,3,16,10,0,877.0,91.0,1.5,16.0,646.0,592.4,463.99
2016,3,16,10,15,887.0,92.5,1.5,16.0,678.0,643.9,503.5
2016,3,16,10,30,897.0,94.0,1.5,16.0,710.0,693.97,540.87
2016,3,16,10,45,904.5,95.0,1.55,16.5,735.0,740.09,572.96
2016,3,16,11,0,912.0,96.0,1.6,17.0,760.0,784.09,601.98
2016,3,16,11,15,916.5,96.5,1.6,17.0,777.0,822.86,627.73
2016,3,16,11,30,921.0,97.0,1.6,17.0,794.0,858.87,651.43
2016,3,16,11,45,924.0,97.0,1.6,17.0,803.5,890.14,671.81
2016,3,16,12,0,927.0,97.0,1.6,17.0,813.0,918.21,690.03
2016,3,16,12,15,927.0,97.0,1.6,17.0,814.0,940.26,704.27
2016,3,16,12,30,927.0,97.0,1.6,17.0,815.0,958.75,716.28
2016,3,16,12,45,928.0,95.5,1.65,17.5,809.0,972.87,724.88
2016,3,16,13,0,929.0,94.0,1.7,18.0,803.0,983.27,731.19
2016,3,16,13,15,925.0,93.0,1.7,18.0,787.5,985.74,733.16
2016,3,16,13,30,921.0,92.0,1.7,18.0,772.0,984.38,732.88
2016,3,16,13,45,915.0,91.0,1.7,18.0,749.5,977.33,729.06
2016,3,16,14,0,909.0,90.0,1.7,18.0,727.0,966.58,722.99
2016,3,16,14,15,900.0,88.5,1.7,18.0,697.0,948.82,712.45
2016,3,16,14,30,891.0,87.0,1.7,18.0,667.0,927.64,699.76
2016,3,16,14,45,878.0,85.5,1.7,18.0,630.5,899.58,682.48
2016,3,16,15,0,865.0,84.0,1.7,18.0,594.0,868.6,663.22
2016,3,16,15,15,848.0,81.5,1.65,17.5,552.0,830.3,639.45
2016,3,16,15,30,831.0,79.0,1.6,17.0,510.0,796.65,618.69
2016,3,16,15,45,807.5,76.0,1.6,17.0,463.0,748.11,586.33
2016,3,16,16,0,784.0,73.0,1.6,17.0,416.0,698.31,552.54
2016,3,16,16,15,751.5,69.5,1.55,16.5,366.5,640.54,512.61
2016,3,16,16,30,719.0,66.0,1.5,16.0,317.0,582.94,471.29
2016,3,16,16,45,671.0,60.5,1.45,16.0,265.5,513.76,417.17
2016,3,16,17,0,623.0,55.0,1.4,16.0,214.0,450.58,365.58
2016,3,16,17,15,547.5,48.0,1.45,15.5,164.0,370.85,299.73
2016,3,16,17,30,472.0,41.0,1.5,15.0,114.0,297.7,236.48
2016,3,16,17,45,342.0,30.0,1.6,14.5,72.0,203.93,153.26
2016,3,16,18,0,212.0,19.0,1.7,14.0,30.0,115.88,22.79
2016,3,16,18,15,106.0,9.5,1.7,13.5,15.0,42.62,0.0
2016,3,16,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,17,6,15,66.0,6.0,2.1,12.0,7.5,0.0,0.0
2016,3,17,6,30,132.0,12.0,2.2,12.0,15.0,11.44,0.0
2016,3,17,6,45,285.5,24.0,2.35,12.5,53.5,18.82,8.72
2016,3,17,7,0,439.0,36.0,2.5,13.0,92.0,27.72,18.5
2016,3,17,7,15,526.0,44.0,2.45,13.0,142.0,32.6,23.37
2016,3,17,7,30,613.0,52.0,2.4,13.0,192.0,37.29,27.85
2016,3,17,7,45,667.5,57.0,2.4,13.5,244.5,79.85,42.33
2016,3,17,8,0,722.0,62.0,2.4,14.0,297.0,133.98,76.62
2016,3,17,8,15,758.0,66.0,2.3,14.5,349.0,190.38,122.08
2016,3,17,8,30,794.0,70.0,2.2,15.0,401.0,250.63,174.56
2016,3,17,8,45,820.0,73.0,2.1,15.5,450.0,310.54,228.02
2016,3,17,9,0,846.0,76.0,2.0,16.0,499.0,372.48,282.35
2016,3,17,9,15,864.5,78.5,1.9,16.0,543.5,434.29,335.69
2016,3,17,9,30,883.0,81.0,1.8,16.0,588.0,494.4,385.95
2016,3,17,9,45,896.5,83.0,1.75,16.5,626.5,551.61,431.67
2016,3,17,10,0,910.0,85.0,1.7,17.0,665.0,608.19,475.13
2016,3,17,10,15,919.5,86.5,1.65,17.0,697.5,660.89,515.1
2016,3,17,10,30,929.0,88.0,1.6,17.0,730.0,712.03,552.68
2016,3,17,10,45,936.0,89.0,1.55,17.5,755.0,759.07,583.77
2016,3,17,11,0,943.0,90.0,1.5,18.0,780.0,803.85,611.97
2016,3,17,11,15,947.0,90.5,1.4,18.0,797.5,843.26,636.58
2016,3,17,11,30,951.0,91.0,1.3,18.0,815.0,879.76,658.82
2016,3,17,11,45,953.0,91.5,1.25,18.5,824.5,911.47,677.02
2016,3,17,12,0,955.0,92.0,1.2,19.0,834.0,939.84,692.84
2016,3,17,12,15,955.0,92.0,1.1,19.0,835.0,962.4,705.23
2016,3,17,12,30,955.0,92.0,1.0,19.0,836.0,981.28,715.18
2016,3,17,12,45,952.0,92.5,0.95,19.5,828.5,994.17,720.93
2016,3,17,13,0,949.0,93.0,0.9,20.0,821.0,1003.18,724.35
2016,3,17,13,15,945.0,92.5,0.8,20.0,805.5,1006.25,724.49
2016,3,17,13,30,941.0,92.0,0.7,20.0,790.0,1005.42,722.34
2016,3,17,13,45,934.5,91.0,0.6,20.0,766.5,997.78,716.1
2016,3,17,14,0,928.0,90.0,0.5,20.0,743.0,986.35,707.74
2016,3,17,14,15,918.5,88.5,0.5,20.0,712.5,967.86,697.46
2016,3,17,14,30,909.0,87.0,0.5,20.0,682.0,945.86,685.14
2016,3,17,14,45,896.5,85.5,0.5,20.0,645.0,917.84,669.05
2016,3,17,15,0,884.0,84.0,0.5,20.0,608.0,886.81,651.03
2016,3,17,15,15,867.0,81.5,0.55,19.5,565.0,847.93,629.92
2016,3,17,15,30,850.0,79.0,0.6,19.0,522.0,813.64,611.46
2016,3,17,15,45,826.5,76.0,0.7,19.0,474.5,764.38,581.92
2016,3,17,16,0,803.0,73.0,0.8,19.0,427.0,713.81,550.6
2016,3,17,16,15,770.5,69.0,0.85,18.5,376.5,654.58,512.26
2016,3,17,16,30,738.0,65.0,0.9,18.0,326.0,595.51,472.37
2016,3,17,16,45,690.0,60.0,0.95,18.0,273.5,525.98,420.18
2016,3,17,17,0,642.0,55.0,1.0,18.0,221.0,458.87,367.43
2016,3,17,17,15,567.0,48.0,1.1,17.5,170.0,381.74,305.03
2016,3,17,17,30,492.0,41.0,1.2,17.0,119.0,307.7,242.2
2016,3,17,17,45,361.5,30.5,1.35,16.5,76.0,213.01,159.67
2016,3,17,18,0,231.0,20.0,1.5,16.0,33.0,125.02,38.25
2016,3,17,18,15,115.5,10.0,1.5,15.5,16.5,46.19,0.0
2016,3,17,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,3.0,2.35,11.0,3.0,0.0,0.0
2016,3,18,6,30,0.0,6.0,2.4,11.0,6.0,5.72,0.0
2016,3,18,6,45,0.0,20.5,2.45,11.5,20.5,19.03,9.49
2016,3,18,7,0,0.0,35.0,2.5,12.0,35.0,32.37,22.74
2016,3,18,7,15,0.0,53.5,2.45,12.0,53.5,48.6,37.75
2016,3,18,7,30,0.0,72.0,2.4,12.0,72.0,64.62,52.45
2016,3,18,7,45,0.0,91.0,2.4,12.5,91.0,81.62,64.47
2016,3,18,8,0,0.0,110.0,2.4,13.0,110.0,98.95,79.01
2016,3,18,8,15,3.0,127.5,2.4,13.0,129.0,115.75,92.87
2016,3,18,8,30,6.0,145.0,2.4,13.0,148.0,133.04,106.98
2016,3,18,8,45,8.0,160.0,2.4,13.0,164.0,148.33,119.34
2016,3,18,9,0,10.0,175.0,2.4,13.0,180.0,163.89,131.84
2016,3,18,9,15,67.0,219.0,2.4,13.0,257.5,228.03,183.46
2016,3,18,9,30,124.0,263.0,2.4,13.0,335.0,301.12,241.88
2016,3,18,9,45,152.0,282.0,2.4,13.5,376.0,343.03,274.58
2016,3,18,10,0,180.0,301.0,2.4,14.0,417.0,387.83,309.25
2016,3,18,10,15,178.5,317.5,2.35,14.0,437.5,414.56,329.66
2016,3,18,10,30,177.0,334.0,2.3,14.0,458.0,440.96,349.57
2016,3,18,10,45,150.5,345.0,2.3,14.5,453.0,443.86,350.34
2016,3,18,11,0,124.0,356.0,2.3,15.0,448.0,444.26,349.17
2016,3,18,11,15,518.5,234.5,2.25,15.0,630.0,656.73,517.34
2016,3,18,11,30,913.0,113.0,2.2,15.0,812.0,873.93,674.22
2016,3,18,11,45,912.5,115.0,2.2,15.0,820.5,904.11,692.45
2016,3,18,12,0,912.0,117.0,2.2,15.0,829.0,930.98,710.29
2016,3,18,12,15,912.5,117.0,2.15,15.0,830.5,953.23,724.49
2016,3,18,12,30,913.0,117.0,2.1,15.0,832.0,971.98,736.37
2016,3,18,12,45,907.5,118.5,2.1,15.0,823.5,983.16,743.86
2016,3,18,13,0,902.0,120.0,2.1,15.0,815.0,990.6,749.06
2016,3,18,13,15,897.5,119.0,2.15,15.0,799.5,992.54,751.36
2016,3,18,13,30,893.0,118.0,2.2,15.0,784.0,990.76,751.38
2016,3,18,13,45,888.0,115.5,2.3,15.0,761.5,983.14,748.2
2016,3,18,14,0,883.0,113.0,2.4,15.0,739.0,971.87,742.68
2016,3,18,14,15,872.5,111.5,2.45,15.0,708.0,961.31,737.23
2016,3,18,14,30,862.0,110.0,2.5,15.0,677.0,939.05,723.81
2016,3,18,14,45,851.5,106.0,2.55,15.0,640.5,910.67,706.22
2016,3,18,15,0,841.0,102.0,2.6,15.0,604.0,879.25,686.43
2016,3,18,15,15,732.5,118.0,2.65,14.5,533.0,788.61,625.04
2016,3,18,15,30,624.0,134.0,2.7,14.0,462.0,696.71,561.07
2016,3,18,15,45,612.0,123.0,2.75,14.0,420.5,654.49,531.77
2016,3,18,16,0,600.0,112.0,2.8,14.0,379.0,610.79,500.05
2016,3,18,16,15,552.0,110.5,2.65,13.5,333.5,550.65,453.9
2016,3,18,16,30,504.0,109.0,2.5,13.0,288.0,488.42,405.06
2016,3,18,16,45,464.0,96.5,2.45,13.0,241.5,426.15,354.56
2016,3,18,17,0,424.0,84.0,2.4,13.0,195.0,366.38,304.45
2016,3,18,17,15,365.5,69.5,2.3,12.5,150.0,297.16,245.32
2016,3,18,17,30,307.0,55.0,2.2,12.0,105.0,233.3,188.95
2016,3,18,17,45,209.5,39.0,2.15,12.0,67.0,156.72,120.23
2016,3,18,18,0,112.0,23.0,2.1,12.0,29.0,83.9,32.16
2016,3,18,18,15,56.0,11.5,2.05,11.5,14.5,28.78,0.0
2016,3,18,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,7.0,1.55,12.0,7.0,6.67,0.0
2016,3,19,6,30,0.0,14.0,1.6,12.0,14.0,13.0,0.0
2016,3,19,6,45,62.0,32.0,1.7,12.0,40.5,27.48,16.75
2016,3,19,7,0,124.0,50.0,1.8,12.0,67.0,40.22,29.72
2016,3,19,7,15,155.0,70.5,1.85,12.0,101.5,55.48,43.92
2016,3,19,7,30,186.0,91.0,1.9,12.0,136.0,70.17,57.42
2016,3,19,7,45,210.0,110.5,1.95,12.5,172.0,100.59,73.58
2016,3,19,8,0,234.0,130.0,2.0,13.0,208.0,135.73,99.52
2016,3,19,8,15,475.5,106.5,2.0,13.0,298.5,176.11,123.1
2016,3,19,8,30,717.0,83.0,2.0,13.0,389.0,246.4,175.65
2016,3,19,8,45,748.0,85.0,2.05,13.5,436.5,305.3,228.02
2016,3,19,9,0,779.0,87.0,2.1,14.0,484.0,364.16,279.84
2016,3,19,9,15,518.5,172.0,2.05,14.0,446.0,376.59,296.61
2016,3,19,9,30,258.0,257.0,2.0,14.0,408.0,360.73,286.74
2016,3,19,9,45,551.5,177.5,2.0,14.5,527.0,461.99,367.45
2016,3,19,10,0,845.0,98.0,2.0,15.0,646.0,589.17,466.65
2016,3,19,10,15,529.0,215.5,2.0,15.0,564.5,545.56,430.87
2016,3,19,10,30,213.0,333.0,2.0,15.0,483.0,464.6,365.2
2016,3,19,10,45,546.0,219.5,2.0,15.0,620.5,615.88,485.77
2016,3,19,11,0,879.0,106.0,2.0,15.0,758.0,777.21,605.91
2016,3,19,11,15,579.0,235.5,2.0,15.0,669.0,709.52,551.9
2016,3,19,11,30,279.0,365.0,2.0,15.0,580.0,605.02,469.1
2016,3,19,11,45,279.5,369.5,2.05,15.0,587.5,622.66,482.98
2016,3,19,12,0,280.0,374.0,2.1,15.0,595.0,639.29,495.15
2016,3,19,12,15,276.5,375.5,2.1,15.0,593.5,648.1,501.39
2016,3,19,12,30,273.0,377.0,2.1,15.0,592.0,655.6,506.76
2016,3,19,12,45,211.0,379.5,2.1,15.0,545.0,595.97,462.16
2016,3,19,13,0,149.0,382.0,2.1,15.0,498.0,545.41,423.84
2016,3,19,13,15,164.5,374.0,2.05,15.0,500.0,555.53,432.36
2016,3,19,13,30,180.0,366.0,2.0,15.0,502.0,564.93,439.99
2016,3,19,13,45,171.5,354.5,2.0,15.0,480.5,546.63,426.81
2016,3,19,14,0,163.0,343.0,2.0,15.0,459.0,527.51,413.19
2016,3,19,14,15,97.0,303.5,2.0,15.0,371.5,407.5,321.95
2016,3,19,14,30,31.0,264.0,2.0,15.0,284.0,302.63,239.8
2016,3,19,14,45,34.5,254.0,2.05,15.0,275.5,296.07,235.83
2016,3,19,15,0,38.0,244.0,2.1,15.0,267.0,289.33,231.29
2016,3,19,15,15,74.0,239.0,2.15,14.5,279.5,316.25,255.03
2016,3,19,15,30,110.0,234.0,2.2,14.0,292.0,341.4,277.2
2016,3,19,15,45,78.5,207.0,2.3,14.0,246.5,283.71,231.02
2016,3,19,16,0,47.0,180.0,2.4,14.0,201.0,227.75,185.65
2016,3,19,16,15,49.5,160.5,2.35,13.5,180.5,207.64,170.19
2016,3,19,16,30,52.0,141.0,2.3,13.0,160.0,187.16,153.97
2016,3,19,16,45,45.5,120.0,2.3,13.0,135.0,158.66,130.16
2016,3,19,17,0,39.0,99.0,2.3,13.0,110.0,130.52,106.21
2016,3,19,17,15,29.0,78.0,2.15,12.5,85.5,100.83,80.59
2016,3,19,17,30,19.0,57.0,2.0,12.0,61.0,71.67,55.09
2016,3,19,17,45,9.5,37.5,1.9,12.0,39.5,41.79,28.68
2016,3,19,18,0,0.0,18.0,1.8,12.0,18.0,16.71,3.26
2016,3,19,18,15,0.0,9.0,1.75,11.5,9.0,8.58,0.0
2016,3,19,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,7.0,2.4,13.0,7.0,6.67,0.0
2016,3,20,6,30,0.0,14.0,2.5,13.0,14.0,12.99,0.0
2016,3,20,6,45,39.0,33.0,2.6,13.0,38.5,28.33,17.78
2016,3,20,7,0,78.0,52.0,2.7,13.0,63.0,43.62,32.64
2016,3,20,7,15,100.0,73.5,2.75,13.0,94.0,60.24,48.0
2016,3,20,7,30,122.0,95.0,2.8,13.0,125.0,76.37,62.73
2016,3,20,7,45,136.5,116.5,2.85,13.5,157.0,104.51,78.91
2016,3,20,8,0,151.0,138.0,2.9,14.0,189.0,135.2,102.41
2016,3,20,8,15,75.5,118.5,2.9,14.0,144.0,118.34,91.58
2016,3,20,8,30,0.0,99.0,2.9,14.0,99.0,91.51,72.04
2016,3,20,8,45,0.0,61.5,2.95,14.5,61.5,57.21,42.9
2016,3,20,9,0,0.0,24.0,3.0,15.0,24.0,22.29,13.25
2016,3,20,9,15,0.0,53.5,3.05,15.0,53.5,49.77,36.35
2016,3,20,9,30,0.0,83.0,3.1,15.0,83.0,77.33,59.22
2016,3,20,9,45,0.0,61.5,3.2,15.0,61.5,57.27,42.36
2016,3,20,10,0,0.0,40.0,3.3,15.0,40.0,37.23,25.57
2016,3,20,10,15,0.0,93.5,3.4,15.0,93.5,87.21,66.98
2016,3,20,10,30,0.0,147.0,3.5,15.0,147.0,137.35,107.86
2016,3,20,10,45,0.0,149.0,3.65,15.5,149.0,139.39,109.1
2016,3,20,11,0,0.0,151.0,3.8,16.0,151.0,141.44,110.42
2016,3,20,11,15,0.0,124.5,3.85,16.0,124.5,116.51,90.12
2016,3,20,11,30,0.0,98.0,3.9,16.0,98.0,91.55,69.77
2016,3,20,11,45,0.0,59.5,4.0,16.0,59.5,55.5,40.23
2016,3,20,12,0,0.0,21.0,4.1,16.0,21.0,19.57,10.58
2016,3,20,12,15,0.0,42.0,4.1,15.5,42.0,39.16,26.84
2016,3,20,12,30,0.0,63.0,4.1,15.0,63.0,58.78,43.11
2016,3,20,12,45,0.0,84.5,4.15,15.0,84.5,78.89,59.66
2016,3,20,13,0,0.0,106.0,4.2,15.0,106.0,99.23,76.36
2016,3,20,13,15,2.0,148.0,4.1,15.0,150.0,141.59,111.0
2016,3,20,13,30,4.0,190.0,4.0,15.0,194.0,184.9,146.1
2016,3,20,13,45,2.0,139.0,3.95,15.0,141.0,133.04,104.16
2016,3,20,14,0,0.0,88.0,3.9,15.0,88.0,82.1,62.53
2016,3,20,14,15,0.0,104.5,3.8,15.0,104.5,97.78,75.6
2016,3,20,14,30,0.0,121.0,3.7,15.0,121.0,113.84,88.93
2016,3,20,14,45,0.0,119.5,3.6,15.0,119.5,112.49,87.98
2016,3,20,15,0,0.0,118.0,3.5,15.0,118.0,111.17,87.1
2016,3,20,15,15,0.0,119.0,3.35,15.0,119.0,112.39,88.34
2016,3,20,15,30,0.0,120.0,3.2,15.0,120.0,113.75,89.71
2016,3,20,15,45,36.5,154.0,3.1,15.0,170.5,187.69,152.32
2016,3,20,16,0,73.0,188.0,3.0,15.0,221.0,257.04,210.09
2016,3,20,16,15,64.5,166.0,2.85,14.5,192.5,224.97,184.29
2016,3,20,16,30,56.0,144.0,2.7,14.0,164.0,193.31,158.66
2016,3,20,16,45,47.5,123.0,2.6,14.0,138.0,163.41,133.72
2016,3,20,17,0,39.0,102.0,2.5,14.0,112.0,134.07,108.81
2016,3,20,17,15,28.0,80.5,2.4,13.5,87.0,103.25,82.36
2016,3,20,17,30,17.0,59.0,2.3,13.0,62.0,73.06,56.09
2016,3,20,17,45,8.5,39.0,2.2,13.0,40.5,43.01,29.69
2016,3,20,18,0,0.0,19.0,2.1,13.0,19.0,17.64,4.71
2016,3,20,18,15,0.0,9.5,2.1,13.0,9.5,9.05,0.0
2016,3,20,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,3.0,2.8,12.0,3.0,2.86,0.0
2016,3,21,6,30,0.0,6.0,2.9,12.0,6.0,5.55,0.0
2016,3,21,6,45,0.0,16.5,3.05,12.5,16.5,15.29,7.21
2016,3,21,7,0,0.0,27.0,3.2,13.0,27.0,25.05,16.43
2016,3,21,7,15,0.0,40.5,3.3,13.0,40.5,37.62,27.98
2016,3,21,7,30,0.0,54.0,3.4,13.0,54.0,50.21,39.46
2016,3,21,7,45,0.0,68.5,3.55,13.5,68.5,63.28,48.67
2016,3,21,8,0,0.0,83.0,3.7,14.0,83.0,76.45,59.71
2016,3,21,8,15,0.0,69.5,3.75,14.0,69.5,64.66,49.58
2016,3,21,8,30,0.0,56.0,3.8,14.0,56.0,52.07,38.77
2016,3,21,8,45,0.0,64.5,3.9,14.0,64.5,60.01,45.36
2016,3,21,9,0,0.0,73.0,4.0,14.0,73.0,67.96,51.9
2016,3,21,9,15,0.0,91.0,4.05,14.0,91.0,84.79,65.83
2016,3,21,9,30,0.0,109.0,4.1,14.0,109.0,101.46,79.5
2016,3,21,9,45,2.0,151.0,4.2,14.5,152.5,141.47,112.11
2016,3,21,10,0,4.0,193.0,4.3,15.0,196.0,181.99,144.63
2016,3,21,10,15,8.5,216.0,4.4,15.0,222.0,206.99,164.6
2016,3,21,10,30,13.0,239.0,4.5,15.0,248.0,232.63,185.02
2016,3,21,10,45,6.5,179.0,4.65,15.0,183.5,172.36,136.21
2016,3,21,11,0,0.0,119.0,4.8,15.0,119.0,111.25,86.28
2016,3,21,11,15,0.0,126.0,4.85,15.0,126.0,117.93,91.7
2016,3,21,11,30,0.0,133.0,4.9,15.0,133.0,124.64,97.1
2016,3,21,11,45,3.5,173.0,5.0,15.0,176.0,165.91,130.67
2016,3,21,12,0,7.0,213.0,5.1,15.0,219.0,207.93,164.55
2016,3,21,12,15,7.0,213.0,5.1,15.0,219.0,208.43,164.88
2016,3,21,12,30,7.0,213.0,5.1,15.0,219.0,208.9,165.28
2016,3,21,12,45,8.0,222.5,5.1,15.0,229.0,219.65,173.97
2016,3,21,13,0,9.0,232.0,5.1,15.0,239.0,230.52,182.78
2016,3,21,13,15,8.5,227.5,5.0,15.0,234.5,226.08,179.29
2016,3,21,13,30,8.0,223.0,4.9,15.0,230.0,221.6,175.81
2016,3,21,13,45,4.0,184.5,4.85,15.0,188.0,179.7,142.13
2016,3,21,14,0,0.0,146.0,4.8,15.0,146.0,138.08,108.38
2016,3,21,14,15,0.0,99.0,4.8,15.0,99.0,92.49,71.21
2016,3,21,14,30,0.0,52.0,4.8,15.0,52.0,48.43,34.85
2016,3,21,14,45,0.0,70.0,4.8,15.0,70.0,65.21,48.93
2016,3,21,15,0,0.0,88.0,4.8,15.0,88.0,82.02,63.04
2016,3,21,15,15,4.5,136.0,4.65,14.5,138.5,133.31,106.1
2016,3,21,15,30,9.0,184.0,4.5,14.0,189.0,187.82,151.66
2016,3,21,15,45,74.5,189.5,4.35,14.0,224.0,259.05,212.73
2016,3,21,16,0,140.0,195.0,4.2,14.0,259.0,328.28,271.04
2016,3,21,16,15,70.0,150.0,4.0,13.5,182.0,209.11,172.41
2016,3,21,16,30,0.0,105.0,3.8,13.0,105.0,101.55,81.06
2016,3,21,16,45,0.0,89.5,3.65,13.0,89.5,86.37,68.4
2016,3,21,17,0,0.0,74.0,3.5,13.0,74.0,71.17,55.43
2016,3,21,17,15,175.0,67.0,3.35,12.5,97.0,180.71,149.77
2016,3,21,17,30,350.0,60.0,3.2,12.0,120.0,260.63,212.96
2016,3,21,17,45,243.5,44.0,3.1,12.0,79.0,177.56,138.54
2016,3,21,18,0,137.0,28.0,3.0,12.0,38.0,102.41,57.67
2016,3,21,18,15,68.5,14.0,2.95,12.0,19.0,35.29,0.0
2016,3,21,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,22,6,15,73.0,11.0,2.25,10.0,14.5,10.48,0.0
2016,3,22,6,30,146.0,22.0,2.3,10.0,29.0,17.37,0.14
2016,3,22,6,45,285.5,34.5,2.4,10.5,71.0,27.44,17.83
2016,3,22,7,0,425.0,47.0,2.5,11.0,113.0,36.39,26.7
2016,3,22,7,15,506.5,55.5,2.6,11.0,163.5,41.24,31.51
2016,3,22,7,30,588.0,64.0,2.7,11.0,214.0,49.21,38.91
2016,3,22,7,45,644.0,69.0,2.8,11.5,267.0,96.58,53.96
2016,3,22,8,0,700.0,74.0,2.9,12.0,320.0,150.79,91.74
2016,3,22,8,15,735.5,78.5,2.9,12.0,371.5,210.23,141.79
2016,3,22,8,30,771.0,83.0,2.9,12.0,423.0,270.04,195.17
2016,3,22,8,45,801.5,84.5,2.95,12.5,472.5,329.04,248.41
2016,3,22,9,0,832.0,86.0,3.0,13.0,522.0,390.57,303.02
2016,3,22,9,15,849.5,88.5,3.0,13.0,566.0,449.68,355.09
2016,3,22,9,30,867.0,91.0,3.0,13.0,610.0,510.32,406.82
2016,3,22,9,45,883.5,91.5,3.05,13.0,649.5,566.97,454.14
2016,3,22,10,0,900.0,92.0,3.1,13.0,689.0,623.26,499.88
2016,3,22,10,15,909.5,93.5,3.1,13.0,720.5,675.42,541.08
2016,3,22,10,30,919.0,95.0,3.1,13.0,752.0,726.02,580.07
2016,3,22,10,45,926.5,95.5,3.1,13.5,777.0,772.37,612.05
2016,3,22,11,0,934.0,96.0,3.1,14.0,802.0,816.48,641.78
2016,3,22,11,15,938.0,97.0,3.1,14.0,819.0,855.86,669.0
2016,3,22,11,30,942.0,98.0,3.1,14.0,836.0,892.35,694.03
2016,3,22,11,45,945.0,98.0,3.15,14.0,845.5,923.88,715.84
2016,3,22,12,0,948.0,98.0,3.2,14.0,855.0,952.13,735.4
2016,3,22,12,15,948.0,98.0,3.25,14.0,855.5,974.22,750.76
2016,3,22,12,30,948.0,98.0,3.3,14.0,856.0,992.65,763.74
2016,3,22,12,45,945.0,98.0,3.4,14.0,848.0,1004.52,772.75
2016,3,22,13,0,942.0,98.0,3.5,14.0,840.0,1012.54,779.3
2016,3,22,13,15,938.0,97.5,3.55,14.0,824.5,1015.18,781.95
2016,3,22,13,30,934.0,97.0,3.6,14.0,809.0,1013.96,782.13
2016,3,22,13,45,929.5,95.5,3.7,14.0,786.0,1007.28,779.1
2016,3,22,14,0,925.0,94.0,3.8,14.0,763.0,996.82,773.58
2016,3,22,14,15,916.5,92.5,3.8,14.0,732.5,978.87,762.27
2016,3,22,14,30,908.0,91.0,3.8,14.0,702.0,957.41,748.63
2016,3,22,14,45,898.0,88.5,3.85,14.0,665.0,930.07,731.18
2016,3,22,15,0,888.0,86.0,3.9,14.0,628.0,899.6,711.45
2016,3,22,15,15,872.0,83.5,3.85,14.0,585.0,861.03,685.18
2016,3,22,15,30,856.0,81.0,3.8,14.0,542.0,827.0,662.11
2016,3,22,15,45,835.5,77.5,3.8,14.0,495.0,778.86,628.52
2016,3,22,16,0,815.0,74.0,3.8,14.0,448.0,729.21,593.32
2016,3,22,16,15,784.0,70.5,3.7,13.5,396.5,670.74,551.3
2016,3,22,16,30,753.0,67.0,3.6,13.0,345.0,612.29,508.18
2016,3,22,16,45,710.0,62.0,3.5,13.0,292.5,544.79,453.77
2016,3,22,17,0,667.0,57.0,3.4,13.0,240.0,479.23,398.9
2016,3,22,17,15,597.0,50.5,3.3,12.5,188.0,403.29,334.06
2016,3,22,17,30,527.0,44.0,3.2,12.0,136.0,330.12,269.21
2016,3,22,17,45,408.5,34.5,3.1,12.0,91.0,238.9,187.36
2016,3,22,18,0,290.0,25.0,3.0,12.0,46.0,157.87,96.18
2016,3,22,18,15,145.0,12.5,2.95,11.5,23.0,58.47,0.0
2016,3,22,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,23,6,15,91.5,10.5,1.8,9.5,16.0,10.01,0.0
2016,3,23,6,30,183.0,21.0,1.8,10.0,32.0,16.78,2.68
2016,3,23,6,45,295.0,34.5,1.8,10.5,72.5,27.16,17.79
2016,3,23,7,0,407.0,48.0,1.8,11.0,113.0,36.97,27.3
2016,3,23,7,15,478.0,57.5,1.75,11.0,161.5,42.64,32.82
2016,3,23,7,30,549.0,67.0,1.7,11.0,210.0,53.37,42.69
2016,3,23,7,45,591.0,75.5,1.7,11.5,260.0,100.45,58.61
2016,3,23,8,0,633.0,84.0,1.7,12.0,310.0,152.71,96.12
2016,3,23,8,15,685.5,81.0,1.7,12.5,358.5,202.0,136.55
2016,3,23,8,30,738.0,78.0,1.7,13.0,407.0,259.55,186.55
2016,3,23,8,45,789.0,82.0,1.75,13.5,469.0,325.4,243.94
2016,3,23,9,0,840.0,86.0,1.8,14.0,531.0,396.27,304.55
2016,3,23,9,15,858.0,88.5,1.7,14.0,575.0,456.06,355.76
2016,3,23,9,30,876.0,91.0,1.6,14.0,619.0,517.44,406.37
2016,3,23,9,45,890.0,92.5,1.55,14.5,658.0,574.16,451.09
2016,3,23,10,0,904.0,94.0,1.5,15.0,697.0,630.27,493.62
2016,3,23,10,15,913.5,95.5,1.5,15.0,729.0,682.61,533.21
2016,3,23,10,30,923.0,97.0,1.5,15.0,761.0,733.38,570.57
2016,3,23,10,45,929.0,98.5,1.5,15.5,785.5,779.79,600.93
2016,3,23,11,0,935.0,100.0,1.5,16.0,810.0,823.84,629.09
2016,3,23,11,15,772.0,177.5,1.55,16.0,772.5,813.05,621.13
2016,3,23,11,30,609.0,255.0,1.6,16.0,735.0,782.54,597.27
2016,3,23,11,45,602.0,262.0,1.7,16.0,740.5,805.26,614.2
2016,3,23,12,0,595.0,269.0,1.8,16.0,746.0,823.48,627.44
2016,3,23,12,15,768.5,187.0,1.85,16.0,804.0,917.42,694.61
2016,3,23,12,30,942.0,105.0,1.9,16.0,862.0,996.71,747.19
2016,3,23,12,45,928.5,111.0,1.95,16.0,851.5,1005.04,752.59
2016,3,23,13,0,915.0,117.0,2.0,16.0,841.0,1009.4,756.37
2016,3,23,13,15,910.5,116.0,2.05,16.0,825.0,1010.96,758.5
2016,3,23,13,30,906.0,115.0,2.1,16.0,809.0,1008.75,758.3
2016,3,23,13,45,894.5,116.0,2.2,16.0,784.0,998.29,753.37
2016,3,23,14,0,883.0,117.0,2.3,16.0,759.0,984.27,746.19
2016,3,23,14,15,873.0,115.0,2.35,16.0,728.0,973.34,740.63
2016,3,23,14,30,863.0,113.0,2.4,16.0,697.0,950.53,727.02
2016,3,23,14,45,848.5,111.0,2.45,16.0,659.5,920.39,708.46
2016,3,23,15,0,834.0,109.0,2.5,16.0,622.0,887.41,687.83
2016,3,23,15,15,815.5,106.0,2.5,15.5,578.5,847.2,662.74
2016,3,23,15,30,797.0,103.0,2.5,15.0,535.0,804.86,635.78
2016,3,23,15,45,769.0,100.0,2.55,15.0,487.0,753.02,600.56
2016,3,23,16,0,741.0,97.0,2.6,15.0,439.0,704.49,567.11
2016,3,23,16,15,706.0,92.0,2.6,14.5,388.0,644.11,524.58
2016,3,23,16,30,671.0,87.0,2.6,14.0,337.0,584.29,480.06
2016,3,23,16,45,617.0,81.0,2.6,14.0,284.0,512.1,422.82
2016,3,23,17,0,563.0,75.0,2.6,14.0,231.0,443.05,366.15
2016,3,23,17,15,487.5,66.0,2.55,13.5,180.5,362.66,298.75
2016,3,23,17,30,412.0,57.0,2.5,13.0,130.0,288.63,234.41
2016,3,23,17,45,294.5,43.0,2.5,12.5,86.5,197.9,155.05
2016,3,23,18,0,177.0,29.0,2.5,12.0,43.0,120.25,76.0
2016,3,23,18,15,88.5,14.5,2.45,12.0,21.5,42.3,0.0
2016,3,23,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
