Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,6,15,75.5,11.5,2.6,11.0,16.5,10.96,0.0
2016,3,24,6,30,151.0,23.0,2.7,11.0,33.0,18.03,5.25
2016,3,24,6,45,261.5,38.0,2.8,11.5,73.5,29.33,19.71
2016,3,24,7,0,372.0,53.0,2.9,12.0,114.0,41.26,31.01
2016,3,24,7,15,448.5,63.0,2.9,12.0,163.5,47.16,36.73
2016,3,24,7,30,525.0,73.0,2.9,12.0,213.0,60.07,41.15
2016,3,24,7,45,556.5,85.5,2.95,12.5,261.5,108.48,66.03
2016,3,24,8,0,588.0,98.0,3.0,13.0,310.0,160.84,104.7
2016,3,24,8,15,626.0,104.5,3.0,13.5,360.5,212.97,148.08
2016,3,24,8,30,664.0,111.0,3.0,14.0,411.0,269.37,197.22
2016,3,24,8,45,669.0,125.0,3.05,14.5,455.0,325.94,247.69
2016,3,24,9,0,674.0,139.0,3.1,15.0,499.0,382.49,297.03
2016,3,24,9,15,696.5,143.0,3.0,15.0,541.5,437.25,343.9
2016,3,24,9,30,719.0,147.0,2.9,15.0,584.0,493.34,390.54
2016,3,24,9,45,747.5,145.0,2.8,15.5,624.0,548.06,434.12
2016,3,24,10,0,776.0,143.0,2.7,16.0,664.0,603.95,477.18
2016,3,24,10,15,788.5,145.5,2.6,16.0,696.0,654.73,515.88
2016,3,24,10,30,801.0,148.0,2.5,16.0,728.0,704.09,552.47
2016,3,24,10,45,815.0,147.0,2.45,16.0,754.0,749.93,585.99
2016,3,24,11,0,829.0,146.0,2.4,16.0,780.0,794.38,616.68
2016,3,24,11,15,835.0,147.5,2.4,16.0,797.5,833.21,643.07
2016,3,24,11,30,841.0,149.0,2.4,16.0,815.0,869.63,667.64
2016,3,24,11,45,836.0,154.0,2.4,16.5,822.0,897.47,684.89
2016,3,24,12,0,831.0,159.0,2.4,17.0,829.0,922.0,699.87
2016,3,24,12,15,831.0,159.0,2.4,17.0,830.0,942.58,713.52
2016,3,24,12,30,831.0,159.0,2.4,17.0,831.0,959.87,725.04
2016,3,24,12,45,856.5,144.0,2.4,17.0,830.5,982.02,739.95
2016,3,24,13,0,882.0,129.0,2.4,17.0,830.0,992.44,747.04
2016,3,24,13,15,877.5,128.0,2.4,17.0,814.5,993.85,748.37
2016,3,24,13,30,873.0,127.0,2.4,17.0,799.0,1000.28,753.3
2016,3,24,13,45,864.0,126.5,2.4,17.0,775.0,990.75,747.66
2016,3,24,14,0,855.0,126.0,2.4,17.0,751.0,977.66,739.93
2016,3,24,14,15,844.5,124.5,2.4,17.0,720.5,958.56,728.27
2016,3,24,14,30,834.0,123.0,2.4,17.0,690.0,936.2,714.51
2016,3,24,14,45,811.0,124.0,2.45,17.0,651.5,902.11,693.17
2016,3,24,15,0,788.0,125.0,2.5,17.0,613.0,865.58,670.02
2016,3,24,15,15,769.0,121.5,2.55,16.5,570.0,830.2,648.64
2016,3,24,15,30,750.0,118.0,2.6,16.0,527.0,788.22,622.12
2016,3,24,15,45,719.0,115.0,2.65,16.0,479.5,735.53,586.11
2016,3,24,16,0,688.0,112.0,2.7,16.0,432.0,682.33,549.01
2016,3,24,16,15,652.5,106.0,2.8,15.5,381.5,622.26,506.39
2016,3,24,16,30,617.0,100.0,2.9,15.0,331.0,562.87,462.03
2016,3,24,16,45,579.5,89.5,3.0,14.5,281.0,498.28,411.88
2016,3,24,17,0,542.0,79.0,3.1,14.0,231.0,435.51,361.07
2016,3,24,17,15,471.5,68.5,3.1,13.5,181.0,357.05,295.07
2016,3,24,17,30,401.0,58.0,3.1,13.0,131.0,284.61,231.92
2016,3,24,17,45,301.0,43.5,3.15,13.0,88.0,201.25,158.09
2016,3,24,18,0,201.0,29.0,3.2,13.0,45.0,129.99,85.14
2016,3,24,18,15,100.5,14.5,3.1,12.5,22.5,46.23,0.0
2016,3,24,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,6,15,87.0,13.5,2.05,11.0,19.5,12.87,0.0
2016,3,25,6,30,174.0,27.0,2.1,11.0,39.0,21.23,8.83
2016,3,25,6,45,291.5,40.5,2.2,11.0,81.5,31.26,21.58
2016,3,25,7,0,409.0,54.0,2.3,11.0,124.0,41.9,31.79
2016,3,25,7,15,484.0,63.0,2.4,11.5,174.0,46.89,36.6
2016,3,25,7,30,559.0,72.0,2.5,12.0,224.0,61.59,40.68
2016,3,25,7,45,622.5,75.5,2.6,12.5,277.5,107.02,61.74
2016,3,25,8,0,686.0,79.0,2.7,13.0,331.0,160.23,99.78
2016,3,25,8,15,720.0,83.5,2.75,13.0,382.0,215.79,147.07
2016,3,25,8,30,754.0,88.0,2.8,13.0,433.0,277.77,202.16
2016,3,25,8,45,783.5,90.0,2.85,13.5,481.5,336.13,254.44
2016,3,25,9,0,813.0,92.0,2.9,14.0,530.0,396.93,307.88
2016,3,25,9,15,830.5,94.5,2.75,14.0,573.5,455.06,358.27
2016,3,25,9,30,848.0,97.0,2.6,14.0,617.0,513.65,407.35
2016,3,25,9,45,860.5,99.5,2.5,14.5,655.0,569.67,452.11
2016,3,25,10,0,873.0,102.0,2.4,15.0,693.0,624.8,494.5
2016,3,25,10,15,883.0,104.0,2.35,15.0,725.0,676.48,534.06
2016,3,25,10,30,893.0,106.0,2.3,15.0,757.0,726.71,571.46
2016,3,25,10,45,896.5,109.0,2.25,15.5,780.5,771.46,601.2
2016,3,25,11,0,900.0,112.0,2.2,16.0,804.0,813.79,628.51
2016,3,25,11,15,904.5,113.0,2.15,16.0,821.0,852.31,653.97
2016,3,25,11,30,909.0,114.0,2.1,16.0,838.0,888.09,677.3
2016,3,25,11,45,912.0,114.0,2.05,16.5,847.0,918.63,695.58
2016,3,25,12,0,915.0,114.0,2.0,17.0,856.0,945.99,711.58
2016,3,25,12,15,915.0,114.0,2.0,17.0,856.0,967.3,725.42
2016,3,25,12,30,915.0,114.0,2.0,17.0,856.0,985.07,737.03
2016,3,25,12,45,918.5,110.0,2.05,17.0,849.5,998.28,746.38
2016,3,25,13,0,922.0,106.0,2.1,17.0,843.0,1007.78,753.48
2016,3,25,13,15,918.0,105.5,2.15,17.0,827.0,1010.13,756.03
2016,3,25,13,30,914.0,105.0,2.2,17.0,811.0,1008.69,756.3
2016,3,25,13,45,907.5,103.5,2.25,17.0,787.5,999.96,751.91
2016,3,25,14,0,901.0,102.0,2.3,17.0,764.0,987.55,745.24
2016,3,25,14,15,891.5,100.5,2.35,17.0,733.0,968.71,734.36
2016,3,25,14,30,882.0,99.0,2.4,17.0,702.0,946.5,721.27
2016,3,25,14,45,867.0,97.5,2.5,17.0,664.0,916.04,702.98
2016,3,25,15,0,852.0,96.0,2.6,17.0,626.0,890.41,687.9
2016,3,25,15,15,834.5,93.5,2.65,16.5,583.0,851.03,663.79
2016,3,25,15,30,817.0,91.0,2.7,16.0,540.0,809.46,637.78
2016,3,25,15,45,788.0,89.5,2.8,16.0,491.5,757.88,603.07
2016,3,25,16,0,759.0,88.0,2.9,16.0,443.0,705.46,566.98
2016,3,25,16,15,726.5,83.5,2.95,15.5,392.5,649.92,528.36
2016,3,25,16,30,694.0,79.0,3.0,15.0,342.0,591.52,485.7
2016,3,25,16,45,642.5,74.0,3.1,14.5,289.5,521.07,430.9
2016,3,25,17,0,591.0,69.0,3.2,14.0,237.0,453.59,376.23
2016,3,25,17,15,520.0,61.0,3.2,13.5,186.5,375.43,310.47
2016,3,25,17,30,449.0,53.0,3.2,13.0,136.0,303.29,247.43
2016,3,25,17,45,333.0,41.5,3.25,13.0,91.5,214.39,168.94
2016,3,25,18,0,217.0,30.0,3.3,13.0,47.0,137.97,93.17
2016,3,25,18,15,108.5,15.0,3.25,12.5,23.5,49.36,0.0
2016,3,25,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,26,6,15,137.5,11.5,2.4,12.0,22.0,10.96,0.0
2016,3,26,6,30,275.0,23.0,2.4,12.0,44.0,18.06,7.59
2016,3,26,6,45,388.0,33.0,2.45,12.5,88.0,25.14,16.23
2016,3,26,7,0,501.0,43.0,2.5,13.0,132.0,31.86,22.68
2016,3,26,7,15,569.0,49.5,2.45,13.0,182.0,35.28,26.03
2016,3,26,7,30,637.0,56.0,2.4,13.0,232.0,55.46,32.76
2016,3,26,7,45,680.0,61.0,2.4,13.5,283.5,105.07,57.11
2016,3,26,8,0,723.0,66.0,2.4,14.0,335.0,159.87,97.42
2016,3,26,8,15,753.5,69.5,2.4,14.5,385.0,215.68,144.97
2016,3,26,8,30,784.0,73.0,2.4,15.0,435.0,274.61,197.29
2016,3,26,8,45,804.5,76.5,2.4,15.5,482.0,333.09,249.64
2016,3,26,9,0,825.0,80.0,2.4,16.0,529.0,392.95,301.99
2016,3,26,9,15,841.0,82.0,2.45,16.0,571.5,452.33,353.21
2016,3,26,9,30,857.0,84.0,2.5,16.0,614.0,509.55,401.32
2016,3,26,9,45,867.5,86.5,2.55,16.5,650.5,564.15,445.21
2016,3,26,10,0,878.0,89.0,2.6,17.0,687.0,617.84,486.97
2016,3,26,10,15,886.5,90.5,2.6,17.0,717.5,668.11,525.71
2016,3,26,10,30,895.0,92.0,2.6,17.0,748.0,716.78,561.91
2016,3,26,10,45,901.0,93.0,2.65,17.0,771.5,761.26,593.08
2016,3,26,11,0,907.0,94.0,2.7,17.0,795.0,803.48,622.4
2016,3,26,11,15,910.5,94.5,2.7,17.0,811.0,840.67,647.67
2016,3,26,11,30,914.0,95.0,2.7,17.0,827.0,875.03,670.85
2016,3,26,11,45,911.5,98.0,2.75,17.5,834.0,903.75,689.15
2016,3,26,12,0,909.0,101.0,2.8,18.0,841.0,929.07,705.11
2016,3,26,12,15,909.0,101.0,2.8,18.0,841.5,950.02,719.06
2016,3,26,12,30,909.0,101.0,2.8,18.0,842.0,967.46,730.74
2016,3,26,12,45,884.0,113.0,2.85,18.0,828.5,970.45,733.23
2016,3,26,13,0,859.0,125.0,2.9,18.0,815.0,969.39,733.25
2016,3,26,13,15,854.5,124.5,2.95,17.5,799.5,970.99,736.64
2016,3,26,13,30,850.0,124.0,3.0,17.0,784.0,977.62,743.6
2016,3,26,13,45,720.5,180.0,3.05,17.0,728.0,919.5,704.8
2016,3,26,14,0,591.0,236.0,3.1,17.0,672.0,848.04,655.38
2016,3,26,14,15,691.5,182.5,3.15,17.0,672.5,885.95,685.19
2016,3,26,14,30,792.0,129.0,3.2,17.0,673.0,905.97,700.45
2016,3,26,14,45,588.0,191.0,3.25,17.0,582.5,779.6,611.6
2016,3,26,15,0,384.0,253.0,3.3,17.0,492.0,635.6,503.04
2016,3,26,15,15,468.5,209.5,3.3,16.5,481.5,664.85,530.15
2016,3,26,15,30,553.0,166.0,3.3,16.0,471.0,673.16,540.87
2016,3,26,15,45,463.0,170.5,3.35,16.0,410.5,588.22,476.05
2016,3,26,16,0,373.0,175.0,3.4,16.0,350.0,495.0,403.98
2016,3,26,16,15,186.5,148.0,3.4,15.5,235.5,313.18,257.89
2016,3,26,16,30,0.0,121.0,3.4,15.0,121.0,118.22,94.16
2016,3,26,16,45,0.0,103.0,3.4,15.0,103.0,100.45,79.67
2016,3,26,17,0,0.0,85.0,3.4,15.0,85.0,82.61,64.68
2016,3,26,17,15,0.0,67.0,3.35,14.5,67.0,64.69,49.46
2016,3,26,17,30,0.0,49.0,3.3,14.0,49.0,46.62,33.87
2016,3,26,17,45,0.0,33.0,3.3,13.5,33.0,30.66,19.92
2016,3,26,18,0,0.0,17.0,3.3,13.0,17.0,15.76,6.25
2016,3,26,18,15,0.0,8.5,3.25,13.0,8.5,8.1,0.0
2016,3,26,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,6,15,120.5,14.0,2.6,11.0,23.5,13.34,0.0
2016,3,27,6,30,241.0,28.0,2.7,11.0,47.0,22.55,11.78
2016,3,27,6,45,350.0,40.0,2.8,11.5,91.5,31.23,21.72
2016,3,27,7,0,459.0,52.0,2.9,12.0,136.0,39.47,29.59
2016,3,27,7,15,531.5,60.5,2.9,12.0,187.5,44.16,34.13
2016,3,27,7,30,604.0,69.0,2.9,12.0,239.0,63.99,39.36
2016,3,27,7,45,478.5,101.0,2.95,12.5,252.5,119.78,77.49
2016,3,27,8,0,353.0,133.0,3.0,13.0,266.0,160.21,114.56
2016,3,27,8,15,268.5,166.0,3.1,13.0,275.5,197.2,149.92
2016,3,27,8,30,184.0,199.0,3.2,13.0,285.0,223.4,175.82
2016,3,27,8,45,495.5,149.0,3.3,13.5,413.5,295.34,228.75
2016,3,27,9,0,807.0,99.0,3.4,14.0,542.0,406.23,316.58
2016,3,27,9,15,825.5,102.0,3.45,14.0,586.0,465.02,367.59
2016,3,27,9,30,844.0,105.0,3.5,14.0,630.0,524.39,417.86
2016,3,27,9,45,856.0,108.0,3.6,14.0,668.0,580.46,464.33
2016,3,27,10,0,868.0,111.0,3.7,14.0,706.0,635.85,509.07
2016,3,27,10,15,878.5,113.0,3.75,14.0,738.0,687.15,549.54
2016,3,27,10,30,889.0,115.0,3.8,14.0,770.0,737.53,588.4
2016,3,27,10,45,896.0,116.5,3.85,14.5,795.0,783.18,620.27
2016,3,27,11,0,903.0,118.0,3.9,15.0,820.0,826.66,649.93
2016,3,27,11,15,908.0,119.0,3.9,15.0,837.5,865.64,677.06
2016,3,27,11,30,913.0,120.0,3.9,15.0,855.0,901.88,702.12
2016,3,27,11,45,913.0,122.0,3.95,15.0,863.5,931.86,722.97
2016,3,27,12,0,913.0,124.0,4.0,15.0,872.0,958.54,741.55
2016,3,27,12,15,914.0,124.0,4.0,15.0,873.0,980.68,756.72
2016,3,27,12,30,915.0,124.0,4.0,15.0,874.0,999.32,769.57
2016,3,27,12,45,909.5,125.5,4.05,15.0,865.5,1009.77,777.2
2016,3,27,13,0,904.0,127.0,4.1,15.0,857.0,1016.47,782.44
2016,3,27,13,15,900.0,126.5,4.1,15.0,841.0,1018.76,784.49
2016,3,27,13,30,896.0,126.0,4.1,15.0,825.0,1017.33,784.16
2016,3,27,13,45,783.0,166.0,4.2,15.0,764.0,965.52,749.44
2016,3,27,14,0,670.0,206.0,4.3,15.0,703.0,897.43,703.1
2016,3,27,14,15,534.0,245.0,4.35,14.5,631.0,800.12,633.19
2016,3,27,14,30,398.0,284.0,4.4,14.0,559.0,695.98,555.46
2016,3,27,14,45,400.5,266.5,4.45,14.0,530.5,673.06,540.44
2016,3,27,15,0,403.0,249.0,4.5,14.0,502.0,648.23,523.38
2016,3,27,15,15,391.0,232.5,4.45,14.0,464.5,610.06,495.24
2016,3,27,15,30,379.0,216.0,4.4,14.0,427.0,570.95,466.12
2016,3,27,15,45,333.0,203.5,4.4,14.0,377.0,508.37,417.53
2016,3,27,16,0,287.0,191.0,4.4,14.0,327.0,447.88,369.79
2016,3,27,16,15,342.0,160.5,4.3,13.5,305.0,442.15,368.08
2016,3,27,16,30,397.0,130.0,4.2,13.0,283.0,442.75,370.42
2016,3,27,16,45,344.5,121.0,4.15,12.5,239.5,380.87,319.61
2016,3,27,17,0,292.0,112.0,4.1,12.0,196.0,313.38,263.21
2016,3,27,17,15,250.5,92.5,4.1,12.0,154.5,254.36,212.19
2016,3,27,17,30,209.0,73.0,4.1,12.0,113.0,199.03,163.18
2016,3,27,17,45,147.5,53.0,4.1,12.0,77.0,138.17,108.99
2016,3,27,18,0,86.0,33.0,4.1,12.0,41.0,83.36,57.44
2016,3,27,18,15,43.0,16.5,4.1,11.5,20.5,37.39,0.0
2016,3,27,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,4.65,9.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,28,6,15,159.0,14.0,4.3,9.0,27.0,13.34,0.0
2016,3,28,6,30,318.0,28.0,4.4,9.0,54.0,22.34,12.34
2016,3,28,6,45,436.0,37.0,4.55,9.5,102.0,28.32,19.41
2016,3,28,7,0,554.0,46.0,4.7,10.0,150.0,34.07,25.02
2016,3,28,7,15,621.0,52.5,4.75,10.0,203.0,37.4,28.3
2016,3,28,7,30,688.0,59.0,4.8,10.0,256.0,63.92,36.76
2016,3,28,7,45,732.0,63.5,4.9,10.5,310.0,116.59,64.66
2016,3,28,8,0,776.0,68.0,5.0,11.0,364.0,174.57,108.96
2016,3,28,8,15,806.0,71.5,5.0,11.0,416.5,233.67,161.08
2016,3,28,8,30,836.0,75.0,5.0,11.0,469.0,295.78,218.15
2016,3,28,8,45,858.0,77.5,5.0,11.5,518.0,359.87,276.82
2016,3,28,9,0,880.0,80.0,5.0,12.0,567.0,422.07,332.9
2016,3,28,9,15,895.5,82.5,4.95,12.0,611.5,482.43,386.66
2016,3,28,9,30,911.0,85.0,4.9,12.0,656.0,542.83,438.88
2016,3,28,9,45,923.0,86.5,4.85,12.0,694.5,600.09,487.12
2016,3,28,10,0,935.0,88.0,4.8,12.0,733.0,656.45,533.24
2016,3,28,10,15,943.0,89.5,4.75,12.0,765.0,709.02,575.19
2016,3,28,10,30,951.0,91.0,4.7,12.0,797.0,759.78,613.74
2016,3,28,10,45,957.0,92.0,4.7,12.5,821.0,806.5,646.38
2016,3,28,11,0,963.0,93.0,4.7,13.0,845.0,850.78,676.8
2016,3,28,11,15,966.0,93.5,4.65,13.0,861.5,889.43,703.77
2016,3,28,11,30,969.0,94.0,4.6,13.0,878.0,925.01,728.35
2016,3,28,11,45,970.0,95.0,4.6,13.0,886.0,956.13,750.03
2016,3,28,12,0,971.0,96.0,4.6,13.0,894.0,983.78,769.24
2016,3,28,12,15,970.5,96.0,4.5,13.0,894.0,1005.39,783.32
2016,3,28,12,30,970.0,96.0,4.4,13.0,894.0,1023.24,794.77
2016,3,28,12,45,952.0,104.0,4.35,13.0,881.5,1029.18,798.49
2016,3,28,13,0,934.0,112.0,4.3,13.0,869.0,1030.99,799.57
2016,3,28,13,15,929.0,111.0,4.2,13.0,852.0,1031.69,799.76
2016,3,28,13,30,924.0,110.0,4.1,13.0,835.0,1028.55,797.59
2016,3,28,13,45,915.5,110.0,4.05,13.0,810.0,1019.32,791.69
2016,3,28,14,0,907.0,110.0,4.0,13.0,785.0,1006.43,783.43
2016,3,28,14,15,897.5,108.0,3.9,13.0,753.5,986.78,770.25
2016,3,28,14,30,888.0,106.0,3.8,13.0,722.0,963.74,754.82
2016,3,28,14,45,873.0,104.5,3.75,13.0,683.5,940.94,739.98
2016,3,28,15,0,858.0,103.0,3.7,13.0,645.0,907.15,717.29
2016,3,28,15,15,840.5,100.5,3.6,13.0,601.0,867.38,689.96
2016,3,28,15,30,823.0,98.0,3.5,13.0,557.0,825.39,660.85
2016,3,28,15,45,800.0,94.0,3.4,13.0,509.0,775.25,625.41
2016,3,28,16,0,777.0,90.0,3.3,13.0,461.0,723.86,588.6
2016,3,28,16,15,530.5,119.0,3.15,12.5,360.0,549.61,454.62
2016,3,28,16,30,284.0,148.0,3.0,12.0,259.0,374.5,312.37
2016,3,28,16,45,259.0,130.5,2.95,12.0,220.5,326.36,273.33
2016,3,28,17,0,234.0,113.0,2.9,12.0,182.0,279.9,234.17
2016,3,28,17,15,206.5,92.5,2.9,11.5,144.5,230.11,191.63
2016,3,28,17,30,179.0,72.0,2.9,11.0,107.0,182.56,149.82
2016,3,28,17,45,133.5,52.0,2.9,11.0,73.5,130.13,102.9
2016,3,28,18,0,88.0,32.0,2.9,11.0,40.0,81.87,57.38
2016,3,28,18,15,44.0,16.0,2.9,11.0,20.0,36.99,0.0
2016,3,28,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,29,6,15,163.0,14.0,1.7,9.5,28.5,10.95,0.0
2016,3,29,6,30,326.0,28.0,1.8,10.0,57.0,22.09,12.55
2016,3,29,6,45,443.5,37.0,1.95,10.5,105.0,28.1,19.24
2016,3,29,7,0,561.0,46.0,2.1,11.0,153.0,33.85,24.79
2016,3,29,7,15,626.0,52.0,2.25,11.0,206.0,40.29,30.84
2016,3,29,7,30,691.0,58.0,2.4,11.0,259.0,65.47,36.54
2016,3,29,7,45,737.5,61.5,2.6,11.5,314.0,117.82,64.72
2016,3,29,8,0,784.0,65.0,2.8,12.0,369.0,175.75,108.94
2016,3,29,8,15,813.5,68.5,2.75,12.0,421.0,235.27,161.06
2016,3,29,8,30,843.0,72.0,2.7,12.0,473.0,297.7,217.66
2016,3,29,8,45,865.5,74.0,2.7,12.5,522.5,361.98,275.44
2016,3,29,9,0,888.0,76.0,2.7,13.0,572.0,424.31,330.4
2016,3,29,9,15,903.0,78.0,2.5,13.0,616.0,484.35,382.17
2016,3,29,9,30,918.0,80.0,2.3,13.0,660.0,544.35,431.94
2016,3,29,9,45,929.0,82.0,2.15,13.5,698.0,601.8,477.12
2016,3,29,10,0,940.0,84.0,2.0,14.0,736.0,658.25,519.61
2016,3,29,10,15,948.0,85.0,1.9,14.0,768.0,710.46,558.62
2016,3,29,10,30,956.0,86.0,1.8,14.0,800.0,760.84,593.77
2016,3,29,10,45,960.5,87.5,1.7,14.0,824.0,807.04,624.14
2016,3,29,11,0,965.0,89.0,1.6,14.0,848.0,850.67,652.15
2016,3,29,11,15,968.5,89.5,1.55,14.0,864.0,889.68,677.13
2016,3,29,11,30,972.0,90.0,1.5,14.0,880.0,925.65,699.81
2016,3,29,11,45,972.0,91.0,1.5,14.5,888.0,955.85,717.85
2016,3,29,12,0,972.0,92.0,1.5,15.0,896.0,982.52,733.51
2016,3,29,12,15,971.5,92.0,1.5,15.0,896.0,1004.02,747.17
2016,3,29,12,30,971.0,92.0,1.5,15.0,896.0,1021.75,758.5
2016,3,29,12,45,966.0,93.5,1.5,15.0,886.5,1032.97,765.75
2016,3,29,13,0,961.0,95.0,1.5,15.0,877.0,1040.25,770.67
2016,3,29,13,15,957.0,94.5,1.55,15.0,860.5,1042.35,773.29
2016,3,29,13,30,953.0,94.0,1.6,15.0,844.0,1040.51,773.56
2016,3,29,13,45,943.5,94.0,1.65,15.0,818.5,1029.99,768.36
2016,3,29,14,0,934.0,94.0,1.7,15.0,793.0,1015.72,760.88
2016,3,29,14,15,925.0,93.0,1.75,14.5,761.5,997.16,752.07
2016,3,29,14,30,916.0,92.0,1.8,14.0,730.0,975.11,740.93
2016,3,29,14,45,900.0,91.5,1.85,14.0,691.0,943.85,722.16
2016,3,29,15,0,884.0,91.0,1.9,14.0,652.0,909.77,701.36
2016,3,29,15,15,867.5,88.5,1.95,14.0,608.0,870.33,676.6
2016,3,29,15,30,851.0,86.0,2.0,14.0,564.0,835.54,654.82
2016,3,29,15,45,825.0,84.5,2.05,14.0,515.0,784.99,621.31
2016,3,29,16,0,799.0,83.0,2.1,14.0,466.0,733.35,586.4
2016,3,29,16,15,768.0,79.0,2.1,13.5,414.5,674.32,545.79
2016,3,29,16,30,737.0,75.0,2.1,13.0,363.0,615.38,504.02
2016,3,29,16,45,689.5,70.5,2.15,13.0,309.5,548.84,452.24
2016,3,29,17,0,642.0,66.0,2.2,13.0,256.0,481.93,398.19
2016,3,29,17,15,575.5,59.0,2.2,12.5,204.0,404.61,334.11
2016,3,29,17,30,509.0,52.0,2.2,12.0,152.0,332.83,272.05
2016,3,29,17,45,396.0,41.5,2.2,11.5,105.0,242.73,193.34
2016,3,29,18,0,283.0,31.0,2.2,11.0,58.0,164.88,120.28
2016,3,29,18,15,141.5,15.5,2.2,10.5,29.0,75.01,0.0
2016,3,29,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,30,6,15,102.5,17.5,1.85,10.0,27.5,13.78,0.0
2016,3,30,6,30,205.0,35.0,1.9,10.0,55.0,27.28,17.22
2016,3,30,6,45,310.0,49.0,1.95,10.5,99.5,37.46,27.57
2016,3,30,7,0,415.0,63.0,2.0,11.0,144.0,48.52,37.95
2016,3,30,7,15,212.5,84.5,1.95,11.0,126.5,65.62,53.63
2016,3,30,7,30,10.0,106.0,1.9,11.0,109.0,93.67,74.91
2016,3,30,7,45,17.0,126.0,1.85,11.5,132.0,113.3,90.82
2016,3,30,8,0,24.0,146.0,1.8,12.0,155.0,133.98,107.43
2016,3,30,8,15,22.5,162.0,1.8,12.0,172.0,150.47,121.01
2016,3,30,8,30,21.0,178.0,1.8,12.0,189.0,166.76,134.32
2016,3,30,8,45,45.5,210.0,1.8,12.5,235.5,203.36,163.26
2016,3,30,9,0,70.0,242.0,1.8,13.0,282.0,245.71,196.65
2016,3,30,9,15,87.5,266.5,1.8,13.0,320.0,281.7,225.12
2016,3,30,9,30,105.0,291.0,1.8,13.0,358.0,319.89,255.13
2016,3,30,9,45,134.5,312.0,1.85,13.0,402.5,365.04,290.48
2016,3,30,10,0,164.0,333.0,1.9,13.0,447.0,412.74,327.48
2016,3,30,10,15,146.0,347.5,1.9,13.0,453.0,425.95,336.92
2016,3,30,10,30,128.0,362.0,1.9,13.0,459.0,437.3,344.92
2016,3,30,10,45,248.5,356.0,1.95,13.5,550.5,535.56,420.81
2016,3,30,11,0,369.0,350.0,2.0,14.0,642.0,638.57,497.79
2016,3,30,11,15,404.0,342.0,2.0,14.0,667.5,676.87,525.59
2016,3,30,11,30,439.0,334.0,2.0,14.0,693.0,723.01,559.1
2016,3,30,11,45,442.5,336.0,2.0,14.0,700.5,745.5,574.76
2016,3,30,12,0,446.0,338.0,2.0,14.0,708.0,766.42,589.45
2016,3,30,12,15,675.0,229.5,2.0,14.0,790.0,885.51,679.13
2016,3,30,12,30,904.0,121.0,2.0,14.0,872.0,990.97,749.45
2016,3,30,12,45,906.0,118.5,2.0,14.0,865.0,1003.94,757.07
2016,3,30,13,0,908.0,116.0,2.0,14.0,858.0,1013.27,763.49
2016,3,30,13,15,904.0,115.5,2.05,14.0,842.0,1015.22,765.83
2016,3,30,13,30,900.0,115.0,2.1,14.0,826.0,1013.43,765.92
2016,3,30,13,45,894.0,113.5,2.15,14.0,802.5,1004.91,761.68
2016,3,30,14,0,888.0,112.0,2.2,14.0,779.0,992.77,755.18
2016,3,30,14,15,878.5,110.0,2.3,14.0,748.0,973.19,744.3
2016,3,30,14,30,869.0,108.0,2.4,14.0,717.0,950.28,731.17
2016,3,30,14,45,856.5,106.0,2.5,14.0,679.5,929.45,719.41
2016,3,30,15,0,844.0,104.0,2.6,14.0,642.0,897.55,699.78
2016,3,30,15,15,827.0,101.0,2.75,13.5,599.0,857.86,676.06
2016,3,30,15,30,810.0,98.0,2.9,13.0,556.0,815.97,650.2
2016,3,30,15,45,787.0,94.5,3.05,13.0,508.0,766.71,617.04
2016,3,30,16,0,764.0,91.0,3.2,13.0,460.0,716.26,582.21
2016,3,30,16,15,732.5,86.5,3.25,12.5,409.5,660.87,543.29
2016,3,30,16,30,701.0,82.0,3.3,12.0,359.0,602.56,500.42
2016,3,30,16,45,657.0,76.5,3.4,12.0,306.5,535.63,447.21
2016,3,30,17,0,613.0,71.0,3.5,12.0,254.0,470.98,393.91
2016,3,30,17,15,547.0,63.5,3.4,11.5,203.0,394.63,329.35
2016,3,30,17,30,481.0,56.0,3.3,11.0,152.0,323.76,267.15
2016,3,30,17,45,376.0,44.5,3.25,11.0,106.0,237.37,190.4
2016,3,30,18,0,271.0,33.0,3.2,11.0,60.0,162.35,119.89
2016,3,30,18,15,135.5,16.5,3.1,11.0,30.0,72.9,0.0
2016,3,30,18,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,31,6,15,136.5,17.5,2.3,11.0,31.0,13.74,0.0
2016,3,31,6,30,273.0,35.0,2.4,11.0,62.0,28.21,18.21
2016,3,31,6,45,380.0,46.0,2.5,11.5,108.5,35.67,25.95
2016,3,31,7,0,487.0,57.0,2.6,12.0,155.0,42.79,32.73
2016,3,31,7,15,243.5,70.5,2.6,12.0,119.5,50.86,40.22
2016,3,31,7,30,0.0,84.0,2.6,12.0,84.0,76.15,59.97
2016,3,31,7,45,0.0,101.5,2.6,12.5,101.5,91.97,73.22
2016,3,31,8,0,0.0,119.0,2.6,13.0,119.0,107.95,86.37
2016,3,31,8,15,5.5,144.5,2.55,13.0,147.0,132.12,106.1
2016,3,31,8,30,11.0,170.0,2.5,13.0,175.0,157.24,126.44
2016,3,31,8,45,39.5,207.0,2.45,13.0,229.0,198.99,159.78
2016,3,31,9,0,68.0,244.0,2.4,13.0,283.0,246.88,198.01
2016,3,31,9,15,467.5,170.5,2.4,13.0,467.5,370.82,296.08
2016,3,31,9,30,867.0,97.0,2.4,13.0,652.0,539.53,429.46
2016,3,31,9,45,880.0,98.5,2.4,13.5,690.0,595.09,472.99
2016,3,31,10,0,893.0,100.0,2.4,14.0,728.0,649.92,515.2
2016,3,31,10,15,902.0,101.5,2.4,14.0,759.0,701.11,554.39
2016,3,31,10,30,911.0,103.0,2.4,14.0,790.0,750.68,590.69
2016,3,31,10,45,918.0,103.5,2.45,14.5,814.0,795.91,621.16
2016,3,31,11,0,925.0,104.0,2.5,15.0,838.0,838.86,649.67
2016,3,31,11,15,929.0,105.0,2.5,15.0,854.5,877.37,675.64
2016,3,31,11,30,933.0,106.0,2.5,15.0,871.0,913.0,699.49
2016,3,31,11,45,935.0,106.0,2.5,15.0,879.5,942.81,719.26
2016,3,31,12,0,937.0,106.0,2.5,15.0,888.0,969.31,736.79
2016,3,31,12,15,937.0,105.5,2.6,15.0,887.5,989.98,751.44
2016,3,31,12,30,937.0,105.0,2.7,15.0,887.0,1007.03,763.8
2016,3,31,12,45,941.0,101.5,2.8,15.0,880.5,1021.0,774.25
2016,3,31,13,0,945.0,98.0,2.9,15.0,874.0,1031.22,782.33
2016,3,31,13,15,941.0,97.5,2.95,15.0,857.5,1033.09,784.49
2016,3,31,13,30,937.0,97.0,3.0,15.0,841.0,1031.09,784.27
2016,3,31,13,45,930.5,96.5,3.15,15.0,817.0,1022.83,780.87
2016,3,31,14,0,924.0,96.0,3.3,15.0,793.0,1010.83,775.01
2016,3,31,14,15,735.0,164.0,3.4,15.0,705.0,911.19,707.71
2016,3,31,14,30,546.0,232.0,3.5,15.0,617.0,792.94,623.68
2016,3,31,14,45,341.0,264.5,3.6,15.0,501.0,616.61,490.98
2016,3,31,15,0,136.0,297.0,3.7,15.0,385.0,449.38,359.2
2016,3,31,15,15,124.0,275.5,3.7,14.5,351.5,412.99,332.82
2016,3,31,15,30,112.0,254.0,3.7,14.0,318.0,363.78,295.44
2016,3,31,15,45,80.5,225.5,3.75,14.0,269.5,304.02,247.75
2016,3,31,16,0,49.0,197.0,3.8,14.0,221.0,246.04,200.69
2016,3,31,16,15,45.5,177.0,3.75,13.5,197.0,220.98,181.08
2016,3,31,16,30,42.0,157.0,3.7,13.0,173.0,196.05,161.15
2016,3,31,16,45,353.0,111.0,3.7,13.0,219.0,374.75,314.8
2016,3,31,17,0,664.0,65.0,3.7,13.0,265.0,494.6,412.99
2016,3,31,17,15,601.5,58.0,3.55,12.5,213.0,418.24,347.78
2016,3,31,17,30,539.0,51.0,3.4,12.0,161.0,347.02,285.39
2016,3,31,17,45,433.5,41.5,3.25,12.0,113.5,259.57,207.72
2016,3,31,18,0,328.0,32.0,3.1,12.0,66.0,183.39,136.22
2016,3,31,18,15,164.0,16.0,2.95,11.5,33.0,84.17,0.0
2016,3,31,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,14.5,2.4,11.0,14.5,13.45,0.0
2016,4,1,6,30,0.0,29.0,2.5,11.0,29.0,26.81,17.26
2016,4,1,6,45,0.0,49.5,2.65,11.5,49.5,44.63,33.92
2016,4,1,7,0,0.0,70.0,2.8,12.0,70.0,62.17,50.03
2016,4,1,7,15,7.0,90.0,2.8,12.0,92.5,79.17,65.53
2016,4,1,7,30,14.0,110.0,2.8,12.0,115.0,97.43,77.7
2016,4,1,7,45,19.5,130.0,2.8,12.0,137.5,117.22,93.88
2016,4,1,8,0,25.0,150.0,2.8,12.0,160.0,137.86,110.73
2016,4,1,8,15,19.0,161.5,2.75,12.0,170.0,149.63,120.57
2016,4,1,8,30,13.0,173.0,2.7,12.0,180.0,160.5,129.52
2016,4,1,8,45,39.5,209.0,2.7,12.5,231.5,200.86,161.65
2016,4,1,9,0,66.0,245.0,2.7,13.0,283.0,247.18,198.39
2016,4,1,9,15,51.0,253.0,2.65,13.0,284.0,253.66,203.43
2016,4,1,9,30,36.0,261.0,2.6,13.0,285.0,258.24,206.77
2016,4,1,9,45,35.5,274.5,2.6,13.5,299.5,274.28,218.84
2016,4,1,10,0,35.0,288.0,2.6,14.0,314.0,290.32,230.74
2016,4,1,10,15,108.5,328.0,2.5,14.0,410.5,383.41,304.26
2016,4,1,10,30,182.0,368.0,2.4,14.0,507.0,481.66,379.74
2016,4,1,10,45,327.5,338.0,2.35,14.0,596.5,578.51,454.86
2016,4,1,11,0,473.0,308.0,2.3,14.0,686.0,686.99,536.68
2016,4,1,11,15,704.0,206.0,2.25,14.0,780.0,801.58,623.65
2016,4,1,11,30,935.0,104.0,2.2,14.0,874.0,914.67,701.08
2016,4,1,11,45,938.0,103.5,2.2,14.5,883.0,944.8,718.81
2016,4,1,12,0,941.0,103.0,2.2,15.0,892.0,971.65,735.08
2016,4,1,12,15,941.5,103.0,2.2,15.0,892.0,993.28,749.23
2016,4,1,12,30,942.0,103.0,2.2,15.0,892.0,1011.31,761.09
2016,4,1,12,45,941.0,102.0,2.2,15.0,884.0,1023.12,768.95
2016,4,1,13,0,940.0,101.0,2.2,15.0,876.0,1031.13,774.5
2016,4,1,13,15,936.5,100.5,2.25,15.0,860.0,1033.41,777.05
2016,4,1,13,30,933.0,100.0,2.3,15.0,844.0,1031.85,777.26
2016,4,1,13,45,927.5,98.5,2.35,15.0,820.0,1023.4,773.06
2016,4,1,14,0,922.0,97.0,2.4,15.0,796.0,1011.2,766.53
2016,4,1,14,15,913.5,96.0,2.45,14.5,765.0,993.03,757.51
2016,4,1,14,30,905.0,95.0,2.5,14.0,734.0,971.41,746.17
2016,4,1,14,45,893.5,93.0,2.6,14.0,696.5,942.56,728.92
2016,4,1,15,0,882.0,91.0,2.7,14.0,659.0,910.71,709.44
2016,4,1,15,15,866.5,88.5,2.75,14.0,615.5,871.97,684.46
2016,4,1,15,30,851.0,86.0,2.8,14.0,572.0,837.83,662.53
2016,4,1,15,45,829.0,83.5,2.9,14.0,524.0,789.13,629.95
2016,4,1,16,0,807.0,81.0,3.0,14.0,476.0,739.07,595.75
2016,4,1,16,15,778.5,77.5,3.0,13.5,425.0,682.01,556.0
2016,4,1,16,30,750.0,74.0,3.0,13.0,374.0,624.82,515.04
2016,4,1,16,45,706.5,69.5,3.0,13.0,321.0,556.95,461.77
2016,4,1,17,0,663.0,65.0,3.0,13.0,268.0,494.34,410.47
2016,4,1,17,15,601.5,58.5,2.85,12.5,215.5,419.14,347.49
2016,4,1,17,30,540.0,52.0,2.7,12.0,163.0,348.94,286.35
2016,4,1,17,45,437.5,42.5,2.55,11.5,115.5,262.64,210.42
2016,4,1,18,0,335.0,33.0,2.4,11.0,68.0,187.24,140.45
2016,4,1,18,15,167.5,16.5,2.3,11.0,34.0,86.55,12.08
2016,4,1,18,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,2,6,15,154.5,18.0,1.5,10.0,35.0,13.96,1.34
2016,4,2,6,30,309.0,36.0,1.5,10.0,70.0,28.6,19.08
2016,4,2,6,45,396.0,48.0,1.5,10.5,116.5,36.94,27.34
2016,4,2,7,0,483.0,60.0,1.5,11.0,163.0,44.84,34.8
2016,4,2,7,15,273.0,91.5,1.4,11.0,153.0,70.68,58.23
2016,4,2,7,30,63.0,123.0,1.3,11.0,143.0,105.92,83.76
2016,4,2,7,45,70.5,144.5,1.25,11.5,170.5,130.5,102.79
2016,4,2,8,0,78.0,166.0,1.2,12.0,198.0,156.28,123.35
2016,4,2,8,15,65.5,184.5,1.15,12.0,213.5,176.25,140.3
2016,4,2,8,30,53.0,203.0,1.1,12.0,229.0,194.77,155.82
2016,4,2,8,45,40.5,213.0,1.1,12.5,234.0,204.77,163.78
2016,4,2,9,0,28.0,223.0,1.1,13.0,239.0,213.07,170.08
2016,4,2,9,15,103.5,262.5,1.1,13.0,328.5,286.45,227.94
2016,4,2,9,30,179.0,302.0,1.1,13.0,418.0,369.22,292.12
2016,4,2,9,45,204.5,318.0,1.1,13.5,458.0,411.25,323.49
2016,4,2,10,0,230.0,334.0,1.1,14.0,498.0,455.63,356.38
2016,4,2,10,15,170.0,349.5,1.15,14.0,473.5,444.61,347.09
2016,4,2,10,30,110.0,365.0,1.2,14.0,449.0,424.04,330.61
2016,4,2,10,45,147.0,380.0,1.25,14.0,496.0,478.5,372.12
2016,4,2,11,0,184.0,395.0,1.3,14.0,543.0,531.97,411.88
2016,4,2,11,15,123.0,387.0,1.3,14.0,487.0,483.98,374.65
2016,4,2,11,30,62.0,379.0,1.3,14.0,431.0,423.28,328.16
2016,4,2,11,45,79.0,393.5,1.35,14.5,460.0,457.35,353.86
2016,4,2,12,0,96.0,408.0,1.4,15.0,489.0,492.36,379.33
2016,4,2,12,15,142.5,414.0,1.45,15.0,534.0,557.35,428.02
2016,4,2,12,30,189.0,420.0,1.5,15.0,579.0,613.98,469.92
2016,4,2,12,45,198.0,415.0,1.55,15.0,580.0,623.39,477.01
2016,4,2,13,0,207.0,410.0,1.6,15.0,581.0,632.0,484.02
2016,4,2,13,15,164.5,400.5,1.65,15.0,535.0,584.33,449.19
2016,4,2,13,30,122.0,391.0,1.7,15.0,489.0,535.46,413.4
2016,4,2,13,45,122.5,378.5,1.75,15.0,474.5,524.73,406.72
2016,4,2,14,0,123.0,366.0,1.8,15.0,460.0,513.27,399.23
2016,4,2,14,15,200.5,345.5,1.8,15.0,491.0,566.12,441.67
2016,4,2,14,30,278.0,325.0,1.8,15.0,522.0,630.13,490.99
2016,4,2,14,45,221.5,313.0,1.85,15.0,465.0,547.11,429.56
2016,4,2,15,0,165.0,301.0,1.9,15.0,408.0,479.8,379.3
2016,4,2,15,15,189.0,278.0,1.9,14.5,393.0,472.51,376.77
2016,4,2,15,30,213.0,255.0,1.9,14.0,378.0,463.01,372.07
2016,4,2,15,45,471.0,181.0,1.9,14.0,422.0,608.47,490.0
2016,4,2,16,0,729.0,107.0,1.9,14.0,466.0,713.22,571.32
2016,4,2,16,15,696.5,102.0,1.9,14.0,415.0,654.4,528.35
2016,4,2,16,30,664.0,97.0,1.9,14.0,364.0,596.0,484.95
2016,4,2,16,45,610.0,92.0,1.95,14.0,311.0,524.41,429.7
2016,4,2,17,0,556.0,87.0,2.0,14.0,258.0,455.93,374.96
2016,4,2,17,15,491.0,77.0,2.0,13.5,207.0,379.63,312.44
2016,4,2,17,30,426.0,67.0,2.0,13.0,156.0,307.07,250.74
2016,4,2,17,45,325.5,53.5,2.0,12.5,110.0,224.07,178.89
2016,4,2,18,0,225.0,40.0,2.0,12.0,64.0,152.28,114.32
2016,4,2,18,15,112.5,20.0,2.0,12.0,32.0,71.56,17.19
2016,4,2,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
