Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,3,6,15,160.5,19.0,1.75,9.0,37.5,14.7,3.31
2016,4,3,6,30,321.0,38.0,1.8,9.0,75.0,30.23,20.74
2016,4,3,6,45,417.5,49.0,1.85,9.5,123.0,37.59,28.09
2016,4,3,7,0,514.0,60.0,1.9,10.0,171.0,44.59,34.74
2016,4,3,7,15,576.0,67.5,1.9,10.0,224.0,48.18,38.19
2016,4,3,7,30,638.0,75.0,1.9,10.0,277.0,84.96,49.28
2016,4,3,7,45,681.0,80.5,1.9,10.5,330.0,136.46,81.59
2016,4,3,8,0,724.0,86.0,1.9,11.0,383.0,193.1,126.73
2016,4,3,8,15,754.0,90.5,1.9,11.5,435.0,254.08,179.88
2016,4,3,8,30,784.0,95.0,1.9,12.0,487.0,314.38,233.5
2016,4,3,8,45,807.0,98.0,1.9,12.5,535.0,373.61,285.93
2016,4,3,9,0,830.0,101.0,1.9,13.0,583.0,434.46,338.31
2016,4,3,9,15,538.5,199.0,1.9,13.0,520.5,433.26,342.37
2016,4,3,9,30,247.0,297.0,1.9,13.0,458.0,401.16,318.31
2016,4,3,9,45,169.5,314.5,1.95,13.5,428.0,388.54,308.07
2016,4,3,10,0,92.0,332.0,2.0,14.0,398.0,366.35,289.43
2016,4,3,10,15,89.0,346.0,2.0,14.0,412.0,384.49,303.19
2016,4,3,10,30,86.0,360.0,2.0,14.0,426.0,402.28,316.36
2016,4,3,10,45,86.0,371.0,2.0,14.5,438.5,419.14,328.22
2016,4,3,11,0,86.0,382.0,2.0,15.0,451.0,435.88,339.88
2016,4,3,11,15,224.5,379.0,2.0,15.0,564.5,560.52,436.07
2016,4,3,11,30,363.0,376.0,2.0,15.0,678.0,695.37,535.78
2016,4,3,11,45,639.5,251.5,2.0,15.0,790.0,842.02,645.5
2016,4,3,12,0,916.0,127.0,2.0,15.0,902.0,976.92,737.19
2016,4,3,12,15,916.0,127.0,2.05,15.0,901.5,997.65,750.0
2016,4,3,12,30,916.0,127.0,2.1,15.0,901.0,1014.85,761.88
2016,4,3,12,45,911.5,128.0,2.15,15.0,892.0,1025.15,769.35
2016,4,3,13,0,907.0,129.0,2.2,15.0,883.0,1031.71,774.56
2016,4,3,13,15,902.5,128.5,2.25,15.0,866.5,1032.97,776.45
2016,4,3,13,30,898.0,128.0,2.3,15.0,850.0,1030.5,776.08
2016,4,3,13,45,887.0,128.5,2.4,15.0,824.5,1019.07,770.46
2016,4,3,14,0,876.0,129.0,2.5,15.0,799.0,1013.11,768.67
2016,4,3,14,15,746.5,170.0,2.55,15.0,725.0,931.29,714.62
2016,4,3,14,30,617.0,211.0,2.6,15.0,651.0,843.33,655.37
2016,4,3,14,45,719.5,167.5,2.65,15.0,654.5,880.58,684.4
2016,4,3,15,0,822.0,124.0,2.7,15.0,658.0,903.73,702.22
2016,4,3,15,15,804.0,120.5,2.7,14.5,614.5,862.88,676.13
2016,4,3,15,30,786.0,117.0,2.7,14.0,571.0,819.95,648.74
2016,4,3,15,45,759.5,114.0,2.75,14.0,522.5,773.29,617.31
2016,4,3,16,0,733.0,111.0,2.8,14.0,474.0,721.5,581.48
2016,4,3,16,15,682.5,100.5,2.75,13.5,410.5,642.67,524.84
2016,4,3,16,30,632.0,90.0,2.7,13.0,347.0,565.82,467.08
2016,4,3,16,45,556.5,94.0,2.7,13.0,297.5,492.18,408.28
2016,4,3,17,0,481.0,98.0,2.7,13.0,248.0,420.04,349.03
2016,4,3,17,15,425.5,85.5,2.6,12.5,199.5,350.85,291.28
2016,4,3,17,30,370.0,73.0,2.5,12.0,151.0,286.61,235.73
2016,4,3,17,45,289.5,57.0,2.45,12.0,107.5,212.45,170.45
2016,4,3,18,0,209.0,41.0,2.4,12.0,64.0,147.13,111.12
2016,4,3,18,15,104.5,20.5,2.35,11.5,32.0,70.02,23.16
2016,4,3,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,4,6,15,158.0,20.5,2.85,11.0,39.5,15.94,5.17
2016,4,4,6,30,316.0,41.0,2.9,11.0,79.0,32.82,22.91
2016,4,4,6,45,419.0,51.5,2.95,11.5,128.5,39.6,29.66
2016,4,4,7,0,522.0,62.0,3.0,12.0,178.0,46.08,35.79
2016,4,4,7,15,585.0,69.0,3.0,12.0,231.5,49.18,38.76
2016,4,4,7,30,648.0,76.0,3.0,12.0,285.0,88.4,50.67
2016,4,4,7,45,692.0,81.5,3.0,12.5,338.5,140.74,83.99
2016,4,4,8,0,736.0,87.0,3.0,13.0,392.0,198.34,130.02
2016,4,4,8,15,765.5,91.0,2.95,13.0,444.0,259.56,183.79
2016,4,4,8,30,795.0,95.0,2.9,13.0,496.0,319.99,238.12
2016,4,4,8,45,815.0,99.0,2.9,13.5,544.0,379.72,291.31
2016,4,4,9,0,835.0,103.0,2.9,14.0,592.0,440.73,344.15
2016,4,4,9,15,851.5,105.5,2.8,14.0,635.5,499.67,394.29
2016,4,4,9,30,868.0,108.0,2.7,14.0,679.0,558.88,442.98
2016,4,4,9,45,878.5,111.0,2.65,14.5,716.5,615.09,487.05
2016,4,4,10,0,889.0,114.0,2.6,15.0,754.0,669.9,528.54
2016,4,4,10,15,897.5,115.5,2.5,15.0,785.0,720.48,566.37
2016,4,4,10,30,906.0,117.0,2.4,15.0,816.0,769.4,601.19
2016,4,4,10,45,911.0,119.0,2.35,15.5,839.5,814.23,630.34
2016,4,4,11,0,916.0,121.0,2.3,16.0,863.0,856.68,657.33
2016,4,4,11,15,920.0,121.5,2.25,16.0,878.5,894.23,681.82
2016,4,4,11,30,924.0,122.0,2.2,16.0,894.0,928.94,704.17
2016,4,4,11,45,923.5,123.5,2.2,16.0,901.5,957.61,722.84
2016,4,4,12,0,923.0,125.0,2.2,16.0,909.0,982.92,739.3
2016,4,4,12,15,923.0,125.0,2.15,16.0,908.5,1003.7,752.21
2016,4,4,12,30,923.0,125.0,2.1,16.0,908.0,1020.92,762.83
2016,4,4,12,45,921.5,124.0,2.1,16.0,899.0,1032.01,770.15
2016,4,4,13,0,920.0,123.0,2.1,16.0,890.0,1039.36,775.22
2016,4,4,13,15,915.0,122.0,2.2,16.0,873.0,1039.52,777.03
2016,4,4,13,30,910.0,121.0,2.3,16.0,856.0,1035.89,776.53
2016,4,4,13,45,678.0,212.5,2.45,16.0,751.0,921.44,701.96
2016,4,4,14,0,446.0,304.0,2.6,16.0,646.0,786.34,605.3
2016,4,4,14,15,657.5,211.0,2.85,16.0,693.5,891.06,688.55
2016,4,4,14,30,869.0,118.0,3.1,16.0,741.0,974.58,748.71
2016,4,4,14,45,854.5,116.5,3.35,16.0,702.0,943.97,730.06
2016,4,4,15,0,840.0,115.0,3.6,16.0,663.0,910.55,710.05
2016,4,4,15,15,822.5,112.0,3.7,15.5,619.5,870.19,685.11
2016,4,4,15,30,805.0,109.0,3.8,15.0,576.0,827.69,658.17
2016,4,4,15,45,781.0,105.5,3.9,15.0,527.5,777.44,623.75
2016,4,4,16,0,757.0,102.0,4.0,15.0,479.0,729.94,590.78
2016,4,4,16,15,725.0,97.0,3.8,14.5,427.5,670.32,547.86
2016,4,4,16,30,693.0,92.0,3.6,14.0,376.0,611.04,503.51
2016,4,4,16,45,649.0,86.0,3.45,14.0,323.0,543.49,449.76
2016,4,4,17,0,605.0,80.0,3.3,14.0,270.0,478.22,396.27
2016,4,4,17,15,538.5,72.0,3.15,13.5,217.5,400.94,331.98
2016,4,4,17,30,472.0,64.0,3.0,13.0,165.0,329.13,270.09
2016,4,4,17,45,371.0,52.0,2.9,12.5,118.0,243.84,195.77
2016,4,4,18,0,270.0,40.0,2.8,12.0,71.0,169.15,128.64
2016,4,4,18,15,135.0,20.0,2.7,12.0,35.5,79.7,32.62
2016,4,4,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,5,45,32.5,5.5,1.8,10.5,6.5,0.0,0.0
2016,4,5,6,0,65.0,11.0,1.7,11.0,13.0,10.48,0.0
2016,4,5,6,15,217.0,25.0,1.65,11.5,49.0,19.92,8.9
2016,4,5,6,30,369.0,39.0,1.6,12.0,85.0,30.65,21.07
2016,4,5,6,45,464.0,48.5,1.55,12.5,134.5,36.65,27.0
2016,4,5,7,0,559.0,58.0,1.5,13.0,184.0,42.38,32.4
2016,4,5,7,15,618.0,64.5,1.55,13.0,237.5,45.27,35.14
2016,4,5,7,30,677.0,71.0,1.6,13.0,291.0,88.01,48.38
2016,4,5,7,45,721.5,74.5,1.65,13.5,345.5,144.31,85.03
2016,4,5,8,0,766.0,78.0,1.7,14.0,400.0,201.71,130.77
2016,4,5,8,15,793.5,81.5,1.75,14.5,451.5,260.07,181.73
2016,4,5,8,30,821.0,85.0,1.8,15.0,503.0,321.1,235.75
2016,4,5,8,45,842.0,87.5,1.85,15.5,551.0,381.27,288.61
2016,4,5,9,0,863.0,90.0,1.9,16.0,599.0,442.73,341.08
2016,4,5,9,15,877.5,92.5,1.95,16.0,642.5,503.99,392.42
2016,4,5,9,30,892.0,95.0,2.0,16.0,686.0,562.77,440.36
2016,4,5,9,45,901.0,97.5,2.05,16.5,722.5,618.02,483.35
2016,4,5,10,0,910.0,100.0,2.1,17.0,759.0,672.09,524.06
2016,4,5,10,15,917.5,101.5,2.15,17.0,789.5,722.78,562.17
2016,4,5,10,30,925.0,103.0,2.2,17.0,820.0,771.65,596.77
2016,4,5,10,45,929.5,104.5,2.25,17.5,843.0,816.19,626.07
2016,4,5,11,0,934.0,106.0,2.3,18.0,866.0,858.24,653.32
2016,4,5,11,15,937.5,106.5,2.3,18.0,881.5,895.77,678.06
2016,4,5,11,30,941.0,107.0,2.3,18.0,897.0,930.36,700.68
2016,4,5,11,45,941.5,107.5,2.35,18.5,904.5,959.16,718.5
2016,4,5,12,0,942.0,108.0,2.4,19.0,912.0,984.56,734.05
2016,4,5,12,15,941.5,108.0,2.35,19.0,911.0,1005.0,746.71
2016,4,5,12,30,941.0,108.0,2.3,19.0,910.0,1021.79,757.04
2016,4,5,12,45,939.5,107.0,2.25,19.0,901.0,1032.84,763.72
2016,4,5,13,0,938.0,106.0,2.2,19.0,892.0,1040.08,768.08
2016,4,5,13,15,933.5,105.5,2.15,19.0,875.0,1041.09,768.54
2016,4,5,13,30,929.0,105.0,2.1,19.0,858.0,1038.28,766.73
2016,4,5,13,45,921.5,104.0,2.05,19.0,833.0,1028.17,760.37
2016,4,5,14,0,914.0,103.0,2.0,19.0,808.0,1014.39,751.81
2016,4,5,14,15,905.0,101.5,2.0,19.0,776.5,995.01,740.38
2016,4,5,14,30,896.0,100.0,2.0,19.0,745.0,972.24,726.83
2016,4,5,14,45,883.0,98.5,2.0,19.0,706.5,942.51,708.67
2016,4,5,15,0,870.0,97.0,2.0,19.0,668.0,909.91,688.57
2016,4,5,15,15,853.5,94.5,1.95,19.0,624.0,877.7,668.13
2016,4,5,15,30,837.0,92.0,1.9,19.0,580.0,835.7,640.81
2016,4,5,15,45,814.5,89.0,1.85,19.0,531.5,786.22,608.03
2016,4,5,16,0,792.0,86.0,1.8,19.0,483.0,735.48,573.92
2016,4,5,16,15,762.5,82.5,1.7,18.5,432.0,678.05,534.96
2016,4,5,16,30,733.0,79.0,1.6,18.0,381.0,620.61,495.06
2016,4,5,16,45,691.5,74.0,1.55,17.5,328.0,557.04,447.83
2016,4,5,17,0,650.0,69.0,1.5,17.0,275.0,492.63,398.09
2016,4,5,17,15,589.5,62.0,1.5,16.5,222.5,417.77,338.27
2016,4,5,17,30,529.0,55.0,1.5,16.0,170.0,347.84,279.89
2016,4,5,17,45,432.0,45.5,1.5,15.5,122.5,264.22,208.64
2016,4,5,18,0,335.0,36.0,1.5,15.0,75.0,190.8,143.53
2016,4,5,18,15,167.5,18.0,1.5,14.5,37.5,90.86,42.43
2016,4,5,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,5,45,40.0,6.0,2.45,13.5,7.0,0.0,0.0
2016,4,6,6,0,80.0,12.0,2.5,14.0,14.0,11.44,0.0
2016,4,6,6,15,223.0,26.0,2.55,14.0,50.5,20.64,10.04
2016,4,6,6,30,366.0,40.0,2.6,14.0,87.0,31.31,21.52
2016,4,6,6,45,457.0,49.5,2.65,14.5,136.5,37.26,27.33
2016,4,6,7,0,548.0,59.0,2.7,15.0,186.0,42.95,32.62
2016,4,6,7,15,606.0,66.0,2.65,15.0,239.0,46.21,35.66
2016,4,6,7,30,664.0,73.0,2.6,15.0,292.0,91.08,50.22
2016,4,6,7,45,704.5,78.0,2.55,15.5,345.5,143.75,84.59
2016,4,6,8,0,745.0,83.0,2.5,16.0,399.0,204.7,133.53
2016,4,6,8,15,773.5,87.0,2.5,16.5,450.5,262.52,183.8
2016,4,6,8,30,802.0,91.0,2.5,17.0,502.0,323.17,237.16
2016,4,6,8,45,823.5,94.0,2.5,17.5,550.5,382.91,289.35
2016,4,6,9,0,845.0,97.0,2.5,18.0,599.0,444.04,341.23
2016,4,6,9,15,860.5,99.5,2.5,18.0,642.5,502.95,390.54
2016,4,6,9,30,876.0,102.0,2.5,18.0,686.0,563.1,439.2
2016,4,6,9,45,888.0,103.5,2.55,18.5,723.5,618.35,482.1
2016,4,6,10,0,900.0,105.0,2.6,19.0,761.0,672.73,523.02
2016,4,6,10,15,908.5,106.5,2.6,19.5,792.0,723.6,559.92
2016,4,6,10,30,917.0,108.0,2.6,20.0,823.0,772.78,593.31
2016,4,6,10,45,922.5,109.5,2.6,20.5,846.5,817.72,622.42
2016,4,6,11,0,928.0,111.0,2.6,21.0,870.0,860.27,649.49
2016,4,6,11,15,931.5,111.5,2.55,21.0,885.5,897.57,673.54
2016,4,6,11,30,935.0,112.0,2.5,21.0,901.0,931.93,695.46
2016,4,6,11,45,935.5,113.0,2.45,21.5,908.0,961.04,712.37
2016,4,6,12,0,936.0,114.0,2.4,22.0,915.0,986.78,726.96
2016,4,6,12,15,935.5,114.0,2.35,22.0,914.0,1007.07,739.37
2016,4,6,12,30,935.0,114.0,2.3,22.0,913.0,1023.74,749.5
2016,4,6,12,45,931.0,114.0,2.25,22.5,903.5,1033.32,753.7
2016,4,6,13,0,927.0,114.0,2.2,23.0,894.0,1039.11,755.61
2016,4,6,13,15,922.0,113.5,2.15,23.0,876.5,1039.58,755.75
2016,4,6,13,30,917.0,113.0,2.1,23.0,859.0,1036.26,753.65
2016,4,6,13,45,908.0,113.0,2.05,23.5,834.0,1025.83,745.73
2016,4,6,14,0,899.0,113.0,2.0,24.0,809.0,1011.79,735.73
2016,4,6,14,15,889.5,111.0,1.9,24.0,777.0,991.57,722.74
2016,4,6,14,30,880.0,109.0,1.8,24.0,745.0,968.02,707.73
2016,4,6,14,45,865.0,108.0,1.75,24.0,706.0,937.31,688.78
2016,4,6,15,0,850.0,107.0,1.7,24.0,667.0,911.69,673.22
2016,4,6,15,15,628.5,165.5,1.6,24.0,564.5,765.41,575.79
2016,4,6,15,30,407.0,224.0,1.5,24.0,462.0,617.98,470.27
2016,4,6,15,45,535.5,167.5,1.45,24.0,454.0,646.44,495.87
2016,4,6,16,0,664.0,111.0,1.4,24.0,446.0,668.74,514.05
2016,4,6,16,15,572.0,118.5,1.3,23.5,385.5,582.5,452.53
2016,4,6,16,30,480.0,126.0,1.2,23.0,325.0,496.87,389.84
2016,4,6,16,45,436.0,117.5,1.1,23.0,279.5,436.71,344.49
2016,4,6,17,0,392.0,109.0,1.0,23.0,234.0,379.56,299.99
2016,4,6,17,15,352.0,92.5,1.0,22.5,189.5,318.64,252.29
2016,4,6,17,30,312.0,76.0,1.0,22.0,145.0,261.11,205.47
2016,4,6,17,45,248.0,59.0,1.0,22.0,104.5,196.05,150.97
2016,4,6,18,0,184.0,42.0,1.0,22.0,64.0,137.85,100.9
2016,4,6,18,15,92.0,21.0,0.85,22.0,32.0,67.63,32.63
2016,4,6,18,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,2.0,1.75,13.5,2.0,1.91,0.0
2016,4,7,6,0,0.0,4.0,1.8,14.0,4.0,3.81,0.0
2016,4,7,6,15,0.0,14.5,1.9,14.0,14.5,13.44,4.94
2016,4,7,6,30,0.0,25.0,2.0,14.0,25.0,23.2,14.58
2016,4,7,6,45,0.0,39.0,2.1,14.5,39.0,36.23,26.47
2016,4,7,7,0,0.0,53.0,2.2,15.0,53.0,49.18,38.18
2016,4,7,7,15,0.0,68.5,2.25,15.0,68.5,62.94,50.51
2016,4,7,7,30,0.0,84.0,2.3,15.0,84.0,76.86,59.82
2016,4,7,7,45,118.0,129.0,2.35,15.0,179.5,123.56,93.59
2016,4,7,8,0,236.0,174.0,2.4,15.0,275.0,187.36,141.14
2016,4,7,8,15,142.5,192.5,2.4,15.0,255.5,200.58,156.27
2016,4,7,8,30,49.0,211.0,2.4,15.0,236.0,201.41,160.04
2016,4,7,8,45,126.0,240.5,2.4,15.5,314.0,258.17,204.03
2016,4,7,9,0,203.0,270.0,2.4,16.0,392.0,326.49,257.2
2016,4,7,9,15,161.5,291.0,2.35,16.0,392.5,339.92,268.06
2016,4,7,9,30,120.0,312.0,2.3,16.0,393.0,348.83,274.82
2016,4,7,9,45,110.5,328.0,2.25,16.0,406.0,366.67,288.31
2016,4,7,10,0,101.0,344.0,2.2,16.0,419.0,383.66,300.84
2016,4,7,10,15,134.0,363.5,2.15,16.0,466.5,434.51,339.6
2016,4,7,10,30,167.0,383.0,2.1,16.0,514.0,486.57,378.61
2016,4,7,10,45,211.0,390.0,2.1,16.5,560.5,537.88,416.32
2016,4,7,11,0,255.0,397.0,2.1,17.0,607.0,597.53,459.41
2016,4,7,11,15,390.5,357.5,2.1,17.0,685.5,686.27,526.21
2016,4,7,11,30,526.0,318.0,2.1,17.0,764.0,788.99,600.94
2016,4,7,11,45,536.0,312.0,2.15,17.0,769.5,811.35,616.31
2016,4,7,12,0,546.0,306.0,2.2,17.0,775.0,831.96,631.19
2016,4,7,12,15,441.5,353.0,2.2,17.0,732.0,796.09,603.22
2016,4,7,12,30,337.0,400.0,2.2,17.0,689.0,746.56,566.05
2016,4,7,12,45,376.5,378.5,2.25,17.0,699.0,770.63,585.31
2016,4,7,13,0,416.0,357.0,2.3,17.0,709.0,804.17,610.27
2016,4,7,13,15,271.0,379.0,2.3,16.5,606.5,679.0,519.66
2016,4,7,13,30,126.0,401.0,2.3,16.0,504.0,549.51,423.64
2016,4,7,13,45,73.5,343.0,2.35,16.0,402.5,422.81,329.71
2016,4,7,14,0,21.0,285.0,2.4,16.0,301.0,297.12,232.88
2016,4,7,14,15,67.5,314.0,2.4,16.0,363.5,387.86,305.38
2016,4,7,14,30,114.0,343.0,2.4,16.0,426.0,465.82,366.04
2016,4,7,14,45,92.5,318.5,2.45,16.0,383.5,418.48,329.96
2016,4,7,15,0,71.0,294.0,2.5,16.0,341.0,371.53,294.32
2016,4,7,15,15,91.0,279.0,2.5,15.5,335.5,372.84,297.59
2016,4,7,15,30,111.0,264.0,2.5,15.0,330.0,372.75,299.55
2016,4,7,15,45,55.5,181.5,2.5,15.0,214.5,231.49,186.95
2016,4,7,16,0,0.0,99.0,2.5,15.0,99.0,92.87,72.36
2016,4,7,16,15,0.0,84.0,2.4,14.5,84.0,78.3,60.69
2016,4,7,16,30,0.0,69.0,2.3,14.0,69.0,64.2,49.11
2016,4,7,16,45,0.0,59.5,2.25,14.0,59.5,55.32,41.72
2016,4,7,17,0,0.0,50.0,2.2,14.0,50.0,46.46,34.23
2016,4,7,17,15,0.0,40.5,2.05,14.0,40.5,37.61,26.65
2016,4,7,17,30,0.0,31.0,1.9,14.0,31.0,28.76,18.98
2016,4,7,17,45,0.0,22.0,1.8,14.0,22.0,20.4,11.64
2016,4,7,18,0,0.0,13.0,1.7,14.0,13.0,12.04,4.29
2016,4,7,18,15,0.0,7.0,1.65,13.5,7.0,6.48,0.0
2016,4,7,18,30,0.0,1.0,1.6,13.0,1.0,0.95,0.0
2016,4,7,18,45,0.0,0.5,1.55,13.0,0.5,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,3.0,1.4,12.5,3.0,2.86,0.0
2016,4,8,6,0,0.0,6.0,1.4,13.0,6.0,5.55,0.0
2016,4,8,6,15,0.0,20.0,1.45,13.0,20.0,18.56,9.41
2016,4,8,6,30,0.0,34.0,1.5,13.0,34.0,31.59,22.06
2016,4,8,6,45,0.0,52.0,1.55,13.5,52.0,47.51,36.63
2016,4,8,7,0,0.0,70.0,1.6,14.0,70.0,63.2,50.81
2016,4,8,7,15,0.0,90.0,1.6,14.0,90.0,80.29,66.09
2016,4,8,7,30,0.0,110.0,1.6,14.0,110.0,98.19,78.01
2016,4,8,7,45,10.5,135.0,1.6,14.0,139.5,121.7,97.01
2016,4,8,8,0,21.0,160.0,1.6,14.0,169.0,146.84,117.08
2016,4,8,8,15,23.0,178.5,1.55,14.0,190.0,166.02,132.47
2016,4,8,8,30,25.0,197.0,1.5,14.0,211.0,185.53,148.0
2016,4,8,8,45,46.5,229.0,1.5,14.5,256.5,221.49,176.01
2016,4,8,9,0,68.0,261.0,1.5,15.0,302.0,263.27,208.39
2016,4,8,9,15,43.5,253.0,1.5,15.0,280.5,251.1,198.57
2016,4,8,9,30,19.0,245.0,1.5,15.0,259.0,235.79,186.16
2016,4,8,9,45,141.5,294.0,1.55,15.5,398.0,355.57,280.26
2016,4,8,10,0,264.0,343.0,1.6,16.0,537.0,490.11,381.94
2016,4,8,10,15,184.5,360.5,1.65,16.0,499.0,466.4,362.3
2016,4,8,10,30,105.0,378.0,1.7,16.0,461.0,433.48,336.21
2016,4,8,10,45,56.5,296.5,1.75,16.0,341.5,325.42,254.05
2016,4,8,11,0,8.0,215.0,1.8,16.0,222.0,208.2,162.27
2016,4,8,11,15,69.5,319.0,1.85,15.5,378.5,365.93,286.86
2016,4,8,11,30,131.0,423.0,1.9,15.0,535.0,534.59,413.57
2016,4,8,11,45,134.0,427.5,1.95,15.0,542.5,549.47,423.44
2016,4,8,12,0,137.0,432.0,2.0,15.0,550.0,564.01,434.18
2016,4,8,12,15,216.0,423.0,2.0,15.0,609.0,636.09,488.81
2016,4,8,12,30,295.0,414.0,2.0,15.0,668.0,720.95,550.88
2016,4,8,12,45,289.0,411.0,2.05,15.0,658.0,719.82,549.79
2016,4,8,13,0,283.0,408.0,2.1,15.0,648.0,717.13,548.43
2016,4,8,13,15,285.5,398.5,2.1,15.0,636.5,714.38,547.14
2016,4,8,13,30,288.0,389.0,2.1,15.0,625.0,710.11,544.85
2016,4,8,13,45,303.0,373.0,2.15,15.0,615.0,709.54,546.08
2016,4,8,14,0,318.0,357.0,2.2,15.0,605.0,707.17,546.07
2016,4,8,14,15,285.5,348.5,2.2,15.0,564.5,665.23,515.98
2016,4,8,14,30,253.0,340.0,2.2,15.0,524.0,622.82,485.54
2016,4,8,14,45,213.5,325.5,2.25,15.0,475.5,553.07,434.83
2016,4,8,15,0,174.0,311.0,2.3,15.0,427.0,498.18,394.15
2016,4,8,15,15,112.0,278.5,2.3,15.0,351.5,403.82,321.71
2016,4,8,15,30,50.0,246.0,2.3,15.0,276.0,299.53,239.68
2016,4,8,15,45,51.0,227.0,2.3,15.0,255.5,279.41,224.87
2016,4,8,16,0,52.0,208.0,2.3,15.0,235.0,259.05,209.37
2016,4,8,16,15,26.0,156.5,2.25,14.5,170.0,180.57,145.96
2016,4,8,16,30,0.0,105.0,2.2,14.0,105.0,99.87,79.01
2016,4,8,16,45,0.0,90.0,2.15,14.0,90.0,85.25,67.02
2016,4,8,17,0,0.0,75.0,2.1,14.0,75.0,70.62,54.77
2016,4,8,17,15,0.0,60.5,2.0,14.0,60.5,56.49,42.75
2016,4,8,17,30,0.0,46.0,1.9,14.0,46.0,42.75,30.89
2016,4,8,17,45,0.0,33.0,1.8,14.0,33.0,30.64,20.31
2016,4,8,18,0,0.0,20.0,1.7,14.0,20.0,18.54,9.69
2016,4,8,18,15,0.0,11.0,1.65,13.5,11.0,10.19,1.26
2016,4,8,18,30,0.0,2.0,1.6,13.0,2.0,1.91,0.0
2016,4,8,18,45,0.0,1.0,1.55,13.0,1.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,3.5,2.0,13.0,3.5,3.34,0.0
2016,4,9,6,0,0.0,7.0,2.0,13.0,7.0,6.48,0.0
2016,4,9,6,15,0.0,21.5,2.0,13.0,21.5,19.95,10.82
2016,4,9,6,30,0.0,36.0,2.0,13.0,36.0,33.38,23.68
2016,4,9,6,45,0.0,54.5,2.05,13.0,54.5,49.65,38.63
2016,4,9,7,0,0.0,73.0,2.1,13.0,73.0,65.7,53.26
2016,4,9,7,15,0.0,93.5,2.1,13.0,93.5,83.18,68.92
2016,4,9,7,30,0.0,114.0,2.1,13.0,114.0,101.52,81.14
2016,4,9,7,45,0.0,99.5,2.15,13.0,99.5,91.05,72.11
2016,4,9,8,0,0.0,85.0,2.2,13.0,85.0,78.94,61.7
2016,4,9,8,15,0.0,66.5,2.15,13.0,66.5,61.88,47.1
2016,4,9,8,30,0.0,48.0,2.1,13.0,48.0,44.64,32.37
2016,4,9,8,45,0.5,110.5,2.1,13.5,111.0,102.73,80.84
2016,4,9,9,0,1.0,173.0,2.1,14.0,174.0,159.63,127.06
2016,4,9,9,15,5.5,195.0,2.05,14.0,199.0,182.33,144.98
2016,4,9,9,30,10.0,217.0,2.0,14.0,224.0,205.7,163.39
2016,4,9,9,45,7.0,201.5,2.0,14.0,207.0,191.0,151.23
2016,4,9,10,0,4.0,186.0,2.0,14.0,190.0,175.62,138.63
2016,4,9,10,15,7.0,208.5,2.0,14.0,214.5,199.15,157.34
2016,4,9,10,30,10.0,231.0,2.0,14.0,239.0,223.14,176.19
2016,4,9,10,45,8.5,219.5,2.05,14.0,227.0,212.1,167.19
2016,4,9,11,0,7.0,208.0,2.1,14.0,215.0,200.77,158.07
2016,4,9,11,15,5.5,192.0,2.05,14.0,197.5,184.93,145.32
2016,4,9,11,30,4.0,176.0,2.0,14.0,180.0,168.87,132.38
2016,4,9,11,45,3.5,170.0,2.0,14.5,173.5,163.02,127.44
2016,4,9,12,0,3.0,164.0,2.0,15.0,167.0,157.1,122.43
2016,4,9,12,15,6.5,198.0,2.0,15.0,204.0,193.25,151.34
2016,4,9,12,30,10.0,232.0,2.0,15.0,241.0,229.93,180.3
2016,4,9,12,45,9.5,226.5,2.0,15.0,235.0,224.57,176.02
2016,4,9,13,0,9.0,221.0,2.0,15.0,229.0,219.11,171.82
2016,4,9,13,15,39.5,301.5,2.0,15.0,335.0,341.46,268.21
2016,4,9,13,30,70.0,382.0,2.0,15.0,441.0,459.42,357.79
2016,4,9,13,45,67.5,369.0,2.0,15.0,424.0,444.86,346.57
2016,4,9,14,0,65.0,356.0,2.0,15.0,407.0,429.93,335.87
2016,4,9,14,15,33.5,264.5,2.0,15.0,291.0,300.73,236.94
2016,4,9,14,30,2.0,173.0,2.0,15.0,175.0,166.5,130.63
2016,4,9,14,45,1.0,151.0,2.05,15.0,152.0,144.01,113.05
2016,4,9,15,0,0.0,129.0,2.1,15.0,129.0,121.62,95.09
2016,4,9,15,15,0.0,123.0,2.05,15.0,123.0,115.88,90.67
2016,4,9,15,30,0.0,117.0,2.0,15.0,117.0,110.15,86.23
2016,4,9,15,45,0.0,128.0,2.0,15.0,128.0,121.39,95.76
2016,4,9,16,0,0.0,139.0,2.0,15.0,139.0,133.16,105.74
2016,4,9,16,15,0.0,104.0,1.9,14.5,104.0,98.17,77.21
2016,4,9,16,30,0.0,69.0,1.8,14.0,69.0,64.2,49.07
2016,4,9,16,45,0.0,59.5,1.75,14.0,59.5,55.32,41.71
2016,4,9,17,0,0.0,50.0,1.7,14.0,50.0,46.46,34.24
2016,4,9,17,15,0.0,40.5,1.55,13.5,40.5,37.61,26.73
2016,4,9,17,30,0.0,31.0,1.4,13.0,31.0,28.76,19.1
2016,4,9,17,45,0.0,22.5,1.3,13.0,22.5,20.86,12.14
2016,4,9,18,0,0.0,14.0,1.2,13.0,14.0,12.97,5.16
2016,4,9,18,15,0.0,8.0,1.2,13.0,8.0,7.4,0.0
2016,4,9,18,30,0.0,2.0,1.2,13.0,2.0,1.91,0.0
2016,4,9,18,45,0.0,1.0,1.2,13.0,1.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,1.0,1.65,12.5,1.0,0.95,0.0
2016,4,10,6,0,0.0,2.0,1.7,13.0,2.0,1.85,0.0
2016,4,10,6,15,0.0,6.5,1.75,13.0,6.5,6.01,0.0
2016,4,10,6,30,0.0,11.0,1.8,13.0,11.0,10.18,3.34
2016,4,10,6,45,0.0,17.0,1.9,13.0,17.0,15.75,8.47
2016,4,10,7,0,0.0,23.0,2.0,13.0,23.0,21.32,13.59
2016,4,10,7,15,0.0,29.0,2.0,13.0,29.0,26.9,18.65
2016,4,10,7,30,0.0,35.0,2.0,13.0,35.0,32.49,22.39
2016,4,10,7,45,0.0,44.5,2.05,13.0,44.5,41.34,29.91
2016,4,10,8,0,0.0,54.0,2.1,13.0,54.0,50.2,37.36
2016,4,10,8,15,0.0,76.5,2.1,13.0,76.5,71.22,55.0
2016,4,10,8,30,0.0,99.0,2.1,13.0,99.0,91.96,72.2
2016,4,10,8,45,0.0,96.0,2.1,13.0,96.0,89.37,69.78
2016,4,10,9,0,0.0,93.0,2.1,13.0,93.0,86.69,67.35
2016,4,10,9,15,1.0,136.0,2.1,13.0,137.0,126.68,100.22
2016,4,10,9,30,2.0,179.0,2.1,13.0,181.0,166.87,132.71
2016,4,10,9,45,8.5,215.5,2.15,13.5,222.5,204.73,162.68
2016,4,10,10,0,15.0,252.0,2.2,14.0,264.0,243.57,193.01
2016,4,10,10,15,32.5,300.0,2.25,14.0,326.0,303.65,240.17
2016,4,10,10,30,50.0,348.0,2.3,14.0,388.0,365.15,287.64
2016,4,10,10,45,28.5,273.5,2.35,14.0,296.0,281.9,222.4
2016,4,10,11,0,7.0,199.0,2.4,14.0,204.0,192.27,151.23
2016,4,10,11,15,12.0,245.5,2.45,14.0,255.0,241.23,190.32
2016,4,10,11,30,17.0,292.0,2.5,14.0,306.0,291.09,229.29
2016,4,10,11,45,59.0,359.5,2.55,14.0,410.5,404.69,317.94
2016,4,10,12,0,101.0,427.0,2.6,14.0,515.0,515.98,402.18
2016,4,10,12,15,73.5,404.0,2.65,14.0,468.5,470.99,367.33
2016,4,10,12,30,46.0,381.0,2.7,14.0,422.0,424.23,331.59
2016,4,10,12,45,60.0,392.0,2.8,14.0,444.0,452.27,353.83
2016,4,10,13,0,74.0,403.0,2.9,14.0,466.0,480.63,375.92
2016,4,10,13,15,88.5,401.5,2.95,14.0,476.0,496.21,388.44
2016,4,10,13,30,103.0,400.0,3.0,14.0,486.0,511.53,400.88
2016,4,10,13,45,94.0,384.5,3.05,14.0,461.5,487.83,383.31
2016,4,10,14,0,85.0,369.0,3.1,14.0,437.0,463.68,365.5
2016,4,10,14,15,80.0,352.0,3.1,13.5,413.5,441.43,349.77
2016,4,10,14,30,75.0,335.0,3.1,13.0,390.0,418.87,333.65
2016,4,10,14,45,232.0,304.0,3.1,13.0,462.0,559.72,447.72
2016,4,10,15,0,389.0,273.0,3.1,13.0,534.0,664.45,531.16
2016,4,10,15,15,290.5,271.5,3.05,13.0,459.0,566.9,455.4
2016,4,10,15,30,192.0,270.0,3.0,13.0,384.0,460.99,372.8
2016,4,10,15,45,148.5,247.0,3.0,13.0,331.0,394.54,321.07
2016,4,10,16,0,105.0,224.0,3.0,13.0,278.0,318.88,260.81
2016,4,10,16,15,52.5,170.0,2.9,13.0,197.0,215.36,176.25
2016,4,10,16,30,0.0,116.0,2.8,13.0,116.0,111.12,88.74
2016,4,10,16,45,0.0,100.0,2.75,13.0,100.0,95.49,75.94
2016,4,10,17,0,0.0,84.0,2.7,13.0,84.0,79.84,62.83
2016,4,10,17,15,0.0,68.0,2.55,12.5,68.0,64.17,49.59
2016,4,10,17,30,0.0,52.0,2.4,12.0,52.0,48.47,36.08
2016,4,10,17,45,0.0,38.0,2.25,12.0,38.0,35.3,24.5
2016,4,10,18,0,0.0,24.0,2.1,12.0,24.0,22.27,12.98
2016,4,10,18,15,0.0,13.5,2.0,12.0,13.5,12.51,3.47
2016,4,10,18,30,0.0,3.0,1.9,12.0,3.0,2.86,0.0
2016,4,10,18,45,0.0,1.5,1.85,12.0,1.5,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,2.5,0.65,11.5,2.5,2.38,0.0
2016,4,11,6,0,0.0,5.0,0.6,12.0,5.0,4.62,0.0
2016,4,11,6,15,0.0,13.5,0.65,12.0,13.5,12.5,5.0
2016,4,11,6,30,0.0,22.0,0.7,12.0,22.0,20.4,12.49
2016,4,11,6,45,0.0,32.5,0.8,12.5,32.5,30.16,21.46
2016,4,11,7,0,0.0,43.0,0.9,13.0,43.0,39.94,30.35
2016,4,11,7,15,0.0,54.0,0.95,13.0,54.0,50.19,37.62
2016,4,11,7,30,0.0,65.0,1.0,13.0,65.0,60.46,46.33
2016,4,11,7,45,0.0,88.0,1.1,13.0,88.0,81.25,63.82
2016,4,11,8,0,0.0,111.0,1.2,13.0,111.0,101.85,80.88
2016,4,11,8,15,9.5,153.0,1.2,13.0,158.5,141.43,113.1
2016,4,11,8,30,19.0,195.0,1.2,13.0,206.0,182.37,145.93
2016,4,11,8,45,31.5,224.0,1.25,13.5,243.0,212.21,169.13
2016,4,11,9,0,44.0,253.0,1.3,14.0,280.0,246.71,195.88
2016,4,11,9,15,56.0,278.5,1.3,14.0,315.5,279.78,221.55
2016,4,11,9,30,68.0,304.0,1.3,14.0,351.0,314.49,248.26
2016,4,11,9,45,156.5,328.0,1.35,14.0,443.5,395.69,311.39
2016,4,11,10,0,245.0,352.0,1.4,14.0,536.0,487.44,381.18
2016,4,11,10,15,282.0,359.0,1.4,14.0,578.5,535.55,416.73
2016,4,11,10,30,319.0,366.0,1.4,14.0,621.0,586.3,454.07
2016,4,11,10,45,268.0,388.5,1.4,14.5,607.0,585.94,451.27
2016,4,11,11,0,217.0,411.0,1.4,15.0,593.0,575.94,441.83
2016,4,11,11,15,161.0,416.5,1.4,15.0,552.5,545.46,418.36
2016,4,11,11,30,105.0,422.0,1.4,15.0,512.0,503.35,386.31
2016,4,11,11,45,156.5,429.0,1.4,15.0,565.0,571.3,437.24
2016,4,11,12,0,208.0,436.0,1.4,15.0,618.0,634.0,482.78
2016,4,11,12,15,131.5,415.0,1.4,15.0,530.0,547.7,418.62
2016,4,11,12,30,55.0,394.0,1.4,15.0,442.0,446.29,343.03
2016,4,11,12,45,55.5,387.5,1.45,15.0,435.5,442.98,341.69
2016,4,11,13,0,56.0,381.0,1.5,15.0,429.0,439.32,339.44
2016,4,11,13,15,125.5,391.5,1.5,15.0,496.5,535.1,412.53
2016,4,11,13,30,195.0,402.0,1.5,15.0,564.0,618.41,474.32
2016,4,11,13,45,190.5,393.0,1.55,15.0,548.0,606.28,465.67
2016,4,11,14,0,186.0,384.0,1.6,15.0,532.0,593.26,457.24
2016,4,11,14,15,183.0,368.0,1.6,15.0,508.5,573.09,443.5
2016,4,11,14,30,180.0,352.0,1.6,15.0,485.0,552.06,429.13
2016,4,11,14,45,180.5,333.5,1.65,15.0,461.0,530.69,414.85
2016,4,11,15,0,181.0,315.0,1.7,15.0,437.0,508.44,399.77
2016,4,11,15,15,178.0,295.0,1.7,14.5,408.5,480.52,380.71
2016,4,11,15,30,175.0,275.0,1.7,14.0,380.0,452.01,360.93
2016,4,11,15,45,172.0,252.5,1.7,14.0,349.0,420.05,337.59
2016,4,11,16,0,169.0,230.0,1.7,14.0,318.0,387.61,313.52
2016,4,11,16,15,398.0,168.0,1.7,14.0,346.5,504.74,410.65
2016,4,11,16,30,627.0,106.0,1.7,14.0,375.0,582.95,474.11
2016,4,11,16,45,591.0,97.5,1.7,14.0,325.0,520.44,425.1
2016,4,11,17,0,555.0,89.0,1.7,14.0,275.0,459.65,377.0
2016,4,11,17,15,496.0,80.0,1.65,13.5,224.5,387.57,318.55
2016,4,11,17,30,437.0,71.0,1.6,13.0,174.0,317.59,259.81
2016,4,11,17,45,358.5,58.5,1.55,13.0,128.5,244.29,196.26
2016,4,11,18,0,280.0,46.0,1.5,13.0,83.0,179.46,138.64
2016,4,11,18,15,140.0,30.0,1.55,12.5,48.5,98.61,64.85
2016,4,11,18,30,0.0,14.0,1.6,12.0,14.0,13.34,0.0
2016,4,11,18,45,0.0,7.0,1.7,12.0,7.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,4.5,2.4,12.0,4.5,4.29,0.0
2016,4,12,6,0,0.0,9.0,2.5,12.0,9.0,8.33,0.0
2016,4,12,6,15,0.0,21.5,2.55,12.0,21.5,19.95,11.41
2016,4,12,6,30,0.0,34.0,2.6,12.0,34.0,31.58,22.36
2016,4,12,6,45,0.0,50.5,2.65,12.0,50.5,46.64,36.22
2016,4,12,7,0,0.0,67.0,2.7,12.0,67.0,61.21,49.51
2016,4,12,7,15,0.0,84.0,2.7,12.0,84.0,76.12,59.93
2016,4,12,7,30,0.0,101.0,2.7,12.0,101.0,91.43,72.89
2016,4,12,7,45,0.0,92.5,2.75,12.5,92.5,85.2,67.28
2016,4,12,8,0,0.0,84.0,2.8,13.0,84.0,78.11,60.96
2016,4,12,8,15,0.0,101.0,2.8,13.0,101.0,93.55,73.74
2016,4,12,8,30,0.0,118.0,2.8,13.0,118.0,109.07,86.44
2016,4,12,8,45,11.5,175.0,2.85,13.0,182.5,164.62,131.89
2016,4,12,9,0,23.0,232.0,2.9,13.0,247.0,221.59,177.76
2016,4,12,9,15,95.5,278.5,2.9,13.0,344.0,299.3,239.71
2016,4,12,9,30,168.0,325.0,2.9,13.0,441.0,387.53,309.25
2016,4,12,9,45,171.0,341.0,2.95,13.5,464.5,416.18,330.72
2016,4,12,10,0,174.0,357.0,3.0,14.0,488.0,444.95,352.2
2016,4,12,10,15,142.5,371.5,3.05,14.0,482.0,448.57,354.2
2016,4,12,10,30,111.0,386.0,3.1,14.0,476.0,445.79,351.22
2016,4,12,10,45,128.5,400.5,3.2,14.5,507.0,485.06,380.68
2016,4,12,11,0,146.0,415.0,3.3,15.0,538.0,522.18,408.08
2016,4,12,11,15,151.0,419.0,3.35,15.0,548.0,539.48,420.94
2016,4,12,11,30,156.0,423.0,3.4,15.0,558.0,556.57,433.74
2016,4,12,11,45,516.5,278.5,3.45,15.0,730.0,763.59,596.89
2016,4,12,12,0,877.0,134.0,3.5,15.0,902.0,960.24,738.7
2016,4,12,12,15,877.5,134.0,3.55,15.0,902.0,980.0,750.99
2016,4,12,12,30,878.0,134.0,3.6,15.0,902.0,996.42,762.58
2016,4,12,12,45,852.0,148.0,3.65,15.0,887.0,1006.69,770.09
2016,4,12,13,0,826.0,162.0,3.7,15.0,872.0,1005.09,769.64
2016,4,12,13,15,822.0,161.0,3.8,15.0,856.0,1005.77,771.34
2016,4,12,13,30,818.0,160.0,3.9,15.0,840.0,1002.96,770.74
2016,4,12,13,45,810.5,159.0,4.0,15.0,816.5,993.23,765.49
2016,4,12,14,0,803.0,158.0,4.1,15.0,793.0,980.15,758.04
2016,4,12,14,15,793.0,155.5,4.1,15.0,762.5,959.78,744.97
2016,4,12,14,30,783.0,153.0,4.1,15.0,732.0,936.36,729.84
2016,4,12,14,45,769.0,150.5,4.2,15.0,695.0,911.72,714.42
2016,4,12,15,0,755.0,148.0,4.3,15.0,658.0,879.23,693.4
2016,4,12,15,15,591.5,186.5,4.3,14.5,570.5,756.98,606.2
2016,4,12,15,30,428.0,225.0,4.3,14.0,483.0,637.25,515.02
2016,4,12,15,45,512.5,180.5,4.35,14.0,464.5,643.11,524.04
2016,4,12,16,0,597.0,136.0,4.4,14.0,446.0,646.15,529.82
2016,4,12,16,15,459.5,149.0,4.3,13.5,373.5,528.92,437.33
2016,4,12,16,30,322.0,162.0,4.2,13.0,301.0,416.34,346.48
2016,4,12,16,45,284.0,149.5,4.15,13.0,260.5,363.61,303.54
2016,4,12,17,0,246.0,137.0,4.1,13.0,220.0,313.92,262.02
2016,4,12,17,15,215.5,116.0,4.0,12.5,179.5,261.28,217.79
2016,4,12,17,30,185.0,95.0,3.9,12.0,139.0,211.26,174.69
2016,4,12,17,45,140.5,74.0,3.85,12.0,102.5,157.78,127.58
2016,4,12,18,0,96.0,53.0,3.8,12.0,66.0,102.47,78.87
2016,4,12,18,15,48.0,32.0,3.75,12.0,38.5,57.03,36.8
2016,4,12,18,30,0.0,11.0,3.7,12.0,11.0,10.48,0.0
2016,4,12,18,45,0.0,5.5,3.65,12.0,5.5,5.24,0.0
2016,4,12,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
