Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,9.5,2.25,10.5,9.5,9.05,0.0
2016,4,13,6,0,0.0,19.0,2.3,11.0,19.0,17.64,4.11
2016,4,13,6,15,32.5,39.5,2.4,11.5,45.0,34.8,24.32
2016,4,13,6,30,65.0,60.0,2.5,12.0,71.0,49.79,38.51
2016,4,13,6,45,88.0,82.5,2.65,12.5,103.0,66.91,54.2
2016,4,13,7,0,111.0,105.0,2.8,13.0,135.0,83.52,69.16
2016,4,13,7,15,133.5,125.0,2.8,13.0,168.5,101.29,79.34
2016,4,13,7,30,156.0,145.0,2.8,13.0,202.0,130.26,99.21
2016,4,13,7,45,417.5,126.0,2.85,13.0,309.0,157.79,109.35
2016,4,13,8,0,679.0,107.0,2.9,13.0,416.0,223.45,154.44
2016,4,13,8,15,707.5,112.0,2.85,13.0,466.0,278.92,203.63
2016,4,13,8,30,736.0,117.0,2.8,13.0,516.0,337.26,255.61
2016,4,13,8,45,760.5,119.5,2.8,13.5,563.5,394.45,305.65
2016,4,13,9,0,785.0,122.0,2.8,14.0,611.0,455.93,357.7
2016,4,13,9,15,800.5,125.0,2.75,14.0,652.5,511.94,404.68
2016,4,13,9,30,816.0,128.0,2.7,14.0,694.0,568.19,450.41
2016,4,13,9,45,837.0,125.5,2.7,14.5,732.5,622.51,492.75
2016,4,13,10,0,858.0,123.0,2.7,15.0,771.0,676.93,533.88
2016,4,13,10,15,866.5,124.5,2.7,15.0,800.5,724.87,570.06
2016,4,13,10,30,875.0,126.0,2.7,15.0,830.0,771.87,603.65
2016,4,13,10,45,879.0,128.0,2.7,15.0,852.0,814.02,632.63
2016,4,13,11,0,883.0,130.0,2.7,15.0,874.0,853.79,659.71
2016,4,13,11,15,886.5,131.0,2.7,15.0,889.0,889.62,683.86
2016,4,13,11,30,890.0,132.0,2.7,15.0,904.0,922.69,706.01
2016,4,13,11,45,886.0,135.5,2.7,15.5,909.0,948.52,721.77
2016,4,13,12,0,882.0,139.0,2.7,16.0,914.0,970.98,735.27
2016,4,13,12,15,882.0,139.0,2.7,16.0,913.5,990.34,748.09
2016,4,13,12,30,882.0,139.0,2.7,16.0,913.0,1006.33,758.74
2016,4,13,12,45,877.5,140.0,2.7,16.0,903.5,1015.47,764.95
2016,4,13,13,0,873.0,141.0,2.7,16.0,894.0,1021.06,768.97
2016,4,13,13,15,869.0,140.0,2.75,15.5,877.0,1021.51,771.67
2016,4,13,13,30,865.0,139.0,2.8,15.0,860.0,1027.68,778.42
2016,4,13,13,45,851.0,141.5,2.85,15.0,834.5,1015.01,771.11
2016,4,13,14,0,837.0,144.0,2.9,15.0,809.0,998.97,761.77
2016,4,13,14,15,828.0,142.0,2.9,15.0,778.0,979.63,749.84
2016,4,13,14,30,819.0,140.0,2.9,15.0,747.0,957.11,735.79
2016,4,13,14,45,798.5,140.5,2.95,15.0,708.0,923.51,714.48
2016,4,13,15,0,778.0,141.0,3.0,15.0,669.0,892.51,694.92
2016,4,13,15,15,760.5,137.5,3.0,14.5,626.5,852.84,669.91
2016,4,13,15,30,743.0,134.0,3.0,14.0,584.0,811.28,643.23
2016,4,13,15,45,717.0,130.5,3.05,14.0,536.5,761.08,608.9
2016,4,13,16,0,691.0,127.0,3.1,14.0,489.0,710.16,573.43
2016,4,13,16,15,660.0,121.0,3.1,13.5,438.5,652.28,532.23
2016,4,13,16,30,629.0,115.0,3.1,13.0,388.0,594.82,489.43
2016,4,13,16,45,580.0,109.0,3.1,13.0,335.5,526.25,435.53
2016,4,13,17,0,531.0,103.0,3.1,13.0,283.0,457.04,379.64
2016,4,13,17,15,470.5,92.5,2.95,12.5,232.0,384.48,319.63
2016,4,13,17,30,410.0,82.0,2.8,12.0,181.0,317.27,262.19
2016,4,13,17,45,315.5,68.5,2.7,12.0,133.5,237.05,192.38
2016,4,13,18,0,221.0,55.0,2.6,12.0,86.0,167.13,130.69
2016,4,13,18,15,110.5,35.0,2.55,11.5,50.5,88.02,60.16
2016,4,13,18,30,0.0,15.0,2.5,11.0,15.0,14.1,0.0
2016,4,13,18,45,0.0,7.5,2.45,11.0,7.5,7.15,0.0
2016,4,13,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,5,45,47.0,13.5,2.2,10.5,16.5,12.87,0.0
2016,4,14,6,0,94.0,27.0,2.2,11.0,33.0,22.27,8.53
2016,4,14,6,15,208.0,44.0,2.25,11.0,74.0,34.08,23.91
2016,4,14,6,30,322.0,61.0,2.3,11.0,115.0,46.4,35.73
2016,4,14,6,45,397.0,73.0,2.35,11.5,163.5,54.25,43.16
2016,4,14,7,0,472.0,85.0,2.4,12.0,212.0,61.76,50.03
2016,4,14,7,15,374.0,111.0,2.5,12.0,225.0,87.74,64.31
2016,4,14,7,30,276.0,137.0,2.6,12.0,238.0,130.71,95.1
2016,4,14,7,45,394.5,137.0,2.75,12.5,305.5,164.44,116.09
2016,4,14,8,0,513.0,137.0,2.9,13.0,373.0,216.35,155.33
2016,4,14,8,15,459.5,169.5,2.95,13.0,399.0,263.32,198.93
2016,4,14,8,30,406.0,202.0,3.0,13.0,425.0,304.21,236.56
2016,4,14,8,45,547.5,173.5,3.1,13.5,501.0,361.62,283.04
2016,4,14,9,0,689.0,145.0,3.2,14.0,577.0,433.63,341.88
2016,4,14,9,15,730.0,149.5,3.25,14.0,634.5,499.04,395.98
2016,4,14,9,30,771.0,154.0,3.3,14.0,692.0,567.63,451.32
2016,4,14,9,45,797.5,149.5,3.4,14.0,731.0,622.96,495.74
2016,4,14,10,0,824.0,145.0,3.5,14.0,770.0,677.38,538.65
2016,4,14,10,15,833.0,147.0,3.55,14.0,799.5,726.15,576.07
2016,4,14,10,30,842.0,149.0,3.6,14.0,829.0,773.5,611.58
2016,4,14,10,45,832.0,159.5,3.65,14.5,847.5,812.58,637.99
2016,4,14,11,0,822.0,170.0,3.7,15.0,866.0,848.44,661.89
2016,4,14,11,15,464.0,298.5,3.8,15.0,692.5,701.1,549.05
2016,4,14,11,30,106.0,427.0,3.9,15.0,519.0,509.11,396.9
2016,4,14,11,45,104.0,429.5,4.0,15.0,521.0,515.66,402.72
2016,4,14,12,0,102.0,432.0,4.1,15.0,523.0,521.7,407.31
2016,4,14,12,15,454.5,311.0,4.2,15.0,711.5,769.03,601.99
2016,4,14,12,30,807.0,190.0,4.3,15.0,900.0,995.2,767.75
2016,4,14,12,45,837.0,169.5,4.4,15.0,899.5,1016.12,781.68
2016,4,14,13,0,867.0,149.0,4.5,15.0,899.0,1033.41,794.85
2016,4,14,13,15,603.0,266.0,4.55,15.0,783.0,905.22,704.05
2016,4,14,13,30,339.0,383.0,4.6,15.0,667.0,754.27,588.49
2016,4,14,13,45,585.0,267.0,4.65,15.0,740.0,887.92,695.25
2016,4,14,14,0,831.0,151.0,4.7,15.0,813.0,1001.18,778.18
2016,4,14,14,15,821.0,149.0,4.7,14.5,781.5,980.92,765.67
2016,4,14,14,30,811.0,147.0,4.7,14.0,750.0,957.51,751.89
2016,4,14,14,45,800.5,142.5,4.75,14.0,713.0,927.94,732.63
2016,4,14,15,0,790.0,138.0,4.8,14.0,676.0,895.59,711.28
2016,4,14,15,15,772.5,134.5,4.8,14.0,632.5,860.28,687.28
2016,4,14,15,30,755.0,131.0,4.8,14.0,589.0,818.33,658.2
2016,4,14,15,45,741.0,123.0,4.8,14.0,543.0,772.41,625.83
2016,4,14,16,0,727.0,115.0,4.8,14.0,497.0,724.87,591.82
2016,4,14,16,15,696.5,110.0,4.7,13.5,446.5,667.17,550.01
2016,4,14,16,30,666.0,105.0,4.6,13.0,396.0,609.77,506.37
2016,4,14,16,45,626.0,98.0,4.6,13.0,344.0,544.52,454.39
2016,4,14,17,0,586.0,91.0,4.6,13.0,292.0,481.25,402.5
2016,4,14,17,15,527.0,82.5,4.35,12.5,240.0,408.07,341.1
2016,4,14,17,30,468.0,74.0,4.1,12.0,188.0,339.62,281.9
2016,4,14,17,45,382.0,62.5,3.95,12.0,140.5,259.65,211.55
2016,4,14,18,0,296.0,51.0,3.8,12.0,93.0,191.62,150.47
2016,4,14,18,15,148.0,35.0,3.7,11.5,56.0,106.99,75.04
2016,4,14,18,30,0.0,19.0,3.6,11.0,19.0,18.89,0.0
2016,4,14,18,45,0.0,9.5,3.5,11.0,9.5,9.05,0.0
2016,4,14,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,15,5,45,102.5,12.5,2.65,9.5,20.0,11.91,0.0
2016,4,15,6,0,205.0,25.0,2.7,10.0,40.0,20.09,8.39
2016,4,15,6,15,325.5,37.5,2.75,10.0,83.5,29.4,20.07
2016,4,15,6,30,446.0,50.0,2.8,10.0,127.0,38.22,28.63
2016,4,15,6,45,518.5,59.0,2.9,10.5,178.0,43.4,33.61
2016,4,15,7,0,591.0,68.0,3.0,11.0,229.0,48.32,38.15
2016,4,15,7,15,641.5,74.5,3.15,11.5,283.0,66.75,41.32
2016,4,15,7,30,692.0,81.0,3.3,12.0,337.0,118.35,67.81
2016,4,15,7,45,724.0,86.5,3.45,12.5,390.0,172.57,108.36
2016,4,15,8,0,756.0,92.0,3.6,13.0,443.0,234.22,160.79
2016,4,15,8,15,782.0,96.0,3.55,13.0,494.5,292.27,212.99
2016,4,15,8,30,808.0,100.0,3.5,13.0,546.0,352.77,267.52
2016,4,15,8,45,827.5,103.0,3.45,13.5,593.5,412.04,319.84
2016,4,15,9,0,847.0,106.0,3.4,14.0,641.0,472.42,371.53
2016,4,15,9,15,861.5,108.5,3.3,14.0,683.5,530.68,420.57
2016,4,15,9,30,876.0,111.0,3.2,14.0,726.0,589.93,468.76
2016,4,15,9,45,894.0,109.5,3.1,14.5,764.5,645.6,511.92
2016,4,15,10,0,912.0,108.0,3.0,15.0,803.0,700.89,553.32
2016,4,15,10,15,919.5,109.5,2.95,15.0,833.0,751.0,590.73
2016,4,15,10,30,927.0,111.0,2.9,15.0,863.0,799.27,624.03
2016,4,15,10,45,934.0,111.0,2.9,15.5,886.0,843.65,653.24
2016,4,15,11,0,941.0,111.0,2.9,16.0,909.0,885.68,680.44
2016,4,15,11,15,944.0,111.5,2.9,16.0,924.0,922.23,704.86
2016,4,15,11,30,947.0,112.0,2.9,16.0,939.0,955.8,727.14
2016,4,15,11,45,949.0,112.0,2.95,16.5,946.0,984.81,745.3
2016,4,15,12,0,951.0,112.0,3.0,17.0,953.0,1010.49,761.2
2016,4,15,12,15,950.0,111.5,3.0,17.0,951.0,1029.33,773.55
2016,4,15,12,30,949.0,111.0,3.0,17.0,949.0,1044.49,783.59
2016,4,15,12,45,949.0,109.5,3.05,17.0,940.0,1055.85,791.72
2016,4,15,13,0,949.0,108.0,3.1,17.0,931.0,1063.42,797.51
2016,4,15,13,15,944.0,107.0,3.1,17.0,913.0,1062.72,797.5
2016,4,15,13,30,939.0,106.0,3.1,17.0,895.0,1058.18,795.16
2016,4,15,13,45,932.5,105.0,3.15,17.0,870.0,1048.35,789.93
2016,4,15,14,0,926.0,104.0,3.2,17.0,845.0,1034.82,782.37
2016,4,15,14,15,917.0,103.0,3.2,17.0,812.5,1015.27,770.42
2016,4,15,14,30,908.0,102.0,3.2,17.0,780.0,992.33,756.27
2016,4,15,14,45,895.0,100.5,3.2,17.0,741.0,961.83,736.99
2016,4,15,15,0,882.0,99.0,3.2,17.0,702.0,928.47,715.7
2016,4,15,15,15,867.0,96.5,3.15,16.5,658.0,889.54,691.36
2016,4,15,15,30,852.0,94.0,3.1,16.0,614.0,855.22,670.07
2016,4,15,15,45,830.5,91.5,3.05,16.0,565.5,806.28,636.71
2016,4,15,16,0,809.0,89.0,3.0,16.0,517.0,756.02,602.03
2016,4,15,16,15,782.0,85.5,2.9,15.5,465.5,699.47,562.92
2016,4,15,16,30,755.0,82.0,2.8,15.0,414.0,642.73,522.78
2016,4,15,16,45,718.5,77.0,2.7,15.0,360.5,578.16,473.12
2016,4,15,17,0,682.0,72.0,2.6,15.0,307.0,517.91,424.87
2016,4,15,17,15,629.0,65.5,2.55,14.5,254.0,445.87,366.5
2016,4,15,17,30,576.0,59.0,2.5,14.0,201.0,377.93,309.21
2016,4,15,17,45,494.0,50.5,2.45,14.0,151.5,299.1,240.71
2016,4,15,18,0,412.0,42.0,2.4,14.0,102.0,228.56,177.69
2016,4,15,18,15,280.0,29.5,2.45,13.5,62.5,145.84,102.84
2016,4,15,18,30,148.0,17.0,2.5,13.0,23.0,69.79,0.0
2016,4,15,18,45,74.0,8.5,2.55,13.0,11.5,24.75,0.0
2016,4,15,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,16,5,45,114.0,13.0,1.4,12.5,21.5,12.39,0.0
2016,4,16,6,0,228.0,26.0,1.3,13.0,43.0,20.84,9.69
2016,4,16,6,15,339.5,38.0,1.25,13.5,86.5,29.64,20.08
2016,4,16,6,30,451.0,50.0,1.2,14.0,130.0,37.97,28.0
2016,4,16,6,45,519.0,59.0,1.2,14.5,180.5,43.15,32.88
2016,4,16,7,0,587.0,68.0,1.2,15.0,231.0,48.06,37.33
2016,4,16,7,15,635.5,74.5,1.2,15.0,284.0,68.46,41.16
2016,4,16,7,30,684.0,81.0,1.2,15.0,337.0,119.61,67.87
2016,4,16,7,45,715.5,86.5,1.3,15.5,389.5,173.29,107.64
2016,4,16,8,0,747.0,92.0,1.4,16.0,442.0,234.32,158.58
2016,4,16,8,15,772.5,96.0,1.4,16.0,493.0,291.69,208.9
2016,4,16,8,30,798.0,100.0,1.4,16.0,544.0,351.46,261.22
2016,4,16,8,45,815.0,104.5,1.45,16.5,590.5,410.5,311.74
2016,4,16,9,0,832.0,109.0,1.5,17.0,637.0,470.41,361.36
2016,4,16,9,15,846.5,111.5,1.5,17.5,679.0,527.81,407.24
2016,4,16,9,30,861.0,114.0,1.5,18.0,721.0,585.22,451.44
2016,4,16,9,45,874.5,115.0,1.55,18.5,758.0,640.63,492.98
2016,4,16,10,0,888.0,116.0,1.6,19.0,795.0,694.37,532.06
2016,4,16,10,15,895.5,117.0,1.6,19.0,824.5,742.9,567.01
2016,4,16,10,30,903.0,118.0,1.6,19.0,854.0,789.65,598.21
2016,4,16,10,45,915.5,115.0,1.6,19.5,878.5,834.48,626.39
2016,4,16,11,0,928.0,112.0,1.6,20.0,903.0,877.38,652.85
2016,4,16,11,15,931.5,112.5,1.6,20.0,917.5,913.84,675.99
2016,4,16,11,30,935.0,113.0,1.6,20.0,932.0,947.39,697.14
2016,4,16,11,45,939.0,111.5,1.65,20.0,939.5,976.32,715.93
2016,4,16,12,0,943.0,110.0,1.7,20.0,947.0,1002.02,732.7
2016,4,16,12,15,942.5,110.0,1.7,20.0,945.5,1021.59,744.91
2016,4,16,12,30,942.0,110.0,1.7,20.0,944.0,1037.55,754.96
2016,4,16,12,45,940.5,109.0,1.7,20.0,934.5,1047.79,761.51
2016,4,16,13,0,939.0,108.0,1.7,20.0,925.0,1054.27,765.87
2016,4,16,13,15,934.5,107.0,1.7,20.0,907.5,1053.96,766.1
2016,4,16,13,30,930.0,106.0,1.7,20.0,890.0,1049.85,764.15
2016,4,16,13,45,925.5,104.5,1.7,20.0,865.5,1041.43,759.64
2016,4,16,14,0,921.0,103.0,1.7,20.0,841.0,1029.32,752.95
2016,4,16,14,15,912.5,101.5,1.7,20.0,809.0,1009.7,741.57
2016,4,16,14,30,904.0,100.0,1.7,20.0,777.0,986.68,728.13
2016,4,16,14,45,893.0,98.0,1.75,20.0,739.0,957.52,711.36
2016,4,16,15,0,882.0,96.0,1.8,20.0,701.0,925.4,692.55
2016,4,16,15,15,867.0,94.0,1.8,19.5,658.0,886.99,670.03
2016,4,16,15,30,852.0,92.0,1.8,19.0,615.0,846.32,645.68
2016,4,16,15,45,825.5,92.0,1.8,19.0,565.5,803.01,617.91
2016,4,16,16,0,799.0,92.0,1.8,19.0,516.0,751.89,584.2
2016,4,16,16,15,772.5,88.0,1.75,18.5,465.0,695.51,546.73
2016,4,16,16,30,746.0,84.0,1.7,18.0,414.0,638.92,508.17
2016,4,16,16,45,688.0,84.0,1.65,18.0,358.5,569.39,455.96
2016,4,16,17,0,630.0,84.0,1.6,18.0,303.0,500.51,402.53
2016,4,16,17,15,576.5,76.5,1.5,17.5,251.5,429.46,346.33
2016,4,16,17,30,523.0,69.0,1.4,17.0,200.0,362.55,291.29
2016,4,16,17,45,422.5,60.5,1.35,16.5,150.0,277.77,220.46
2016,4,16,18,0,322.0,52.0,1.3,16.0,100.0,202.89,156.34
2016,4,16,18,15,161.0,37.5,1.3,15.5,61.5,113.99,80.38
2016,4,16,18,30,0.0,23.0,1.3,15.0,23.0,23.76,0.0
2016,4,16,18,45,0.0,11.5,1.3,15.0,11.5,10.96,0.0
2016,4,16,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,45,100.5,14.0,0.7,13.5,22.0,13.34,0.0
2016,4,17,6,0,201.0,28.0,0.7,14.0,44.0,21.89,11.11
2016,4,17,6,15,305.5,41.5,0.75,14.0,86.5,32.65,22.74
2016,4,17,6,30,410.0,55.0,0.8,14.0,129.0,42.21,31.8
2016,4,17,6,45,481.5,64.0,0.85,14.0,179.0,47.17,36.56
2016,4,17,7,0,553.0,73.0,0.9,14.0,229.0,51.9,40.91
2016,4,17,7,15,601.5,80.0,0.95,14.5,281.5,73.73,45.31
2016,4,17,7,30,650.0,87.0,1.0,15.0,334.0,123.32,71.96
2016,4,17,7,45,686.0,92.5,1.05,15.5,386.5,175.68,110.8
2016,4,17,8,0,722.0,98.0,1.1,16.0,439.0,232.23,157.77
2016,4,17,8,15,748.0,102.0,1.15,16.0,489.0,288.7,207.15
2016,4,17,8,30,774.0,106.0,1.2,16.0,539.0,350.77,260.95
2016,4,17,8,45,796.0,108.5,1.25,16.5,586.0,408.57,310.07
2016,4,17,9,0,818.0,111.0,1.3,17.0,633.0,467.8,358.85
2016,4,17,9,15,832.5,113.5,1.35,17.5,674.5,524.41,404.11
2016,4,17,9,30,847.0,116.0,1.4,18.0,716.0,581.04,447.85
2016,4,17,9,45,863.0,115.5,1.45,18.5,753.5,635.8,488.86
2016,4,17,10,0,879.0,115.0,1.5,19.0,791.0,689.16,527.65
2016,4,17,10,15,887.0,116.5,1.55,19.0,820.5,738.01,563.17
2016,4,17,10,30,895.0,118.0,1.6,19.0,850.0,785.16,595.07
2016,4,17,10,45,900.5,119.5,1.65,19.5,872.5,828.41,622.75
2016,4,17,11,0,906.0,121.0,1.7,20.0,895.0,869.33,648.57
2016,4,17,11,15,909.5,121.5,1.7,20.0,909.5,905.05,671.39
2016,4,17,11,30,913.0,122.0,1.7,20.0,924.0,937.93,692.25
2016,4,17,11,45,914.0,122.5,1.7,20.5,931.0,965.54,708.27
2016,4,17,12,0,915.0,123.0,1.7,21.0,938.0,989.91,722.16
2016,4,17,12,15,915.0,122.5,1.65,21.0,936.5,1008.95,733.33
2016,4,17,12,30,915.0,122.0,1.6,21.0,935.0,1024.5,742.35
2016,4,17,12,45,914.5,120.5,1.6,21.5,926.5,1034.96,747.58
2016,4,17,13,0,914.0,119.0,1.6,22.0,918.0,1041.75,750.66
2016,4,17,13,15,910.0,118.5,1.5,22.0,900.5,1042.43,749.9
2016,4,17,13,30,906.0,118.0,1.4,22.0,883.0,1039.41,746.97
2016,4,17,13,45,902.0,115.5,1.3,22.5,859.0,1030.59,739.1
2016,4,17,14,0,898.0,113.0,1.2,23.0,835.0,1018.13,729.15
2016,4,17,14,15,889.5,111.5,1.05,23.0,803.5,998.82,715.54
2016,4,17,14,30,881.0,110.0,0.9,23.0,772.0,976.22,699.96
2016,4,17,14,45,872.0,106.5,0.8,23.0,735.0,947.75,681.75
2016,4,17,15,0,863.0,103.0,0.7,23.0,698.0,916.3,661.75
2016,4,17,15,15,848.5,100.5,0.6,22.5,654.5,885.58,643.46
2016,4,17,15,30,834.0,98.0,0.5,22.0,611.0,845.02,618.69
2016,4,17,15,45,816.0,94.5,0.4,22.0,564.0,798.35,588.68
2016,4,17,16,0,798.0,91.0,0.3,22.0,517.0,750.18,557.47
2016,4,17,16,15,772.5,87.0,0.35,21.5,466.0,694.58,524.1
2016,4,17,16,30,747.0,83.0,0.4,21.0,415.0,638.71,489.4
2016,4,17,16,45,712.0,78.0,0.45,21.0,362.5,578.12,447.58
2016,4,17,17,0,677.0,73.0,0.5,21.0,310.0,516.4,402.86
2016,4,17,17,15,626.5,66.5,0.65,20.5,257.5,445.99,350.98
2016,4,17,17,30,576.0,60.0,0.8,20.0,205.0,379.41,299.0
2016,4,17,17,45,498.5,51.5,0.95,19.5,155.5,302.55,236.33
2016,4,17,18,0,421.0,43.0,1.1,19.0,106.0,233.46,177.5
2016,4,17,18,15,300.5,30.0,1.15,18.5,66.0,153.35,107.63
2016,4,17,18,30,180.0,17.0,1.2,18.0,26.0,79.89,1.19
2016,4,17,18,45,90.0,8.5,1.25,17.5,13.0,28.41,0.0
2016,4,17,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,5,45,122.5,14.5,0.55,14.5,24.5,13.82,0.0
2016,4,18,6,0,245.0,29.0,0.5,15.0,49.0,23.29,12.68
2016,4,18,6,15,351.5,41.0,0.5,15.0,93.5,31.97,22.15
2016,4,18,6,30,458.0,53.0,0.5,15.0,138.0,40.18,29.95
2016,4,18,6,45,526.0,62.0,0.5,15.5,189.0,45.26,34.69
2016,4,18,7,0,594.0,71.0,0.5,16.0,240.0,50.08,38.99
2016,4,18,7,15,641.5,77.5,0.45,16.0,294.0,74.73,44.07
2016,4,18,7,30,689.0,84.0,0.4,16.0,348.0,126.32,72.11
2016,4,18,7,45,720.0,89.5,0.4,16.5,400.5,180.3,112.19
2016,4,18,8,0,751.0,95.0,0.4,17.0,453.0,237.82,159.66
2016,4,18,8,15,776.0,99.0,0.45,17.5,503.5,299.14,211.81
2016,4,18,8,30,801.0,103.0,0.5,18.0,554.0,358.94,262.46
2016,4,18,8,45,821.0,106.0,0.6,18.5,601.5,417.93,311.72
2016,4,18,9,0,841.0,109.0,0.7,19.0,649.0,478.08,360.41
2016,4,18,9,15,855.0,111.5,0.8,19.0,691.0,535.62,406.45
2016,4,18,9,30,869.0,114.0,0.9,19.0,733.0,593.09,451.12
2016,4,18,9,45,886.0,113.0,1.0,19.5,771.0,649.12,492.72
2016,4,18,10,0,903.0,112.0,1.1,20.0,809.0,703.71,532.15
2016,4,18,10,15,910.5,113.0,1.15,20.0,838.5,752.73,566.98
2016,4,18,10,30,918.0,114.0,1.2,20.0,868.0,799.93,598.23
2016,4,18,10,45,924.0,114.5,1.25,20.5,890.5,843.43,625.53
2016,4,18,11,0,930.0,115.0,1.3,21.0,913.0,884.54,650.97
2016,4,18,11,15,933.0,115.5,1.3,21.0,927.5,920.51,673.4
2016,4,18,11,30,936.0,116.0,1.3,21.0,942.0,953.53,693.84
2016,4,18,11,45,936.5,117.0,1.3,21.5,948.5,981.66,709.74
2016,4,18,12,0,937.0,118.0,1.3,22.0,955.0,1006.46,723.51
2016,4,18,12,15,936.0,118.0,1.3,22.0,953.5,1025.37,734.99
2016,4,18,12,30,935.0,118.0,1.3,22.0,952.0,1040.67,744.39
2016,4,18,12,45,927.0,121.0,1.3,22.0,940.5,1048.53,749.29
2016,4,18,13,0,919.0,124.0,1.3,22.0,929.0,1052.62,752.09
2016,4,18,13,15,914.5,123.5,1.3,22.0,911.5,1052.81,752.66
2016,4,18,13,30,910.0,123.0,1.3,22.0,894.0,1049.29,751.11
2016,4,18,13,45,896.5,125.5,1.3,22.0,867.0,1036.36,743.89
2016,4,18,14,0,883.0,128.0,1.3,22.0,840.0,1020.02,734.75
2016,4,18,14,15,873.5,126.5,1.3,21.5,808.5,1000.01,724.8
2016,4,18,14,30,864.0,125.0,1.3,21.0,777.0,985.4,718.35
2016,4,18,14,45,843.0,126.5,1.35,21.0,736.5,951.44,698.83
2016,4,18,15,0,822.0,128.0,1.4,21.0,696.0,915.04,677.71
2016,4,18,15,15,805.5,125.0,1.4,20.5,653.0,875.49,654.8
2016,4,18,15,30,789.0,122.0,1.4,20.0,610.0,833.85,630.13
2016,4,18,15,45,763.5,119.5,1.45,20.0,561.0,787.6,601.25
2016,4,18,16,0,738.0,117.0,1.5,20.0,512.0,736.54,568.41
2016,4,18,16,15,710.0,102.5,1.5,19.5,452.5,669.1,523.61
2016,4,18,16,30,682.0,88.0,1.5,19.0,393.0,601.62,477.2
2016,4,18,16,45,604.5,97.0,1.55,18.5,342.5,529.76,424.05
2016,4,18,17,0,527.0,106.0,1.6,18.0,292.0,458.35,369.41
2016,4,18,17,15,479.5,94.0,1.6,17.0,242.0,391.36,317.23
2016,4,18,17,30,432.0,82.0,1.6,16.0,192.0,328.33,265.94
2016,4,18,17,45,361.5,68.0,1.6,15.5,145.5,256.86,205.55
2016,4,18,18,0,291.0,54.0,1.6,15.0,99.0,192.81,149.92
2016,4,18,18,15,190.0,37.0,1.65,14.5,62.0,122.57,88.28
2016,4,18,18,30,89.0,20.0,1.7,14.0,25.0,56.84,6.94
2016,4,18,18,45,44.5,10.0,1.75,14.0,12.5,19.6,0.0
2016,4,18,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,19,5,45,115.5,15.5,1.2,13.0,25.5,12.22,0.0
2016,4,19,6,0,231.0,31.0,1.1,13.0,51.0,24.19,13.94
2016,4,19,6,15,335.5,43.5,1.05,13.5,95.5,34.05,24.15
2016,4,19,6,30,440.0,56.0,1.0,14.0,140.0,42.62,32.23
2016,4,19,6,45,518.0,63.5,1.0,14.5,192.0,46.29,35.74
2016,4,19,7,0,596.0,71.0,1.0,15.0,244.0,49.84,38.92
2016,4,19,7,15,643.0,77.5,0.95,15.0,297.0,76.57,44.83
2016,4,19,7,30,690.0,84.0,0.9,15.0,350.0,128.28,73.81
2016,4,19,7,45,725.5,88.0,0.9,15.5,403.5,181.81,114.06
2016,4,19,8,0,761.0,92.0,0.9,16.0,457.0,243.06,165.07
2016,4,19,8,15,785.0,96.0,0.9,16.5,507.5,300.84,215.1
2016,4,19,8,30,809.0,100.0,0.9,17.0,558.0,360.8,266.48
2016,4,19,8,45,823.0,104.5,0.9,17.5,604.0,419.17,315.51
2016,4,19,9,0,837.0,109.0,0.9,18.0,650.0,478.04,363.16
2016,4,19,9,15,758.5,146.5,0.85,18.0,660.5,518.28,395.56
2016,4,19,9,30,680.0,184.0,0.8,18.0,671.0,551.6,420.94
2016,4,19,9,45,775.0,155.5,0.8,18.5,736.5,622.23,472.85
2016,4,19,10,0,870.0,127.0,0.8,19.0,802.0,698.03,526.63
2016,4,19,10,15,878.0,129.0,0.8,19.0,831.5,746.17,559.89
2016,4,19,10,30,886.0,131.0,0.8,19.0,861.0,793.35,590.6
2016,4,19,10,45,887.0,135.0,0.8,19.5,882.0,835.0,615.74
2016,4,19,11,0,888.0,139.0,0.8,20.0,903.0,874.05,638.86
2016,4,19,11,15,738.0,226.5,0.85,20.0,868.5,870.66,636.51
2016,4,19,11,30,588.0,314.0,0.9,20.0,834.0,847.6,618.23
2016,4,19,11,45,526.0,338.5,0.95,20.0,806.5,835.23,609.74
2016,4,19,12,0,464.0,363.0,1.0,20.0,779.0,818.0,597.75
2016,4,19,12,15,487.0,357.0,1.05,20.0,793.0,847.88,618.95
2016,4,19,12,30,510.0,351.0,1.1,20.0,807.0,876.32,638.58
2016,4,19,12,45,491.0,350.5,1.15,20.0,786.0,867.08,632.87
2016,4,19,13,0,472.0,350.0,1.2,20.0,765.0,855.19,625.9
2016,4,19,13,15,399.5,372.0,1.25,20.0,718.5,799.78,588.71
2016,4,19,13,30,327.0,394.0,1.3,20.0,672.0,753.85,557.39
2016,4,19,13,45,228.0,394.0,1.4,20.0,586.0,643.39,481.33
2016,4,19,14,0,129.0,394.0,1.5,20.0,500.0,546.3,412.06
2016,4,19,14,15,134.5,378.5,1.55,19.5,485.0,535.62,407.15
2016,4,19,14,30,140.0,363.0,1.6,19.0,470.0,524.05,400.88
2016,4,19,14,45,112.5,339.0,1.7,19.0,422.0,457.31,352.73
2016,4,19,15,0,85.0,315.0,1.8,19.0,374.0,404.95,314.4
2016,4,19,15,15,76.5,292.0,1.85,18.5,342.5,371.59,290.74
2016,4,19,15,30,68.0,269.0,1.9,18.0,311.0,338.35,266.63
2016,4,19,15,45,67.5,248.0,2.0,17.5,287.0,314.25,249.52
2016,4,19,16,0,67.0,227.0,2.1,17.0,263.0,289.92,231.86
2016,4,19,16,15,147.0,205.5,2.15,16.5,274.5,336.02,271.81
2016,4,19,16,30,227.0,184.0,2.2,16.0,286.0,374.13,304.61
2016,4,19,16,45,209.5,165.5,2.25,16.0,251.0,322.23,263.49
2016,4,19,17,0,192.0,147.0,2.3,16.0,216.0,282.18,231.24
2016,4,19,17,15,350.5,110.5,2.25,15.5,211.0,338.08,277.8
2016,4,19,17,30,509.0,74.0,2.2,15.0,206.0,361.32,294.91
2016,4,19,17,45,449.5,61.5,2.2,15.0,158.0,291.57,234.31
2016,4,19,18,0,390.0,49.0,2.2,15.0,110.0,227.73,177.51
2016,4,19,18,15,269.0,35.0,2.15,14.5,69.5,147.94,107.43
2016,4,19,18,30,148.0,21.0,2.1,14.0,29.0,75.23,18.42
2016,4,19,18,45,74.0,10.5,2.05,14.0,14.5,26.79,0.0
2016,4,19,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,20,5,45,128.0,15.5,1.15,13.0,27.0,12.18,0.0
2016,4,20,6,0,256.0,31.0,1.2,13.0,54.0,24.76,14.73
2016,4,20,6,15,358.5,42.5,1.2,13.5,98.5,32.89,23.2
2016,4,20,6,30,461.0,54.0,1.2,14.0,143.0,40.59,30.46
2016,4,20,6,45,528.0,62.0,1.3,14.5,194.0,44.79,34.41
2016,4,20,7,0,595.0,70.0,1.4,15.0,245.0,48.78,37.98
2016,4,20,7,15,640.5,76.0,1.35,15.0,297.5,77.04,44.39
2016,4,20,7,30,686.0,82.0,1.3,15.0,350.0,128.08,73.61
2016,4,20,7,45,721.5,85.5,1.3,15.5,402.5,180.97,113.8
2016,4,20,8,0,757.0,89.0,1.3,16.0,455.0,241.39,164.53
2016,4,20,8,15,781.0,92.5,1.3,16.0,505.0,298.45,214.76
2016,4,20,8,30,805.0,96.0,1.3,16.0,555.0,357.69,266.57
2016,4,20,8,45,547.0,189.5,1.35,16.5,513.0,382.5,293.35
2016,4,20,9,0,289.0,283.0,1.4,17.0,471.0,381.24,295.53
2016,4,20,9,15,325.0,294.5,1.4,17.0,518.0,429.55,333.13
2016,4,20,9,30,361.0,306.0,1.4,17.0,565.0,481.24,372.41
2016,4,20,9,45,422.0,297.5,1.45,17.5,615.0,534.23,411.99
2016,4,20,10,0,483.0,289.0,1.5,18.0,665.0,592.01,454.43
2016,4,20,10,15,456.0,313.5,1.55,18.0,678.5,622.04,475.56
2016,4,20,10,30,429.0,338.0,1.6,18.0,692.0,648.87,494.17
2016,4,20,10,45,484.0,329.5,1.65,18.0,739.5,706.77,536.22
2016,4,20,11,0,539.0,321.0,1.7,18.0,787.0,767.12,579.12
2016,4,20,11,15,354.5,383.5,1.7,18.0,692.5,686.08,517.92
2016,4,20,11,30,170.0,446.0,1.7,18.0,598.0,591.64,446.68
2016,4,20,11,45,354.5,395.5,1.75,18.0,713.5,727.27,548.43
2016,4,20,12,0,539.0,345.0,1.8,18.0,829.0,871.12,650.38
2016,4,20,12,15,721.0,237.5,1.8,18.0,884.0,954.96,709.68
2016,4,20,12,30,903.0,130.0,1.8,18.0,939.0,1023.12,753.29
2016,4,20,12,45,899.5,130.0,1.85,18.0,929.0,1031.91,759.07
2016,4,20,13,0,896.0,130.0,1.9,18.0,919.0,1037.09,763.39
2016,4,20,13,15,891.5,129.0,1.9,18.0,902.0,1036.61,763.52
2016,4,20,13,30,887.0,128.0,1.9,18.0,885.0,1032.51,761.53
2016,4,20,13,45,878.5,128.0,1.95,18.0,859.5,1021.92,756.16
2016,4,20,14,0,870.0,128.0,2.0,18.0,834.0,1007.89,748.71
2016,4,20,14,15,861.0,126.0,2.0,18.0,802.0,987.91,736.8
2016,4,20,14,30,852.0,124.0,2.0,18.0,770.0,973.3,728.57
2016,4,20,14,45,841.0,121.0,2.0,18.0,732.5,943.86,710.45
2016,4,20,15,0,830.0,118.0,2.0,18.0,695.0,911.59,690.5
2016,4,20,15,15,813.5,115.0,1.95,17.5,651.5,871.8,666.04
2016,4,20,15,30,797.0,112.0,1.9,17.0,608.0,829.93,639.91
2016,4,20,15,45,671.5,135.0,1.9,17.0,531.0,729.64,571.07
2016,4,20,16,0,546.0,158.0,1.9,17.0,454.0,625.53,496.07
2016,4,20,16,15,576.5,133.0,1.85,16.5,418.5,603.93,483.12
2016,4,20,16,30,607.0,108.0,1.8,16.0,383.0,572.32,461.52
2016,4,20,16,45,530.5,107.0,1.8,16.0,326.0,492.28,399.76
2016,4,20,17,0,454.0,106.0,1.8,16.0,269.0,413.67,337.74
2016,4,20,17,15,406.0,96.0,1.7,15.5,224.0,352.42,288.34
2016,4,20,17,30,358.0,86.0,1.6,15.0,179.0,295.33,240.66
2016,4,20,17,45,310.0,69.5,1.55,15.0,137.0,235.12,188.88
2016,4,20,18,0,262.0,53.0,1.5,15.0,95.0,179.75,140.09
2016,4,20,18,15,177.5,37.0,1.5,14.5,60.5,117.75,85.69
2016,4,20,18,30,93.0,21.0,1.5,14.0,26.0,59.95,18.82
2016,4,20,18,45,46.5,10.5,1.5,14.0,13.0,20.58,0.0
2016,4,20,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,12.0,0.9,14.0,12.0,11.13,0.0
2016,4,21,6,0,0.0,24.0,0.9,14.0,24.0,22.28,12.88
2016,4,21,6,15,0.0,43.5,1.0,14.0,43.5,39.59,29.07
2016,4,21,6,30,0.0,63.0,1.1,14.0,63.0,56.45,44.51
2016,4,21,6,45,4.0,83.5,1.2,14.5,85.0,73.9,60.17
2016,4,21,7,0,8.0,104.0,1.3,15.0,107.0,91.17,75.36
2016,4,21,7,15,14.5,124.0,1.35,15.0,130.0,109.37,86.61
2016,4,21,7,30,21.0,144.0,1.4,15.0,153.0,129.2,102.33
2016,4,21,7,45,10.5,136.5,1.5,15.0,141.0,124.79,98.78
2016,4,21,8,0,0.0,129.0,1.6,15.0,129.0,117.87,93.24
2016,4,21,8,15,14.0,174.0,1.65,15.0,182.5,161.52,128.29
2016,4,21,8,30,28.0,219.0,1.7,15.0,236.0,203.64,161.64
2016,4,21,8,45,33.0,241.0,1.8,15.5,262.5,228.26,180.59
2016,4,21,9,0,38.0,263.0,1.9,16.0,289.0,253.72,200.07
2016,4,21,9,15,72.0,300.0,1.95,16.0,351.5,307.77,242.12
2016,4,21,9,30,106.0,337.0,2.0,16.0,414.0,366.06,286.94
2016,4,21,9,45,220.0,343.5,2.05,16.5,513.0,450.78,351.87
2016,4,21,10,0,334.0,350.0,2.1,17.0,612.0,547.7,424.56
2016,4,21,10,15,244.5,379.5,2.1,17.0,575.5,531.2,410.21
2016,4,21,10,30,155.0,409.0,2.1,17.0,539.0,503.87,388.05
2016,4,21,10,45,103.5,397.5,2.1,17.0,485.5,458.69,353.6
2016,4,21,11,0,52.0,386.0,2.1,17.0,432.0,411.64,317.25
2016,4,21,11,15,58.0,399.5,2.15,17.0,451.5,434.32,334.48
2016,4,21,11,30,64.0,413.0,2.2,17.0,471.0,457.41,351.6
2016,4,21,11,45,67.0,414.0,2.25,17.0,475.0,465.61,357.7
2016,4,21,12,0,70.0,415.0,2.3,17.0,479.0,473.65,363.81
2016,4,21,12,15,146.0,432.5,2.35,17.0,564.0,578.59,443.03
2016,4,21,12,30,222.0,450.0,2.4,17.0,649.0,676.85,515.11
2016,4,21,12,45,125.5,401.0,2.5,17.5,513.5,536.39,410.82
2016,4,21,13,0,29.0,352.0,2.6,18.0,378.0,380.52,292.75
2016,4,21,13,15,459.0,234.5,2.65,17.5,627.5,725.64,563.03
2016,4,21,13,30,889.0,117.0,2.7,17.0,877.0,1023.23,770.83
2016,4,21,13,45,686.0,212.5,2.8,17.0,789.0,936.39,710.9
2016,4,21,14,0,483.0,308.0,2.9,17.0,701.0,829.25,634.18
2016,4,21,14,15,394.0,327.0,2.9,17.0,640.0,746.0,574.92
2016,4,21,14,30,305.0,346.0,2.9,17.0,579.0,677.17,524.25
2016,4,21,14,45,579.0,222.5,2.95,17.0,637.0,813.25,632.1
2016,4,21,15,0,853.0,99.0,3.0,17.0,695.0,903.65,697.6
2016,4,21,15,15,508.0,192.5,2.95,17.0,541.5,684.41,539.33
2016,4,21,15,30,163.0,286.0,2.9,17.0,388.0,451.65,357.64
2016,4,21,15,45,224.5,255.5,2.9,17.0,384.5,464.34,371.42
2016,4,21,16,0,286.0,225.0,2.9,17.0,381.0,483.61,388.66
2016,4,21,16,15,367.5,186.5,2.85,16.5,367.0,490.28,397.33
2016,4,21,16,30,449.0,148.0,2.8,16.0,353.0,500.69,408.22
2016,4,21,16,45,415.5,133.5,2.8,16.0,305.0,441.63,361.78
2016,4,21,17,0,382.0,119.0,2.8,16.0,257.0,384.59,316.13
2016,4,21,17,15,349.5,104.0,2.65,15.5,215.0,329.93,271.47
2016,4,21,17,30,317.0,89.0,2.5,15.0,173.0,277.88,227.62
2016,4,21,17,45,275.5,72.0,2.4,15.0,133.0,222.3,179.34
2016,4,21,18,0,234.0,55.0,2.3,15.0,93.0,170.89,133.71
2016,4,21,18,15,158.5,38.5,2.25,14.5,60.0,112.95,82.72
2016,4,21,18,30,83.0,22.0,2.2,14.0,27.0,53.62,19.85
2016,4,21,18,45,41.5,11.0,2.15,14.0,13.5,19.94,0.0
2016,4,21,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,5,45,93.0,19.0,3.75,14.0,28.5,14.92,0.0
2016,4,22,6,0,186.0,38.0,3.8,14.0,57.0,29.58,19.11
2016,4,22,6,15,286.5,51.5,3.85,14.0,100.0,39.28,28.8
2016,4,22,6,30,387.0,65.0,3.9,14.0,143.0,48.59,37.56
2016,4,22,6,45,467.0,72.5,4.0,14.0,194.0,53.26,42.01
2016,4,22,7,0,547.0,80.0,4.1,14.0,245.0,56.44,44.94
2016,4,22,7,15,339.0,122.0,4.2,14.0,230.5,103.52,73.47
2016,4,22,7,30,131.0,164.0,4.3,14.0,216.0,146.9,113.1
2016,4,22,7,45,65.5,142.0,4.45,14.0,168.0,135.28,105.79
2016,4,22,8,0,0.0,120.0,4.6,14.0,120.0,110.11,87.35
2016,4,22,8,15,0.0,122.0,4.7,14.0,122.0,112.43,89.02
2016,4,22,8,30,0.0,124.0,4.8,14.0,124.0,114.61,90.55
2016,4,22,8,45,91.5,213.0,4.9,14.5,273.5,226.29,180.69
2016,4,22,9,0,183.0,302.0,5.0,15.0,423.0,351.47,280.1
2016,4,22,9,15,104.0,288.5,5.1,15.0,358.5,313.42,250.02
2016,4,22,9,30,25.0,275.0,5.2,15.0,294.0,266.81,212.21
2016,4,22,9,45,33.5,303.0,5.35,15.0,329.0,299.54,238.19
2016,4,22,10,0,42.0,331.0,5.5,15.0,364.0,334.58,265.71
2016,4,22,10,15,117.0,370.5,5.55,14.5,467.5,430.75,342.9
2016,4,22,10,30,192.0,410.0,5.6,14.0,571.0,532.7,423.55
2016,4,22,10,45,179.0,422.0,5.65,14.0,575.0,545.61,432.7
2016,4,22,11,0,166.0,434.0,5.7,14.0,579.0,557.15,441.0
2016,4,22,11,15,137.5,437.5,5.7,14.0,558.5,545.8,431.34
2016,4,22,11,30,109.0,441.0,5.7,14.0,538.0,525.19,414.67
2016,4,22,11,45,87.5,432.0,5.7,14.0,510.5,502.35,396.56
2016,4,22,12,0,66.0,423.0,5.7,14.0,483.0,477.83,377.07
2016,4,22,12,15,453.0,292.0,5.6,14.0,701.0,750.25,597.0
2016,4,22,12,30,840.0,161.0,5.5,14.0,919.0,1002.83,784.96
2016,4,22,12,45,847.0,155.5,5.4,14.0,912.5,1016.12,792.38
2016,4,22,13,0,854.0,150.0,5.3,14.0,906.0,1025.99,798.91
2016,4,22,13,15,448.5,259.5,5.2,14.0,656.0,742.05,588.69
2016,4,22,13,30,43.0,369.0,5.1,14.0,406.0,415.97,328.28
2016,4,22,13,45,449.5,252.0,5.05,14.0,619.5,737.64,589.04
2016,4,22,14,0,856.0,135.0,5.0,14.0,833.0,1011.24,790.96
2016,4,22,14,15,848.0,133.0,5.0,14.0,803.0,992.25,776.73
2016,4,22,14,30,840.0,131.0,5.0,14.0,773.0,970.04,762.27
2016,4,22,14,45,841.5,123.0,5.0,14.0,739.5,946.99,747.26
2016,4,22,15,0,843.0,115.0,5.0,14.0,706.0,920.5,729.78
2016,4,22,15,15,828.0,112.5,5.0,14.0,663.0,882.24,703.66
2016,4,22,15,30,813.0,110.0,5.0,14.0,620.0,841.78,675.78
2016,4,22,15,45,540.5,169.5,5.0,14.0,498.0,653.83,533.81
2016,4,22,16,0,268.0,229.0,5.0,14.0,376.0,473.77,388.16
2016,4,22,16,15,492.0,162.5,4.9,13.5,400.0,568.5,470.35
2016,4,22,16,30,716.0,96.0,4.8,13.0,424.0,635.72,528.15
2016,4,22,16,45,476.0,117.5,4.7,13.0,325.0,463.17,387.18
2016,4,22,17,0,236.0,139.0,4.6,13.0,226.0,308.08,257.19
2016,4,22,17,15,377.5,107.0,4.35,13.0,219.5,349.11,291.79
2016,4,22,17,30,519.0,75.0,4.1,13.0,213.0,367.99,304.99
2016,4,22,17,45,434.5,65.5,3.9,13.0,163.5,289.39,236.08
2016,4,22,18,0,350.0,56.0,3.7,13.0,114.0,218.44,173.02
2016,4,22,18,15,231.5,41.5,3.5,12.5,74.0,141.63,105.6
2016,4,22,18,30,113.0,27.0,3.3,12.0,34.0,69.54,31.32
2016,4,22,18,45,56.5,13.5,3.15,12.0,17.0,25.78,0.0
2016,4,22,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
