Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,23,5,45,136.5,17.5,2.35,11.5,32.0,13.67,0.0
2016,4,23,6,0,273.0,35.0,2.4,12.0,64.0,27.92,18.1
2016,4,23,6,15,371.5,46.0,2.4,12.0,108.5,35.43,25.73
2016,4,23,6,30,470.0,57.0,2.4,12.0,153.0,42.56,32.55
2016,4,23,6,45,528.5,65.5,2.45,12.5,203.0,47.07,36.76
2016,4,23,7,0,587.0,74.0,2.5,13.0,253.0,51.34,40.57
2016,4,23,7,15,631.0,80.0,2.5,13.0,305.0,84.86,49.31
2016,4,23,7,30,675.0,86.0,2.5,13.0,357.0,135.36,80.22
2016,4,23,7,45,700.0,92.5,2.5,13.5,407.5,188.38,122.27
2016,4,23,8,0,725.0,99.0,2.5,14.0,458.0,244.21,170.57
2016,4,23,8,15,748.5,103.0,2.5,14.0,506.5,303.6,223.37
2016,4,23,8,30,772.0,107.0,2.5,14.0,555.0,361.19,274.58
2016,4,23,8,45,786.0,112.0,2.5,14.5,599.5,417.73,323.57
2016,4,23,9,0,800.0,117.0,2.5,15.0,644.0,474.81,371.44
2016,4,23,9,15,814.0,119.0,2.5,15.0,684.0,529.44,416.67
2016,4,23,9,30,828.0,121.0,2.5,15.0,724.0,584.05,460.56
2016,4,23,9,45,849.0,117.5,2.5,15.0,761.5,637.88,502.77
2016,4,23,10,0,870.0,114.0,2.5,15.0,799.0,690.79,543.25
2016,4,23,10,15,877.5,115.5,2.5,15.0,827.5,738.4,578.38
2016,4,23,10,30,885.0,117.0,2.5,15.0,856.0,784.28,610.1
2016,4,23,10,45,889.0,118.5,2.55,15.5,877.5,825.44,637.33
2016,4,23,11,0,893.0,120.0,2.6,16.0,899.0,864.2,662.63
2016,4,23,11,15,896.5,120.5,2.6,16.0,913.0,898.99,685.85
2016,4,23,11,30,900.0,121.0,2.6,16.0,927.0,931.0,707.08
2016,4,23,11,45,898.0,123.5,2.6,16.0,932.5,957.0,724.18
2016,4,23,12,0,896.0,126.0,2.6,16.0,938.0,979.73,739.13
2016,4,23,12,15,895.5,126.0,2.65,16.0,936.0,998.04,751.67
2016,4,23,12,30,895.0,126.0,2.7,16.0,934.0,1012.96,762.08
2016,4,23,12,45,890.5,126.5,2.8,16.0,924.0,1020.95,768.5
2016,4,23,13,0,886.0,127.0,2.9,16.0,914.0,1025.38,772.71
2016,4,23,13,15,882.0,126.5,3.05,16.0,897.0,1025.7,774.78
2016,4,23,13,30,878.0,126.0,3.2,16.0,880.0,1022.47,774.56
2016,4,23,13,45,866.5,127.0,3.35,16.0,854.5,1009.84,768.05
2016,4,23,14,0,855.0,128.0,3.5,16.0,829.0,993.88,759.35
2016,4,23,14,15,846.0,126.5,3.55,15.5,797.5,983.24,755.03
2016,4,23,14,30,837.0,125.0,3.6,15.0,766.0,960.62,742.4
2016,4,23,14,45,820.0,125.5,3.7,15.0,728.0,929.69,722.91
2016,4,23,15,0,803.0,126.0,3.8,15.0,690.0,896.27,701.54
2016,4,23,15,15,787.0,123.0,3.8,15.0,647.5,857.61,675.68
2016,4,23,15,30,771.0,120.0,3.8,15.0,605.0,816.94,648.14
2016,4,23,15,45,746.0,117.5,3.85,15.0,558.0,771.33,616.88
2016,4,23,16,0,721.0,115.0,3.9,15.0,511.0,721.31,581.85
2016,4,23,16,15,693.0,110.5,3.85,14.5,461.5,666.25,543.05
2016,4,23,16,30,665.0,106.0,3.8,14.0,412.0,611.35,502.45
2016,4,23,16,45,514.5,115.0,3.8,14.0,334.5,485.75,402.38
2016,4,23,17,0,364.0,124.0,3.8,14.0,257.0,379.14,314.88
2016,4,23,17,15,411.5,103.5,3.65,13.5,231.5,364.2,302.93
2016,4,23,17,30,459.0,83.0,3.5,13.0,206.0,343.31,284.15
2016,4,23,17,45,385.5,71.0,3.4,13.0,159.0,271.2,221.2
2016,4,23,18,0,312.0,59.0,3.3,13.0,112.0,206.78,163.93
2016,4,23,18,15,208.5,42.5,3.2,13.0,73.0,134.78,100.65
2016,4,23,18,30,105.0,26.0,3.1,13.0,34.0,65.89,32.18
2016,4,23,18,45,52.5,13.0,3.05,13.0,17.0,24.42,0.0
2016,4,23,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,24,5,45,92.0,21.5,3.35,11.5,31.5,17.95,3.19
2016,4,24,6,0,184.0,43.0,3.5,12.0,63.0,33.46,22.97
2016,4,24,6,15,278.5,58.5,3.5,12.0,107.5,44.62,33.87
2016,4,24,6,30,373.0,74.0,3.5,12.0,152.0,55.3,43.93
2016,4,24,6,45,455.0,82.0,3.55,12.5,204.0,59.79,48.14
2016,4,24,7,0,537.0,90.0,3.6,13.0,256.0,64.41,52.24
2016,4,24,7,15,584.5,97.5,3.6,13.0,309.0,98.6,61.65
2016,4,24,7,30,632.0,105.0,3.6,13.0,362.0,147.98,92.55
2016,4,24,7,45,677.0,107.5,3.6,13.5,415.5,198.54,131.92
2016,4,24,8,0,722.0,110.0,3.6,14.0,469.0,254.35,179.5
2016,4,24,8,15,747.0,114.0,3.55,14.0,519.0,310.57,229.88
2016,4,24,8,30,772.0,118.0,3.5,14.0,569.0,369.11,282.01
2016,4,24,8,45,796.0,119.5,3.5,14.5,616.0,430.01,334.56
2016,4,24,9,0,820.0,121.0,3.5,15.0,663.0,489.1,384.3
2016,4,24,9,15,834.0,123.5,3.4,15.0,704.5,545.25,430.88
2016,4,24,9,30,848.0,126.0,3.3,15.0,746.0,601.36,475.99
2016,4,24,9,45,859.0,127.5,3.25,15.5,781.5,654.37,516.63
2016,4,24,10,0,870.0,129.0,3.2,16.0,817.0,705.74,554.8
2016,4,24,10,15,877.5,131.0,3.25,16.0,845.5,753.87,591.03
2016,4,24,10,30,885.0,133.0,3.3,16.0,874.0,800.29,623.68
2016,4,24,10,45,886.0,136.0,3.4,16.0,894.5,840.53,651.86
2016,4,24,11,0,887.0,139.0,3.5,16.0,915.0,878.17,678.13
2016,4,24,11,15,890.0,140.0,3.7,16.0,929.0,912.91,702.89
2016,4,24,11,30,893.0,141.0,3.9,16.0,943.0,944.87,725.73
2016,4,24,11,45,885.5,147.0,4.1,16.0,946.5,969.07,743.22
2016,4,24,12,0,878.0,153.0,4.3,16.0,950.0,989.82,758.38
2016,4,24,12,15,719.5,245.5,4.5,16.0,898.0,963.12,741.46
2016,4,24,12,30,561.0,338.0,4.7,16.0,846.0,913.99,704.35
2016,4,24,12,45,693.0,259.5,4.95,16.0,881.0,977.33,755.96
2016,4,24,13,0,825.0,181.0,5.2,16.0,916.0,1030.05,794.89
2016,4,24,13,15,820.5,180.0,5.35,15.5,899.0,1029.72,797.57
2016,4,24,13,30,816.0,179.0,5.5,15.0,882.0,1025.93,798.27
2016,4,24,13,45,795.0,185.0,5.65,15.0,854.5,1009.47,788.51
2016,4,24,14,0,774.0,191.0,5.8,15.0,827.0,996.98,781.67
2016,4,24,14,15,763.5,188.5,5.85,15.0,796.0,976.18,768.2
2016,4,24,14,30,753.0,186.0,5.9,15.0,765.0,952.46,752.68
2016,4,24,14,45,750.0,177.0,5.95,15.0,730.0,925.93,735.12
2016,4,24,15,0,747.0,168.0,6.0,15.0,695.0,896.46,715.35
2016,4,24,15,15,729.0,163.5,6.0,14.5,652.0,855.79,688.21
2016,4,24,15,30,711.0,159.0,6.0,14.0,609.0,813.37,659.46
2016,4,24,15,45,707.5,146.0,6.05,14.0,565.0,772.09,630.19
2016,4,24,16,0,704.0,133.0,6.1,14.0,521.0,728.53,598.79
2016,4,24,16,15,674.5,127.5,6.05,13.5,470.5,671.74,556.86
2016,4,24,16,30,645.0,122.0,6.0,13.0,420.0,615.22,513.39
2016,4,24,16,45,606.5,114.5,6.0,13.0,368.5,551.18,461.9
2016,4,24,17,0,568.0,107.0,6.0,13.0,317.0,488.97,410.63
2016,4,24,17,15,514.0,97.5,5.95,12.5,265.0,415.06,348.97
2016,4,24,17,30,460.0,88.0,5.9,12.0,213.0,349.74,292.64
2016,4,24,17,45,381.0,76.0,5.85,12.0,164.5,275.05,226.69
2016,4,24,18,0,302.0,64.0,5.8,12.0,116.0,208.65,167.09
2016,4,24,18,15,203.5,46.0,5.7,12.0,76.0,137.23,103.69
2016,4,24,18,30,105.0,28.0,5.6,12.0,36.0,68.93,36.66
2016,4,24,18,45,52.5,14.0,5.6,12.0,18.0,25.41,0.0
2016,4,24,19,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,5.5,11.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,25,5,45,188.5,17.0,3.3,9.5,38.5,12.97,1.94
2016,4,25,6,0,377.0,34.0,3.4,10.0,77.0,26.64,17.44
2016,4,25,6,15,472.0,43.0,3.5,10.0,125.0,32.45,23.37
2016,4,25,6,30,567.0,52.0,3.6,10.0,173.0,37.98,28.73
2016,4,25,6,45,628.5,58.0,3.75,10.5,226.5,40.72,31.33
2016,4,25,7,0,690.0,64.0,3.9,11.0,280.0,47.68,37.59
2016,4,25,7,15,730.0,68.5,3.9,11.0,334.0,88.12,48.17
2016,4,25,7,30,770.0,73.0,3.9,11.0,388.0,142.58,82.53
2016,4,25,7,45,798.5,77.0,3.95,11.5,441.5,199.38,128.53
2016,4,25,8,0,827.0,81.0,4.0,12.0,495.0,259.31,181.46
2016,4,25,8,15,848.0,83.5,4.0,12.0,546.0,318.61,235.87
2016,4,25,8,30,869.0,86.0,4.0,12.0,597.0,383.39,294.45
2016,4,25,8,45,884.5,89.0,4.0,12.5,643.5,443.52,347.66
2016,4,25,9,0,900.0,92.0,4.0,13.0,690.0,504.09,399.61
2016,4,25,9,15,912.0,94.0,3.95,13.0,732.0,562.14,448.63
2016,4,25,9,30,924.0,96.0,3.9,13.0,774.0,619.71,495.78
2016,4,25,9,45,927.5,100.0,3.9,13.5,808.0,673.11,537.48
2016,4,25,10,0,931.0,104.0,3.9,14.0,842.0,724.72,576.54
2016,4,25,10,15,937.0,105.0,3.9,14.0,871.0,773.31,612.37
2016,4,25,10,30,943.0,106.0,3.9,14.0,900.0,819.87,645.19
2016,4,25,10,45,947.0,107.0,3.9,14.5,921.5,862.6,673.68
2016,4,25,11,0,951.0,108.0,3.9,15.0,943.0,902.75,700.02
2016,4,25,11,15,953.5,108.5,3.9,15.0,956.5,938.35,724.25
2016,4,25,11,30,956.0,109.0,3.9,15.0,970.0,970.91,746.3
2016,4,25,11,45,955.0,110.5,3.9,15.0,975.5,998.08,764.57
2016,4,25,12,0,954.0,112.0,3.9,15.0,981.0,1021.81,780.53
2016,4,25,12,15,953.0,112.0,3.85,15.0,979.0,1040.49,792.74
2016,4,25,12,30,952.0,112.0,3.8,15.0,977.0,1055.53,802.57
2016,4,25,12,45,946.0,114.0,3.8,15.5,965.5,1064.01,806.93
2016,4,25,13,0,940.0,116.0,3.8,16.0,954.0,1068.7,808.91
2016,4,25,13,15,935.5,115.0,3.75,16.0,936.5,1067.99,808.54
2016,4,25,13,30,931.0,114.0,3.7,16.0,919.0,1063.52,805.82
2016,4,25,13,45,924.0,113.5,3.7,16.0,893.5,1053.37,799.81
2016,4,25,14,0,917.0,113.0,3.7,16.0,868.0,1039.62,791.53
2016,4,25,14,15,908.5,111.5,3.75,15.5,835.5,1019.81,781.07
2016,4,25,14,30,900.0,110.0,3.8,15.0,803.0,996.66,768.33
2016,4,25,14,45,887.5,108.5,3.85,15.0,764.5,966.57,749.28
2016,4,25,15,0,875.0,107.0,3.9,15.0,726.0,933.65,728.19
2016,4,25,15,15,860.0,104.5,3.95,15.0,682.0,902.04,707.91
2016,4,25,15,30,845.0,102.0,4.0,15.0,638.0,860.62,680.35
2016,4,25,15,45,823.5,99.5,4.05,15.0,589.5,811.8,647.09
2016,4,25,16,0,802.0,97.0,4.1,15.0,541.0,761.7,612.4
2016,4,25,16,15,776.0,93.5,4.1,14.5,490.0,706.14,573.84
2016,4,25,16,30,750.0,90.0,4.1,14.0,439.0,650.32,534.18
2016,4,25,16,45,712.0,85.5,4.1,14.0,385.5,588.34,485.97
2016,4,25,17,0,674.0,81.0,4.1,14.0,332.0,525.33,435.37
2016,4,25,17,15,624.0,75.0,4.0,13.5,279.0,455.84,378.51
2016,4,25,17,30,574.0,69.0,3.9,13.0,226.0,390.06,322.73
2016,4,25,17,45,496.0,60.5,3.85,12.5,175.5,312.75,255.83
2016,4,25,18,0,418.0,52.0,3.8,12.0,125.0,243.1,193.86
2016,4,25,18,15,303.0,39.5,3.7,11.5,83.0,164.78,124.65
2016,4,25,18,30,188.0,27.0,3.6,11.0,41.0,97.23,56.09
2016,4,25,18,45,94.0,13.5,3.5,11.0,20.5,34.53,0.0
2016,4,25,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,26,5,45,130.5,20.5,1.8,10.5,36.0,15.95,4.71
2016,4,26,6,0,261.0,41.0,1.8,11.0,72.0,31.72,21.88
2016,4,26,6,15,354.0,53.0,1.85,11.0,117.0,40.15,30.18
2016,4,26,6,30,447.0,65.0,1.9,11.0,162.0,48.97,38.52
2016,4,26,6,45,501.5,75.0,2.0,11.5,211.5,54.46,43.59
2016,4,26,7,0,556.0,85.0,2.1,12.0,261.0,59.62,48.17
2016,4,26,7,15,616.0,82.0,2.1,12.0,309.5,90.31,52.66
2016,4,26,7,30,676.0,79.0,2.1,12.0,358.0,134.66,79.35
2016,4,26,7,45,533.5,131.0,2.15,12.5,369.0,196.15,136.41
2016,4,26,8,0,391.0,183.0,2.2,13.0,380.0,239.97,179.93
2016,4,26,8,15,350.5,214.0,2.1,13.0,404.0,283.46,218.65
2016,4,26,8,30,310.0,245.0,2.0,13.0,428.0,318.82,249.65
2016,4,26,8,45,469.5,213.0,1.9,13.5,514.5,376.91,295.01
2016,4,26,9,0,629.0,181.0,1.8,14.0,601.0,453.74,355.43
2016,4,26,9,15,608.0,205.0,1.8,14.0,631.0,501.52,393.79
2016,4,26,9,30,587.0,229.0,1.8,14.0,661.0,546.25,428.67
2016,4,26,9,45,437.0,299.0,1.8,14.0,629.5,548.07,428.85
2016,4,26,10,0,287.0,369.0,1.8,14.0,598.0,535.02,416.88
2016,4,26,10,15,311.5,377.0,1.9,14.0,633.5,577.6,449.3
2016,4,26,10,30,336.0,385.0,2.0,14.0,669.0,621.6,482.03
2016,4,26,10,45,246.5,412.0,2.15,14.5,623.5,593.68,459.05
2016,4,26,11,0,157.0,439.0,2.3,15.0,578.0,554.32,427.69
2016,4,26,11,15,238.5,432.5,2.4,15.0,646.5,628.32,484.44
2016,4,26,11,30,320.0,426.0,2.5,15.0,715.0,712.8,547.03
2016,4,26,11,45,379.0,402.5,2.7,15.0,747.0,757.36,581.0
2016,4,26,12,0,438.0,379.0,2.9,15.0,779.0,810.15,620.81
2016,4,26,12,15,619.5,284.0,3.0,15.0,848.5,905.07,693.32
2016,4,26,12,30,801.0,189.0,3.1,15.0,918.0,994.61,756.78
2016,4,26,12,45,817.5,176.0,3.25,15.0,913.0,1009.47,767.53
2016,4,26,13,0,834.0,163.0,3.4,15.0,908.0,1020.95,776.79
2016,4,26,13,15,829.5,161.5,3.45,15.0,891.5,1019.92,776.9
2016,4,26,13,30,825.0,160.0,3.5,15.0,875.0,1015.42,774.88
2016,4,26,13,45,826.5,154.0,3.6,15.0,853.0,1008.69,771.86
2016,4,26,14,0,828.0,148.0,3.7,15.0,831.0,998.45,766.53
2016,4,26,14,15,818.5,146.0,3.75,15.0,800.0,978.28,754.07
2016,4,26,14,30,809.0,144.0,3.8,15.0,769.0,955.05,739.57
2016,4,26,14,45,795.0,142.0,3.85,15.0,731.5,924.66,720.02
2016,4,26,15,0,781.0,140.0,3.9,15.0,694.0,891.74,698.61
2016,4,26,15,15,764.0,136.5,3.95,14.5,651.5,852.2,673.51
2016,4,26,15,30,747.0,133.0,4.0,14.0,609.0,815.18,649.93
2016,4,26,15,45,732.0,126.5,4.05,14.0,563.5,770.39,619.01
2016,4,26,16,0,717.0,120.0,4.1,14.0,518.0,724.15,586.59
2016,4,26,16,15,689.0,115.0,4.1,13.5,468.5,668.66,547.41
2016,4,26,16,30,661.0,110.0,4.1,13.0,419.0,613.35,506.28
2016,4,26,16,45,626.0,103.0,4.2,13.0,368.0,551.65,458.12
2016,4,26,17,0,591.0,96.0,4.3,13.0,317.0,491.49,409.73
2016,4,26,17,15,540.0,88.5,4.2,12.5,266.5,423.64,353.72
2016,4,26,17,30,489.0,81.0,4.1,12.0,216.0,359.65,299.2
2016,4,26,17,45,409.5,71.0,4.05,12.0,167.5,282.19,231.71
2016,4,26,18,0,330.0,61.0,4.0,12.0,119.0,216.25,172.9
2016,4,26,18,15,230.5,45.0,3.95,12.0,79.5,144.98,109.95
2016,4,26,18,30,131.0,29.0,3.9,12.0,40.0,83.92,50.2
2016,4,26,18,45,65.5,14.5,3.85,12.0,20.0,28.96,0.0
2016,4,26,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,2.0,2.7,11.5,2.0,1.85,0.0
2016,4,27,6,0,0.0,4.0,2.9,12.0,4.0,3.7,0.0
2016,4,27,6,15,0.0,6.5,2.95,12.0,6.5,6.01,0.0
2016,4,27,6,30,0.0,9.0,3.0,12.0,9.0,8.33,1.86
2016,4,27,6,45,0.0,12.0,3.15,12.5,12.0,11.12,4.4
2016,4,27,7,0,0.0,15.0,3.3,13.0,15.0,13.9,6.91
2016,4,27,7,15,0.0,18.5,3.45,13.0,18.5,17.16,9.15
2016,4,27,7,30,0.0,22.0,3.6,13.0,22.0,20.41,11.91
2016,4,27,7,45,0.5,90.0,3.8,13.0,90.0,83.56,65.56
2016,4,27,8,0,1.0,158.0,4.0,13.0,158.0,143.17,115.13
2016,4,27,8,15,38.5,207.5,4.15,13.0,230.0,193.66,155.32
2016,4,27,8,30,76.0,257.0,4.3,13.0,302.0,252.32,202.25
2016,4,27,8,45,42.5,234.0,4.45,13.0,260.0,226.81,181.96
2016,4,27,9,0,9.0,211.0,4.6,13.0,218.0,197.59,158.2
2016,4,27,9,15,406.5,178.0,4.7,13.0,479.0,372.95,301.84
2016,4,27,9,30,804.0,145.0,4.8,13.0,740.0,597.28,481.14
2016,4,27,9,45,823.0,144.0,4.9,13.0,777.5,650.73,523.91
2016,4,27,10,0,842.0,143.0,5.0,13.0,815.0,704.11,566.51
2016,4,27,10,15,851.0,144.5,5.05,13.0,844.5,752.3,604.09
2016,4,27,10,30,860.0,146.0,5.1,13.0,874.0,798.99,638.76
2016,4,27,10,45,861.0,151.0,5.15,13.0,895.0,840.95,669.16
2016,4,27,11,0,862.0,156.0,5.2,13.0,916.0,880.43,697.61
2016,4,27,11,15,866.0,156.5,5.2,13.0,930.5,915.5,722.43
2016,4,27,11,30,870.0,157.0,5.2,13.0,945.0,947.91,745.27
2016,4,27,11,45,866.5,161.0,5.2,13.0,950.0,974.07,763.58
2016,4,27,12,0,863.0,165.0,5.2,13.0,955.0,996.98,779.64
2016,4,27,12,15,862.5,165.0,5.15,13.0,953.5,1015.41,792.18
2016,4,27,12,30,862.0,165.0,5.1,13.0,952.0,1030.48,802.43
2016,4,27,12,45,861.5,163.5,5.1,13.0,943.0,1040.58,809.7
2016,4,27,13,0,861.0,162.0,5.1,13.0,934.0,1047.17,814.66
2016,4,27,13,15,856.0,160.5,5.1,13.0,916.0,1045.68,814.11
2016,4,27,13,30,851.0,159.0,5.1,13.0,898.0,1040.64,811.25
2016,4,27,13,45,847.0,155.5,5.1,13.0,874.0,1030.94,805.26
2016,4,27,14,0,843.0,152.0,5.1,13.0,850.0,1017.76,796.96
2016,4,27,14,15,833.0,150.0,5.05,13.0,818.0,996.93,782.91
2016,4,27,14,30,823.0,148.0,5.0,13.0,786.0,972.98,766.77
2016,4,27,14,45,811.5,144.5,4.95,13.5,748.0,943.04,744.94
2016,4,27,15,0,800.0,141.0,4.9,14.0,710.0,910.4,721.25
2016,4,27,15,15,782.5,137.5,4.8,14.0,666.5,869.89,692.84
2016,4,27,15,30,765.0,134.0,4.7,14.0,623.0,831.91,666.19
2016,4,27,15,45,747.5,128.0,4.65,14.0,576.0,785.02,633.01
2016,4,27,16,0,730.0,122.0,4.6,14.0,529.0,736.81,598.51
2016,4,27,16,15,701.5,117.0,4.55,13.5,478.5,680.44,558.31
2016,4,27,16,30,673.0,112.0,4.5,13.0,428.0,624.23,516.22
2016,4,27,16,45,642.5,103.5,4.45,13.0,377.0,563.28,468.13
2016,4,27,17,0,612.0,95.0,4.4,13.0,326.0,503.45,419.65
2016,4,27,17,15,560.0,87.5,4.3,12.5,274.0,434.01,362.41
2016,4,27,17,30,508.0,80.0,4.2,12.0,222.0,368.54,306.69
2016,4,27,17,45,441.5,69.0,4.15,12.0,173.5,297.11,244.09
2016,4,27,18,0,375.0,58.0,4.1,12.0,125.0,230.78,184.68
2016,4,27,18,15,267.5,44.0,4.05,12.0,84.0,156.43,118.94
2016,4,27,18,30,160.0,30.0,4.0,12.0,43.0,94.11,58.5
2016,4,27,18,45,80.0,15.0,3.95,12.0,21.5,32.85,0.0
2016,4,27,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,28,5,15,22.5,5.5,2.8,10.0,6.0,0.0,0.0
2016,4,28,5,30,45.0,11.0,2.9,10.0,12.0,10.48,0.0
2016,4,28,5,45,175.5,26.0,3.0,10.5,45.5,20.33,9.29
2016,4,28,6,0,306.0,41.0,3.1,11.0,79.0,32.55,22.77
2016,4,28,6,15,396.5,51.0,3.1,11.5,125.0,38.93,29.09
2016,4,28,6,30,487.0,61.0,3.1,12.0,171.0,44.99,34.83
2016,4,28,6,45,552.5,67.5,3.1,12.5,222.5,47.74,37.4
2016,4,28,7,0,618.0,74.0,3.1,13.0,274.0,50.39,39.71
2016,4,28,7,15,660.0,79.0,3.05,13.0,326.5,93.34,52.54
2016,4,28,7,30,702.0,84.0,3.0,13.0,379.0,144.73,86.18
2016,4,28,7,45,734.5,87.5,2.95,13.5,431.0,202.05,132.58
2016,4,28,8,0,767.0,91.0,2.9,14.0,483.0,258.68,181.84
2016,4,28,8,15,789.5,94.5,2.8,14.0,532.5,315.71,233.14
2016,4,28,8,30,812.0,98.0,2.7,14.0,582.0,374.69,285.6
2016,4,28,8,45,829.5,100.5,2.65,14.5,628.0,432.37,335.45
2016,4,28,9,0,847.0,103.0,2.6,15.0,674.0,490.85,384.31
2016,4,28,9,15,860.0,105.5,2.55,15.0,715.0,549.51,432.33
2016,4,28,9,30,873.0,108.0,2.5,15.0,756.0,605.29,476.74
2016,4,28,9,45,890.0,106.0,2.45,15.5,793.0,658.94,517.37
2016,4,28,10,0,907.0,104.0,2.4,16.0,830.0,712.07,556.3
2016,4,28,10,15,914.0,105.0,2.35,16.0,859.0,760.04,590.16
2016,4,28,10,30,921.0,106.0,2.3,16.0,888.0,806.14,621.22
2016,4,28,10,45,921.0,110.0,2.3,16.5,908.0,847.43,647.72
2016,4,28,11,0,921.0,114.0,2.3,17.0,928.0,885.95,672.01
2016,4,28,11,15,924.0,114.5,2.35,17.0,942.0,920.81,695.33
2016,4,28,11,30,927.0,115.0,2.4,17.0,956.0,952.78,716.66
2016,4,28,11,45,924.5,117.5,2.5,17.0,961.0,978.62,734.39
2016,4,28,12,0,922.0,120.0,2.6,17.0,966.0,1001.08,749.98
2016,4,28,12,15,922.0,120.0,2.65,17.0,964.5,1020.01,762.84
2016,4,28,12,30,922.0,120.0,2.7,17.0,963.0,1035.49,773.53
2016,4,28,12,45,922.0,118.0,2.8,17.0,954.0,1045.37,781.18
2016,4,28,13,0,922.0,116.0,2.9,17.0,945.0,1051.62,786.59
2016,4,28,13,15,918.5,115.5,2.95,17.0,928.5,1052.26,787.96
2016,4,28,13,30,915.0,115.0,3.0,17.0,912.0,1049.22,787.07
2016,4,28,13,45,906.5,115.5,3.1,17.0,886.5,1038.62,781.75
2016,4,28,14,0,898.0,116.0,3.2,17.0,861.0,1024.55,774.22
2016,4,28,14,15,890.5,114.5,3.3,16.5,830.0,1005.91,765.09
2016,4,28,14,30,883.0,113.0,3.4,16.0,799.0,984.0,753.69
2016,4,28,14,45,865.5,114.0,3.5,16.0,760.0,952.26,734.01
2016,4,28,15,0,848.0,115.0,3.6,16.0,721.0,925.8,717.93
2016,4,28,15,15,833.5,112.5,3.65,15.5,678.0,887.83,694.5
2016,4,28,15,30,819.0,110.0,3.7,15.0,635.0,847.64,669.22
2016,4,28,15,45,793.0,109.5,3.8,15.0,586.5,798.21,635.77
2016,4,28,16,0,767.0,109.0,3.9,15.0,538.0,747.85,601.07
2016,4,28,16,15,740.5,104.5,3.9,14.5,488.0,695.39,564.8
2016,4,28,16,30,714.0,100.0,3.9,14.0,438.0,639.65,524.73
2016,4,28,16,45,674.0,96.0,3.95,14.0,385.0,575.79,475.07
2016,4,28,17,0,634.0,92.0,4.0,14.0,332.0,513.79,425.46
2016,4,28,17,15,583.5,85.0,3.95,13.5,280.0,444.73,369.2
2016,4,28,17,30,533.0,78.0,3.9,13.0,228.0,379.44,314.15
2016,4,28,17,45,454.0,69.0,3.85,12.5,178.0,303.06,248.34
2016,4,28,18,0,375.0,60.0,3.8,12.0,128.0,233.2,186.7
2016,4,28,18,15,268.5,45.5,3.6,11.5,86.5,158.54,121.07
2016,4,28,18,30,162.0,31.0,3.4,11.0,45.0,96.32,61.85
2016,4,28,18,45,81.0,15.5,3.2,11.0,22.5,33.62,0.0
2016,4,28,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,29,5,15,4.0,5.0,1.65,10.0,5.5,0.0,0.0
2016,4,29,5,30,8.0,10.0,1.7,10.0,11.0,9.53,0.0
2016,4,29,5,45,95.5,31.0,1.75,10.5,43.0,25.44,13.79
2016,4,29,6,0,183.0,52.0,1.8,11.0,75.0,41.67,30.83
2016,4,29,6,15,269.0,67.5,1.85,11.0,119.5,51.15,40.08
2016,4,29,6,30,355.0,83.0,1.9,11.0,164.0,61.56,49.87
2016,4,29,6,45,424.5,92.5,1.95,11.0,214.0,66.93,54.88
2016,4,29,7,0,494.0,102.0,2.0,11.0,264.0,72.04,59.49
2016,4,29,7,15,540.0,110.5,2.05,11.0,315.0,113.12,73.29
2016,4,29,7,30,586.0,119.0,2.1,11.0,366.0,161.16,105.54
2016,4,29,7,45,619.5,125.5,2.2,11.5,416.5,210.42,145.17
2016,4,29,8,0,653.0,132.0,2.3,12.0,467.0,263.61,190.93
2016,4,29,8,15,678.5,137.0,2.35,12.0,515.5,316.8,238.23
2016,4,29,8,30,704.0,142.0,2.4,12.0,564.0,372.45,287.31
2016,4,29,8,45,722.0,147.0,2.45,12.0,608.0,427.2,334.95
2016,4,29,9,0,740.0,152.0,2.5,12.0,652.0,483.05,382.29
2016,4,29,9,15,755.0,155.0,2.5,12.0,692.0,536.38,426.35
2016,4,29,9,30,770.0,158.0,2.5,12.0,732.0,589.93,469.35
2016,4,29,9,45,796.5,152.5,2.5,12.5,770.0,643.92,510.82
2016,4,29,10,0,823.0,147.0,2.5,13.0,808.0,696.88,550.43
2016,4,29,10,15,831.0,149.0,2.6,13.0,836.5,743.87,586.0
2016,4,29,10,30,839.0,151.0,2.7,13.0,865.0,789.33,619.0
2016,4,29,10,45,845.5,151.5,2.8,13.5,886.5,830.43,646.79
2016,4,29,11,0,852.0,152.0,2.9,14.0,908.0,869.44,672.89
2016,4,29,11,15,856.0,153.0,3.0,14.0,922.0,904.49,697.33
2016,4,29,11,30,860.0,154.0,3.1,14.0,936.0,936.93,719.95
2016,4,29,11,45,863.5,153.5,3.25,14.5,943.0,957.5,733.4
2016,4,29,12,0,867.0,153.0,3.4,15.0,950.0,981.61,749.4
2016,4,29,12,15,866.5,152.5,3.5,15.0,948.5,998.81,761.71
2016,4,29,12,30,866.0,152.0,3.6,15.0,947.0,1012.74,771.95
2016,4,29,12,45,859.0,154.5,3.7,15.0,936.0,1029.18,784.04
2016,4,29,13,0,852.0,157.0,3.8,15.0,925.0,1033.28,787.81
2016,4,29,13,15,848.0,156.0,3.9,15.0,908.0,1033.18,788.95
2016,4,29,13,30,844.0,155.0,4.0,15.0,891.0,1029.58,787.84
2016,4,29,13,45,836.5,153.5,4.1,15.0,866.5,1018.48,781.69
2016,4,29,14,0,829.0,152.0,4.2,15.0,842.0,1004.02,773.35
2016,4,29,14,15,820.0,150.0,4.25,15.0,811.0,984.3,761.1
2016,4,29,14,30,811.0,148.0,4.3,15.0,780.0,961.5,746.81
2016,4,29,14,45,800.5,144.5,4.35,15.0,743.5,932.74,728.44
2016,4,29,15,0,790.0,141.0,4.4,15.0,707.0,901.28,708.08
2016,4,29,15,15,774.5,138.0,4.4,15.0,665.0,863.39,682.54
2016,4,29,15,30,759.0,135.0,4.4,15.0,623.0,827.92,658.62
2016,4,29,15,45,741.0,130.0,4.45,15.0,577.5,781.99,627.02
2016,4,29,16,0,723.0,125.0,4.5,15.0,532.0,734.8,594.03
2016,4,29,16,15,696.0,120.0,4.5,14.5,482.5,679.84,555.35
2016,4,29,16,30,669.0,115.0,4.5,14.0,433.0,624.94,514.56
2016,4,29,16,45,639.5,107.5,4.5,14.0,382.5,565.98,468.4
2016,4,29,17,0,610.0,100.0,4.5,14.0,332.0,508.02,421.76
2016,4,29,17,15,559.5,92.0,4.45,13.5,280.5,438.92,365.21
2016,4,29,17,30,509.0,84.0,4.4,13.0,229.0,373.61,310.0
2016,4,29,17,45,443.5,73.0,4.4,13.0,180.5,300.32,246.23
2016,4,29,18,0,378.0,62.0,4.4,13.0,132.0,236.82,189.39
2016,4,29,18,15,272.5,47.5,4.35,12.5,90.0,162.31,124.01
2016,4,29,18,30,167.0,33.0,4.3,12.0,48.0,100.11,65.66
2016,4,29,18,45,83.5,16.5,4.3,12.0,24.0,35.22,0.0
2016,4,29,19,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,5,15,53.0,7.0,3.35,11.0,8.5,6.67,0.0
2016,4,30,5,30,106.0,14.0,3.4,11.0,17.0,13.34,0.0
2016,4,30,5,45,247.5,26.5,3.5,11.5,53.5,21.01,10.79
2016,4,30,6,0,389.0,39.0,3.6,12.0,90.0,30.33,20.88
2016,4,30,6,15,475.5,47.5,3.65,12.5,138.5,35.52,26.0
2016,4,30,6,30,562.0,56.0,3.7,13.0,187.0,40.47,30.68
2016,4,30,6,45,620.0,62.0,3.8,13.5,239.5,43.08,33.08
2016,4,30,7,0,678.0,68.0,3.9,14.0,292.0,45.57,35.24
2016,4,30,7,15,716.5,72.5,3.9,14.0,345.5,98.91,54.14
2016,4,30,7,30,755.0,77.0,3.9,14.0,399.0,152.47,89.84
2016,4,30,7,45,783.0,80.5,3.95,14.5,451.5,207.79,135.14
2016,4,30,8,0,811.0,84.0,4.0,15.0,504.0,266.16,186.46
2016,4,30,8,15,831.5,87.0,3.95,15.0,553.5,324.62,239.44
2016,4,30,8,30,852.0,90.0,3.9,15.0,603.0,388.54,296.32
2016,4,30,8,45,867.0,92.5,3.85,15.5,649.0,446.78,347.02
2016,4,30,9,0,882.0,95.0,3.8,16.0,695.0,505.42,396.42
2016,4,30,9,15,893.5,97.0,3.75,16.0,735.5,561.9,443.35
2016,4,30,9,30,905.0,99.0,3.7,16.0,776.0,617.88,488.47
2016,4,30,9,45,918.5,98.0,3.65,16.5,812.0,671.59,529.68
2016,4,30,10,0,932.0,97.0,3.6,17.0,848.0,724.42,568.94
2016,4,30,10,15,937.5,98.0,3.55,17.0,876.0,772.22,602.86
2016,4,30,10,30,943.0,99.0,3.5,17.0,904.0,817.95,634.3
2016,4,30,10,45,947.0,99.5,3.5,17.0,925.0,859.73,662.88
2016,4,30,11,0,951.0,100.0,3.5,17.0,946.0,898.94,689.44
2016,4,30,11,15,953.0,100.5,3.45,17.0,959.0,933.64,712.41
2016,4,30,11,30,955.0,101.0,3.4,17.0,972.0,965.3,733.17
2016,4,30,11,45,955.0,101.5,3.4,17.5,977.5,991.94,749.38
2016,4,30,12,0,955.0,102.0,3.4,18.0,983.0,1015.19,763.29
2016,4,30,12,15,954.0,102.0,3.35,18.0,980.5,1033.48,774.95
2016,4,30,12,30,953.0,102.0,3.3,18.0,978.0,1048.17,784.29
2016,4,30,12,45,945.0,105.0,3.25,18.0,966.5,1055.34,788.75
2016,4,30,13,0,937.0,108.0,3.2,18.0,955.0,1058.76,790.89
2016,4,30,13,15,933.0,107.5,3.15,18.0,937.0,1058.79,790.95
2016,4,30,13,30,929.0,107.0,3.1,18.0,919.0,1055.1,788.71
2016,4,30,13,45,923.5,105.5,3.1,18.5,894.0,1045.17,781.45
2016,4,30,14,0,918.0,104.0,3.1,19.0,869.0,1031.62,771.99
2016,4,30,14,15,910.0,102.5,3.05,19.0,837.5,1012.11,759.73
2016,4,30,14,30,902.0,101.0,3.0,19.0,806.0,989.27,745.35
2016,4,30,14,45,892.0,99.0,3.0,19.0,768.0,960.81,727.65
2016,4,30,15,0,882.0,97.0,3.0,19.0,730.0,929.44,707.94
2016,4,30,15,15,868.0,95.0,2.9,18.5,687.0,891.76,684.37
2016,4,30,15,30,854.0,93.0,2.8,18.0,644.0,851.83,659.02
2016,4,30,15,45,835.5,90.5,2.75,18.0,596.5,811.83,632.5
2016,4,30,16,0,817.0,88.0,2.7,18.0,549.0,763.79,599.89
2016,4,30,16,15,793.5,84.5,2.6,18.0,498.5,709.64,562.12
2016,4,30,16,30,770.0,81.0,2.5,18.0,448.0,655.06,523.42
2016,4,30,16,45,735.5,77.5,2.45,18.0,395.5,593.03,477.44
2016,4,30,17,0,701.0,74.0,2.4,18.0,343.0,532.24,430.26
2016,4,30,17,15,655.5,68.5,2.3,17.5,290.5,466.85,378.48
2016,4,30,17,30,610.0,63.0,2.2,17.0,238.0,402.54,325.73
2016,4,30,17,45,540.0,56.5,2.15,16.5,188.0,329.39,264.2
2016,4,30,18,0,470.0,50.0,2.1,16.0,138.0,262.95,206.41
2016,4,30,18,15,363.5,39.5,2.1,15.5,94.5,186.54,140.26
2016,4,30,18,30,257.0,29.0,2.1,15.0,51.0,122.31,80.32
2016,4,30,18,45,128.5,14.5,2.1,15.0,25.5,52.7,0.0
2016,4,30,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,5,15,54.5,7.0,1.3,12.5,9.0,6.67,0.0
2016,5,1,5,30,109.0,14.0,1.2,13.0,18.0,11.01,0.0
2016,5,1,5,45,241.0,27.0,1.2,13.5,54.0,21.31,11.31
2016,5,1,6,0,373.0,40.0,1.2,14.0,90.0,31.05,21.42
2016,5,1,6,15,458.5,48.5,1.15,14.0,137.5,36.19,26.51
2016,5,1,6,30,544.0,57.0,1.1,14.0,185.0,41.1,31.17
2016,5,1,6,45,597.5,64.0,1.1,14.5,236.5,44.46,34.22
2016,5,1,7,0,651.0,71.0,1.1,15.0,288.0,49.12,38.28
2016,5,1,7,15,690.0,76.0,1.15,15.5,341.0,97.21,52.74
2016,5,1,7,30,729.0,81.0,1.2,16.0,394.0,154.11,91.19
2016,5,1,7,45,755.5,85.0,1.25,16.5,445.0,208.03,134.64
2016,5,1,8,0,782.0,89.0,1.3,17.0,496.0,264.83,183.47
2016,5,1,8,15,803.5,92.5,1.3,17.5,545.0,322.31,233.55
2016,5,1,8,30,825.0,96.0,1.3,18.0,594.0,381.59,284.25
2016,5,1,8,45,839.5,99.0,1.3,18.5,639.0,439.02,332.23
2016,5,1,9,0,854.0,102.0,1.3,19.0,684.0,499.57,380.76
2016,5,1,9,15,866.5,104.0,1.25,19.0,724.5,555.09,424.39
2016,5,1,9,30,879.0,106.0,1.2,19.0,765.0,610.25,466.22
2016,5,1,9,45,887.5,107.5,1.2,19.5,799.5,661.83,503.57
2016,5,1,10,0,896.0,109.0,1.2,20.0,834.0,712.15,538.79
2016,5,1,10,15,903.0,110.5,1.1,20.0,862.5,759.92,570.06
2016,5,1,10,30,910.0,112.0,1.0,20.0,891.0,805.85,598.37
2016,5,1,10,45,914.0,113.0,0.95,20.5,912.0,846.86,622.35
2016,5,1,11,0,918.0,114.0,0.9,21.0,933.0,885.4,644.28
2016,5,1,11,15,921.0,114.5,0.85,21.0,946.5,919.94,664.53
2016,5,1,11,30,924.0,115.0,0.8,21.0,960.0,951.63,682.76
2016,5,1,11,45,924.5,115.5,0.75,21.5,965.5,977.99,696.18
2016,5,1,12,0,925.0,116.0,0.7,22.0,971.0,1001.11,707.49
2016,5,1,12,15,924.5,116.0,0.65,22.0,969.0,1019.41,717.18
2016,5,1,12,30,924.0,116.0,0.6,22.0,967.0,1034.24,724.82
2016,5,1,12,45,922.0,115.5,0.6,22.0,957.5,1043.53,730.42
2016,5,1,13,0,920.0,115.0,0.6,22.0,948.0,1049.2,734.04
2016,5,1,13,15,916.5,114.0,0.65,21.5,930.5,1049.19,737.04
2016,5,1,13,30,913.0,113.0,0.7,21.0,913.0,1045.53,738.03
2016,5,1,13,45,906.0,112.5,0.8,21.0,888.0,1035.28,734.88
2016,5,1,14,0,899.0,112.0,0.9,21.0,863.0,1021.53,729.63
2016,5,1,14,15,891.0,110.5,1.0,20.5,831.5,1002.31,722.3
2016,5,1,14,30,883.0,109.0,1.1,20.0,800.0,979.85,712.79
2016,5,1,14,45,870.5,108.0,1.25,20.0,762.5,950.58,698.18
2016,5,1,15,0,858.0,107.0,1.4,20.0,725.0,918.6,681.39
2016,5,1,15,15,844.0,104.5,1.45,19.5,682.0,888.24,665.16
2016,5,1,15,30,830.0,102.0,1.5,19.0,639.0,848.21,642.07
2016,5,1,15,45,809.5,99.5,1.55,19.0,592.0,800.79,612.3
2016,5,1,16,0,789.0,97.0,1.6,19.0,545.0,752.1,581.1
2016,5,1,16,15,764.5,93.5,1.6,18.5,494.5,698.3,546.14
2016,5,1,16,30,740.0,90.0,1.6,18.0,444.0,644.18,510.05
2016,5,1,16,45,704.5,85.5,1.65,18.0,392.0,584.16,466.33
2016,5,1,17,0,669.0,81.0,1.7,18.0,340.0,523.15,420.12
2016,5,1,17,15,622.5,75.0,1.6,17.0,288.0,455.98,368.26
2016,5,1,17,30,576.0,69.0,1.5,16.0,236.0,392.18,316.98
2016,5,1,17,45,507.0,61.0,1.45,15.5,186.5,319.47,256.28
2016,5,1,18,0,438.0,53.0,1.4,15.0,137.0,253.42,199.28
2016,5,1,18,15,335.5,41.5,1.35,14.5,94.0,179.04,135.14
2016,5,1,18,30,233.0,30.0,1.3,14.0,51.0,114.96,76.71
2016,5,1,18,45,116.5,15.0,1.3,14.0,25.5,49.44,0.0
2016,5,1,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.5,1.0,11.0,0.5,0.48,0.0
2016,5,2,5,30,0.0,1.0,1.0,11.0,1.0,0.92,0.0
2016,5,2,5,45,0.0,5.0,1.05,11.5,5.0,4.62,0.0
2016,5,2,6,0,0.0,9.0,1.1,12.0,9.0,8.33,1.69
2016,5,2,6,15,0.0,13.5,1.1,12.0,13.5,12.5,5.58
2016,5,2,6,30,0.0,18.0,1.1,12.0,18.0,16.68,9.46
2016,5,2,6,45,0.0,23.0,1.15,12.5,23.0,21.33,13.68
2016,5,2,7,0,0.0,28.0,1.2,13.0,28.0,25.98,17.83
2016,5,2,7,15,0.0,62.5,1.2,13.0,62.5,58.12,44.3
2016,5,2,7,30,0.0,97.0,1.2,13.0,97.0,89.25,70.45
2016,5,2,7,45,0.0,111.5,1.2,13.5,111.5,102.41,81.0
2016,5,2,8,0,0.0,126.0,1.2,14.0,126.0,115.64,91.49
2016,5,2,8,15,53.0,198.0,1.15,14.0,230.5,190.98,151.2
2016,5,2,8,30,106.0,270.0,1.1,14.0,335.0,274.57,216.36
2016,5,2,8,45,55.0,229.0,1.1,14.5,263.5,228.22,179.87
2016,5,2,9,0,4.0,188.0,1.1,15.0,192.0,174.85,137.34
2016,5,2,9,15,7.0,209.5,1.1,15.0,215.5,196.61,154.54
2016,5,2,9,30,10.0,231.0,1.1,15.0,239.0,218.84,171.71
2016,5,2,9,45,20.5,276.5,1.1,15.5,293.0,268.04,209.41
2016,5,2,10,0,31.0,322.0,1.1,16.0,347.0,318.79,247.4
2016,5,2,10,15,46.0,356.0,1.1,16.0,395.0,364.49,281.53
2016,5,2,10,30,61.0,390.0,1.1,16.0,443.0,412.03,316.58
2016,5,2,10,45,56.5,394.5,1.15,16.5,444.5,417.86,319.78
2016,5,2,11,0,52.0,399.0,1.2,17.0,446.0,423.16,322.88
2016,5,2,11,15,67.0,419.5,1.2,17.0,481.0,460.46,350.28
2016,5,2,11,30,82.0,440.0,1.2,17.0,516.0,498.89,377.99
2016,5,2,11,45,71.0,433.5,1.25,17.0,499.5,487.33,369.24
2016,5,2,12,0,60.0,427.0,1.3,17.0,483.0,474.74,360.12
2016,5,2,12,15,62.0,424.0,1.35,17.0,482.0,477.38,362.49
2016,5,2,12,30,64.0,421.0,1.4,17.0,481.0,479.7,364.56
2016,5,2,12,45,101.0,437.5,1.45,17.0,530.0,536.71,407.25
2016,5,2,13,0,138.0,454.0,1.5,17.0,579.0,606.08,457.6
2016,5,2,13,15,177.0,444.0,1.55,17.0,601.5,638.44,481.85
2016,5,2,13,30,216.0,434.0,1.6,17.0,624.0,669.91,505.72
2016,5,2,13,45,218.0,420.5,1.65,17.0,607.5,659.22,499.06
2016,5,2,14,0,220.0,407.0,1.7,17.0,591.0,647.37,491.97
2016,5,2,14,15,223.0,390.5,1.75,17.0,571.0,632.09,482.53
2016,5,2,14,30,226.0,374.0,1.8,17.0,551.0,615.63,472.23
2016,5,2,14,45,227.0,354.5,1.85,17.0,525.5,592.8,457.28
2016,5,2,15,0,228.0,335.0,1.9,17.0,500.0,568.87,441.44
2016,5,2,15,15,283.5,302.5,1.9,16.5,495.5,591.1,461.36
2016,5,2,15,30,339.0,270.0,1.9,16.0,491.0,595.63,468.22
2016,5,2,15,45,321.0,252.0,1.9,16.0,448.5,550.34,435.48
2016,5,2,16,0,303.0,234.0,1.9,16.0,406.0,505.15,402.63
2016,5,2,16,15,297.0,212.0,1.9,15.5,368.0,464.8,373.88
2016,5,2,16,30,291.0,190.0,1.9,15.0,330.0,423.95,343.98
2016,5,2,16,45,346.0,158.5,1.95,15.0,306.5,412.4,336.93
2016,5,2,17,0,401.0,127.0,2.0,15.0,283.0,404.99,331.95
2016,5,2,17,15,339.0,120.5,1.95,14.5,239.0,342.24,281.0
2016,5,2,17,30,277.0,114.0,1.9,14.0,195.0,277.39,227.48
2016,5,2,17,45,231.5,95.0,1.9,14.0,153.5,220.72,179.26
2016,5,2,18,0,186.0,76.0,1.9,14.0,112.0,168.66,134.03
2016,5,2,18,15,127.5,55.5,1.85,13.5,77.0,114.92,87.57
2016,5,2,18,30,69.0,35.0,1.8,13.0,42.0,62.45,41.49
2016,5,2,18,45,34.5,17.5,1.8,13.0,21.0,27.79,0.0
2016,5,2,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
