Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,5.5,1.3,12.0,5.5,5.24,0.0
2016,5,3,5,30,0.0,11.0,1.3,12.0,11.0,10.2,0.0
2016,5,3,5,45,12.0,30.0,1.3,12.0,32.0,26.96,16.58
2016,5,3,6,0,24.0,49.0,1.3,12.0,53.0,42.85,32.05
2016,5,3,6,15,42.5,71.0,1.25,12.0,80.5,60.55,48.43
2016,5,3,6,30,61.0,93.0,1.2,12.0,108.0,77.88,64.26
2016,5,3,6,45,81.5,113.5,1.2,12.5,138.5,93.9,78.49
2016,5,3,7,0,102.0,134.0,1.2,13.0,169.0,105.46,88.47
2016,5,3,7,15,176.5,153.0,1.25,13.0,225.0,134.69,102.25
2016,5,3,7,30,251.0,172.0,1.3,13.0,281.0,167.98,124.61
2016,5,3,7,45,300.0,187.0,1.4,13.0,333.0,207.83,155.28
2016,5,3,8,0,349.0,202.0,1.5,13.0,385.0,253.47,192.07
2016,5,3,8,15,372.0,218.0,1.6,13.0,430.5,297.61,229.11
2016,5,3,8,30,395.0,234.0,1.7,13.0,476.0,344.28,268.05
2016,5,3,8,45,230.5,267.5,1.8,13.5,411.0,328.95,259.22
2016,5,3,9,0,66.0,301.0,1.9,14.0,346.0,300.05,237.19
2016,5,3,9,15,171.0,323.5,1.85,14.0,450.0,380.02,299.74
2016,5,3,9,30,276.0,346.0,1.8,14.0,554.0,472.23,370.36
2016,5,3,9,45,243.5,369.5,1.8,14.5,559.5,490.73,382.69
2016,5,3,10,0,211.0,393.0,1.8,15.0,565.0,505.5,392.22
2016,5,3,10,15,214.5,407.5,1.7,15.0,587.5,534.83,413.22
2016,5,3,10,30,218.0,422.0,1.6,15.0,610.0,564.1,433.7
2016,5,3,10,45,232.5,430.5,1.55,15.5,635.0,596.52,455.89
2016,5,3,11,0,247.0,439.0,1.5,16.0,660.0,633.42,480.78
2016,5,3,11,15,179.0,447.0,1.4,16.0,609.0,590.09,447.25
2016,5,3,11,30,111.0,455.0,1.3,16.0,558.0,539.64,408.93
2016,5,3,11,45,121.5,460.5,1.2,16.0,573.5,568.26,429.3
2016,5,3,12,0,132.0,466.0,1.1,16.0,589.0,590.58,444.36
2016,5,3,12,15,302.0,422.0,1.05,16.0,701.5,726.47,543.38
2016,5,3,12,30,472.0,378.0,1.0,16.0,814.0,866.51,639.64
2016,5,3,12,45,475.0,371.5,1.0,16.0,806.5,872.39,642.09
2016,5,3,13,0,478.0,365.0,1.0,16.0,799.0,876.02,644.94
2016,5,3,13,15,485.0,353.5,1.05,16.0,787.5,876.27,646.69
2016,5,3,13,30,492.0,342.0,1.1,16.0,776.0,874.11,646.96
2016,5,3,13,45,486.5,331.0,1.15,16.0,750.0,857.47,637.48
2016,5,3,14,0,481.0,320.0,1.2,16.0,724.0,838.55,626.61
2016,5,3,14,15,356.5,347.0,1.3,16.0,640.5,728.96,551.07
2016,5,3,14,30,232.0,374.0,1.4,16.0,557.0,621.16,474.61
2016,5,3,14,45,137.0,337.0,1.5,16.0,443.5,488.1,378.16
2016,5,3,15,0,42.0,300.0,1.6,16.0,330.0,345.38,269.96
2016,5,3,15,15,70.5,297.0,1.65,15.5,344.5,368.38,290.63
2016,5,3,15,30,99.0,294.0,1.7,15.0,359.0,389.79,309.23
2016,5,3,15,45,68.0,259.5,1.8,15.0,302.5,324.23,258.52
2016,5,3,16,0,37.0,225.0,1.9,15.0,246.0,260.55,208.54
2016,5,3,16,15,114.0,214.5,1.95,15.0,271.0,318.2,257.53
2016,5,3,16,30,191.0,204.0,2.0,15.0,296.0,358.2,291.38
2016,5,3,16,45,169.5,181.0,2.05,15.0,256.5,310.8,253.72
2016,5,3,17,0,148.0,158.0,2.1,15.0,217.0,264.89,216.9
2016,5,3,17,15,125.0,139.0,2.05,14.5,183.5,224.56,184.07
2016,5,3,17,30,102.0,120.0,2.0,14.0,150.0,186.35,152.27
2016,5,3,17,45,83.0,97.0,1.95,14.0,118.5,147.33,118.96
2016,5,3,18,0,64.0,74.0,1.9,14.0,87.0,110.0,86.63
2016,5,3,18,15,37.0,53.0,1.8,13.5,60.0,69.22,51.55
2016,5,3,18,30,10.0,32.0,1.7,13.0,33.0,36.38,22.88
2016,5,3,18,45,5.0,16.0,1.6,13.0,16.5,16.79,0.0
2016,5,3,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,5,45,0.0,1.5,2.15,12.0,1.5,1.39,0.0
2016,5,4,6,0,0.0,3.0,2.2,12.0,3.0,2.77,0.0
2016,5,4,6,15,0.0,5.0,2.2,12.0,5.0,4.63,0.0
2016,5,4,6,30,0.0,7.0,2.2,12.0,7.0,6.48,0.21
2016,5,4,6,45,0.0,9.5,2.2,12.5,9.5,8.8,2.32
2016,5,4,7,0,0.0,12.0,2.2,13.0,12.0,11.12,4.4
2016,5,4,7,15,22.0,91.0,2.1,13.0,101.0,82.71,64.37
2016,5,4,7,30,44.0,170.0,2.0,13.0,190.0,149.74,119.01
2016,5,4,7,45,36.0,185.0,1.95,13.0,202.5,165.76,132.11
2016,5,4,8,0,28.0,200.0,1.9,13.0,215.0,180.77,144.45
2016,5,4,8,15,67.5,236.5,1.85,13.0,277.0,226.66,180.36
2016,5,4,8,30,107.0,273.0,1.8,13.0,339.0,277.74,220.37
2016,5,4,8,45,123.0,297.0,1.75,13.5,378.0,310.93,245.93
2016,5,4,9,0,139.0,321.0,1.7,14.0,417.0,349.43,275.33
2016,5,4,9,15,177.5,339.5,1.6,14.0,469.5,397.15,311.89
2016,5,4,9,30,216.0,358.0,1.5,14.0,522.0,448.83,350.89
2016,5,4,9,45,158.5,373.5,1.45,14.0,497.0,440.92,343.74
2016,5,4,10,0,101.0,389.0,1.4,14.0,472.0,426.75,331.78
2016,5,4,10,15,139.5,408.0,1.35,14.0,526.5,481.01,372.55
2016,5,4,10,30,178.0,427.0,1.3,14.0,581.0,538.05,414.19
2016,5,4,10,45,180.0,438.0,1.3,14.0,597.0,561.22,430.3
2016,5,4,11,0,182.0,449.0,1.3,14.0,613.0,584.16,446.39
2016,5,4,11,15,170.0,456.5,1.35,14.0,611.0,591.22,451.07
2016,5,4,11,30,158.0,464.0,1.4,14.0,609.0,597.03,454.99
2016,5,4,11,45,160.0,467.5,1.5,14.5,615.5,610.75,464.5
2016,5,4,12,0,162.0,471.0,1.6,15.0,622.0,623.92,473.54
2016,5,4,12,15,176.0,469.5,1.7,15.0,633.0,643.08,488.17
2016,5,4,12,30,190.0,468.0,1.8,15.0,644.0,661.82,502.48
2016,5,4,12,45,264.0,448.0,1.9,15.0,690.0,731.26,554.34
2016,5,4,13,0,338.0,428.0,2.0,15.0,736.0,790.6,598.36
2016,5,4,13,15,355.0,410.0,2.05,15.0,728.5,793.44,601.37
2016,5,4,13,30,372.0,392.0,2.1,15.0,721.0,794.37,603.69
2016,5,4,13,45,434.0,354.5,2.15,15.0,727.5,828.97,630.71
2016,5,4,14,0,496.0,317.0,2.2,15.0,734.0,850.13,648.35
2016,5,4,14,15,373.5,344.5,2.25,15.0,652.0,742.72,571.09
2016,5,4,14,30,251.0,372.0,2.3,15.0,570.0,650.35,503.12
2016,5,4,14,45,374.0,313.0,2.4,15.0,592.5,699.03,544.78
2016,5,4,15,0,497.0,254.0,2.5,15.0,615.0,753.75,589.03
2016,5,4,15,15,513.0,231.5,2.5,15.0,585.0,730.95,574.03
2016,5,4,15,30,529.0,209.0,2.5,15.0,555.0,705.07,557.28
2016,5,4,15,45,398.0,226.0,2.55,15.0,475.5,597.16,475.99
2016,5,4,16,0,267.0,243.0,2.6,15.0,396.0,486.32,390.66
2016,5,4,16,15,284.0,216.5,2.55,14.5,366.5,459.75,372.86
2016,5,4,16,30,301.0,190.0,2.5,14.0,337.0,430.77,352.18
2016,5,4,16,45,272.0,171.0,2.5,14.0,292.5,377.23,309.96
2016,5,4,17,0,243.0,152.0,2.5,14.0,248.0,325.65,268.52
2016,5,4,17,15,215.0,134.5,2.4,13.5,210.5,278.65,230.2
2016,5,4,17,30,187.0,117.0,2.3,13.0,173.0,234.09,192.96
2016,5,4,17,45,158.5,96.5,2.2,13.0,137.0,181.52,147.98
2016,5,4,18,0,130.0,76.0,2.1,13.0,101.0,139.26,110.96
2016,5,4,18,15,90.0,55.5,2.0,13.0,70.5,95.74,72.87
2016,5,4,18,30,50.0,35.0,1.9,13.0,40.0,56.13,37.79
2016,5,4,18,45,25.0,17.5,1.8,13.0,20.0,25.46,0.0
2016,5,4,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,7.5,1.75,13.0,7.5,7.15,0.0
2016,5,5,5,30,0.0,15.0,1.8,13.0,15.0,13.92,0.0
2016,5,5,5,45,26.0,34.5,1.9,13.0,38.5,30.59,19.94
2016,5,5,6,0,52.0,54.0,2.0,13.0,62.0,45.08,33.97
2016,5,5,6,15,77.5,76.0,2.05,13.0,93.0,61.95,49.53
2016,5,5,6,30,103.0,98.0,2.1,13.0,124.0,78.35,64.48
2016,5,5,6,45,131.0,117.0,2.2,13.5,157.5,92.36,76.89
2016,5,5,7,0,159.0,136.0,2.3,14.0,191.0,108.33,85.21
2016,5,5,7,15,293.5,140.5,2.3,14.0,262.0,129.87,93.5
2016,5,5,7,30,428.0,145.0,2.3,14.0,333.0,167.08,115.83
2016,5,5,7,45,370.0,178.5,2.3,14.0,355.5,215.87,158.89
2016,5,5,8,0,312.0,212.0,2.3,14.0,378.0,253.11,192.98
2016,5,5,8,15,236.5,245.0,2.25,14.0,377.5,278.23,216.89
2016,5,5,8,30,161.0,278.0,2.2,14.0,377.0,298.39,235.26
2016,5,5,8,45,246.0,287.0,2.2,14.5,451.0,352.11,276.89
2016,5,5,9,0,331.0,296.0,2.2,15.0,525.0,418.23,328.03
2016,5,5,9,15,322.5,318.0,2.15,15.0,551.5,454.41,356.1
2016,5,5,9,30,314.0,340.0,2.1,15.0,578.0,489.51,382.76
2016,5,5,9,45,268.0,367.0,2.1,15.0,577.0,504.18,393.22
2016,5,5,10,0,222.0,394.0,2.1,15.0,576.0,513.98,399.61
2016,5,5,10,15,261.0,400.5,2.1,15.0,621.0,563.42,436.71
2016,5,5,10,30,300.0,407.0,2.1,15.0,666.0,615.2,474.82
2016,5,5,10,45,164.5,381.5,2.1,15.5,524.0,495.91,383.81
2016,5,5,11,0,29.0,356.0,2.1,16.0,382.0,362.54,280.22
2016,5,5,11,15,18.5,275.0,2.15,16.0,292.0,274.57,213.53
2016,5,5,11,30,8.0,194.0,2.2,16.0,202.0,189.45,147.17
2016,5,5,11,45,16.0,273.5,2.25,16.0,289.5,273.04,212.84
2016,5,5,12,0,24.0,353.0,2.3,16.0,377.0,358.19,277.81
2016,5,5,12,15,25.5,351.5,2.3,16.0,376.0,368.59,285.37
2016,5,5,12,30,27.0,350.0,2.3,16.0,375.0,370.7,287.05
2016,5,5,12,45,42.0,383.0,2.3,16.0,422.0,421.31,325.65
2016,5,5,13,0,57.0,416.0,2.3,16.0,469.0,472.76,364.2
2016,5,5,13,15,89.5,426.0,2.25,16.0,506.5,518.38,398.79
2016,5,5,13,30,122.0,436.0,2.2,16.0,544.0,576.62,442.04
2016,5,5,13,45,163.5,424.5,2.2,16.0,565.0,608.1,466.39
2016,5,5,14,0,205.0,413.0,2.2,16.0,586.0,638.15,489.8
2016,5,5,14,15,169.0,397.0,2.2,16.0,536.0,585.34,451.13
2016,5,5,14,30,133.0,381.0,2.2,16.0,486.0,532.65,412.59
2016,5,5,14,45,436.0,270.5,2.2,16.0,592.0,724.33,562.85
2016,5,5,15,0,739.0,160.0,2.2,16.0,698.0,879.93,676.86
2016,5,5,15,15,722.5,156.0,2.15,15.5,656.5,841.46,650.77
2016,5,5,15,30,706.0,152.0,2.1,15.0,615.0,801.24,625.14
2016,5,5,15,45,683.5,147.5,2.05,15.0,569.5,753.97,592.98
2016,5,5,16,0,661.0,143.0,2.0,15.0,524.0,705.91,559.87
2016,5,5,16,15,633.0,137.5,1.95,15.0,475.5,652.09,521.01
2016,5,5,16,30,605.0,132.0,1.9,15.0,427.0,598.55,481.44
2016,5,5,16,45,565.0,125.5,1.85,15.0,377.0,536.49,434.33
2016,5,5,17,0,525.0,119.0,1.8,15.0,327.0,472.84,384.84
2016,5,5,17,15,476.0,109.5,1.7,14.5,277.5,407.93,333.36
2016,5,5,17,30,427.0,100.0,1.6,14.0,228.0,347.05,283.5
2016,5,5,17,45,362.5,87.0,1.55,14.0,181.0,279.39,226.41
2016,5,5,18,0,298.0,74.0,1.5,14.0,134.0,218.28,173.6
2016,5,5,18,15,213.0,57.0,1.35,13.5,93.5,146.32,112.09
2016,5,5,18,30,128.0,40.0,1.2,13.0,53.0,90.63,63.47
2016,5,5,18,45,64.0,20.0,1.1,13.0,26.5,40.76,2.76
2016,5,5,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,6,5,15,2.5,9.5,1.5,11.0,9.5,9.05,0.0
2016,5,6,5,30,5.0,19.0,1.5,11.0,19.0,17.48,0.0
2016,5,6,5,45,64.5,39.5,1.55,11.5,49.0,33.33,22.58
2016,5,6,6,0,124.0,60.0,1.6,12.0,79.0,47.63,36.41
2016,5,6,6,15,176.0,80.0,1.55,12.0,118.0,62.34,50.11
2016,5,6,6,30,228.0,100.0,1.5,12.0,157.0,76.53,63.13
2016,5,6,6,45,290.5,108.5,1.45,12.0,198.5,82.39,68.46
2016,5,6,7,0,353.0,117.0,1.4,12.0,240.0,87.01,65.64
2016,5,6,7,15,242.5,151.0,1.3,12.0,242.0,134.17,99.48
2016,5,6,7,30,132.0,185.0,1.2,12.0,244.0,167.99,130.22
2016,5,6,7,45,72.5,184.5,1.2,12.5,217.5,172.75,136.2
2016,5,6,8,0,13.0,184.0,1.2,13.0,191.0,168.53,134.59
2016,5,6,8,15,88.5,231.5,1.15,13.0,285.5,229.52,181.61
2016,5,6,8,30,164.0,279.0,1.1,13.0,380.0,300.5,236.4
2016,5,6,8,45,82.0,207.5,1.1,13.0,258.0,219.49,173.67
2016,5,6,9,0,0.0,136.0,1.1,13.0,136.0,126.1,98.91
2016,5,6,9,15,10.5,206.0,1.1,13.0,214.5,195.37,154.87
2016,5,6,9,30,21.0,276.0,1.1,13.0,293.0,265.78,209.92
2016,5,6,9,45,12.5,224.0,1.15,13.0,234.0,215.28,169.66
2016,5,6,10,0,4.0,172.0,1.2,13.0,175.0,162.77,127.77
2016,5,6,10,15,2.0,154.5,1.2,13.0,156.0,145.52,113.87
2016,5,6,10,30,0.0,137.0,1.2,13.0,137.0,127.94,99.56
2016,5,6,10,45,6.0,195.5,1.25,13.5,201.5,187.58,147.2
2016,5,6,11,0,12.0,254.0,1.3,14.0,266.0,248.09,194.24
2016,5,6,11,15,10.5,233.0,1.3,14.0,243.5,227.89,178.11
2016,5,6,11,30,9.0,212.0,1.3,14.0,221.0,207.38,162.03
2016,5,6,11,45,14.5,272.0,1.35,14.0,286.5,270.19,211.17
2016,5,6,12,0,20.0,332.0,1.4,14.0,352.0,334.04,259.89
2016,5,6,12,15,14.5,270.5,1.4,14.0,285.0,270.39,210.81
2016,5,6,12,30,9.0,209.0,1.4,14.0,218.0,206.4,161.19
2016,5,6,12,45,4.5,148.5,1.4,14.0,153.0,144.3,112.1
2016,5,6,13,0,0.0,88.0,1.4,14.0,88.0,82.42,62.17
2016,5,6,13,15,0.0,86.0,1.4,14.0,86.0,80.5,60.75
2016,5,6,13,30,0.0,84.0,1.4,14.0,84.0,78.57,59.23
2016,5,6,13,45,8.0,183.0,1.4,14.0,190.0,181.3,142.52
2016,5,6,14,0,16.0,282.0,1.4,14.0,296.0,286.86,225.36
2016,5,6,14,15,31.5,311.0,1.3,14.0,337.0,344.38,269.68
2016,5,6,14,30,47.0,340.0,1.2,14.0,378.0,391.4,305.57
2016,5,6,14,45,266.5,300.0,1.2,14.5,496.5,582.56,454.09
2016,5,6,15,0,486.0,260.0,1.2,15.0,615.0,749.74,576.32
2016,5,6,15,15,353.5,279.0,1.1,14.5,529.0,626.81,485.56
2016,5,6,15,30,221.0,298.0,1.0,14.0,443.0,511.45,400.35
2016,5,6,15,45,269.5,266.5,0.95,14.0,431.0,522.95,411.94
2016,5,6,16,0,318.0,235.0,0.9,14.0,419.0,517.48,409.85
2016,5,6,16,15,310.0,213.5,0.85,14.0,380.0,475.66,379.2
2016,5,6,16,30,302.0,192.0,0.8,14.0,341.0,433.49,348.03
2016,5,6,16,45,278.0,176.0,0.8,14.0,301.0,386.72,312.51
2016,5,6,17,0,254.0,160.0,0.8,14.0,261.0,341.5,277.35
2016,5,6,17,15,233.5,139.5,0.75,14.0,222.0,294.79,240.04
2016,5,6,17,30,213.0,119.0,0.7,14.0,183.0,249.65,203.03
2016,5,6,17,45,180.5,98.5,0.7,14.0,146.0,200.63,161.96
2016,5,6,18,0,148.0,78.0,0.7,14.0,109.0,154.79,122.69
2016,5,6,18,15,105.0,58.0,0.7,13.5,76.5,103.77,79.08
2016,5,6,18,30,62.0,38.0,0.7,13.0,44.0,63.16,43.65
2016,5,6,18,45,31.0,19.0,0.75,13.0,22.0,28.75,3.35
2016,5,6,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,6.0,1.4,12.0,6.0,5.72,0.0
2016,5,7,5,30,0.0,12.0,1.5,12.0,12.0,11.12,0.0
2016,5,7,5,45,0.0,31.0,1.6,12.5,31.0,28.44,18.51
2016,5,7,6,0,0.0,50.0,1.7,13.0,50.0,44.94,33.96
2016,5,7,6,15,11.0,71.0,1.75,13.0,74.0,62.8,50.36
2016,5,7,6,30,22.0,92.0,1.8,13.0,98.0,77.66,63.89
2016,5,7,6,45,34.0,113.0,1.85,13.0,124.0,93.98,78.47
2016,5,7,7,0,46.0,134.0,1.9,13.0,150.0,111.28,88.79
2016,5,7,7,15,87.0,160.0,1.95,13.0,196.5,139.57,109.43
2016,5,7,7,30,128.0,186.0,2.0,13.0,243.0,168.49,130.57
2016,5,7,7,45,105.0,207.0,2.05,13.0,257.5,196.18,154.15
2016,5,7,8,0,82.0,228.0,2.1,13.0,272.0,216.51,171.67
2016,5,7,8,15,53.0,229.5,2.1,13.0,259.5,216.99,172.91
2016,5,7,8,30,24.0,231.0,2.1,13.0,247.0,217.29,173.53
2016,5,7,8,45,12.0,185.0,2.15,13.5,193.0,174.73,138.79
2016,5,7,9,0,0.0,139.0,2.2,14.0,139.0,128.82,101.11
2016,5,7,9,15,1.0,153.5,2.15,14.0,154.5,142.8,112.32
2016,5,7,9,30,2.0,168.0,2.1,14.0,170.0,156.96,123.51
2016,5,7,9,45,1.0,143.0,2.1,14.0,144.0,133.71,104.46
2016,5,7,10,0,0.0,118.0,2.1,14.0,118.0,110.07,85.14
2016,5,7,10,15,0.0,102.5,2.05,14.0,102.5,95.72,73.37
2016,5,7,10,30,0.0,87.0,2.0,14.0,87.0,81.31,61.52
2016,5,7,10,45,0.0,70.5,2.0,14.5,70.5,65.89,48.75
2016,5,7,11,0,0.0,54.0,2.0,15.0,54.0,50.47,36.0
2016,5,7,11,15,0.0,60.0,1.95,15.0,60.0,56.1,40.59
2016,5,7,11,30,0.0,66.0,1.9,15.0,66.0,61.73,45.17
2016,5,7,11,45,0.0,96.5,1.9,15.0,96.5,90.39,68.47
2016,5,7,12,0,0.0,127.0,1.9,15.0,127.0,119.19,91.66
2016,5,7,12,15,0.0,91.0,1.85,15.0,91.0,85.27,64.22
2016,5,7,12,30,0.0,55.0,1.8,15.0,55.0,51.44,36.72
2016,5,7,12,45,0.0,73.5,1.75,15.0,73.5,68.78,50.93
2016,5,7,13,0,0.0,92.0,1.7,15.0,92.0,86.2,65.11
2016,5,7,13,15,8.0,192.5,1.65,15.0,200.0,190.26,148.86
2016,5,7,13,30,16.0,293.0,1.6,15.0,308.0,296.82,231.85
2016,5,7,13,45,11.5,244.5,1.6,15.0,255.0,244.82,191.29
2016,5,7,14,0,7.0,196.0,1.6,15.0,202.0,193.0,150.91
2016,5,7,14,15,7.0,199.0,1.55,15.0,204.5,196.03,153.66
2016,5,7,14,30,7.0,202.0,1.5,15.0,207.0,199.1,156.29
2016,5,7,14,45,3.5,177.5,1.5,15.0,180.0,171.78,134.69
2016,5,7,15,0,0.0,153.0,1.5,15.0,153.0,144.64,113.12
2016,5,7,15,15,31.0,218.5,1.45,15.0,239.0,247.23,196.52
2016,5,7,15,30,62.0,284.0,1.4,15.0,325.0,345.64,273.96
2016,5,7,15,45,94.5,270.5,1.4,15.0,327.5,357.75,284.57
2016,5,7,16,0,127.0,257.0,1.4,15.0,330.0,378.54,302.17
2016,5,7,16,15,132.5,233.5,1.35,14.5,304.0,352.96,283.66
2016,5,7,16,30,138.0,210.0,1.3,14.0,278.0,326.44,264.33
2016,5,7,16,45,114.0,186.0,1.3,14.0,238.0,278.66,226.6
2016,5,7,17,0,90.0,162.0,1.3,14.0,198.0,224.18,182.84
2016,5,7,17,15,77.0,140.5,1.2,14.0,168.5,190.23,155.1
2016,5,7,17,30,64.0,119.0,1.1,14.0,139.0,157.39,127.7
2016,5,7,17,45,185.0,96.0,1.05,14.0,137.5,199.56,162.0
2016,5,7,18,0,306.0,73.0,1.0,14.0,136.0,220.47,175.39
2016,5,7,18,15,224.0,56.5,0.95,13.5,96.0,155.51,119.48
2016,5,7,18,30,142.0,40.0,0.9,13.0,56.0,94.21,66.7
2016,5,7,18,45,71.0,20.0,0.9,13.0,28.0,42.63,10.76
2016,5,7,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,5,15,36.0,11.0,1.0,12.0,13.5,10.48,0.0
2016,5,8,5,30,72.0,22.0,1.0,12.0,27.0,18.33,3.39
2016,5,8,5,45,167.0,39.0,1.05,12.5,62.5,30.21,20.15
2016,5,8,6,0,262.0,56.0,1.1,13.0,98.0,42.67,32.03
2016,5,8,6,15,337.0,68.5,1.15,13.0,142.5,51.06,39.99
2016,5,8,6,30,412.0,81.0,1.2,13.0,187.0,59.08,47.41
2016,5,8,6,45,267.0,111.0,1.25,13.5,185.5,84.0,69.51
2016,5,8,7,0,122.0,141.0,1.3,14.0,184.0,112.31,88.25
2016,5,8,7,15,71.5,152.0,1.25,14.0,178.0,133.1,104.04
2016,5,8,7,30,21.0,163.0,1.2,14.0,172.0,146.96,116.86
2016,5,8,7,45,72.5,198.5,1.2,14.0,236.5,183.72,144.39
2016,5,8,8,0,124.0,234.0,1.2,14.0,301.0,227.75,178.05
2016,5,8,8,15,77.5,237.5,1.15,14.0,281.0,231.15,182.18
2016,5,8,8,30,31.0,241.0,1.1,14.0,261.0,224.25,177.44
2016,5,8,8,45,35.5,263.0,1.1,14.5,287.0,248.9,196.29
2016,5,8,9,0,40.0,285.0,1.1,15.0,313.0,274.3,215.33
2016,5,8,9,15,82.0,324.5,1.1,15.0,386.0,335.52,262.28
2016,5,8,9,30,124.0,364.0,1.1,15.0,459.0,400.48,311.19
2016,5,8,9,45,136.5,382.5,1.15,15.0,491.5,434.89,336.61
2016,5,8,10,0,149.0,401.0,1.2,15.0,524.0,470.47,362.88
2016,5,8,10,15,160.5,416.0,1.2,15.0,552.5,503.26,386.61
2016,5,8,10,30,172.0,431.0,1.2,15.0,581.0,536.85,410.69
2016,5,8,10,45,183.5,441.5,1.3,15.5,605.0,566.94,431.92
2016,5,8,11,0,195.0,452.0,1.4,16.0,629.0,597.48,453.32
2016,5,8,11,15,118.0,425.5,1.45,16.0,533.5,515.44,392.7
2016,5,8,11,30,41.0,399.0,1.5,16.0,438.0,421.01,322.13
2016,5,8,11,45,36.5,390.0,1.6,16.0,424.5,411.5,315.82
2016,5,8,12,0,32.0,381.0,1.7,16.0,411.0,401.38,308.49
2016,5,8,12,15,26.5,358.0,1.75,16.0,383.0,375.72,289.43
2016,5,8,12,30,21.0,335.0,1.8,16.0,355.0,340.1,262.8
2016,5,8,12,45,29.0,360.0,1.9,16.0,387.0,384.46,296.9
2016,5,8,13,0,37.0,385.0,2.0,16.0,419.0,420.08,323.86
2016,5,8,13,15,31.5,364.0,2.05,16.0,393.0,394.7,304.91
2016,5,8,13,30,26.0,343.0,2.1,16.0,367.0,368.88,285.81
2016,5,8,13,45,37.5,357.0,2.15,16.0,390.0,396.44,307.54
2016,5,8,14,0,49.0,371.0,2.2,16.0,413.0,424.07,329.01
2016,5,8,14,15,67.5,371.0,2.25,16.0,426.0,443.49,344.72
2016,5,8,14,30,86.0,371.0,2.3,16.0,439.0,462.3,360.02
2016,5,8,14,45,84.5,352.5,2.35,16.0,417.0,441.07,344.8
2016,5,8,15,0,83.0,334.0,2.4,16.0,395.0,419.49,329.42
2016,5,8,15,15,68.0,306.5,2.4,15.5,354.5,375.55,296.83
2016,5,8,15,30,53.0,279.0,2.4,15.0,314.0,332.09,264.14
2016,5,8,15,45,35.0,242.0,2.45,15.0,264.5,276.3,220.66
2016,5,8,16,0,17.0,205.0,2.5,15.0,215.0,212.39,169.86
2016,5,8,16,15,9.0,179.5,2.5,14.5,185.0,180.37,144.6
2016,5,8,16,30,1.0,154.0,2.5,14.0,155.0,148.96,119.34
2016,5,8,16,45,2.0,143.5,2.5,14.0,144.5,139.82,112.26
2016,5,8,17,0,3.0,133.0,2.5,14.0,134.0,130.69,105.03
2016,5,8,17,15,1.5,114.0,2.5,13.5,114.5,111.1,89.02
2016,5,8,17,30,0.0,95.0,2.5,13.0,95.0,91.62,72.81
2016,5,8,17,45,226.0,75.5,2.5,13.0,123.0,194.08,159.28
2016,5,8,18,0,452.0,56.0,2.5,13.0,151.0,264.01,211.89
2016,5,8,18,15,359.5,46.0,2.35,12.5,108.0,193.59,149.65
2016,5,8,18,30,267.0,36.0,2.2,12.0,65.0,132.09,94.74
2016,5,8,18,45,133.5,18.0,2.1,12.0,32.5,59.42,20.49
2016,5,8,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,5,15,38.0,12.5,1.95,11.0,15.0,11.91,0.0
2016,5,9,5,30,76.0,25.0,2.0,11.0,30.0,20.68,5.97
2016,5,9,5,45,175.5,42.0,2.05,11.0,67.0,32.59,22.41
2016,5,9,6,0,275.0,59.0,2.1,11.0,104.0,45.0,34.37
2016,5,9,6,15,353.0,71.5,2.05,11.0,150.0,53.33,42.36
2016,5,9,6,30,431.0,84.0,2.0,11.0,196.0,61.3,49.79
2016,5,9,6,45,215.5,72.0,2.0,11.5,128.0,50.19,39.78
2016,5,9,7,0,0.0,60.0,2.0,12.0,60.0,55.79,42.5
2016,5,9,7,15,0.0,80.5,1.95,12.0,80.5,74.65,58.48
2016,5,9,7,30,0.0,101.0,1.9,12.0,101.0,92.9,73.71
2016,5,9,7,45,0.0,107.5,1.9,12.5,107.5,99.08,78.48
2016,5,9,8,0,0.0,114.0,1.9,13.0,114.0,105.23,83.17
2016,5,9,8,15,1.0,145.0,1.85,13.0,146.0,133.34,106.11
2016,5,9,8,30,2.0,176.0,1.8,13.0,178.0,161.67,128.88
2016,5,9,8,45,7.5,205.0,1.75,13.0,211.0,190.48,151.74
2016,5,9,9,0,13.0,234.0,1.7,13.0,244.0,220.12,175.04
2016,5,9,9,15,10.0,219.0,1.7,13.0,227.0,206.8,163.99
2016,5,9,9,30,7.0,204.0,1.7,13.0,210.0,192.67,152.44
2016,5,9,9,45,10.0,231.5,1.7,13.5,240.0,220.53,174.13
2016,5,9,10,0,13.0,259.0,1.7,14.0,270.0,248.87,195.79
2016,5,9,10,15,18.0,292.0,1.65,14.0,308.0,284.22,223.0
2016,5,9,10,30,23.0,325.0,1.6,14.0,346.0,320.29,250.41
2016,5,9,10,45,24.5,337.5,1.6,14.5,360.0,337.86,262.98
2016,5,9,11,0,26.0,350.0,1.6,15.0,374.0,353.93,274.4
2016,5,9,11,15,41.0,386.5,1.6,15.0,425.0,405.11,312.98
2016,5,9,11,30,56.0,423.0,1.6,15.0,476.0,457.83,351.96
2016,5,9,11,45,54.5,423.5,1.65,15.0,475.0,461.1,354.07
2016,5,9,12,0,53.0,424.0,1.7,15.0,474.0,464.01,356.29
2016,5,9,12,15,84.5,445.0,1.75,15.0,524.5,519.3,397.98
2016,5,9,12,30,116.0,466.0,1.8,15.0,575.0,585.66,446.68
2016,5,9,12,45,132.0,463.5,1.85,15.5,586.5,603.89,459.38
2016,5,9,13,0,148.0,461.0,1.9,16.0,598.0,621.65,472.11
2016,5,9,13,15,162.0,452.5,1.9,16.0,599.5,630.48,479.14
2016,5,9,13,30,176.0,444.0,1.9,16.0,601.0,638.42,485.66
2016,5,9,13,45,138.0,426.0,1.95,16.0,547.5,583.05,445.68
2016,5,9,14,0,100.0,408.0,2.0,16.0,494.0,514.21,395.75
2016,5,9,14,15,93.5,390.0,2.0,16.0,467.5,489.33,378.34
2016,5,9,14,30,87.0,372.0,2.0,16.0,441.0,464.13,360.28
2016,5,9,14,45,73.5,347.0,2.05,16.0,404.0,424.41,331.14
2016,5,9,15,0,60.0,322.0,2.1,16.0,367.0,384.84,301.76
2016,5,9,15,15,49.5,294.5,2.1,15.5,330.0,345.53,272.74
2016,5,9,15,30,39.0,267.0,2.1,15.0,293.0,306.53,243.45
2016,5,9,15,45,30.5,240.5,2.1,15.0,260.0,270.73,215.83
2016,5,9,16,0,22.0,214.0,2.1,15.0,227.0,225.65,180.42
2016,5,9,16,15,13.5,187.0,2.1,15.0,195.0,191.47,153.28
2016,5,9,16,30,5.0,160.0,2.1,15.0,163.0,157.95,126.25
2016,5,9,16,45,2.5,143.0,2.15,15.0,144.5,139.55,111.52
2016,5,9,17,0,0.0,126.0,2.2,15.0,126.0,121.37,96.76
2016,5,9,17,15,0.0,107.5,2.2,14.5,107.5,103.29,82.09
2016,5,9,17,30,0.0,89.0,2.2,14.0,89.0,85.18,67.09
2016,5,9,17,45,207.0,77.0,2.25,14.0,121.0,186.94,152.73
2016,5,9,18,0,414.0,65.0,2.3,14.0,153.0,255.88,204.78
2016,5,9,18,15,319.5,53.0,2.25,13.5,109.5,185.41,143.21
2016,5,9,18,30,225.0,41.0,2.2,13.0,66.0,125.66,90.66
2016,5,9,18,45,112.5,20.5,2.2,12.5,33.0,57.97,23.19
2016,5,9,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,5,15,55.0,12.5,1.65,11.0,16.0,11.91,0.0
2016,5,10,5,30,110.0,25.0,1.7,11.0,32.0,19.63,6.42
2016,5,10,5,45,220.0,39.5,1.75,11.5,70.0,30.54,20.71
2016,5,10,6,0,330.0,54.0,1.8,12.0,108.0,41.03,30.77
2016,5,10,6,15,406.0,64.0,1.7,12.0,154.5,47.55,37.06
2016,5,10,6,30,482.0,74.0,1.6,12.0,201.0,53.98,43.06
2016,5,10,6,45,241.0,94.0,1.55,12.5,157.5,72.04,59.16
2016,5,10,7,0,0.0,114.0,1.5,13.0,114.0,101.08,80.71
2016,5,10,7,15,12.0,140.5,1.35,13.5,146.0,125.03,99.82
2016,5,10,7,30,24.0,167.0,1.2,14.0,178.0,150.77,119.85
2016,5,10,7,45,25.5,185.5,1.05,14.5,198.5,169.74,134.55
2016,5,10,8,0,27.0,204.0,0.9,15.0,219.0,184.23,145.48
2016,5,10,8,15,24.5,217.0,0.8,15.0,231.5,202.59,159.81
2016,5,10,8,30,22.0,230.0,0.7,15.0,244.0,215.85,169.84
2016,5,10,8,45,36.0,263.0,0.65,15.5,287.5,249.18,194.99
2016,5,10,9,0,50.0,296.0,0.6,16.0,331.0,288.48,224.24
2016,5,10,9,15,92.5,331.5,0.6,16.0,401.0,347.2,268.4
2016,5,10,9,30,135.0,367.0,0.6,16.0,471.0,409.51,314.45
2016,5,10,9,45,170.5,384.0,0.6,16.5,521.5,457.8,348.92
2016,5,10,10,0,206.0,401.0,0.6,17.0,572.0,509.35,385.24
2016,5,10,10,15,240.5,409.0,0.65,17.0,615.0,555.96,418.7
2016,5,10,10,30,275.0,417.0,0.7,17.0,658.0,604.87,453.47
2016,5,10,10,45,225.0,436.0,0.8,17.5,636.0,595.15,445.0
2016,5,10,11,0,175.0,455.0,0.9,18.0,614.0,583.16,435.29
2016,5,10,11,15,161.0,461.5,0.95,18.0,609.5,587.2,438.12
2016,5,10,11,30,147.0,468.0,1.0,18.0,605.0,589.89,439.81
2016,5,10,11,45,173.5,471.0,1.1,18.5,633.5,625.6,465.25
2016,5,10,12,0,200.0,474.0,1.2,19.0,662.0,661.88,490.55
2016,5,10,12,15,167.5,472.5,1.3,19.0,630.0,636.54,472.72
2016,5,10,12,30,135.0,471.0,1.4,19.0,598.0,609.25,453.85
2016,5,10,12,45,159.0,467.0,1.5,19.0,614.5,634.17,473.13
2016,5,10,13,0,183.0,463.0,1.6,19.0,631.0,658.64,491.63
2016,5,10,13,15,189.0,449.0,1.7,19.0,620.0,653.77,489.43
2016,5,10,13,30,195.0,435.0,1.8,19.0,609.0,647.78,486.72
2016,5,10,13,45,184.5,424.0,1.9,19.0,585.0,627.29,473.24
2016,5,10,14,0,174.0,413.0,2.0,19.0,561.0,605.97,459.15
2016,5,10,14,15,171.0,399.5,2.05,18.5,541.0,588.65,448.69
2016,5,10,14,30,168.0,386.0,2.1,18.0,521.0,570.56,437.54
2016,5,10,14,45,137.0,364.5,2.2,18.0,471.0,516.49,398.55
2016,5,10,15,0,106.0,343.0,2.3,18.0,421.0,450.21,350.04
2016,5,10,15,15,82.0,313.5,2.35,17.5,372.0,395.41,309.89
2016,5,10,15,30,58.0,284.0,2.4,17.0,323.0,341.54,269.48
2016,5,10,15,45,69.0,268.0,2.45,17.0,311.0,333.06,264.31
2016,5,10,16,0,80.0,252.0,2.5,17.0,299.0,323.62,258.13
2016,5,10,16,15,61.5,224.0,2.55,16.5,258.5,277.23,222.3
2016,5,10,16,30,43.0,196.0,2.6,16.0,218.0,232.09,186.87
2016,5,10,16,45,32.5,172.0,2.65,16.0,187.5,198.25,159.83
2016,5,10,17,0,22.0,148.0,2.7,16.0,157.0,158.26,127.31
2016,5,10,17,15,16.0,128.0,2.65,15.5,134.5,134.15,107.75
2016,5,10,17,30,10.0,108.0,2.6,15.0,112.0,110.59,88.26
2016,5,10,17,45,234.5,84.0,2.6,15.0,135.0,208.11,169.68
2016,5,10,18,0,459.0,60.0,2.6,15.0,158.0,271.73,216.78
2016,5,10,18,15,367.5,49.0,2.5,14.5,114.0,200.05,154.05
2016,5,10,18,30,276.0,38.0,2.4,14.0,70.0,137.26,98.74
2016,5,10,18,45,138.0,24.0,2.3,13.5,40.0,69.09,31.41
2016,5,10,19,0,0.0,10.0,2.2,13.0,10.0,9.53,0.0
2016,5,10,19,15,0.0,5.0,2.15,13.0,5.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,4.0,1.9,11.0,4.0,3.81,0.0
2016,5,11,5,30,0.0,8.0,2.0,11.0,8.0,7.4,0.0
2016,5,11,5,45,0.0,17.5,2.1,11.5,17.5,16.22,8.41
2016,5,11,6,0,0.0,27.0,2.2,12.0,27.0,25.05,16.65
2016,5,11,6,15,0.0,38.0,2.1,12.0,38.0,35.29,26.1
2016,5,11,6,30,0.0,49.0,2.0,12.0,49.0,45.53,35.49
2016,5,11,6,45,0.0,61.0,1.95,12.5,61.0,56.73,45.49
2016,5,11,7,0,0.0,73.0,1.9,13.0,73.0,67.75,52.51
2016,5,11,7,15,0.0,94.5,1.85,13.0,94.5,86.71,68.42
2016,5,11,7,30,0.0,116.0,1.8,13.0,116.0,105.77,84.17
2016,5,11,7,45,25.5,168.5,1.75,13.5,182.5,151.79,120.75
2016,5,11,8,0,51.0,221.0,1.7,14.0,249.0,203.78,161.62
2016,5,11,8,15,80.5,251.5,1.65,14.0,300.0,243.54,192.52
2016,5,11,8,30,110.0,282.0,1.6,14.0,351.0,287.16,226.49
2016,5,11,8,45,72.0,280.5,1.55,14.5,327.0,279.23,220.12
2016,5,11,9,0,34.0,279.0,1.5,15.0,303.0,266.35,209.51
2016,5,11,9,15,39.5,302.5,1.45,15.0,332.0,293.87,230.62
2016,5,11,9,30,45.0,326.0,1.4,15.0,361.0,322.24,251.99
2016,5,11,9,45,43.0,337.0,1.4,15.5,371.5,335.58,261.21
2016,5,11,10,0,41.0,348.0,1.4,16.0,382.0,348.68,270.23
2016,5,11,10,15,33.0,340.0,1.4,16.0,368.0,339.86,263.08
2016,5,11,10,30,25.0,332.0,1.4,16.0,354.0,329.91,255.17
2016,5,11,10,45,24.5,338.0,1.45,16.0,360.5,338.17,261.34
2016,5,11,11,0,24.0,344.0,1.5,16.0,367.0,342.67,264.6
2016,5,11,11,15,37.0,379.5,1.55,16.0,414.5,394.65,303.82
2016,5,11,11,30,50.0,415.0,1.6,16.0,462.0,444.34,340.59
2016,5,11,11,45,50.5,419.0,1.65,16.5,466.5,452.65,345.83
2016,5,11,12,0,51.0,423.0,1.7,17.0,471.0,460.81,351.23
2016,5,11,12,15,50.5,421.5,1.75,17.0,469.0,462.27,352.44
2016,5,11,12,30,50.0,420.0,1.8,17.0,467.0,463.39,353.48
2016,5,11,12,45,50.5,416.0,1.9,17.0,463.0,462.62,353.4
2016,5,11,13,0,51.0,412.0,2.0,17.0,459.0,461.5,353.11
2016,5,11,13,15,47.5,399.5,2.05,17.0,442.5,447.19,342.89
2016,5,11,13,30,44.0,387.0,2.1,17.0,426.0,432.45,332.4
2016,5,11,13,45,45.5,378.5,2.15,17.0,418.0,426.59,328.7
2016,5,11,14,0,47.0,370.0,2.2,17.0,410.0,420.44,324.75
2016,5,11,14,15,63.0,370.0,2.2,17.0,422.0,437.38,338.5
2016,5,11,14,30,79.0,370.0,2.2,17.0,434.0,453.77,351.75
2016,5,11,14,45,70.5,347.0,2.2,17.0,402.0,421.14,327.67
2016,5,11,15,0,62.0,324.0,2.2,17.0,370.0,388.46,303.59
2016,5,11,15,15,69.5,309.0,2.15,16.5,358.0,379.01,298.02
2016,5,11,15,30,77.0,294.0,2.1,16.0,346.0,368.9,291.79
2016,5,11,15,45,65.5,268.5,2.1,16.0,310.0,330.5,262.56
2016,5,11,16,0,54.0,243.0,2.1,16.0,274.0,292.61,233.47
2016,5,11,16,15,68.5,226.5,2.05,15.5,262.5,285.15,229.24
2016,5,11,16,30,83.0,210.0,2.0,15.0,251.0,276.37,223.68
2016,5,11,16,45,55.0,180.5,1.95,15.0,206.5,222.79,180.43
2016,5,11,17,0,27.0,151.0,1.9,15.0,162.0,171.57,138.55
2016,5,11,17,15,21.0,131.0,1.8,14.5,139.0,140.14,113.03
2016,5,11,17,30,15.0,111.0,1.7,14.0,116.0,116.33,93.36
2016,5,11,17,45,7.5,91.5,1.65,14.0,94.0,92.91,73.5
2016,5,11,18,0,0.0,72.0,1.6,14.0,72.0,70.19,54.01
2016,5,11,18,15,0.0,52.0,1.55,13.5,52.0,50.28,36.78
2016,5,11,18,30,0.0,32.0,1.5,13.0,32.0,30.11,19.14
2016,5,11,18,45,0.0,18.0,1.45,13.0,18.0,16.71,4.8
2016,5,11,19,0,0.0,4.0,1.4,13.0,4.0,3.81,0.0
2016,5,11,19,15,0.0,2.0,1.45,12.5,2.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,5.5,2.25,11.0,5.5,5.24,0.0
2016,5,12,5,30,0.0,11.0,2.4,11.0,11.0,10.19,1.39
2016,5,12,5,45,0.0,24.0,2.55,11.0,24.0,22.27,13.72
2016,5,12,6,0,0.0,37.0,2.7,11.0,37.0,34.37,25.04
2016,5,12,6,15,0.0,52.5,2.7,11.0,52.5,48.43,38.03
2016,5,12,6,30,0.0,68.0,2.7,11.0,68.0,62.14,50.57
2016,5,12,6,45,0.0,84.5,2.75,11.5,84.5,76.53,63.41
2016,5,12,7,0,0.0,101.0,2.8,12.0,101.0,91.0,72.51
2016,5,12,7,15,0.0,114.0,2.75,12.0,114.0,103.01,82.47
2016,5,12,7,30,0.0,127.0,2.7,12.0,127.0,115.05,92.33
2016,5,12,7,45,1.0,146.0,2.65,12.5,146.5,132.4,106.24
2016,5,12,8,0,2.0,165.0,2.6,13.0,166.0,150.01,120.18
2016,5,12,8,15,4.5,180.5,2.55,13.0,183.5,165.34,132.29
2016,5,12,8,30,7.0,196.0,2.5,13.0,201.0,181.04,144.65
2016,5,12,8,45,27.5,246.5,2.5,13.5,266.0,231.75,184.7
2016,5,12,9,0,48.0,297.0,2.5,14.0,331.0,288.39,228.8
2016,5,12,9,15,78.0,330.5,2.4,14.0,389.5,338.6,267.68
2016,5,12,9,30,108.0,364.0,2.3,14.0,448.0,392.38,308.89
2016,5,12,9,45,161.5,382.5,2.25,14.5,514.0,450.72,352.93
2016,5,12,10,0,215.0,401.0,2.2,15.0,580.0,515.45,400.97
2016,5,12,10,15,207.0,416.5,2.15,15.0,593.5,537.29,416.23
2016,5,12,10,30,199.0,432.0,2.1,15.0,607.0,558.16,430.81
2016,5,12,10,45,187.5,444.0,2.1,15.0,612.0,572.01,440.28
2016,5,12,11,0,176.0,456.0,2.1,15.0,617.0,584.63,448.81
2016,5,12,11,15,175.5,463.0,2.1,15.0,625.5,600.98,460.36
2016,5,12,11,30,175.0,470.0,2.1,15.0,634.0,616.78,471.44
2016,5,12,11,45,159.0,472.5,2.1,15.5,622.0,613.15,467.31
2016,5,12,12,0,143.0,475.0,2.1,16.0,610.0,608.09,462.33
2016,5,12,12,15,207.0,467.5,2.1,16.0,662.0,669.46,508.19
2016,5,12,12,30,271.0,460.0,2.1,16.0,714.0,741.12,559.91
2016,5,12,12,45,298.5,446.5,2.15,16.0,724.5,762.0,575.36
2016,5,12,13,0,326.0,433.0,2.2,16.0,735.0,781.67,590.45
2016,5,12,13,15,566.5,302.0,2.25,16.0,814.5,903.48,682.93
2016,5,12,13,30,807.0,171.0,2.3,16.0,894.0,1008.5,756.3
2016,5,12,13,45,657.0,245.0,2.35,16.0,823.5,940.15,710.62
2016,5,12,14,0,507.0,319.0,2.4,16.0,753.0,861.42,654.06
2016,5,12,14,15,642.5,240.5,2.4,15.5,770.0,911.15,695.61
2016,5,12,14,30,778.0,162.0,2.4,15.0,787.0,943.93,720.27
2016,5,12,14,45,771.0,156.5,2.45,15.0,752.0,917.2,703.33
2016,5,12,15,0,764.0,151.0,2.5,15.0,717.0,887.77,685.01
2016,5,12,15,15,748.0,147.5,2.55,15.0,676.0,854.4,663.81
2016,5,12,15,30,732.0,144.0,2.6,15.0,635.0,814.61,637.83
2016,5,12,15,45,719.5,137.0,2.65,15.0,591.0,772.23,609.67
2016,5,12,16,0,707.0,130.0,2.7,15.0,547.0,728.3,579.93
2016,5,12,16,15,604.5,142.0,2.75,14.5,476.5,635.8,512.87
2016,5,12,16,30,502.0,154.0,2.8,14.0,406.0,544.69,443.96
2016,5,12,16,45,376.5,156.5,2.9,14.0,334.0,440.6,361.79
2016,5,12,17,0,251.0,159.0,3.0,14.0,262.0,337.77,278.45
2016,5,12,17,15,224.5,142.0,3.0,13.5,224.5,291.83,241.4
2016,5,12,17,30,198.0,125.0,3.0,13.0,187.0,248.13,205.06
2016,5,12,17,45,175.0,104.0,3.05,13.0,151.5,203.79,167.06
2016,5,12,18,0,152.0,83.0,3.1,13.0,116.0,161.57,130.11
2016,5,12,18,15,115.0,63.0,3.05,12.5,84.0,112.4,87.32
2016,5,12,18,30,78.0,43.0,3.0,12.0,52.0,73.0,52.72
2016,5,12,18,45,39.0,25.0,2.95,12.0,29.5,38.38,18.6
2016,5,12,19,0,0.0,7.0,2.9,12.0,7.0,6.67,0.0
2016,5,12,19,15,0.0,3.5,2.9,12.0,3.5,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
