Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,0,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,8.0,2.7,11.0,8.0,7.63,0.0
2016,5,13,5,30,0.0,16.0,2.8,11.0,16.0,14.84,5.01
2016,5,13,5,45,0.0,33.0,2.95,11.5,33.0,30.44,20.82
2016,5,13,6,0,0.0,50.0,3.1,12.0,50.0,45.4,34.71
2016,5,13,6,15,1.0,70.5,3.1,12.0,70.5,62.95,50.83
2016,5,13,6,30,2.0,91.0,3.1,12.0,91.0,80.29,66.58
2016,5,13,6,45,8.5,110.0,3.15,12.0,113.0,96.37,80.94
2016,5,13,7,0,15.0,129.0,3.2,12.0,135.0,113.19,91.04
2016,5,13,7,15,157.5,152.5,3.15,12.0,224.5,136.81,104.61
2016,5,13,7,30,300.0,176.0,3.1,12.0,314.0,182.29,135.0
2016,5,13,7,45,522.0,143.0,3.1,12.5,416.5,218.05,155.98
2016,5,13,8,0,744.0,110.0,3.1,13.0,519.0,281.47,203.72
2016,5,13,8,15,445.0,198.0,3.1,13.0,449.0,305.29,235.4
2016,5,13,8,30,146.0,286.0,3.1,13.0,379.0,300.46,238.6
2016,5,13,8,45,107.5,299.0,3.1,13.5,370.0,309.89,246.37
2016,5,13,9,0,69.0,312.0,3.1,14.0,361.0,311.22,246.98
2016,5,13,9,15,71.5,332.0,3.15,14.0,385.0,336.38,266.57
2016,5,13,9,30,74.0,352.0,3.2,14.0,409.0,361.92,286.21
2016,5,13,9,45,80.0,371.0,3.25,14.5,435.5,389.19,306.52
2016,5,13,10,0,86.0,390.0,3.3,15.0,462.0,417.1,327.1
2016,5,13,10,15,114.5,412.0,3.35,15.0,510.5,465.72,364.32
2016,5,13,10,30,143.0,434.0,3.4,15.0,559.0,516.72,402.9
2016,5,13,10,45,156.5,445.5,3.5,15.0,585.5,548.18,426.44
2016,5,13,11,0,170.0,457.0,3.6,15.0,612.0,580.34,450.49
2016,5,13,11,15,224.5,455.5,3.7,15.0,663.5,636.62,493.46
2016,5,13,11,30,279.0,454.0,3.8,15.0,715.0,700.73,541.52
2016,5,13,11,45,289.5,447.5,3.9,15.0,719.5,716.44,553.26
2016,5,13,12,0,300.0,441.0,4.0,15.0,724.0,731.3,564.71
2016,5,13,12,15,300.0,440.0,4.05,15.0,722.5,740.43,571.51
2016,5,13,12,30,300.0,439.0,4.1,15.0,721.0,748.18,577.4
2016,5,13,12,45,298.5,435.0,4.15,15.0,713.5,749.94,579.06
2016,5,13,13,0,297.0,431.0,4.2,15.0,706.0,750.17,579.68
2016,5,13,13,15,288.5,430.5,4.2,15.0,693.5,745.48,576.42
2016,5,13,13,30,280.0,430.0,4.2,15.0,681.0,739.39,572.23
2016,5,13,13,45,595.5,269.5,4.25,15.0,785.0,903.19,701.35
2016,5,13,14,0,911.0,109.0,4.3,15.0,889.0,1029.98,791.83
2016,5,13,14,15,904.5,107.5,4.25,15.0,858.5,1012.13,779.21
2016,5,13,14,30,898.0,106.0,4.2,15.0,828.0,990.98,765.53
2016,5,13,14,45,893.0,102.0,4.2,15.0,792.5,965.35,749.07
2016,5,13,15,0,888.0,98.0,4.2,15.0,757.0,936.6,730.42
2016,5,13,15,15,876.0,96.0,4.15,14.5,715.5,900.83,707.78
2016,5,13,15,30,864.0,94.0,4.1,14.0,674.0,862.7,683.24
2016,5,13,15,45,853.5,89.5,4.05,14.0,629.0,820.85,654.48
2016,5,13,16,0,843.0,85.0,4.0,14.0,584.0,776.97,623.94
2016,5,13,16,15,822.5,82.5,3.9,13.5,534.5,731.28,592.6
2016,5,13,16,30,802.0,80.0,3.8,13.0,485.0,679.24,555.84
2016,5,13,16,45,778.5,75.5,3.75,13.0,434.0,622.42,513.22
2016,5,13,17,0,755.0,71.0,3.7,13.0,383.0,565.78,468.23
2016,5,13,17,15,717.0,66.5,3.6,13.0,330.5,501.27,415.42
2016,5,13,17,30,679.0,62.0,3.5,13.0,278.0,439.02,362.82
2016,5,13,17,45,625.0,56.0,3.45,13.0,227.5,371.96,304.73
2016,5,13,18,0,571.0,50.0,3.4,13.0,177.0,308.06,247.66
2016,5,13,18,15,484.5,42.5,3.2,12.5,130.5,235.91,183.51
2016,5,13,18,30,398.0,35.0,3.0,12.0,84.0,173.06,126.55
2016,5,13,18,45,254.0,23.5,2.85,12.0,49.5,100.03,55.57
2016,5,13,19,0,110.0,12.0,2.7,12.0,15.0,32.37,0.0
2016,5,13,19,15,55.0,6.0,2.7,12.0,7.5,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,5,15,119.0,12.5,2.1,13.0,22.0,11.91,0.0
2016,5,14,5,30,238.0,25.0,2.2,13.0,44.0,19.89,8.98
2016,5,14,5,45,346.5,35.0,2.35,13.0,84.5,26.99,17.76
2016,5,14,6,0,455.0,45.0,2.5,13.0,125.0,33.73,24.3
2016,5,14,6,15,524.5,52.5,2.5,13.0,173.0,37.93,28.38
2016,5,14,6,30,594.0,60.0,2.5,13.0,221.0,41.92,32.1
2016,5,14,6,45,297.0,77.5,2.55,13.5,158.0,54.01,42.87
2016,5,14,7,0,0.0,95.0,2.6,14.0,95.0,86.25,67.95
2016,5,14,7,15,0.0,113.5,2.5,14.0,113.5,102.69,81.54
2016,5,14,7,30,0.0,132.0,2.4,14.0,132.0,119.29,95.1
2016,5,14,7,45,0.0,145.0,2.3,14.5,145.0,131.41,104.58
2016,5,14,8,0,0.0,158.0,2.2,15.0,158.0,143.57,113.96
2016,5,14,8,15,5.5,184.0,2.1,15.0,188.0,168.71,133.88
2016,5,14,8,30,11.0,210.0,2.0,15.0,218.0,194.7,154.28
2016,5,14,8,45,16.5,235.0,1.95,15.5,247.0,220.65,174.19
2016,5,14,9,0,22.0,260.0,1.9,16.0,276.0,247.41,194.49
2016,5,14,9,15,24.5,279.0,1.9,16.0,298.0,268.03,210.21
2016,5,14,9,30,27.0,298.0,1.9,16.0,320.0,287.01,224.57
2016,5,14,9,45,18.0,261.0,1.9,16.0,276.0,252.42,197.29
2016,5,14,10,0,9.0,224.0,1.9,16.0,232.0,214.02,167.0
2016,5,14,10,15,15.0,271.0,1.95,16.0,284.5,262.63,204.98
2016,5,14,10,30,21.0,318.0,2.0,16.0,337.0,312.14,242.85
2016,5,14,10,45,17.5,300.5,2.05,16.5,317.0,294.79,228.72
2016,5,14,11,0,14.0,283.0,2.1,17.0,297.0,276.86,214.43
2016,5,14,11,15,13.5,277.0,2.15,17.0,290.5,271.89,210.61
2016,5,14,11,30,13.0,271.0,2.2,17.0,284.0,266.76,206.64
2016,5,14,11,45,67.0,372.0,2.25,17.0,436.0,421.54,325.68
2016,5,14,12,0,121.0,473.0,2.3,17.0,588.0,584.66,445.28
2016,5,14,12,15,98.5,461.5,2.35,17.0,554.5,548.66,417.89
2016,5,14,12,30,76.0,450.0,2.4,17.0,521.0,519.0,396.11
2016,5,14,12,45,70.5,440.5,2.45,17.0,506.0,507.15,387.81
2016,5,14,13,0,65.0,431.0,2.5,17.0,491.0,494.67,378.93
2016,5,14,13,15,64.5,422.5,2.55,17.0,481.5,487.73,374.32
2016,5,14,13,30,64.0,414.0,2.6,17.0,472.0,480.36,369.4
2016,5,14,13,45,49.0,382.0,2.65,17.0,426.0,433.26,334.53
2016,5,14,14,0,34.0,350.0,2.7,17.0,380.0,385.83,299.12
2016,5,14,14,15,31.5,333.0,2.75,17.0,360.0,366.45,285.06
2016,5,14,14,30,29.0,316.0,2.8,17.0,340.0,346.88,270.66
2016,5,14,14,45,93.5,334.0,2.85,17.0,405.0,428.24,335.73
2016,5,14,15,0,158.0,352.0,2.9,17.0,470.0,519.97,406.86
2016,5,14,15,15,87.5,294.0,2.9,16.5,359.0,378.19,298.73
2016,5,14,15,30,17.0,236.0,2.9,16.0,248.0,242.92,192.3
2016,5,14,15,45,8.5,180.5,2.95,16.0,186.5,179.68,142.31
2016,5,14,16,0,0.0,125.0,3.0,16.0,125.0,117.8,92.17
2016,5,14,16,15,253.0,139.5,2.95,15.5,268.0,348.24,286.8
2016,5,14,16,30,506.0,154.0,2.9,15.0,411.0,547.63,446.57
2016,5,14,16,45,392.5,155.5,2.9,15.0,342.5,450.26,368.19
2016,5,14,17,0,279.0,157.0,2.9,15.0,274.0,352.82,289.72
2016,5,14,17,15,254.0,140.5,2.85,15.0,235.5,306.92,252.44
2016,5,14,17,30,229.0,124.0,2.8,15.0,197.0,263.03,215.8
2016,5,14,17,45,341.0,93.5,2.75,15.0,181.0,277.31,226.05
2016,5,14,18,0,453.0,63.0,2.7,15.0,165.0,273.59,218.71
2016,5,14,18,15,365.0,52.5,2.55,14.5,121.0,203.8,157.89
2016,5,14,18,30,277.0,42.0,2.4,14.0,77.0,142.58,104.23
2016,5,14,18,45,164.0,27.0,2.25,14.0,45.5,80.97,46.36
2016,5,14,19,0,51.0,12.0,2.1,14.0,14.0,21.19,0.0
2016,5,14,19,15,25.5,6.0,2.1,13.5,7.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,15,5,15,74.5,14.5,2.2,12.5,20.5,13.82,0.0
2016,5,15,5,30,149.0,29.0,2.2,13.0,41.0,22.7,11.46
2016,5,15,5,45,256.5,42.0,2.25,13.5,80.0,32.3,22.35
2016,5,15,6,0,364.0,55.0,2.3,14.0,119.0,41.53,31.09
2016,5,15,6,15,437.0,64.0,2.15,14.0,166.0,47.59,36.86
2016,5,15,6,30,510.0,73.0,2.0,14.0,213.0,52.38,41.3
2016,5,15,6,45,301.5,110.0,1.85,14.5,197.5,83.28,68.62
2016,5,15,7,0,93.0,147.0,1.7,15.0,182.0,117.7,92.14
2016,5,15,7,15,142.5,169.5,1.65,15.0,231.5,147.85,112.8
2016,5,15,7,30,192.0,192.0,1.6,15.0,281.0,184.21,139.28
2016,5,15,7,45,477.0,145.5,1.55,15.5,400.5,211.82,150.36
2016,5,15,8,0,762.0,99.0,1.5,16.0,520.0,282.19,200.39
2016,5,15,8,15,782.0,102.0,1.5,16.0,568.0,337.01,248.67
2016,5,15,8,30,802.0,105.0,1.5,16.0,616.0,393.43,297.55
2016,5,15,8,45,822.0,106.0,1.5,16.5,661.0,449.42,344.28
2016,5,15,9,0,842.0,107.0,1.5,17.0,706.0,509.25,392.26
2016,5,15,9,15,854.0,109.0,1.55,17.0,745.0,562.99,435.24
2016,5,15,9,30,866.0,111.0,1.6,17.0,784.0,616.35,476.75
2016,5,15,9,45,882.0,108.5,1.65,17.5,820.0,667.59,514.78
2016,5,15,10,0,898.0,106.0,1.7,18.0,856.0,718.23,551.32
2016,5,15,10,15,904.5,107.5,1.85,18.0,883.5,764.78,584.31
2016,5,15,10,30,911.0,109.0,2.0,18.0,911.0,809.47,615.42
2016,5,15,10,45,915.5,110.0,2.15,18.0,932.0,850.03,643.53
2016,5,15,11,0,920.0,111.0,2.3,18.0,953.0,888.19,669.94
2016,5,15,11,15,923.0,111.5,2.4,18.0,966.0,922.0,692.91
2016,5,15,11,30,926.0,112.0,2.5,18.0,979.0,953.0,714.01
2016,5,15,11,45,926.0,113.0,2.7,18.0,984.5,978.76,732.56
2016,5,15,12,0,926.0,114.0,2.9,18.0,990.0,1001.33,749.07
2016,5,15,12,15,925.5,114.0,2.95,18.0,988.5,1019.15,761.17
2016,5,15,12,30,925.0,114.0,3.0,18.0,987.0,1033.57,771.16
2016,5,15,12,45,925.5,112.0,3.15,18.0,978.0,1043.5,779.2
2016,5,15,13,0,926.0,110.0,3.3,18.0,969.0,1049.88,785.02
2016,5,15,13,15,922.5,109.5,3.35,18.0,952.0,1050.19,786.09
2016,5,15,13,30,919.0,109.0,3.4,18.0,935.0,1046.91,784.94
2016,5,15,13,45,913.0,108.5,3.5,18.0,911.0,1037.55,780.27
2016,5,15,14,0,907.0,108.0,3.6,18.0,887.0,1024.73,773.38
2016,5,15,14,15,899.5,106.5,3.65,17.5,856.5,1005.97,763.62
2016,5,15,14,30,892.0,105.0,3.7,17.0,826.0,983.98,751.67
2016,5,15,14,45,882.5,103.0,3.75,17.0,789.0,956.45,734.45
2016,5,15,15,0,873.0,101.0,3.8,17.0,752.0,926.08,715.21
2016,5,15,15,15,860.5,99.0,3.85,17.0,710.5,890.36,692.08
2016,5,15,15,30,848.0,97.0,3.9,17.0,669.0,852.35,667.13
2016,5,15,15,45,829.5,95.5,4.0,17.0,622.5,813.98,641.88
2016,5,15,16,0,811.0,94.0,4.1,17.0,576.0,767.78,610.51
2016,5,15,16,15,789.0,90.5,4.1,16.5,527.0,715.49,574.82
2016,5,15,16,30,767.0,87.0,4.1,16.0,478.0,662.67,537.97
2016,5,15,16,45,736.0,84.0,4.1,16.0,426.5,604.11,493.83
2016,5,15,17,0,705.0,81.0,4.1,16.0,375.0,548.49,449.89
2016,5,15,17,15,665.0,76.0,4.0,15.5,323.5,484.74,398.86
2016,5,15,17,30,625.0,71.0,3.9,15.0,272.0,423.58,348.24
2016,5,15,17,45,563.5,64.5,3.85,15.0,222.0,353.48,288.25
2016,5,15,18,0,502.0,58.0,3.8,15.0,172.0,289.0,231.49
2016,5,15,18,15,415.5,49.0,3.7,14.5,127.0,218.74,169.86
2016,5,15,18,30,329.0,40.0,3.6,14.0,82.0,157.76,115.7
2016,5,15,18,45,199.5,26.5,3.5,14.0,48.5,89.6,52.88
2016,5,15,19,0,70.0,13.0,3.4,14.0,15.0,25.85,0.0
2016,5,15,19,15,35.0,6.5,3.4,13.5,7.5,6.2,0.0
2016,5,15,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,16,5,15,68.0,14.5,2.0,12.0,20.5,13.82,0.0
2016,5,16,5,30,136.0,29.0,2.0,12.0,41.0,22.64,11.83
2016,5,16,5,45,234.5,43.5,2.05,12.5,79.0,33.42,23.48
2016,5,16,6,0,333.0,58.0,2.1,13.0,117.0,43.77,33.23
2016,5,16,6,15,404.5,68.0,2.05,13.0,163.5,50.19,39.34
2016,5,16,6,30,476.0,78.0,2.0,13.0,210.0,56.47,45.14
2016,5,16,6,45,532.5,84.5,2.0,13.5,260.0,58.66,47.01
2016,5,16,7,0,589.0,91.0,2.0,14.0,310.0,79.05,50.3
2016,5,16,7,15,626.0,96.5,2.0,14.5,360.5,123.75,73.68
2016,5,16,7,30,663.0,102.0,2.0,15.0,411.0,172.93,109.63
2016,5,16,7,45,697.0,104.5,2.05,15.5,461.5,223.35,151.42
2016,5,16,8,0,731.0,107.0,2.1,16.0,512.0,277.46,198.21
2016,5,16,8,15,752.0,110.5,2.1,16.0,559.5,335.3,248.99
2016,5,16,8,30,773.0,114.0,2.1,16.0,607.0,390.84,297.3
2016,5,16,8,45,792.5,115.5,2.1,16.5,651.5,445.46,343.23
2016,5,16,9,0,812.0,117.0,2.1,17.0,696.0,501.12,388.52
2016,5,16,9,15,824.5,119.0,2.1,17.0,734.5,554.21,431.23
2016,5,16,9,30,837.0,121.0,2.1,17.0,773.0,608.35,473.42
2016,5,16,9,45,856.5,117.5,2.1,17.5,809.5,659.6,511.59
2016,5,16,10,0,876.0,114.0,2.1,18.0,846.0,710.62,548.49
2016,5,16,10,15,883.0,115.0,2.1,18.0,873.5,756.12,580.21
2016,5,16,10,30,890.0,116.0,2.1,18.0,901.0,799.86,609.63
2016,5,16,10,45,894.0,117.5,2.15,18.5,921.5,839.68,635.29
2016,5,16,11,0,898.0,119.0,2.2,19.0,942.0,877.15,659.11
2016,5,16,11,15,901.5,119.5,2.25,19.0,956.0,910.73,681.4
2016,5,16,11,30,905.0,120.0,2.3,19.0,970.0,941.6,701.86
2016,5,16,11,45,905.5,121.0,2.35,19.0,975.5,967.32,718.91
2016,5,16,12,0,906.0,122.0,2.4,19.0,981.0,989.97,734.01
2016,5,16,12,15,906.0,122.0,2.45,19.0,979.5,1007.97,746.13
2016,5,16,12,30,906.0,122.0,2.5,19.0,978.0,1022.68,756.24
2016,5,16,12,45,905.0,121.0,2.6,19.0,969.0,1032.01,763.48
2016,5,16,13,0,904.0,120.0,2.7,19.0,960.0,1037.87,768.62
2016,5,16,13,15,900.5,119.5,2.75,19.0,943.5,1038.22,769.78
2016,5,16,13,30,897.0,119.0,2.8,19.0,927.0,1035.07,768.8
2016,5,16,13,45,891.5,118.0,2.85,19.0,903.5,1025.9,764.0
2016,5,16,14,0,886.0,117.0,2.9,19.0,880.0,1013.32,757.09
2016,5,16,14,15,878.5,115.5,2.9,19.0,849.5,994.93,745.94
2016,5,16,14,30,871.0,114.0,2.9,19.0,819.0,973.38,732.77
2016,5,16,14,45,857.0,114.0,2.95,19.0,781.5,944.28,714.92
2016,5,16,15,0,843.0,114.0,3.0,19.0,744.0,912.64,695.28
2016,5,16,15,15,829.5,112.0,3.0,18.5,703.0,884.07,678.57
2016,5,16,15,30,816.0,110.0,3.0,18.0,662.0,845.9,654.92
2016,5,16,15,45,790.5,110.0,3.05,18.0,614.5,798.01,623.16
2016,5,16,16,0,765.0,110.0,3.1,18.0,567.0,749.24,590.29
2016,5,16,16,15,741.0,106.5,3.1,17.5,518.0,697.19,555.23
2016,5,16,16,30,717.0,103.0,3.1,17.0,469.0,647.62,521.06
2016,5,16,16,45,681.0,99.5,3.1,17.0,418.0,587.32,475.38
2016,5,16,17,0,645.0,96.0,3.1,17.0,367.0,528.49,429.65
2016,5,16,17,15,602.5,89.5,3.05,16.5,316.0,464.38,379.1
2016,5,16,17,30,560.0,83.0,3.0,16.0,265.0,403.18,329.2
2016,5,16,17,45,499.5,75.0,2.95,15.5,216.0,335.08,272.15
2016,5,16,18,0,439.0,67.0,2.9,15.0,167.0,272.52,218.13
2016,5,16,18,15,352.0,56.0,2.85,14.5,123.5,201.42,156.59
2016,5,16,18,30,265.0,45.0,2.8,14.0,80.0,142.62,105.11
2016,5,16,18,45,153.5,29.5,2.75,14.0,47.5,82.36,50.18
2016,5,16,19,0,42.0,14.0,2.7,14.0,15.0,21.47,0.0
2016,5,16,19,15,21.0,7.0,2.65,13.5,7.5,9.61,0.0
2016,5,16,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,17,5,15,122.0,13.5,1.85,14.5,24.0,12.87,0.0
2016,5,17,5,30,244.0,27.0,1.9,15.0,48.0,21.46,11.01
2016,5,17,5,45,349.0,37.5,1.95,15.5,89.5,28.95,19.36
2016,5,17,6,0,454.0,48.0,2.0,16.0,131.0,36.05,26.07
2016,5,17,6,15,522.5,55.5,2.0,16.0,179.5,40.14,29.99
2016,5,17,6,30,591.0,63.0,2.0,16.0,228.0,44.02,33.58
2016,5,17,6,45,638.5,68.5,2.05,16.5,279.5,46.08,35.34
2016,5,17,7,0,686.0,74.0,2.1,17.0,331.0,69.42,39.33
2016,5,17,7,15,719.5,78.0,2.15,17.5,383.0,122.49,67.95
2016,5,17,7,30,753.0,82.0,2.2,18.0,435.0,174.9,106.12
2016,5,17,7,45,778.0,85.5,2.3,18.5,485.5,228.97,151.23
2016,5,17,8,0,803.0,89.0,2.4,19.0,536.0,285.65,200.5
2016,5,17,8,15,822.0,92.0,2.4,19.0,584.0,342.33,250.53
2016,5,17,8,30,841.0,95.0,2.4,19.0,632.0,404.5,304.01
2016,5,17,8,45,855.0,97.5,2.45,19.5,676.5,460.67,351.19
2016,5,17,9,0,869.0,100.0,2.5,20.0,721.0,517.13,397.1
2016,5,17,9,15,880.0,102.0,2.45,20.0,760.5,571.56,440.51
2016,5,17,9,30,891.0,104.0,2.4,20.0,800.0,625.46,482.15
2016,5,17,9,45,900.5,105.0,2.4,20.5,834.0,676.73,519.92
2016,5,17,10,0,910.0,106.0,2.4,21.0,868.0,726.83,555.7
2016,5,17,10,15,916.0,107.0,2.35,21.0,895.5,772.96,586.87
2016,5,17,10,30,922.0,108.0,2.3,21.0,923.0,817.18,615.93
2016,5,17,10,45,925.5,109.5,2.3,21.5,943.0,857.71,641.3
2016,5,17,11,0,929.0,111.0,2.3,22.0,963.0,895.77,664.7
2016,5,17,11,15,931.0,111.5,2.25,22.0,976.0,928.92,685.44
2016,5,17,11,30,933.0,112.0,2.2,22.0,989.0,959.18,704.16
2016,5,17,11,45,933.0,113.0,2.15,22.0,994.5,985.05,719.92
2016,5,17,12,0,933.0,114.0,2.1,22.0,1000.0,1007.73,733.59
2016,5,17,12,15,932.5,114.0,2.05,22.0,997.5,1025.64,744.21
2016,5,17,12,30,932.0,114.0,2.0,22.0,995.0,1040.15,752.73
2016,5,17,12,45,929.5,113.5,2.0,22.0,985.0,1048.69,758.21
2016,5,17,13,0,927.0,113.0,2.0,22.0,975.0,1053.65,761.62
2016,5,17,13,15,923.5,112.0,2.0,22.0,958.0,1053.49,761.94
2016,5,17,13,30,920.0,111.0,2.0,22.0,941.0,1049.72,760.16
2016,5,17,13,45,913.0,111.0,2.0,22.0,916.5,1039.94,754.71
2016,5,17,14,0,906.0,111.0,2.0,22.0,892.0,1026.72,747.23
2016,5,17,14,15,898.5,109.5,2.05,22.0,861.5,1008.05,737.0
2016,5,17,14,30,891.0,108.0,2.1,22.0,831.0,986.16,724.73
2016,5,17,14,45,881.0,106.5,2.15,22.0,794.0,958.82,708.87
2016,5,17,15,0,871.0,105.0,2.2,22.0,757.0,928.66,691.08
2016,5,17,15,15,858.5,102.5,2.25,21.5,715.0,892.54,670.43
2016,5,17,15,30,846.0,100.0,2.3,21.0,673.0,854.13,647.91
2016,5,17,15,45,828.5,97.5,2.35,21.0,627.0,815.66,623.75
2016,5,17,16,0,811.0,95.0,2.4,21.0,581.0,769.22,593.6
2016,5,17,16,15,789.5,92.0,2.4,20.5,532.0,717.97,560.26
2016,5,17,16,30,768.0,89.0,2.4,20.0,483.0,666.13,525.73
2016,5,17,16,45,736.5,85.5,2.45,20.0,431.5,606.69,482.9
2016,5,17,17,0,705.0,82.0,2.5,20.0,380.0,550.22,440.18
2016,5,17,17,15,665.5,77.0,2.4,19.5,328.5,486.81,391.04
2016,5,17,17,30,626.0,72.0,2.3,19.0,277.0,425.92,342.22
2016,5,17,17,45,565.0,66.0,2.25,18.5,226.5,356.56,285.15
2016,5,17,18,0,504.0,60.0,2.2,18.0,176.0,292.71,230.82
2016,5,17,18,15,420.0,50.5,2.15,17.5,131.0,222.6,170.64
2016,5,17,18,30,336.0,41.0,2.1,17.0,86.0,161.48,117.4
2016,5,17,18,45,210.0,27.5,2.05,16.5,52.0,93.85,57.39
2016,5,17,19,0,84.0,14.0,2.0,16.0,18.0,35.23,0.0
2016,5,17,19,15,42.0,7.0,1.95,15.5,9.0,12.58,0.0
2016,5,17,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,5,15,99.5,14.5,1.3,14.0,23.5,11.41,0.0
2016,5,18,5,30,199.0,29.0,1.3,14.0,47.0,22.61,12.22
2016,5,18,5,45,298.0,41.0,1.35,14.5,86.5,31.41,21.64
2016,5,18,6,0,397.0,53.0,1.4,15.0,126.0,40.34,30.0
2016,5,18,6,15,465.0,62.0,1.3,15.0,173.0,45.49,34.89
2016,5,18,6,30,533.0,71.0,1.2,15.0,220.0,50.36,39.37
2016,5,18,6,45,580.5,77.0,1.15,15.5,270.0,52.46,41.16
2016,5,18,7,0,628.0,83.0,1.1,16.0,320.0,75.18,45.12
2016,5,18,7,15,662.5,88.5,1.0,16.0,370.5,121.89,69.89
2016,5,18,7,30,697.0,94.0,0.9,16.0,421.0,172.73,107.18
2016,5,18,7,45,722.5,98.0,0.85,16.5,470.0,224.47,149.98
2016,5,18,8,0,748.0,102.0,0.8,17.0,519.0,282.73,199.52
2016,5,18,8,15,767.5,105.5,0.8,17.0,566.0,336.89,246.45
2016,5,18,8,30,787.0,109.0,0.8,17.0,613.0,392.6,293.79
2016,5,18,8,45,798.5,113.0,0.85,17.5,655.0,446.58,338.28
2016,5,18,9,0,810.0,117.0,0.9,18.0,697.0,500.76,381.43
2016,5,18,9,15,822.0,119.5,1.0,18.0,735.5,553.82,423.48
2016,5,18,9,30,834.0,122.0,1.1,18.0,774.0,607.89,465.11
2016,5,18,9,45,847.5,121.0,1.2,18.5,808.5,657.3,501.63
2016,5,18,10,0,861.0,120.0,1.3,19.0,843.0,706.0,536.74
2016,5,18,10,15,867.5,121.5,1.4,19.0,870.0,750.88,568.46
2016,5,18,10,30,874.0,123.0,1.5,19.0,897.0,794.02,597.87
2016,5,18,10,45,876.5,125.5,1.6,19.5,916.0,832.91,623.04
2016,5,18,11,0,879.0,128.0,1.7,20.0,935.0,869.4,646.45
2016,5,18,11,15,882.0,128.5,1.75,20.0,948.5,901.93,667.79
2016,5,18,11,30,885.0,129.0,1.8,20.0,962.0,931.81,687.37
2016,5,18,11,45,887.0,128.5,1.85,20.0,968.0,957.01,703.91
2016,5,18,12,0,889.0,128.0,1.9,20.0,974.0,979.25,718.61
2016,5,18,12,15,889.0,128.0,1.95,20.0,972.0,996.98,730.47
2016,5,18,12,30,889.0,128.0,2.0,20.0,970.0,1011.48,740.38
2016,5,18,12,45,886.5,128.0,2.05,20.0,961.0,1020.2,746.7
2016,5,18,13,0,884.0,128.0,2.1,20.0,952.0,1025.53,751.01
2016,5,18,13,15,880.5,127.5,2.15,19.5,935.5,1025.92,753.72
2016,5,18,13,30,877.0,127.0,2.2,19.0,919.0,1022.88,754.38
2016,5,18,13,45,869.0,127.0,2.3,19.0,894.5,1012.45,749.48
2016,5,18,14,0,861.0,127.0,2.4,19.0,870.0,998.75,742.53
2016,5,18,14,15,853.0,125.5,2.45,18.5,840.5,980.31,733.35
2016,5,18,14,30,845.0,124.0,2.5,18.0,811.0,958.81,722.12
2016,5,18,14,45,831.5,124.0,2.55,18.0,774.0,938.78,710.5
2016,5,18,15,0,818.0,124.0,2.6,18.0,737.0,908.08,691.55
2016,5,18,15,15,804.5,121.0,2.6,17.5,696.5,871.72,669.47
2016,5,18,15,30,791.0,118.0,2.6,17.0,656.0,833.25,645.67
2016,5,18,15,45,776.5,114.0,2.65,17.0,611.5,790.96,617.96
2016,5,18,16,0,762.0,110.0,2.7,17.0,567.0,747.11,588.72
2016,5,18,16,15,739.5,106.0,2.7,16.5,519.0,695.85,554.3
2016,5,18,16,30,717.0,102.0,2.7,16.0,471.0,646.84,520.71
2016,5,18,16,45,693.0,95.5,2.7,16.0,422.0,591.25,478.93
2016,5,18,17,0,669.0,89.0,2.7,16.0,373.0,536.07,436.29
2016,5,18,17,15,629.0,83.5,2.7,15.5,322.5,473.51,387.14
2016,5,18,17,30,589.0,78.0,2.7,15.0,272.0,413.55,338.36
2016,5,18,17,45,531.0,71.0,2.75,15.0,223.0,346.33,281.59
2016,5,18,18,0,473.0,64.0,2.8,15.0,174.0,284.33,227.61
2016,5,18,18,15,389.0,54.0,2.8,14.5,129.5,215.27,167.61
2016,5,18,18,30,305.0,44.0,2.8,14.0,85.0,153.93,113.79
2016,5,18,18,45,184.5,30.0,2.85,14.0,51.5,90.59,57.28
2016,5,18,19,0,64.0,16.0,2.9,14.0,18.0,31.52,0.0
2016,5,18,19,15,32.0,8.0,2.95,13.5,9.0,12.16,0.0
2016,5,18,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,5,15,82.0,17.0,3.95,11.0,24.5,13.42,0.0
2016,5,19,5,30,164.0,34.0,4.1,11.0,49.0,26.63,15.81
2016,5,19,5,45,271.0,47.0,4.35,11.5,89.5,36.12,26.03
2016,5,19,6,0,378.0,60.0,4.6,12.0,130.0,45.24,34.71
2016,5,19,6,15,404.0,74.5,4.6,12.0,170.5,54.97,43.78
2016,5,19,6,30,430.0,89.0,4.6,12.0,211.0,64.2,52.24
2016,5,19,6,45,508.0,88.0,4.7,12.5,259.5,61.1,49.36
2016,5,19,7,0,586.0,87.0,4.8,13.0,308.0,77.54,48.25
2016,5,19,7,15,563.5,108.0,4.6,13.0,346.0,129.1,80.98
2016,5,19,7,30,541.0,129.0,4.4,13.0,384.0,178.56,120.93
2016,5,19,7,45,591.0,129.5,4.25,13.5,436.5,223.43,157.64
2016,5,19,8,0,641.0,130.0,4.1,14.0,489.0,274.01,200.98
2016,5,19,8,15,731.5,121.0,4.0,14.0,564.0,335.12,253.01
2016,5,19,8,30,822.0,112.0,3.9,14.0,639.0,408.89,315.47
2016,5,19,8,45,841.5,113.0,3.8,14.5,685.0,465.62,364.08
2016,5,19,9,0,861.0,114.0,3.7,15.0,731.0,523.3,411.96
2016,5,19,9,15,872.5,116.0,3.55,15.0,771.0,580.3,458.39
2016,5,19,9,30,884.0,118.0,3.4,15.0,811.0,634.15,501.03
2016,5,19,9,45,885.5,123.5,3.25,15.5,843.0,683.98,538.25
2016,5,19,10,0,887.0,129.0,3.1,16.0,875.0,731.98,572.8
2016,5,19,10,15,893.5,130.5,3.15,16.0,902.0,778.03,606.29
2016,5,19,10,30,900.0,132.0,3.2,16.0,929.0,822.27,637.06
2016,5,19,10,45,905.0,132.5,3.25,16.0,949.5,862.36,664.68
2016,5,19,11,0,910.0,133.0,3.3,16.0,970.0,900.14,690.54
2016,5,19,11,15,913.0,133.5,3.35,16.0,983.5,933.68,713.37
2016,5,19,11,30,916.0,134.0,3.4,16.0,997.0,964.46,734.28
2016,5,19,11,45,918.5,133.5,3.45,16.5,1003.0,990.95,750.84
2016,5,19,12,0,921.0,133.0,3.5,17.0,1009.0,1014.39,765.33
2016,5,19,12,15,736.0,249.0,3.55,17.0,948.0,981.64,743.27
2016,5,19,12,30,551.0,365.0,3.6,17.0,887.0,927.9,701.99
2016,5,19,12,45,536.5,366.5,3.7,17.0,871.0,924.94,700.95
2016,5,19,13,0,522.0,368.0,3.8,17.0,855.0,919.35,697.72
2016,5,19,13,15,508.5,362.0,3.95,17.0,830.0,904.69,688.75
2016,5,19,13,30,495.0,356.0,4.1,17.0,805.0,887.6,678.09
2016,5,19,13,45,700.5,239.0,4.25,17.0,855.0,976.01,747.3
2016,5,19,14,0,906.0,122.0,4.4,17.0,905.0,1038.13,791.35
2016,5,19,14,15,898.0,120.5,4.5,16.5,873.5,1019.13,781.35
2016,5,19,14,30,890.0,119.0,4.6,16.0,842.0,996.93,769.67
2016,5,19,14,45,692.5,192.0,4.7,16.0,739.5,885.85,693.2
2016,5,19,15,0,495.0,265.0,4.8,16.0,637.0,761.32,601.06
2016,5,19,15,15,663.5,189.5,4.9,15.5,659.0,824.21,655.14
2016,5,19,15,30,832.0,114.0,5.0,15.0,681.0,864.48,687.85
2016,5,19,15,45,810.5,112.5,5.1,14.5,633.5,817.83,656.7
2016,5,19,16,0,789.0,111.0,5.2,14.0,586.0,769.97,624.51
2016,5,19,16,15,547.5,157.5,5.25,13.5,474.0,604.47,497.65
2016,5,19,16,30,306.0,204.0,5.3,13.0,362.0,448.66,371.22
2016,5,19,16,45,466.0,148.0,5.4,13.0,360.0,491.76,410.14
2016,5,19,17,0,626.0,92.0,5.5,13.0,358.0,512.77,429.47
2016,5,19,17,15,560.5,95.0,5.4,12.5,310.0,446.98,374.71
2016,5,19,17,30,495.0,98.0,5.3,12.0,262.0,382.41,320.04
2016,5,19,17,45,445.5,86.5,5.25,12.0,215.0,319.72,265.42
2016,5,19,18,0,396.0,75.0,5.2,12.0,168.0,261.67,213.61
2016,5,19,18,15,325.5,61.5,5.2,12.0,126.0,198.62,157.3
2016,5,19,18,30,255.0,48.0,5.2,12.0,84.0,143.28,107.65
2016,5,19,18,45,127.5,33.5,5.25,12.0,51.5,75.49,48.74
2016,5,19,19,0,0.0,19.0,5.3,12.0,19.0,18.35,0.0
2016,5,19,19,15,0.0,9.5,5.3,12.0,9.5,9.05,0.0
2016,5,19,19,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,5.4,11.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.9,10.5,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,20,5,15,99.0,17.0,4.5,11.0,26.0,13.41,0.0
2016,5,20,5,30,198.0,34.0,4.5,11.0,52.0,26.61,15.99
2016,5,20,5,45,304.5,45.5,4.55,11.0,93.0,34.91,25.07
2016,5,20,6,0,411.0,57.0,4.6,11.0,134.0,43.81,33.59
2016,5,20,6,15,481.0,65.5,4.6,11.0,182.5,48.37,38.04
2016,5,20,6,30,551.0,74.0,4.6,11.0,231.0,52.71,42.1
2016,5,20,6,45,604.0,79.5,4.7,11.5,282.5,54.32,43.47
2016,5,20,7,0,657.0,85.0,4.8,12.0,334.0,78.89,47.76
2016,5,20,7,15,691.5,89.5,4.75,12.0,385.5,126.46,73.7
2016,5,20,7,30,726.0,94.0,4.7,12.0,437.0,178.15,112.89
2016,5,20,7,45,752.0,98.0,4.7,12.5,487.5,235.82,162.3
2016,5,20,8,0,778.0,102.0,4.7,13.0,538.0,291.61,212.16
2016,5,20,8,15,797.5,105.0,4.65,13.0,586.0,346.95,262.6
2016,5,20,8,30,817.0,108.0,4.6,13.0,634.0,403.82,313.68
2016,5,20,8,45,828.5,112.0,4.6,13.0,677.0,459.34,362.77
2016,5,20,9,0,840.0,116.0,4.6,13.0,720.0,515.02,410.68
2016,5,20,9,15,852.0,118.5,4.6,13.0,759.5,569.54,456.4
2016,5,20,9,30,864.0,121.0,4.6,13.0,799.0,625.07,501.64
2016,5,20,9,45,875.0,121.5,4.6,13.5,833.0,675.56,541.0
2016,5,20,10,0,886.0,122.0,4.6,14.0,867.0,725.06,578.55
2016,5,20,10,15,892.5,123.5,4.6,14.0,894.5,770.97,612.54
2016,5,20,10,30,899.0,125.0,4.6,14.0,922.0,815.06,643.97
2016,5,20,10,45,901.0,127.5,4.65,14.0,941.5,854.43,672.02
2016,5,20,11,0,903.0,130.0,4.7,14.0,961.0,891.31,698.18
2016,5,20,11,15,905.5,130.5,4.7,14.0,974.5,924.13,720.98
2016,5,20,11,30,908.0,131.0,4.7,14.0,988.0,954.19,741.78
2016,5,20,11,45,907.0,132.5,4.75,14.0,993.0,979.07,759.31
2016,5,20,12,0,906.0,134.0,4.8,14.0,998.0,1000.83,774.73
2016,5,20,12,15,905.5,134.0,4.8,14.0,996.0,1018.42,786.9
2016,5,20,12,30,905.0,134.0,4.8,14.0,994.0,1032.74,796.88
2016,5,20,12,45,899.0,136.0,4.85,14.0,983.0,1040.19,802.67
2016,5,20,13,0,893.0,138.0,4.9,14.0,972.0,1044.19,806.23
2016,5,20,13,15,889.0,137.0,4.9,14.0,955.0,1043.73,806.38
2016,5,20,13,30,885.0,136.0,4.9,14.0,938.0,1039.81,804.27
2016,5,20,13,45,877.0,136.0,4.9,14.0,913.0,1029.46,797.83
2016,5,20,14,0,869.0,136.0,4.9,14.0,888.0,1015.82,789.22
2016,5,20,14,15,860.5,134.5,4.9,14.0,857.5,996.93,777.02
2016,5,20,14,30,852.0,133.0,4.9,14.0,827.0,983.45,768.76
2016,5,20,14,45,841.0,130.5,4.9,14.0,790.0,954.86,749.75
2016,5,20,15,0,830.0,128.0,4.9,14.0,753.0,923.57,728.85
2016,5,20,15,15,815.5,125.5,4.85,13.5,711.5,886.63,704.76
2016,5,20,15,30,801.0,123.0,4.8,13.0,670.0,847.6,678.93
2016,5,20,15,45,784.0,119.0,4.8,13.0,624.5,802.97,647.68
2016,5,20,16,0,767.0,115.0,4.8,13.0,579.0,756.92,615.01
2016,5,20,16,15,743.5,111.0,4.7,13.0,530.0,707.65,578.98
2016,5,20,16,30,720.0,107.0,4.6,13.0,481.0,655.18,539.76
2016,5,20,16,45,689.0,102.5,4.55,13.0,430.0,597.08,494.27
2016,5,20,17,0,658.0,98.0,4.5,13.0,379.0,539.98,448.5
2016,5,20,17,15,616.0,92.0,4.4,12.5,328.0,476.16,396.74
2016,5,20,17,30,574.0,86.0,4.3,12.0,277.0,415.13,345.73
2016,5,20,17,45,511.0,78.5,4.25,12.0,227.5,345.59,285.77
2016,5,20,18,0,448.0,71.0,4.2,12.0,178.0,281.76,229.34
2016,5,20,18,15,363.5,60.0,4.05,11.5,133.5,211.02,167.09
2016,5,20,18,30,279.0,49.0,3.9,11.0,89.0,152.02,114.7
2016,5,20,18,45,167.0,34.0,3.8,11.0,55.0,91.02,60.34
2016,5,20,19,0,55.0,19.0,3.7,11.0,21.0,33.63,0.0
2016,5,20,19,15,27.5,9.5,3.6,11.0,10.5,13.0,0.0
2016,5,20,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,11.5,2.05,11.0,11.5,10.66,0.0
2016,5,21,5,30,0.0,23.0,2.1,11.0,23.0,21.35,11.89
2016,5,21,5,45,0.0,41.5,2.2,11.5,41.5,37.76,27.57
2016,5,21,6,0,0.0,60.0,2.3,12.0,60.0,53.76,42.34
2016,5,21,6,15,6.0,80.0,2.35,12.0,82.0,70.78,57.93
2016,5,21,6,30,12.0,100.0,2.4,12.0,104.0,87.65,73.15
2016,5,21,6,45,19.5,120.0,2.45,12.0,127.0,104.38,87.99
2016,5,21,7,0,27.0,140.0,2.5,12.0,150.0,117.39,94.11
2016,5,21,7,15,123.5,167.0,2.6,12.0,224.5,145.62,112.99
2016,5,21,7,30,220.0,194.0,2.7,12.0,299.0,191.19,145.7
2016,5,21,7,45,124.0,203.0,2.8,12.5,264.0,194.84,152.68
2016,5,21,8,0,28.0,212.0,2.9,13.0,229.0,191.37,153.07
2016,5,21,8,15,180.0,239.0,2.95,13.0,354.5,262.69,207.29
2016,5,21,8,30,332.0,266.0,3.0,13.0,480.0,351.84,276.93
2016,5,21,8,45,358.5,279.5,3.1,13.0,525.0,396.84,313.68
2016,5,21,9,0,385.0,293.0,3.2,13.0,570.0,444.38,352.18
2016,5,21,9,15,393.0,307.5,3.15,13.0,604.0,485.1,384.57
2016,5,21,9,30,401.0,322.0,3.1,13.0,638.0,524.92,415.65
2016,5,21,9,45,587.5,248.0,3.1,13.0,732.0,603.38,478.61
2016,5,21,10,0,774.0,174.0,3.1,13.0,826.0,695.9,551.29
2016,5,21,10,15,537.0,295.5,3.05,13.0,755.0,669.89,526.87
2016,5,21,10,30,300.0,417.0,3.0,13.0,684.0,622.4,485.99
2016,5,21,10,45,354.0,403.5,3.0,13.0,725.5,670.07,522.69
2016,5,21,11,0,408.0,390.0,3.0,13.0,767.0,722.81,562.06
2016,5,21,11,15,607.5,286.5,2.95,13.0,856.0,818.6,636.13
2016,5,21,11,30,807.0,183.0,2.9,13.0,945.0,918.25,707.71
2016,5,21,11,45,623.0,291.0,2.9,13.0,881.5,878.78,676.88
2016,5,21,12,0,439.0,399.0,2.9,13.0,818.0,826.18,634.24
2016,5,21,12,15,439.0,398.0,2.9,13.0,816.5,838.19,643.27
2016,5,21,12,30,439.0,397.0,2.9,13.0,815.0,848.26,650.43
2016,5,21,12,45,432.0,393.5,2.9,13.0,801.5,846.88,649.55
2016,5,21,13,0,425.0,390.0,2.9,13.0,788.0,843.29,647.28
2016,5,21,13,15,367.5,408.0,2.9,13.0,747.5,799.42,615.2
2016,5,21,13,30,310.0,426.0,2.9,13.0,707.0,763.09,588.28
2016,5,21,13,45,555.0,296.0,2.9,13.0,783.5,885.49,684.24
2016,5,21,14,0,800.0,166.0,2.9,13.0,860.0,987.84,758.04
2016,5,21,14,15,666.5,226.0,2.9,13.0,790.5,917.98,709.69
2016,5,21,14,30,533.0,286.0,2.9,13.0,721.0,838.97,652.14
2016,5,21,14,45,492.0,284.5,2.9,13.5,672.5,789.36,616.37
2016,5,21,15,0,451.0,283.0,2.9,14.0,624.0,739.44,579.77
2016,5,21,15,15,396.5,284.0,2.9,14.0,572.0,680.16,536.58
2016,5,21,15,30,342.0,285.0,2.9,14.0,520.0,611.51,485.96
2016,5,21,15,45,535.0,205.0,2.9,14.0,543.0,687.23,549.16
2016,5,21,16,0,728.0,125.0,2.9,14.0,566.0,740.19,591.97
2016,5,21,16,15,704.5,121.0,2.9,13.5,518.5,689.54,556.61
2016,5,21,16,30,681.0,117.0,2.9,13.0,471.0,638.65,520.22
2016,5,21,16,45,654.5,110.0,2.95,13.0,422.0,582.46,477.56
2016,5,21,17,0,628.0,103.0,3.0,13.0,373.0,526.96,434.22
2016,5,21,17,15,586.5,96.5,2.95,13.0,323.0,464.3,383.54
2016,5,21,17,30,545.0,90.0,2.9,13.0,273.0,404.41,333.71
2016,5,21,17,45,489.5,81.0,2.9,13.0,224.5,338.3,277.54
2016,5,21,18,0,434.0,72.0,2.9,13.0,176.0,274.75,222.18
2016,5,21,18,15,354.0,61.0,2.7,12.5,132.5,208.87,164.54
2016,5,21,18,30,274.0,50.0,2.5,12.0,89.0,151.73,114.14
2016,5,21,18,45,171.0,34.5,2.35,12.0,55.5,92.6,61.76
2016,5,21,19,0,68.0,19.0,2.2,12.0,22.0,36.32,0.0
2016,5,21,19,15,34.0,9.5,2.15,11.5,11.0,13.97,0.0
2016,5,21,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,22,5,15,95.0,17.5,1.7,11.0,26.5,13.77,0.0
2016,5,22,5,30,190.0,35.0,1.8,11.0,53.0,27.34,16.95
2016,5,22,5,45,281.5,48.0,1.95,11.5,93.0,36.79,26.76
2016,5,22,6,0,373.0,61.0,2.1,12.0,133.0,45.86,35.34
2016,5,22,6,15,282.5,86.5,2.1,12.0,150.0,63.74,51.67
2016,5,22,6,30,192.0,112.0,2.1,12.0,167.0,84.6,70.44
2016,5,22,6,45,217.0,129.0,2.1,12.5,202.5,95.81,80.22
2016,5,22,7,0,242.0,146.0,2.1,13.0,238.0,117.61,89.02
2016,5,22,7,15,447.0,130.0,2.05,13.0,331.0,137.15,92.05
2016,5,22,7,30,652.0,114.0,2.0,13.0,424.0,183.93,120.0
2016,5,22,7,45,672.0,121.5,2.0,13.5,471.5,234.74,162.95
2016,5,22,8,0,692.0,129.0,2.0,14.0,519.0,287.71,209.19
2016,5,22,8,15,713.0,133.5,1.95,14.0,565.5,340.45,255.66
2016,5,22,8,30,734.0,138.0,1.9,14.0,612.0,395.01,302.88
2016,5,22,8,45,747.5,143.0,1.9,14.0,654.5,448.29,348.21
2016,5,22,9,0,761.0,148.0,1.9,14.0,697.0,504.99,394.79
2016,5,22,9,15,774.0,151.0,1.9,14.0,735.0,556.5,436.22
2016,5,22,9,30,787.0,154.0,1.9,14.0,773.0,607.98,476.48
2016,5,22,9,45,810.5,148.0,1.95,14.5,809.0,657.76,514.04
2016,5,22,10,0,834.0,142.0,2.0,15.0,845.0,707.82,550.85
2016,5,22,10,15,643.5,247.5,2.05,15.0,800.5,703.86,544.59
2016,5,22,10,30,453.0,353.0,2.1,15.0,756.0,683.35,525.88
2016,5,22,10,45,652.0,252.0,2.15,15.0,846.5,773.43,595.77
2016,5,22,11,0,851.0,151.0,2.2,15.0,937.0,866.28,662.06
2016,5,22,11,15,623.5,279.5,2.25,15.0,860.0,825.85,630.75
2016,5,22,11,30,396.0,408.0,2.3,15.0,783.0,760.11,578.7
2016,5,22,11,45,385.5,416.5,2.4,15.0,783.0,773.21,588.76
2016,5,22,12,0,375.0,425.0,2.5,15.0,783.0,784.53,596.88
2016,5,22,12,15,321.5,445.5,2.55,15.0,752.0,764.26,581.31
2016,5,22,12,30,268.0,466.0,2.6,15.0,721.0,741.23,563.9
2016,5,22,12,45,273.0,459.5,2.7,15.0,717.5,746.85,569.07
2016,5,22,13,0,278.0,453.0,2.8,15.0,714.0,751.09,573.1
2016,5,22,13,15,298.0,438.5,2.85,15.0,713.5,760.74,581.34
2016,5,22,13,30,318.0,424.0,2.9,15.0,713.0,768.78,588.48
2016,5,22,13,45,282.0,421.0,2.95,15.0,672.5,730.97,561.4
2016,5,22,14,0,246.0,418.0,3.0,15.0,632.0,692.28,533.73
2016,5,22,14,15,358.5,362.0,3.05,14.5,662.0,742.53,576.28
2016,5,22,14,30,471.0,306.0,3.1,14.0,692.0,799.85,622.77
2016,5,22,14,45,492.5,282.5,3.15,14.0,670.0,787.56,615.69
2016,5,22,15,0,514.0,259.0,3.2,14.0,648.0,772.11,606.85
2016,5,22,15,15,643.0,193.5,3.2,14.0,653.0,809.9,639.06
2016,5,22,15,30,772.0,128.0,3.2,14.0,658.0,828.0,653.37
2016,5,22,15,45,755.5,124.0,3.25,14.0,613.5,784.83,623.76
2016,5,22,16,0,739.0,120.0,3.3,14.0,569.0,743.43,595.53
2016,5,22,16,15,614.5,142.0,3.3,13.5,494.5,644.38,522.92
2016,5,22,16,30,490.0,164.0,3.3,13.0,420.0,547.77,448.49
2016,5,22,16,45,431.0,156.5,3.3,13.0,365.0,477.78,393.69
2016,5,22,17,0,372.0,149.0,3.3,13.0,310.0,411.99,340.87
2016,5,22,17,15,342.5,135.5,3.2,13.0,268.5,352.5,292.45
2016,5,22,17,30,313.0,122.0,3.1,13.0,227.0,305.09,252.64
2016,5,22,17,45,288.5,103.5,3.05,13.0,188.0,256.81,211.32
2016,5,22,18,0,264.0,85.0,3.0,13.0,149.0,210.66,170.83
2016,5,22,18,15,218.5,67.5,2.8,12.5,112.5,160.23,126.53
2016,5,22,18,30,173.0,50.0,2.6,12.0,76.0,114.57,86.14
2016,5,22,18,45,86.5,34.5,2.45,12.0,47.5,65.82,43.85
2016,5,22,19,0,0.0,19.0,2.3,12.0,19.0,18.09,0.0
