Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,19,15,0.0,9.5,2.25,11.5,9.5,9.05,0.0
2016,5,22,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,23,5,15,100.5,16.5,2.2,11.5,26.0,12.94,0.0
2016,5,23,5,30,201.0,33.0,2.3,12.0,52.0,25.68,15.62
2016,5,23,5,45,291.0,45.5,2.4,12.5,91.5,34.77,24.89
2016,5,23,6,0,381.0,58.0,2.5,13.0,131.0,43.49,33.11
2016,5,23,6,15,445.5,67.0,2.5,13.0,177.5,49.3,38.6
2016,5,23,6,30,510.0,76.0,2.5,13.0,224.0,53.99,42.93
2016,5,23,6,45,556.0,83.5,2.55,13.5,273.0,57.11,45.62
2016,5,23,7,0,602.0,91.0,2.6,14.0,322.0,83.09,51.36
2016,5,23,7,15,636.5,96.5,2.55,14.0,372.0,128.18,76.45
2016,5,23,7,30,671.0,102.0,2.5,14.0,422.0,177.41,113.49
2016,5,23,7,45,694.5,107.0,2.5,14.0,470.0,227.88,156.52
2016,5,23,8,0,718.0,112.0,2.5,14.0,518.0,280.85,203.43
2016,5,23,8,15,738.5,116.0,2.5,14.0,564.5,338.13,254.1
2016,5,23,8,30,759.0,120.0,2.5,14.0,611.0,392.85,302.1
2016,5,23,8,45,773.0,123.5,2.5,14.5,653.5,445.76,347.09
2016,5,23,9,0,787.0,127.0,2.5,15.0,696.0,499.17,391.06
2016,5,23,9,15,799.5,129.5,2.5,15.0,734.0,551.14,433.35
2016,5,23,9,30,812.0,132.0,2.5,15.0,772.0,602.96,474.34
2016,5,23,9,45,829.5,129.5,2.5,15.5,807.0,653.02,512.16
2016,5,23,10,0,847.0,127.0,2.5,16.0,842.0,702.61,548.56
2016,5,23,10,15,590.0,267.5,2.5,16.0,773.5,682.55,528.89
2016,5,23,10,30,333.0,408.0,2.5,16.0,705.0,639.25,491.48
2016,5,23,10,45,274.5,433.5,2.55,16.0,682.0,632.9,485.87
2016,5,23,11,0,216.0,459.0,2.6,16.0,659.0,619.16,474.45
2016,5,23,11,15,232.5,463.0,2.6,16.0,681.0,648.73,496.16
2016,5,23,11,30,249.0,467.0,2.6,16.0,703.0,683.32,520.93
2016,5,23,11,45,282.5,460.5,2.65,16.0,730.0,719.8,547.79
2016,5,23,12,0,316.0,454.0,2.7,16.0,757.0,756.55,574.69
2016,5,23,12,15,402.5,423.0,2.7,16.0,807.5,820.22,621.67
2016,5,23,12,30,489.0,392.0,2.7,16.0,858.0,892.03,673.16
2016,5,23,12,45,667.0,271.5,2.75,16.0,900.5,959.72,725.72
2016,5,23,13,0,845.0,151.0,2.8,16.0,943.0,1008.15,758.97
2016,5,23,13,15,841.0,150.0,2.8,16.0,926.5,1007.73,758.67
2016,5,23,13,30,837.0,149.0,2.8,16.0,910.0,1013.44,763.1
2016,5,23,13,45,837.5,144.0,2.85,16.0,888.5,997.51,753.52
2016,5,23,14,0,838.0,139.0,2.9,16.0,867.0,987.65,748.3
2016,5,23,14,15,503.0,267.5,2.9,16.0,701.0,796.36,613.58
2016,5,23,14,30,168.0,396.0,2.9,16.0,535.0,578.24,447.51
2016,5,23,14,45,179.5,377.0,2.95,16.0,519.0,567.35,442.25
2016,5,23,15,0,191.0,358.0,3.0,16.0,503.0,555.13,434.73
2016,5,23,15,15,125.0,326.5,3.0,15.5,419.0,458.07,361.58
2016,5,23,15,30,59.0,295.0,3.0,15.0,335.0,352.21,279.89
2016,5,23,15,45,60.0,275.5,3.05,15.0,314.0,331.57,264.97
2016,5,23,16,0,61.0,256.0,3.1,15.0,293.0,310.62,249.34
2016,5,23,16,15,38.5,220.0,3.1,15.0,242.5,253.23,203.7
2016,5,23,16,30,16.0,184.0,3.1,15.0,192.0,189.64,152.33
2016,5,23,16,45,335.5,138.5,3.15,15.0,284.5,393.2,324.44
2016,5,23,17,0,655.0,93.0,3.2,15.0,377.0,533.32,437.98
2016,5,23,17,15,616.0,87.5,3.2,14.5,327.5,472.1,388.44
2016,5,23,17,30,577.0,82.0,3.2,14.0,278.0,413.38,340.39
2016,5,23,17,45,524.5,74.0,3.2,14.0,229.5,348.27,285.06
2016,5,23,18,0,472.0,66.0,3.2,14.0,181.0,287.83,232.18
2016,5,23,18,15,394.5,56.0,3.1,13.5,137.0,221.02,173.76
2016,5,23,18,30,317.0,46.0,3.0,13.0,93.0,160.8,120.61
2016,5,23,18,45,209.5,32.5,2.9,13.0,58.5,100.01,67.21
2016,5,23,19,0,102.0,19.0,2.8,13.0,24.0,46.34,0.75
2016,5,23,19,15,51.0,9.5,2.75,12.5,12.0,16.53,0.0
2016,5,23,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,5,15,109.5,17.0,2.6,12.0,27.5,13.33,0.0
2016,5,24,5,30,219.0,34.0,2.7,12.0,55.0,26.48,16.38
2016,5,24,5,45,315.0,45.5,2.85,12.5,95.5,34.77,24.91
2016,5,24,6,0,411.0,57.0,3.0,13.0,136.0,43.37,33.0
2016,5,24,6,15,220.5,81.5,3.0,13.0,125.5,63.52,51.29
2016,5,24,6,30,30.0,106.0,3.0,13.0,115.0,88.68,73.81
2016,5,24,6,45,37.5,126.5,3.0,13.0,140.0,104.4,87.69
2016,5,24,7,0,45.0,147.0,3.0,13.0,165.0,123.08,98.1
2016,5,24,7,15,44.0,166.5,3.0,13.0,186.0,143.47,114.05
2016,5,24,7,30,43.0,186.0,3.0,13.0,207.0,163.94,130.53
2016,5,24,7,45,42.5,205.5,3.0,13.5,228.0,184.58,146.98
2016,5,24,8,0,42.0,225.0,3.0,14.0,249.0,205.33,163.42
2016,5,24,8,15,106.0,259.5,3.0,14.0,326.5,259.03,205.07
2016,5,24,8,30,170.0,294.0,3.0,14.0,404.0,316.46,249.99
2016,5,24,8,45,288.5,291.0,3.0,14.0,493.0,375.69,296.37
2016,5,24,9,0,407.0,288.0,3.0,14.0,582.0,448.53,353.86
2016,5,24,9,15,323.5,329.0,2.95,14.0,570.5,465.45,367.09
2016,5,24,9,30,240.0,370.0,2.9,14.0,559.0,473.58,372.66
2016,5,24,9,45,144.5,368.5,2.9,14.5,484.5,426.74,335.26
2016,5,24,10,0,49.0,367.0,2.9,15.0,410.0,370.31,289.72
2016,5,24,10,15,458.5,248.5,2.9,15.0,657.0,569.36,450.29
2016,5,24,10,30,868.0,130.0,2.9,15.0,904.0,795.15,619.94
2016,5,24,10,45,581.5,285.5,2.95,15.0,809.5,746.43,578.74
2016,5,24,11,0,295.0,441.0,3.0,15.0,715.0,671.7,517.2
2016,5,24,11,15,263.5,456.0,3.0,15.0,703.0,672.82,517.49
2016,5,24,11,30,232.0,471.0,3.0,15.0,691.0,666.74,512.09
2016,5,24,11,45,335.0,436.0,3.0,15.0,756.0,744.58,571.09
2016,5,24,12,0,438.0,401.0,3.0,15.0,821.0,826.15,631.1
2016,5,24,12,15,249.0,420.5,3.0,15.0,659.5,668.36,513.68
2016,5,24,12,30,60.0,440.0,3.0,15.0,498.0,491.41,378.93
2016,5,24,12,45,73.5,446.5,3.05,15.5,516.5,514.53,396.97
2016,5,24,13,0,87.0,453.0,3.1,16.0,535.0,537.66,413.92
2016,5,24,13,15,61.0,414.0,3.1,15.5,470.5,473.69,366.72
2016,5,24,13,30,35.0,375.0,3.1,15.0,406.0,408.92,318.38
2016,5,24,13,45,31.0,355.5,3.15,15.0,383.0,386.03,301.54
2016,5,24,14,0,27.0,336.0,3.2,15.0,360.0,362.85,284.19
2016,5,24,14,15,31.5,335.0,3.2,15.0,362.0,367.19,288.18
2016,5,24,14,30,36.0,334.0,3.2,15.0,364.0,371.35,291.98
2016,5,24,14,45,25.0,292.5,3.25,15.0,313.5,317.58,250.57
2016,5,24,15,0,14.0,251.0,3.3,15.0,263.0,254.18,201.1
2016,5,24,15,15,7.0,205.5,3.3,14.5,211.5,202.53,160.61
2016,5,24,15,30,0.0,160.0,3.3,14.0,160.0,151.56,119.83
2016,5,24,15,45,1.5,168.5,3.3,14.0,169.5,161.49,128.4
2016,5,24,16,0,3.0,177.0,3.3,14.0,179.0,171.6,137.06
2016,5,24,16,15,4.0,172.5,3.3,14.0,175.0,168.35,134.84
2016,5,24,16,30,5.0,168.0,3.3,14.0,171.0,165.15,132.67
2016,5,24,16,45,2.5,148.5,3.35,14.0,150.0,144.18,115.72
2016,5,24,17,0,0.0,129.0,3.4,14.0,129.0,123.43,98.78
2016,5,24,17,15,0.0,112.0,3.4,13.5,112.0,106.94,85.42
2016,5,24,17,30,0.0,95.0,3.4,13.0,95.0,90.43,71.81
2016,5,24,17,45,232.5,82.0,3.4,13.0,139.0,205.22,169.43
2016,5,24,18,0,465.0,69.0,3.4,13.0,183.0,288.39,234.19
2016,5,24,18,15,387.5,59.0,3.3,12.5,139.0,219.62,173.57
2016,5,24,18,30,310.0,49.0,3.2,12.0,95.0,162.31,122.68
2016,5,24,18,45,203.5,35.0,3.1,12.0,60.5,101.56,69.33
2016,5,24,19,0,97.0,21.0,3.0,12.0,26.0,48.02,5.38
2016,5,24,19,15,48.5,10.5,2.95,12.0,13.0,17.16,0.0
2016,5,24,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,5,15,109.5,17.0,2.3,12.0,28.0,13.31,0.0
2016,5,25,5,30,219.0,34.0,2.4,12.0,56.0,26.45,16.46
2016,5,25,5,45,310.5,45.5,2.55,12.5,96.0,34.73,24.9
2016,5,25,6,0,402.0,57.0,2.7,13.0,136.0,43.26,32.92
2016,5,25,6,15,466.5,65.5,2.7,13.0,182.5,47.84,37.31
2016,5,25,6,30,531.0,74.0,2.7,13.0,229.0,52.18,41.32
2016,5,25,6,45,265.5,79.5,2.75,13.5,157.0,54.73,43.49
2016,5,25,7,0,0.0,85.0,2.8,14.0,85.0,78.25,61.13
2016,5,25,7,15,0.0,102.5,2.8,14.0,102.5,93.8,74.02
2016,5,25,7,30,0.0,120.0,2.8,14.0,120.0,109.47,86.85
2016,5,25,7,45,2.0,147.0,2.85,14.0,148.5,133.75,106.59
2016,5,25,8,0,4.0,174.0,2.9,14.0,177.0,158.44,126.45
2016,5,25,8,15,9.5,198.0,2.9,14.0,204.0,182.16,145.25
2016,5,25,8,30,15.0,222.0,2.9,14.0,231.0,206.69,164.62
2016,5,25,8,45,21.5,249.5,2.95,14.0,264.0,235.48,187.3
2016,5,25,9,0,28.0,277.0,3.0,14.0,297.0,261.51,207.64
2016,5,25,9,15,19.0,254.0,3.0,14.0,268.0,242.88,192.47
2016,5,25,9,30,10.0,231.0,3.0,14.0,239.0,218.8,173.0
2016,5,25,9,45,22.0,286.5,3.0,14.5,305.0,277.88,219.29
2016,5,25,10,0,34.0,342.0,3.0,15.0,371.0,337.55,264.94
2016,5,25,10,15,62.0,384.0,3.0,15.0,438.5,399.95,312.88
2016,5,25,10,30,90.0,426.0,3.0,15.0,506.0,465.36,362.37
2016,5,25,10,45,183.0,436.5,3.0,15.5,604.0,559.25,433.44
2016,5,25,11,0,276.0,447.0,3.0,16.0,702.0,660.96,508.23
2016,5,25,11,15,200.0,460.0,3.0,16.0,646.0,616.95,473.65
2016,5,25,11,30,124.0,473.0,3.0,16.0,590.0,570.64,437.75
2016,5,25,11,45,202.0,469.5,3.05,16.0,662.0,647.31,496.24
2016,5,25,12,0,280.0,466.0,3.1,16.0,734.0,733.42,559.7
2016,5,25,12,15,289.0,462.0,3.15,16.0,738.5,748.19,570.2
2016,5,25,12,30,298.0,458.0,3.2,16.0,743.0,761.86,580.46
2016,5,25,12,45,600.5,286.5,3.25,16.0,853.5,907.55,693.38
2016,5,25,13,0,903.0,115.0,3.3,16.0,964.0,1029.85,778.34
2016,5,25,13,15,900.0,114.5,3.35,16.0,948.0,1030.79,778.72
2016,5,25,13,30,897.0,114.0,3.4,16.0,932.0,1028.26,778.02
2016,5,25,13,45,894.5,112.0,3.5,16.0,910.0,1021.21,774.78
2016,5,25,14,0,892.0,110.0,3.6,16.0,888.0,1010.73,769.32
2016,5,25,14,15,487.5,245.5,3.65,16.0,668.5,757.24,589.76
2016,5,25,14,30,83.0,381.0,3.7,16.0,449.0,466.82,364.1
2016,5,25,14,45,126.0,370.5,3.75,16.0,468.5,509.18,399.52
2016,5,25,15,0,169.0,360.0,3.8,16.0,488.0,536.57,422.25
2016,5,25,15,15,130.0,335.0,3.85,15.5,430.5,471.53,373.41
2016,5,25,15,30,91.0,310.0,3.9,15.0,373.0,396.21,316.04
2016,5,25,15,45,190.5,283.5,3.95,15.0,403.5,460.8,370.53
2016,5,25,16,0,290.0,257.0,4.0,15.0,434.0,517.21,417.41
2016,5,25,16,15,525.0,174.0,4.0,15.0,463.0,606.15,492.21
2016,5,25,16,30,760.0,91.0,4.0,15.0,492.0,664.83,541.28
2016,5,25,16,45,726.5,89.0,4.05,15.0,441.5,606.36,496.65
2016,5,25,17,0,693.0,87.0,4.1,15.0,391.0,551.08,453.12
2016,5,25,17,15,655.0,82.0,4.1,14.5,340.5,489.29,403.93
2016,5,25,17,30,617.0,77.0,4.1,14.0,290.0,429.84,355.02
2016,5,25,17,45,553.0,72.5,4.1,13.5,239.5,361.08,296.93
2016,5,25,18,0,489.0,68.0,4.1,13.0,189.0,297.98,241.99
2016,5,25,18,15,410.0,58.5,4.0,13.0,144.0,230.08,181.89
2016,5,25,18,30,331.0,49.0,3.9,13.0,99.0,169.15,127.63
2016,5,25,18,45,211.0,35.5,3.8,13.0,63.0,104.16,71.32
2016,5,25,19,0,91.0,22.0,3.7,13.0,27.0,45.2,8.03
2016,5,25,19,15,45.5,11.0,3.65,12.5,13.5,17.25,0.0
2016,5,25,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,26,5,15,80.0,19.0,1.9,12.0,27.0,15.93,0.0
2016,5,26,5,30,160.0,38.0,1.9,12.0,54.0,29.62,19.2
2016,5,26,5,45,251.0,52.0,1.95,12.5,94.0,39.78,29.36
2016,5,26,6,0,342.0,66.0,2.0,13.0,134.0,49.53,38.5
2016,5,26,6,15,409.0,76.0,1.9,13.0,180.0,55.75,44.38
2016,5,26,6,30,476.0,86.0,1.8,13.0,226.0,61.7,49.82
2016,5,26,6,45,274.0,119.5,1.75,13.5,203.5,89.52,74.37
2016,5,26,7,0,72.0,153.0,1.7,14.0,181.0,128.29,101.28
2016,5,26,7,15,73.0,175.0,1.6,14.0,206.5,152.32,119.44
2016,5,26,7,30,74.0,197.0,1.5,14.0,232.0,176.78,138.74
2016,5,26,7,45,86.5,221.0,1.4,14.5,267.0,205.54,161.0
2016,5,26,8,0,99.0,245.0,1.3,15.0,302.0,236.05,184.62
2016,5,26,8,15,172.5,265.5,1.25,15.0,374.0,281.05,218.59
2016,5,26,8,30,246.0,286.0,1.2,15.0,446.0,335.06,260.03
2016,5,26,8,45,281.5,300.0,1.15,15.5,495.0,379.87,294.23
2016,5,26,9,0,317.0,314.0,1.1,16.0,544.0,428.29,330.63
2016,5,26,9,15,236.5,346.0,1.05,16.0,523.0,434.96,335.33
2016,5,26,9,30,156.0,378.0,1.0,16.0,502.0,430.35,330.96
2016,5,26,9,45,211.0,388.5,1.0,16.5,563.5,486.45,372.21
2016,5,26,10,0,266.0,399.0,1.0,17.0,625.0,546.66,415.24
2016,5,26,10,15,298.5,404.0,1.0,17.0,665.0,591.29,446.95
2016,5,26,10,30,331.0,409.0,1.0,17.0,705.0,637.9,479.76
2016,5,26,10,45,586.5,282.0,1.05,17.5,820.0,746.71,560.55
2016,5,26,11,0,842.0,155.0,1.1,18.0,935.0,865.87,642.2
2016,5,26,11,15,845.5,155.5,1.15,18.0,948.5,893.11,658.88
2016,5,26,11,30,849.0,156.0,1.2,18.0,962.0,922.46,678.13
2016,5,26,11,45,853.0,155.0,1.3,18.0,968.5,948.3,695.85
2016,5,26,12,0,857.0,154.0,1.4,18.0,975.0,971.44,711.91
2016,5,26,12,15,857.0,153.5,1.55,18.0,973.5,988.35,724.78
2016,5,26,12,30,857.0,153.0,1.7,18.0,972.0,1002.2,735.8
2016,5,26,12,45,863.0,147.5,1.85,18.0,966.0,1014.02,745.58
2016,5,26,13,0,869.0,142.0,2.0,18.0,960.0,1022.59,753.31
2016,5,26,13,15,866.0,141.0,2.15,18.0,944.0,1023.22,755.98
2016,5,26,13,30,863.0,140.0,2.3,18.0,928.0,1020.51,756.55
2016,5,26,13,45,856.5,139.5,2.45,18.0,905.0,1011.45,752.99
2016,5,26,14,0,850.0,139.0,2.6,18.0,882.0,999.16,747.32
2016,5,26,14,15,842.5,137.5,2.7,17.5,852.5,981.71,739.1
2016,5,26,14,30,835.0,136.0,2.8,17.0,823.0,969.78,734.6
2016,5,26,14,45,825.5,134.0,2.9,17.0,788.0,943.74,719.03
2016,5,26,15,0,816.0,132.0,3.0,17.0,753.0,915.0,701.59
2016,5,26,15,15,803.0,129.5,3.05,16.5,713.0,880.05,680.58
2016,5,26,15,30,790.0,127.0,3.1,16.0,673.0,842.96,657.78
2016,5,26,15,45,773.0,123.5,3.2,16.0,628.5,799.51,629.12
2016,5,26,16,0,756.0,120.0,3.3,16.0,584.0,754.66,599.0
2016,5,26,16,15,733.5,116.5,3.35,15.5,536.5,707.54,567.48
2016,5,26,16,30,711.0,113.0,3.4,15.0,489.0,656.99,532.22
2016,5,26,16,45,679.5,108.5,3.45,15.0,439.0,599.1,488.34
2016,5,26,17,0,648.0,104.0,3.5,15.0,389.0,542.25,444.09
2016,5,26,17,15,607.5,98.0,3.45,14.5,338.5,479.85,394.71
2016,5,26,17,30,567.0,92.0,3.4,14.0,288.0,420.06,345.86
2016,5,26,17,45,508.0,84.5,3.4,14.0,238.5,352.68,288.86
2016,5,26,18,0,449.0,77.0,3.4,14.0,189.0,288.28,233.04
2016,5,26,18,15,369.5,65.5,3.3,13.5,144.0,220.92,174.46
2016,5,26,18,30,290.0,54.0,3.2,13.0,99.0,162.12,122.83
2016,5,26,18,45,183.5,38.5,3.1,13.0,63.5,100.63,69.65
2016,5,26,19,0,77.0,23.0,3.0,13.0,28.0,43.74,10.5
2016,5,26,19,15,38.5,11.5,2.95,12.5,14.0,16.72,0.0
2016,5,26,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,5,15,80.5,19.5,1.0,11.5,28.0,16.33,0.0
2016,5,27,5,30,161.0,39.0,1.0,12.0,56.0,30.41,19.97
2016,5,27,5,45,257.0,52.5,1.05,12.5,96.0,40.15,29.74
2016,5,27,6,0,353.0,66.0,1.1,13.0,136.0,49.51,38.52
2016,5,27,6,15,419.5,76.5,1.15,13.0,183.0,56.12,44.73
2016,5,27,6,30,486.0,87.0,1.2,13.0,230.0,62.43,50.47
2016,5,27,6,45,540.5,93.0,1.25,13.5,280.0,64.55,52.23
2016,5,27,7,0,595.0,99.0,1.3,14.0,330.0,90.45,57.02
2016,5,27,7,15,630.5,104.5,1.3,14.5,380.5,135.09,81.94
2016,5,27,7,30,666.0,110.0,1.3,15.0,431.0,184.02,118.3
2016,5,27,7,45,699.0,112.5,1.3,15.5,481.5,234.07,159.75
2016,5,27,8,0,732.0,115.0,1.3,16.0,532.0,287.68,205.69
2016,5,27,8,15,752.0,118.5,1.25,16.0,578.5,345.13,255.35
2016,5,27,8,30,772.0,122.0,1.2,16.0,625.0,399.82,301.99
2016,5,27,8,45,792.5,123.0,1.2,16.5,669.5,453.92,346.55
2016,5,27,9,0,813.0,124.0,1.2,17.0,714.0,509.17,390.52
2016,5,27,9,15,825.0,126.0,1.15,17.5,752.0,561.58,430.57
2016,5,27,9,30,837.0,128.0,1.1,18.0,790.0,613.74,468.9
2016,5,27,9,45,855.5,124.5,1.05,18.5,826.0,665.22,505.44
2016,5,27,10,0,874.0,121.0,1.0,19.0,862.0,715.16,539.67
2016,5,27,10,15,880.5,122.0,0.95,19.0,889.0,759.83,569.12
2016,5,27,10,30,887.0,123.0,0.9,19.0,916.0,802.74,596.0
2016,5,27,10,45,893.0,123.0,0.9,19.5,936.5,842.38,619.89
2016,5,27,11,0,899.0,123.0,0.9,20.0,957.0,879.82,642.04
2016,5,27,11,15,902.0,124.0,0.95,20.0,970.5,913.21,663.46
2016,5,27,11,30,905.0,125.0,1.0,20.0,984.0,943.93,683.17
2016,5,27,11,45,905.5,125.5,1.1,20.5,989.5,969.05,698.91
2016,5,27,12,0,906.0,126.0,1.2,21.0,995.0,991.15,712.78
2016,5,27,12,15,906.0,126.0,1.35,21.0,993.5,1009.15,726.35
2016,5,27,12,30,906.0,126.0,1.5,21.0,992.0,1023.93,737.97
2016,5,27,12,45,900.0,128.0,1.65,21.0,982.0,1031.41,745.04
2016,5,27,13,0,894.0,130.0,1.8,21.0,972.0,1035.46,750.04
2016,5,27,13,15,890.5,129.5,1.9,20.5,955.5,1036.08,753.68
2016,5,27,13,30,887.0,129.0,2.0,20.0,939.0,1033.27,755.23
2016,5,27,13,45,880.5,128.5,2.15,20.0,915.5,1024.05,751.91
2016,5,27,14,0,874.0,128.0,2.3,20.0,892.0,1011.51,746.44
2016,5,27,14,15,866.5,126.5,2.35,20.0,862.5,993.72,736.41
2016,5,27,14,30,859.0,125.0,2.4,20.0,833.0,972.84,724.41
2016,5,27,14,45,847.5,124.0,2.5,20.0,797.0,945.75,708.71
2016,5,27,15,0,836.0,123.0,2.6,20.0,761.0,923.64,696.29
2016,5,27,15,15,823.0,120.5,2.6,19.5,720.5,888.21,675.08
2016,5,27,15,30,810.0,118.0,2.6,19.0,680.0,850.59,652.2
2016,5,27,15,45,789.5,117.0,2.65,19.0,634.5,806.38,623.5
2016,5,27,16,0,769.0,116.0,2.7,19.0,589.0,760.96,593.52
2016,5,27,16,15,746.5,112.0,2.7,18.5,541.0,712.57,561.67
2016,5,27,16,30,724.0,108.0,2.7,18.0,493.0,660.98,526.63
2016,5,27,16,45,691.0,104.5,2.75,18.0,442.0,602.71,483.45
2016,5,27,17,0,658.0,101.0,2.8,18.0,391.0,545.59,439.93
2016,5,27,17,15,618.5,95.0,2.75,17.5,340.5,483.36,391.65
2016,5,27,17,30,579.0,89.0,2.7,17.0,290.0,423.64,343.77
2016,5,27,17,45,520.0,82.0,2.65,16.5,240.5,356.24,288.21
2016,5,27,18,0,461.0,75.0,2.6,16.0,191.0,294.04,235.35
2016,5,27,18,15,384.5,64.0,2.5,15.5,146.0,225.07,176.1
2016,5,27,18,30,308.0,53.0,2.4,15.0,101.0,166.89,125.37
2016,5,27,18,45,201.5,38.0,2.35,15.0,65.0,104.79,72.14
2016,5,27,19,0,95.0,23.0,2.3,15.0,29.0,47.58,14.0
2016,5,27,19,15,47.5,11.5,2.3,14.5,14.5,18.12,0.0
2016,5,27,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,5,15,102.0,18.5,1.5,13.5,29.0,14.48,0.0
2016,5,28,5,30,204.0,37.0,1.5,14.0,58.0,28.79,18.48
2016,5,28,5,45,294.5,49.5,1.55,14.5,98.5,37.78,27.42
2016,5,28,6,0,385.0,62.0,1.6,15.0,139.0,46.42,35.48
2016,5,28,6,15,449.5,71.0,1.65,15.0,185.5,52.42,41.09
2016,5,28,6,30,514.0,80.0,1.7,15.0,232.0,56.99,45.25
2016,5,28,6,45,561.0,87.0,1.75,15.5,282.0,59.58,47.43
2016,5,28,7,0,608.0,94.0,1.8,16.0,332.0,87.1,53.36
2016,5,28,7,15,642.5,99.5,1.75,16.0,382.0,132.38,78.77
2016,5,28,7,30,677.0,105.0,1.7,16.0,432.0,181.8,115.72
2016,5,28,7,45,704.0,109.5,1.65,16.5,481.5,232.78,158.21
2016,5,28,8,0,731.0,114.0,1.6,17.0,531.0,286.64,204.53
2016,5,28,8,15,751.5,117.5,1.55,17.5,578.0,344.11,253.76
2016,5,28,8,30,772.0,121.0,1.5,18.0,625.0,398.91,299.93
2016,5,28,8,45,788.5,124.0,1.45,18.5,668.0,452.97,344.24
2016,5,28,9,0,805.0,127.0,1.4,19.0,711.0,507.78,387.54
2016,5,28,9,15,817.0,129.5,1.3,19.0,750.0,560.21,428.03
2016,5,28,9,30,829.0,132.0,1.2,19.0,789.0,612.42,466.86
2016,5,28,9,45,838.5,134.0,1.2,19.5,822.0,662.1,502.45
2016,5,28,10,0,848.0,136.0,1.2,20.0,855.0,710.39,535.96
2016,5,28,10,15,855.0,137.5,1.2,20.0,882.0,754.84,566.61
2016,5,28,10,30,862.0,139.0,1.2,20.0,909.0,797.65,594.38
2016,5,28,10,45,867.0,140.0,1.2,20.5,929.5,836.55,618.06
2016,5,28,11,0,872.0,141.0,1.2,21.0,950.0,873.29,640.02
2016,5,28,11,15,875.5,141.5,1.25,21.0,963.5,905.93,661.08
2016,5,28,11,30,879.0,142.0,1.3,21.0,977.0,936.01,680.48
2016,5,28,11,45,880.0,142.5,1.4,21.0,983.0,961.08,697.45
2016,5,28,12,0,881.0,143.0,1.5,21.0,989.0,983.25,712.67
2016,5,28,12,15,881.0,143.0,1.6,21.0,988.0,1000.98,725.16
2016,5,28,12,30,881.0,143.0,1.7,21.0,987.0,1015.59,735.78
2016,5,28,12,45,871.0,148.0,1.8,21.0,975.5,1021.9,741.25
2016,5,28,13,0,861.0,153.0,1.9,21.0,964.0,1024.86,744.76
2016,5,28,13,15,857.5,152.0,1.95,20.5,947.5,1025.15,747.45
2016,5,28,13,30,854.0,151.0,2.0,20.0,931.0,1022.11,748.14
2016,5,28,13,45,849.5,149.0,2.1,20.0,908.5,1023.13,750.79
2016,5,28,14,0,845.0,147.0,2.2,20.0,886.0,1011.37,745.17
2016,5,28,14,15,837.0,145.0,2.25,20.0,856.5,992.93,734.76
2016,5,28,14,30,829.0,143.0,2.3,20.0,827.0,971.44,722.41
2016,5,28,14,45,819.5,140.0,2.35,20.0,791.5,944.54,706.43
2016,5,28,15,0,810.0,137.0,2.4,20.0,756.0,914.95,688.6
2016,5,28,15,15,796.5,134.5,2.4,19.5,715.5,879.79,667.67
2016,5,28,15,30,783.0,132.0,2.4,19.0,675.0,842.54,645.08
2016,5,28,15,45,766.0,128.0,2.45,19.0,630.5,798.86,616.82
2016,5,28,16,0,749.0,124.0,2.5,19.0,586.0,757.06,589.51
2016,5,28,16,15,726.5,119.5,2.5,18.5,538.0,706.08,555.83
2016,5,28,16,30,704.0,115.0,2.5,18.0,490.0,654.74,520.66
2016,5,28,16,45,675.0,110.0,2.5,18.0,440.5,598.35,478.9
2016,5,28,17,0,646.0,105.0,2.5,18.0,391.0,542.78,436.64
2016,5,28,17,15,606.5,98.5,2.4,17.5,340.5,480.56,388.43
2016,5,28,17,30,567.0,92.0,2.3,17.0,290.0,420.85,340.7
2016,5,28,17,45,513.5,83.5,2.25,16.5,241.0,355.09,286.75
2016,5,28,18,0,460.0,75.0,2.2,16.0,192.0,294.02,235.03
2016,5,28,18,15,383.0,64.5,2.1,15.5,147.0,225.35,176.24
2016,5,28,18,30,306.0,54.0,2.0,15.0,102.0,167.6,126.02
2016,5,28,18,45,203.0,39.0,1.9,15.0,66.0,106.44,73.65
2016,5,28,19,0,100.0,24.0,1.8,15.0,30.0,50.04,17.18
2016,5,28,19,15,50.0,12.0,1.8,14.5,15.0,19.03,0.0
2016,5,28,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,5,15,102.5,19.0,1.65,12.0,29.5,14.87,0.0
2016,5,29,5,30,205.0,38.0,1.6,12.0,59.0,29.57,19.38
2016,5,29,5,45,300.0,50.0,1.55,12.5,100.5,38.16,28.01
2016,5,29,6,0,395.0,62.0,1.5,13.0,142.0,46.41,35.78
2016,5,29,6,15,460.5,71.0,1.4,13.0,189.0,52.38,41.4
2016,5,29,6,30,526.0,80.0,1.3,13.0,236.0,56.96,45.6
2016,5,29,6,45,573.0,87.0,1.25,13.5,286.5,59.56,47.8
2016,5,29,7,0,620.0,94.0,1.2,14.0,337.0,87.74,53.91
2016,5,29,7,15,447.5,142.5,1.15,14.5,330.0,147.85,99.98
2016,5,29,7,30,275.0,191.0,1.1,15.0,323.0,192.71,142.14
2016,5,29,7,45,200.0,220.5,1.05,15.5,322.0,224.3,170.63
2016,5,29,8,0,125.0,250.0,1.0,16.0,321.0,242.05,187.38
2016,5,29,8,15,98.0,266.0,1.0,16.0,325.0,261.51,203.61
2016,5,29,8,30,71.0,282.0,1.0,16.0,329.0,273.0,213.01
2016,5,29,8,45,49.0,279.0,1.0,16.5,312.5,268.05,208.85
2016,5,29,9,0,27.0,276.0,1.0,17.0,296.0,260.02,202.07
2016,5,29,9,15,34.5,303.0,1.05,17.0,329.5,291.0,225.69
2016,5,29,9,30,42.0,330.0,1.1,17.0,363.0,323.1,249.77
2016,5,29,9,45,60.5,362.5,1.15,17.5,412.5,368.15,282.99
2016,5,29,10,0,79.0,395.0,1.2,18.0,462.0,415.38,317.24
2016,5,29,10,15,108.5,418.0,1.25,18.0,513.5,464.16,353.07
2016,5,29,10,30,138.0,441.0,1.3,18.0,565.0,516.58,391.12
2016,5,29,10,45,176.5,451.0,1.4,18.0,613.0,566.49,427.59
2016,5,29,11,0,215.0,461.0,1.5,18.0,661.0,618.84,465.49
2016,5,29,11,15,541.0,306.0,1.55,18.0,818.0,776.67,584.37
2016,5,29,11,30,867.0,151.0,1.6,18.0,975.0,933.13,692.16
2016,5,29,11,45,868.5,151.0,1.7,18.5,981.0,957.98,706.33
2016,5,29,12,0,870.0,151.0,1.8,19.0,987.0,979.99,720.21
2016,5,29,12,15,869.5,151.0,1.85,19.0,985.5,997.12,731.7
2016,5,29,12,30,869.0,151.0,1.9,19.0,984.0,1011.16,741.34
2016,5,29,12,45,667.0,269.0,1.95,19.0,905.0,955.29,705.27
2016,5,29,13,0,465.0,387.0,2.0,19.0,826.0,878.04,648.9
2016,5,29,13,15,455.0,379.0,2.05,19.0,802.5,865.02,641.83
2016,5,29,13,30,445.0,371.0,2.1,19.0,779.0,849.76,632.58
2016,5,29,13,45,643.5,259.5,2.15,19.0,832.5,937.51,699.2
2016,5,29,14,0,842.0,148.0,2.2,19.0,886.0,1009.32,747.58
2016,5,29,14,15,834.0,146.5,2.25,18.5,856.5,991.49,738.0
2016,5,29,14,30,826.0,145.0,2.3,18.0,827.0,970.64,727.35
2016,5,29,14,45,819.0,141.0,2.35,18.0,792.5,945.14,712.19
2016,5,29,15,0,812.0,137.0,2.4,18.0,758.0,916.85,695.08
2016,5,29,15,15,798.5,134.0,2.4,18.0,717.5,881.14,672.34
2016,5,29,15,30,785.0,131.0,2.4,18.0,677.0,843.34,648.01
2016,5,29,15,45,606.0,178.5,2.45,18.0,583.5,723.5,564.53
2016,5,29,16,0,427.0,226.0,2.5,18.0,490.0,604.38,475.67
2016,5,29,16,15,365.0,219.0,2.5,17.5,432.0,522.15,415.81
2016,5,29,16,30,303.0,212.0,2.5,17.0,374.0,455.26,365.5
2016,5,29,16,45,206.0,197.5,2.55,17.0,302.5,351.19,283.78
2016,5,29,17,0,109.0,183.0,2.6,17.0,231.0,265.4,214.53
2016,5,29,17,15,97.5,162.5,2.6,16.5,201.5,224.21,181.98
2016,5,29,17,30,86.0,142.0,2.6,16.0,172.0,192.35,156.17
2016,5,29,17,45,275.0,109.0,2.65,16.0,183.5,257.3,209.66
2016,5,29,18,0,464.0,76.0,2.7,16.0,195.0,297.18,238.48
2016,5,29,18,15,387.0,65.5,2.6,15.5,149.5,228.29,178.97
2016,5,29,18,30,310.0,55.0,2.5,15.0,104.0,170.24,128.38
2016,5,29,18,45,204.0,40.0,2.45,14.5,68.0,107.97,75.3
2016,5,29,19,0,98.0,25.0,2.4,14.0,32.0,51.06,19.71
2016,5,29,19,15,49.0,12.5,2.4,13.5,16.0,19.41,0.0
2016,5,29,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,30,5,15,114.5,18.5,0.85,12.0,31.0,14.46,0.36
2016,5,30,5,30,229.0,37.0,0.8,12.0,62.0,28.76,18.78
2016,5,30,5,45,326.5,48.5,0.8,12.5,103.5,36.98,27.02
2016,5,30,6,0,424.0,60.0,0.8,13.0,145.0,45.67,35.16
2016,5,30,6,15,488.5,68.0,0.75,13.5,192.5,49.73,38.98
2016,5,30,6,30,553.0,76.0,0.7,14.0,240.0,53.59,42.44
2016,5,30,6,45,326.0,116.5,0.7,14.5,218.0,81.37,66.87
2016,5,30,7,0,99.0,157.0,0.7,15.0,196.0,126.61,98.57
2016,5,30,7,15,66.0,170.0,0.7,15.0,197.5,148.38,115.65
2016,5,30,7,30,33.0,183.0,0.7,15.0,199.0,160.4,126.22
2016,5,30,7,45,35.0,203.0,0.75,15.5,222.0,181.22,142.38
2016,5,30,8,0,37.0,223.0,0.8,16.0,245.0,202.47,158.73
2016,5,30,8,15,35.0,238.5,0.8,16.0,260.5,219.26,171.75
2016,5,30,8,30,33.0,254.0,0.8,16.0,276.0,235.85,184.48
2016,5,30,8,45,43.0,281.5,0.85,16.5,312.0,267.45,208.3
2016,5,30,9,0,53.0,309.0,0.9,17.0,348.0,300.5,232.89
2016,5,30,9,15,60.0,332.5,0.95,17.0,378.5,329.93,254.9
2016,5,30,9,30,67.0,356.0,1.0,17.0,409.0,360.31,277.47
2016,5,30,9,45,105.0,384.5,1.1,17.5,472.0,415.81,318.55
2016,5,30,10,0,143.0,413.0,1.2,18.0,535.0,474.47,361.2
2016,5,30,10,15,170.5,427.0,1.25,18.0,577.0,517.5,392.39
2016,5,30,10,30,198.0,441.0,1.3,18.0,619.0,562.6,424.89
2016,5,30,10,45,163.5,451.5,1.4,18.5,600.5,556.23,418.78
2016,5,30,11,0,129.0,462.0,1.5,19.0,582.0,547.02,410.92
2016,5,30,11,15,265.0,435.0,1.55,19.0,686.0,652.61,489.36
2016,5,30,11,30,401.0,408.0,1.6,19.0,790.0,765.9,570.11
2016,5,30,11,45,448.5,401.5,1.7,19.0,831.0,819.53,607.21
2016,5,30,12,0,496.0,395.0,1.8,19.0,872.0,873.55,644.85
2016,5,30,12,15,517.5,373.5,1.85,19.0,870.5,887.59,655.18
2016,5,30,12,30,539.0,352.0,1.9,19.0,869.0,899.62,664.67
2016,5,30,12,45,718.0,240.0,1.95,19.0,921.5,976.78,720.94
2016,5,30,13,0,897.0,128.0,2.0,19.0,974.0,1035.69,759.23
2016,5,30,13,15,893.5,127.0,2.05,19.0,958.0,1035.89,759.78
2016,5,30,13,30,890.0,126.0,2.1,19.0,942.0,1032.64,758.89
2016,5,30,13,45,698.0,229.0,2.2,19.0,859.0,960.64,713.66
2016,5,30,14,0,506.0,332.0,2.3,19.0,776.0,869.79,650.26
2016,5,30,14,15,499.0,318.0,2.35,19.0,743.5,844.35,635.18
2016,5,30,14,30,492.0,304.0,2.4,19.0,711.0,816.82,617.9
2016,5,30,14,45,488.0,289.0,2.5,19.0,678.0,789.16,600.81
2016,5,30,15,0,484.0,274.0,2.6,19.0,645.0,759.58,582.11
2016,5,30,15,15,424.5,279.5,2.6,19.0,592.5,699.86,539.52
2016,5,30,15,30,365.0,285.0,2.6,19.0,540.0,630.77,489.85
2016,5,30,15,45,305.0,277.0,2.65,19.0,480.5,560.86,438.85
2016,5,30,16,0,245.0,269.0,2.7,19.0,421.0,493.99,388.99
2016,5,30,16,15,256.5,244.0,2.65,18.5,391.5,466.75,370.67
2016,5,30,16,30,268.0,219.0,2.6,18.0,362.0,437.7,350.33
2016,5,30,16,45,149.0,192.5,2.6,18.0,271.0,306.72,246.75
2016,5,30,17,0,30.0,166.0,2.6,18.0,180.0,187.7,149.84
2016,5,30,17,15,25.5,146.5,2.5,17.5,157.5,163.82,131.14
2016,5,30,17,30,21.0,127.0,2.4,17.0,135.0,134.79,107.63
2016,5,30,17,45,14.5,107.5,2.35,17.0,112.5,111.52,88.3
2016,5,30,18,0,8.0,88.0,2.3,17.0,90.0,88.86,69.23
2016,5,30,18,15,4.0,68.5,2.15,16.5,69.5,67.76,51.34
2016,5,30,18,30,0.0,49.0,2.0,16.0,49.0,46.96,33.54
2016,5,30,18,45,0.0,32.0,1.95,15.5,32.0,30.19,18.85
2016,5,30,19,0,0.0,15.0,1.9,15.0,15.0,13.91,2.39
2016,5,30,19,15,0.0,7.5,1.9,14.5,7.5,7.15,0.0
2016,5,30,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,10.5,1.55,12.5,10.5,9.73,0.0
2016,5,31,5,30,0.0,21.0,1.5,13.0,21.0,19.48,10.86
2016,5,31,5,45,0.0,34.5,1.5,13.5,34.5,32.05,22.57
2016,5,31,6,0,0.0,48.0,1.5,14.0,48.0,44.38,33.85
2016,5,31,6,15,0.0,64.0,1.45,14.0,64.0,58.5,46.67
2016,5,31,6,30,0.0,80.0,1.4,14.0,80.0,72.49,59.19
2016,5,31,6,45,0.0,96.5,1.35,14.5,96.5,86.76,71.6
2016,5,31,7,0,0.0,113.0,1.3,15.0,113.0,101.33,80.12
2016,5,31,7,15,3.5,136.0,1.3,15.0,138.0,121.82,96.71
2016,5,31,7,30,7.0,159.0,1.3,15.0,163.0,142.96,113.55
2016,5,31,7,45,16.5,186.0,1.3,15.5,196.0,169.27,133.92
2016,5,31,8,0,26.0,213.0,1.3,16.0,229.0,196.95,155.18
2016,5,31,8,15,29.5,234.0,1.25,16.5,252.5,213.85,167.81
2016,5,31,8,30,33.0,255.0,1.2,17.0,276.0,236.64,184.96
2016,5,31,8,45,62.0,293.0,1.2,17.5,336.5,285.17,221.66
2016,5,31,9,0,91.0,331.0,1.2,18.0,397.0,337.38,260.57
2016,5,31,9,15,110.5,354.5,1.2,18.0,439.5,375.83,289.15
2016,5,31,9,30,130.0,378.0,1.2,18.0,482.0,414.3,317.56
2016,5,31,9,45,225.5,382.5,1.25,18.5,571.0,489.78,373.46
2016,5,31,10,0,321.0,387.0,1.3,19.0,660.0,572.72,433.47
2016,5,31,10,15,366.5,379.5,1.35,19.0,701.0,617.75,465.96
2016,5,31,10,30,412.0,372.0,1.4,19.0,742.0,666.22,500.87
2016,5,31,10,45,354.0,407.5,1.45,19.5,730.5,671.14,501.74
2016,5,31,11,0,296.0,443.0,1.5,20.0,719.0,672.4,500.23
2016,5,31,11,15,606.0,284.5,1.55,20.0,858.5,812.04,604.74
2016,5,31,11,30,916.0,126.0,1.6,20.0,998.0,953.41,699.67
2016,5,31,11,45,917.5,126.0,1.65,20.0,1004.5,979.28,715.14
2016,5,31,12,0,919.0,126.0,1.7,20.0,1011.0,1002.14,730.1
2016,5,31,12,15,919.0,126.0,1.75,20.0,1009.5,1020.44,742.22
2016,5,31,12,30,919.0,126.0,1.8,20.0,1008.0,1035.48,752.4
2016,5,31,12,45,691.0,258.0,1.9,20.0,917.5,967.62,710.07
2016,5,31,13,0,463.0,390.0,2.0,20.0,827.0,878.42,646.41
2016,5,31,13,15,499.5,369.5,2.05,20.0,833.5,899.75,663.56
2016,5,31,13,30,536.0,349.0,2.1,20.0,840.0,918.55,677.98
2016,5,31,13,45,528.5,338.5,2.2,20.0,813.5,900.65,667.57
2016,5,31,14,0,521.0,328.0,2.3,20.0,787.0,880.4,655.86
2016,5,31,14,15,484.5,324.5,2.3,20.0,739.0,836.68,626.57
2016,5,31,14,30,448.0,321.0,2.3,20.0,691.0,791.81,596.36
2016,5,31,14,45,328.0,341.0,2.35,20.0,606.0,680.64,517.38
2016,5,31,15,0,208.0,361.0,2.4,20.0,521.0,572.9,438.72
2016,5,31,15,15,191.5,342.0,2.4,20.0,483.0,533.73,411.43
2016,5,31,15,30,175.0,323.0,2.4,20.0,445.0,494.66,383.41
2016,5,31,15,45,160.0,300.5,2.45,20.0,406.5,453.3,353.55
2016,5,31,16,0,145.0,278.0,2.5,20.0,368.0,412.33,323.51
2016,5,31,16,15,106.5,250.5,2.45,19.5,314.0,338.06,267.24
2016,5,31,16,30,68.0,223.0,2.4,19.0,260.0,277.27,220.2
2016,5,31,16,45,63.0,200.0,2.4,19.0,232.0,247.34,197.22
2016,5,31,17,0,58.0,177.0,2.4,19.0,204.0,217.67,173.98
2016,5,31,17,15,52.0,156.5,2.3,18.5,178.5,190.51,152.61
2016,5,31,17,30,46.0,136.0,2.2,18.0,153.0,163.81,131.2
2016,5,31,17,45,299.5,101.0,2.15,17.5,181.0,268.15,217.14
2016,5,31,18,0,553.0,66.0,2.1,17.0,209.0,326.04,259.72
2016,5,31,18,15,477.5,57.5,2.05,16.5,162.0,256.87,199.98
2016,5,31,18,30,402.0,49.0,2.0,16.0,115.0,195.44,146.37
2016,5,31,18,45,287.0,37.5,1.95,16.0,76.0,128.59,89.22
2016,5,31,19,0,172.0,26.0,1.9,16.0,37.0,71.9,32.88
2016,5,31,19,15,86.0,13.0,1.95,15.5,18.5,25.73,0.0
2016,5,31,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,1,5,15,132.5,19.0,2.35,12.0,33.0,14.85,1.34
2016,6,1,5,30,265.0,38.0,2.4,12.0,66.0,29.57,19.5
2016,6,1,5,45,357.5,49.0,2.5,12.5,109.0,38.43,28.27
2016,6,1,6,0,450.0,60.0,2.6,13.0,152.0,45.61,35.07
2016,6,1,6,15,515.0,68.0,2.55,13.5,200.5,49.69,38.91
2016,6,1,6,30,580.0,76.0,2.5,14.0,249.0,53.57,42.39
2016,6,1,6,45,290.0,78.5,2.5,14.5,165.0,53.9,42.57
2016,6,1,7,0,0.0,81.0,2.5,15.0,81.0,74.92,58.06
2016,6,1,7,15,0.0,98.5,2.5,15.0,98.5,90.47,70.91
2016,6,1,7,30,0.0,116.0,2.5,15.0,116.0,106.11,83.68
2016,6,1,7,45,0.0,138.0,2.5,15.0,138.0,125.72,99.57
2016,6,1,8,0,0.0,160.0,2.5,15.0,160.0,145.46,115.4
2016,6,1,8,15,0.0,157.5,2.45,15.0,157.5,144.12,113.91
2016,6,1,8,30,0.0,155.0,2.4,15.0,155.0,142.51,112.26
2016,6,1,8,45,5.0,188.5,2.4,15.5,192.0,174.94,137.89
2016,6,1,9,0,10.0,222.0,2.4,16.0,229.0,208.07,163.66
2016,6,1,9,15,10.5,228.5,2.35,16.0,236.5,215.48,169.13
2016,6,1,9,30,11.0,235.0,2.3,16.0,244.0,222.9,174.66
2016,6,1,9,45,13.5,259.5,2.3,16.5,271.0,247.92,193.65
2016,6,1,10,0,16.0,284.0,2.3,17.0,298.0,273.34,212.69
2016,6,1,10,15,44.5,351.0,2.3,17.0,391.0,356.65,276.7
2016,6,1,10,30,73.0,418.0,2.3,17.0,484.0,444.07,342.13
2016,6,1,10,45,51.5,394.0,2.3,17.5,441.0,410.27,315.25
2016,6,1,11,0,30.0,370.0,2.3,18.0,398.0,374.03,287.02
2016,6,1,11,15,24.5,348.5,2.3,18.0,371.5,352.03,270.44
2016,6,1,11,30,19.0,327.0,2.3,18.0,345.0,324.67,249.67
2016,6,1,11,45,20.0,335.5,2.3,18.0,354.5,335.01,257.55
2016,6,1,12,0,21.0,344.0,2.3,18.0,364.0,345.37,265.31
2016,6,1,12,15,81.5,413.5,2.3,18.0,492.0,481.42,368.3
2016,6,1,12,30,142.0,483.0,2.3,18.0,620.0,623.05,470.96
2016,6,1,12,45,142.5,476.0,2.35,18.0,612.5,621.66,469.45
2016,6,1,13,0,143.0,469.0,2.4,18.0,605.0,619.37,468.38
2016,6,1,13,15,122.0,458.0,2.4,18.0,572.0,590.45,447.44
2016,6,1,13,30,101.0,447.0,2.4,18.0,539.0,549.03,417.63
2016,6,1,13,45,66.5,400.5,2.45,18.0,460.5,467.5,358.03
2016,6,1,14,0,32.0,354.0,2.5,18.0,382.0,385.73,297.0
2016,6,1,14,15,32.0,342.0,2.45,18.0,369.5,374.16,289.02
2016,6,1,14,30,32.0,330.0,2.4,18.0,357.0,362.37,280.55
2016,6,1,14,45,25.0,299.0,2.4,18.0,319.5,323.68,251.46
2016,6,1,15,0,18.0,268.0,2.4,18.0,282.0,274.63,214.14
2016,6,1,15,15,24.5,269.5,2.4,17.5,287.5,282.3,221.37
