Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,15,30,31.0,271.0,2.4,17.0,293.0,300.8,236.87
2016,6,1,15,45,22.5,241.0,2.4,17.0,256.0,251.88,198.87
2016,6,1,16,0,14.0,211.0,2.4,17.0,219.0,214.53,169.68
2016,6,1,16,15,7.5,184.5,2.35,16.5,189.0,182.87,144.96
2016,6,1,16,30,1.0,158.0,2.3,16.0,159.0,151.72,120.25
2016,6,1,16,45,0.5,143.0,2.3,16.0,143.5,136.87,108.53
2016,6,1,17,0,0.0,128.0,2.3,16.0,128.0,122.06,96.7
2016,6,1,17,15,0.0,112.0,2.25,15.5,112.0,106.59,84.33
2016,6,1,17,30,0.0,96.0,2.2,15.0,96.0,91.11,71.74
2016,6,1,17,45,0.0,80.0,2.2,15.0,80.0,75.64,58.79
2016,6,1,18,0,0.0,64.0,2.2,15.0,64.0,60.16,45.64
2016,6,1,18,15,0.0,49.5,2.1,14.5,49.5,46.19,33.66
2016,6,1,18,30,0.0,35.0,2.0,14.0,35.0,32.51,21.77
2016,6,1,18,45,0.0,23.5,1.9,14.0,23.5,21.81,12.24
2016,6,1,19,0,0.0,12.0,1.8,14.0,12.0,11.12,1.4
2016,6,1,19,15,0.0,6.0,1.85,13.5,6.0,5.72,0.0
2016,6,1,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,2,5,15,136.5,19.0,1.65,12.0,33.5,14.84,1.66
2016,6,2,5,30,273.0,38.0,1.6,12.0,67.0,29.56,19.54
2016,6,2,5,45,371.0,48.0,1.6,12.5,110.5,37.45,27.44
2016,6,2,6,0,469.0,58.0,1.6,13.0,154.0,43.77,33.47
2016,6,2,6,15,234.5,72.5,1.5,13.0,120.5,52.48,41.51
2016,6,2,6,30,0.0,87.0,1.4,13.0,87.0,78.09,64.41
2016,6,2,6,45,0.0,105.0,1.35,13.5,105.0,93.44,77.77
2016,6,2,7,0,0.0,123.0,1.3,14.0,123.0,109.25,87.04
2016,6,2,7,15,5.5,144.0,1.2,14.5,147.0,128.42,102.21
2016,6,2,7,30,11.0,165.0,1.1,15.0,171.0,148.44,117.75
2016,6,2,7,45,12.0,180.0,1.05,15.5,186.5,163.42,129.2
2016,6,2,8,0,13.0,195.0,1.0,16.0,202.0,178.54,140.65
2016,6,2,8,15,28.0,230.0,0.95,16.0,247.5,210.11,164.97
2016,6,2,8,30,43.0,265.0,0.9,16.0,293.0,248.49,194.4
2016,6,2,8,45,65.5,297.5,0.85,16.5,343.5,290.27,225.62
2016,6,2,9,0,88.0,330.0,0.8,17.0,394.0,334.93,258.53
2016,6,2,9,15,75.5,341.5,0.75,17.5,398.5,345.73,265.46
2016,6,2,9,30,63.0,353.0,0.7,18.0,403.0,355.1,271.29
2016,6,2,9,45,229.5,354.5,0.7,18.5,548.0,466.09,354.22
2016,6,2,10,0,396.0,356.0,0.7,19.0,693.0,596.26,447.11
2016,6,2,10,15,246.0,393.5,0.7,19.0,605.0,541.94,405.17
2016,6,2,10,30,96.0,431.0,0.7,19.0,517.0,473.5,353.71
2016,6,2,10,45,103.0,444.0,0.75,19.5,539.0,498.02,371.28
2016,6,2,11,0,110.0,457.0,0.8,20.0,561.0,522.94,388.13
2016,6,2,11,15,267.5,428.5,0.85,20.0,683.0,647.82,478.85
2016,6,2,11,30,425.0,400.0,0.9,20.0,805.0,779.1,569.82
2016,6,2,11,45,435.0,393.0,0.95,20.5,810.0,797.92,580.53
2016,6,2,12,0,445.0,386.0,1.0,21.0,815.0,815.4,591.73
2016,6,2,12,15,321.0,434.5,1.05,21.0,744.0,749.61,545.46
2016,6,2,12,30,197.0,483.0,1.1,21.0,673.0,676.95,494.32
2016,6,2,12,45,214.0,476.0,1.2,21.0,680.5,692.6,507.35
2016,6,2,13,0,231.0,469.0,1.3,21.0,688.0,707.39,518.93
2016,6,2,13,15,242.0,458.0,1.4,21.0,684.0,721.57,529.88
2016,6,2,13,30,253.0,447.0,1.5,21.0,680.0,724.51,533.48
2016,6,2,13,45,296.5,422.5,1.6,21.0,689.0,744.47,549.9
2016,6,2,14,0,340.0,398.0,1.7,21.0,698.0,762.21,564.7
2016,6,2,14,15,334.0,385.0,1.75,21.0,671.5,740.85,551.16
2016,6,2,14,30,328.0,372.0,1.8,21.0,645.0,718.09,536.94
2016,6,2,14,45,289.5,363.5,1.9,21.0,597.0,668.03,503.02
2016,6,2,15,0,251.0,355.0,2.0,21.0,549.0,618.31,468.85
2016,6,2,15,15,292.5,325.0,2.05,20.5,539.5,618.23,472.71
2016,6,2,15,30,334.0,295.0,2.1,20.0,530.0,614.53,473.57
2016,6,2,15,45,582.0,197.0,2.15,20.0,573.0,723.15,559.02
2016,6,2,16,0,830.0,99.0,2.2,20.0,616.0,792.71,610.81
2016,6,2,16,15,810.0,96.0,2.2,19.5,567.5,742.59,577.56
2016,6,2,16,30,790.0,93.0,2.2,19.0,519.0,691.69,544.09
2016,6,2,16,45,763.5,89.0,2.25,19.0,468.0,634.73,503.97
2016,6,2,17,0,737.0,85.0,2.3,19.0,417.0,578.16,461.82
2016,6,2,17,15,701.5,80.5,2.25,18.5,365.5,518.3,416.12
2016,6,2,17,30,666.0,76.0,2.2,18.0,314.0,458.61,369.0
2016,6,2,17,45,616.5,70.0,2.2,17.5,263.5,392.69,315.42
2016,6,2,18,0,567.0,64.0,2.2,17.0,213.0,330.9,263.33
2016,6,2,18,15,493.5,56.0,2.1,16.5,166.0,262.26,204.41
2016,6,2,18,30,420.0,48.0,2.0,16.0,119.0,201.1,150.88
2016,6,2,18,45,308.5,37.0,1.95,15.5,79.5,134.51,93.98
2016,6,2,19,0,197.0,26.0,1.9,15.0,40.0,78.01,39.19
2016,6,2,19,15,98.5,13.0,1.9,15.0,20.0,27.88,0.0
2016,6,2,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,5,15,149.0,17.5,1.1,14.5,34.0,13.48,1.17
2016,6,3,5,30,298.0,35.0,1.1,15.0,68.0,27.87,17.89
2016,6,3,5,45,391.0,44.5,1.1,15.5,110.5,34.18,24.26
2016,6,3,6,0,484.0,54.0,1.1,16.0,153.0,40.19,29.91
2016,6,3,6,15,545.0,61.0,1.0,16.0,201.5,43.69,33.25
2016,6,3,6,30,606.0,68.0,0.9,16.0,250.0,47.02,36.28
2016,6,3,6,45,496.5,98.5,0.85,16.5,266.0,68.75,55.3
2016,6,3,7,0,387.0,129.0,0.8,17.0,282.0,106.07,73.91
2016,6,3,7,15,571.5,107.5,0.75,17.5,368.0,132.07,80.64
2016,6,3,7,30,756.0,86.0,0.7,18.0,454.0,183.08,111.95
2016,6,3,7,45,636.5,130.5,0.65,18.5,462.5,235.35,160.46
2016,6,3,8,0,517.0,175.0,0.6,19.0,471.0,279.1,201.54
2016,6,3,8,15,421.5,223.5,0.55,19.5,478.0,319.76,237.27
2016,6,3,8,30,326.0,272.0,0.5,20.0,485.0,353.6,265.38
2016,6,3,8,45,403.5,264.0,0.5,20.5,546.0,399.46,299.66
2016,6,3,9,0,481.0,256.0,0.5,21.0,607.0,456.23,341.6
2016,6,3,9,15,684.0,181.0,0.45,21.5,709.5,529.61,395.32
2016,6,3,9,30,887.0,106.0,0.4,22.0,812.0,623.4,462.19
2016,6,3,9,45,665.0,220.0,0.4,22.5,761.5,625.09,459.87
2016,6,3,10,0,443.0,334.0,0.4,23.0,711.0,608.4,444.48
2016,6,3,10,15,508.0,325.0,0.55,23.0,771.0,671.64,490.38
2016,6,3,10,30,573.0,316.0,0.7,23.0,831.0,738.76,537.43
2016,6,3,10,45,752.0,212.0,0.85,23.5,903.0,813.12,591.18
2016,6,3,11,0,931.0,108.0,1.0,24.0,975.0,890.22,640.77
2016,6,3,11,15,933.5,108.5,1.1,24.0,988.5,923.59,662.13
2016,6,3,11,30,936.0,109.0,1.2,24.0,1002.0,954.17,682.27
2016,6,3,11,45,936.5,110.0,1.35,24.0,1007.5,980.47,700.55
2016,6,3,12,0,937.0,111.0,1.5,24.0,1013.0,1003.66,716.94
2016,6,3,12,15,936.5,111.0,1.6,23.5,1012.0,1021.72,730.85
2016,6,3,12,30,936.0,111.0,1.7,23.0,1011.0,1036.45,742.87
2016,6,3,12,45,925.0,116.5,1.8,23.0,999.5,1042.84,748.36
2016,6,3,13,0,914.0,122.0,1.9,23.0,988.0,1045.69,751.8
2016,6,3,13,15,911.0,121.5,1.95,23.0,972.0,1047.05,753.74
2016,6,3,13,30,908.0,121.0,2.0,23.0,956.0,1044.91,753.6
2016,6,3,13,45,903.5,119.5,2.05,23.0,933.0,1036.78,749.8
2016,6,3,14,0,899.0,118.0,2.1,23.0,910.0,1025.22,743.95
2016,6,3,14,15,749.5,192.0,2.1,23.0,837.5,961.72,704.03
2016,6,3,14,30,600.0,266.0,2.1,23.0,765.0,883.82,652.61
2016,6,3,14,45,551.5,267.5,2.15,23.0,711.0,826.47,615.48
2016,6,3,15,0,503.0,269.0,2.2,23.0,657.0,771.77,579.1
2016,6,3,15,15,510.5,249.0,2.15,23.0,625.0,745.05,562.34
2016,6,3,15,30,518.0,229.0,2.1,23.0,593.0,715.87,543.48
2016,6,3,15,45,668.0,164.5,2.1,23.0,602.5,761.37,579.71
2016,6,3,16,0,818.0,100.0,2.1,23.0,612.0,784.48,596.96
2016,6,3,16,15,798.0,97.0,2.05,22.5,563.5,734.86,564.49
2016,6,3,16,30,778.0,94.0,2.0,22.0,515.0,684.49,531.49
2016,6,3,16,45,752.5,90.0,2.0,22.0,465.0,628.76,492.5
2016,6,3,17,0,727.0,86.0,2.0,22.0,415.0,573.35,451.65
2016,6,3,17,15,692.0,81.5,1.9,21.5,364.0,514.32,407.09
2016,6,3,17,30,657.0,77.0,1.8,21.0,313.0,455.38,361.16
2016,6,3,17,45,608.0,71.0,1.7,20.5,263.0,390.15,308.82
2016,6,3,18,0,559.0,65.0,1.6,20.0,213.0,329.01,258.02
2016,6,3,18,15,487.5,57.0,1.55,19.0,166.0,261.5,201.5
2016,6,3,18,30,416.0,49.0,1.5,18.0,119.0,201.25,149.79
2016,6,3,18,45,308.5,37.5,1.45,17.5,80.0,135.34,94.01
2016,6,3,19,0,201.0,26.0,1.4,17.0,41.0,79.27,40.79
2016,6,3,19,15,100.5,13.0,1.4,16.5,20.5,28.31,0.0
2016,6,3,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,3.0,1.05,14.5,3.0,0.0,0.0
2016,6,4,5,0,0.0,6.0,1.0,15.0,6.0,5.72,0.0
2016,6,4,5,15,23.0,21.5,0.9,15.0,24.0,18.82,4.14
2016,6,4,5,30,46.0,37.0,0.8,15.0,42.0,31.62,21.09
2016,6,4,5,45,69.5,56.5,0.75,15.5,68.5,47.06,35.47
2016,6,4,6,0,93.0,76.0,0.7,16.0,95.0,62.11,49.14
2016,6,4,6,15,109.5,97.0,0.7,16.0,125.5,77.78,63.2
2016,6,4,6,30,126.0,118.0,0.7,16.0,156.0,93.02,76.61
2016,6,4,6,45,139.5,138.0,0.7,16.0,187.5,107.18,88.82
2016,6,4,7,0,153.0,158.0,0.7,16.0,219.0,129.5,99.13
2016,6,4,7,15,89.5,168.5,0.75,16.0,205.5,149.67,115.29
2016,6,4,7,30,26.0,179.0,0.8,16.0,192.0,161.9,127.32
2016,6,4,7,45,32.0,202.0,0.85,16.5,219.5,179.77,140.85
2016,6,4,8,0,38.0,225.0,0.9,17.0,247.0,204.18,159.54
2016,6,4,8,15,31.0,233.5,0.95,17.0,252.5,213.83,167.08
2016,6,4,8,30,24.0,242.0,1.0,17.0,258.0,227.11,177.38
2016,6,4,8,45,42.5,279.5,1.05,17.0,310.0,265.35,206.67
2016,6,4,9,0,61.0,317.0,1.1,17.0,362.0,310.77,241.14
2016,6,4,9,15,123.5,348.5,1.1,17.0,445.0,374.7,289.38
2016,6,4,9,30,186.0,380.0,1.1,17.0,528.0,448.5,344.21
2016,6,4,9,45,114.5,370.5,1.1,17.5,463.0,407.8,312.24
2016,6,4,10,0,43.0,361.0,1.1,18.0,398.0,359.9,274.98
2016,6,4,10,15,37.5,361.5,1.15,18.0,394.5,360.8,275.74
2016,6,4,10,30,32.0,362.0,1.2,18.0,391.0,361.01,275.65
2016,6,4,10,45,120.0,412.5,1.25,18.0,524.5,484.42,368.23
2016,6,4,11,0,208.0,463.0,1.3,18.0,658.0,613.41,460.82
2016,6,4,11,15,273.5,453.0,1.3,18.0,712.5,675.54,504.41
2016,6,4,11,30,339.0,443.0,1.3,18.0,767.0,738.15,548.28
2016,6,4,11,45,197.5,441.0,1.35,18.0,630.0,613.27,458.76
2016,6,4,12,0,56.0,439.0,1.4,18.0,493.0,477.99,359.75
2016,6,4,12,15,42.5,409.5,1.4,18.0,450.5,439.34,332.49
2016,6,4,12,30,29.0,380.0,1.4,18.0,408.0,399.47,303.32
2016,6,4,12,45,27.0,369.0,1.4,18.5,394.5,388.58,295.07
2016,6,4,13,0,25.0,358.0,1.4,19.0,381.0,377.28,286.37
2016,6,4,13,15,56.5,400.0,1.4,19.0,452.0,453.38,343.27
2016,6,4,13,30,88.0,442.0,1.4,19.0,523.0,530.34,399.06
2016,6,4,13,45,253.0,401.5,1.45,19.5,626.5,678.53,507.78
2016,6,4,14,0,418.0,361.0,1.5,20.0,730.0,811.12,601.05
2016,6,4,14,15,513.5,311.5,1.5,20.0,749.5,851.19,630.12
2016,6,4,14,30,609.0,262.0,1.5,20.0,769.0,888.48,658.07
2016,6,4,14,45,710.0,197.0,1.5,20.0,764.0,906.85,672.39
2016,6,4,15,0,811.0,132.0,1.5,20.0,759.0,910.94,676.11
2016,6,4,15,15,798.5,129.5,1.5,20.0,719.0,877.0,654.9
2016,6,4,15,30,786.0,127.0,1.5,20.0,679.0,840.91,632.51
2016,6,4,15,45,776.0,121.0,1.55,20.0,637.0,801.17,607.96
2016,6,4,16,0,766.0,115.0,1.6,20.0,595.0,759.56,581.71
2016,6,4,16,15,394.0,156.0,1.6,19.5,402.0,486.98,383.65
2016,6,4,16,30,22.0,197.0,1.6,19.0,209.0,206.77,162.17
2016,6,4,16,45,49.0,190.5,1.65,19.0,213.5,226.96,180.36
2016,6,4,17,0,76.0,184.0,1.7,19.0,218.0,236.69,189.06
2016,6,4,17,15,95.5,163.0,1.7,18.5,201.0,223.24,179.26
2016,6,4,17,30,115.0,142.0,1.7,18.0,184.0,214.67,172.93
2016,6,4,17,45,322.0,105.0,1.7,17.5,196.0,284.37,229.64
2016,6,4,18,0,529.0,68.0,1.7,17.0,208.0,319.67,254.54
2016,6,4,18,15,459.0,59.0,1.65,16.5,162.5,253.19,197.42
2016,6,4,18,30,389.0,50.0,1.6,16.0,117.0,193.87,145.81
2016,6,4,18,45,292.5,38.0,1.55,15.5,79.0,131.83,92.67
2016,6,4,19,0,196.0,26.0,1.5,15.0,41.0,78.61,41.97
2016,6,4,19,15,98.0,13.0,1.55,14.5,20.5,28.02,0.0
2016,6,4,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,45,22.5,4.0,1.55,12.0,4.5,0.0,0.0
2016,6,5,5,0,45.0,8.0,1.6,12.0,9.0,7.63,0.0
2016,6,5,5,15,166.5,21.5,1.65,12.5,38.0,16.86,3.42
2016,6,5,5,30,288.0,35.0,1.7,13.0,67.0,27.79,18.02
2016,6,5,5,45,378.0,45.0,1.8,13.5,109.5,34.56,24.8
2016,6,5,6,0,468.0,55.0,1.9,14.0,152.0,40.98,30.86
2016,6,5,6,15,528.5,62.5,1.85,14.0,200.0,44.87,34.56
2016,6,5,6,30,589.0,70.0,1.8,14.0,248.0,48.54,37.92
2016,6,5,6,45,300.5,103.0,1.8,14.5,194.5,71.31,58.02
2016,6,5,7,0,12.0,136.0,1.8,15.0,141.0,119.76,95.24
2016,6,5,7,15,41.5,167.5,1.8,15.0,187.5,144.29,113.7
2016,6,5,7,30,71.0,199.0,1.8,15.0,234.0,177.87,139.32
2016,6,5,7,45,109.5,225.5,1.8,15.5,285.5,208.48,162.04
2016,6,5,8,0,148.0,252.0,1.8,16.0,337.0,249.37,193.34
2016,6,5,8,15,108.0,267.0,1.85,16.0,332.0,265.23,207.31
2016,6,5,8,30,68.0,282.0,1.9,16.0,327.0,271.51,213.05
2016,6,5,8,45,84.0,308.0,2.0,16.5,367.0,306.68,239.94
2016,6,5,9,0,100.0,334.0,2.1,17.0,407.0,343.85,268.02
2016,6,5,9,15,193.0,348.5,2.15,17.0,499.0,412.12,320.49
2016,6,5,9,30,286.0,363.0,2.2,17.0,591.0,490.63,380.2
2016,6,5,9,45,321.0,370.5,2.3,17.5,636.5,537.72,414.89
2016,6,5,10,0,356.0,378.0,2.4,18.0,682.0,587.44,451.21
2016,6,5,10,15,414.5,365.5,2.4,18.0,729.5,638.73,489.33
2016,6,5,10,30,473.0,353.0,2.4,18.0,777.0,694.46,530.12
2016,6,5,10,45,520.0,347.0,2.45,18.0,823.5,749.78,570.02
2016,6,5,11,0,567.0,341.0,2.5,18.0,870.0,806.85,610.62
2016,6,5,11,15,490.5,372.5,2.5,18.0,835.0,792.24,598.17
2016,6,5,11,30,414.0,404.0,2.5,18.0,800.0,771.84,582.08
2016,6,5,11,45,382.0,423.5,2.5,18.0,790.0,772.47,581.73
2016,6,5,12,0,350.0,443.0,2.5,18.0,780.0,774.16,581.83
2016,6,5,12,15,292.5,461.0,2.45,18.0,743.0,747.39,561.28
2016,6,5,12,30,235.0,479.0,2.4,18.0,706.0,709.67,533.33
2016,6,5,12,45,196.0,477.5,2.4,18.5,665.5,675.6,507.85
2016,6,5,13,0,157.0,476.0,2.4,19.0,625.0,639.8,480.98
2016,6,5,13,15,205.0,462.0,2.4,19.0,653.5,677.35,509.69
2016,6,5,13,30,253.0,448.0,2.4,19.0,682.0,724.93,544.49
2016,6,5,13,45,260.0,434.5,2.4,19.0,669.5,719.88,541.48
2016,6,5,14,0,267.0,421.0,2.4,19.0,657.0,713.33,537.91
2016,6,5,14,15,206.0,412.0,2.45,19.0,590.5,631.06,479.29
2016,6,5,14,30,145.0,403.0,2.5,19.0,524.0,561.32,428.7
2016,6,5,14,45,102.0,370.5,2.55,19.0,454.5,472.46,363.86
2016,6,5,15,0,59.0,338.0,2.6,19.0,385.0,397.13,307.46
2016,6,5,15,15,41.5,299.5,2.65,18.5,331.5,340.05,265.2
2016,6,5,15,30,24.0,261.0,2.7,18.0,278.0,273.22,214.33
2016,6,5,15,45,17.5,233.0,2.75,18.0,245.0,239.36,188.33
2016,6,5,16,0,11.0,205.0,2.8,18.0,212.0,205.87,162.2
2016,6,5,16,15,8.0,188.0,2.8,18.0,193.0,186.66,147.29
2016,6,5,16,30,5.0,171.0,2.8,18.0,174.0,167.67,132.4
2016,6,5,16,45,2.5,146.0,2.85,18.0,147.5,141.14,111.25
2016,6,5,17,0,0.0,121.0,2.9,18.0,121.0,114.87,90.06
2016,6,5,17,15,0.0,111.5,2.85,17.5,111.5,105.95,83.17
2016,6,5,17,30,0.0,102.0,2.8,17.0,102.0,97.09,76.17
2016,6,5,17,45,278.0,84.0,2.8,16.5,158.5,239.41,195.49
2016,6,5,18,0,556.0,66.0,2.8,16.0,215.0,329.78,265.1
2016,6,5,18,15,485.5,58.0,2.7,15.5,168.0,262.74,206.53
2016,6,5,18,30,415.0,50.0,2.6,15.0,121.0,202.81,153.68
2016,6,5,18,45,311.0,38.5,2.55,15.0,82.0,137.7,97.39
2016,6,5,19,0,207.0,27.0,2.5,15.0,43.0,82.62,45.39
2016,6,5,19,15,103.5,13.5,2.5,14.5,21.5,29.49,0.0
2016,6,5,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,4,45,24.0,4.0,2.45,13.0,4.5,0.0,0.0
2016,6,6,5,0,48.0,8.0,2.5,13.0,9.0,7.63,0.0
2016,6,6,5,15,163.5,21.0,2.5,13.0,37.0,16.45,3.33
2016,6,6,5,30,279.0,34.0,2.5,13.0,65.0,26.8,17.18
2016,6,6,5,45,365.5,43.5,2.5,13.5,105.5,33.15,23.55
2016,6,6,6,0,452.0,53.0,2.5,14.0,146.0,39.17,29.25
2016,6,6,6,15,510.0,60.0,2.45,14.0,192.0,42.71,32.63
2016,6,6,6,30,568.0,67.0,2.4,14.0,238.0,46.06,35.69
2016,6,6,6,45,284.0,93.0,2.4,14.5,178.5,64.08,51.61
2016,6,6,7,0,0.0,119.0,2.4,15.0,119.0,106.14,84.24
2016,6,6,7,15,0.0,126.5,2.4,15.0,126.5,113.84,90.34
2016,6,6,7,30,0.0,134.0,2.4,15.0,134.0,121.33,96.24
2016,6,6,7,45,4.0,159.5,2.4,15.5,162.0,144.74,114.78
2016,6,6,8,0,8.0,185.0,2.4,16.0,190.0,168.8,133.59
2016,6,6,8,15,7.0,189.5,2.4,16.0,194.0,174.05,137.46
2016,6,6,8,30,6.0,194.0,2.4,16.0,198.0,179.0,141.11
2016,6,6,8,45,5.5,192.5,2.45,16.5,196.5,178.65,140.24
2016,6,6,9,0,5.0,191.0,2.5,17.0,195.0,178.03,139.21
2016,6,6,9,15,6.0,198.5,2.5,17.0,203.5,186.12,145.37
2016,6,6,9,30,7.0,206.0,2.5,17.0,212.0,194.31,151.59
2016,6,6,9,45,9.0,224.5,2.55,17.0,232.5,213.24,166.3
2016,6,6,10,0,11.0,243.0,2.6,17.0,253.0,232.47,181.15
2016,6,6,10,15,16.0,283.0,2.6,17.0,298.0,273.87,213.13
2016,6,6,10,30,21.0,323.0,2.6,17.0,343.0,316.0,245.24
2016,6,6,10,45,48.0,381.5,2.65,17.0,427.0,395.36,305.81
2016,6,6,11,0,75.0,440.0,2.7,17.0,511.0,477.01,366.75
2016,6,6,11,15,53.0,413.0,2.65,17.0,464.0,437.67,336.4
2016,6,6,11,30,31.0,386.0,2.6,17.0,417.0,396.13,304.75
2016,6,6,11,45,34.5,397.5,2.6,17.5,431.5,413.6,317.41
2016,6,6,12,0,38.0,409.0,2.6,18.0,446.0,431.26,329.89
2016,6,6,12,15,61.5,437.5,2.6,18.0,497.0,485.25,370.32
2016,6,6,12,30,85.0,466.0,2.6,18.0,548.0,540.31,410.85
2016,6,6,12,45,99.0,468.0,2.6,18.0,562.5,559.82,425.27
2016,6,6,13,0,113.0,470.0,2.6,18.0,577.0,589.43,447.04
2016,6,6,13,15,67.0,401.0,2.6,18.0,464.5,464.77,355.56
2016,6,6,13,30,21.0,332.0,2.6,18.0,352.0,338.94,260.96
2016,6,6,13,45,24.5,338.0,2.6,18.0,361.0,360.23,277.9
2016,6,6,14,0,28.0,344.0,2.6,18.0,370.0,370.95,286.32
2016,6,6,14,15,26.5,329.0,2.6,17.5,352.5,354.78,274.93
2016,6,6,14,30,25.0,314.0,2.6,17.0,335.0,338.42,263.42
2016,6,6,14,45,37.0,321.5,2.65,17.0,351.0,358.43,279.73
2016,6,6,15,0,49.0,329.0,2.7,17.0,367.0,378.12,295.66
2016,6,6,15,15,73.5,324.5,2.7,17.0,378.5,395.75,310.54
2016,6,6,15,30,98.0,320.0,2.7,17.0,390.0,411.95,324.31
2016,6,6,15,45,88.0,296.0,2.75,17.0,355.5,376.05,297.32
2016,6,6,16,0,78.0,272.0,2.8,17.0,321.0,340.45,270.46
2016,6,6,16,15,39.5,216.0,2.85,16.5,241.0,248.44,198.29
2016,6,6,16,30,1.0,160.0,2.9,16.0,161.0,153.59,121.72
2016,6,6,16,45,0.5,131.0,2.95,16.0,131.5,124.66,98.53
2016,6,6,17,0,0.0,102.0,3.0,16.0,102.0,95.93,75.05
2016,6,6,17,15,0.0,89.0,3.0,15.5,89.0,83.45,65.01
2016,6,6,17,30,0.0,76.0,3.0,15.0,76.0,70.99,54.81
2016,6,6,17,45,0.0,64.0,3.0,15.0,64.0,59.53,45.18
2016,6,6,18,0,0.0,52.0,3.0,15.0,52.0,48.33,35.64
2016,6,6,18,15,0.0,40.5,2.95,14.5,40.5,37.62,26.43
2016,6,6,18,30,0.0,29.0,2.9,14.0,29.0,26.91,17.12
2016,6,6,18,45,0.0,19.5,2.9,14.0,19.5,18.08,9.3
2016,6,6,19,0,0.0,10.0,2.9,14.0,10.0,9.26,0.96
2016,6,6,19,15,0.0,5.0,2.9,14.0,5.0,4.77,0.0
2016,6,6,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,4,45,15.5,4.5,2.35,13.5,4.5,0.0,0.0
2016,6,7,5,0,31.0,9.0,2.4,14.0,9.0,8.58,0.0
2016,6,7,5,15,139.5,23.0,2.4,14.0,37.0,18.06,4.32
2016,6,7,5,30,248.0,37.0,2.4,14.0,65.0,28.67,18.69
2016,6,7,5,45,340.0,47.5,2.45,14.0,106.0,36.78,26.68
2016,6,7,6,0,432.0,58.0,2.5,14.0,147.0,43.56,33.13
2016,6,7,6,15,493.0,66.0,2.45,14.0,194.0,47.73,37.1
2016,6,7,6,30,554.0,74.0,2.4,14.0,241.0,51.68,40.71
2016,6,7,6,45,356.0,116.0,2.35,14.5,231.0,80.91,66.49
2016,6,7,7,0,158.0,158.0,2.3,15.0,221.0,129.59,99.89
2016,6,7,7,15,101.5,174.0,2.25,15.0,217.0,148.98,115.15
2016,6,7,7,30,45.0,190.0,2.2,15.0,213.0,167.3,131.94
2016,6,7,7,45,50.0,212.5,2.15,15.5,240.0,191.38,150.75
2016,6,7,8,0,55.0,235.0,2.1,16.0,267.0,216.32,170.13
2016,6,7,8,15,50.5,252.0,2.1,16.0,283.0,234.69,184.72
2016,6,7,8,30,46.0,269.0,2.1,16.0,299.0,252.6,198.77
2016,6,7,8,45,153.0,299.0,2.15,16.5,409.5,325.45,254.46
2016,6,7,9,0,260.0,329.0,2.2,17.0,520.0,410.75,319.37
2016,6,7,9,15,283.0,343.5,2.25,17.0,561.0,453.19,351.85
2016,6,7,9,30,306.0,358.0,2.3,17.0,602.0,497.67,385.69
2016,6,7,9,45,260.0,385.0,2.35,17.0,598.5,510.83,394.97
2016,6,7,10,0,214.0,412.0,2.4,17.0,595.0,520.71,401.49
2016,6,7,10,15,181.0,428.0,2.45,17.0,586.0,524.47,403.57
2016,6,7,10,30,148.0,444.0,2.5,17.0,577.0,525.25,403.28
2016,6,7,10,45,134.0,452.5,2.6,17.5,575.5,531.76,407.01
2016,6,7,11,0,120.0,461.0,2.7,18.0,574.0,536.95,409.68
2016,6,7,11,15,165.0,469.5,2.75,18.0,626.5,592.41,451.08
2016,6,7,11,30,210.0,478.0,2.8,18.0,679.0,650.19,493.42
2016,6,7,11,45,337.5,441.5,2.85,18.0,766.5,748.01,566.21
2016,6,7,12,0,465.0,405.0,2.9,18.0,854.0,850.82,640.6
2016,6,7,12,15,268.5,430.5,2.9,18.0,689.5,693.52,525.32
2016,6,7,12,30,72.0,456.0,2.9,18.0,525.0,517.38,393.45
2016,6,7,12,45,62.5,441.0,2.95,18.0,501.0,496.09,378.81
2016,6,7,13,0,53.0,426.0,3.0,18.0,477.0,474.01,362.69
2016,6,7,13,15,41.5,395.5,3.0,18.0,435.0,433.41,332.67
2016,6,7,13,30,30.0,365.0,3.0,18.0,393.0,392.2,301.95
2016,6,7,13,45,47.0,384.0,3.05,18.0,426.5,430.2,331.56
2016,6,7,14,0,64.0,403.0,3.1,18.0,460.0,468.24,360.72
2016,6,7,14,15,57.5,383.0,3.1,17.5,433.5,441.79,341.79
2016,6,7,14,30,51.0,363.0,3.1,17.0,407.0,415.1,322.79
2016,6,7,14,45,30.0,291.0,3.15,17.0,316.5,319.64,250.06
2016,6,7,15,0,9.0,219.0,3.2,17.0,226.0,217.25,170.14
2016,6,7,15,15,28.5,256.5,3.2,17.0,277.0,282.56,222.85
2016,6,7,15,30,48.0,294.0,3.2,17.0,328.0,339.94,268.42
2016,6,7,15,45,29.0,248.5,3.2,17.0,269.0,274.85,217.46
2016,6,7,16,0,10.0,203.0,3.2,17.0,210.0,202.98,160.51
2016,6,7,16,15,12.0,195.5,3.15,16.5,203.0,197.31,156.93
2016,6,7,16,30,14.0,188.0,3.1,16.0,196.0,191.54,153.09
2016,6,7,16,45,7.0,147.5,3.1,16.0,151.5,145.7,115.96
2016,6,7,17,0,0.0,107.0,3.1,16.0,107.0,100.86,79.13
2016,6,7,17,15,0.0,93.5,3.1,15.5,93.5,87.88,68.73
2016,6,7,17,30,0.0,80.0,3.1,15.0,80.0,74.92,58.13
2016,6,7,17,45,254.5,76.5,3.1,15.0,145.0,219.57,180.49
2016,6,7,18,0,509.0,73.0,3.1,15.0,210.0,317.65,256.99
2016,6,7,18,15,438.0,64.0,3.0,14.5,164.5,251.65,199.29
2016,6,7,18,30,367.0,55.0,2.9,14.0,119.0,191.22,146.18
2016,6,7,18,45,268.5,42.0,2.85,14.0,81.0,129.04,92.4
2016,6,7,19,0,170.0,29.0,2.8,14.0,43.0,77.81,44.97
2016,6,7,19,15,85.0,14.5,2.8,14.0,21.5,27.65,0.0
2016,6,7,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,2.0,2.85,12.5,2.0,0.0,0.0
2016,6,8,5,0,0.0,4.0,2.9,13.0,4.0,3.81,0.0
2016,6,8,5,15,0.0,15.5,2.95,13.0,15.5,14.38,2.4
2016,6,8,5,30,0.0,27.0,3.0,13.0,27.0,25.07,15.72
2016,6,8,5,45,0.0,43.0,3.15,13.5,43.0,39.39,29.02
2016,6,8,6,0,0.0,59.0,3.3,14.0,59.0,53.45,41.88
2016,6,8,6,15,0.0,77.5,3.35,14.0,77.5,69.36,56.31
2016,6,8,6,30,0.0,96.0,3.4,14.0,96.0,85.13,70.4
2016,6,8,6,45,2.5,114.0,3.5,14.0,115.0,100.39,83.82
2016,6,8,7,0,5.0,132.0,3.6,14.0,134.0,116.43,93.09
2016,6,8,7,15,14.5,155.0,3.65,14.0,162.0,137.91,110.24
2016,6,8,7,30,24.0,178.0,3.7,14.0,190.0,160.76,128.3
2016,6,8,7,45,26.5,197.5,3.75,14.5,212.0,180.64,143.92
2016,6,8,8,0,29.0,217.0,3.8,15.0,234.0,195.41,155.29
2016,6,8,8,15,67.5,255.5,3.8,15.0,298.5,242.89,192.45
2016,6,8,8,30,106.0,294.0,3.8,15.0,363.0,295.26,233.53
2016,6,8,8,45,110.0,315.5,3.85,15.0,392.0,323.78,256.07
2016,6,8,9,0,114.0,337.0,3.9,15.0,421.0,349.41,276.2
2016,6,8,9,15,239.0,338.5,3.9,15.0,525.5,425.05,335.82
2016,6,8,9,30,364.0,340.0,3.9,15.0,630.0,516.21,406.98
2016,6,8,9,45,461.5,318.0,3.9,15.5,701.0,579.72,455.83
2016,6,8,10,0,559.0,296.0,3.9,16.0,772.0,652.52,511.04
2016,6,8,10,15,496.5,329.5,3.9,16.0,762.5,665.45,519.37
2016,6,8,10,30,434.0,363.0,3.9,16.0,753.0,672.39,523.15
2016,6,8,10,45,370.0,402.0,3.9,16.0,740.0,676.57,524.47
2016,6,8,11,0,306.0,441.0,3.9,16.0,727.0,676.61,522.48
2016,6,8,11,15,312.0,446.0,3.95,16.0,741.0,701.41,540.68
2016,6,8,11,30,318.0,451.0,4.0,16.0,755.0,725.65,558.25
2016,6,8,11,45,346.0,439.5,4.05,16.0,772.5,753.68,579.35
2016,6,8,12,0,374.0,428.0,4.1,16.0,790.0,781.43,600.18
2016,6,8,12,15,392.0,419.0,4.1,16.0,798.0,801.36,614.93
2016,6,8,12,30,410.0,410.0,4.1,16.0,806.0,826.74,633.44
2016,6,8,12,45,417.0,403.5,4.1,16.0,803.0,836.44,640.65
2016,6,8,13,0,424.0,397.0,4.1,16.0,800.0,844.21,646.67
2016,6,8,13,15,442.5,384.5,4.05,16.0,799.0,855.56,655.47
2016,6,8,13,30,461.0,372.0,4.0,16.0,798.0,864.74,662.76
2016,6,8,13,45,484.5,353.5,4.0,16.0,791.5,870.49,668.23
2016,6,8,14,0,508.0,335.0,4.0,16.0,785.0,873.56,671.93
2016,6,8,14,15,504.5,320.0,3.95,16.0,754.5,850.82,656.63
2016,6,8,14,30,501.0,305.0,3.9,16.0,724.0,825.88,639.93
2016,6,8,14,45,520.5,282.0,3.85,16.0,701.0,812.3,631.99
2016,6,8,15,0,540.0,259.0,3.8,16.0,678.0,795.6,621.73
2016,6,8,15,15,572.5,230.0,3.8,15.5,653.5,780.97,614.73
2016,6,8,15,30,605.0,201.0,3.8,15.0,629.0,767.16,608.07
2016,6,8,15,45,597.5,186.5,3.8,15.0,587.0,726.35,579.32
2016,6,8,16,0,590.0,172.0,3.8,15.0,545.0,683.93,549.1
2016,6,8,16,15,573.0,161.5,3.8,15.0,500.0,636.99,514.66
2016,6,8,16,30,556.0,151.0,3.8,15.0,455.0,589.59,479.24
2016,6,8,16,45,572.5,130.5,3.8,15.0,417.5,554.42,453.19
2016,6,8,17,0,589.0,110.0,3.8,15.0,380.0,516.07,423.78
2016,6,8,17,15,437.5,121.0,3.75,14.5,308.5,404.78,334.07
2016,6,8,17,30,286.0,132.0,3.7,14.0,237.0,304.04,251.08
2016,6,8,17,45,257.0,116.0,3.7,14.0,200.0,257.81,212.1
2016,6,8,18,0,228.0,100.0,3.7,14.0,163.0,214.23,174.4
2016,6,8,18,15,198.0,81.5,3.55,14.0,128.0,170.18,135.74
2016,6,8,18,30,168.0,63.0,3.4,14.0,93.0,129.16,99.34
2016,6,8,18,45,121.0,46.0,3.3,14.0,64.0,88.36,63.69
2016,6,8,19,0,74.0,29.0,3.2,14.0,35.0,52.61,30.42
2016,6,8,19,15,37.0,14.5,3.15,13.5,17.5,19.88,0.0
2016,6,8,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,9,4,45,16.5,4.5,3.0,13.0,5.0,0.0,0.0
2016,6,9,5,0,33.0,9.0,3.1,13.0,10.0,8.58,0.0
2016,6,9,5,15,146.5,23.5,3.25,13.0,38.5,18.46,4.77
2016,6,9,5,30,260.0,38.0,3.4,13.0,67.0,29.48,19.47
2016,6,9,5,45,350.0,48.5,3.6,13.5,108.5,37.71,27.55
2016,6,9,6,0,440.0,59.0,3.8,14.0,150.0,44.46,33.92
2016,6,9,6,15,220.0,69.0,3.8,14.0,114.5,49.74,38.88
2016,6,9,6,30,0.0,79.0,3.8,14.0,79.0,71.75,58.56
2016,6,9,6,45,0.0,95.0,3.8,14.5,95.0,85.64,70.67
2016,6,9,7,0,0.0,111.0,3.8,15.0,111.0,99.78,78.94
2016,6,9,7,15,3.0,135.0,3.75,15.0,136.5,120.99,96.27
2016,6,9,7,30,6.0,159.0,3.7,15.0,162.0,142.79,113.83
2016,6,9,7,45,13.0,182.5,3.7,15.0,190.0,165.61,131.91
2016,6,9,8,0,20.0,206.0,3.7,15.0,218.0,189.45,150.75
2016,6,9,8,15,37.0,240.0,3.65,15.0,264.0,220.73,175.28
2016,6,9,8,30,54.0,274.0,3.6,15.0,310.0,259.52,205.79
2016,6,9,8,45,40.0,274.5,3.55,15.5,302.0,259.85,205.52
2016,6,9,9,0,26.0,275.0,3.5,16.0,294.0,258.16,203.53
2016,6,9,9,15,44.5,314.0,3.45,16.0,349.0,305.11,240.14
2016,6,9,9,30,63.0,353.0,3.4,16.0,404.0,354.48,278.14
2016,6,9,9,45,55.5,360.5,3.4,16.0,406.5,362.23,283.56
2016,6,9,10,0,48.0,368.0,3.4,16.0,409.0,369.11,288.39
2016,6,9,10,15,35.0,346.5,3.35,16.0,377.0,345.04,269.39
2016,6,9,10,30,22.0,325.0,3.3,16.0,345.0,318.5,248.48
2016,6,9,10,45,35.5,368.5,3.3,16.5,401.5,373.0,289.89
2016,6,9,11,0,49.0,412.0,3.3,17.0,458.0,428.63,331.18
2016,6,9,11,15,68.5,437.0,3.3,17.0,502.5,473.6,364.89
2016,6,9,11,30,88.0,462.0,3.3,17.0,547.0,520.02,399.4
2016,6,9,11,45,92.0,461.5,3.35,17.0,550.5,528.61,405.7
2016,6,9,12,0,96.0,461.0,3.4,17.0,554.0,536.94,412.03
2016,6,9,12,15,91.0,463.5,3.45,17.0,551.5,539.23,413.62
2016,6,9,12,30,86.0,466.0,3.5,17.0,549.0,540.93,414.84
2016,6,9,12,45,145.0,470.5,3.55,17.0,609.0,617.16,472.72
2016,6,9,13,0,204.0,475.0,3.6,17.0,669.0,685.19,523.59
2016,6,9,13,15,122.5,434.5,3.65,17.0,550.5,565.54,434.71
2016,6,9,13,30,41.0,394.0,3.7,17.0,432.0,432.9,334.44
2016,6,9,13,45,50.5,396.5,3.75,17.0,442.5,446.52,345.95
2016,6,9,14,0,60.0,399.0,3.8,17.0,453.0,459.9,356.74
2016,6,9,14,15,82.0,398.0,3.8,17.0,468.5,481.58,374.26
2016,6,9,14,30,104.0,397.0,3.8,17.0,484.0,502.47,391.14
2016,6,9,14,45,104.0,379.5,3.85,17.0,464.0,483.71,377.79
2016,6,9,15,0,104.0,362.0,3.9,17.0,444.0,464.46,364.18
2016,6,9,15,15,105.5,342.0,3.95,16.5,421.0,443.41,349.85
2016,6,9,15,30,107.0,322.0,4.0,16.0,398.0,421.83,334.96
2016,6,9,15,45,458.0,210.5,4.05,16.0,504.0,629.75,505.07
2016,6,9,16,0,809.0,99.0,4.1,16.0,610.0,778.13,620.1
2016,6,9,16,15,790.0,96.0,4.1,15.5,563.0,729.88,586.14
2016,6,9,16,30,771.0,93.0,4.1,15.0,516.0,680.8,552.2
2016,6,9,16,45,746.0,89.0,4.15,15.0,466.5,625.92,511.69
2016,6,9,17,0,721.0,85.0,4.2,15.0,417.0,571.32,469.23
2016,6,9,17,15,687.5,80.5,4.2,14.5,367.0,513.43,423.53
2016,6,9,17,30,654.0,76.0,4.2,14.0,317.0,455.62,376.43
2016,6,9,17,45,608.5,70.5,4.2,14.0,268.0,392.84,323.09
2016,6,9,18,0,563.0,65.0,4.2,14.0,219.0,333.74,271.33
2016,6,9,18,15,496.5,57.5,4.1,14.0,172.5,268.29,213.35
2016,6,9,18,30,430.0,50.0,4.0,14.0,126.0,209.48,160.4
2016,6,9,18,45,334.5,39.0,3.95,14.0,87.0,146.03,104.71
2016,6,9,19,0,239.0,28.0,3.9,14.0,48.0,93.43,55.37
2016,6,9,19,15,119.5,14.0,3.85,13.5,24.0,38.38,0.0
2016,6,9,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,10,4,45,34.5,5.0,3.3,12.5,5.5,0.0,0.0
2016,6,10,5,0,69.0,10.0,3.4,13.0,11.0,9.53,0.0
2016,6,10,5,15,196.0,21.5,3.55,13.0,40.5,17.11,4.05
2016,6,10,5,30,323.0,33.0,3.7,13.0,70.0,25.86,16.39
2016,6,10,5,45,403.0,42.5,3.85,13.5,111.0,32.26,22.77
2016,6,10,6,0,483.0,52.0,4.0,14.0,152.0,38.33,28.49
2016,6,10,6,15,477.0,67.5,4.05,14.0,188.5,48.97,38.19
2016,6,10,6,30,471.0,83.0,4.1,14.0,225.0,59.01,47.22
2016,6,10,6,45,505.0,92.0,4.2,14.5,270.0,63.1,50.73
2016,6,10,7,0,539.0,101.0,4.3,15.0,315.0,89.27,57.25
2016,6,10,7,15,474.0,133.5,4.3,15.0,340.5,142.48,94.72
2016,6,10,7,30,409.0,166.0,4.3,15.0,366.0,187.92,133.33
2016,6,10,7,45,502.0,157.0,4.3,15.5,428.0,227.3,162.94
2016,6,10,8,0,595.0,148.0,4.3,16.0,490.0,275.74,202.16
2016,6,10,8,15,530.0,188.0,4.3,16.0,512.0,324.47,246.81
2016,6,10,8,30,465.0,228.0,4.3,16.0,534.0,365.39,283.49
2016,6,10,8,45,497.5,233.0,4.3,16.5,579.5,412.63,322.28
2016,6,10,9,0,530.0,238.0,4.3,17.0,625.0,462.76,362.63
2016,6,10,9,15,439.5,291.5,4.25,17.0,624.0,490.59,384.86
2016,6,10,9,30,349.0,345.0,4.2,17.0,623.0,511.08,400.07
2016,6,10,9,45,304.0,374.0,4.2,17.0,623.5,528.56,412.94
2016,6,10,10,0,259.0,403.0,4.2,17.0,624.0,541.76,422.04
2016,6,10,10,15,267.0,415.0,4.2,17.0,649.5,574.28,446.34
2016,6,10,10,30,275.0,427.0,4.2,17.0,675.0,607.01,470.46
2016,6,10,10,45,214.5,446.5,4.25,17.0,642.5,590.43,456.66
2016,6,10,11,0,154.0,466.0,4.3,17.0,610.0,569.56,439.62
2016,6,10,11,15,170.5,473.0,4.3,17.0,634.5,599.89,462.35
2016,6,10,11,30,187.0,480.0,4.3,17.0,659.0,630.75,485.13
2016,6,10,11,45,230.5,475.5,4.3,17.0,697.5,675.87,519.08
2016,6,10,12,0,274.0,471.0,4.3,17.0,736.0,728.03,557.64
2016,6,10,12,15,392.5,430.0,4.3,17.0,809.0,812.21,621.21
2016,6,10,12,30,511.0,389.0,4.3,17.0,882.0,905.01,689.32
2016,6,10,12,45,511.5,384.0,4.3,17.0,874.0,910.71,693.0
2016,6,10,13,0,512.0,379.0,4.3,17.0,866.0,914.08,695.74
2016,6,10,13,15,694.0,260.0,4.3,17.0,908.5,983.97,750.9
2016,6,10,13,30,876.0,141.0,4.3,17.0,951.0,1032.04,783.93
2016,6,10,13,45,873.0,138.5,4.3,17.0,929.5,1025.06,779.47
2016,6,10,14,0,870.0,136.0,4.3,17.0,908.0,1014.72,773.26
2016,6,10,14,15,863.5,134.5,4.3,17.0,879.0,998.69,763.25
2016,6,10,14,30,857.0,133.0,4.3,17.0,850.0,979.56,751.2
2016,6,10,14,45,745.5,177.5,4.3,17.0,782.5,919.9,710.81
2016,6,10,15,0,634.0,222.0,4.3,17.0,715.0,848.16,661.05
2016,6,10,15,15,641.0,203.0,4.3,17.0,679.5,819.21,642.39
2016,6,10,15,30,648.0,184.0,4.3,17.0,644.0,787.29,620.86
2016,6,10,15,45,724.0,147.5,4.3,17.0,630.5,791.58,625.73
2016,6,10,16,0,800.0,111.0,4.3,17.0,617.0,784.65,622.29
2016,6,10,16,15,780.0,107.5,4.3,16.5,569.5,735.4,588.79
2016,6,10,16,30,760.0,104.0,4.3,16.0,522.0,685.4,554.31
2016,6,10,16,45,735.5,99.5,4.3,16.0,472.5,633.0,515.21
2016,6,10,17,0,711.0,95.0,4.3,16.0,423.0,578.6,472.97
2016,6,10,17,15,675.5,90.0,4.25,15.5,372.0,517.65,425.04
2016,6,10,17,30,640.0,85.0,4.2,15.0,321.0,458.65,377.19
2016,6,10,17,45,590.5,78.5,4.2,15.0,271.0,393.34,322.19
2016,6,10,18,0,541.0,72.0,4.2,15.0,221.0,332.12,269.11
2016,6,10,18,15,471.0,63.5,4.0,14.5,174.0,265.22,210.75
2016,6,10,18,30,401.0,55.0,3.8,14.0,127.0,205.33,157.64
2016,6,10,18,45,297.5,43.5,3.65,13.5,87.5,139.48,100.75
2016,6,10,19,0,194.0,32.0,3.5,13.0,48.0,87.29,53.1
2016,6,10,19,15,97.0,16.0,3.4,13.0,24.0,36.18,0.0
2016,6,10,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,3.5,1.95,12.0,3.5,0.0,0.0
2016,6,11,5,0,0.0,7.0,1.9,12.0,7.0,6.67,0.0
2016,6,11,5,15,50.0,23.0,1.95,12.5,29.0,20.04,5.76
2016,6,11,5,30,100.0,39.0,2.0,13.0,51.0,31.76,21.43
2016,6,11,5,45,140.5,57.5,2.1,13.5,82.0,45.86,34.71
2016,6,11,6,0,181.0,76.0,2.2,14.0,113.0,59.51,47.24
2016,6,11,6,15,207.0,95.0,2.2,14.0,148.5,73.01,59.53
2016,6,11,6,30,233.0,114.0,2.2,14.0,184.0,86.0,71.14
2016,6,11,6,45,260.0,129.5,2.2,14.5,221.5,96.14,79.87
2016,6,11,7,0,287.0,145.0,2.2,15.0,259.0,119.09,88.19
2016,6,11,7,15,165.5,167.5,2.15,15.5,235.5,150.28,113.4
2016,6,11,7,30,44.0,190.0,2.1,16.0,212.0,166.96,131.18
2016,6,11,7,45,22.0,143.0,2.1,16.5,154.0,131.11,102.38
2016,6,11,8,0,0.0,96.0,2.1,17.0,96.0,89.3,68.59
2016,6,11,8,15,35.5,189.5,2.0,17.0,213.0,179.3,140.62
2016,6,11,8,30,71.0,283.0,1.9,17.0,330.0,272.99,213.67
2016,6,11,8,45,126.5,311.5,1.85,17.5,401.5,323.44,251.49
2016,6,11,9,0,182.0,340.0,1.8,18.0,473.0,384.47,297.3
2016,6,11,9,15,301.0,327.5,1.7,18.5,561.0,448.46,345.2
2016,6,11,9,30,420.0,315.0,1.6,19.0,649.0,525.07,401.83
2016,6,11,9,45,476.0,310.5,1.55,19.5,704.5,581.36,442.26
2016,6,11,10,0,532.0,306.0,1.5,20.0,760.0,641.73,484.77
2016,6,11,10,15,707.0,216.5,1.4,20.0,839.5,714.96,538.81
2016,6,11,10,30,882.0,127.0,1.3,20.0,919.0,796.39,595.04
2016,6,11,10,45,887.0,128.0,1.25,20.5,940.0,835.95,618.18
2016,6,11,11,0,892.0,129.0,1.2,21.0,961.0,873.34,639.91
2016,6,11,11,15,895.5,129.5,1.2,21.0,975.0,906.62,660.62
2016,6,11,11,30,899.0,130.0,1.2,21.0,989.0,937.32,679.6
2016,6,11,11,45,900.0,130.5,1.2,21.5,995.5,963.01,694.0
2016,6,11,12,0,901.0,131.0,1.2,22.0,1002.0,985.78,706.54
2016,6,11,12,15,901.5,131.0,1.3,22.0,1001.5,1004.58,719.69
2016,6,11,12,30,902.0,131.0,1.4,22.0,1001.0,1020.26,731.0
2016,6,11,12,45,908.5,125.5,1.55,22.0,996.0,1033.26,741.55
2016,6,11,13,0,915.0,120.0,1.7,22.0,991.0,1042.9,750.04
2016,6,11,13,15,912.5,119.5,1.85,22.0,976.0,1045.09,753.9
2016,6,11,13,30,910.0,119.0,2.0,22.0,961.0,1043.81,755.65
2016,6,11,13,45,904.5,119.0,2.2,22.0,938.5,1036.58,754.24
2016,6,11,14,0,899.0,119.0,2.4,22.0,916.0,1025.97,750.59
2016,6,11,14,15,893.0,117.5,2.5,21.5,887.5,1010.0,743.74
2016,6,11,14,30,887.0,116.0,2.6,21.0,859.0,990.83,734.77
2016,6,11,14,45,876.5,115.5,2.75,21.0,824.0,965.36,720.59
2016,6,11,15,0,866.0,115.0,2.9,21.0,789.0,937.15,704.4
2016,6,11,15,15,854.5,112.5,2.95,20.5,749.0,903.31,684.72
