Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,15,30,843.0,110.0,3.0,20.0,709.0,873.72,667.76
2016,6,11,15,45,824.5,109.0,3.05,20.0,664.0,830.86,639.97
2016,6,11,16,0,806.0,108.0,3.1,20.0,619.0,786.55,610.85
2016,6,11,16,15,786.0,105.0,3.05,19.5,571.5,737.68,578.59
2016,6,11,16,30,766.0,102.0,3.0,19.0,524.0,688.03,545.17
2016,6,11,16,45,736.0,99.0,3.0,19.0,473.5,633.23,505.44
2016,6,11,17,0,706.0,96.0,3.0,19.0,423.0,576.99,462.88
2016,6,11,17,15,671.0,91.0,2.95,18.5,372.0,516.58,416.59
2016,6,11,17,30,636.0,86.0,2.9,18.0,321.0,458.07,370.28
2016,6,11,17,45,585.0,79.5,2.85,17.5,271.0,392.2,316.6
2016,6,11,18,0,534.0,73.0,2.8,17.0,221.0,330.56,264.7
2016,6,11,18,15,465.5,64.0,2.75,16.5,174.5,264.04,207.7
2016,6,11,18,30,397.0,55.0,2.7,16.0,128.0,204.4,155.55
2016,6,11,18,45,297.5,43.0,2.65,15.5,88.5,139.13,99.72
2016,6,11,19,0,198.0,31.0,2.6,15.0,49.0,87.09,52.85
2016,6,11,19,15,99.0,15.5,2.55,14.5,24.5,36.12,0.0
2016,6,11,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,4,45,10.0,4.5,2.1,12.5,5.0,0.0,0.0
2016,6,12,5,0,20.0,9.0,2.1,13.0,10.0,8.58,0.0
2016,6,12,5,15,122.0,25.0,2.2,13.0,38.5,19.68,5.52
2016,6,12,5,30,224.0,41.0,2.3,13.0,67.0,31.87,21.52
2016,6,12,5,45,313.5,53.5,2.4,13.5,108.0,40.79,30.26
2016,6,12,6,0,403.0,66.0,2.5,14.0,149.0,49.35,38.26
2016,6,12,6,15,466.0,75.0,2.45,14.0,196.0,55.59,44.09
2016,6,12,6,30,529.0,84.0,2.4,14.0,243.0,60.05,48.16
2016,6,12,6,45,579.5,89.5,2.35,14.5,293.5,61.31,49.14
2016,6,12,7,0,630.0,95.0,2.3,15.0,344.0,87.28,53.67
2016,6,12,7,15,663.5,100.0,2.25,15.0,394.5,132.78,78.79
2016,6,12,7,30,697.0,105.0,2.2,15.0,445.0,182.29,115.73
2016,6,12,7,45,725.5,108.0,2.15,15.5,494.5,232.96,158.07
2016,6,12,8,0,754.0,111.0,2.1,16.0,544.0,290.97,208.01
2016,6,12,8,15,773.0,114.5,2.05,16.0,590.5,344.38,255.13
2016,6,12,8,30,792.0,118.0,2.0,16.0,637.0,399.32,302.77
2016,6,12,8,45,506.0,226.5,1.95,16.5,567.0,410.18,316.62
2016,6,12,9,0,220.0,335.0,1.9,17.0,497.0,398.66,308.96
2016,6,12,9,15,253.5,348.5,1.9,17.0,543.5,440.29,341.07
2016,6,12,9,30,287.0,362.0,1.9,17.0,590.0,488.58,377.51
2016,6,12,9,45,355.0,352.0,1.9,17.5,646.5,541.35,416.65
2016,6,12,10,0,423.0,342.0,1.9,18.0,703.0,598.67,458.54
2016,6,12,10,15,655.5,233.5,1.95,18.0,813.0,692.56,530.87
2016,6,12,10,30,888.0,125.0,2.0,18.0,923.0,798.67,608.13
2016,6,12,10,45,608.0,279.0,2.1,18.0,831.5,754.81,573.13
2016,6,12,11,0,328.0,433.0,2.2,18.0,740.0,686.53,518.57
2016,6,12,11,15,316.0,444.0,2.25,18.0,743.5,701.91,529.76
2016,6,12,11,30,304.0,455.0,2.3,18.0,747.0,715.77,539.14
2016,6,12,11,45,348.0,437.0,2.4,18.0,772.5,752.04,566.3
2016,6,12,12,0,392.0,419.0,2.5,18.0,798.0,788.65,593.42
2016,6,12,12,15,413.5,412.0,2.55,18.0,811.5,820.0,615.63
2016,6,12,12,30,435.0,405.0,2.6,18.0,825.0,845.44,633.89
2016,6,12,12,45,403.0,413.0,2.65,18.0,799.5,830.89,623.39
2016,6,12,13,0,371.0,421.0,2.7,18.0,774.0,806.53,606.6
2016,6,12,13,15,278.0,440.5,2.7,18.0,702.5,737.93,556.69
2016,6,12,13,30,185.0,460.0,2.7,18.0,631.0,657.03,497.61
2016,6,12,13,45,528.0,294.5,2.7,18.0,767.0,852.95,647.71
2016,6,12,14,0,871.0,129.0,2.7,18.0,903.0,1008.51,755.56
2016,6,12,14,15,864.0,127.5,2.65,18.0,874.0,992.0,743.43
2016,6,12,14,30,857.0,126.0,2.6,18.0,845.0,972.42,731.04
2016,6,12,14,45,847.0,124.5,2.6,18.0,810.0,947.03,715.28
2016,6,12,15,0,837.0,123.0,2.6,18.0,775.0,926.46,702.83
2016,6,12,15,15,825.0,120.5,2.55,17.5,735.5,892.67,682.14
2016,6,12,15,30,813.0,118.0,2.5,17.0,696.0,856.64,659.8
2016,6,12,15,45,466.0,200.5,2.45,17.0,527.5,626.09,492.63
2016,6,12,16,0,119.0,283.0,2.4,17.0,359.0,396.25,312.78
2016,6,12,16,15,78.5,249.0,2.35,17.0,297.5,314.24,250.08
2016,6,12,16,30,38.0,215.0,2.3,17.0,236.0,245.85,195.93
2016,6,12,16,45,22.5,184.5,2.3,17.0,197.0,194.17,154.89
2016,6,12,17,0,7.0,154.0,2.3,17.0,158.0,152.77,121.45
2016,6,12,17,15,3.5,131.5,2.25,16.5,133.5,128.24,101.86
2016,6,12,17,30,0.0,109.0,2.2,16.0,109.0,104.04,82.17
2016,6,12,17,45,0.0,92.5,2.2,16.0,92.5,88.07,68.97
2016,6,12,18,0,0.0,76.0,2.2,16.0,76.0,72.1,55.54
2016,6,12,18,15,199.0,65.0,2.15,15.5,101.5,151.9,120.16
2016,6,12,18,30,398.0,54.0,2.1,15.0,127.0,204.12,156.07
2016,6,12,18,45,304.5,42.5,2.05,14.5,88.0,140.75,101.24
2016,6,12,19,0,211.0,31.0,2.0,14.0,49.0,90.12,55.3
2016,6,12,19,15,105.5,15.5,2.05,14.0,24.5,37.39,0.0
2016,6,12,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,13,4,45,19.5,5.0,2.7,12.0,5.5,0.0,0.0
2016,6,13,5,0,39.0,10.0,2.8,12.0,11.0,9.53,0.0
2016,6,13,5,15,153.0,23.5,2.8,12.0,39.5,18.47,4.83
2016,6,13,5,30,267.0,37.0,2.8,12.0,68.0,28.68,18.88
2016,6,13,5,45,360.0,47.0,2.85,12.5,109.5,36.34,26.46
2016,6,13,6,0,453.0,57.0,2.9,13.0,151.0,42.7,32.51
2016,6,13,6,15,229.5,79.5,2.9,13.0,127.5,62.08,50.05
2016,6,13,6,30,6.0,102.0,2.9,13.0,104.0,89.68,74.71
2016,6,13,6,45,11.5,121.0,2.95,13.5,125.5,105.64,88.58
2016,6,13,7,0,17.0,140.0,3.0,14.0,147.0,122.86,98.15
2016,6,13,7,15,116.5,170.0,3.0,14.0,226.0,147.15,113.63
2016,6,13,7,30,216.0,200.0,3.0,14.0,305.0,194.53,147.46
2016,6,13,7,45,120.5,206.0,3.05,14.5,265.5,195.71,152.29
2016,6,13,8,0,25.0,212.0,3.1,15.0,226.0,195.6,155.37
2016,6,13,8,15,23.0,225.0,3.15,15.0,239.0,209.1,166.07
2016,6,13,8,30,21.0,238.0,3.2,15.0,252.0,222.33,176.42
2016,6,13,8,45,42.0,277.5,3.25,15.0,308.0,262.93,208.28
2016,6,13,9,0,63.0,317.0,3.3,15.0,364.0,311.0,245.82
2016,6,13,9,15,120.5,348.0,3.3,15.0,442.5,371.39,292.87
2016,6,13,9,30,178.0,379.0,3.3,15.0,521.0,441.29,346.86
2016,6,13,9,45,220.0,390.5,3.3,15.5,573.0,490.55,383.89
2016,6,13,10,0,262.0,402.0,3.3,16.0,625.0,542.16,422.31
2016,6,13,10,15,290.0,408.5,3.4,16.0,663.0,584.37,454.18
2016,6,13,10,30,318.0,415.0,3.5,16.0,701.0,628.28,487.08
2016,6,13,10,45,614.0,266.5,3.6,16.0,834.0,747.9,582.36
2016,6,13,11,0,910.0,118.0,3.7,16.0,967.0,877.35,677.41
2016,6,13,11,15,912.5,118.5,3.8,16.0,980.5,910.3,699.65
2016,6,13,11,30,915.0,119.0,3.9,16.0,994.0,940.56,720.72
2016,6,13,11,45,914.0,121.0,4.0,16.0,1000.0,966.21,738.62
2016,6,13,12,0,913.0,123.0,4.1,16.0,1006.0,988.82,754.48
2016,6,13,12,15,913.0,123.0,4.15,16.0,1005.0,1007.36,767.33
2016,6,13,12,30,913.0,123.0,4.2,16.0,1004.0,1022.71,778.1
2016,6,13,12,45,912.5,121.5,4.3,16.5,996.0,1032.82,784.25
2016,6,13,13,0,912.0,120.0,4.4,17.0,988.0,1039.53,788.38
2016,6,13,13,15,909.0,119.0,4.45,17.0,972.5,1040.79,790.13
2016,6,13,13,30,906.0,118.0,4.5,17.0,957.0,1038.59,789.67
2016,6,13,13,45,897.0,119.5,4.55,17.0,933.5,1029.51,784.64
2016,6,13,14,0,888.0,121.0,4.6,17.0,910.0,1017.14,777.49
2016,6,13,14,15,881.0,120.0,4.6,16.5,881.0,1000.95,768.83
2016,6,13,14,30,874.0,119.0,4.6,16.0,852.0,981.64,758.03
2016,6,13,14,45,865.0,117.0,4.7,16.0,817.5,956.35,742.42
2016,6,13,15,0,856.0,115.0,4.8,16.0,783.0,928.27,724.75
2016,6,13,15,15,844.5,112.5,4.8,16.0,743.0,894.77,702.34
2016,6,13,15,30,833.0,110.0,4.8,16.0,703.0,865.56,682.96
2016,6,13,15,45,827.0,103.5,4.85,16.0,661.0,827.48,657.25
2016,6,13,16,0,821.0,97.0,4.9,16.0,619.0,787.1,629.59
2016,6,13,16,15,802.5,94.0,4.9,15.5,572.0,738.93,596.62
2016,6,13,16,30,784.0,91.0,4.9,15.0,525.0,689.86,562.37
2016,6,13,16,45,762.5,86.5,4.9,15.0,476.0,636.4,522.76
2016,6,13,17,0,741.0,82.0,4.9,15.0,427.0,582.87,480.68
2016,6,13,17,15,709.0,78.0,4.9,14.5,376.5,523.85,433.83
2016,6,13,17,30,677.0,74.0,4.9,14.0,326.0,467.96,387.95
2016,6,13,17,45,624.0,70.0,4.9,14.0,275.5,401.98,331.71
2016,6,13,18,0,571.0,66.0,4.9,14.0,225.0,340.36,277.7
2016,6,13,18,15,506.0,58.5,4.8,13.5,178.5,274.9,219.94
2016,6,13,18,30,441.0,51.0,4.7,13.0,132.0,215.9,166.82
2016,6,13,18,45,336.0,41.0,4.65,13.0,92.0,149.84,108.86
2016,6,13,19,0,231.0,31.0,4.6,13.0,52.0,94.76,58.85
2016,6,13,19,15,115.5,15.5,4.6,13.0,26.0,39.26,0.0
2016,6,13,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,4,45,22.5,5.0,3.7,12.0,5.5,0.0,0.0
2016,6,14,5,0,45.0,10.0,3.7,12.0,11.0,9.53,0.0
2016,6,14,5,15,167.0,23.0,3.7,12.0,40.0,18.07,4.52
2016,6,14,5,30,289.0,36.0,3.7,12.0,69.0,28.7,18.88
2016,6,14,5,45,390.0,44.0,3.75,12.5,111.5,33.63,24.07
2016,6,14,6,0,491.0,52.0,3.8,13.0,154.0,38.38,28.65
2016,6,14,6,15,549.5,58.5,3.8,13.0,201.5,41.57,31.73
2016,6,14,6,30,608.0,65.0,3.8,13.0,249.0,44.6,34.53
2016,6,14,6,45,655.0,68.5,3.85,13.5,299.5,45.16,34.93
2016,6,14,7,0,702.0,72.0,3.9,14.0,350.0,75.92,43.02
2016,6,14,7,15,731.0,76.0,3.85,14.0,400.0,123.79,69.04
2016,6,14,7,30,760.0,80.0,3.8,14.0,450.0,175.11,107.77
2016,6,14,7,45,782.0,82.5,3.75,14.5,498.5,226.99,152.13
2016,6,14,8,0,804.0,85.0,3.7,15.0,547.0,281.11,200.35
2016,6,14,8,15,821.0,88.0,3.65,15.0,593.5,340.97,253.94
2016,6,14,8,30,838.0,91.0,3.6,15.0,640.0,396.72,303.6
2016,6,14,8,45,850.0,93.5,3.55,15.5,682.5,450.81,350.29
2016,6,14,9,0,862.0,96.0,3.5,16.0,725.0,505.04,395.6
2016,6,14,9,15,652.5,199.5,3.5,16.0,690.5,524.15,412.01
2016,6,14,9,30,443.0,303.0,3.5,16.0,656.0,527.24,413.61
2016,6,14,9,45,662.0,207.5,3.5,16.0,759.5,607.33,478.23
2016,6,14,10,0,881.0,112.0,3.5,16.0,863.0,704.35,554.58
2016,6,14,10,15,887.0,113.0,3.55,16.0,890.0,748.79,586.87
2016,6,14,10,30,893.0,114.0,3.6,16.0,917.0,791.48,616.94
2016,6,14,10,45,899.0,114.0,3.65,16.0,938.0,831.3,644.74
2016,6,14,11,0,905.0,114.0,3.7,16.0,959.0,868.98,670.88
2016,6,14,11,15,907.5,115.0,3.75,16.0,972.5,902.24,693.8
2016,6,14,11,30,910.0,116.0,3.8,16.0,986.0,932.83,714.82
2016,6,14,11,45,912.0,115.5,3.9,16.0,993.0,958.76,732.91
2016,6,14,12,0,914.0,115.0,4.0,16.0,1000.0,981.75,749.05
2016,6,14,12,15,914.0,115.0,4.1,15.5,999.0,1000.26,763.63
2016,6,14,12,30,914.0,115.0,4.2,15.0,998.0,1015.58,776.18
2016,6,14,12,45,915.0,113.0,4.35,15.0,990.5,1026.64,784.97
2016,6,14,13,0,916.0,111.0,4.5,15.0,983.0,1034.31,791.96
2016,6,14,13,15,913.5,110.5,4.55,15.0,968.0,1036.54,794.37
2016,6,14,13,30,911.0,110.0,4.6,15.0,953.0,1035.31,794.56
2016,6,14,13,45,905.5,109.5,4.65,15.0,931.0,1027.62,790.4
2016,6,14,14,0,900.0,109.0,4.7,15.0,909.0,1016.55,784.04
2016,6,14,14,15,894.0,108.0,4.7,15.0,881.0,1001.15,774.32
2016,6,14,14,30,888.0,107.0,4.7,15.0,853.0,982.56,762.45
2016,6,14,14,45,882.0,104.0,4.7,15.0,819.0,958.74,746.95
2016,6,14,15,0,876.0,101.0,4.7,15.0,785.0,931.93,729.36
2016,6,14,15,15,733.0,154.5,4.7,15.0,707.0,850.88,672.46
2016,6,14,15,30,590.0,208.0,4.7,15.0,629.0,762.4,607.9
2016,6,14,15,45,602.0,187.0,4.75,15.0,593.0,732.06,587.73
2016,6,14,16,0,614.0,166.0,4.8,15.0,557.0,698.63,564.56
2016,6,14,16,15,580.5,160.5,4.8,15.0,508.0,643.48,523.08
2016,6,14,16,30,547.0,155.0,4.8,15.0,459.0,584.17,477.83
2016,6,14,16,45,445.0,162.0,4.85,15.0,394.0,497.85,409.18
2016,6,14,17,0,343.0,169.0,4.9,15.0,329.0,409.58,337.81
2016,6,14,17,15,334.0,149.0,4.9,14.5,290.0,366.31,303.55
2016,6,14,17,30,325.0,129.0,4.9,14.0,251.0,323.16,268.28
2016,6,14,17,45,295.5,114.5,4.9,14.0,212.5,276.28,228.29
2016,6,14,18,0,266.0,100.0,4.9,14.0,174.0,232.03,189.74
2016,6,14,18,15,235.0,82.5,4.8,13.5,138.0,186.56,149.85
2016,6,14,18,30,204.0,65.0,4.7,13.0,102.0,144.19,112.09
2016,6,14,18,45,150.5,48.5,4.6,13.0,71.0,99.91,73.16
2016,6,14,19,0,97.0,32.0,4.5,13.0,40.0,61.45,38.28
2016,6,14,19,15,48.5,16.0,4.45,12.5,20.0,26.51,0.0
2016,6,14,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,5.5,3.8,11.5,5.5,0.0,0.0
2016,6,15,5,0,0.0,11.0,3.8,12.0,11.0,10.48,0.0
2016,6,15,5,15,152.0,23.0,3.85,12.0,40.5,18.07,4.41
2016,6,15,5,30,304.0,35.0,3.9,12.0,70.0,27.77,18.08
2016,6,15,5,45,399.0,43.5,4.0,12.5,112.0,33.21,23.69
2016,6,15,6,0,494.0,52.0,4.1,13.0,154.0,38.4,28.66
2016,6,15,6,15,552.5,58.5,4.15,13.0,201.5,41.6,31.75
2016,6,15,6,30,611.0,65.0,4.2,13.0,249.0,44.63,34.54
2016,6,15,6,45,480.0,100.0,4.3,13.5,261.5,69.77,56.88
2016,6,15,7,0,349.0,135.0,4.4,14.0,274.0,107.03,77.48
2016,6,15,7,15,555.5,107.0,4.45,14.0,362.0,127.09,79.08
2016,6,15,7,30,762.0,79.0,4.5,14.0,450.0,174.06,106.9
2016,6,15,7,45,786.5,81.0,4.55,14.5,499.5,226.13,151.44
2016,6,15,8,0,811.0,83.0,4.6,15.0,549.0,280.71,200.21
2016,6,15,8,15,827.5,85.5,4.6,15.0,595.0,340.39,254.04
2016,6,15,8,30,844.0,88.0,4.6,15.0,641.0,395.84,303.94
2016,6,15,8,45,858.0,89.5,4.7,15.0,684.0,450.21,352.19
2016,6,15,9,0,872.0,91.0,4.8,15.0,727.0,504.92,399.57
2016,6,15,9,15,882.0,92.5,4.8,15.0,765.5,557.58,443.96
2016,6,15,9,30,892.0,94.0,4.8,15.0,804.0,609.68,486.74
2016,6,15,9,45,687.0,207.0,4.85,15.5,767.0,622.22,494.07
2016,6,15,10,0,482.0,320.0,4.9,16.0,730.0,618.45,487.34
2016,6,15,10,15,695.0,212.5,4.9,16.0,825.5,700.77,554.35
2016,6,15,10,30,908.0,105.0,4.9,16.0,921.0,794.16,625.56
2016,6,15,10,45,914.5,104.5,4.95,16.0,942.5,834.44,654.04
2016,6,15,11,0,921.0,104.0,5.0,16.0,964.0,872.56,681.1
2016,6,15,11,15,924.0,104.5,5.0,16.0,978.0,906.25,704.57
2016,6,15,11,30,927.0,105.0,5.0,16.0,992.0,937.25,726.05
2016,6,15,11,45,930.5,104.0,5.05,16.0,999.5,964.45,745.19
2016,6,15,12,0,934.0,103.0,5.1,16.0,1007.0,988.71,762.31
2016,6,15,12,15,934.0,103.0,5.05,16.0,1006.5,1007.52,774.89
2016,6,15,12,30,934.0,103.0,5.0,16.0,1006.0,1023.07,785.27
2016,6,15,12,45,710.0,245.5,4.95,16.0,928.5,969.9,747.81
2016,6,15,13,0,486.0,388.0,4.9,16.0,851.0,896.07,688.98
2016,6,15,13,15,695.5,251.0,4.85,16.0,902.0,975.65,752.63
2016,6,15,13,30,905.0,114.0,4.8,16.0,953.0,1033.35,792.41
2016,6,15,13,45,905.5,110.0,4.8,16.0,932.0,1028.14,789.07
2016,6,15,14,0,906.0,106.0,4.8,16.0,911.0,1019.4,783.86
2016,6,15,14,15,643.0,231.5,4.7,15.5,794.0,898.42,700.2
2016,6,15,14,30,380.0,357.0,4.6,15.0,677.0,751.77,588.16
2016,6,15,14,45,634.5,225.5,4.6,15.0,733.0,865.8,680.98
2016,6,15,15,0,889.0,94.0,4.6,15.0,789.0,936.6,732.53
2016,6,15,15,15,878.5,92.0,4.55,15.0,749.5,903.66,709.52
2016,6,15,15,30,868.0,90.0,4.5,15.0,710.0,868.28,685.39
2016,6,15,15,45,858.5,86.5,4.45,15.0,667.0,829.83,658.9
2016,6,15,16,0,849.0,83.0,4.4,15.0,624.0,789.27,630.68
2016,6,15,16,15,831.5,80.5,4.3,14.5,577.0,741.77,597.87
2016,6,15,16,30,814.0,78.0,4.2,14.0,530.0,693.25,563.81
2016,6,15,16,45,791.5,75.0,4.15,14.0,480.5,644.26,528.02
2016,6,15,17,0,769.0,72.0,4.1,14.0,431.0,590.61,486.39
2016,6,15,17,15,738.0,68.5,3.95,13.5,380.5,531.54,439.53
2016,6,15,17,30,707.0,65.0,3.8,13.0,330.0,473.88,392.32
2016,6,15,17,45,664.5,60.5,3.65,13.0,280.5,411.05,338.77
2016,6,15,18,0,622.0,56.0,3.5,13.0,231.0,352.73,287.42
2016,6,15,18,15,560.5,50.0,3.25,12.5,184.0,287.69,229.9
2016,6,15,18,30,499.0,44.0,3.0,12.0,137.0,228.72,176.5
2016,6,15,18,45,404.5,35.5,2.75,12.0,96.5,164.01,118.92
2016,6,15,19,0,310.0,27.0,2.5,12.0,56.0,109.9,68.62
2016,6,15,19,15,155.0,13.5,2.35,12.0,28.0,45.24,0.0
2016,6,15,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.5,1.2,12.5,0.5,0.0,0.0
2016,6,16,5,0,0.0,1.0,1.2,13.0,1.0,0.95,0.0
2016,6,16,5,15,0.0,6.0,1.2,13.0,6.0,5.55,0.0
2016,6,16,5,30,0.0,11.0,1.2,13.0,11.0,10.18,3.04
2016,6,16,5,45,0.0,17.5,1.3,13.5,17.5,16.21,8.68
2016,6,16,6,0,0.0,24.0,1.4,14.0,24.0,22.25,14.23
2016,6,16,6,15,0.0,31.5,1.3,14.0,31.5,29.23,20.61
2016,6,16,6,30,0.0,39.0,1.2,14.0,39.0,36.21,26.93
2016,6,16,6,45,0.0,47.0,1.2,14.0,47.0,43.66,33.57
2016,6,16,7,0,0.0,55.0,1.2,14.0,55.0,51.13,38.14
2016,6,16,7,15,0.0,50.0,1.15,14.0,50.0,46.47,34.06
2016,6,16,7,30,0.0,45.0,1.1,14.0,45.0,41.83,30.01
2016,6,16,7,45,18.5,134.0,1.1,14.5,145.0,122.88,96.65
2016,6,16,8,0,37.0,223.0,1.1,15.0,245.0,201.74,159.25
2016,6,16,8,15,20.0,201.0,1.1,15.0,213.5,187.84,148.08
2016,6,16,8,30,3.0,179.0,1.1,15.0,182.0,164.68,129.6
2016,6,16,8,45,36.0,249.5,1.1,15.5,276.5,236.97,186.14
2016,6,16,9,0,69.0,320.0,1.1,16.0,371.0,316.11,246.28
2016,6,16,9,15,163.0,344.0,1.15,16.0,471.5,390.32,302.57
2016,6,16,9,30,257.0,368.0,1.2,16.0,572.0,475.07,366.15
2016,6,16,9,45,267.5,382.5,1.3,16.5,603.0,511.15,392.02
2016,6,16,10,0,278.0,397.0,1.4,17.0,634.0,547.88,418.35
2016,6,16,10,15,590.5,248.0,1.5,17.0,772.5,656.86,503.91
2016,6,16,10,30,903.0,99.0,1.6,17.0,911.0,784.29,597.32
2016,6,16,10,45,908.5,99.0,1.7,17.0,931.5,824.01,623.63
2016,6,16,11,0,914.0,99.0,1.8,17.0,952.0,861.54,649.25
2016,6,16,11,15,916.5,99.5,1.9,17.0,965.5,894.56,671.77
2016,6,16,11,30,919.0,100.0,2.0,17.0,979.0,924.89,692.49
2016,6,16,11,45,920.5,100.0,2.1,17.5,985.5,950.99,709.08
2016,6,16,12,0,922.0,100.0,2.2,18.0,992.0,974.11,723.71
2016,6,16,12,15,922.0,100.0,2.25,18.0,991.0,992.7,736.24
2016,6,16,12,30,922.0,100.0,2.3,18.0,990.0,1008.08,746.77
2016,6,16,12,45,581.0,284.5,2.4,18.0,844.0,880.22,660.4
2016,6,16,13,0,240.0,469.0,2.5,18.0,698.0,714.22,536.68
2016,6,16,13,15,217.0,464.5,2.55,18.0,669.0,690.57,521.33
2016,6,16,13,30,194.0,460.0,2.6,18.0,640.0,665.74,503.92
2016,6,16,13,45,319.0,406.5,2.65,18.0,694.0,748.55,567.5
2016,6,16,14,0,444.0,353.0,2.7,18.0,748.0,827.86,626.81
2016,6,16,14,15,306.5,380.0,2.7,17.5,649.0,707.37,539.87
2016,6,16,14,30,169.0,407.0,2.7,17.0,550.0,588.1,452.24
2016,6,16,14,45,117.0,377.0,2.75,17.0,474.0,505.34,391.58
2016,6,16,15,0,65.0,347.0,2.8,17.0,398.0,411.76,321.08
2016,6,16,15,15,246.0,309.0,2.75,17.0,487.0,558.75,438.4
2016,6,16,15,30,427.0,271.0,2.7,17.0,576.0,682.3,533.52
2016,6,16,15,45,340.0,274.0,2.7,17.0,507.0,587.83,462.49
2016,6,16,16,0,253.0,277.0,2.7,17.0,438.0,509.62,403.25
2016,6,16,16,15,525.5,177.0,2.6,16.5,479.5,614.23,490.65
2016,6,16,16,30,798.0,77.0,2.5,16.0,521.0,680.81,544.35
2016,6,16,16,45,775.0,74.0,2.45,16.0,472.0,632.16,508.89
2016,6,16,17,0,752.0,71.0,2.4,16.0,423.0,578.95,468.64
2016,6,16,17,15,722.0,67.5,2.3,16.0,373.5,521.3,423.26
2016,6,16,17,30,692.0,64.0,2.2,16.0,324.0,465.0,377.63
2016,6,16,17,45,650.5,59.5,2.1,16.0,275.5,403.44,326.48
2016,6,16,18,0,609.0,55.0,2.0,16.0,227.0,346.23,277.3
2016,6,16,18,15,548.0,49.0,1.8,15.5,181.0,282.07,221.76
2016,6,16,18,30,487.0,43.0,1.6,15.0,135.0,223.94,170.19
2016,6,16,18,45,396.0,35.0,1.45,15.0,95.0,161.4,115.45
2016,6,16,19,0,305.0,27.0,1.3,15.0,55.0,109.03,67.52
2016,6,16,19,15,152.5,13.5,1.2,14.5,27.5,45.03,0.0
2016,6,16,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.5,1.45,13.5,0.5,0.0,0.0
2016,6,17,5,0,0.0,1.0,1.5,14.0,1.0,0.95,0.0
2016,6,17,5,15,0.0,3.5,1.55,14.0,3.5,3.24,0.0
2016,6,17,5,30,0.0,6.0,1.6,14.0,6.0,5.55,0.0
2016,6,17,5,45,0.0,9.5,1.7,14.5,9.5,8.79,2.08
2016,6,17,6,0,0.0,13.0,1.8,15.0,13.0,12.04,5.07
2016,6,17,6,15,0.0,17.0,1.8,15.0,17.0,15.75,8.46
2016,6,17,6,30,0.0,21.0,1.8,15.0,21.0,19.47,11.83
2016,6,17,6,45,0.0,25.0,1.8,15.5,25.0,23.19,15.11
2016,6,17,7,0,0.0,29.0,1.8,16.0,29.0,26.92,17.3
2016,6,17,7,15,0.0,31.0,1.8,16.0,31.0,28.78,18.82
2016,6,17,7,30,0.0,33.0,1.8,16.0,33.0,30.66,20.32
2016,6,17,7,45,0.0,74.0,1.85,16.0,74.0,68.9,52.27
2016,6,17,8,0,0.0,115.0,1.9,16.0,115.0,106.23,82.89
2016,6,17,8,15,42.0,201.0,1.95,16.0,228.5,190.52,149.95
2016,6,17,8,30,84.0,287.0,2.0,16.0,342.0,280.45,220.17
2016,6,17,8,45,67.0,297.0,2.05,16.5,343.0,289.29,226.52
2016,6,17,9,0,50.0,307.0,2.1,17.0,344.0,296.08,231.25
2016,6,17,9,15,43.0,314.0,2.15,17.0,347.0,303.72,236.91
2016,6,17,9,30,36.0,321.0,2.2,17.0,350.0,310.45,241.77
2016,6,17,9,45,39.5,340.5,2.3,17.5,373.5,333.96,259.11
2016,6,17,10,0,43.0,360.0,2.4,18.0,397.0,357.97,276.63
2016,6,17,10,15,40.5,366.5,2.45,18.0,402.5,366.48,282.7
2016,6,17,10,30,38.0,373.0,2.5,18.0,408.0,374.68,288.58
2016,6,17,10,45,29.0,351.0,2.55,18.0,378.0,351.07,270.45
2016,6,17,11,0,20.0,329.0,2.6,18.0,348.0,323.9,249.64
2016,6,17,11,15,26.0,358.0,2.65,18.0,383.0,361.26,278.04
2016,6,17,11,30,32.0,387.0,2.7,18.0,418.0,397.2,304.9
2016,6,17,11,45,36.0,400.0,2.75,18.0,435.5,416.58,319.29
2016,6,17,12,0,40.0,413.0,2.8,18.0,453.0,436.22,333.92
2016,6,17,12,15,32.5,390.5,2.8,18.0,422.5,409.95,314.15
2016,6,17,12,30,25.0,368.0,2.8,18.0,392.0,382.81,293.83
2016,6,17,12,45,36.0,393.5,2.85,18.0,428.0,421.26,323.16
2016,6,17,13,0,47.0,419.0,2.9,18.0,464.0,460.19,352.39
2016,6,17,13,15,145.0,435.5,2.9,18.0,571.0,588.44,449.67
2016,6,17,13,30,243.0,452.0,2.9,18.0,678.0,717.45,544.0
2016,6,17,13,45,155.0,430.0,2.9,18.0,573.0,597.33,455.62
2016,6,17,14,0,67.0,408.0,2.9,18.0,468.0,475.86,365.13
2016,6,17,14,15,58.0,385.5,2.9,17.5,436.5,444.37,343.23
2016,6,17,14,30,49.0,363.0,2.9,17.0,405.0,412.66,320.44
2016,6,17,14,45,34.0,320.0,2.95,17.0,348.5,353.52,275.81
2016,6,17,15,0,19.0,277.0,3.0,17.0,292.0,284.22,222.62
2016,6,17,15,15,60.5,301.0,3.05,16.5,345.0,358.36,282.81
2016,6,17,15,30,102.0,325.0,3.1,16.0,398.0,420.54,332.82
2016,6,17,15,45,74.5,293.0,3.2,16.0,344.5,361.01,286.72
2016,6,17,16,0,47.0,261.0,3.3,16.0,291.0,302.94,241.44
2016,6,17,16,15,23.5,183.0,3.4,15.5,198.0,200.62,160.41
2016,6,17,16,30,0.0,105.0,3.5,15.0,105.0,98.34,76.72
2016,6,17,16,45,5.5,132.0,3.6,15.0,134.5,128.97,102.67
2016,6,17,17,0,11.0,159.0,3.7,15.0,164.0,160.42,129.1
2016,6,17,17,15,5.5,97.0,3.7,14.5,99.5,94.55,74.63
2016,6,17,17,30,0.0,35.0,3.7,14.0,35.0,32.49,22.21
2016,6,17,17,45,0.0,29.5,3.7,14.0,29.5,27.37,17.88
2016,6,17,18,0,0.0,24.0,3.7,14.0,24.0,22.25,13.49
2016,6,17,18,15,0.0,19.0,3.5,13.5,19.0,17.61,9.47
2016,6,17,18,30,0.0,14.0,3.3,13.0,14.0,12.97,5.41
2016,6,17,18,45,0.0,10.0,3.15,13.0,10.0,9.26,2.1
2016,6,17,19,0,0.0,6.0,3.0,13.0,6.0,5.55,0.0
2016,6,17,19,15,0.0,3.0,2.85,13.0,3.0,2.77,0.0
2016,6,17,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,4,45,45.0,5.0,1.65,12.5,5.5,0.0,0.0
2016,6,18,5,0,90.0,10.0,1.7,13.0,11.0,9.53,0.0
2016,6,18,5,15,228.5,20.5,1.75,13.0,41.5,16.27,2.93
2016,6,18,5,30,367.0,31.0,1.8,13.0,72.0,24.15,14.9
2016,6,18,5,45,454.5,39.0,1.85,13.5,115.0,29.34,20.2
2016,6,18,6,0,542.0,47.0,1.9,14.0,158.0,34.29,24.91
2016,6,18,6,15,600.0,52.5,1.9,14.0,206.5,36.9,27.45
2016,6,18,6,30,658.0,58.0,1.9,14.0,255.0,43.22,33.17
2016,6,18,6,45,698.5,62.0,1.9,14.5,306.5,44.61,34.31
2016,6,18,7,0,739.0,66.0,1.9,15.0,358.0,70.28,38.29
2016,6,18,7,15,768.5,69.5,1.85,15.0,409.0,119.75,64.14
2016,6,18,7,30,798.0,73.0,1.8,15.0,460.0,172.73,103.36
2016,6,18,7,45,820.5,76.0,1.75,15.5,510.5,227.16,149.21
2016,6,18,8,0,843.0,79.0,1.7,16.0,561.0,289.25,203.12
2016,6,18,8,15,860.0,81.0,1.6,16.5,609.0,345.07,252.15
2016,6,18,8,30,877.0,83.0,1.5,17.0,657.0,402.0,301.0
2016,6,18,8,45,890.5,85.0,1.45,17.5,701.5,458.33,347.98
2016,6,18,9,0,904.0,87.0,1.4,18.0,746.0,514.91,393.41
2016,6,18,9,15,914.5,88.5,1.35,18.0,785.5,569.47,436.41
2016,6,18,9,30,925.0,90.0,1.3,18.0,825.0,623.48,477.51
2016,6,18,9,45,931.0,92.5,1.3,18.0,859.0,674.77,515.67
2016,6,18,10,0,937.0,95.0,1.3,18.0,893.0,724.62,551.72
2016,6,18,10,15,943.0,96.0,1.3,18.0,921.0,771.45,583.15
2016,6,18,10,30,949.0,97.0,1.3,18.0,949.0,816.4,612.47
2016,6,18,10,45,954.0,97.0,1.3,18.5,970.5,857.53,637.69
2016,6,18,11,0,959.0,97.0,1.3,19.0,992.0,896.29,661.02
2016,6,18,11,15,962.0,97.5,1.35,19.0,1006.5,931.27,683.63
2016,6,18,11,30,965.0,98.0,1.4,19.0,1021.0,963.43,704.39
2016,6,18,11,45,966.5,98.0,1.5,19.5,1028.0,990.79,721.46
2016,6,18,12,0,968.0,98.0,1.6,20.0,1035.0,1015.01,736.54
2016,6,18,12,15,968.0,98.0,1.65,20.0,1034.5,1034.55,749.37
2016,6,18,12,30,968.0,98.0,1.7,20.0,1034.0,1050.71,760.18
2016,6,18,12,45,967.0,97.5,1.8,20.0,1026.0,1061.91,768.75
2016,6,18,13,0,966.0,97.0,1.9,20.0,1018.0,1069.53,775.2
2016,6,18,13,15,963.5,96.5,1.9,20.0,1003.0,1072.02,777.11
2016,6,18,13,30,961.0,96.0,1.9,20.0,988.0,1070.87,776.9
2016,6,18,13,45,957.0,95.5,1.95,20.0,965.5,1064.58,774.31
2016,6,18,14,0,953.0,95.0,2.0,20.0,943.0,1054.71,769.58
2016,6,18,14,15,947.0,94.0,2.0,20.0,914.0,1038.82,760.42
2016,6,18,14,30,941.0,93.0,2.0,20.0,885.0,1019.55,749.22
2016,6,18,14,45,931.5,92.5,2.05,20.0,849.5,994.23,734.77
2016,6,18,15,0,922.0,92.0,2.1,20.0,814.0,965.94,718.33
2016,6,18,15,15,911.5,90.5,2.1,19.5,774.0,932.86,699.38
2016,6,18,15,30,901.0,89.0,2.1,19.0,734.0,897.22,678.54
2016,6,18,15,45,885.5,88.0,2.15,19.0,689.0,855.57,652.51
2016,6,18,16,0,870.0,87.0,2.2,19.0,644.0,812.15,624.88
2016,6,18,16,15,852.5,84.5,2.2,19.0,595.5,763.98,593.05
2016,6,18,16,30,835.0,82.0,2.2,19.0,547.0,719.45,563.35
2016,6,18,16,45,811.5,79.0,2.25,19.0,496.5,664.29,525.57
2016,6,18,17,0,788.0,76.0,2.3,19.0,446.0,609.11,485.32
2016,6,18,17,15,757.0,72.5,2.3,18.5,394.5,549.14,440.28
2016,6,18,17,30,726.0,69.0,2.3,18.0,343.0,490.49,394.59
2016,6,18,17,45,684.0,64.0,2.3,17.5,292.0,426.3,342.81
2016,6,18,18,0,642.0,59.0,2.3,17.0,241.0,366.7,292.75
2016,6,18,18,15,579.0,53.0,2.3,16.5,192.5,299.85,235.42
2016,6,18,18,30,516.0,47.0,2.3,16.0,144.0,239.14,181.85
2016,6,18,18,45,421.0,38.0,2.35,15.5,102.0,172.52,123.96
2016,6,18,19,0,326.0,29.0,2.4,15.0,60.0,116.49,73.15
2016,6,18,19,15,163.0,14.5,2.4,14.5,30.0,48.41,0.0
2016,6,18,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,4,45,42.0,5.0,1.2,13.5,5.5,0.0,0.0
2016,6,19,5,0,84.0,10.0,1.2,14.0,11.0,9.53,0.0
2016,6,19,5,15,225.0,21.0,1.15,14.5,42.0,16.77,2.92
2016,6,19,5,30,366.0,32.0,1.1,15.0,73.0,25.11,15.55
2016,6,19,5,45,455.5,40.0,1.1,15.5,116.5,30.25,20.83
2016,6,19,6,0,545.0,48.0,1.1,16.0,160.0,35.17,25.48
2016,6,19,6,15,602.0,54.0,1.1,16.0,208.5,38.14,28.32
2016,6,19,6,30,659.0,60.0,1.1,16.0,257.0,44.98,34.47
2016,6,19,6,45,699.0,64.0,1.1,16.5,308.0,46.28,35.52
2016,6,19,7,0,739.0,68.0,1.1,17.0,359.0,71.27,39.13
2016,6,19,7,15,767.0,71.5,1.1,17.5,410.0,120.59,64.29
2016,6,19,7,30,795.0,75.0,1.1,18.0,461.0,173.25,102.48
2016,6,19,7,45,816.5,77.5,1.15,18.5,510.5,226.89,146.95
2016,6,19,8,0,838.0,80.0,1.2,19.0,560.0,288.08,199.33
2016,6,19,8,15,854.0,82.5,1.15,19.5,607.0,343.73,247.38
2016,6,19,8,30,870.0,85.0,1.1,20.0,654.0,400.4,295.19
2016,6,19,8,45,882.5,87.0,1.1,20.5,697.0,455.94,340.85
2016,6,19,9,0,895.0,89.0,1.1,21.0,740.0,511.65,384.99
2016,6,19,9,15,904.5,90.5,1.1,21.0,779.0,565.24,426.8
2016,6,19,9,30,914.0,92.0,1.1,21.0,818.0,618.21,466.79
2016,6,19,9,45,927.0,90.5,1.1,21.5,853.5,669.8,503.7
2016,6,19,10,0,940.0,89.0,1.1,22.0,889.0,720.56,538.81
2016,6,19,10,15,945.5,90.0,1.15,22.0,916.5,767.13,569.83
2016,6,19,10,30,951.0,91.0,1.2,22.0,944.0,811.79,599.02
2016,6,19,10,45,710.5,233.5,1.25,22.0,879.5,792.48,584.23
2016,6,19,11,0,470.0,376.0,1.3,22.0,815.0,752.53,551.97
2016,6,19,11,15,714.0,236.5,1.4,22.0,914.0,853.84,627.73
2016,6,19,11,30,958.0,97.0,1.5,22.0,1013.0,955.8,693.89
2016,6,19,11,45,953.0,101.5,1.65,22.0,1018.0,981.37,710.84
2016,6,19,12,0,948.0,106.0,1.8,22.0,1023.0,1003.6,726.61
2016,6,19,12,15,948.0,106.0,1.9,22.0,1022.5,1022.88,739.92
2016,6,19,12,30,948.0,106.0,2.0,22.0,1022.0,1038.87,751.24
2016,6,19,12,45,940.5,109.5,2.15,22.0,1012.0,1047.53,758.66
2016,6,19,13,0,933.0,113.0,2.3,22.0,1002.0,1052.66,763.96
2016,6,19,13,15,740.5,229.5,2.4,21.5,928.0,998.59,732.02
2016,6,19,13,30,548.0,346.0,2.5,21.0,854.0,924.82,682.32
2016,6,19,13,45,554.5,331.0,2.6,21.0,835.0,916.93,679.67
2016,6,19,14,0,561.0,316.0,2.7,21.0,816.0,906.37,674.62
2016,6,19,14,15,469.5,337.5,2.75,21.0,747.0,834.38,624.66
2016,6,19,14,30,378.0,359.0,2.8,21.0,678.0,752.12,567.23
2016,6,19,14,45,396.5,334.5,2.85,21.0,657.0,749.46,567.72
2016,6,19,15,0,415.0,310.0,2.9,21.0,636.0,733.86,558.8
2016,6,19,15,15,458.0,275.5,2.9,20.5,618.0,727.23,557.84
2016,6,19,15,30,501.0,241.0,2.9,20.0,600.0,716.12,553.57
2016,6,19,15,45,678.0,166.0,2.95,20.0,619.5,775.55,601.23
2016,6,19,16,0,855.0,91.0,3.0,20.0,639.0,804.87,623.51
2016,6,19,16,15,741.0,111.0,3.0,19.5,560.0,712.71,559.81
2016,6,19,16,30,627.0,131.0,3.0,19.0,481.0,623.97,496.29
2016,6,19,16,45,564.0,134.0,3.0,19.0,427.0,556.25,445.35
2016,6,19,17,0,501.0,137.0,3.0,19.0,373.0,487.94,392.75
2016,6,19,17,15,612.0,97.0,2.9,18.5,352.0,491.58,397.38
2016,6,19,17,30,723.0,57.0,2.8,18.0,331.0,475.57,385.07
2016,6,19,17,45,656.0,61.5,2.75,18.0,282.0,409.96,330.5
2016,6,19,18,0,589.0,66.0,2.7,18.0,233.0,351.27,280.36
2016,6,19,18,15,527.0,59.0,2.55,17.5,186.5,286.37,224.67
2016,6,19,18,30,465.0,52.0,2.4,17.0,140.0,227.51,172.95
2016,6,19,18,45,378.0,41.5,2.3,16.5,99.5,164.25,118.11
2016,6,19,19,0,291.0,31.0,2.2,16.0,59.0,110.72,69.84
2016,6,19,19,15,145.5,15.5,2.2,15.5,29.5,46.67,0.0
2016,6,19,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,4,45,39.0,5.0,2.45,12.0,6.0,0.0,0.0
2016,6,20,5,0,78.0,10.0,2.5,12.0,12.0,9.53,0.0
2016,6,20,5,15,223.0,21.5,2.5,12.5,43.0,17.27,2.96
2016,6,20,5,30,368.0,33.0,2.5,13.0,74.0,26.08,16.48
2016,6,20,5,45,464.0,40.5,2.55,13.5,118.0,30.74,21.4
2016,6,20,6,0,560.0,48.0,2.6,14.0,162.0,35.23,25.72
2016,6,20,6,15,617.0,53.5,2.5,14.0,211.5,37.8,28.23
2016,6,20,6,30,674.0,59.0,2.4,14.0,261.0,44.19,34.02
2016,6,20,6,45,716.0,62.5,2.35,14.5,312.5,45.13,34.77
2016,6,20,7,0,758.0,66.0,2.3,15.0,364.0,69.64,38.02
2016,6,20,7,15,786.5,69.5,2.3,15.5,415.5,120.05,63.8
2016,6,20,7,30,815.0,73.0,2.3,16.0,467.0,173.86,103.24
2016,6,20,7,45,835.5,76.0,2.35,16.5,517.5,234.5,154.1
2016,6,20,8,0,856.0,79.0,2.4,17.0,568.0,291.23,203.93
2016,6,20,8,15,872.0,81.0,2.4,17.5,615.5,347.46,253.73
2016,6,20,8,30,888.0,83.0,2.4,18.0,663.0,404.68,303.45
2016,6,20,8,45,900.0,85.0,2.4,18.5,707.0,460.97,351.13
2016,6,20,9,0,912.0,87.0,2.4,19.0,751.0,517.36,397.28
2016,6,20,9,15,921.5,89.0,2.4,19.0,790.5,572.27,441.57
2016,6,20,9,30,931.0,91.0,2.4,19.0,830.0,626.54,484.02
2016,6,20,9,45,928.5,97.5,2.4,19.0,861.0,676.42,521.93
2016,6,20,10,0,926.0,104.0,2.4,19.0,892.0,724.12,557.22
2016,6,20,10,15,932.0,105.0,2.45,19.0,920.0,770.6,590.0
2016,6,20,10,30,938.0,106.0,2.5,19.0,948.0,815.23,620.37
2016,6,20,10,45,942.5,106.5,2.55,19.5,969.0,856.15,646.71
2016,6,20,11,0,947.0,107.0,2.6,20.0,990.0,894.71,671.19
2016,6,20,11,15,949.5,107.5,2.65,20.0,1004.0,929.02,693.91
2016,6,20,11,30,952.0,108.0,2.7,20.0,1018.0,960.54,714.73
2016,6,20,11,45,954.5,107.0,2.75,20.0,1025.0,987.7,732.66
2016,6,20,12,0,957.0,106.0,2.8,20.0,1032.0,1011.8,748.62
2016,6,20,12,15,956.5,106.0,2.85,20.0,1031.0,1030.83,761.31
2016,6,20,12,30,956.0,106.0,2.9,20.0,1030.0,1046.5,771.94
2016,6,20,12,45,955.5,105.0,3.0,20.0,1022.0,1057.74,780.27
2016,6,20,13,0,955.0,104.0,3.1,20.0,1014.0,1065.45,786.44
2016,6,20,13,15,951.5,103.5,3.15,19.5,998.0,1067.08,789.83
2016,6,20,13,30,948.0,103.0,3.2,19.0,982.0,1065.09,791.02
2016,6,20,13,45,942.5,102.5,3.25,19.0,959.5,1057.52,787.17
2016,6,20,14,0,937.0,102.0,3.3,19.0,937.0,1046.42,781.12
2016,6,20,14,15,930.5,101.0,3.35,19.0,907.5,1030.38,771.87
2016,6,20,14,30,924.0,100.0,3.4,19.0,878.0,1011.02,760.48
2016,6,20,14,45,913.5,99.5,3.45,19.0,842.5,985.19,744.75
2016,6,20,15,0,903.0,99.0,3.5,19.0,807.0,956.49,727.04
2016,6,20,15,15,892.0,97.5,3.5,18.5,767.0,923.56,707.34
2016,6,20,15,30,881.0,96.0,3.5,18.0,727.0,888.15,685.74
2016,6,20,15,45,864.5,94.5,3.5,18.0,682.0,845.82,657.7
2016,6,20,16,0,848.0,93.0,3.5,18.0,637.0,801.83,628.21
2016,6,20,16,15,830.0,90.5,3.45,17.5,589.0,759.39,600.37
2016,6,20,16,30,812.0,88.0,3.4,17.0,541.0,710.36,567.16
2016,6,20,16,45,546.5,135.0,3.35,17.0,427.5,545.51,440.79
2016,6,20,17,0,281.0,182.0,3.3,17.0,314.0,384.99,312.31
2016,6,20,17,15,227.5,165.5,3.15,16.5,264.5,321.8,262.37
2016,6,20,17,30,174.0,149.0,3.0,16.0,215.0,255.71,208.79
2016,6,20,17,45,158.5,129.5,2.95,16.0,183.0,218.66,178.02
2016,6,20,18,0,143.0,110.0,2.9,16.0,151.0,182.93,147.67
2016,6,20,18,15,126.0,89.5,2.85,15.5,120.5,146.86,116.76
2016,6,20,18,30,109.0,69.0,2.8,15.0,90.0,112.39,86.72
2016,6,20,18,45,83.5,50.5,2.8,15.0,64.0,79.47,57.9
2016,6,20,19,0,58.0,32.0,2.8,15.0,38.0,49.06,30.6
2016,6,20,19,15,29.0,16.0,2.85,15.0,19.0,21.84,0.0
2016,6,20,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,45,35.0,5.0,1.9,12.5,5.5,0.0,0.0
2016,6,21,5,0,70.0,10.0,1.9,13.0,11.0,9.53,0.0
2016,6,21,5,15,209.5,21.5,1.9,13.0,41.0,17.3,2.63
2016,6,21,5,30,349.0,33.0,1.9,13.0,71.0,26.1,16.47
2016,6,21,5,45,441.5,40.5,1.9,13.5,114.0,30.75,21.41
2016,6,21,6,0,534.0,48.0,1.9,14.0,157.0,35.21,25.72
2016,6,21,6,15,592.0,54.0,1.8,14.5,205.5,38.18,28.52
2016,6,21,6,30,650.0,60.0,1.7,15.0,254.0,41.0,31.05
2016,6,21,6,45,692.5,63.5,1.65,15.5,304.5,45.91,35.33
2016,6,21,7,0,735.0,67.0,1.6,16.0,355.0,69.04,38.19
2016,6,21,7,15,763.5,70.5,1.6,16.5,406.0,118.13,62.94
2016,6,21,7,30,792.0,74.0,1.6,17.0,457.0,170.6,101.03
2016,6,21,7,45,814.0,76.5,1.6,17.5,506.5,224.14,145.62
2016,6,21,8,0,836.0,79.0,1.6,18.0,556.0,285.3,198.34
2016,6,21,8,15,852.5,81.0,1.6,18.5,603.0,340.56,246.68
2016,6,21,8,30,869.0,83.0,1.6,19.0,650.0,396.89,295.01
2016,6,21,8,45,881.5,84.5,1.6,19.5,693.5,451.93,341.03
2016,6,21,9,0,894.0,86.0,1.6,20.0,737.0,507.14,385.58
2016,6,21,9,15,904.0,87.5,1.6,20.0,775.5,560.96,428.32
2016,6,21,9,30,914.0,89.0,1.6,20.0,814.0,614.2,469.3
2016,6,21,9,45,915.5,93.5,1.6,20.5,846.0,664.0,505.54
2016,6,21,10,0,917.0,98.0,1.6,21.0,878.0,712.01,539.32
2016,6,21,10,15,922.5,99.0,1.65,21.0,905.5,757.72,570.78
2016,6,21,10,30,928.0,100.0,1.7,21.0,933.0,801.56,600.0
2016,6,21,10,45,931.0,101.5,1.75,21.5,953.5,841.82,625.37
2016,6,21,11,0,934.0,103.0,1.8,22.0,974.0,879.66,648.89
2016,6,21,11,15,936.5,103.5,1.85,22.0,988.0,913.56,670.91
2016,6,21,11,30,939.0,104.0,1.9,22.0,1002.0,944.71,691.09
