Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,11,45,939.0,105.0,2.0,22.0,1008.5,971.16,708.82
2016,6,21,12,0,939.0,106.0,2.1,22.0,1015.0,994.51,724.63
2016,6,21,12,15,939.0,106.0,2.2,22.0,1014.0,1013.72,737.86
2016,6,21,12,30,939.0,106.0,2.3,22.0,1013.0,1029.66,749.11
2016,6,21,12,45,935.0,107.0,2.4,22.0,1004.5,1039.28,756.43
2016,6,21,13,0,931.0,108.0,2.5,22.0,996.0,1045.42,761.67
2016,6,21,13,15,928.0,107.5,2.6,22.0,981.0,1047.54,764.45
2016,6,21,13,30,925.0,107.0,2.7,22.0,966.0,1046.13,765.09
2016,6,21,13,45,920.5,106.0,2.85,22.0,943.5,1039.2,762.74
2016,6,21,14,0,916.0,105.0,3.0,22.0,921.0,1028.8,758.18
2016,6,21,14,15,910.0,104.0,3.05,21.5,893.0,1013.54,751.03
2016,6,21,14,30,904.0,103.0,3.1,21.0,865.0,995.02,741.77
2016,6,21,14,45,895.0,101.5,3.2,21.0,830.5,969.97,727.09
2016,6,21,15,0,886.0,100.0,3.3,21.0,796.0,942.02,710.39
2016,6,21,15,15,875.5,98.5,3.35,20.5,757.0,910.0,691.77
2016,6,21,15,30,865.0,97.0,3.4,20.0,718.0,875.54,671.23
2016,6,21,15,45,850.5,95.0,3.45,20.0,674.0,834.88,644.8
2016,6,21,16,0,836.0,93.0,3.5,20.0,630.0,792.47,616.81
2016,6,21,16,15,818.5,90.5,3.5,19.5,583.0,750.89,589.94
2016,6,21,16,30,801.0,88.0,3.5,19.0,536.0,702.71,557.68
2016,6,21,16,45,778.0,84.5,3.5,18.5,486.5,648.78,520.46
2016,6,21,17,0,755.0,81.0,3.5,18.0,437.0,594.86,480.54
2016,6,21,17,15,724.0,77.0,3.45,17.5,386.5,535.84,435.07
2016,6,21,17,30,693.0,73.0,3.4,17.0,336.0,479.68,390.31
2016,6,21,17,45,650.0,68.0,3.4,17.0,286.5,416.65,337.99
2016,6,21,18,0,607.0,63.0,3.4,17.0,237.0,356.94,286.8
2016,6,21,18,15,545.0,56.5,3.3,16.5,189.5,291.61,230.29
2016,6,21,18,30,483.0,50.0,3.2,16.0,142.0,232.32,177.72
2016,6,21,18,45,388.0,40.5,3.1,15.5,101.0,166.73,120.65
2016,6,21,19,0,293.0,31.0,3.0,15.0,60.0,111.69,71.23
2016,6,21,19,15,146.5,15.5,3.0,14.5,30.0,47.22,0.0
2016,6,21,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,22,5,15,169.0,17.0,3.65,12.0,35.5,13.11,0.35
2016,6,22,5,30,338.0,34.0,3.7,12.0,71.0,27.09,17.33
2016,6,22,5,45,429.0,42.5,3.75,12.5,114.0,32.57,23.08
2016,6,22,6,0,520.0,51.0,3.8,13.0,157.0,37.81,28.11
2016,6,22,6,15,579.5,57.0,3.8,13.5,205.5,40.64,30.81
2016,6,22,6,30,639.0,63.0,3.8,14.0,254.0,43.35,33.25
2016,6,22,6,45,319.5,84.0,3.8,14.5,179.5,57.99,46.2
2016,6,22,7,0,0.0,105.0,3.8,15.0,105.0,94.76,74.78
2016,6,22,7,15,8.5,137.5,3.75,15.0,141.5,123.19,97.93
2016,6,22,7,30,17.0,170.0,3.7,15.0,178.0,152.84,121.67
2016,6,22,7,45,11.0,172.5,3.65,15.5,177.5,156.63,124.41
2016,6,22,8,0,5.0,175.0,3.6,16.0,177.0,159.29,126.2
2016,6,22,8,15,38.5,228.0,3.55,16.0,252.5,210.83,166.69
2016,6,22,8,30,72.0,281.0,3.5,16.0,328.0,270.65,213.56
2016,6,22,8,45,192.5,297.5,3.5,16.5,434.5,338.59,265.53
2016,6,22,9,0,313.0,314.0,3.5,17.0,541.0,420.05,328.27
2016,6,22,9,15,315.0,332.5,3.45,17.0,572.0,457.02,357.06
2016,6,22,9,30,317.0,351.0,3.4,17.0,603.0,493.96,385.43
2016,6,22,9,45,223.0,380.5,3.35,17.0,561.5,481.97,375.26
2016,6,22,10,0,129.0,410.0,3.3,17.0,520.0,458.57,355.89
2016,6,22,10,15,536.5,253.0,3.3,17.0,731.0,620.1,485.52
2016,6,22,10,30,944.0,96.0,3.3,17.0,942.0,809.46,627.03
2016,6,22,10,45,676.5,243.5,3.3,17.5,857.5,773.28,595.93
2016,6,22,11,0,409.0,391.0,3.3,18.0,773.0,714.44,545.94
2016,6,22,11,15,683.5,244.5,3.3,18.0,893.5,833.87,638.81
2016,6,22,11,30,958.0,98.0,3.3,18.0,1014.0,955.61,722.44
2016,6,22,11,45,959.5,98.0,3.35,18.0,1021.0,982.97,740.05
2016,6,22,12,0,961.0,98.0,3.4,18.0,1028.0,1007.22,756.39
2016,6,22,12,15,551.0,291.5,3.4,18.0,825.0,833.39,634.09
2016,6,22,12,30,141.0,485.0,3.4,18.0,622.0,621.11,471.16
2016,6,22,12,45,540.5,298.0,3.4,18.0,814.5,851.78,649.88
2016,6,22,13,0,940.0,111.0,3.4,18.0,1007.0,1057.37,791.65
2016,6,22,13,15,937.5,110.0,3.4,18.0,992.0,1059.61,791.67
2016,6,22,13,30,935.0,109.0,3.4,18.0,977.0,1058.28,791.32
2016,6,22,13,45,930.0,109.0,3.45,18.0,955.0,1051.92,788.19
2016,6,22,14,0,925.0,109.0,3.5,18.0,933.0,1042.1,782.88
2016,6,22,14,15,918.5,107.5,3.5,18.0,904.5,1025.81,772.95
2016,6,22,14,30,912.0,106.0,3.5,18.0,876.0,1006.23,760.92
2016,6,22,14,45,904.5,104.5,3.5,18.0,841.5,982.54,746.15
2016,6,22,15,0,897.0,103.0,3.5,18.0,807.0,955.85,729.36
2016,6,22,15,15,886.0,101.0,3.5,18.0,767.0,922.62,708.01
2016,6,22,15,30,875.0,99.0,3.5,18.0,727.0,886.92,684.85
2016,6,22,15,45,861.5,96.5,3.55,18.0,682.5,846.3,658.29
2016,6,22,16,0,848.0,94.0,3.6,18.0,638.0,803.81,630.08
2016,6,22,16,15,829.5,91.5,3.6,17.5,590.5,761.06,602.21
2016,6,22,16,30,811.0,89.0,3.6,17.0,543.0,711.71,568.92
2016,6,22,16,45,787.5,85.5,3.65,17.0,492.5,657.02,530.08
2016,6,22,17,0,764.0,82.0,3.7,17.0,442.0,602.34,488.62
2016,6,22,17,15,732.0,78.0,3.7,16.5,391.0,542.28,442.27
2016,6,22,17,30,700.0,74.0,3.7,16.0,340.0,485.22,396.68
2016,6,22,17,45,655.0,69.0,3.75,15.5,289.5,420.8,343.68
2016,6,22,18,0,610.0,64.0,3.8,15.0,239.0,359.88,291.73
2016,6,22,18,15,546.5,57.5,3.8,14.5,191.0,293.73,234.11
2016,6,22,18,30,483.0,51.0,3.8,14.0,143.0,233.77,180.54
2016,6,22,18,45,385.5,41.5,3.8,14.0,101.5,167.36,122.12
2016,6,22,19,0,288.0,32.0,3.8,14.0,60.0,111.75,71.9
2016,6,22,19,15,144.0,16.0,3.8,13.5,30.0,47.5,0.0
2016,6,22,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,23,5,15,193.0,15.5,3.4,12.0,36.5,11.81,0.0
2016,6,23,5,30,386.0,31.0,3.4,12.0,73.0,24.35,14.98
2016,6,23,5,45,480.0,38.0,3.45,12.5,117.0,28.67,19.63
2016,6,23,6,0,574.0,45.0,3.5,13.0,161.0,32.83,23.68
2016,6,23,6,15,630.5,50.5,3.5,13.5,210.0,38.87,29.24
2016,6,23,6,30,687.0,56.0,3.5,14.0,259.0,41.75,31.83
2016,6,23,6,45,728.0,59.0,3.55,14.5,311.0,42.41,32.34
2016,6,23,7,0,769.0,62.0,3.6,15.0,363.0,64.65,34.76
2016,6,23,7,15,796.0,65.0,3.5,15.0,414.0,115.08,59.85
2016,6,23,7,30,823.0,68.0,3.4,15.0,465.0,174.66,104.14
2016,6,23,7,45,844.0,70.5,3.35,15.5,515.0,229.46,150.42
2016,6,23,8,0,865.0,73.0,3.3,16.0,565.0,286.29,200.79
2016,6,23,8,15,879.0,75.0,3.25,16.5,611.5,342.31,251.08
2016,6,23,8,30,893.0,77.0,3.2,17.0,658.0,399.12,301.18
2016,6,23,8,45,904.0,78.5,3.15,17.5,701.0,454.79,349.05
2016,6,23,9,0,915.0,80.0,3.1,18.0,744.0,510.45,395.31
2016,6,23,9,15,922.5,81.0,3.05,18.0,781.5,563.55,438.88
2016,6,23,9,30,930.0,82.0,3.0,18.0,819.0,615.81,480.45
2016,6,23,9,45,930.0,86.5,3.0,18.5,850.0,665.46,517.97
2016,6,23,10,0,930.0,91.0,3.0,19.0,881.0,713.16,552.88
2016,6,23,10,15,934.5,92.0,3.05,19.0,907.5,758.74,585.13
2016,6,23,10,30,939.0,93.0,3.1,19.0,934.0,802.34,615.2
2016,6,23,10,45,942.5,92.5,3.2,19.0,954.0,841.58,642.27
2016,6,23,11,0,946.0,92.0,3.3,19.0,974.0,878.38,667.57
2016,6,23,11,15,947.5,92.5,3.4,19.0,987.0,911.8,690.47
2016,6,23,11,30,949.0,93.0,3.5,19.0,1000.0,942.38,711.41
2016,6,23,11,45,951.0,92.0,3.6,19.0,1006.5,969.0,729.67
2016,6,23,12,0,953.0,91.0,3.7,19.0,1013.0,992.54,745.91
2016,6,23,12,15,953.0,91.0,3.8,18.5,1012.5,1011.96,760.91
2016,6,23,12,30,953.0,91.0,3.9,18.0,1012.0,1028.06,773.83
2016,6,23,12,45,949.0,92.5,4.0,18.0,1003.5,1038.3,781.47
2016,6,23,13,0,945.0,94.0,4.1,18.0,995.0,1045.02,786.91
2016,6,23,13,15,942.5,93.5,4.1,18.0,980.5,1047.64,789.04
2016,6,23,13,30,940.0,93.0,4.1,18.0,966.0,1046.69,788.93
2016,6,23,13,45,938.5,90.5,4.2,18.0,945.0,1041.07,786.47
2016,6,23,14,0,937.0,88.0,4.3,18.0,924.0,1031.87,781.7
2016,6,23,14,15,931.0,87.0,4.35,18.0,895.5,1016.31,772.39
2016,6,23,14,30,925.0,86.0,4.4,18.0,867.0,997.43,760.99
2016,6,23,14,45,918.5,84.5,4.45,18.0,833.0,974.31,746.79
2016,6,23,15,0,912.0,83.0,4.5,18.0,799.0,948.14,730.45
2016,6,23,15,15,901.5,81.5,4.5,17.5,759.0,915.42,710.42
2016,6,23,15,30,891.0,80.0,4.5,17.0,719.0,880.18,688.42
2016,6,23,15,45,876.5,78.5,4.5,17.0,675.0,839.23,660.75
2016,6,23,16,0,862.0,77.0,4.5,17.0,631.0,796.46,631.49
2016,6,23,16,15,845.5,74.5,4.5,17.0,584.0,749.42,598.72
2016,6,23,16,30,829.0,72.0,4.5,17.0,537.0,701.24,564.63
2016,6,23,16,45,804.5,70.5,4.5,17.0,487.0,647.76,525.95
2016,6,23,17,0,780.0,69.0,4.5,17.0,437.0,598.34,488.49
2016,6,23,17,15,751.5,65.5,4.4,16.5,387.0,540.32,442.92
2016,6,23,17,30,723.0,62.0,4.3,16.0,337.0,483.42,396.82
2016,6,23,17,45,681.0,58.0,4.25,16.0,287.0,420.55,343.83
2016,6,23,18,0,639.0,54.0,4.2,16.0,237.0,360.8,291.88
2016,6,23,18,15,580.0,48.5,4.05,15.5,190.0,297.26,236.04
2016,6,23,18,30,521.0,43.0,3.9,15.0,143.0,238.37,183.07
2016,6,23,18,45,427.0,35.5,3.8,15.0,102.0,173.17,125.35
2016,6,23,19,0,333.0,28.0,3.7,15.0,61.0,118.39,75.39
2016,6,23,19,15,166.5,14.0,3.65,14.5,30.5,49.38,0.0
2016,6,23,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,24,5,15,190.0,15.5,3.1,12.0,35.5,11.84,0.0
2016,6,24,5,30,380.0,31.0,3.1,12.0,71.0,24.39,14.97
2016,6,24,5,45,468.0,39.0,3.15,12.5,115.0,29.57,20.43
2016,6,24,6,0,556.0,47.0,3.2,13.0,159.0,34.52,25.18
2016,6,24,6,15,614.5,52.5,3.1,13.5,208.0,37.13,27.68
2016,6,24,6,30,673.0,58.0,3.0,14.0,257.0,43.47,33.38
2016,6,24,6,45,425.0,106.0,2.9,14.5,240.0,74.2,60.59
2016,6,24,7,0,177.0,154.0,2.8,15.0,223.0,124.78,96.57
2016,6,24,7,15,205.0,174.0,2.65,15.0,264.5,155.7,116.95
2016,6,24,7,30,233.0,194.0,2.5,15.0,306.0,184.23,137.62
2016,6,24,7,45,539.5,137.5,2.35,15.5,434.0,212.83,148.62
2016,6,24,8,0,846.0,81.0,2.2,16.0,562.0,287.21,201.34
2016,6,24,8,15,862.0,83.5,2.1,16.5,609.5,343.34,250.92
2016,6,24,8,30,878.0,86.0,2.0,17.0,657.0,400.49,300.42
2016,6,24,8,45,888.5,89.0,1.95,17.5,700.0,456.55,347.75
2016,6,24,9,0,899.0,92.0,1.9,18.0,743.0,512.59,393.35
2016,6,24,9,15,908.5,93.5,1.85,18.0,782.5,566.52,436.53
2016,6,24,9,30,918.0,95.0,1.8,18.0,822.0,619.83,477.8
2016,6,24,9,45,926.0,96.0,1.8,18.5,856.0,670.89,515.47
2016,6,24,10,0,934.0,97.0,1.8,19.0,890.0,720.7,551.05
2016,6,24,10,15,939.5,98.0,1.8,19.0,918.0,767.25,582.99
2016,6,24,10,30,945.0,99.0,1.8,19.0,946.0,811.91,612.54
2016,6,24,10,45,949.0,99.5,1.85,19.5,967.0,852.8,638.5
2016,6,24,11,0,953.0,100.0,1.9,20.0,988.0,891.3,662.6
2016,6,24,11,15,955.5,100.5,1.95,20.0,1002.5,925.93,685.24
2016,6,24,11,30,958.0,101.0,2.0,20.0,1017.0,957.75,705.99
2016,6,24,11,45,959.0,101.5,2.15,20.0,1023.5,985.26,725.07
2016,6,24,12,0,960.0,102.0,2.3,20.0,1030.0,1009.65,742.19
2016,6,24,12,15,960.0,102.0,2.4,20.0,1030.0,1029.37,755.81
2016,6,24,12,30,960.0,102.0,2.5,20.0,1030.0,1045.75,767.38
2016,6,24,12,45,952.0,106.0,2.6,20.0,1020.5,1054.78,774.33
2016,6,24,13,0,944.0,110.0,2.7,20.0,1011.0,1060.24,779.14
2016,6,24,13,15,941.5,109.5,2.8,20.0,996.0,1063.1,782.39
2016,6,24,13,30,939.0,109.0,2.9,20.0,981.0,1062.38,783.43
2016,6,24,13,45,934.5,108.5,3.0,20.0,959.0,1056.1,780.96
2016,6,24,14,0,930.0,108.0,3.1,20.0,937.0,1046.31,776.3
2016,6,24,14,15,924.0,106.5,3.1,20.0,908.5,1030.54,766.89
2016,6,24,14,30,918.0,105.0,3.1,20.0,880.0,1011.45,755.4
2016,6,24,14,45,909.5,104.0,3.15,20.0,845.5,987.31,741.0
2016,6,24,15,0,901.0,103.0,3.2,20.0,811.0,960.21,724.59
2016,6,24,15,15,890.5,101.5,3.15,19.5,771.5,927.95,705.21
2016,6,24,15,30,880.0,100.0,3.1,19.0,732.0,893.19,683.99
2016,6,24,15,45,865.5,98.0,3.1,19.0,687.5,852.17,657.24
2016,6,24,16,0,851.0,96.0,3.1,19.0,643.0,809.34,628.95
2016,6,24,16,15,833.0,93.0,3.1,18.5,595.0,766.41,601.36
2016,6,24,16,30,815.0,90.0,3.1,18.0,547.0,716.75,568.32
2016,6,24,16,45,790.0,87.0,3.1,18.0,496.5,661.42,529.33
2016,6,24,17,0,765.0,84.0,3.1,18.0,446.0,606.21,487.85
2016,6,24,17,15,733.0,80.0,3.05,17.5,394.5,546.07,441.89
2016,6,24,17,30,701.0,76.0,3.0,17.0,343.0,489.04,396.77
2016,6,24,17,45,655.5,71.0,3.0,17.0,292.0,424.25,343.39
2016,6,24,18,0,610.0,66.0,3.0,17.0,241.0,362.99,291.26
2016,6,24,18,15,545.0,59.0,2.9,16.5,193.0,295.58,233.34
2016,6,24,18,30,480.0,52.0,2.8,16.0,145.0,234.51,179.55
2016,6,24,18,45,382.0,42.5,2.7,15.5,103.0,167.95,121.91
2016,6,24,19,0,284.0,33.0,2.6,15.0,61.0,112.22,72.26
2016,6,24,19,15,142.0,16.5,2.6,14.5,30.5,47.98,0.0
2016,6,24,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,25,5,15,164.5,16.5,1.4,13.5,34.0,12.74,0.0
2016,6,25,5,30,329.0,33.0,1.4,14.0,68.0,26.28,16.4
2016,6,25,5,45,423.0,41.5,1.4,14.5,111.0,31.81,22.21
2016,6,25,6,0,517.0,50.0,1.4,15.0,154.0,37.08,27.24
2016,6,25,6,15,577.0,56.5,1.35,15.0,202.5,40.36,30.4
2016,6,25,6,30,637.0,63.0,1.3,15.0,251.0,43.48,33.26
2016,6,25,6,45,680.0,67.5,1.3,15.5,302.0,44.85,34.4
2016,6,25,7,0,723.0,72.0,1.3,16.0,353.0,69.89,40.75
2016,6,25,7,15,752.5,75.5,1.3,16.5,404.0,118.28,64.05
2016,6,25,7,30,782.0,79.0,1.3,17.0,455.0,170.22,101.06
2016,6,25,7,45,805.5,81.5,1.35,17.5,505.0,223.48,144.98
2016,6,25,8,0,829.0,84.0,1.4,18.0,555.0,279.18,193.14
2016,6,25,8,15,846.0,86.5,1.45,18.0,602.5,340.04,246.22
2016,6,25,8,30,863.0,89.0,1.5,18.0,650.0,396.73,295.42
2016,6,25,8,45,877.0,91.0,1.55,18.5,694.0,452.64,342.32
2016,6,25,9,0,891.0,93.0,1.6,19.0,738.0,508.91,387.97
2016,6,25,9,15,901.0,94.5,1.65,19.0,777.0,562.72,431.13
2016,6,25,9,30,911.0,96.0,1.7,19.0,816.0,615.98,472.62
2016,6,25,9,45,912.0,101.0,1.75,19.5,848.0,665.95,509.54
2016,6,25,10,0,913.0,106.0,1.8,20.0,880.0,714.1,544.05
2016,6,25,10,15,919.0,107.0,1.9,20.0,908.0,760.21,576.8
2016,6,25,10,30,925.0,108.0,2.0,20.0,936.0,804.51,607.0
2016,6,25,10,45,929.0,109.0,2.1,20.5,957.5,845.21,633.36
2016,6,25,11,0,933.0,110.0,2.2,21.0,979.0,883.58,657.92
2016,6,25,11,15,935.5,110.5,2.25,21.0,993.0,917.68,680.31
2016,6,25,11,30,938.0,111.0,2.3,21.0,1007.0,949.04,700.85
2016,6,25,11,45,939.5,111.5,2.4,21.0,1014.0,976.62,719.4
2016,6,25,12,0,941.0,112.0,2.5,21.0,1021.0,1001.17,736.04
2016,6,25,12,15,941.0,112.0,2.55,21.0,1021.0,1020.68,748.97
2016,6,25,12,30,941.0,112.0,2.6,21.0,1021.0,1036.91,759.89
2016,6,25,12,45,942.0,110.0,2.7,21.0,1014.0,1048.78,768.62
2016,6,25,13,0,943.0,108.0,2.8,21.0,1007.0,1057.18,775.26
2016,6,25,13,15,940.0,107.5,2.85,21.0,992.5,1059.56,777.62
2016,6,25,13,30,937.0,107.0,2.9,21.0,978.0,1058.36,777.85
2016,6,25,13,45,933.0,106.0,2.95,21.0,956.0,1052.09,774.92
2016,6,25,14,0,929.0,105.0,3.0,21.0,934.0,1042.3,769.82
2016,6,25,14,15,923.0,104.0,3.05,20.5,905.5,1027.09,762.74
2016,6,25,14,30,917.0,103.0,3.1,20.0,877.0,1008.57,753.5
2016,6,25,14,45,909.5,101.5,3.15,20.0,843.0,984.88,739.38
2016,6,25,15,0,902.0,100.0,3.2,20.0,809.0,958.18,723.22
2016,6,25,15,15,891.5,98.0,3.2,20.0,769.0,925.36,702.46
2016,6,25,15,30,881.0,96.0,3.2,20.0,729.0,890.03,679.88
2016,6,25,15,45,867.5,94.0,3.25,20.0,685.0,849.83,654.03
2016,6,25,16,0,854.0,92.0,3.3,20.0,641.0,807.75,626.54
2016,6,25,16,15,836.5,89.5,3.25,19.5,593.5,765.58,599.25
2016,6,25,16,30,819.0,87.0,3.2,19.0,546.0,716.75,566.62
2016,6,25,16,45,796.0,83.5,3.2,19.0,496.0,662.1,528.23
2016,6,25,17,0,773.0,80.0,3.2,19.0,446.0,607.41,487.44
2016,6,25,17,15,742.0,76.0,3.15,18.5,394.5,547.54,441.8
2016,6,25,17,30,711.0,72.0,3.1,18.0,343.0,488.99,395.66
2016,6,25,17,45,667.0,67.5,3.05,18.0,292.5,426.49,344.07
2016,6,25,18,0,623.0,63.0,3.0,18.0,242.0,365.93,292.53
2016,6,25,18,15,560.0,56.5,2.85,17.5,193.5,299.2,235.23
2016,6,25,18,30,497.0,50.0,2.7,17.0,145.0,238.59,181.86
2016,6,25,18,45,400.5,40.5,2.6,16.5,103.5,171.52,123.86
2016,6,25,19,0,304.0,31.0,2.5,16.0,62.0,115.18,73.66
2016,6,25,19,15,152.0,15.5,2.55,15.5,31.0,48.79,0.0
2016,6,25,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,5,15,161.5,16.0,1.9,13.0,33.0,12.32,0.0
2016,6,26,5,30,323.0,32.0,1.9,13.0,66.0,25.38,15.66
2016,6,26,5,45,413.0,40.5,1.9,13.5,108.0,30.94,21.52
2016,6,26,6,0,503.0,49.0,1.9,14.0,150.0,36.24,26.6
2016,6,26,6,15,346.0,80.0,1.8,14.5,158.5,58.69,46.72
2016,6,26,6,30,189.0,111.0,1.7,15.0,167.0,83.88,69.0
2016,6,26,6,45,205.0,130.0,1.6,15.5,201.0,96.4,79.77
2016,6,26,7,0,221.0,149.0,1.5,16.0,235.0,115.78,88.02
2016,6,26,7,15,172.5,174.5,1.45,16.0,247.5,152.74,115.19
2016,6,26,7,30,124.0,200.0,1.4,16.0,260.0,178.38,136.74
2016,6,26,7,45,206.5,215.5,1.4,16.5,327.5,217.62,164.52
2016,6,26,8,0,289.0,231.0,1.4,17.0,395.0,260.83,196.48
2016,6,26,8,15,307.5,249.0,1.4,17.5,437.0,301.01,228.61
2016,6,26,8,30,326.0,267.0,1.4,18.0,479.0,343.26,262.02
2016,6,26,8,45,378.0,270.5,1.45,18.5,532.0,389.8,298.07
2016,6,26,9,0,430.0,274.0,1.5,19.0,585.0,438.37,335.39
2016,6,26,9,15,659.5,185.0,1.55,19.5,692.0,508.96,389.88
2016,6,26,9,30,889.0,96.0,1.6,20.0,799.0,602.6,461.08
2016,6,26,9,45,896.0,97.5,1.7,20.5,832.0,652.16,497.68
2016,6,26,10,0,903.0,99.0,1.8,21.0,865.0,700.46,532.72
2016,6,26,10,15,908.5,100.5,1.85,21.0,892.0,746.21,564.68
2016,6,26,10,30,914.0,102.0,1.9,21.0,919.0,790.14,594.19
2016,6,26,10,45,916.0,103.5,2.0,21.5,939.5,829.3,619.47
2016,6,26,11,0,918.0,105.0,2.1,22.0,960.0,866.01,642.93
2016,6,26,11,15,920.0,105.5,2.15,22.0,973.5,899.2,664.7
2016,6,26,11,30,922.0,106.0,2.2,22.0,987.0,929.66,684.63
2016,6,26,11,45,922.0,107.0,2.3,22.0,993.5,955.93,702.31
2016,6,26,12,0,922.0,108.0,2.4,22.0,1000.0,979.16,718.09
2016,6,26,12,15,922.0,108.0,2.5,22.0,999.5,998.31,731.28
2016,6,26,12,30,922.0,108.0,2.6,22.0,999.0,1014.24,742.51
2016,6,26,12,45,912.5,113.0,2.75,22.0,989.0,1022.47,749.33
2016,6,26,13,0,903.0,118.0,2.9,22.0,979.0,1027.25,754.05
2016,6,26,13,15,900.0,117.0,2.95,22.0,964.5,1029.08,756.06
2016,6,26,13,30,897.0,116.0,3.0,22.0,950.0,1027.48,755.97
2016,6,26,13,45,892.5,115.0,3.1,22.0,928.5,1020.96,753.21
2016,6,26,14,0,888.0,114.0,3.2,22.0,907.0,1011.07,748.34
2016,6,26,14,15,882.0,113.0,3.25,21.5,879.0,996.4,741.42
2016,6,26,14,30,876.0,112.0,3.3,21.0,851.0,978.56,732.42
2016,6,26,14,45,867.0,110.5,3.4,21.0,817.5,954.27,718.02
2016,6,26,15,0,858.0,109.0,3.5,21.0,784.0,927.16,701.66
2016,6,26,15,15,847.0,107.0,3.5,21.0,745.5,895.06,681.14
2016,6,26,15,30,836.0,105.0,3.5,21.0,707.0,860.6,658.88
2016,6,26,15,45,821.5,103.0,3.55,21.0,663.5,827.17,637.46
2016,6,26,16,0,807.0,101.0,3.6,21.0,620.0,785.56,609.97
2016,6,26,16,15,789.0,98.0,3.55,20.5,573.5,738.61,578.96
2016,6,26,16,30,771.0,95.0,3.5,20.0,527.0,690.7,546.72
2016,6,26,16,45,748.5,91.0,3.5,20.0,478.5,637.83,509.15
2016,6,26,17,0,726.0,87.0,3.5,20.0,430.0,584.96,469.21
2016,6,26,17,15,694.0,82.5,3.4,19.5,380.5,527.8,425.35
2016,6,26,17,30,662.0,78.0,3.3,19.0,331.0,470.47,380.03
2016,6,26,17,45,621.5,72.0,3.25,18.5,282.0,408.99,330.03
2016,6,26,18,0,581.0,66.0,3.2,18.0,233.0,350.6,280.85
2016,6,26,18,15,519.5,59.0,3.05,17.5,186.5,286.08,225.38
2016,6,26,18,30,458.0,52.0,2.9,17.0,140.0,227.54,173.84
2016,6,26,18,45,370.0,42.0,2.8,16.5,99.5,164.48,119.1
2016,6,26,19,0,282.0,32.0,2.7,16.0,59.0,111.21,71.41
2016,6,26,19,15,141.0,16.0,2.7,15.5,29.5,47.5,0.0
2016,6,26,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,5,15,162.5,15.5,2.15,13.5,32.5,11.91,0.0
2016,6,27,5,30,325.0,31.0,2.1,14.0,65.0,24.5,14.78
2016,6,27,5,45,413.0,39.5,2.1,14.5,106.5,30.1,20.67
2016,6,27,6,0,501.0,48.0,2.1,15.0,148.0,35.43,25.75
2016,6,27,6,15,560.0,54.5,2.0,15.0,195.0,38.78,28.97
2016,6,27,6,30,619.0,61.0,1.9,15.0,242.0,41.95,31.89
2016,6,27,6,45,659.5,65.5,1.8,15.5,292.0,43.38,33.09
2016,6,27,7,0,700.0,70.0,1.7,16.0,342.0,66.1,38.86
2016,6,27,7,15,730.0,74.0,1.65,16.5,392.0,113.6,61.4
2016,6,27,7,30,760.0,78.0,1.6,17.0,442.0,164.69,97.63
2016,6,27,7,45,782.0,81.5,1.6,17.5,491.0,217.21,140.94
2016,6,27,8,0,804.0,85.0,1.6,18.0,540.0,272.03,188.38
2016,6,27,8,15,821.5,87.5,1.65,18.5,587.0,326.68,236.24
2016,6,27,8,30,839.0,90.0,1.7,19.0,634.0,387.2,287.84
2016,6,27,8,45,853.0,92.0,1.75,20.0,677.0,441.85,333.1
2016,6,27,9,0,867.0,94.0,1.8,21.0,720.0,496.89,377.06
2016,6,27,9,15,877.5,95.5,1.85,21.0,759.0,549.79,419.44
2016,6,27,9,30,888.0,97.0,1.9,21.0,798.0,602.23,460.28
2016,6,27,9,45,883.0,105.5,1.95,21.5,828.0,650.56,495.9
2016,6,27,10,0,878.0,114.0,2.0,22.0,858.0,696.59,528.79
2016,6,27,10,15,884.5,115.5,2.05,22.0,886.0,742.11,561.21
2016,6,27,10,30,891.0,117.0,2.1,22.0,914.0,785.97,590.71
2016,6,27,10,45,896.0,117.5,2.2,22.5,935.5,825.85,616.48
2016,6,27,11,0,901.0,118.0,2.3,23.0,957.0,863.57,640.59
2016,6,27,11,15,904.0,118.5,2.4,23.0,971.0,897.21,663.09
2016,6,27,11,30,907.0,119.0,2.5,23.0,985.0,928.25,683.86
2016,6,27,11,45,909.0,119.0,2.6,23.0,992.5,955.16,701.93
2016,6,27,12,0,911.0,119.0,2.7,23.0,1000.0,979.18,718.17
2016,6,27,12,15,911.0,119.0,2.8,23.0,1000.0,998.27,731.26
2016,6,27,12,30,911.0,119.0,2.9,23.0,1000.0,1014.2,742.42
2016,6,27,12,45,915.5,115.0,3.0,23.0,994.0,1027.37,751.91
2016,6,27,13,0,920.0,111.0,3.1,23.0,988.0,1037.18,759.33
2016,6,27,13,15,917.0,110.5,3.15,23.0,973.5,1039.58,761.64
2016,6,27,13,30,914.0,110.0,3.2,23.0,959.0,1038.48,761.85
2016,6,27,13,45,910.5,108.5,3.3,23.0,938.0,1032.37,759.34
2016,6,27,14,0,907.0,107.0,3.4,23.0,917.0,1022.82,754.67
2016,6,27,14,15,901.0,106.0,3.45,22.5,889.0,1007.93,747.64
2016,6,27,14,30,895.0,105.0,3.5,22.0,861.0,989.81,738.49
2016,6,27,14,45,888.5,102.5,3.6,22.0,827.5,966.47,724.77
2016,6,27,15,0,882.0,100.0,3.7,22.0,794.0,940.13,708.96
2016,6,27,15,15,871.5,98.5,3.75,22.0,755.0,908.4,689.07
2016,6,27,15,30,861.0,97.0,3.8,22.0,716.0,874.23,667.37
2016,6,27,15,45,849.5,93.5,3.85,22.0,673.0,834.74,641.73
2016,6,27,16,0,838.0,90.0,3.9,22.0,630.0,793.26,614.4
2016,6,27,16,15,821.0,87.5,3.9,21.5,583.5,752.05,587.84
2016,6,27,16,30,804.0,85.0,3.9,21.0,537.0,704.24,555.95
2016,6,27,16,45,783.0,81.5,3.9,21.0,488.0,651.64,518.84
2016,6,27,17,0,762.0,78.0,3.9,21.0,439.0,598.85,479.41
2016,6,27,17,15,732.5,74.0,3.8,20.5,389.0,540.41,434.7
2016,6,27,17,30,703.0,70.0,3.7,20.0,339.0,483.18,389.49
2016,6,27,17,45,662.0,65.5,3.6,19.5,289.0,422.47,339.96
2016,6,27,18,0,621.0,61.0,3.5,19.0,239.0,363.53,290.25
2016,6,27,18,15,561.0,54.5,3.35,18.5,192.0,298.08,233.96
2016,6,27,18,30,501.0,48.0,3.2,18.0,145.0,238.45,181.35
2016,6,27,18,45,409.0,39.0,3.1,17.5,103.5,172.93,124.51
2016,6,27,19,0,317.0,30.0,3.0,17.0,62.0,117.65,74.97
2016,6,27,19,15,158.5,15.0,2.95,16.5,31.0,49.62,0.0
2016,6,27,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,28,5,15,157.0,16.0,2.2,13.0,32.0,12.39,0.0
2016,6,28,5,30,314.0,32.0,2.1,13.0,64.0,25.5,15.63
2016,6,28,5,45,402.0,41.5,2.05,13.5,105.5,31.96,22.38
2016,6,28,6,0,490.0,51.0,2.0,14.0,147.0,38.09,28.21
2016,6,28,6,15,288.5,81.5,1.9,14.0,142.5,59.79,47.78
2016,6,28,6,30,87.0,112.0,1.8,14.0,138.0,88.71,73.52
2016,6,28,6,45,96.5,132.5,1.7,14.5,166.5,103.26,86.11
2016,6,28,7,0,106.0,153.0,1.6,15.0,195.0,121.26,95.05
2016,6,28,7,15,119.5,176.0,1.55,15.5,229.0,148.89,114.39
2016,6,28,7,30,133.0,199.0,1.5,16.0,263.0,178.49,136.52
2016,6,28,7,45,241.0,208.0,1.5,16.5,338.5,212.63,159.21
2016,6,28,8,0,349.0,217.0,1.5,17.0,414.0,264.6,197.6
2016,6,28,8,15,345.5,239.5,1.5,17.5,448.5,304.64,230.63
2016,6,28,8,30,342.0,262.0,1.5,18.0,483.0,344.42,262.81
2016,6,28,8,45,607.0,178.5,1.55,18.5,604.0,404.85,308.39
2016,6,28,9,0,872.0,95.0,1.6,19.0,725.0,499.38,381.18
2016,6,28,9,15,639.5,206.0,1.65,19.0,681.5,515.64,395.07
2016,6,28,9,30,407.0,317.0,1.7,19.0,638.0,513.24,392.79
2016,6,28,9,45,655.0,211.0,1.75,19.5,753.5,599.2,459.17
2016,6,28,10,0,903.0,105.0,1.8,20.0,869.0,704.68,538.0
2016,6,28,10,15,909.0,106.0,1.85,20.0,897.0,750.47,569.79
2016,6,28,10,30,915.0,107.0,1.9,20.0,925.0,794.48,599.43
2016,6,28,10,45,919.0,108.5,2.0,20.5,946.5,835.39,625.97
2016,6,28,11,0,923.0,110.0,2.1,21.0,968.0,874.0,650.73
2016,6,28,11,15,926.0,110.5,2.15,21.0,982.5,908.36,673.3
2016,6,28,11,30,929.0,111.0,2.2,21.0,997.0,940.04,694.05
2016,6,28,11,45,930.0,111.5,2.3,21.0,1004.5,967.07,712.26
2016,6,28,12,0,931.0,112.0,2.4,21.0,1012.0,991.09,728.57
2016,6,28,12,15,931.5,112.0,2.45,21.0,1012.0,1011.04,741.79
2016,6,28,12,30,932.0,112.0,2.5,21.0,1012.0,1027.76,753.03
2016,6,28,12,45,925.5,115.0,2.6,21.0,1003.0,1037.22,760.21
2016,6,28,13,0,919.0,118.0,2.7,21.0,994.0,1043.22,765.31
2016,6,28,13,15,916.5,117.5,2.75,20.5,980.0,1046.24,769.6
2016,6,28,13,30,914.0,117.0,2.8,20.0,966.0,1045.77,771.77
2016,6,28,13,45,912.0,115.0,2.85,20.0,945.0,1040.77,769.64
2016,6,28,14,0,910.0,113.0,2.9,20.0,924.0,1032.29,765.37
2016,6,28,14,15,904.0,111.5,2.95,20.0,896.5,1016.95,756.68
2016,6,28,14,30,898.0,110.0,3.0,20.0,869.0,998.34,745.91
2016,6,28,14,45,892.0,107.5,3.05,20.0,835.5,975.5,732.35
2016,6,28,15,0,886.0,105.0,3.1,20.0,802.0,949.64,716.74
2016,6,28,15,15,875.5,103.0,3.1,19.5,763.0,917.34,697.63
2016,6,28,15,30,865.0,101.0,3.1,19.0,724.0,882.56,676.66
2016,6,28,15,45,853.0,98.0,3.1,19.0,680.5,843.12,650.92
2016,6,28,16,0,841.0,95.0,3.1,19.0,637.0,801.73,623.55
2016,6,28,16,15,823.5,92.5,3.05,18.5,590.0,760.18,596.62
2016,6,28,16,30,806.0,90.0,3.0,18.0,543.0,711.88,564.28
2016,6,28,16,45,784.5,86.0,3.0,18.0,493.5,658.27,526.57
2016,6,28,17,0,763.0,82.0,3.0,18.0,444.0,604.48,486.36
2016,6,28,17,15,732.0,78.0,2.95,17.5,393.0,545.04,440.99
2016,6,28,17,30,701.0,74.0,2.9,17.0,342.0,486.92,395.12
2016,6,28,17,45,659.5,69.0,2.9,17.0,292.0,425.67,344.56
2016,6,28,18,0,618.0,64.0,2.9,17.0,242.0,365.97,293.69
2016,6,28,18,15,556.0,57.5,2.85,16.5,194.0,299.77,236.77
2016,6,28,18,30,494.0,51.0,2.8,16.0,146.0,239.58,183.59
2016,6,28,18,45,398.5,41.5,2.75,15.5,104.0,172.77,125.54
2016,6,28,19,0,303.0,32.0,2.7,15.0,62.0,116.54,75.15
2016,6,28,19,15,151.5,16.0,2.8,14.5,31.0,49.58,0.0
2016,6,28,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,29,5,15,148.0,17.0,2.65,12.0,32.0,13.35,0.0
2016,6,29,5,30,296.0,34.0,2.6,12.0,64.0,27.51,17.29
2016,6,29,5,45,393.0,43.5,2.6,12.5,106.5,33.87,24.13
2016,6,29,6,0,490.0,53.0,2.6,13.0,149.0,39.94,29.96
2016,6,29,6,15,245.0,55.5,2.55,13.0,103.5,40.1,30.39
2016,6,29,6,30,0.0,58.0,2.5,13.0,58.0,53.93,42.88
2016,6,29,6,45,0.0,70.0,2.5,13.5,70.0,64.87,52.53
2016,6,29,7,0,0.0,82.0,2.5,14.0,82.0,75.62,58.91
2016,6,29,7,15,0.0,101.0,2.45,14.5,101.0,92.4,72.71
2016,6,29,7,30,0.0,120.0,2.4,15.0,120.0,109.29,86.37
2016,6,29,7,45,10.5,161.5,2.4,15.5,167.5,147.19,116.64
2016,6,29,8,0,21.0,203.0,2.4,16.0,215.0,186.37,147.45
2016,6,29,8,15,18.0,211.0,2.4,16.0,222.0,195.11,154.19
2016,6,29,8,30,15.0,219.0,2.4,16.0,229.0,203.34,160.51
2016,6,29,8,45,13.0,222.0,2.4,16.5,231.0,207.21,162.96
2016,6,29,9,0,11.0,225.0,2.4,17.0,233.0,210.65,165.06
2016,6,29,9,15,12.5,241.0,2.4,17.0,250.5,227.11,177.72
2016,6,29,9,30,14.0,257.0,2.4,17.0,268.0,243.8,190.45
2016,6,29,9,45,111.0,332.0,2.45,17.0,425.5,369.07,288.28
2016,6,29,10,0,208.0,407.0,2.5,17.0,583.0,508.0,393.14
2016,6,29,10,15,221.0,420.0,2.55,17.0,612.5,542.14,417.79
2016,6,29,10,30,234.0,433.0,2.6,17.0,642.0,577.02,443.37
2016,6,29,10,45,325.0,409.5,2.65,17.5,707.5,642.23,491.89
2016,6,29,11,0,416.0,386.0,2.7,18.0,773.0,714.21,544.25
2016,6,29,11,15,454.5,386.5,2.7,18.0,815.5,766.87,581.49
2016,6,29,11,30,493.0,387.0,2.7,18.0,858.0,820.5,619.04
2016,6,29,11,45,456.0,397.0,2.75,18.0,835.5,814.16,613.69
2016,6,29,12,0,419.0,407.0,2.8,18.0,813.0,804.52,606.49
2016,6,29,12,15,678.0,261.5,2.85,18.0,917.0,925.92,698.66
2016,6,29,12,30,937.0,116.0,2.9,18.0,1021.0,1036.5,772.31
2016,6,29,12,45,932.5,117.5,2.95,18.0,1012.5,1046.6,778.54
2016,6,29,13,0,928.0,119.0,3.0,18.0,1004.0,1053.22,783.58
2016,6,29,13,15,741.0,231.0,3.0,18.0,931.0,1000.64,748.99
2016,6,29,13,30,554.0,343.0,3.0,18.0,858.0,928.15,696.68
2016,6,29,13,45,396.0,387.0,3.05,18.0,751.0,805.78,609.93
2016,6,29,14,0,238.0,431.0,3.1,18.0,644.0,682.62,519.96
2016,6,29,14,15,570.5,272.0,3.1,18.0,760.0,869.8,664.16
2016,6,29,14,30,903.0,113.0,3.1,18.0,876.0,1006.66,759.45
2016,6,29,14,45,735.0,183.5,3.1,18.0,788.0,920.07,700.4
2016,6,29,15,0,567.0,254.0,3.1,18.0,700.0,818.84,629.53
2016,6,29,15,15,408.0,289.0,3.1,17.5,601.5,697.88,542.01
2016,6,29,15,30,249.0,324.0,3.1,17.0,503.0,573.42,449.0
2016,6,29,15,45,163.5,301.5,3.1,17.0,416.5,457.93,361.79
2016,6,29,16,0,78.0,279.0,3.1,17.0,330.0,348.24,276.27
2016,6,29,16,15,54.0,245.5,3.1,16.5,279.5,291.69,232.85
2016,6,29,16,30,30.0,212.0,3.1,16.0,229.0,236.77,189.61
2016,6,29,16,45,40.5,199.0,3.1,16.0,220.0,230.22,185.34
2016,6,29,17,0,51.0,186.0,3.1,16.0,211.0,222.74,180.04
2016,6,29,17,15,61.0,167.5,3.1,15.5,193.5,207.84,168.83
2016,6,29,17,30,71.0,149.0,3.1,15.0,176.0,191.87,156.37
2016,6,29,17,45,62.0,129.0,3.15,15.0,150.0,163.39,132.65
2016,6,29,18,0,53.0,109.0,3.2,15.0,124.0,135.71,109.23
2016,6,29,18,15,262.0,81.5,3.15,14.5,134.5,198.74,159.45
2016,6,29,18,30,471.0,54.0,3.1,14.0,145.0,235.03,182.1
2016,6,29,18,45,369.0,44.0,3.1,14.0,103.0,166.92,122.39
2016,6,29,19,0,267.0,34.0,3.1,14.0,61.0,110.09,71.65
2016,6,29,19,15,133.5,17.0,3.1,13.5,30.5,46.33,0.0
2016,6,29,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,9.5,1.75,12.5,9.5,8.8,0.0
2016,6,30,5,30,0.0,19.0,1.7,13.0,19.0,17.62,8.96
2016,6,30,5,45,0.0,32.5,1.7,13.5,32.5,30.19,20.8
2016,6,30,6,0,0.0,46.0,1.7,14.0,46.0,42.53,32.13
2016,6,30,6,15,0.0,61.5,1.6,14.0,61.5,56.24,44.62
2016,6,30,6,30,0.0,77.0,1.5,14.0,77.0,69.83,56.83
2016,6,30,6,45,0.0,93.5,1.4,14.5,93.5,84.11,69.3
2016,6,30,7,0,0.0,110.0,1.3,15.0,110.0,98.49,77.8
2016,6,30,7,15,14.5,143.0,1.25,15.0,150.0,127.59,101.13
2016,6,30,7,30,29.0,176.0,1.2,15.0,190.0,152.96,120.78
2016,6,30,7,45,34.5,198.5,1.2,15.5,217.0,175.9,138.51
2016,6,30,8,0,40.0,221.0,1.2,16.0,244.0,199.76,156.89
2016,6,30,8,15,44.0,242.5,1.15,16.5,269.5,223.29,174.83
2016,6,30,8,30,48.0,264.0,1.1,17.0,295.0,247.5,193.07
2016,6,30,8,45,45.5,279.5,1.1,17.5,310.5,264.76,205.81
2016,6,30,9,0,43.0,295.0,1.1,18.0,326.0,281.77,218.18
2016,6,30,9,15,72.0,330.5,1.15,18.0,386.0,331.92,256.16
2016,6,30,9,30,101.0,366.0,1.2,18.0,446.0,385.53,296.17
2016,6,30,9,45,490.0,245.0,1.25,18.5,656.5,525.96,404.57
2016,6,30,10,0,879.0,124.0,1.3,19.0,867.0,704.41,535.97
2016,6,30,10,15,582.0,272.5,1.4,19.0,771.0,667.11,504.29
2016,6,30,10,30,285.0,421.0,1.5,19.0,675.0,604.79,454.96
2016,6,30,10,45,593.0,275.0,1.6,19.0,820.5,732.79,553.56
2016,6,30,11,0,901.0,129.0,1.7,19.0,966.0,872.51,651.82
2016,6,30,11,15,904.0,130.0,1.8,19.0,981.0,906.86,673.82
2016,6,30,11,30,907.0,131.0,1.9,19.0,996.0,938.61,695.22
2016,6,30,11,45,908.5,131.0,2.05,19.0,1003.0,965.32,713.9
2016,6,30,12,0,910.0,131.0,2.2,19.0,1010.0,989.12,730.75
2016,6,30,12,15,691.5,267.0,2.3,19.0,935.0,944.15,701.67
2016,6,30,12,30,473.0,403.0,2.4,19.0,860.0,878.41,651.92
2016,6,30,12,45,413.0,417.5,2.5,19.0,814.5,843.47,628.33
2016,6,30,13,0,353.0,432.0,2.6,19.0,769.0,798.64,597.42
2016,6,30,13,15,337.5,432.0,2.65,19.0,750.0,788.34,590.95
2016,6,30,13,30,322.0,432.0,2.7,19.0,731.0,776.39,583.06
2016,6,30,13,45,365.0,400.5,2.75,19.5,732.0,788.87,593.17
2016,6,30,14,0,408.0,369.0,2.8,20.0,733.0,809.21,608.32
2016,6,30,14,15,638.5,248.0,2.85,20.0,797.5,912.89,687.63
2016,6,30,14,30,869.0,127.0,2.9,20.0,862.0,988.62,739.54
2016,6,30,14,45,862.0,124.0,2.95,20.0,828.0,965.02,724.57
2016,6,30,15,0,855.0,121.0,3.0,20.0,794.0,938.51,708.51
2016,6,30,15,15,843.0,119.0,3.0,19.5,754.5,912.97,694.01
2016,6,30,15,30,831.0,117.0,3.0,19.0,715.0,877.58,672.55
2016,6,30,15,45,817.0,113.5,3.05,19.0,671.0,836.68,646.11
2016,6,30,16,0,803.0,110.0,3.1,19.0,627.0,794.0,618.08
2016,6,30,16,15,783.0,107.0,3.1,19.0,580.0,745.63,585.26
2016,6,30,16,30,763.0,104.0,3.1,19.0,533.0,696.43,551.36
2016,6,30,16,45,737.0,100.0,3.1,19.0,483.0,643.64,513.6
2016,6,30,17,0,711.0,96.0,3.1,19.0,433.0,588.92,472.43
2016,6,30,17,15,677.0,91.5,3.05,18.5,382.5,529.4,427.06
2016,6,30,17,30,643.0,87.0,3.0,18.0,332.0,471.6,381.58
2016,6,30,17,45,596.5,80.5,2.95,17.5,282.5,407.26,329.42
2016,6,30,18,0,550.0,74.0,2.9,17.0,233.0,346.62,278.58
2016,6,30,18,15,484.0,66.0,2.8,16.5,186.0,280.53,222.03
2016,6,30,18,30,418.0,58.0,2.7,16.0,139.0,220.89,169.84
2016,6,30,18,45,323.5,46.5,2.65,15.5,98.5,155.03,113.19
2016,6,30,19,0,229.0,35.0,2.6,15.0,58.0,101.85,66.18
2016,6,30,19,15,114.5,17.5,2.7,14.5,29.0,43.55,0.0
2016,6,30,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,1,5,15,103.0,18.0,2.3,12.0,28.0,14.15,0.0
2016,7,1,5,30,206.0,36.0,2.3,12.0,56.0,28.14,17.63
2016,7,1,5,45,301.5,47.5,2.35,12.5,96.0,36.41,26.31
2016,7,1,6,0,397.0,59.0,2.4,13.0,136.0,45.45,34.83
2016,7,1,6,15,462.5,67.5,2.35,13.0,182.5,49.98,39.2
2016,7,1,6,30,528.0,76.0,2.3,13.0,229.0,54.28,43.19
2016,7,1,6,45,267.0,102.0,2.25,13.5,179.5,77.52,63.78
2016,7,1,7,0,6.0,128.0,2.2,14.0,130.0,112.47,89.83
