Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,7,15,9.5,145.5,2.1,14.0,149.5,129.07,103.07
2016,7,1,7,30,13.0,163.0,2.0,14.0,169.0,146.18,116.63
2016,7,1,7,45,39.5,198.0,1.95,14.5,219.5,176.38,139.59
2016,7,1,8,0,66.0,233.0,1.9,15.0,270.0,215.27,169.51
2016,7,1,8,15,61.5,251.5,1.85,15.0,288.5,235.57,185.71
2016,7,1,8,30,57.0,270.0,1.8,15.0,307.0,255.44,201.38
2016,7,1,8,45,41.5,270.5,1.8,15.5,298.5,255.65,201.14
2016,7,1,9,0,26.0,271.0,1.8,16.0,290.0,253.63,198.99
2016,7,1,9,15,21.0,267.5,1.85,16.0,283.5,254.88,199.72
2016,7,1,9,30,16.0,264.0,1.9,16.0,277.0,251.14,196.5
2016,7,1,9,45,20.0,289.0,1.95,16.5,306.0,277.82,216.63
2016,7,1,10,0,24.0,314.0,2.0,17.0,335.0,305.07,236.86
2016,7,1,10,15,28.0,335.5,2.0,17.0,360.5,329.01,254.8
2016,7,1,10,30,32.0,357.0,2.0,17.0,386.0,354.98,274.16
2016,7,1,10,45,49.0,393.0,2.05,17.0,438.5,405.21,311.96
2016,7,1,11,0,66.0,429.0,2.1,17.0,491.0,457.27,350.54
2016,7,1,11,15,101.0,452.5,2.15,17.0,548.5,514.76,393.28
2016,7,1,11,30,136.0,476.0,2.2,17.0,606.0,578.86,440.18
2016,7,1,11,45,97.0,459.0,2.25,17.0,552.5,529.26,403.06
2016,7,1,12,0,58.0,442.0,2.3,17.0,499.0,481.16,367.19
2016,7,1,12,15,69.5,452.5,2.35,17.0,520.5,506.43,386.46
2016,7,1,12,30,81.0,463.0,2.4,17.0,542.0,531.97,405.44
2016,7,1,12,45,68.5,447.5,2.45,17.0,514.5,507.59,387.47
2016,7,1,13,0,56.0,432.0,2.5,17.0,487.0,482.29,369.0
2016,7,1,13,15,135.5,445.0,2.55,17.0,572.5,588.62,449.75
2016,7,1,13,30,215.0,458.0,2.6,17.0,658.0,684.91,520.84
2016,7,1,13,45,160.5,444.5,2.65,17.0,591.5,618.27,471.66
2016,7,1,14,0,106.0,431.0,2.7,17.0,525.0,539.14,413.7
2016,7,1,14,15,129.5,420.0,2.7,17.0,532.0,563.9,433.56
2016,7,1,14,30,153.0,409.0,2.7,17.0,539.0,575.4,443.28
2016,7,1,14,45,140.0,390.5,2.75,17.0,505.5,542.48,419.64
2016,7,1,15,0,127.0,372.0,2.8,17.0,472.0,509.31,395.84
2016,7,1,15,15,158.5,352.0,2.8,17.0,470.5,515.05,402.24
2016,7,1,15,30,190.0,332.0,2.8,17.0,469.0,518.44,406.67
2016,7,1,15,45,238.0,303.0,2.8,17.0,463.5,523.46,412.93
2016,7,1,16,0,286.0,274.0,2.8,17.0,458.0,535.59,424.23
2016,7,1,16,15,517.0,189.5,2.8,16.5,491.5,625.73,499.32
2016,7,1,16,30,748.0,105.0,2.8,16.0,525.0,686.77,549.94
2016,7,1,16,45,723.0,100.5,2.8,16.0,476.0,634.79,511.54
2016,7,1,17,0,698.0,96.0,2.8,16.0,427.0,580.77,470.56
2016,7,1,17,15,664.0,91.0,2.75,16.0,377.0,521.28,424.0
2016,7,1,17,30,630.0,86.0,2.7,16.0,327.0,463.55,377.54
2016,7,1,17,45,585.0,79.5,2.7,16.0,277.5,400.62,325.68
2016,7,1,18,0,540.0,73.0,2.7,16.0,228.0,341.26,275.21
2016,7,1,18,15,475.0,65.0,2.65,15.5,182.0,276.1,219.32
2016,7,1,18,30,410.0,57.0,2.6,15.0,136.0,217.31,167.71
2016,7,1,18,45,315.0,45.5,2.55,14.5,96.0,151.55,111.02
2016,7,1,19,0,220.0,34.0,2.5,14.0,56.0,98.67,64.23
2016,7,1,19,15,110.0,17.0,2.5,14.0,28.0,42.18,0.0
2016,7,1,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,5,15,111.5,17.0,2.15,12.0,27.5,13.36,0.0
2016,7,2,5,30,223.0,34.0,2.2,12.0,55.0,26.56,16.21
2016,7,2,5,45,320.0,45.0,2.25,12.5,95.5,34.48,24.6
2016,7,2,6,0,417.0,56.0,2.3,13.0,136.0,42.8,32.46
2016,7,2,6,15,481.5,64.0,2.3,13.0,182.0,47.02,36.55
2016,7,2,6,30,546.0,72.0,2.3,13.0,228.0,51.03,40.28
2016,7,2,6,45,273.0,93.0,2.3,13.5,171.0,64.71,52.4
2016,7,2,7,0,0.0,114.0,2.3,14.0,114.0,101.54,80.77
2016,7,2,7,15,0.0,126.0,2.3,14.0,126.0,112.88,89.99
2016,7,2,7,30,0.0,138.0,2.3,14.0,138.0,124.19,99.09
2016,7,2,7,45,5.0,162.0,2.3,14.5,165.0,146.41,116.66
2016,7,2,8,0,10.0,186.0,2.3,15.0,192.0,169.42,134.64
2016,7,2,8,15,7.0,184.0,2.3,15.0,188.0,168.79,133.82
2016,7,2,8,30,4.0,182.0,2.3,15.0,184.0,167.4,132.42
2016,7,2,8,45,25.5,240.5,2.3,15.5,258.5,224.13,177.04
2016,7,2,9,0,47.0,299.0,2.3,16.0,333.0,286.83,225.48
2016,7,2,9,15,36.5,298.0,2.3,16.0,325.5,285.76,224.15
2016,7,2,9,30,26.0,297.0,2.3,16.0,318.0,283.16,221.75
2016,7,2,9,45,44.5,337.5,2.3,16.5,374.5,333.62,260.15
2016,7,2,10,0,63.0,378.0,2.3,17.0,431.0,386.42,299.5
2016,7,2,10,15,44.5,358.5,2.3,17.0,397.0,361.43,279.82
2016,7,2,10,30,26.0,339.0,2.3,17.0,363.0,334.02,258.49
2016,7,2,10,45,22.0,325.0,2.35,17.0,345.0,319.81,247.57
2016,7,2,11,0,18.0,311.0,2.4,17.0,327.0,305.24,236.3
2016,7,2,11,15,21.5,336.5,2.4,17.0,357.0,333.58,257.86
2016,7,2,11,30,25.0,362.0,2.4,17.0,387.0,366.71,282.72
2016,7,2,11,45,30.5,382.5,2.45,17.0,412.5,394.29,303.39
2016,7,2,12,0,36.0,403.0,2.5,17.0,438.0,422.37,324.38
2016,7,2,12,15,35.5,401.5,2.5,17.0,436.5,423.43,325.03
2016,7,2,12,30,35.0,400.0,2.5,17.0,435.0,424.2,325.62
2016,7,2,12,45,52.5,423.0,2.55,17.0,474.0,467.1,358.17
2016,7,2,13,0,70.0,446.0,2.6,17.0,513.0,510.55,390.66
2016,7,2,13,15,52.5,414.5,2.6,17.0,465.0,463.28,355.41
2016,7,2,13,30,35.0,383.0,2.6,17.0,417.0,415.23,319.65
2016,7,2,13,45,39.0,382.0,2.65,17.0,418.5,419.7,323.75
2016,7,2,14,0,43.0,381.0,2.7,17.0,420.0,423.96,327.51
2016,7,2,14,15,66.0,388.0,2.7,17.0,445.5,455.21,352.11
2016,7,2,14,30,89.0,395.0,2.7,17.0,471.0,485.89,376.06
2016,7,2,14,45,78.5,373.0,2.7,17.0,438.0,452.63,351.44
2016,7,2,15,0,68.0,351.0,2.7,17.0,405.0,419.32,326.88
2016,7,2,15,15,64.5,330.5,2.7,16.5,380.0,394.11,309.09
2016,7,2,15,30,61.0,310.0,2.7,16.0,355.0,368.75,290.94
2016,7,2,15,45,50.0,283.0,2.7,16.0,318.0,329.85,261.3
2016,7,2,16,0,39.0,256.0,2.7,16.0,281.0,291.41,231.69
2016,7,2,16,15,35.0,234.5,2.65,16.0,255.5,265.0,211.43
2016,7,2,16,30,31.0,213.0,2.6,16.0,230.0,238.75,191.05
2016,7,2,16,45,15.5,177.0,2.6,16.0,185.5,181.61,145.16
2016,7,2,17,0,0.0,141.0,2.6,16.0,141.0,134.82,107.01
2016,7,2,17,15,0.0,120.0,2.55,15.5,120.0,114.27,90.6
2016,7,2,17,30,0.0,99.0,2.5,15.0,99.0,93.75,73.87
2016,7,2,17,45,0.0,84.0,2.5,15.0,84.0,79.29,61.86
2016,7,2,18,0,0.0,69.0,2.5,15.0,69.0,64.83,49.65
2016,7,2,18,15,198.5,63.5,2.45,14.5,101.5,152.71,121.95
2016,7,2,18,30,397.0,58.0,2.4,14.0,134.0,213.97,166.09
2016,7,2,18,45,306.0,46.0,2.35,14.0,94.5,149.67,109.89
2016,7,2,19,0,215.0,34.0,2.3,14.0,55.0,97.63,63.5
2016,7,2,19,15,107.5,17.0,2.3,13.5,27.5,41.77,0.0
2016,7,2,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,3,5,15,119.5,16.0,2.1,12.0,27.5,12.56,0.0
2016,7,3,5,30,239.0,32.0,2.2,12.0,55.0,24.97,14.79
2016,7,3,5,45,335.0,43.0,2.3,12.5,95.5,33.67,23.87
2016,7,3,6,0,431.0,54.0,2.4,13.0,136.0,41.08,30.92
2016,7,3,6,15,494.5,62.0,2.4,13.0,182.5,45.39,35.09
2016,7,3,6,30,558.0,70.0,2.4,13.0,229.0,49.48,38.89
2016,7,3,6,45,287.0,101.5,2.4,13.5,184.5,70.99,57.98
2016,7,3,7,0,16.0,133.0,2.4,14.0,140.0,116.24,92.91
2016,7,3,7,15,20.0,152.5,2.35,14.0,162.0,135.1,107.74
2016,7,3,7,30,24.0,172.0,2.3,14.0,184.0,154.6,123.15
2016,7,3,7,45,37.0,198.5,2.25,14.5,218.5,176.05,139.52
2016,7,3,8,0,50.0,225.0,2.2,15.0,253.0,204.98,161.94
2016,7,3,8,15,42.5,237.5,2.2,15.0,263.0,218.63,172.94
2016,7,3,8,30,35.0,250.0,2.2,15.0,273.0,231.33,183.01
2016,7,3,8,45,39.5,272.5,2.2,15.5,300.0,256.31,202.11
2016,7,3,9,0,44.0,295.0,2.2,16.0,327.0,282.04,221.54
2016,7,3,9,15,75.0,330.5,2.2,16.0,388.5,333.23,260.99
2016,7,3,9,30,106.0,366.0,2.2,16.0,450.0,388.08,302.78
2016,7,3,9,45,84.0,371.5,2.25,16.0,439.5,387.66,301.85
2016,7,3,10,0,62.0,377.0,2.3,16.0,429.0,384.82,299.15
2016,7,3,10,15,65.0,393.0,2.3,16.0,449.5,406.92,315.62
2016,7,3,10,30,68.0,409.0,2.3,16.0,470.0,429.34,332.11
2016,7,3,10,45,79.5,427.0,2.35,16.5,500.0,460.62,354.77
2016,7,3,11,0,91.0,445.0,2.4,17.0,530.0,492.85,377.86
2016,7,3,11,15,93.0,453.5,2.45,17.0,541.5,508.77,389.36
2016,7,3,11,30,95.0,462.0,2.5,17.0,553.0,524.63,400.89
2016,7,3,11,45,81.0,456.5,2.55,17.0,534.5,512.15,391.34
2016,7,3,12,0,67.0,451.0,2.6,17.0,516.0,498.46,381.05
2016,7,3,12,15,54.0,432.0,2.6,17.0,484.5,471.32,360.84
2016,7,3,12,30,41.0,413.0,2.6,17.0,453.0,443.02,339.73
2016,7,3,12,45,45.0,417.0,2.65,17.0,460.5,453.68,348.1
2016,7,3,13,0,49.0,421.0,2.7,17.0,468.0,464.2,356.22
2016,7,3,13,15,60.5,427.0,2.7,17.0,484.0,484.16,371.53
2016,7,3,13,30,72.0,433.0,2.7,17.0,500.0,504.02,386.7
2016,7,3,13,45,68.5,419.5,2.75,17.0,482.0,488.28,375.42
2016,7,3,14,0,65.0,406.0,2.8,17.0,464.0,472.11,363.97
2016,7,3,14,15,64.0,392.5,2.8,17.0,448.5,458.04,354.07
2016,7,3,14,30,63.0,379.0,2.8,17.0,433.0,443.63,343.88
2016,7,3,14,45,44.0,336.0,2.8,17.0,373.0,380.31,296.21
2016,7,3,15,0,25.0,293.0,2.8,17.0,313.0,317.42,248.2
2016,7,3,15,15,23.5,276.5,2.75,16.5,294.5,288.26,226.69
2016,7,3,15,30,22.0,260.0,2.7,16.0,276.0,270.38,213.63
2016,7,3,15,45,17.5,238.0,2.7,16.0,250.5,244.34,193.51
2016,7,3,16,0,13.0,216.0,2.7,16.0,225.0,218.52,173.39
2016,7,3,16,15,6.5,187.0,2.7,15.5,191.5,184.32,146.53
2016,7,3,16,30,0.0,158.0,2.7,15.0,158.0,150.64,119.68
2016,7,3,16,45,0.0,136.5,2.7,15.0,136.5,129.64,102.86
2016,7,3,17,0,0.0,115.0,2.7,15.0,115.0,108.67,85.85
2016,7,3,17,15,0.0,93.5,2.65,14.5,93.5,87.77,68.81
2016,7,3,17,30,0.0,72.0,2.6,14.0,72.0,67.0,51.6
2016,7,3,17,45,0.0,61.0,2.6,14.0,61.0,56.73,42.97
2016,7,3,18,0,0.0,50.0,2.6,14.0,50.0,46.46,34.22
2016,7,3,18,15,213.5,52.0,2.55,13.5,93.5,152.34,122.08
2016,7,3,18,30,427.0,54.0,2.5,13.0,137.0,220.57,171.67
2016,7,3,18,45,336.0,43.0,2.5,13.0,96.5,156.94,115.49
2016,7,3,19,0,245.0,32.0,2.5,13.0,56.0,102.49,66.46
2016,7,3,19,15,122.5,16.0,2.5,12.5,28.0,43.32,0.0
2016,7,3,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,5,15,137.0,15.0,2.3,12.0,28.0,11.74,0.0
2016,7,4,5,30,274.0,30.0,2.4,12.0,56.0,24.02,13.88
2016,7,4,5,45,373.5,39.5,2.55,12.5,97.0,30.54,21.1
2016,7,4,6,0,473.0,49.0,2.7,13.0,138.0,36.74,27.06
2016,7,4,6,15,535.0,55.5,2.65,13.0,185.0,40.0,30.27
2016,7,4,6,30,597.0,62.0,2.6,13.0,232.0,43.12,33.2
2016,7,4,6,45,298.5,77.0,2.6,13.5,162.0,53.41,42.34
2016,7,4,7,0,0.0,92.0,2.6,14.0,92.0,83.84,65.89
2016,7,4,7,15,1.5,120.5,2.55,14.0,121.5,108.48,86.31
2016,7,4,7,30,3.0,149.0,2.5,14.0,151.0,133.47,106.71
2016,7,4,7,45,41.5,192.0,2.45,14.5,216.0,171.93,136.08
2016,7,4,8,0,80.0,235.0,2.4,15.0,281.0,219.8,172.96
2016,7,4,8,15,53.0,237.0,2.35,15.0,268.5,221.33,174.88
2016,7,4,8,30,26.0,239.0,2.3,15.0,256.0,224.04,177.41
2016,7,4,8,45,24.0,249.5,2.3,15.5,265.5,235.29,185.74
2016,7,4,9,0,22.0,260.0,2.3,16.0,275.0,246.23,193.69
2016,7,4,9,15,19.0,262.0,2.3,16.0,276.0,248.91,195.45
2016,7,4,9,30,16.0,264.0,2.3,16.0,277.0,251.07,196.81
2016,7,4,9,45,26.0,303.5,2.35,16.5,325.5,292.27,228.29
2016,7,4,10,0,36.0,343.0,2.4,17.0,374.0,337.38,262.2
2016,7,4,10,15,43.0,366.0,2.4,17.0,404.5,367.06,284.39
2016,7,4,10,30,50.0,389.0,2.4,17.0,435.0,397.61,307.15
2016,7,4,10,45,151.5,419.0,2.45,17.0,559.5,511.85,394.4
2016,7,4,11,0,253.0,449.0,2.5,17.0,684.0,634.94,485.28
2016,7,4,11,15,220.5,462.5,2.5,17.0,669.5,630.35,480.14
2016,7,4,11,30,188.0,476.0,2.5,17.0,655.0,625.17,475.36
2016,7,4,11,45,168.0,480.0,2.55,17.0,641.0,620.1,471.31
2016,7,4,12,0,148.0,484.0,2.6,17.0,627.0,613.42,466.08
2016,7,4,12,15,145.5,483.5,2.6,17.0,624.5,617.66,469.13
2016,7,4,12,30,143.0,483.0,2.6,17.0,622.0,621.06,471.55
2016,7,4,12,45,129.5,476.5,2.65,17.0,601.5,606.68,461.17
2016,7,4,13,0,116.0,470.0,2.7,17.0,581.0,591.16,450.07
2016,7,4,13,15,146.5,465.5,2.7,17.0,603.5,620.92,472.94
2016,7,4,13,30,177.0,461.0,2.7,17.0,626.0,650.07,495.01
2016,7,4,13,45,121.0,434.0,2.7,17.0,546.0,567.95,434.52
2016,7,4,14,0,65.0,407.0,2.7,17.0,466.0,473.23,364.17
2016,7,4,14,15,49.5,374.0,2.7,17.0,418.0,424.32,328.22
2016,7,4,14,30,34.0,341.0,2.7,17.0,370.0,375.31,291.46
2016,7,4,14,45,21.0,279.0,2.7,17.0,297.0,288.08,224.98
2016,7,4,15,0,8.0,217.0,2.7,17.0,224.0,214.34,167.57
2016,7,4,15,15,7.5,210.0,2.7,16.5,216.0,207.1,162.66
2016,7,4,15,30,7.0,203.0,2.7,16.0,208.0,199.88,157.58
2016,7,4,15,45,5.0,189.0,2.75,16.0,192.5,184.45,145.56
2016,7,4,16,0,3.0,175.0,2.8,16.0,177.0,169.13,133.58
2016,7,4,16,15,1.5,151.0,2.75,16.0,152.0,144.4,113.87
2016,7,4,16,30,0.0,127.0,2.7,16.0,127.0,119.84,94.11
2016,7,4,16,45,0.0,116.5,2.7,16.0,116.5,109.79,86.17
2016,7,4,17,0,0.0,106.0,2.7,16.0,106.0,99.76,78.16
2016,7,4,17,15,0.0,82.0,2.7,15.5,82.0,76.49,59.1
2016,7,4,17,30,0.0,58.0,2.7,15.0,58.0,53.92,40.33
2016,7,4,17,45,0.0,49.0,2.7,15.0,49.0,45.53,33.29
2016,7,4,18,0,0.0,40.0,2.7,15.0,40.0,37.14,26.14
2016,7,4,18,15,223.0,45.5,2.65,14.5,88.5,148.49,118.41
2016,7,4,18,30,446.0,51.0,2.6,14.0,137.0,224.24,173.76
2016,7,4,18,45,356.0,41.0,2.55,14.0,97.0,160.91,117.75
2016,7,4,19,0,266.0,31.0,2.5,14.0,57.0,107.65,69.35
2016,7,4,19,15,133.0,15.5,2.5,13.5,28.5,45.91,0.0
2016,7,4,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,5,15,116.5,16.0,2.65,12.5,27.0,12.6,0.0
2016,7,5,5,30,233.0,32.0,2.7,13.0,54.0,25.03,14.47
2016,7,5,5,45,332.0,42.5,2.75,13.5,94.0,33.39,23.45
2016,7,5,6,0,431.0,53.0,2.8,14.0,134.0,40.36,30.12
2016,7,5,6,15,497.0,60.5,2.75,14.0,180.5,44.27,33.93
2016,7,5,6,30,563.0,68.0,2.7,14.0,227.0,48.01,37.41
2016,7,5,6,45,281.5,74.0,2.65,14.0,153.5,51.28,40.34
2016,7,5,7,0,0.0,80.0,2.6,14.0,80.0,73.82,57.43
2016,7,5,7,15,0.0,100.0,2.55,14.0,100.0,91.43,72.08
2016,7,5,7,30,0.0,120.0,2.5,14.0,120.0,109.15,86.65
2016,7,5,7,45,1.5,144.5,2.45,14.5,145.5,131.08,104.26
2016,7,5,8,0,3.0,169.0,2.4,15.0,171.0,153.36,121.88
2016,7,5,8,15,5.0,181.0,2.35,15.0,184.5,165.54,131.31
2016,7,5,8,30,7.0,193.0,2.3,15.0,198.0,177.95,140.92
2016,7,5,8,45,8.0,203.5,2.3,15.5,209.5,188.87,149.06
2016,7,5,9,0,9.0,214.0,2.3,16.0,221.0,199.9,157.22
2016,7,5,9,15,14.0,244.0,2.35,16.0,255.0,230.41,181.07
2016,7,5,9,30,19.0,274.0,2.4,16.0,289.0,261.65,205.25
2016,7,5,9,45,19.5,285.5,2.45,16.5,301.5,274.29,214.33
2016,7,5,10,0,20.0,297.0,2.5,17.0,314.0,286.98,223.46
2016,7,5,10,15,32.0,338.5,2.55,17.0,366.5,334.49,259.88
2016,7,5,10,30,44.0,380.0,2.6,17.0,419.0,384.9,297.94
2016,7,5,10,45,120.5,419.5,2.65,17.0,530.5,487.75,376.36
2016,7,5,11,0,197.0,459.0,2.7,17.0,642.0,595.85,456.54
2016,7,5,11,15,118.5,432.0,2.75,17.0,543.0,514.0,394.44
2016,7,5,11,30,40.0,405.0,2.8,17.0,444.0,421.17,323.76
2016,7,5,11,45,48.0,421.5,2.85,17.0,468.0,448.06,344.42
2016,7,5,12,0,56.0,438.0,2.9,17.0,492.0,475.45,364.83
2016,7,5,12,15,43.5,413.5,2.95,17.0,456.0,443.03,340.45
2016,7,5,12,30,31.0,389.0,3.0,17.0,420.0,409.45,315.28
2016,7,5,12,45,23.5,343.5,3.05,17.0,366.5,358.88,277.36
2016,7,5,13,0,16.0,298.0,3.1,17.0,313.0,299.34,232.11
2016,7,5,13,15,17.5,310.5,3.1,17.0,327.0,313.6,243.39
2016,7,5,13,30,19.0,323.0,3.1,17.0,341.0,327.92,254.52
2016,7,5,13,45,27.5,344.0,3.1,17.0,369.5,369.14,286.38
2016,7,5,14,0,36.0,365.0,3.1,17.0,398.0,400.5,310.52
2016,7,5,14,15,33.5,349.0,3.1,17.0,379.0,382.39,297.01
2016,7,5,14,30,31.0,333.0,3.1,17.0,360.0,364.05,283.49
2016,7,5,14,45,23.5,299.0,3.15,17.0,319.0,310.55,242.8
2016,7,5,15,0,16.0,265.0,3.2,17.0,278.0,269.58,211.34
2016,7,5,15,15,13.0,243.5,3.2,16.5,254.0,245.5,193.26
2016,7,5,15,30,10.0,222.0,3.2,16.0,230.0,221.5,174.98
2016,7,5,15,45,9.5,212.0,3.25,16.0,219.0,211.3,167.32
2016,7,5,16,0,9.0,202.0,3.3,16.0,208.0,201.12,159.62
2016,7,5,16,15,4.5,171.5,3.35,15.5,174.5,167.19,132.79
2016,7,5,16,30,0.0,141.0,3.4,15.0,141.0,133.69,105.91
2016,7,5,16,45,0.0,123.5,3.45,15.0,123.5,116.72,92.28
2016,7,5,17,0,0.0,106.0,3.5,15.0,106.0,99.77,78.5
2016,7,5,17,15,0.0,100.5,3.55,14.5,100.5,94.72,74.69
2016,7,5,17,30,0.0,95.0,3.6,14.0,95.0,89.75,70.85
2016,7,5,17,45,0.0,80.5,3.65,14.0,80.5,75.79,59.16
2016,7,5,18,0,0.0,66.0,3.7,14.0,66.0,61.84,47.31
2016,7,5,18,15,232.5,59.0,3.65,13.5,103.5,168.58,135.59
2016,7,5,18,30,465.0,52.0,3.6,13.0,141.0,232.12,180.83
2016,7,5,18,45,361.0,42.5,3.55,13.0,99.5,164.05,120.77
2016,7,5,19,0,257.0,33.0,3.5,13.0,58.0,107.5,69.69
2016,7,5,19,15,128.5,16.5,3.45,12.5,29.0,45.03,0.0
2016,7,5,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,6,5,15,125.5,15.0,2.75,12.0,26.5,11.8,0.0
2016,7,6,5,30,251.0,30.0,2.7,12.0,53.0,24.19,13.69
2016,7,6,5,45,351.0,39.5,2.7,12.5,93.0,30.69,21.18
2016,7,6,6,0,451.0,49.0,2.7,13.0,133.0,36.88,27.15
2016,7,6,6,15,514.5,56.0,2.55,13.0,179.0,40.54,30.74
2016,7,6,6,30,578.0,63.0,2.4,13.0,225.0,44.03,34.01
2016,7,6,6,45,289.0,81.5,2.3,13.5,162.5,56.7,45.27
2016,7,6,7,0,0.0,100.0,2.2,14.0,100.0,90.27,71.31
2016,7,6,7,15,1.5,124.5,2.1,14.0,125.0,111.61,88.91
2016,7,6,7,30,3.0,149.0,2.0,14.0,150.0,133.37,106.57
2016,7,6,7,45,37.5,190.5,1.9,14.5,211.0,169.83,134.39
2016,7,6,8,0,72.0,232.0,1.8,15.0,272.0,215.28,169.31
2016,7,6,8,15,131.5,258.5,1.75,15.0,339.5,256.71,200.67
2016,7,6,8,30,191.0,285.0,1.7,15.0,407.0,310.21,241.99
2016,7,6,8,45,157.0,306.5,1.7,15.5,412.0,328.07,256.27
2016,7,6,9,0,123.0,328.0,1.7,16.0,417.0,342.33,267.12
2016,7,6,9,15,195.0,342.5,1.75,16.0,491.5,402.29,313.25
2016,7,6,9,30,267.0,357.0,1.8,16.0,566.0,466.92,362.48
2016,7,6,9,45,188.5,378.5,1.85,16.5,529.5,456.4,353.02
2016,7,6,10,0,110.0,400.0,1.9,17.0,493.0,436.86,336.61
2016,7,6,10,15,97.5,409.5,1.95,17.0,494.0,444.63,342.16
2016,7,6,10,30,85.0,419.0,2.0,17.0,495.0,451.11,346.5
2016,7,6,10,45,75.0,422.5,2.15,17.0,491.0,452.88,347.69
2016,7,6,11,0,65.0,426.0,2.3,17.0,487.0,453.61,348.11
2016,7,6,11,15,43.5,385.5,2.4,17.0,427.0,401.97,309.34
2016,7,6,11,30,22.0,345.0,2.5,17.0,367.0,343.65,265.14
2016,7,6,11,45,40.5,393.5,2.65,17.0,433.0,414.15,319.06
2016,7,6,12,0,59.0,442.0,2.8,17.0,499.0,482.22,369.89
2016,7,6,12,15,53.0,433.5,2.9,17.0,485.0,471.94,362.01
2016,7,6,12,30,47.0,425.0,3.0,17.0,471.0,460.96,354.0
2016,7,6,12,45,35.5,391.5,3.15,17.0,426.5,418.8,322.7
2016,7,6,13,0,24.0,358.0,3.3,17.0,382.0,365.77,282.92
2016,7,6,13,15,22.5,345.5,3.4,17.0,367.5,352.88,273.55
2016,7,6,13,30,21.0,333.0,3.5,17.0,353.0,339.79,263.86
2016,7,6,13,45,24.5,339.0,3.6,17.0,361.5,361.05,280.57
2016,7,6,14,0,28.0,345.0,3.7,17.0,370.0,371.83,289.22
2016,7,6,14,15,32.5,345.5,3.7,17.0,374.0,377.81,294.28
2016,7,6,14,30,37.0,346.0,3.7,17.0,378.0,383.63,299.28
2016,7,6,14,45,27.5,310.0,3.75,17.0,333.0,337.28,263.95
2016,7,6,15,0,18.0,274.0,3.8,17.0,288.0,280.51,220.21
2016,7,6,15,15,23.5,274.5,3.8,16.5,292.0,286.34,226.0
2016,7,6,15,30,29.0,275.0,3.8,16.0,296.0,303.07,240.23
2016,7,6,15,45,18.5,236.5,3.8,16.0,250.0,243.77,193.55
2016,7,6,16,0,8.0,198.0,3.8,16.0,204.0,196.29,155.78
2016,7,6,16,15,52.5,219.0,3.75,15.5,249.0,262.23,211.18
2016,7,6,16,30,97.0,240.0,3.7,15.0,294.0,317.96,257.69
2016,7,6,16,45,65.5,209.0,3.7,15.0,244.5,259.31,210.29
2016,7,6,17,0,34.0,178.0,3.7,15.0,195.0,203.18,164.53
2016,7,6,17,15,358.0,124.5,3.7,14.5,262.5,368.04,305.19
2016,7,6,17,30,682.0,71.0,3.7,14.0,330.0,475.6,393.34
2016,7,6,17,45,641.5,65.5,3.7,14.0,281.0,414.96,341.49
2016,7,6,18,0,601.0,60.0,3.7,14.0,232.0,355.94,290.22
2016,7,6,18,15,539.5,53.5,3.6,13.5,185.5,290.66,233.0
2016,7,6,18,30,478.0,47.0,3.5,13.0,139.0,231.41,179.73
2016,7,6,18,45,386.0,38.0,3.45,13.0,98.5,166.81,122.34
2016,7,6,19,0,294.0,29.0,3.4,13.0,58.0,112.51,72.15
2016,7,6,19,15,147.0,14.5,3.35,13.0,29.0,47.3,0.0
2016,7,6,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,7,5,15,145.0,13.5,3.1,13.0,26.5,10.53,0.0
2016,7,7,5,30,290.0,27.0,3.1,13.0,53.0,21.42,11.25
2016,7,7,5,45,385.0,35.5,3.1,13.5,93.0,27.16,17.98
2016,7,7,6,0,480.0,44.0,3.1,14.0,133.0,32.62,23.26
2016,7,7,6,15,542.0,50.5,3.0,14.0,179.0,36.09,26.63
2016,7,7,6,30,604.0,57.0,2.9,14.0,225.0,39.39,29.71
2016,7,7,6,45,302.0,69.5,2.85,14.0,153.5,48.24,37.63
2016,7,7,7,0,0.0,82.0,2.8,14.0,82.0,75.46,58.83
2016,7,7,7,15,0.0,101.5,2.8,14.0,101.5,92.63,73.12
2016,7,7,7,30,0.0,121.0,2.8,14.0,121.0,109.94,87.34
2016,7,7,7,45,0.0,140.5,2.8,14.5,140.5,127.38,101.32
2016,7,7,8,0,0.0,160.0,2.8,15.0,160.0,144.97,115.21
2016,7,7,8,15,2.0,170.0,2.8,15.0,171.5,155.17,123.08
2016,7,7,8,30,4.0,180.0,2.8,15.0,183.0,165.57,131.13
2016,7,7,8,45,7.0,200.5,2.85,15.5,206.0,185.8,146.81
2016,7,7,9,0,10.0,221.0,2.9,16.0,229.0,206.49,162.71
2016,7,7,9,15,11.5,234.5,2.95,16.0,243.5,220.67,173.63
2016,7,7,9,30,13.0,248.0,3.0,16.0,258.0,235.04,184.69
2016,7,7,9,45,13.0,253.5,3.1,16.0,264.5,241.49,189.5
2016,7,7,10,0,13.0,259.0,3.2,16.0,271.0,247.89,194.29
2016,7,7,10,15,19.5,298.5,3.25,16.0,316.5,289.89,226.94
2016,7,7,10,30,26.0,338.0,3.3,16.0,362.0,333.09,260.11
2016,7,7,10,45,54.5,388.5,3.35,16.0,439.5,405.37,315.68
2016,7,7,11,0,83.0,439.0,3.4,16.0,517.0,480.62,372.48
2016,7,7,11,15,62.5,424.0,3.4,16.0,483.0,454.7,352.06
2016,7,7,11,30,42.0,409.0,3.4,16.0,449.0,426.83,330.49
2016,7,7,11,45,45.0,409.5,3.4,16.5,453.0,433.77,335.23
2016,7,7,12,0,48.0,410.0,3.4,17.0,457.0,440.63,339.79
2016,7,7,12,15,52.0,424.0,3.4,17.0,475.0,461.64,355.51
2016,7,7,12,30,56.0,438.0,3.4,17.0,493.0,482.79,371.23
2016,7,7,12,45,47.5,420.0,3.4,17.0,466.0,459.36,353.62
2016,7,7,13,0,39.0,402.0,3.4,17.0,439.0,435.16,335.55
2016,7,7,13,15,31.0,372.5,3.35,17.0,402.0,399.11,308.5
2016,7,7,13,30,23.0,343.0,3.3,17.0,365.0,351.68,272.66
2016,7,7,13,45,20.0,320.5,3.3,17.0,339.0,327.06,254.18
2016,7,7,14,0,17.0,298.0,3.3,17.0,313.0,302.27,235.39
2016,7,7,14,15,17.0,292.5,3.3,17.0,307.5,297.18,231.83
2016,7,7,14,30,17.0,287.0,3.3,17.0,302.0,292.03,228.18
2016,7,7,14,45,13.0,255.5,3.3,17.0,266.5,257.08,201.23
2016,7,7,15,0,9.0,224.0,3.3,17.0,231.0,222.24,174.16
2016,7,7,15,15,9.5,222.0,3.3,16.5,229.5,220.89,173.86
2016,7,7,15,30,10.0,220.0,3.3,16.0,228.0,219.55,173.53
2016,7,7,15,45,6.5,198.5,3.35,16.0,204.0,195.25,154.41
2016,7,7,16,0,3.0,177.0,3.4,16.0,180.0,171.16,135.33
2016,7,7,16,15,2.5,171.5,3.45,15.5,173.5,165.65,131.54
2016,7,7,16,30,2.0,166.0,3.5,15.0,167.0,160.25,127.79
2016,7,7,16,45,1.0,140.0,3.6,15.0,140.5,133.9,106.51
2016,7,7,17,0,0.0,114.0,3.7,15.0,114.0,107.72,85.12
2016,7,7,17,15,0.0,98.0,3.75,14.5,98.0,92.25,72.62
2016,7,7,17,30,0.0,82.0,3.8,14.0,82.0,76.8,59.92
2016,7,7,17,45,0.0,69.5,3.9,14.0,69.5,64.84,49.87
2016,7,7,18,0,0.0,57.0,4.0,14.0,57.0,53.0,39.78
2016,7,7,18,15,248.0,51.0,3.9,13.5,98.0,165.61,133.07
2016,7,7,18,30,496.0,45.0,3.8,13.0,139.0,235.62,183.24
2016,7,7,18,45,406.5,36.5,3.75,13.0,98.5,171.31,125.48
2016,7,7,19,0,317.0,28.0,3.7,13.0,58.0,117.03,74.64
2016,7,7,19,15,158.5,14.0,3.6,12.5,29.0,48.79,0.0
2016,7,7,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,8,5,15,156.5,12.0,3.1,13.0,26.0,9.23,0.0
2016,7,8,5,30,313.0,24.0,3.1,13.0,52.0,18.72,8.95
2016,7,8,5,45,406.5,31.5,3.15,13.5,91.5,23.72,14.96
2016,7,8,6,0,500.0,39.0,3.2,14.0,131.0,28.48,19.58
2016,7,8,6,15,559.0,44.5,3.15,14.0,176.5,34.21,24.95
2016,7,8,6,30,618.0,50.0,3.1,14.0,222.0,37.25,27.8
2016,7,8,6,45,341.0,97.0,3.05,14.5,195.0,68.2,55.31
2016,7,8,7,0,64.0,144.0,3.0,15.0,168.0,118.23,99.04
2016,7,8,7,15,62.5,164.5,2.9,15.0,191.0,140.34,110.29
2016,7,8,7,30,61.0,185.0,2.8,15.0,214.0,162.54,127.72
2016,7,8,7,45,85.0,211.5,2.75,15.5,256.0,193.88,151.65
2016,7,8,8,0,109.0,238.0,2.7,16.0,298.0,228.42,178.31
2016,7,8,8,15,104.5,259.5,2.65,16.0,321.0,253.73,198.84
2016,7,8,8,30,100.0,281.0,2.6,16.0,344.0,278.67,218.84
2016,7,8,8,45,102.5,302.5,2.6,16.5,371.5,306.13,239.99
2016,7,8,9,0,105.0,324.0,2.6,17.0,399.0,333.97,261.1
2016,7,8,9,15,491.5,203.0,2.6,17.0,583.0,431.88,338.68
2016,7,8,9,30,878.0,82.0,2.6,17.0,767.0,575.79,451.56
2016,7,8,9,45,516.0,243.5,2.6,17.5,651.0,538.07,419.24
2016,7,8,10,0,154.0,405.0,2.6,18.0,535.0,469.25,361.47
2016,7,8,10,15,528.5,247.0,2.65,18.0,712.5,604.11,469.84
2016,7,8,10,30,903.0,89.0,2.7,18.0,890.0,764.16,589.83
2016,7,8,10,45,906.5,90.0,2.8,18.0,911.0,804.15,616.7
2016,7,8,11,0,910.0,91.0,2.9,18.0,932.0,841.84,642.79
2016,7,8,11,15,913.5,91.5,2.95,18.0,947.0,876.58,666.42
2016,7,8,11,30,917.0,92.0,3.0,18.0,962.0,908.71,688.18
2016,7,8,11,45,919.5,91.5,3.05,18.5,970.5,936.2,705.41
2016,7,8,12,0,922.0,91.0,3.1,19.0,979.0,960.74,720.62
2016,7,8,12,15,922.5,91.0,3.15,19.0,979.5,980.8,734.22
2016,7,8,12,30,923.0,91.0,3.2,19.0,980.0,997.63,745.76
2016,7,8,12,45,915.0,96.0,3.25,19.0,971.5,1007.82,752.98
2016,7,8,13,0,907.0,101.0,3.3,19.0,963.0,1014.56,758.06
2016,7,8,13,15,904.5,100.0,3.35,19.0,949.0,1017.22,760.57
2016,7,8,13,30,902.0,99.0,3.4,19.0,935.0,1016.42,760.92
2016,7,8,13,45,899.5,97.5,3.45,19.0,915.0,1011.63,758.73
2016,7,8,14,0,897.0,96.0,3.5,19.0,895.0,1003.4,754.38
2016,7,8,14,15,680.0,207.5,3.5,18.5,802.5,913.62,695.43
2016,7,8,14,30,463.0,319.0,3.5,18.0,710.0,807.25,618.33
2016,7,8,14,45,668.0,204.5,3.55,18.0,742.5,880.97,677.86
2016,7,8,15,0,873.0,90.0,3.6,18.0,775.0,924.14,708.94
2016,7,8,15,15,863.0,88.0,3.6,18.0,737.0,892.65,687.97
2016,7,8,15,30,853.0,86.0,3.6,18.0,699.0,858.68,665.74
2016,7,8,15,45,841.5,83.5,3.65,18.0,656.5,820.58,640.66
2016,7,8,16,0,830.0,81.0,3.7,18.0,614.0,780.5,613.88
2016,7,8,16,15,562.0,153.5,3.65,18.0,502.5,629.15,502.14
2016,7,8,16,30,294.0,226.0,3.6,18.0,391.0,469.98,376.46
2016,7,8,16,45,174.5,206.5,3.55,18.0,302.0,342.82,276.31
2016,7,8,17,0,55.0,187.0,3.5,18.0,213.0,227.18,182.29
2016,7,8,17,15,27.5,148.0,3.4,17.5,161.0,166.38,133.26
2016,7,8,17,30,0.0,109.0,3.3,17.0,109.0,104.01,81.83
2016,7,8,17,45,0.0,93.0,3.25,16.5,93.0,88.54,69.26
2016,7,8,18,0,0.0,77.0,3.2,16.0,77.0,73.07,56.38
2016,7,8,18,15,250.5,59.5,3.1,15.5,107.0,176.83,141.14
2016,7,8,18,30,501.0,42.0,3.0,15.0,137.0,234.05,180.2
2016,7,8,18,45,412.0,34.0,2.95,15.0,97.0,170.2,123.29
2016,7,8,19,0,323.0,26.0,2.9,15.0,57.0,116.37,73.02
2016,7,8,19,15,161.5,13.0,2.9,14.5,28.5,48.12,0.0
2016,7,8,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,9,5,15,160.5,11.5,2.1,14.0,25.5,10.96,0.0
2016,7,9,5,30,321.0,23.0,2.1,14.0,51.0,17.89,8.07
2016,7,9,5,45,413.0,30.5,2.15,14.5,90.5,22.92,14.19
2016,7,9,6,0,505.0,38.0,2.2,15.0,130.0,30.22,21.02
2016,7,9,6,15,564.5,43.5,2.25,15.0,175.5,33.41,24.13
2016,7,9,6,30,624.0,49.0,2.3,15.0,221.0,36.49,27.0
2016,7,9,6,45,312.0,72.5,2.4,15.5,158.5,50.49,39.41
2016,7,9,7,0,0.0,96.0,2.5,16.0,96.0,86.92,71.32
2016,7,9,7,15,6.5,127.5,2.55,16.0,131.0,114.19,90.25
2016,7,9,7,30,13.0,159.0,2.6,16.0,166.0,142.45,112.9
2016,7,9,7,45,15.0,176.5,2.65,16.5,184.5,159.76,126.34
2016,7,9,8,0,17.0,194.0,2.7,17.0,203.0,177.39,139.95
2016,7,9,8,15,32.0,226.5,2.7,17.0,246.0,206.3,162.41
2016,7,9,8,30,47.0,259.0,2.7,17.0,289.0,242.35,190.51
2016,7,9,8,45,75.0,291.0,2.75,17.5,342.5,285.48,223.51
2016,7,9,9,0,103.0,323.0,2.8,18.0,396.0,332.11,258.99
2016,7,9,9,15,74.0,324.5,2.85,18.0,379.0,327.2,255.02
2016,7,9,9,30,45.0,326.0,2.9,18.0,362.0,318.78,248.15
2016,7,9,9,45,138.5,362.0,3.0,18.5,477.0,411.11,319.18
2016,7,9,10,0,232.0,398.0,3.1,19.0,592.0,514.82,396.97
2016,7,9,10,15,199.0,416.5,3.15,19.0,587.0,522.35,401.41
2016,7,9,10,30,166.0,435.0,3.2,19.0,582.0,526.83,403.86
2016,7,9,10,45,285.5,411.0,3.25,19.0,671.5,611.33,468.55
2016,7,9,11,0,405.0,387.0,3.3,19.0,761.0,704.86,538.27
2016,7,9,11,15,422.5,388.5,3.35,19.0,784.5,740.2,563.31
2016,7,9,11,30,440.0,390.0,3.4,19.0,808.0,775.32,588.39
2016,7,9,11,45,475.5,360.5,3.5,19.0,815.0,797.2,605.4
2016,7,9,12,0,511.0,331.0,3.6,19.0,822.0,818.23,621.92
2016,7,9,12,15,445.0,376.0,3.7,19.0,804.0,813.28,616.49
2016,7,9,12,30,379.0,421.0,3.8,19.0,786.0,798.19,604.2
2016,7,9,12,45,310.0,444.0,3.9,19.0,741.0,761.96,577.24
2016,7,9,13,0,241.0,467.0,4.0,19.0,696.0,713.56,541.58
2016,7,9,13,15,253.5,456.0,4.05,18.5,694.0,729.63,555.18
2016,7,9,13,30,266.0,445.0,4.1,18.0,692.0,734.72,560.86
2016,7,9,13,45,176.0,432.5,4.2,18.0,594.0,622.28,478.06
2016,7,9,14,0,86.0,420.0,4.3,18.0,496.0,508.35,392.45
2016,7,9,14,15,98.0,410.5,4.35,18.0,495.5,511.31,396.23
2016,7,9,14,30,110.0,401.0,4.4,18.0,495.0,513.54,399.05
2016,7,9,14,45,506.0,241.5,4.45,18.0,642.5,760.21,595.26
2016,7,9,15,0,902.0,82.0,4.5,18.0,790.0,942.74,728.27
2016,7,9,15,15,895.0,80.5,4.5,17.5,753.0,913.79,709.37
2016,7,9,15,30,888.0,79.0,4.5,17.0,716.0,882.12,689.88
2016,7,9,15,45,877.5,78.0,4.55,17.0,674.5,845.45,665.64
2016,7,9,16,0,867.0,77.0,4.6,17.0,633.0,806.66,639.61
2016,7,9,16,15,853.0,75.0,4.6,16.5,587.5,762.06,609.83
2016,7,9,16,30,839.0,73.0,4.6,16.0,542.0,716.05,578.49
2016,7,9,16,45,817.5,71.0,4.6,16.0,493.0,663.61,540.55
2016,7,9,17,0,796.0,69.0,4.6,16.0,444.0,615.04,504.09
2016,7,9,17,15,768.5,66.0,4.55,15.5,393.5,557.25,458.8
2016,7,9,17,30,741.0,63.0,4.5,15.0,343.0,500.39,412.76
2016,7,9,17,45,697.5,59.5,4.45,15.0,292.5,435.99,358.33
2016,7,9,18,0,654.0,56.0,4.4,15.0,242.0,374.78,304.93
2016,7,9,18,15,594.5,50.0,4.25,14.5,193.5,309.37,247.2
2016,7,9,18,30,535.0,44.0,4.1,14.0,145.0,248.37,192.01
2016,7,9,18,45,435.5,36.0,3.95,14.0,102.5,179.47,130.74
2016,7,9,19,0,336.0,28.0,3.8,14.0,60.0,121.69,76.61
2016,7,9,19,15,168.0,14.0,3.75,13.5,30.0,50.39,0.0
2016,7,9,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,10,5,15,150.5,13.0,3.15,13.0,25.5,12.39,0.0
2016,7,10,5,30,301.0,26.0,3.2,13.0,51.0,20.75,10.06
2016,7,10,5,45,403.0,34.0,3.25,13.5,92.0,26.08,16.95
2016,7,10,6,0,505.0,42.0,3.3,14.0,133.0,31.18,21.93
2016,7,10,6,15,568.0,48.0,3.25,14.5,180.5,34.32,24.97
2016,7,10,6,30,631.0,54.0,3.2,15.0,228.0,40.88,30.9
2016,7,10,6,45,676.0,58.5,3.15,15.5,278.5,42.77,32.54
2016,7,10,7,0,721.0,63.0,3.1,16.0,329.0,49.19,38.11
2016,7,10,7,15,751.5,66.5,3.0,16.0,380.0,97.41,50.29
2016,7,10,7,30,782.0,70.0,2.9,16.0,431.0,149.32,85.01
2016,7,10,7,45,806.5,72.0,2.85,16.5,481.5,202.41,128.12
2016,7,10,8,0,831.0,74.0,2.8,17.0,532.0,263.48,180.93
2016,7,10,8,15,848.0,76.5,2.75,17.0,579.5,319.34,231.04
2016,7,10,8,30,865.0,79.0,2.7,17.0,627.0,376.42,281.75
2016,7,10,8,45,880.0,80.0,2.65,17.5,672.0,432.35,329.92
2016,7,10,9,0,895.0,81.0,2.6,18.0,717.0,488.78,376.91
2016,7,10,9,15,905.0,83.0,2.6,18.0,757.0,543.75,422.11
2016,7,10,9,30,915.0,85.0,2.6,18.0,797.0,598.21,465.55
2016,7,10,9,45,920.0,87.5,2.6,18.5,831.0,649.29,504.27
2016,7,10,10,0,925.0,90.0,2.6,19.0,865.0,698.92,540.68
2016,7,10,10,15,931.5,91.0,2.65,19.0,894.0,746.54,574.86
2016,7,10,10,30,938.0,92.0,2.7,19.0,923.0,792.39,606.37
2016,7,10,10,45,942.0,93.5,2.8,19.0,945.0,834.77,635.52
2016,7,10,11,0,946.0,95.0,2.9,19.0,967.0,874.78,662.9
2016,7,10,11,15,949.0,95.5,3.0,19.0,982.5,910.45,687.2
2016,7,10,11,30,952.0,96.0,3.1,19.0,998.0,943.36,709.61
2016,7,10,11,45,953.5,96.0,3.25,19.5,1006.0,971.51,727.79
2016,7,10,12,0,955.0,96.0,3.4,20.0,1014.0,996.56,743.88
2016,7,10,12,15,955.5,96.0,3.45,20.0,1015.0,1017.43,757.91
2016,7,10,12,30,956.0,96.0,3.5,20.0,1016.0,1034.96,769.82
2016,7,10,12,45,951.0,98.5,3.6,20.0,1008.0,1046.14,778.02
2016,7,10,13,0,946.0,101.0,3.7,20.0,1000.0,1053.76,784.03
2016,7,10,13,15,944.0,100.5,3.7,20.0,986.0,1057.73,787.0
2016,7,10,13,30,942.0,100.0,3.7,20.0,972.0,1058.09,787.74
2016,7,10,13,45,939.5,98.5,3.75,20.0,951.0,1053.29,785.58
2016,7,10,14,0,937.0,97.0,3.8,20.0,930.0,1044.89,781.17
2016,7,10,14,15,931.5,96.0,3.75,20.0,902.5,1030.51,772.17
2016,7,10,14,30,926.0,95.0,3.7,20.0,875.0,1012.73,761.03
2016,7,10,14,45,919.5,93.0,3.7,20.0,841.0,989.62,746.72
2016,7,10,15,0,913.0,91.0,3.7,20.0,807.0,963.37,730.32
2016,7,10,15,15,903.5,89.5,3.65,19.5,768.0,931.96,711.4
2016,7,10,15,30,894.0,88.0,3.6,19.0,729.0,897.9,690.53
2016,7,10,15,45,881.5,86.0,3.6,19.0,685.0,858.26,664.53
2016,7,10,16,0,869.0,84.0,3.6,19.0,641.0,816.59,636.85
2016,7,10,16,15,852.0,81.5,3.55,19.0,593.5,769.01,604.35
2016,7,10,16,30,835.0,79.0,3.5,19.0,546.0,720.24,570.56
2016,7,10,16,45,812.5,76.5,3.5,19.0,496.0,671.21,536.24
2016,7,10,17,0,790.0,74.0,3.5,19.0,446.0,617.14,496.4
2016,7,10,17,15,760.0,70.5,3.4,18.5,394.5,557.45,450.71
2016,7,10,17,30,730.0,67.0,3.3,18.0,343.0,498.94,404.42
2016,7,10,17,45,686.0,62.5,3.25,18.0,291.5,433.61,350.53
2016,7,10,18,0,642.0,58.0,3.2,18.0,240.0,373.1,298.82
2016,7,10,18,15,579.0,52.0,3.1,17.5,191.5,305.49,240.58
2016,7,10,18,30,516.0,46.0,3.0,17.0,143.0,244.02,186.15
2016,7,10,18,45,414.0,37.5,2.9,16.5,100.5,174.82,126.02
2016,7,10,19,0,312.0,29.0,2.8,16.0,58.0,117.03,72.78
2016,7,10,19,15,156.0,14.5,2.8,15.5,29.0,48.66,0.0
2016,7,10,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,5,15,144.5,12.5,1.2,13.5,24.5,11.91,0.0
2016,7,11,5,30,289.0,25.0,1.2,14.0,49.0,19.88,9.1
2016,7,11,5,45,391.0,33.5,1.3,14.5,89.5,25.7,16.54
2016,7,11,6,0,493.0,42.0,1.4,15.0,130.0,31.24,21.91
2016,7,11,6,15,556.5,48.5,1.4,15.0,177.0,34.78,25.35
2016,7,11,6,30,620.0,55.0,1.4,15.0,224.0,38.15,28.49
2016,7,11,6,45,664.0,59.0,1.4,15.5,274.0,43.23,32.98
2016,7,11,7,0,708.0,63.0,1.4,16.0,324.0,48.12,37.18
2016,7,11,7,15,739.0,67.0,1.4,16.5,374.5,96.03,49.72
2016,7,11,7,30,770.0,71.0,1.4,17.0,425.0,147.69,83.71
2016,7,11,7,45,510.5,149.5,1.4,17.5,395.5,207.3,143.16
2016,7,11,8,0,251.0,228.0,1.4,18.0,366.0,244.14,183.6
