Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,8,15,242.5,252.0,1.45,18.0,395.5,278.84,212.36
2016,7,11,8,30,234.0,276.0,1.5,18.0,425.0,317.22,243.51
2016,7,11,8,45,263.0,292.5,1.55,18.5,470.5,355.26,272.9
2016,7,11,9,0,292.0,309.0,1.6,19.0,516.0,400.77,307.62
2016,7,11,9,15,316.0,322.0,1.65,19.0,558.0,443.68,340.54
2016,7,11,9,30,340.0,335.0,1.7,19.0,600.0,488.71,374.6
2016,7,11,9,45,617.5,219.0,1.8,19.5,725.0,577.7,443.62
2016,7,11,10,0,895.0,103.0,1.9,20.0,850.0,690.4,528.73
2016,7,11,10,15,901.5,104.0,1.95,20.0,879.0,736.85,561.53
2016,7,11,10,30,908.0,105.0,2.0,20.0,908.0,781.6,591.84
2016,7,11,10,45,913.0,106.0,2.05,20.0,930.0,823.27,619.77
2016,7,11,11,0,918.0,107.0,2.1,20.0,952.0,862.73,646.03
2016,7,11,11,15,921.0,107.5,2.15,20.0,967.5,897.61,669.08
2016,7,11,11,30,924.0,108.0,2.2,20.0,983.0,929.82,690.31
2016,7,11,11,45,926.5,108.0,2.3,20.0,991.5,958.29,709.55
2016,7,11,12,0,929.0,108.0,2.4,20.0,1000.0,983.8,726.9
2016,7,11,12,15,930.0,108.0,2.45,20.0,1001.0,1004.79,740.85
2016,7,11,12,30,931.0,108.0,2.5,20.0,1002.0,1022.55,752.8
2016,7,11,12,45,934.0,105.0,2.65,20.0,997.0,1035.95,763.07
2016,7,11,13,0,937.0,102.0,2.8,20.0,992.0,1045.9,771.21
2016,7,11,13,15,935.5,101.5,2.85,20.0,978.5,1050.36,774.92
2016,7,11,13,30,934.0,101.0,2.9,20.0,965.0,1051.25,776.47
2016,7,11,13,45,930.5,100.5,3.0,20.0,944.5,1046.56,774.97
2016,7,11,14,0,927.0,100.0,3.1,20.0,924.0,1038.32,771.28
2016,7,11,14,15,922.0,99.0,3.15,19.5,896.5,1024.58,765.06
2016,7,11,14,30,917.0,98.0,3.2,19.0,869.0,1007.46,756.65
2016,7,11,14,45,911.5,95.5,3.25,19.0,836.0,984.95,743.2
2016,7,11,15,0,906.0,93.0,3.3,19.0,803.0,959.29,727.62
2016,7,11,15,15,896.0,91.5,3.3,19.0,764.0,927.6,707.52
2016,7,11,15,30,886.0,90.0,3.3,19.0,725.0,893.32,685.54
2016,7,11,15,45,875.0,87.5,3.3,19.0,681.5,854.65,660.34
2016,7,11,16,0,864.0,85.0,3.3,19.0,638.0,813.86,633.4
2016,7,11,16,15,847.0,82.5,3.3,18.5,590.5,766.46,602.52
2016,7,11,16,30,830.0,80.0,3.3,18.0,543.0,717.88,570.19
2016,7,11,16,45,809.0,76.5,3.3,18.0,493.5,668.96,535.89
2016,7,11,17,0,788.0,73.0,3.3,18.0,444.0,614.85,495.99
2016,7,11,17,15,758.0,69.5,3.25,17.5,392.5,555.24,450.38
2016,7,11,17,30,728.0,66.0,3.2,17.0,341.0,496.81,404.12
2016,7,11,17,45,687.0,61.5,3.2,17.0,290.0,433.11,351.41
2016,7,11,18,0,646.0,57.0,3.2,17.0,239.0,372.37,299.38
2016,7,11,18,15,583.5,51.0,3.1,16.5,190.5,306.23,242.02
2016,7,11,18,30,521.0,45.0,3.0,16.0,142.0,244.7,187.26
2016,7,11,18,45,424.0,36.5,2.95,15.5,100.0,176.71,127.68
2016,7,11,19,0,327.0,28.0,2.9,15.0,58.0,119.61,74.05
2016,7,11,19,15,163.5,14.0,2.95,14.5,29.0,49.36,0.0
2016,7,11,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,12,5,15,154.0,12.0,3.15,13.0,24.5,11.44,0.0
2016,7,12,5,30,308.0,24.0,3.2,13.0,49.0,19.04,8.19
2016,7,12,5,45,408.0,32.0,3.25,13.5,89.5,24.45,15.47
2016,7,12,6,0,508.0,40.0,3.3,14.0,130.0,29.62,20.53
2016,7,12,6,15,571.5,46.0,3.25,14.0,177.5,35.89,26.41
2016,7,12,6,30,635.0,52.0,3.2,14.0,225.0,39.3,29.61
2016,7,12,6,45,317.5,80.5,3.15,14.5,167.0,56.41,44.83
2016,7,12,7,0,0.0,109.0,3.1,15.0,109.0,97.06,80.54
2016,7,12,7,15,0.0,120.5,3.05,15.0,120.5,108.01,85.72
2016,7,12,7,30,0.0,132.0,3.0,15.0,132.0,118.9,94.49
2016,7,12,7,45,155.0,174.0,2.95,15.5,259.5,172.95,131.84
2016,7,12,8,0,310.0,216.0,2.9,16.0,387.0,248.72,187.72
2016,7,12,8,15,213.0,248.5,2.8,16.0,370.5,272.0,210.57
2016,7,12,8,30,116.0,281.0,2.7,16.0,354.0,279.4,219.18
2016,7,12,8,45,502.5,183.0,2.65,16.5,534.0,359.01,278.18
2016,7,12,9,0,889.0,85.0,2.6,17.0,714.0,488.06,378.05
2016,7,12,9,15,900.0,86.5,2.55,17.0,754.5,542.93,422.81
2016,7,12,9,30,911.0,88.0,2.5,17.0,795.0,597.4,466.22
2016,7,12,9,45,921.0,89.0,2.45,17.5,831.0,650.14,506.06
2016,7,12,10,0,931.0,90.0,2.4,18.0,867.0,701.87,543.82
2016,7,12,10,15,937.0,91.0,2.4,18.0,896.0,749.53,577.72
2016,7,12,10,30,943.0,92.0,2.4,18.0,925.0,795.36,608.83
2016,7,12,10,45,947.5,93.0,2.4,18.0,947.5,837.98,637.36
2016,7,12,11,0,952.0,94.0,2.4,18.0,970.0,878.25,664.03
2016,7,12,11,15,954.5,94.5,2.45,18.0,985.5,913.8,687.75
2016,7,12,11,30,957.0,95.0,2.5,18.0,1001.0,946.54,709.52
2016,7,12,11,45,959.0,95.0,2.55,18.5,1009.0,975.38,727.28
2016,7,12,12,0,961.0,95.0,2.6,19.0,1017.0,1001.12,742.96
2016,7,12,12,15,961.0,95.0,2.65,19.0,1017.5,1021.71,756.69
2016,7,12,12,30,961.0,95.0,2.7,19.0,1018.0,1038.92,768.32
2016,7,12,12,45,951.5,100.0,2.8,19.0,1008.5,1048.32,775.46
2016,7,12,13,0,942.0,105.0,2.9,19.0,999.0,1054.09,780.41
2016,7,12,13,15,939.0,104.5,2.95,19.0,984.5,1057.13,783.24
2016,7,12,13,30,936.0,104.0,3.0,19.0,970.0,1056.58,783.86
2016,7,12,13,45,932.5,103.0,3.1,19.0,948.5,1051.41,782.04
2016,7,12,14,0,929.0,102.0,3.2,19.0,927.0,1042.68,777.98
2016,7,12,14,15,923.0,101.0,3.2,19.0,898.5,1027.96,769.19
2016,7,12,14,30,917.0,100.0,3.2,19.0,870.0,1009.89,758.27
2016,7,12,14,45,909.5,98.0,3.25,19.0,836.0,986.03,743.94
2016,7,12,15,0,902.0,96.0,3.3,19.0,802.0,959.11,727.52
2016,7,12,15,15,891.5,94.0,3.3,18.5,762.5,926.53,708.15
2016,7,12,15,30,881.0,92.0,3.3,18.0,723.0,891.38,686.83
2016,7,12,15,45,868.5,89.5,3.3,18.0,679.0,851.59,660.72
2016,7,12,16,0,856.0,87.0,3.3,18.0,635.0,809.78,632.94
2016,7,12,16,15,838.5,84.5,3.25,18.0,587.5,762.28,600.43
2016,7,12,16,30,821.0,82.0,3.2,18.0,540.0,718.61,570.35
2016,7,12,16,45,799.5,78.5,3.2,18.0,490.0,664.79,532.41
2016,7,12,17,0,778.0,75.0,3.2,18.0,440.0,610.74,492.49
2016,7,12,17,15,747.5,71.5,3.1,17.5,389.0,551.24,446.84
2016,7,12,17,30,717.0,68.0,3.0,17.0,338.0,492.99,400.65
2016,7,12,17,45,675.5,63.0,2.95,17.0,287.0,428.96,347.71
2016,7,12,18,0,634.0,58.0,2.9,17.0,236.0,369.59,296.81
2016,7,12,18,15,571.5,51.5,2.8,16.5,188.0,301.98,238.44
2016,7,12,18,30,509.0,45.0,2.7,16.0,140.0,240.52,183.88
2016,7,12,18,45,409.5,36.5,2.6,15.5,98.0,172.45,124.44
2016,7,12,19,0,310.0,28.0,2.5,15.0,56.0,115.57,71.0
2016,7,12,19,15,155.0,14.0,2.5,14.5,28.0,47.69,0.0
2016,7,12,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,13,5,15,137.5,12.5,1.75,13.0,23.5,11.91,0.0
2016,7,13,5,30,275.0,25.0,1.7,13.0,47.0,20.06,8.58
2016,7,13,5,45,379.5,34.5,1.65,13.5,87.5,26.78,17.46
2016,7,13,6,0,484.0,44.0,1.6,14.0,128.0,33.15,23.65
2016,7,13,6,15,550.5,50.5,1.45,14.5,175.5,36.59,26.99
2016,7,13,6,30,617.0,57.0,1.3,15.0,223.0,39.88,30.03
2016,7,13,6,45,314.0,91.0,1.2,15.5,176.0,64.09,51.47
2016,7,13,7,0,11.0,125.0,1.1,16.0,129.0,109.19,90.67
2016,7,13,7,15,17.5,145.5,1.0,16.5,153.5,128.59,101.35
2016,7,13,7,30,24.0,166.0,0.9,17.0,178.0,148.96,116.87
2016,7,13,7,45,51.0,197.5,0.85,17.5,225.0,176.64,137.28
2016,7,13,8,0,78.0,229.0,0.8,18.0,272.0,213.39,164.85
2016,7,13,8,15,75.0,249.0,0.75,18.0,293.5,236.16,182.58
2016,7,13,8,30,72.0,269.0,0.7,18.0,315.0,258.7,199.94
2016,7,13,8,45,126.5,297.0,0.7,18.5,384.0,306.97,235.73
2016,7,13,9,0,181.0,325.0,0.7,19.0,453.0,365.78,279.06
2016,7,13,9,15,195.0,344.0,0.75,19.5,489.5,402.46,305.74
2016,7,13,9,30,209.0,363.0,0.8,20.0,526.0,440.52,333.16
2016,7,13,9,45,270.5,367.0,0.85,20.5,587.0,494.37,372.13
2016,7,13,10,0,332.0,371.0,0.9,21.0,648.0,555.87,415.81
2016,7,13,10,15,270.0,400.5,1.0,21.0,631.0,557.75,416.25
2016,7,13,10,30,208.0,430.0,1.1,21.0,614.0,553.73,412.65
2016,7,13,10,45,207.0,442.0,1.25,21.0,629.0,576.44,429.37
2016,7,13,11,0,206.0,454.0,1.4,21.0,644.0,598.67,445.42
2016,7,13,11,15,260.0,449.0,1.5,21.0,693.0,654.76,486.02
2016,7,13,11,30,314.0,444.0,1.6,21.0,742.0,711.15,526.2
2016,7,13,11,45,301.5,452.0,1.7,21.0,740.0,721.02,532.74
2016,7,13,12,0,289.0,460.0,1.8,21.0,738.0,729.29,538.62
2016,7,13,12,15,318.0,449.5,1.9,21.0,755.0,757.63,559.52
2016,7,13,12,30,347.0,439.0,2.0,21.0,772.0,785.42,579.86
2016,7,13,12,45,406.5,413.5,2.15,21.0,801.0,834.55,615.81
2016,7,13,13,0,466.0,388.0,2.3,21.0,830.0,876.97,647.07
2016,7,13,13,15,696.0,249.5,2.4,21.0,898.5,976.34,720.87
2016,7,13,13,30,926.0,111.0,2.5,21.0,967.0,1053.97,771.96
2016,7,13,13,45,922.5,110.0,2.6,21.0,945.5,1048.91,769.6
2016,7,13,14,0,919.0,109.0,2.7,21.0,924.0,1040.33,765.89
2016,7,13,14,15,912.5,107.5,2.75,21.0,896.0,1024.77,757.2
2016,7,13,14,30,906.0,106.0,2.8,21.0,868.0,1005.87,746.41
2016,7,13,14,45,898.5,104.5,2.85,21.0,834.0,982.81,732.9
2016,7,13,15,0,891.0,103.0,2.9,21.0,800.0,956.72,717.35
2016,7,13,15,15,880.0,101.0,2.95,21.0,760.5,924.0,697.24
2016,7,13,15,30,869.0,99.0,3.0,21.0,721.0,888.76,675.28
2016,7,13,15,45,855.5,96.5,3.05,21.0,677.0,848.52,649.62
2016,7,13,16,0,842.0,94.0,3.1,21.0,633.0,806.37,622.3
2016,7,13,16,15,824.0,91.5,3.1,20.5,585.0,764.48,595.66
2016,7,13,16,30,806.0,89.0,3.1,20.0,537.0,715.67,563.46
2016,7,13,16,45,782.5,85.5,3.1,20.0,487.0,661.02,525.26
2016,7,13,17,0,759.0,82.0,3.1,20.0,437.0,606.34,484.84
2016,7,13,17,15,727.0,78.0,3.05,19.5,386.0,546.14,439.21
2016,7,13,17,30,695.0,74.0,3.0,19.0,335.0,489.13,394.45
2016,7,13,17,45,651.0,68.5,2.95,19.0,284.0,424.35,341.36
2016,7,13,18,0,607.0,63.0,2.9,19.0,233.0,362.98,289.39
2016,7,13,18,15,541.5,56.0,2.7,18.5,185.0,294.93,231.16
2016,7,13,18,30,476.0,49.0,2.5,18.0,137.0,233.34,177.11
2016,7,13,18,45,375.5,39.0,2.4,17.5,95.5,165.09,118.31
2016,7,13,19,0,275.0,29.0,2.3,17.0,54.0,108.22,65.5
2016,7,13,19,15,137.5,14.5,2.25,16.5,27.0,44.9,0.0
2016,7,13,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,14,5,15,141.0,12.5,1.45,13.5,23.0,11.91,0.0
2016,7,14,5,30,282.0,25.0,1.4,14.0,46.0,20.17,8.16
2016,7,14,5,45,389.5,34.0,1.35,14.5,87.0,26.43,17.04
2016,7,14,6,0,497.0,43.0,1.3,15.0,128.0,32.38,22.86
2016,7,14,6,15,563.5,49.5,1.2,15.0,176.0,35.87,26.29
2016,7,14,6,30,630.0,56.0,1.1,15.0,224.0,39.2,29.43
2016,7,14,6,45,315.0,75.5,1.0,15.5,159.5,52.92,41.59
2016,7,14,7,0,0.0,95.0,0.9,16.0,95.0,85.89,70.4
2016,7,14,7,15,0.0,116.0,0.9,16.5,116.0,104.29,81.98
2016,7,14,7,30,0.0,137.0,0.9,17.0,137.0,122.9,96.78
2016,7,14,7,45,7.0,162.0,0.9,17.5,166.0,146.23,114.84
2016,7,14,8,0,14.0,187.0,0.9,18.0,195.0,170.62,133.47
2016,7,14,8,15,24.0,215.5,0.9,18.0,230.0,199.84,155.92
2016,7,14,8,30,34.0,244.0,0.9,18.0,265.0,225.39,175.36
2016,7,14,8,45,106.0,284.0,0.95,18.5,357.5,288.17,222.48
2016,7,14,9,0,178.0,324.0,1.0,19.0,450.0,363.44,278.55
2016,7,14,9,15,194.5,343.0,1.05,19.0,488.0,401.25,306.74
2016,7,14,9,30,211.0,362.0,1.1,19.0,526.0,440.7,336.07
2016,7,14,9,45,207.5,380.5,1.2,19.5,547.5,468.99,356.27
2016,7,14,10,0,204.0,399.0,1.3,20.0,569.0,496.78,375.84
2016,7,14,10,15,162.5,413.5,1.35,20.0,552.5,493.75,372.84
2016,7,14,10,30,121.0,428.0,1.4,20.0,536.0,486.9,367.04
2016,7,14,10,45,118.0,439.0,1.5,20.5,546.0,503.67,378.52
2016,7,14,11,0,115.0,450.0,1.6,21.0,556.0,520.03,389.44
2016,7,14,11,15,151.5,461.0,1.7,21.0,603.0,569.89,425.86
2016,7,14,11,30,188.0,472.0,1.8,21.0,650.0,621.79,463.16
2016,7,14,11,45,194.0,470.0,1.9,21.0,655.0,634.91,472.6
2016,7,14,12,0,200.0,468.0,2.0,21.0,660.0,647.48,482.01
2016,7,14,12,15,126.5,449.0,2.05,20.5,570.5,566.25,424.09
2016,7,14,12,30,53.0,430.0,2.1,20.0,481.0,472.4,356.01
2016,7,14,12,45,86.5,449.5,2.2,20.0,531.5,528.36,398.43
2016,7,14,13,0,120.0,469.0,2.3,20.0,582.0,595.37,447.28
2016,7,14,13,15,130.5,463.0,2.35,20.0,585.0,603.61,453.55
2016,7,14,13,30,141.0,457.0,2.4,20.0,588.0,611.14,459.77
2016,7,14,13,45,160.5,446.0,2.45,20.0,592.0,621.69,468.57
2016,7,14,14,0,180.0,435.0,2.5,20.0,596.0,631.18,476.67
2016,7,14,14,15,200.5,418.0,2.5,19.5,591.5,634.04,480.97
2016,7,14,14,30,221.0,401.0,2.5,19.0,587.0,635.39,484.3
2016,7,14,14,45,178.5,385.5,2.55,19.0,531.5,576.16,441.45
2016,7,14,15,0,136.0,370.0,2.6,19.0,476.0,517.67,398.77
2016,7,14,15,15,126.5,349.0,2.6,19.0,443.5,484.65,375.31
2016,7,14,15,30,117.0,328.0,2.6,19.0,411.0,451.49,351.36
2016,7,14,15,45,109.5,305.0,2.6,19.0,379.5,406.23,318.19
2016,7,14,16,0,102.0,282.0,2.6,19.0,348.0,373.0,293.68
2016,7,14,16,15,68.0,247.5,2.6,18.5,290.0,306.32,242.59
2016,7,14,16,30,34.0,213.0,2.6,18.0,232.0,241.99,192.26
2016,7,14,16,45,25.0,188.0,2.6,18.0,201.5,200.26,159.4
2016,7,14,17,0,16.0,163.0,2.6,18.0,171.0,168.44,134.0
2016,7,14,17,15,8.0,140.0,2.55,17.5,144.0,140.1,111.32
2016,7,14,17,30,0.0,117.0,2.5,17.0,117.0,112.49,88.87
2016,7,14,17,45,0.0,99.0,2.5,17.0,99.0,94.97,74.47
2016,7,14,18,0,0.0,81.0,2.5,17.0,81.0,77.43,59.78
2016,7,14,18,15,225.5,66.0,2.45,16.5,107.5,174.83,138.85
2016,7,14,18,30,451.0,51.0,2.4,16.0,134.0,226.67,173.71
2016,7,14,18,45,347.0,40.5,2.35,15.5,93.0,158.21,114.3
2016,7,14,19,0,243.0,30.0,2.3,15.0,52.0,101.53,61.44
2016,7,14,19,15,121.5,15.0,2.35,14.5,26.0,41.47,0.0
2016,7,14,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,5,15,105.0,13.5,2.25,12.5,21.0,12.87,0.0
2016,7,15,5,30,210.0,27.0,2.3,13.0,42.0,21.28,8.41
2016,7,15,5,45,317.5,37.5,2.35,13.5,81.5,29.74,19.89
2016,7,15,6,0,425.0,48.0,2.4,14.0,121.0,36.88,26.87
2016,7,15,6,15,496.0,56.0,2.3,14.0,167.5,41.39,31.27
2016,7,15,6,30,567.0,64.0,2.2,14.0,214.0,45.67,35.3
2016,7,15,6,45,283.5,70.0,2.15,14.5,145.0,48.93,38.18
2016,7,15,7,0,0.0,76.0,2.1,15.0,76.0,70.22,56.92
2016,7,15,7,15,0.0,89.0,2.05,15.0,89.0,81.91,63.87
2016,7,15,7,30,0.0,102.0,2.0,15.0,102.0,93.66,73.48
2016,7,15,7,45,0.0,121.5,1.95,15.5,121.5,111.06,87.49
2016,7,15,8,0,0.0,141.0,1.9,16.0,141.0,128.59,101.37
2016,7,15,8,15,2.0,161.0,1.9,16.0,162.0,147.25,116.14
2016,7,15,8,30,4.0,181.0,1.9,16.0,183.0,166.28,131.1
2016,7,15,8,45,6.0,194.5,1.9,16.5,198.5,180.0,141.42
2016,7,15,9,0,8.0,208.0,1.9,17.0,214.0,193.98,151.9
2016,7,15,9,15,10.0,225.0,1.9,17.0,233.0,211.35,165.27
2016,7,15,9,30,12.0,242.0,1.9,17.0,252.0,229.02,178.79
2016,7,15,9,45,11.5,240.5,1.95,17.0,250.0,228.78,178.3
2016,7,15,10,0,11.0,239.0,2.0,17.0,248.0,228.34,177.74
2016,7,15,10,15,21.0,294.5,2.05,17.0,313.0,287.26,223.35
2016,7,15,10,30,31.0,350.0,2.1,17.0,378.0,347.96,269.36
2016,7,15,10,45,88.0,402.5,2.15,17.5,483.5,444.84,342.34
2016,7,15,11,0,145.0,455.0,2.2,18.0,589.0,549.44,418.69
2016,7,15,11,15,92.0,427.0,2.25,18.0,513.0,483.19,368.69
2016,7,15,11,30,39.0,399.0,2.3,18.0,437.0,414.99,317.25
2016,7,15,11,45,33.0,384.5,2.35,18.0,416.5,399.02,305.59
2016,7,15,12,0,27.0,370.0,2.4,18.0,396.0,382.26,293.05
2016,7,15,12,15,31.0,383.0,2.4,18.0,412.5,401.51,307.57
2016,7,15,12,30,35.0,396.0,2.4,18.0,429.0,420.94,322.04
2016,7,15,12,45,47.0,414.0,2.4,18.0,458.5,453.47,346.44
2016,7,15,13,0,59.0,432.0,2.4,18.0,488.0,486.36,370.89
2016,7,15,13,15,45.0,401.0,2.4,18.0,443.5,442.94,338.67
2016,7,15,13,30,31.0,370.0,2.4,18.0,399.0,398.79,305.95
2016,7,15,13,45,44.5,383.5,2.4,18.0,424.0,427.85,328.55
2016,7,15,14,0,58.0,397.0,2.4,18.0,449.0,456.92,350.72
2016,7,15,14,15,59.0,384.0,2.4,18.0,435.0,445.41,342.58
2016,7,15,14,30,60.0,371.0,2.4,18.0,421.0,433.52,334.38
2016,7,15,14,45,59.5,356.0,2.4,18.0,404.0,417.7,323.2
2016,7,15,15,0,59.0,341.0,2.4,18.0,387.0,401.58,311.79
2016,7,15,15,15,36.5,289.5,2.4,17.5,317.5,325.78,254.71
2016,7,15,15,30,14.0,238.0,2.4,17.0,248.0,241.48,189.68
2016,7,15,15,45,13.0,223.5,2.4,17.0,232.5,226.24,178.34
2016,7,15,16,0,12.0,209.0,2.4,17.0,217.0,211.03,166.75
2016,7,15,16,15,44.0,221.0,2.35,16.5,246.0,258.52,206.45
2016,7,15,16,30,76.0,233.0,2.3,16.0,275.0,295.65,237.52
2016,7,15,16,45,38.0,184.0,2.3,16.0,205.0,213.27,171.25
2016,7,15,17,0,0.0,135.0,2.3,16.0,135.0,129.04,102.22
2016,7,15,17,15,0.0,115.0,2.3,15.5,115.0,109.48,86.66
2016,7,15,17,30,0.0,95.0,2.3,15.0,95.0,89.94,70.71
2016,7,15,17,45,0.0,80.0,2.35,15.0,80.0,75.46,58.64
2016,7,15,18,0,0.0,65.0,2.4,15.0,65.0,60.99,46.38
2016,7,15,18,15,0.0,51.5,2.35,14.5,51.5,48.02,35.29
2016,7,15,18,30,0.0,38.0,2.3,14.0,38.0,35.3,24.24
2016,7,15,18,45,0.0,26.0,2.3,14.0,26.0,24.13,14.36
2016,7,15,19,0,0.0,14.0,2.3,14.0,14.0,12.97,3.87
2016,7,15,19,15,0.0,7.0,2.35,14.0,7.0,6.67,0.0
2016,7,15,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,5,15,102.5,13.0,2.2,13.0,20.5,12.39,0.0
2016,7,16,5,30,205.0,26.0,2.2,13.0,41.0,20.49,7.27
2016,7,16,5,45,314.0,37.0,2.2,13.5,80.0,29.39,19.52
2016,7,16,6,0,423.0,48.0,2.2,14.0,119.0,37.0,26.96
2016,7,16,6,15,495.0,55.5,2.1,14.0,166.0,41.06,30.97
2016,7,16,6,30,567.0,63.0,2.0,14.0,213.0,44.94,34.65
2016,7,16,6,45,283.5,73.5,1.9,14.5,148.5,51.5,40.47
2016,7,16,7,0,0.0,84.0,1.8,15.0,84.0,76.87,62.78
2016,7,16,7,15,0.0,100.0,1.7,15.0,100.0,91.12,71.58
2016,7,16,7,30,0.0,116.0,1.6,15.0,116.0,105.49,83.3
2016,7,16,7,45,1.0,139.5,1.55,15.5,140.0,126.46,100.08
2016,7,16,8,0,2.0,163.0,1.5,16.0,164.0,147.73,116.8
2016,7,16,8,15,4.5,177.5,1.5,16.0,180.5,162.1,127.94
2016,7,16,8,30,7.0,192.0,1.5,16.0,197.0,176.81,139.32
2016,7,16,8,45,11.0,214.5,1.5,16.5,222.5,199.41,156.61
2016,7,16,9,0,15.0,237.0,1.5,17.0,248.0,222.62,174.16
2016,7,16,9,15,28.0,277.5,1.55,17.0,299.5,263.46,205.67
2016,7,16,9,30,41.0,318.0,1.6,17.0,351.0,309.5,240.78
2016,7,16,9,45,28.5,297.5,1.65,17.5,321.0,288.44,223.69
2016,7,16,10,0,16.0,277.0,1.7,18.0,291.0,266.15,205.87
2016,7,16,10,15,15.5,278.0,1.8,18.0,292.0,268.33,207.48
2016,7,16,10,30,15.0,279.0,1.9,18.0,293.0,270.35,208.9
2016,7,16,10,45,17.0,299.0,2.0,18.0,315.5,291.81,225.24
2016,7,16,11,0,19.0,319.0,2.1,18.0,338.0,313.57,241.66
2016,7,16,11,15,27.5,355.5,2.15,18.0,382.5,360.24,276.88
2016,7,16,11,30,36.0,392.0,2.2,18.0,427.0,405.7,310.71
2016,7,16,11,45,70.0,431.0,2.3,18.0,498.5,478.03,364.96
2016,7,16,12,0,104.0,470.0,2.4,18.0,570.0,552.71,419.91
2016,7,16,12,15,72.0,439.0,2.4,18.0,508.5,496.38,377.79
2016,7,16,12,30,40.0,408.0,2.4,18.0,447.0,437.89,334.24
2016,7,16,12,45,38.0,400.5,2.45,18.0,437.0,431.04,329.64
2016,7,16,13,0,36.0,393.0,2.5,18.0,427.0,423.77,324.47
2016,7,16,13,15,43.0,400.0,2.5,18.0,440.0,440.02,336.97
2016,7,16,13,30,50.0,407.0,2.5,18.0,453.0,456.23,349.35
2016,7,16,13,45,57.5,405.0,2.55,18.0,457.0,463.45,355.32
2016,7,16,14,0,65.0,403.0,2.6,18.0,461.0,470.38,361.18
2016,7,16,14,15,55.0,379.0,2.6,18.0,427.0,436.29,336.06
2016,7,16,14,30,45.0,355.0,2.6,18.0,393.0,401.99,310.75
2016,7,16,14,45,41.5,336.0,2.6,18.0,370.0,379.18,294.14
2016,7,16,15,0,38.0,317.0,2.6,18.0,347.0,356.22,277.26
2016,7,16,15,15,35.0,298.0,2.6,17.5,324.5,333.62,261.06
2016,7,16,15,30,32.0,279.0,2.6,17.0,302.0,310.97,244.63
2016,7,16,15,45,29.5,258.5,2.65,17.0,279.0,287.13,226.71
2016,7,16,16,0,27.0,238.0,2.7,17.0,256.0,263.28,208.62
2016,7,16,16,15,16.5,206.5,2.7,17.0,217.0,212.53,168.63
2016,7,16,16,30,6.0,175.0,2.7,17.0,178.0,172.69,136.85
2016,7,16,16,45,3.0,151.0,2.7,17.0,152.5,146.68,116.13
2016,7,16,17,0,0.0,127.0,2.7,17.0,127.0,120.95,95.35
2016,7,16,17,15,0.0,102.5,2.7,16.5,102.5,96.88,75.9
2016,7,16,17,30,0.0,78.0,2.7,16.0,78.0,72.94,56.2
2016,7,16,17,45,0.0,66.0,2.7,16.0,66.0,61.46,46.62
2016,7,16,18,0,0.0,54.0,2.7,16.0,54.0,50.2,37.07
2016,7,16,18,15,235.0,51.5,2.7,15.5,94.0,161.65,128.52
2016,7,16,18,30,470.0,49.0,2.7,15.0,134.0,231.06,177.57
2016,7,16,18,45,359.5,39.5,2.7,14.5,92.5,160.72,116.19
2016,7,16,19,0,249.0,30.0,2.7,14.0,51.0,102.47,60.49
2016,7,16,19,15,124.5,15.0,2.75,14.0,25.5,36.68,0.0
2016,7,16,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,17,5,15,115.0,12.0,2.95,13.0,20.5,11.44,0.0
2016,7,17,5,30,230.0,24.0,3.0,13.0,41.0,19.48,5.92
2016,7,17,5,45,345.5,34.0,3.05,13.5,80.5,26.69,17.15
2016,7,17,6,0,461.0,44.0,3.1,14.0,120.0,33.53,23.87
2016,7,17,6,15,530.5,50.5,3.05,14.0,167.5,36.92,27.27
2016,7,17,6,30,600.0,57.0,3.0,14.0,215.0,40.19,30.39
2016,7,17,6,45,300.0,76.5,3.0,14.5,155.5,53.77,42.49
2016,7,17,7,0,0.0,96.0,3.0,15.0,96.0,86.57,71.35
2016,7,17,7,15,0.0,113.5,2.95,15.0,113.5,102.13,80.85
2016,7,17,7,30,0.0,131.0,2.9,15.0,131.0,117.87,93.7
2016,7,17,7,45,0.0,136.5,2.85,15.5,136.5,123.74,98.03
2016,7,17,8,0,0.0,142.0,2.8,16.0,142.0,129.4,102.15
2016,7,17,8,15,2.0,161.5,2.8,16.0,163.0,147.64,116.65
2016,7,17,8,30,4.0,181.0,2.8,16.0,184.0,166.25,131.31
2016,7,17,8,45,7.5,201.0,2.85,16.0,206.5,186.25,147.01
2016,7,17,9,0,11.0,221.0,2.9,16.0,229.0,206.77,163.05
2016,7,17,9,15,14.0,242.5,2.95,16.0,253.5,228.87,180.26
2016,7,17,9,30,17.0,264.0,3.0,16.0,278.0,251.43,197.73
2016,7,17,9,45,64.5,329.0,3.05,16.5,383.0,338.13,265.12
2016,7,17,10,0,112.0,394.0,3.1,17.0,488.0,431.73,336.06
2016,7,17,10,15,65.0,348.0,3.1,17.0,403.5,366.41,285.27
2016,7,17,10,30,18.0,302.0,3.1,17.0,319.0,293.76,228.47
2016,7,17,10,45,51.5,369.0,3.15,17.0,417.0,385.27,299.35
2016,7,17,11,0,85.0,436.0,3.2,17.0,515.0,479.85,370.5
2016,7,17,11,15,75.0,436.0,3.25,17.0,506.5,477.28,367.78
2016,7,17,11,30,65.0,436.0,3.3,17.0,498.0,473.71,364.78
2016,7,17,11,45,137.5,456.5,3.4,17.0,587.5,570.51,438.55
2016,7,17,12,0,210.0,477.0,3.5,17.0,677.0,666.06,509.56
2016,7,17,12,15,262.5,464.0,3.55,17.0,715.0,719.32,548.96
2016,7,17,12,30,315.0,451.0,3.6,17.0,753.0,766.86,584.35
2016,7,17,12,45,340.5,435.5,3.65,17.0,759.5,784.98,598.21
2016,7,17,13,0,366.0,420.0,3.7,17.0,766.0,801.79,611.4
2016,7,17,13,15,191.0,356.5,3.75,17.0,536.5,565.68,437.99
2016,7,17,13,30,16.0,293.0,3.8,17.0,307.0,295.81,229.7
2016,7,17,13,45,14.5,279.5,3.85,17.0,292.5,281.47,219.5
2016,7,17,14,0,13.0,266.0,3.9,17.0,278.0,267.03,208.51
2016,7,17,14,15,14.5,272.5,3.95,16.5,285.5,275.23,215.67
2016,7,17,14,30,16.0,279.0,4.0,16.0,293.0,283.46,222.88
2016,7,17,14,45,13.0,252.5,4.05,16.0,263.5,254.42,200.34
2016,7,17,15,0,10.0,226.0,4.1,16.0,234.0,225.42,177.73
2016,7,17,15,15,13.5,236.5,4.15,16.0,247.0,239.35,189.37
2016,7,17,15,30,17.0,247.0,4.2,16.0,260.0,253.37,201.05
2016,7,17,15,45,14.5,228.0,4.3,16.0,238.5,232.2,184.6
2016,7,17,16,0,12.0,209.0,4.4,16.0,217.0,211.12,168.16
2016,7,17,16,15,12.0,197.5,4.4,15.5,205.0,199.81,159.84
2016,7,17,16,30,12.0,186.0,4.4,15.0,193.0,188.51,151.43
2016,7,17,16,45,16.5,176.0,4.45,15.0,184.5,181.96,146.7
2016,7,17,17,0,21.0,166.0,4.5,15.0,176.0,175.09,141.61
2016,7,17,17,15,24.0,150.0,4.45,14.5,160.5,160.63,130.3
2016,7,17,17,30,27.0,134.0,4.4,14.0,145.0,151.87,123.51
2016,7,17,17,45,20.5,115.0,4.4,14.0,122.5,122.66,98.95
2016,7,17,18,0,14.0,96.0,4.4,14.0,100.0,100.08,79.71
2016,7,17,18,15,229.0,73.0,4.3,13.5,114.5,177.57,142.84
2016,7,17,18,30,444.0,50.0,4.2,13.0,129.0,222.92,173.06
2016,7,17,18,45,334.5,39.5,4.1,13.0,88.5,153.3,111.55
2016,7,17,19,0,225.0,29.0,4.0,13.0,48.0,94.98,55.13
2016,7,17,19,15,112.5,14.5,3.95,13.0,24.0,33.99,0.0
2016,7,17,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,18,5,15,120.0,11.0,3.1,13.0,19.0,10.48,0.0
2016,7,18,5,30,240.0,22.0,3.2,13.0,38.0,17.66,4.08
2016,7,18,5,45,351.5,31.0,3.3,13.5,77.0,24.02,14.81
2016,7,18,6,0,463.0,40.0,3.4,14.0,116.0,30.07,20.81
2016,7,18,6,15,530.5,46.5,3.4,14.0,162.5,33.64,24.35
2016,7,18,6,30,598.0,53.0,3.4,14.0,209.0,37.06,27.58
2016,7,18,6,45,299.0,65.5,3.4,14.5,143.5,45.91,35.48
2016,7,18,7,0,0.0,78.0,3.4,15.0,78.0,71.83,58.35
2016,7,18,7,15,0.0,107.0,3.3,15.0,107.0,96.81,76.43
2016,7,18,7,30,0.0,136.0,3.2,15.0,136.0,121.9,97.09
2016,7,18,7,45,0.0,146.5,3.15,15.5,147.0,132.06,104.93
2016,7,18,8,0,0.0,157.0,3.1,16.0,158.0,142.15,112.63
2016,7,18,8,15,4.5,178.5,3.05,16.0,182.0,162.9,129.01
2016,7,18,8,30,9.0,200.0,3.0,16.0,206.0,184.33,145.85
2016,7,18,8,45,11.5,217.0,3.0,16.0,225.0,201.73,159.4
2016,7,18,9,0,14.0,234.0,3.0,16.0,244.0,219.5,173.2
2016,7,18,9,15,15.0,247.5,3.0,16.0,259.0,233.78,184.15
2016,7,18,9,30,16.0,261.0,3.0,16.0,274.0,248.19,195.18
2016,7,18,9,45,24.5,295.5,3.0,16.5,316.0,286.14,224.22
2016,7,18,10,0,33.0,330.0,3.0,17.0,358.0,323.86,252.65
2016,7,18,10,15,43.5,359.0,3.0,17.0,397.0,361.23,281.02
2016,7,18,10,30,54.0,388.0,3.0,17.0,436.0,399.93,310.15
2016,7,18,10,45,79.5,416.0,3.05,17.5,488.0,450.75,347.97
2016,7,18,11,0,105.0,444.0,3.1,18.0,540.0,503.87,386.89
2016,7,18,11,15,119.5,455.5,3.1,18.0,566.5,537.7,411.64
2016,7,18,11,30,134.0,467.0,3.1,18.0,593.0,569.53,434.89
2016,7,18,11,45,230.5,456.0,3.15,18.0,675.5,655.3,499.69
2016,7,18,12,0,327.0,445.0,3.2,18.0,758.0,751.15,570.03
2016,7,18,12,15,263.0,461.0,3.25,18.0,713.0,717.03,543.63
2016,7,18,12,30,199.0,477.0,3.3,18.0,668.0,671.49,509.81
2016,7,18,12,45,570.0,284.0,3.35,18.0,823.0,869.85,662.99
2016,7,18,13,0,941.0,91.0,3.4,18.0,978.0,1039.5,779.98
2016,7,18,13,15,938.5,90.5,3.4,18.0,964.5,1043.03,781.2
2016,7,18,13,30,936.0,90.0,3.4,18.0,951.0,1042.94,781.64
2016,7,18,13,45,935.0,87.5,3.4,18.0,930.5,1038.62,779.4
2016,7,18,14,0,934.0,85.0,3.4,18.0,910.0,1030.64,774.89
2016,7,18,14,15,928.5,84.0,3.4,18.0,882.5,1016.25,766.2
2016,7,18,14,30,923.0,83.0,3.4,18.0,855.0,998.45,755.33
2016,7,18,14,45,918.0,81.0,3.4,18.0,822.0,976.71,741.88
2016,7,18,15,0,913.0,79.0,3.4,18.0,789.0,951.76,726.27
2016,7,18,15,15,903.5,77.5,3.4,17.5,750.0,920.19,707.41
2016,7,18,15,30,894.0,76.0,3.4,17.0,711.0,885.96,686.55
2016,7,18,15,45,883.0,73.5,3.4,17.0,668.0,846.82,660.71
2016,7,18,16,0,872.0,71.0,3.4,17.0,625.0,805.52,633.09
2016,7,18,16,15,856.0,69.0,3.4,17.0,577.5,758.93,601.28
2016,7,18,16,30,840.0,67.0,3.4,17.0,530.0,711.07,568.07
2016,7,18,16,45,819.5,64.5,3.45,17.0,481.0,658.45,530.88
2016,7,18,17,0,799.0,62.0,3.5,17.0,432.0,605.51,492.28
2016,7,18,17,15,770.5,59.0,3.5,16.5,381.0,550.85,449.98
2016,7,18,17,30,742.0,56.0,3.5,16.0,330.0,493.13,403.83
2016,7,18,17,45,701.5,52.0,3.5,15.5,279.5,429.46,351.17
2016,7,18,18,0,661.0,48.0,3.5,15.0,229.0,368.76,298.95
2016,7,18,18,15,600.0,43.0,3.45,14.5,181.0,301.93,240.11
2016,7,18,18,30,539.0,38.0,3.4,14.0,133.0,240.97,184.84
2016,7,18,18,45,437.5,30.5,3.35,14.0,91.5,173.51,124.42
2016,7,18,19,0,336.0,23.0,3.3,14.0,50.0,115.09,64.28
2016,7,18,19,15,168.0,11.5,3.25,14.0,25.0,40.98,0.0
2016,7,18,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,5,15,140.5,10.5,2.6,12.0,19.5,10.01,0.0
2016,7,19,5,30,281.0,21.0,2.7,12.0,39.0,16.82,2.8
2016,7,19,5,45,391.5,29.0,2.8,12.5,79.0,22.34,13.39
2016,7,19,6,0,502.0,37.0,2.9,13.0,119.0,27.61,18.73
2016,7,19,6,15,568.5,43.0,2.9,13.0,166.0,33.75,24.54
2016,7,19,6,30,635.0,49.0,2.9,13.0,213.0,37.25,27.87
2016,7,19,6,45,317.5,61.5,2.9,13.5,143.5,43.16,33.17
2016,7,19,7,0,0.0,74.0,2.9,14.0,74.0,68.44,55.58
2016,7,19,7,15,0.0,105.5,2.85,14.0,105.5,95.54,75.66
2016,7,19,7,30,0.0,137.0,2.8,14.0,137.0,122.66,98.08
2016,7,19,7,45,10.0,164.5,2.8,14.5,170.0,148.51,118.47
2016,7,19,8,0,20.0,192.0,2.8,15.0,203.0,175.82,139.82
2016,7,19,8,15,122.5,231.5,2.8,15.0,307.0,231.14,181.34
2016,7,19,8,30,225.0,271.0,2.8,15.0,411.0,308.26,241.1
2016,7,19,8,45,228.5,292.5,2.8,15.5,444.0,343.57,269.16
2016,7,19,9,0,232.0,314.0,2.8,16.0,477.0,379.28,297.11
2016,7,19,9,15,164.5,333.5,2.8,16.0,452.5,377.58,296.15
2016,7,19,9,30,97.0,353.0,2.8,16.0,428.0,370.87,290.53
2016,7,19,9,45,503.0,222.5,2.8,16.5,636.0,508.86,401.0
2016,7,19,10,0,909.0,92.0,2.8,17.0,844.0,686.09,537.39
2016,7,19,10,15,915.0,93.0,2.8,17.0,873.0,733.2,570.86
2016,7,19,10,30,921.0,94.0,2.8,17.0,902.0,778.53,602.16
2016,7,19,10,45,923.5,96.0,2.85,17.0,923.5,820.07,630.78
2016,7,19,11,0,926.0,98.0,2.9,17.0,945.0,859.18,657.52
2016,7,19,11,15,929.5,98.5,2.9,17.0,960.5,895.13,681.58
2016,7,19,11,30,933.0,99.0,2.9,17.0,976.0,928.39,703.68
2016,7,19,11,45,935.0,99.0,2.95,17.0,984.0,956.96,722.92
2016,7,19,12,0,937.0,99.0,3.0,17.0,992.0,982.47,740.14
2016,7,19,12,15,937.5,99.0,3.0,17.0,993.0,1003.39,753.9
2016,7,19,12,30,938.0,99.0,3.0,17.0,994.0,1020.99,765.52
2016,7,19,12,45,934.5,100.0,3.05,17.0,986.5,1032.25,773.47
2016,7,19,13,0,931.0,101.0,3.1,17.0,979.0,1039.96,779.24
2016,7,19,13,15,928.5,100.5,3.1,17.0,965.0,1043.56,781.97
2016,7,19,13,30,926.0,100.0,3.1,17.0,951.0,1043.59,782.48
2016,7,19,13,45,926.5,96.5,3.15,17.5,931.0,1039.86,779.63
2016,7,19,14,0,927.0,93.0,3.2,18.0,911.0,1032.48,774.49
2016,7,19,14,15,921.0,92.0,3.25,18.0,883.0,1017.74,766.02
2016,7,19,14,30,915.0,91.0,3.3,18.0,855.0,999.62,755.39
2016,7,19,14,45,910.5,88.0,3.35,18.0,822.0,977.46,742.06
2016,7,19,15,0,906.0,85.0,3.4,18.0,789.0,952.08,726.53
2016,7,19,15,15,896.0,83.5,3.45,17.5,749.5,920.26,707.83
2016,7,19,15,30,886.0,82.0,3.5,17.0,710.0,885.81,687.11
2016,7,19,15,45,875.5,79.0,3.55,17.0,667.0,846.8,661.59
2016,7,19,16,0,865.0,76.0,3.6,17.0,624.0,805.61,634.22
2016,7,19,16,15,848.5,73.5,3.6,17.0,576.5,758.31,601.78
2016,7,19,16,30,832.0,71.0,3.6,17.0,529.0,709.79,567.98
2016,7,19,16,45,813.0,68.0,3.6,17.0,479.5,657.97,531.1
2016,7,19,17,0,794.0,65.0,3.6,17.0,430.0,609.87,495.68
2016,7,19,17,15,764.5,61.5,3.55,16.5,379.5,550.08,449.4
2016,7,19,17,30,735.0,58.0,3.5,16.0,329.0,491.44,402.44
2016,7,19,17,45,696.0,53.5,3.5,16.0,278.5,428.26,349.51
2016,7,19,18,0,657.0,49.0,3.5,16.0,228.0,367.9,297.09
2016,7,19,18,15,595.0,44.0,3.35,15.5,180.0,300.83,238.19
2016,7,19,18,30,533.0,39.0,3.2,15.0,132.0,239.72,183.0
2016,7,19,18,45,433.5,31.0,3.1,14.5,90.5,172.8,123.4
2016,7,19,19,0,334.0,23.0,3.0,14.0,49.0,114.13,61.99
2016,7,19,19,15,167.0,11.5,2.95,14.0,24.5,40.7,0.0
2016,7,19,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,20,5,15,142.0,10.0,2.45,13.0,19.0,9.53,0.0
2016,7,20,5,30,284.0,20.0,2.5,13.0,38.0,15.97,1.37
2016,7,20,5,45,395.5,28.5,2.6,13.5,77.5,21.99,12.95
2016,7,20,6,0,507.0,37.0,2.7,14.0,117.0,27.71,18.7
2016,7,20,6,15,574.0,42.5,2.7,14.0,164.5,33.39,24.1
2016,7,20,6,30,641.0,48.0,2.7,14.0,212.0,36.47,27.06
2016,7,20,6,45,320.5,76.0,2.7,14.5,158.0,53.66,42.39
2016,7,20,7,0,0.0,104.0,2.7,15.0,104.0,92.73,76.78
2016,7,20,7,15,396.0,83.5,2.6,15.0,260.0,77.59,48.03
2016,7,20,7,30,792.0,63.0,2.5,15.0,416.0,135.23,73.91
2016,7,20,7,45,425.5,140.5,2.45,15.5,333.0,180.46,126.3
2016,7,20,8,0,59.0,218.0,2.4,16.0,250.0,199.71,157.0
2016,7,20,8,15,87.0,246.0,2.35,16.0,298.0,236.4,185.51
2016,7,20,8,30,115.0,274.0,2.3,16.0,346.0,272.57,213.69
2016,7,20,8,45,120.0,296.5,2.25,16.5,376.0,303.19,237.36
2016,7,20,9,0,125.0,319.0,2.2,17.0,406.0,334.55,261.21
2016,7,20,9,15,128.0,339.5,2.2,17.0,433.0,363.93,283.74
2016,7,20,9,30,131.0,360.0,2.2,17.0,460.0,393.71,306.28
2016,7,20,9,45,527.0,225.0,2.25,17.5,656.0,525.4,410.33
2016,7,20,10,0,923.0,90.0,2.3,18.0,852.0,693.05,537.98
2016,7,20,10,15,929.0,91.0,2.3,18.0,881.0,740.84,571.3
2016,7,20,10,30,935.0,92.0,2.3,18.0,910.0,786.81,602.51
2016,7,20,10,45,942.0,91.5,2.35,18.0,933.5,830.13,631.91
2016,7,20,11,0,949.0,91.0,2.4,18.0,957.0,871.26,659.61
2016,7,20,11,15,952.0,91.5,2.45,18.0,973.0,907.56,683.86
2016,7,20,11,30,955.0,92.0,2.5,18.0,989.0,941.06,706.17
2016,7,20,11,45,958.0,91.5,2.6,18.5,997.5,970.64,724.92
2016,7,20,12,0,961.0,91.0,2.7,19.0,1006.0,997.12,741.58
2016,7,20,12,15,961.5,91.0,2.75,19.0,1007.0,1018.49,755.85
2016,7,20,12,30,962.0,91.0,2.8,19.0,1008.0,1036.45,767.98
2016,7,20,12,45,961.0,90.5,2.85,19.0,1001.5,1048.9,776.62
2016,7,20,13,0,960.0,90.0,2.9,19.0,995.0,1057.74,783.07
2016,7,20,13,15,958.0,89.5,2.95,18.5,981.0,1061.9,788.1
2016,7,20,13,30,956.0,89.0,3.0,18.0,967.0,1062.37,790.89
2016,7,20,13,45,953.0,88.0,3.1,18.0,946.0,1057.61,789.35
2016,7,20,14,0,950.0,87.0,3.2,18.0,925.0,1049.17,785.5
2016,7,20,14,15,945.0,86.0,3.25,18.0,897.0,1035.14,777.59
2016,7,20,14,30,940.0,85.0,3.3,18.0,869.0,1017.62,767.43
2016,7,20,14,45,933.0,83.5,3.35,18.0,835.0,994.23,753.37
2016,7,20,15,0,926.0,82.0,3.4,18.0,801.0,967.66,737.14
2016,7,20,15,15,916.5,81.0,3.4,18.0,761.0,936.33,717.24
2016,7,20,15,30,907.0,80.0,3.4,18.0,721.0,902.29,695.39
2016,7,20,15,45,894.5,78.0,3.45,18.0,677.0,862.03,669.29
2016,7,20,16,0,882.0,76.0,3.5,18.0,633.0,819.65,641.39
2016,7,20,16,15,865.5,74.0,3.5,17.5,585.0,772.28,610.38
2016,7,20,16,30,849.0,72.0,3.5,17.0,537.0,723.63,577.84
2016,7,20,16,45,827.5,69.0,3.55,17.0,486.5,669.3,539.46
2016,7,20,17,0,806.0,66.0,3.6,17.0,436.0,618.89,502.58
2016,7,20,17,15,776.0,62.5,3.6,16.5,384.5,558.18,455.8
2016,7,20,17,30,746.0,59.0,3.6,16.0,333.0,498.65,408.26
2016,7,20,17,45,705.0,55.0,3.6,16.0,281.5,434.42,354.45
2016,7,20,18,0,664.0,51.0,3.6,16.0,230.0,373.17,301.25
2016,7,20,18,15,600.5,45.0,3.5,15.5,181.5,303.92,240.59
2016,7,20,18,30,537.0,39.0,3.4,15.0,133.0,240.85,183.75
2016,7,20,18,45,432.0,31.0,3.35,15.0,91.0,172.2,122.49
2016,7,20,19,0,327.0,23.0,3.3,15.0,49.0,111.95,58.54
2016,7,20,19,15,163.5,11.5,3.3,14.5,24.5,39.97,0.0
2016,7,20,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
