Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,5,15,141.0,10.0,2.9,13.0,18.5,9.53,0.0
2016,7,21,5,30,282.0,20.0,3.0,13.0,37.0,16.07,0.23
2016,7,21,5,45,395.5,28.0,3.15,13.5,76.5,21.63,12.56
2016,7,21,6,0,509.0,36.0,3.3,14.0,116.0,29.38,20.13
2016,7,21,6,15,576.0,42.0,3.3,14.0,163.5,33.02,23.76
2016,7,21,6,30,643.0,48.0,3.3,14.0,211.0,36.56,27.12
2016,7,21,6,45,344.0,89.5,3.3,14.5,179.0,63.7,51.3
2016,7,21,7,0,45.0,131.0,3.3,15.0,147.0,107.74,89.96
2016,7,21,7,15,47.5,152.0,3.2,15.0,171.0,128.41,101.37
2016,7,21,7,30,50.0,173.0,3.1,15.0,195.0,150.53,118.62
2016,7,21,7,45,446.0,120.0,3.05,15.5,355.5,167.57,114.95
2016,7,21,8,0,842.0,67.0,3.0,16.0,516.0,250.3,169.72
2016,7,21,8,15,859.0,69.0,2.95,16.0,564.5,306.78,220.71
2016,7,21,8,30,876.0,71.0,2.9,16.0,613.0,364.49,272.58
2016,7,21,8,45,890.0,72.5,2.85,16.5,658.0,421.55,322.38
2016,7,21,9,0,904.0,74.0,2.8,17.0,703.0,479.01,370.9
2016,7,21,9,15,914.5,75.5,2.8,17.0,743.5,534.84,417.41
2016,7,21,9,30,925.0,77.0,2.8,17.0,784.0,590.21,462.13
2016,7,21,9,45,930.5,79.5,2.8,17.5,819.0,642.72,502.44
2016,7,21,10,0,936.0,82.0,2.8,18.0,854.0,693.8,540.39
2016,7,21,10,15,942.5,83.0,2.85,18.0,883.5,742.52,575.67
2016,7,21,10,30,949.0,84.0,2.9,18.0,913.0,789.44,608.18
2016,7,21,10,45,955.0,84.0,2.95,18.5,936.5,832.98,636.84
2016,7,21,11,0,961.0,84.0,3.0,19.0,960.0,874.24,663.59
2016,7,21,11,15,964.0,84.5,3.1,19.0,976.0,910.95,688.62
2016,7,21,11,30,967.0,85.0,3.2,19.0,992.0,944.81,711.67
2016,7,21,11,45,969.5,85.0,3.3,19.0,1001.0,974.73,732.06
2016,7,21,12,0,972.0,85.0,3.4,19.0,1010.0,1001.5,750.37
2016,7,21,12,15,972.5,85.0,3.45,19.0,1011.0,1023.06,764.89
2016,7,21,12,30,973.0,85.0,3.5,19.0,1012.0,1041.17,777.21
2016,7,21,12,45,617.5,270.5,3.6,19.0,858.0,904.31,684.05
2016,7,21,13,0,262.0,456.0,3.7,19.0,704.0,735.54,556.09
2016,7,21,13,15,257.0,450.0,3.7,19.0,689.5,729.67,553.26
2016,7,21,13,30,252.0,444.0,3.7,19.0,675.0,722.38,548.44
2016,7,21,13,45,604.0,264.5,3.75,19.0,801.0,906.06,690.13
2016,7,21,14,0,956.0,85.0,3.8,19.0,927.0,1053.16,791.37
2016,7,21,14,15,951.0,84.0,3.8,18.5,899.0,1039.05,783.06
2016,7,21,14,30,946.0,83.0,3.8,18.0,871.0,1021.42,773.81
2016,7,21,14,45,941.5,80.5,3.8,18.0,837.5,999.18,760.01
2016,7,21,15,0,937.0,78.0,3.8,18.0,804.0,973.6,743.98
2016,7,21,15,15,927.5,76.5,3.75,18.0,764.0,941.38,723.03
2016,7,21,15,30,918.0,75.0,3.7,18.0,724.0,906.41,700.13
2016,7,21,15,45,907.0,73.0,3.7,18.0,680.0,867.02,674.26
2016,7,21,16,0,896.0,71.0,3.7,18.0,636.0,825.39,646.55
2016,7,21,16,15,880.0,69.0,3.65,17.5,587.5,777.82,615.14
2016,7,21,16,30,864.0,67.0,3.6,17.0,539.0,728.9,582.19
2016,7,21,16,45,842.5,64.5,3.6,17.0,488.5,674.44,543.55
2016,7,21,17,0,821.0,62.0,3.6,17.0,438.0,619.7,503.56
2016,7,21,17,15,791.5,59.0,3.55,16.5,386.0,559.51,457.01
2016,7,21,17,30,762.0,56.0,3.5,16.0,334.0,503.9,412.29
2016,7,21,17,45,719.5,52.0,3.45,16.0,282.0,438.08,357.13
2016,7,21,18,0,677.0,48.0,3.4,16.0,230.0,375.42,302.73
2016,7,21,18,15,614.0,43.0,3.3,15.5,181.0,306.85,242.55
2016,7,21,18,30,551.0,38.0,3.2,15.0,132.0,244.36,186.05
2016,7,21,18,45,443.0,30.0,3.1,14.5,90.0,172.11,122.0
2016,7,21,19,0,335.0,22.0,3.0,14.0,48.0,112.18,56.34
2016,7,21,19,15,167.5,11.0,2.95,14.0,24.0,40.08,0.0
2016,7,21,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,22,5,15,137.0,9.5,2.15,13.0,18.0,9.05,0.0
2016,7,22,5,30,274.0,19.0,2.2,13.0,36.0,15.2,0.0
2016,7,22,5,45,389.5,28.0,2.25,13.5,75.5,21.71,12.55
2016,7,22,6,0,505.0,37.0,2.3,14.0,115.0,27.88,18.81
2016,7,22,6,15,575.0,43.0,2.2,14.0,163.5,34.03,24.66
2016,7,22,6,30,645.0,49.0,2.1,14.0,212.0,37.53,28.0
2016,7,22,6,45,378.0,92.5,2.05,14.5,193.5,66.1,53.44
2016,7,22,7,0,111.0,136.0,2.0,15.0,175.0,105.75,88.16
2016,7,22,7,15,115.5,158.5,1.95,15.5,205.0,130.64,100.9
2016,7,22,7,30,120.0,181.0,1.9,16.0,235.0,158.42,121.43
2016,7,22,7,45,99.0,201.5,1.85,16.5,249.5,186.36,144.25
2016,7,22,8,0,78.0,222.0,1.8,17.0,264.0,206.77,161.1
2016,7,22,8,15,74.5,242.0,1.8,17.0,285.0,229.49,179.33
2016,7,22,8,30,71.0,262.0,1.8,17.0,306.0,251.93,197.12
2016,7,22,8,45,87.0,287.5,1.8,17.5,345.5,286.31,223.3
2016,7,22,9,0,103.0,313.0,1.8,18.0,385.0,322.73,250.76
2016,7,22,9,15,165.5,333.0,1.8,18.0,456.5,377.47,292.5
2016,7,22,9,30,228.0,353.0,1.8,18.0,528.0,441.94,341.22
2016,7,22,9,45,166.0,370.5,1.85,18.5,501.0,434.76,334.5
2016,7,22,10,0,104.0,388.0,1.9,19.0,474.0,422.03,323.47
2016,7,22,10,15,124.0,407.0,1.95,19.0,513.0,461.2,352.71
2016,7,22,10,30,144.0,426.0,2.0,19.0,552.0,502.76,383.16
2016,7,22,10,45,209.0,430.0,2.05,19.5,618.0,567.54,430.46
2016,7,22,11,0,274.0,434.0,2.1,20.0,684.0,639.26,481.66
2016,7,22,11,15,390.5,401.5,2.2,20.0,764.0,722.86,543.17
2016,7,22,11,30,507.0,369.0,2.3,20.0,844.0,816.33,610.24
2016,7,22,11,45,735.5,232.5,2.4,20.0,928.0,913.7,682.31
2016,7,22,12,0,964.0,96.0,2.5,20.0,1012.0,1004.97,742.64
2016,7,22,12,15,964.0,96.0,2.6,20.0,1012.5,1026.04,756.43
2016,7,22,12,30,964.0,96.0,2.7,20.0,1013.0,1043.66,768.78
2016,7,22,12,45,959.5,98.0,2.8,20.0,1005.0,1055.33,777.38
2016,7,22,13,0,955.0,100.0,2.9,20.0,997.0,1063.36,783.77
2016,7,22,13,15,952.5,99.5,2.95,20.0,982.5,1067.13,787.05
2016,7,22,13,30,950.0,99.0,3.0,20.0,968.0,1067.22,788.09
2016,7,22,13,45,946.0,98.0,3.1,20.0,946.5,1061.58,786.01
2016,7,22,14,0,942.0,97.0,3.2,20.0,925.0,1052.29,781.65
2016,7,22,14,15,936.0,96.0,3.2,20.0,897.0,1037.43,772.85
2016,7,22,14,30,930.0,95.0,3.2,20.0,869.0,1019.13,761.88
2016,7,22,14,45,922.0,94.0,3.25,20.0,834.5,995.57,747.87
2016,7,22,15,0,914.0,93.0,3.3,20.0,800.0,968.9,731.77
2016,7,22,15,15,903.5,91.5,3.3,19.5,760.0,936.43,712.65
2016,7,22,15,30,893.0,90.0,3.3,19.0,720.0,901.32,691.55
2016,7,22,15,45,878.5,88.0,3.3,19.0,675.0,859.78,664.42
2016,7,22,16,0,864.0,86.0,3.3,19.0,630.0,816.31,635.66
2016,7,22,16,15,846.0,83.5,3.3,18.5,581.5,767.84,604.05
2016,7,22,16,30,828.0,81.0,3.3,18.0,533.0,723.33,574.75
2016,7,22,16,45,802.0,79.0,3.3,18.0,482.0,667.47,535.28
2016,7,22,17,0,776.0,77.0,3.3,18.0,431.0,611.73,493.85
2016,7,22,17,15,743.5,73.0,3.25,17.5,379.0,550.17,446.63
2016,7,22,17,30,711.0,69.0,3.2,17.0,327.0,490.04,398.86
2016,7,22,17,45,661.0,64.5,3.15,17.0,275.0,424.06,343.99
2016,7,22,18,0,611.0,60.0,3.1,17.0,223.0,360.41,289.35
2016,7,22,18,15,540.5,53.0,3.0,16.5,174.0,290.06,228.49
2016,7,22,18,30,470.0,46.0,2.9,16.0,125.0,226.78,172.32
2016,7,22,18,45,354.5,36.0,2.85,16.0,84.0,154.78,109.48
2016,7,22,19,0,239.0,26.0,2.8,16.0,43.0,93.2,44.18
2016,7,22,19,15,119.5,13.0,2.8,15.5,21.5,33.41,0.0
2016,7,22,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,23,5,15,101.0,10.0,1.55,14.5,16.0,9.53,0.0
2016,7,23,5,30,202.0,20.0,1.5,15.0,32.0,16.23,0.0
2016,7,23,5,45,324.5,30.5,1.45,15.5,70.5,24.07,14.28
2016,7,23,6,0,447.0,41.0,1.4,16.0,109.0,31.47,21.74
2016,7,23,6,15,521.0,48.0,1.4,16.0,156.5,35.37,25.62
2016,7,23,6,30,595.0,55.0,1.4,16.0,204.0,39.12,29.17
2016,7,23,6,45,645.5,60.0,1.4,16.5,255.0,41.06,30.91
2016,7,23,7,0,696.0,65.0,1.4,17.0,306.0,47.2,36.26
2016,7,23,7,15,730.0,69.0,1.4,17.5,357.5,85.8,45.37
2016,7,23,7,30,764.0,73.0,1.4,18.0,409.0,137.5,76.24
2016,7,23,7,45,790.5,75.5,1.4,18.5,460.5,190.71,117.29
2016,7,23,8,0,817.0,78.0,1.4,19.0,512.0,246.81,164.71
2016,7,23,8,15,836.0,80.5,1.45,19.5,560.5,308.34,217.89
2016,7,23,8,30,855.0,83.0,1.5,20.0,609.0,366.13,267.74
2016,7,23,8,45,869.0,85.0,1.55,20.5,654.0,422.73,315.66
2016,7,23,9,0,883.0,87.0,1.6,21.0,699.0,479.76,362.4
2016,7,23,9,15,894.0,89.0,1.65,21.0,740.0,535.44,407.34
2016,7,23,9,30,905.0,91.0,1.7,21.0,781.0,590.73,450.64
2016,7,23,9,45,912.0,93.5,1.8,21.5,816.0,643.41,490.15
2016,7,23,10,0,919.0,96.0,1.9,22.0,851.0,694.83,527.6
2016,7,23,10,15,925.5,97.0,1.95,22.0,880.5,743.02,561.91
2016,7,23,10,30,932.0,98.0,2.0,22.0,910.0,789.44,593.06
2016,7,23,10,45,934.0,100.5,2.15,22.0,932.0,831.76,621.98
2016,7,23,11,0,936.0,103.0,2.3,22.0,954.0,871.58,649.11
2016,7,23,11,15,939.5,103.5,2.4,22.0,970.0,908.12,673.56
2016,7,23,11,30,943.0,104.0,2.5,22.0,986.0,941.92,696.15
2016,7,23,11,45,943.0,105.5,2.6,22.0,994.0,970.62,715.37
2016,7,23,12,0,943.0,107.0,2.7,22.0,1002.0,996.15,732.58
2016,7,23,12,15,943.5,107.0,2.75,22.0,1003.0,1017.4,746.62
2016,7,23,12,30,944.0,107.0,2.8,22.0,1004.0,1035.3,758.58
2016,7,23,12,45,943.5,106.5,2.85,22.0,997.5,1048.26,767.46
2016,7,23,13,0,943.0,106.0,2.9,22.0,991.0,1057.66,774.19
2016,7,23,13,15,940.5,105.5,2.95,22.0,977.0,1061.44,777.43
2016,7,23,13,30,938.0,105.0,3.0,22.0,963.0,1061.58,778.49
2016,7,23,13,45,934.5,104.0,3.05,22.0,942.0,1056.53,776.33
2016,7,23,14,0,931.0,103.0,3.1,22.0,921.0,1047.86,771.98
2016,7,23,14,15,925.5,102.0,3.1,21.5,892.5,1033.66,765.15
2016,7,23,14,30,920.0,101.0,3.1,21.0,864.0,1016.03,756.15
2016,7,23,14,45,912.0,99.5,3.15,21.0,830.0,992.12,741.99
2016,7,23,15,0,904.0,98.0,3.2,21.0,796.0,965.13,725.76
2016,7,23,15,15,893.5,96.0,3.2,20.5,756.0,932.35,706.53
2016,7,23,15,30,883.0,94.0,3.2,20.0,716.0,896.96,685.34
2016,7,23,15,45,868.5,92.5,3.25,20.0,671.5,856.29,659.25
2016,7,23,16,0,854.0,91.0,3.3,20.0,627.0,813.73,631.5
2016,7,23,16,15,836.0,88.0,3.25,19.5,578.5,770.6,603.6
2016,7,23,16,30,818.0,85.0,3.2,19.0,530.0,720.43,570.06
2016,7,23,16,45,793.0,82.0,3.2,19.0,479.0,664.47,530.72
2016,7,23,17,0,768.0,79.0,3.2,19.0,428.0,608.57,489.22
2016,7,23,17,15,734.5,75.0,3.15,18.5,376.0,546.71,441.97
2016,7,23,17,30,701.0,71.0,3.1,18.0,324.0,486.39,394.24
2016,7,23,17,45,652.0,66.0,3.05,18.0,272.0,420.99,340.06
2016,7,23,18,0,603.0,61.0,3.0,18.0,220.0,357.64,285.89
2016,7,23,18,15,531.0,53.5,2.95,17.5,171.5,286.54,224.73
2016,7,23,18,30,459.0,46.0,2.9,17.0,123.0,222.7,168.42
2016,7,23,18,45,341.5,35.5,2.85,16.5,82.0,150.3,105.71
2016,7,23,19,0,224.0,25.0,2.8,16.0,41.0,88.18,38.81
2016,7,23,19,15,112.0,12.5,2.85,15.5,20.5,31.52,0.0
2016,7,23,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,5,15,77.5,10.5,1.65,13.5,14.5,10.01,0.0
2016,7,24,5,30,155.0,21.0,1.6,14.0,29.0,16.64,0.0
2016,7,24,5,45,278.0,32.5,1.55,14.5,66.5,26.07,15.87
2016,7,24,6,0,401.0,44.0,1.5,15.0,104.0,34.31,24.27
2016,7,24,6,15,478.5,52.0,1.4,15.0,151.0,38.9,28.83
2016,7,24,6,30,556.0,60.0,1.3,15.0,198.0,43.3,33.01
2016,7,24,6,45,308.0,95.5,1.2,15.5,175.0,68.32,55.18
2016,7,24,7,0,60.0,131.0,1.1,16.0,152.0,107.51,89.27
2016,7,24,7,15,50.0,149.0,1.05,16.5,168.5,125.93,98.46
2016,7,24,7,30,40.0,167.0,1.0,17.0,185.0,144.71,112.96
2016,7,24,7,45,87.5,196.5,1.0,17.5,241.5,180.43,139.03
2016,7,24,8,0,135.0,226.0,1.0,18.0,298.0,217.57,166.39
2016,7,24,8,15,216.0,240.5,1.0,18.0,367.5,263.8,200.72
2016,7,24,8,30,297.0,255.0,1.0,18.0,437.0,314.99,239.67
2016,7,24,8,45,257.5,284.0,1.05,18.5,450.5,343.73,263.0
2016,7,24,9,0,218.0,313.0,1.1,19.0,464.0,371.44,284.5
2016,7,24,9,15,319.0,305.0,1.15,19.0,540.5,428.83,328.21
2016,7,24,9,30,420.0,297.0,1.2,19.0,617.0,497.54,380.03
2016,7,24,9,45,665.0,199.0,1.3,19.5,732.0,585.47,447.03
2016,7,24,10,0,910.0,101.0,1.4,20.0,847.0,693.16,527.15
2016,7,24,10,15,916.5,102.0,1.5,20.0,876.5,741.05,561.22
2016,7,24,10,30,923.0,103.0,1.6,20.0,906.0,787.18,592.6
2016,7,24,10,45,928.5,103.5,1.7,20.5,929.0,830.1,620.39
2016,7,24,11,0,934.0,104.0,1.8,21.0,952.0,870.77,646.43
2016,7,24,11,15,937.0,104.5,1.85,21.0,967.5,906.87,669.98
2016,7,24,11,30,940.0,105.0,1.9,21.0,983.0,940.2,691.66
2016,7,24,11,45,942.0,105.0,2.0,21.0,991.5,969.23,711.1
2016,7,24,12,0,944.0,105.0,2.1,21.0,1000.0,995.17,728.6
2016,7,24,12,15,944.0,105.0,2.2,21.0,1000.5,1015.98,742.86
2016,7,24,12,30,944.0,105.0,2.3,21.0,1001.0,1033.4,755.07
2016,7,24,12,45,942.0,105.0,2.4,21.0,993.5,1045.37,763.9
2016,7,24,13,0,940.0,105.0,2.5,21.0,986.0,1053.77,770.59
2016,7,24,13,15,937.0,104.5,2.55,20.5,971.5,1057.02,775.04
2016,7,24,13,30,934.0,104.0,2.6,20.0,957.0,1056.63,777.32
2016,7,24,13,45,928.5,104.0,2.7,20.0,935.0,1050.63,775.14
2016,7,24,14,0,923.0,104.0,2.8,20.0,913.0,1041.06,770.75
2016,7,24,14,15,916.5,102.5,2.85,20.0,884.5,1025.4,761.94
2016,7,24,14,30,910.0,101.0,2.9,20.0,856.0,1006.35,750.99
2016,7,24,14,45,901.0,100.0,2.95,20.0,821.5,982.18,736.66
2016,7,24,15,0,892.0,99.0,3.0,20.0,787.0,955.01,720.28
2016,7,24,15,15,881.0,97.5,3.0,19.5,747.0,922.6,701.24
2016,7,24,15,30,870.0,96.0,3.0,19.0,707.0,887.65,680.27
2016,7,24,15,45,853.5,94.0,3.0,19.0,662.0,845.09,652.46
2016,7,24,16,0,837.0,92.0,3.0,19.0,617.0,806.74,627.38
2016,7,24,16,15,818.5,89.5,2.95,18.5,569.0,758.49,595.68
2016,7,24,16,30,800.0,87.0,2.9,18.0,521.0,709.17,562.68
2016,7,24,16,45,773.0,84.0,2.9,18.0,470.0,652.53,522.71
2016,7,24,17,0,746.0,81.0,2.9,18.0,419.0,596.15,480.56
2016,7,24,17,15,712.0,76.5,2.9,17.5,367.5,534.41,433.42
2016,7,24,17,30,678.0,72.0,2.9,17.0,316.0,476.31,387.35
2016,7,24,17,45,630.0,66.5,2.9,17.0,265.0,410.1,332.49
2016,7,24,18,0,582.0,61.0,2.9,17.0,214.0,347.78,279.05
2016,7,24,18,15,510.0,53.5,2.9,16.5,166.0,277.84,218.66
2016,7,24,18,30,438.0,46.0,2.9,16.0,118.0,215.18,163.2
2016,7,24,18,45,322.5,35.0,2.9,15.5,78.5,144.09,101.34
2016,7,24,19,0,207.0,24.0,2.9,15.0,39.0,82.69,33.13
2016,7,24,19,15,103.5,12.0,2.9,14.5,19.5,29.47,0.0
2016,7,24,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,25,5,15,83.5,10.0,2.0,12.0,14.0,9.53,0.0
2016,7,25,5,30,167.0,20.0,2.0,12.0,28.0,16.45,0.0
2016,7,25,5,45,292.5,31.0,2.0,12.5,66.0,24.76,14.78
2016,7,25,6,0,418.0,42.0,2.0,13.0,104.0,32.6,22.95
2016,7,25,6,15,496.0,49.5,1.9,13.5,151.0,36.85,27.17
2016,7,25,6,30,574.0,57.0,1.8,14.0,198.0,40.94,31.02
2016,7,25,6,45,287.0,63.5,1.75,14.5,134.0,44.82,34.52
2016,7,25,7,0,0.0,70.0,1.7,15.0,70.0,64.91,52.26
2016,7,25,7,15,0.0,80.5,1.65,15.0,80.5,74.44,57.66
2016,7,25,7,30,0.0,91.0,1.6,15.0,91.0,84.01,65.5
2016,7,25,7,45,0.0,107.0,1.55,15.5,107.0,98.39,77.09
2016,7,25,8,0,0.0,123.0,1.5,16.0,123.0,112.86,88.56
2016,7,25,8,15,4.5,159.0,1.5,16.0,162.0,146.03,115.16
2016,7,25,8,30,9.0,195.0,1.5,16.0,201.0,179.85,141.9
2016,7,25,8,45,12.0,215.0,1.5,16.5,223.5,200.05,157.23
2016,7,25,9,0,15.0,235.0,1.5,17.0,246.0,220.71,172.8
2016,7,25,9,15,92.0,296.5,1.5,17.0,366.0,311.94,243.49
2016,7,25,9,30,169.0,358.0,1.5,17.0,486.0,413.16,320.06
2016,7,25,9,45,234.5,365.0,1.55,17.5,552.0,471.62,363.25
2016,7,25,10,0,300.0,372.0,1.6,18.0,618.0,535.28,409.97
2016,7,25,10,15,168.5,365.0,1.6,18.0,504.0,455.17,349.17
2016,7,25,10,30,37.0,358.0,1.6,18.0,390.0,360.29,276.16
2016,7,25,10,45,40.0,373.0,1.65,18.5,408.5,380.49,291.1
2016,7,25,11,0,43.0,388.0,1.7,19.0,427.0,401.03,305.58
2016,7,25,11,15,51.0,406.5,1.75,19.0,453.5,429.52,326.54
2016,7,25,11,30,59.0,425.0,1.8,19.0,480.0,458.7,347.85
2016,7,25,11,45,101.5,449.5,1.85,19.0,545.5,525.92,397.59
2016,7,25,12,0,144.0,474.0,1.9,19.0,611.0,602.59,452.92
2016,7,25,12,15,195.0,470.0,1.9,19.0,655.0,654.74,490.59
2016,7,25,12,30,246.0,466.0,1.9,19.0,699.0,716.4,534.41
2016,7,25,12,45,202.0,467.0,1.95,19.0,657.5,672.23,502.65
2016,7,25,13,0,158.0,468.0,2.0,19.0,616.0,634.66,475.85
2016,7,25,13,15,123.5,452.0,2.05,19.0,567.0,587.54,442.42
2016,7,25,13,30,89.0,436.0,2.1,19.0,518.0,527.22,399.15
2016,7,25,13,45,92.0,424.0,2.15,19.0,507.0,519.65,394.82
2016,7,25,14,0,95.0,412.0,2.2,19.0,496.0,511.51,389.76
2016,7,25,14,15,149.5,404.5,2.2,19.0,531.0,571.61,435.62
2016,7,25,14,30,204.0,397.0,2.2,19.0,566.0,617.04,470.18
2016,7,25,14,45,285.0,360.5,2.25,19.0,586.0,666.86,508.99
2016,7,25,15,0,366.0,324.0,2.3,19.0,606.0,699.15,535.32
2016,7,25,15,15,245.0,323.0,2.25,19.0,507.5,579.8,447.02
2016,7,25,15,30,124.0,322.0,2.2,19.0,409.0,453.45,351.95
2016,7,25,15,45,135.5,300.5,2.2,19.0,390.0,437.42,341.97
2016,7,25,16,0,147.0,279.0,2.2,19.0,371.0,420.07,330.25
2016,7,25,16,15,200.5,251.0,2.2,18.5,366.0,427.03,338.74
2016,7,25,16,30,254.0,223.0,2.2,18.0,361.0,439.74,351.12
2016,7,25,16,45,138.0,193.0,2.2,18.0,267.0,304.44,244.43
2016,7,25,17,0,22.0,163.0,2.2,18.0,173.0,173.31,137.9
2016,7,25,17,15,11.0,138.5,2.15,17.5,143.5,141.21,112.33
2016,7,25,17,30,0.0,114.0,2.1,17.0,114.0,110.14,86.94
2016,7,25,17,45,308.5,85.0,2.05,17.0,165.5,263.29,214.79
2016,7,25,18,0,617.0,56.0,2.0,17.0,217.0,357.61,286.06
2016,7,25,18,15,546.0,49.5,1.85,16.5,168.5,287.41,224.77
2016,7,25,18,30,475.0,43.0,1.7,16.0,120.0,224.37,168.99
2016,7,25,18,45,361.0,33.0,1.55,15.5,79.5,152.84,106.45
2016,7,25,19,0,247.0,23.0,1.4,15.0,39.0,90.3,31.89
2016,7,25,19,15,123.5,11.5,1.4,15.0,19.5,32.37,0.0
2016,7,25,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,5,15,99.0,9.0,1.0,14.0,13.5,8.58,0.0
2016,7,26,5,30,198.0,18.0,0.9,14.0,27.0,14.61,0.0
2016,7,26,5,45,320.0,28.5,0.85,14.5,65.5,22.53,12.68
2016,7,26,6,0,442.0,39.0,0.8,15.0,104.0,30.0,20.49
2016,7,26,6,15,518.0,46.5,0.75,15.0,151.0,34.4,24.85
2016,7,26,6,30,594.0,54.0,0.7,15.0,198.0,38.6,28.85
2016,7,26,6,45,315.5,89.5,0.7,15.5,168.0,64.04,51.42
2016,7,26,7,0,37.0,125.0,0.7,16.0,138.0,103.33,85.6
2016,7,26,7,15,64.0,150.5,0.7,16.5,177.0,127.19,99.09
2016,7,26,7,30,91.0,176.0,0.7,17.0,216.0,156.1,119.94
2016,7,26,7,45,132.0,200.0,0.7,17.5,265.5,184.98,140.5
2016,7,26,8,0,173.0,224.0,0.7,18.0,315.0,224.2,169.82
2016,7,26,8,15,194.0,245.5,0.65,18.5,356.5,260.98,198.04
2016,7,26,8,30,215.0,267.0,0.6,19.0,398.0,300.34,228.04
2016,7,26,8,45,233.5,286.5,0.6,19.5,438.5,339.57,257.72
2016,7,26,9,0,252.0,306.0,0.6,20.0,479.0,377.73,286.12
2016,7,26,9,15,286.0,318.5,0.65,20.5,526.5,423.36,319.76
2016,7,26,9,30,320.0,331.0,0.7,21.0,574.0,472.23,355.17
2016,7,26,9,45,366.0,330.5,0.8,21.5,620.5,520.09,389.89
2016,7,26,10,0,412.0,330.0,0.9,22.0,667.0,571.38,426.6
2016,7,26,10,15,415.0,341.0,0.95,22.0,691.0,606.91,451.55
2016,7,26,10,30,418.0,352.0,1.0,22.0,715.0,641.88,475.89
2016,7,26,10,45,426.0,359.5,1.1,22.5,738.0,676.94,499.63
2016,7,26,11,0,434.0,367.0,1.2,23.0,761.0,711.52,522.73
2016,7,26,11,15,411.5,384.0,1.3,23.0,762.5,728.19,533.86
2016,7,26,11,30,389.0,401.0,1.4,23.0,764.0,738.49,540.89
2016,7,26,11,45,405.5,398.0,1.5,23.0,779.0,770.92,563.72
2016,7,26,12,0,422.0,395.0,1.6,23.0,794.0,798.77,583.3
2016,7,26,12,15,414.5,398.0,1.7,23.0,790.5,808.35,590.19
2016,7,26,12,30,407.0,401.0,1.8,23.0,787.0,815.92,595.94
2016,7,26,12,45,450.0,388.0,1.9,23.0,811.5,855.75,624.5
2016,7,26,13,0,493.0,375.0,2.0,23.0,836.0,894.25,651.78
2016,7,26,13,15,405.5,399.0,2.05,23.0,774.5,836.71,611.89
2016,7,26,13,30,318.0,423.0,2.1,23.0,713.0,768.44,575.15
2016,7,26,13,45,325.5,406.0,2.2,23.0,697.0,760.51,562.02
2016,7,26,14,0,333.0,389.0,2.3,23.0,681.0,750.77,557.19
2016,7,26,14,15,346.5,372.0,2.3,22.5,667.0,745.15,555.78
2016,7,26,14,30,360.0,355.0,2.3,22.0,653.0,737.51,552.99
2016,7,26,14,45,358.0,341.0,2.35,22.0,626.5,716.13,539.51
2016,7,26,15,0,356.0,327.0,2.4,22.0,600.0,693.24,524.99
2016,7,26,15,15,336.0,313.0,2.4,21.5,560.0,652.44,497.95
2016,7,26,15,30,316.0,299.0,2.4,21.0,520.0,611.31,470.35
2016,7,26,15,45,313.0,278.0,2.45,21.0,485.5,576.95,447.07
2016,7,26,16,0,310.0,257.0,2.5,21.0,451.0,541.57,422.61
2016,7,26,16,15,287.5,239.0,2.45,20.5,407.5,493.3,388.09
2016,7,26,16,30,265.0,221.0,2.4,20.0,364.0,445.83,353.51
2016,7,26,16,45,508.0,150.5,2.4,20.0,390.5,537.88,429.01
2016,7,26,17,0,751.0,80.0,2.4,20.0,417.0,597.78,477.18
2016,7,26,17,15,716.5,75.5,2.3,19.5,365.0,535.43,429.09
2016,7,26,17,30,682.0,71.0,2.2,19.0,313.0,476.78,382.99
2016,7,26,17,45,634.5,65.0,2.15,19.0,262.0,410.01,328.38
2016,7,26,18,0,587.0,59.0,2.1,19.0,211.0,347.11,275.1
2016,7,26,18,15,515.5,51.5,1.95,18.5,163.0,277.15,215.26
2016,7,26,18,30,444.0,44.0,1.8,18.0,115.0,214.47,160.29
2016,7,26,18,45,331.5,33.0,1.65,17.5,75.5,144.14,99.19
2016,7,26,19,0,219.0,22.0,1.5,17.0,36.0,82.24,23.62
2016,7,26,19,15,109.5,11.0,1.45,16.5,18.0,29.35,0.0
2016,7,26,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,5,15,48.5,8.0,1.5,14.0,10.0,7.63,0.0
2016,7,27,5,30,97.0,16.0,1.5,14.0,20.0,12.6,0.0
2016,7,27,5,45,197.5,30.5,1.5,14.5,54.0,23.76,13.46
2016,7,27,6,0,298.0,45.0,1.5,15.0,88.0,34.5,24.32
2016,7,27,6,15,372.0,56.5,1.4,15.0,132.0,42.42,31.87
2016,7,27,6,30,446.0,68.0,1.3,15.0,176.0,50.43,39.29
2016,7,27,6,45,239.0,96.0,1.2,15.5,155.5,73.65,59.86
2016,7,27,7,0,32.0,124.0,1.1,16.0,135.0,102.57,84.97
2016,7,27,7,15,25.5,139.0,1.1,16.5,149.0,117.41,92.24
2016,7,27,7,30,19.0,154.0,1.1,17.0,163.0,137.64,108.21
2016,7,27,7,45,67.0,188.5,1.15,17.5,223.0,170.71,132.26
2016,7,27,8,0,115.0,223.0,1.2,18.0,283.0,210.38,161.69
2016,7,27,8,15,92.0,240.5,1.2,18.0,291.5,232.67,180.18
2016,7,27,8,30,69.0,258.0,1.2,18.0,300.0,247.68,192.5
2016,7,27,8,45,85.0,283.5,1.25,18.5,339.5,281.93,218.46
2016,7,27,9,0,101.0,309.0,1.3,19.0,379.0,318.25,245.66
2016,7,27,9,15,131.0,332.5,1.35,19.5,428.5,359.47,276.29
2016,7,27,9,30,161.0,356.0,1.4,20.0,478.0,407.02,311.28
2016,7,27,9,45,176.0,374.0,1.45,20.5,513.0,443.91,337.85
2016,7,27,10,0,191.0,392.0,1.5,21.0,548.0,482.17,365.09
2016,7,27,10,15,197.0,406.5,1.55,21.0,572.5,512.27,386.7
2016,7,27,10,30,203.0,421.0,1.6,21.0,597.0,542.61,408.33
2016,7,27,10,45,203.0,433.5,1.65,21.0,613.5,566.6,425.18
2016,7,27,11,0,203.0,446.0,1.7,21.0,630.0,590.2,441.67
2016,7,27,11,15,205.5,454.0,1.75,21.0,643.0,611.27,456.43
2016,7,27,11,30,208.0,462.0,1.8,21.0,656.0,631.93,470.87
2016,7,27,11,45,215.0,465.5,1.85,21.5,667.5,651.87,484.04
2016,7,27,12,0,222.0,469.0,1.9,22.0,679.0,671.38,496.84
2016,7,27,12,15,210.0,471.0,1.95,21.5,669.5,670.59,497.09
2016,7,27,12,30,198.0,473.0,2.0,21.0,660.0,668.44,496.58
2016,7,27,12,45,191.5,469.5,2.1,21.0,649.5,664.86,494.69
2016,7,27,13,0,185.0,466.0,2.2,21.0,639.0,660.12,492.03
2016,7,27,13,15,184.0,458.5,2.25,21.0,628.5,655.68,489.58
2016,7,27,13,30,183.0,451.0,2.3,21.0,618.0,650.21,499.33
2016,7,27,13,45,189.5,438.5,2.4,21.0,608.0,646.02,484.82
2016,7,27,14,0,196.0,426.0,2.5,21.0,598.0,640.74,482.43
2016,7,27,14,15,203.0,406.5,2.5,20.5,579.0,627.3,474.93
2016,7,27,14,30,210.0,387.0,2.5,20.0,560.0,612.61,466.57
2016,7,27,14,45,234.5,366.0,2.55,20.0,552.0,611.81,468.02
2016,7,27,15,0,259.0,345.0,2.6,20.0,544.0,621.89,477.03
2016,7,27,15,15,254.5,328.5,2.55,19.5,515.5,595.01,459.15
2016,7,27,15,30,250.0,312.0,2.5,19.0,487.0,567.24,440.68
2016,7,27,15,45,521.0,205.0,2.5,19.0,538.5,687.57,537.41
2016,7,27,16,0,792.0,98.0,2.5,19.0,590.0,776.31,604.16
2016,7,27,16,15,772.0,95.0,2.5,18.5,542.5,727.85,571.43
2016,7,27,16,30,752.0,92.0,2.5,18.0,495.0,678.55,538.57
2016,7,27,16,45,731.0,86.5,2.5,18.0,446.5,625.18,500.93
2016,7,27,17,0,710.0,81.0,2.5,18.0,398.0,571.68,460.65
2016,7,27,17,15,674.5,76.0,2.45,17.5,347.5,512.03,414.83
2016,7,27,17,30,639.0,71.0,2.4,17.0,297.0,452.42,367.51
2016,7,27,17,45,595.5,64.5,2.35,17.0,248.0,389.31,315.1
2016,7,27,18,0,552.0,58.0,2.3,17.0,199.0,329.73,263.86
2016,7,27,18,15,481.0,50.0,2.3,16.5,153.0,261.38,204.9
2016,7,27,18,30,410.0,42.0,2.3,16.0,107.0,200.36,150.95
2016,7,27,18,45,305.0,31.0,2.3,16.0,69.5,134.24,92.37
2016,7,27,19,0,200.0,20.0,2.3,16.0,32.0,75.29,15.8
2016,7,27,19,15,100.0,10.0,2.3,15.5,16.0,26.67,0.0
2016,7,27,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,11.5,1.7,13.0,11.5,10.96,0.0
2016,7,28,5,30,0.0,23.0,1.7,13.0,23.0,20.1,0.0
2016,7,28,5,45,204.5,30.0,1.7,13.5,59.0,23.41,13.01
2016,7,28,6,0,409.0,37.0,1.7,14.0,95.0,28.37,19.07
2016,7,28,6,15,484.0,44.5,1.65,14.0,140.5,32.83,23.51
2016,7,28,6,30,559.0,52.0,1.6,14.0,186.0,37.08,27.57
2016,7,28,6,45,279.5,77.5,1.6,14.5,144.5,55.21,43.77
2016,7,28,7,0,0.0,103.0,1.6,15.0,103.0,91.49,75.68
2016,7,28,7,15,1.0,120.5,1.55,15.0,121.0,107.07,84.95
2016,7,28,7,30,2.0,138.0,1.5,15.0,139.0,123.18,97.98
2016,7,28,7,45,14.5,166.0,1.45,15.5,173.5,149.88,118.79
2016,7,28,8,0,27.0,194.0,1.4,16.0,208.0,173.43,136.76
2016,7,28,8,15,38.0,220.5,1.4,16.5,242.5,201.93,158.71
2016,7,28,8,30,49.0,247.0,1.4,17.0,277.0,232.12,181.79
2016,7,28,8,45,74.5,277.5,1.4,17.5,327.0,272.88,212.72
2016,7,28,9,0,100.0,308.0,1.4,18.0,377.0,316.93,245.85
2016,7,28,9,15,100.5,328.0,1.45,18.0,401.0,342.77,265.39
2016,7,28,9,30,101.0,348.0,1.5,18.0,425.0,368.73,284.87
2016,7,28,9,45,81.5,355.5,1.6,18.5,419.5,371.78,286.34
2016,7,28,10,0,62.0,363.0,1.7,19.0,414.0,372.65,286.09
2016,7,28,10,15,98.5,392.0,1.75,19.0,476.5,430.04,329.22
2016,7,28,10,30,135.0,421.0,1.8,19.0,539.0,492.24,375.02
2016,7,28,10,45,166.0,433.5,1.9,19.0,581.5,537.77,408.43
2016,7,28,11,0,197.0,446.0,2.0,19.0,624.0,585.44,443.23
2016,7,28,11,15,176.5,455.0,2.05,19.0,616.5,587.59,443.93
2016,7,28,11,30,156.0,464.0,2.1,19.0,609.0,587.95,443.63
2016,7,28,11,45,165.5,458.5,2.2,19.0,614.0,600.02,452.97
2016,7,28,12,0,175.0,453.0,2.3,19.0,619.0,611.72,462.02
2016,7,28,12,15,164.5,463.0,2.35,19.0,618.5,619.18,467.02
2016,7,28,12,30,154.0,473.0,2.4,19.0,618.0,625.69,471.4
2016,7,28,12,45,218.5,460.0,2.45,19.0,665.0,682.19,513.78
2016,7,28,13,0,283.0,447.0,2.5,19.0,712.0,749.32,562.56
2016,7,28,13,15,252.5,446.0,2.5,19.0,680.0,723.03,543.23
2016,7,28,13,30,222.0,445.0,2.5,19.0,648.0,683.51,527.62
2016,7,28,13,45,194.5,436.0,2.55,19.0,610.5,648.68,491.09
2016,7,28,14,0,167.0,427.0,2.6,19.0,573.0,613.04,465.85
2016,7,28,14,15,205.0,408.0,2.6,18.5,581.0,631.15,482.0
2016,7,28,14,30,243.0,389.0,2.6,18.0,589.0,660.27,505.51
2016,7,28,14,45,257.5,368.0,2.65,18.0,572.0,649.34,499.18
2016,7,28,15,0,272.0,347.0,2.7,18.0,555.0,636.55,491.77
2016,7,28,15,15,283.5,324.5,2.65,18.0,531.5,617.4,479.28
2016,7,28,15,30,295.0,302.0,2.6,18.0,508.0,596.36,465.38
2016,7,28,15,45,263.0,286.0,2.6,18.0,460.5,543.34,426.64
2016,7,28,16,0,231.0,270.0,2.6,18.0,413.0,479.69,379.62
2016,7,28,16,15,134.0,238.0,2.6,17.5,319.5,360.69,287.88
2016,7,28,16,30,37.0,206.0,2.6,17.0,226.0,238.49,190.47
2016,7,28,16,45,79.5,194.5,2.6,17.0,232.0,255.93,206.52
2016,7,28,17,0,122.0,183.0,2.6,17.0,238.0,278.59,225.94
2016,7,28,17,15,117.0,160.5,2.55,16.5,207.5,245.86,200.04
2016,7,28,17,30,112.0,138.0,2.5,16.0,177.0,213.29,173.81
2016,7,28,17,45,329.0,97.5,2.5,16.0,186.0,287.79,235.24
2016,7,28,18,0,546.0,57.0,2.5,16.0,195.0,325.49,262.05
2016,7,28,18,15,475.5,49.0,2.45,15.5,149.5,257.71,202.73
2016,7,28,18,30,405.0,41.0,2.4,15.0,104.0,197.23,148.9
2016,7,28,18,45,296.0,30.0,2.4,15.0,67.0,130.39,89.37
2016,7,28,19,0,187.0,19.0,2.4,15.0,30.0,70.7,8.06
2016,7,28,19,15,93.5,9.5,2.4,14.5,15.0,24.98,0.0
2016,7,28,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,29,5,15,62.5,7.5,1.75,13.0,10.0,7.15,0.0
2016,7,29,5,30,125.0,15.0,1.8,13.0,20.0,11.84,0.0
2016,7,29,5,45,233.5,27.5,1.85,13.5,53.5,21.87,11.54
2016,7,29,6,0,342.0,40.0,1.9,14.0,87.0,31.17,21.46
2016,7,29,6,15,417.5,49.0,1.85,14.0,130.5,36.76,26.96
2016,7,29,6,30,493.0,58.0,1.8,14.0,174.0,42.07,31.99
2016,7,29,6,45,246.5,77.5,1.75,14.5,135.5,55.2,43.74
2016,7,29,7,0,0.0,97.0,1.7,15.0,97.0,86.77,71.54
2016,7,29,7,15,13.5,127.5,1.65,15.0,133.5,112.94,89.55
2016,7,29,7,30,27.0,158.0,1.6,15.0,170.0,136.23,107.73
2016,7,29,7,45,41.5,183.5,1.6,15.5,204.5,162.63,128.05
2016,7,29,8,0,56.0,209.0,1.6,16.0,239.0,191.18,150.06
2016,7,29,8,15,60.0,231.5,1.6,16.5,266.0,216.57,169.83
2016,7,29,8,30,64.0,254.0,1.6,17.0,293.0,242.68,189.96
2016,7,29,8,45,67.0,275.5,1.65,17.5,319.0,268.26,209.48
2016,7,29,9,0,70.0,297.0,1.7,18.0,345.0,294.35,229.14
2016,7,29,9,15,91.5,323.5,1.75,18.0,390.0,334.45,259.75
2016,7,29,9,30,113.0,350.0,1.8,18.0,435.0,375.35,290.71
2016,7,29,9,45,100.0,364.0,1.85,18.5,442.0,390.43,301.09
2016,7,29,10,0,87.0,378.0,1.9,19.0,449.0,402.36,309.02
2016,7,29,10,15,114.5,399.5,1.95,19.0,496.5,448.56,343.56
2016,7,29,10,30,142.0,421.0,2.0,19.0,544.0,497.57,379.64
2016,7,29,10,45,227.5,420.5,2.05,19.0,623.0,574.12,436.77
2016,7,29,11,0,313.0,420.0,2.1,19.0,702.0,659.46,498.99
2016,7,29,11,15,249.5,441.5,2.15,19.0,669.0,641.32,484.0
2016,7,29,11,30,186.0,463.0,2.2,19.0,636.0,613.8,462.95
2016,7,29,11,45,219.5,462.0,2.25,19.0,668.0,653.02,492.04
2016,7,29,12,0,253.0,461.0,2.3,19.0,700.0,699.94,525.72
2016,7,29,12,15,304.5,443.5,2.35,19.0,731.0,742.26,556.78
2016,7,29,12,30,356.0,426.0,2.4,19.0,762.0,784.78,587.83
2016,7,29,12,45,371.0,414.5,2.45,19.0,762.5,796.85,596.9
2016,7,29,13,0,386.0,403.0,2.5,19.0,763.0,807.35,605.22
2016,7,29,13,15,347.0,413.5,2.5,19.0,733.5,784.67,588.69
2016,7,29,13,30,308.0,424.0,2.5,19.0,704.0,760.27,571.17
2016,7,29,13,45,306.0,413.5,2.55,19.0,686.0,749.65,564.92
2016,7,29,14,0,304.0,403.0,2.6,19.0,668.0,737.47,557.47
2016,7,29,14,15,295.5,390.5,2.6,19.0,641.5,715.22,542.58
2016,7,29,14,30,287.0,378.0,2.6,19.0,615.0,691.7,526.81
2016,7,29,14,45,265.0,365.0,2.6,19.0,576.5,653.55,500.18
2016,7,29,15,0,243.0,352.0,2.6,19.0,538.0,615.0,473.08
2016,7,29,15,15,232.5,333.5,2.6,18.5,503.5,568.03,441.0
2016,7,29,15,30,222.0,315.0,2.6,18.0,469.0,533.62,417.48
2016,7,29,15,45,157.0,292.5,2.6,18.0,398.0,447.8,352.53
2016,7,29,16,0,92.0,270.0,2.6,18.0,327.0,354.12,280.3
2016,7,29,16,15,95.5,248.5,2.55,17.5,303.5,331.59,264.54
2016,7,29,16,30,99.0,227.0,2.5,17.0,280.0,308.47,247.74
2016,7,29,16,45,50.0,183.5,2.45,17.0,210.0,223.02,179.11
2016,7,29,17,0,1.0,140.0,2.4,17.0,140.0,135.72,107.51
2016,7,29,17,15,0.5,122.5,2.4,16.5,122.5,118.35,93.82
2016,7,29,17,30,0.0,105.0,2.4,16.0,105.0,101.03,79.77
2016,7,29,17,45,297.0,78.0,2.4,16.0,152.5,248.99,204.11
2016,7,29,18,0,594.0,51.0,2.4,16.0,200.0,339.65,273.16
2016,7,29,18,15,524.0,44.5,2.35,15.5,153.5,271.3,212.85
2016,7,29,18,30,454.0,38.0,2.3,15.0,107.0,210.16,158.03
2016,7,29,18,45,340.0,28.0,2.3,15.0,69.0,140.38,95.2
2016,7,29,19,0,226.0,18.0,2.3,15.0,31.0,77.81,0.19
2016,7,29,19,15,113.0,9.0,2.3,15.0,15.5,27.7,0.0
2016,7,29,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,30,5,15,89.5,7.0,1.5,12.5,10.5,6.67,0.0
2016,7,30,5,30,179.0,14.0,1.5,13.0,21.0,13.34,0.0
2016,7,30,5,45,304.5,24.5,1.55,13.5,57.5,19.22,9.21
2016,7,30,6,0,430.0,35.0,1.6,14.0,94.0,26.82,17.65
2016,7,30,6,15,506.5,42.0,1.6,14.0,140.0,30.94,21.8
2016,7,30,6,30,583.0,49.0,1.6,14.0,186.0,34.88,25.59
2016,7,30,6,45,291.5,68.5,1.65,14.5,137.0,48.77,38.03
2016,7,30,7,0,0.0,88.0,1.7,15.0,88.0,79.59,65.23
2016,7,30,7,15,0.0,106.0,1.65,15.0,106.0,95.41,75.28
2016,7,30,7,30,0.0,124.0,1.6,15.0,124.0,111.56,88.5
2016,7,30,7,45,2.0,143.0,1.6,15.5,144.0,129.02,102.32
2016,7,30,8,0,4.0,162.0,1.6,16.0,164.0,146.86,116.25
2016,7,30,8,15,7.0,179.5,1.65,16.0,183.5,164.09,129.75
2016,7,30,8,30,10.0,197.0,1.7,16.0,203.0,181.78,143.55
2016,7,30,8,45,20.0,230.0,1.75,16.5,243.0,216.01,170.04
2016,7,30,9,0,30.0,263.0,1.8,17.0,283.0,248.05,194.47
2016,7,30,9,15,123.5,306.5,1.9,17.0,398.0,333.99,261.1
2016,7,30,9,30,217.0,350.0,2.0,17.0,513.0,433.01,336.7
2016,7,30,9,45,120.5,326.5,2.1,17.5,418.0,369.33,287.11
2016,7,30,10,0,24.0,303.0,2.2,18.0,323.0,295.05,228.63
2016,7,30,10,15,62.5,357.5,2.25,18.0,411.0,373.88,289.4
2016,7,30,10,30,101.0,412.0,2.3,18.0,499.0,457.71,352.16
2016,7,30,10,45,195.0,419.0,2.4,18.5,593.0,547.44,419.18
2016,7,30,11,0,289.0,426.0,2.5,19.0,687.0,645.58,490.68
2016,7,30,11,15,291.0,433.5,2.55,19.0,700.0,669.48,507.09
2016,7,30,11,30,293.0,441.0,2.6,19.0,713.0,692.67,523.43
2016,7,30,11,45,174.5,433.5,2.65,19.0,595.5,584.36,443.55
2016,7,30,12,0,56.0,426.0,2.7,19.0,478.0,466.24,354.74
2016,7,30,12,15,45.0,406.0,2.7,18.5,448.0,439.51,336.01
2016,7,30,12,30,34.0,386.0,2.7,18.0,418.0,411.74,315.85
2016,7,30,12,45,32.5,379.5,2.75,18.0,410.5,406.15,311.94
2016,7,30,13,0,31.0,373.0,2.8,18.0,403.0,400.2,307.7
2016,7,30,13,15,43.0,389.0,2.75,18.0,429.0,430.71,331.02
2016,7,30,13,30,55.0,405.0,2.7,18.0,455.0,461.46,354.22
2016,7,30,13,45,65.0,404.0,2.7,18.0,461.5,472.37,362.85
2016,7,30,14,0,75.0,403.0,2.7,18.0,468.0,482.97,371.4
2016,7,30,14,15,47.5,347.0,2.65,18.0,387.5,397.21,307.1
2016,7,30,14,30,20.0,291.0,2.6,18.0,307.0,300.18,233.18
2016,7,30,14,45,31.0,302.5,2.6,18.0,326.5,335.42,261.34
2016,7,30,15,0,42.0,314.0,2.6,18.0,346.0,358.95,280.04
2016,7,30,15,15,29.5,277.0,2.55,17.5,299.0,308.0,241.45
2016,7,30,15,30,17.0,240.0,2.5,17.0,252.0,247.14,194.65
2016,7,30,15,45,13.5,220.0,2.5,17.0,229.5,224.05,176.95
2016,7,30,16,0,10.0,200.0,2.5,17.0,207.0,201.12,159.11
2016,7,30,16,15,11.5,190.5,2.5,16.5,197.5,193.13,153.58
2016,7,30,16,30,13.0,181.0,2.5,16.0,188.0,185.08,147.9
2016,7,30,16,45,6.5,146.5,2.5,16.0,150.0,145.33,115.74
2016,7,30,17,0,0.0,112.0,2.5,16.0,112.0,106.34,83.77
2016,7,30,17,15,0.0,97.5,2.5,15.5,97.5,92.34,72.52
2016,7,30,17,30,0.0,83.0,2.5,15.0,83.0,78.33,61.04
2016,7,30,17,45,315.0,65.5,2.55,15.0,143.5,243.02,200.31
2016,7,30,18,0,630.0,48.0,2.6,15.0,204.0,350.2,282.63
2016,7,30,18,15,560.0,41.5,2.55,14.5,156.5,279.74,220.0
2016,7,30,18,30,490.0,35.0,2.5,14.0,109.0,216.33,162.7
2016,7,30,18,45,372.5,26.0,2.5,14.0,70.0,146.96,98.88
2016,7,30,19,0,255.0,17.0,2.5,14.0,31.0,82.57,0.0
2016,7,30,19,15,127.5,8.5,2.45,13.5,15.5,29.55,0.0
2016,7,30,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
