Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,0,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,5,15,91.5,7.0,1.7,12.5,10.0,6.67,0.0
2016,7,31,5,30,183.0,14.0,1.8,13.0,20.0,13.34,0.0
2016,7,31,5,45,312.0,24.0,1.9,13.5,56.5,18.87,8.64
2016,7,31,6,0,441.0,34.0,2.0,14.0,93.0,26.05,16.93
2016,7,31,6,15,517.5,41.0,2.0,14.0,139.5,30.21,21.12
2016,7,31,6,30,594.0,48.0,2.0,14.0,186.0,37.39,27.8
2016,7,31,6,45,301.0,80.0,2.0,14.5,150.5,57.35,45.65
2016,7,31,7,0,8.0,112.0,2.0,15.0,115.0,98.11,81.51
2016,7,31,7,15,25.5,137.5,1.9,15.0,148.0,115.77,91.64
2016,7,31,7,30,43.0,163.0,1.8,15.0,181.0,141.13,111.17
2016,7,31,7,45,24.0,164.0,1.75,15.5,174.5,149.56,118.21
2016,7,31,8,0,5.0,165.0,1.7,16.0,168.0,149.54,118.39
2016,7,31,8,15,23.0,202.0,1.65,16.0,216.0,187.36,148.05
2016,7,31,8,30,41.0,239.0,1.6,16.0,264.0,222.88,175.61
2016,7,31,8,45,48.5,263.5,1.6,16.5,295.0,251.16,197.17
2016,7,31,9,0,56.0,288.0,1.6,17.0,326.0,280.59,219.4
2016,7,31,9,15,50.5,300.0,1.6,17.0,336.0,294.02,229.45
2016,7,31,9,30,45.0,312.0,1.6,17.0,346.0,306.77,238.89
2016,7,31,9,45,35.5,310.0,1.65,17.5,337.5,304.16,236.09
2016,7,31,10,0,26.0,308.0,1.7,18.0,329.0,300.21,232.27
2016,7,31,10,15,29.5,327.5,1.75,18.0,352.5,323.7,249.98
2016,7,31,10,30,33.0,347.0,1.8,18.0,376.0,347.73,267.89
2016,7,31,10,45,26.5,333.5,1.85,18.0,357.0,333.72,256.94
2016,7,31,11,0,20.0,320.0,1.9,18.0,338.0,315.74,243.13
2016,7,31,11,15,36.5,367.0,1.95,18.0,400.5,380.2,292.02
2016,7,31,11,30,53.0,414.0,2.0,18.0,463.0,443.63,338.99
2016,7,31,11,45,46.0,405.5,2.05,18.0,448.5,433.11,330.72
2016,7,31,12,0,39.0,397.0,2.1,18.0,434.0,421.79,322.28
2016,7,31,12,15,61.5,424.0,2.15,18.0,482.0,473.5,361.19
2016,7,31,12,30,84.0,451.0,2.2,18.0,530.0,526.39,400.18
2016,7,31,12,45,119.5,457.0,2.25,18.0,569.0,581.82,441.18
2016,7,31,13,0,155.0,463.0,2.3,18.0,608.0,628.09,475.33
2016,7,31,13,15,105.5,434.0,2.35,18.0,532.0,540.52,411.46
2016,7,31,13,30,56.0,405.0,2.4,18.0,456.0,462.67,353.93
2016,7,31,13,45,73.5,408.0,2.45,18.0,473.5,485.37,372.17
2016,7,31,14,0,91.0,411.0,2.5,18.0,491.0,507.75,389.64
2016,7,31,14,15,93.5,397.5,2.55,17.5,477.0,497.0,383.15
2016,7,31,14,30,96.0,384.0,2.6,17.0,463.0,485.71,376.43
2016,7,31,14,45,99.0,368.0,2.65,17.0,446.0,471.65,366.96
2016,7,31,15,0,102.0,352.0,2.7,17.0,429.0,457.01,357.04
2016,7,31,15,15,86.0,326.5,2.75,17.0,389.5,413.92,324.93
2016,7,31,15,30,70.0,301.0,2.8,17.0,350.0,371.23,292.8
2016,7,31,15,45,86.0,285.5,2.85,17.0,341.0,367.65,291.6
2016,7,31,16,0,102.0,270.0,2.9,17.0,332.0,362.75,289.18
2016,7,31,16,15,75.0,240.0,2.9,16.5,284.0,306.33,245.51
2016,7,31,16,30,48.0,210.0,2.9,16.0,236.0,251.71,202.54
2016,7,31,16,45,43.0,188.0,2.9,16.0,209.5,223.55,180.43
2016,7,31,17,0,38.0,166.0,2.9,16.0,183.0,195.68,158.17
2016,7,31,17,15,34.5,146.0,2.85,15.5,160.0,171.34,138.75
2016,7,31,17,30,31.0,126.0,2.8,15.0,137.0,147.25,119.13
2016,7,31,17,45,319.5,88.0,2.75,14.5,168.5,271.76,223.83
2016,7,31,18,0,608.0,50.0,2.7,14.0,200.0,341.96,276.96
2016,7,31,18,15,536.0,43.5,2.6,14.0,152.5,273.92,215.77
2016,7,31,18,30,464.0,37.0,2.5,14.0,105.0,211.55,158.99
2016,7,31,18,45,345.0,27.0,2.45,14.0,66.5,140.1,93.25
2016,7,31,19,0,226.0,17.0,2.4,14.0,28.0,75.4,0.0
2016,7,31,19,15,113.0,8.5,2.3,13.5,14.0,26.98,0.0
2016,7,31,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,5,15,69.5,7.0,1.75,12.5,9.0,0.0,0.0
2016,8,1,5,30,139.0,14.0,1.8,13.0,18.0,13.34,0.0
2016,8,1,5,45,270.0,25.0,1.9,13.5,53.0,19.89,9.04
2016,8,1,6,0,401.0,36.0,2.0,14.0,88.0,27.93,18.51
2016,8,1,6,15,480.5,43.5,2.0,14.0,134.0,32.39,23.04
2016,8,1,6,30,560.0,51.0,2.0,14.0,180.0,36.67,27.15
2016,8,1,6,45,280.0,51.0,2.05,14.5,115.5,36.16,26.77
2016,8,1,7,0,0.0,51.0,2.1,15.0,51.0,47.39,36.74
2016,8,1,7,15,0.0,79.0,2.05,15.0,79.0,72.99,56.5
2016,8,1,7,30,0.0,107.0,2.0,15.0,107.0,97.43,76.81
2016,8,1,7,45,0.0,119.5,1.95,15.5,119.5,108.95,85.94
2016,8,1,8,0,0.0,132.0,1.9,16.0,132.0,120.51,94.97
2016,8,1,8,15,1.0,152.0,1.85,16.0,152.5,138.88,109.61
2016,8,1,8,30,2.0,172.0,1.8,16.0,173.0,157.51,124.3
2016,8,1,8,45,8.5,201.0,1.8,16.5,206.5,186.4,146.75
2016,8,1,9,0,15.0,230.0,1.8,17.0,240.0,216.25,169.68
2016,8,1,9,15,23.0,261.5,1.85,17.0,278.5,250.0,195.79
2016,8,1,9,30,31.0,293.0,1.9,17.0,317.0,282.57,220.75
2016,8,1,9,45,36.0,315.0,1.95,17.5,343.5,308.93,240.27
2016,8,1,10,0,41.0,337.0,2.0,18.0,370.0,336.04,260.19
2016,8,1,10,15,41.5,349.5,2.05,18.0,384.5,352.13,272.04
2016,8,1,10,30,42.0,362.0,2.1,18.0,399.0,368.3,283.96
2016,8,1,10,45,76.0,399.0,2.15,18.0,467.0,433.57,333.28
2016,8,1,11,0,110.0,436.0,2.2,18.0,535.0,502.07,383.98
2016,8,1,11,15,114.5,440.0,2.25,18.0,544.5,521.22,397.61
2016,8,1,11,30,119.0,444.0,2.3,18.0,554.0,536.84,409.01
2016,8,1,11,45,216.0,434.5,2.35,18.0,636.5,623.71,474.57
2016,8,1,12,0,313.0,425.0,2.4,18.0,719.0,721.66,546.05
2016,8,1,12,15,300.0,437.5,2.45,18.0,719.5,732.83,552.86
2016,8,1,12,30,287.0,450.0,2.5,18.0,720.0,742.45,559.3
2016,8,1,12,45,282.0,447.5,2.55,18.0,711.0,743.23,560.15
2016,8,1,13,0,277.0,445.0,2.6,18.0,702.0,742.49,560.05
2016,8,1,13,15,281.5,436.0,2.65,18.0,694.0,743.06,561.34
2016,8,1,13,30,286.0,427.0,2.7,18.0,686.0,742.13,561.64
2016,8,1,13,45,204.5,423.5,2.75,18.0,606.0,646.55,492.59
2016,8,1,14,0,123.0,420.0,2.8,18.0,526.0,562.63,430.63
2016,8,1,14,15,144.0,406.5,2.8,17.5,527.0,570.14,438.83
2016,8,1,14,30,165.0,393.0,2.8,17.0,528.0,576.39,445.65
2016,8,1,14,45,170.5,375.0,2.85,17.0,509.0,561.36,435.81
2016,8,1,15,0,176.0,357.0,2.9,17.0,490.0,545.27,425.27
2016,8,1,15,15,174.0,336.5,2.95,17.0,462.5,518.49,406.51
2016,8,1,15,30,172.0,316.0,3.0,17.0,435.0,491.01,387.09
2016,8,1,15,45,121.0,288.0,3.1,17.0,369.0,412.61,327.18
2016,8,1,16,0,70.0,260.0,3.2,17.0,303.0,325.46,259.31
2016,8,1,16,15,67.5,238.0,3.2,16.5,276.5,298.41,239.42
2016,8,1,16,30,65.0,216.0,3.2,16.0,250.0,271.31,218.96
2016,8,1,16,45,62.0,194.0,3.2,16.0,224.0,243.85,197.46
2016,8,1,17,0,59.0,172.0,3.2,16.0,198.0,216.46,175.68
2016,8,1,17,15,54.0,151.0,3.15,15.5,172.5,189.12,153.81
2016,8,1,17,30,49.0,130.0,3.1,15.0,147.0,162.11,131.76
2016,8,1,17,45,307.0,93.5,3.1,15.0,170.5,271.66,223.31
2016,8,1,18,0,565.0,57.0,3.1,15.0,194.0,332.18,268.37
2016,8,1,18,15,488.0,49.0,3.0,14.5,147.0,260.91,205.41
2016,8,1,18,30,411.0,41.0,2.9,14.0,100.0,197.64,148.63
2016,8,1,18,45,284.5,29.5,2.85,14.0,62.5,125.58,82.64
2016,8,1,19,0,158.0,18.0,2.8,14.0,25.0,60.62,0.0
2016,8,1,19,15,79.0,9.0,2.75,13.5,12.5,21.68,0.0
2016,8,1,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,5,15,49.5,7.0,2.3,12.5,8.5,0.0,0.0
2016,8,2,5,30,99.0,14.0,2.4,13.0,17.0,13.34,0.0
2016,8,2,5,45,235.5,26.0,2.5,13.5,51.5,20.95,9.35
2016,8,2,6,0,372.0,38.0,2.6,14.0,86.0,29.9,20.14
2016,8,2,6,15,457.0,46.5,2.55,14.0,132.5,35.12,25.4
2016,8,2,6,30,542.0,55.0,2.5,14.0,179.0,40.11,30.19
2016,8,2,6,45,271.0,55.0,2.5,14.5,117.0,39.06,29.35
2016,8,2,7,0,0.0,55.0,2.5,15.0,55.0,51.12,40.05
2016,8,2,7,15,0.0,68.0,2.45,15.0,68.0,63.26,48.28
2016,8,2,7,30,0.0,81.0,2.4,15.0,81.0,75.19,58.19
2016,8,2,7,45,0.0,94.5,2.35,15.5,94.5,87.38,68.07
2016,8,2,8,0,0.0,108.0,2.3,16.0,108.0,99.64,77.84
2016,8,2,8,15,0.5,138.0,2.25,16.0,138.5,126.58,99.69
2016,8,2,8,30,1.0,168.0,2.2,16.0,169.0,153.69,121.37
2016,8,2,8,45,3.5,182.0,2.15,16.5,184.5,167.82,132.08
2016,8,2,9,0,6.0,196.0,2.1,17.0,200.0,182.31,143.01
2016,8,2,9,15,9.5,220.0,2.05,17.0,227.0,206.54,161.87
2016,8,2,9,30,13.0,244.0,2.0,17.0,254.0,231.33,180.98
2016,8,2,9,45,24.5,285.5,2.0,17.5,305.0,277.23,216.05
2016,8,2,10,0,36.0,327.0,2.0,18.0,356.0,323.91,251.06
2016,8,2,10,15,39.0,344.0,2.0,18.0,377.0,345.49,266.98
2016,8,2,10,30,42.0,361.0,2.0,18.0,398.0,367.49,283.23
2016,8,2,10,45,59.5,390.0,2.05,18.0,443.5,412.42,316.95
2016,8,2,11,0,77.0,419.0,2.1,18.0,489.0,459.13,351.53
2016,8,2,11,15,93.5,435.5,2.1,18.0,521.5,494.66,377.53
2016,8,2,11,30,110.0,452.0,2.1,18.0,554.0,531.27,404.17
2016,8,2,11,45,151.5,459.5,2.15,18.5,601.0,589.37,446.15
2016,8,2,12,0,193.0,467.0,2.2,19.0,648.0,643.64,484.69
2016,8,2,12,15,205.5,465.5,2.2,19.0,658.5,662.29,497.84
2016,8,2,12,30,218.0,464.0,2.2,19.0,669.0,680.45,510.9
2016,8,2,12,45,229.5,458.5,2.2,19.0,672.5,692.85,520.02
2016,8,2,13,0,241.0,453.0,2.2,19.0,676.0,704.33,528.57
2016,8,2,13,15,209.5,449.0,2.25,19.0,641.0,673.07,506.36
2016,8,2,13,30,178.0,445.0,2.3,19.0,606.0,640.52,483.36
2016,8,2,13,45,235.5,423.5,2.35,19.0,630.5,678.01,512.85
2016,8,2,14,0,293.0,402.0,2.4,19.0,655.0,726.52,549.18
2016,8,2,14,15,298.0,383.5,2.45,19.0,633.5,711.24,539.47
2016,8,2,14,30,303.0,365.0,2.5,19.0,612.0,694.27,529.07
2016,8,2,14,45,257.5,358.5,2.55,19.0,562.5,640.27,490.56
2016,8,2,15,0,212.0,352.0,2.6,19.0,513.0,573.8,442.79
2016,8,2,15,15,261.5,322.5,2.6,19.0,509.5,596.13,461.96
2016,8,2,15,30,311.0,293.0,2.6,19.0,506.0,601.44,468.34
2016,8,2,15,45,563.5,195.0,2.65,19.0,549.5,712.8,557.5
2016,8,2,16,0,816.0,97.0,2.7,19.0,593.0,793.38,617.92
2016,8,2,16,15,507.5,159.0,2.7,18.5,459.5,588.53,467.88
2016,8,2,16,30,199.0,221.0,2.7,18.0,326.0,386.94,309.97
2016,8,2,16,45,144.5,198.5,2.75,18.0,270.5,316.52,255.12
2016,8,2,17,0,90.0,176.0,2.8,18.0,215.0,241.51,194.89
2016,8,2,17,15,82.0,154.5,2.8,17.5,186.5,210.32,170.28
2016,8,2,17,30,74.0,133.0,2.8,17.0,158.0,179.71,145.45
2016,8,2,17,45,296.5,98.0,2.85,16.5,172.5,271.37,221.47
2016,8,2,18,0,519.0,63.0,2.9,16.0,187.0,317.78,255.59
2016,8,2,18,15,437.0,53.5,2.85,15.5,141.0,245.31,192.3
2016,8,2,18,30,355.0,44.0,2.8,15.0,95.0,181.44,135.77
2016,8,2,18,45,227.0,31.0,2.8,15.0,58.5,110.16,70.95
2016,8,2,19,0,99.0,18.0,2.8,15.0,22.0,46.58,0.0
2016,8,2,19,15,49.5,9.0,2.8,14.5,11.0,16.73,0.0
2016,8,2,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,3,5,15,38.0,6.0,1.25,13.5,7.5,0.0,0.0
2016,8,3,5,30,76.0,12.0,1.2,14.0,15.0,11.44,0.0
2016,8,3,5,45,206.0,25.5,1.15,14.5,48.5,20.58,8.5
2016,8,3,6,0,336.0,39.0,1.1,15.0,82.0,30.96,20.93
2016,8,3,6,15,423.0,48.5,0.95,15.0,127.5,37.01,26.96
2016,8,3,6,30,510.0,58.0,0.8,15.0,173.0,42.77,32.45
2016,8,3,6,45,255.0,69.5,0.65,15.5,127.0,49.68,38.69
2016,8,3,7,0,0.0,81.0,0.5,16.0,81.0,73.75,59.83
2016,8,3,7,15,0.0,100.0,0.45,16.0,100.0,90.35,70.69
2016,8,3,7,30,0.0,119.0,0.4,16.0,119.0,107.29,84.44
2016,8,3,7,45,4.0,143.0,0.4,16.5,145.0,129.15,101.61
2016,8,3,8,0,8.0,167.0,0.4,17.0,171.0,151.73,119.04
2016,8,3,8,15,10.0,183.0,0.45,17.5,189.0,167.74,131.13
2016,8,3,8,30,12.0,199.0,0.5,18.0,207.0,184.05,143.36
2016,8,3,8,45,18.0,224.0,0.6,18.5,236.5,209.98,163.0
2016,8,3,9,0,24.0,249.0,0.7,19.0,266.0,236.79,183.09
2016,8,3,9,15,30.5,274.5,0.8,19.0,296.5,262.31,202.38
2016,8,3,9,30,37.0,300.0,0.9,19.0,327.0,292.06,224.8
2016,8,3,9,45,127.0,341.0,1.05,19.5,442.5,386.16,295.8
2016,8,3,10,0,217.0,382.0,1.2,20.0,558.0,490.87,372.6
2016,8,3,10,15,219.5,397.5,1.3,20.0,580.5,520.67,393.65
2016,8,3,10,30,222.0,413.0,1.4,20.0,603.0,550.36,415.02
2016,8,3,10,45,179.0,426.5,1.55,20.0,582.5,542.51,408.86
2016,8,3,11,0,136.0,440.0,1.7,20.0,562.0,530.98,400.06
2016,8,3,11,15,253.0,423.5,1.85,20.0,654.5,628.53,473.14
2016,8,3,11,30,370.0,407.0,2.0,20.0,747.0,729.19,546.29
2016,8,3,11,45,255.0,436.5,2.15,20.0,672.0,667.99,500.69
2016,8,3,12,0,140.0,466.0,2.3,20.0,597.0,593.17,445.58
2016,8,3,12,15,105.5,452.5,2.4,19.5,551.5,544.89,411.92
2016,8,3,12,30,71.0,439.0,2.5,19.0,506.0,502.13,381.3
2016,8,3,12,45,74.0,437.5,2.65,19.0,506.5,507.11,385.8
2016,8,3,13,0,77.0,436.0,2.8,19.0,507.0,511.75,389.83
2016,8,3,13,15,129.0,440.0,2.85,19.0,557.0,582.96,443.6
2016,8,3,13,30,181.0,444.0,2.9,19.0,607.0,642.77,488.26
2016,8,3,13,45,182.0,432.5,3.0,19.0,592.5,634.03,482.6
2016,8,3,14,0,183.0,421.0,3.1,19.0,578.0,624.28,476.68
2016,8,3,14,15,165.5,406.0,3.15,18.5,544.5,591.45,454.2
2016,8,3,14,30,148.0,391.0,3.2,18.0,511.0,558.14,431.2
2016,8,3,14,45,140.5,372.5,3.3,18.0,482.5,530.35,411.71
2016,8,3,15,0,133.0,354.0,3.4,18.0,454.0,502.11,391.66
2016,8,3,15,15,99.0,325.0,3.4,17.5,397.5,424.83,334.06
2016,8,3,15,30,65.0,296.0,3.4,17.0,341.0,361.92,286.26
2016,8,3,15,45,63.5,275.0,3.45,17.0,316.5,337.34,268.13
2016,8,3,16,0,62.0,254.0,3.5,17.0,292.0,312.6,249.55
2016,8,3,16,15,32.5,208.0,3.5,17.0,228.0,237.88,190.1
2016,8,3,16,30,3.0,162.0,3.5,17.0,164.0,158.32,125.55
2016,8,3,16,45,1.5,145.0,3.55,17.0,146.0,140.61,111.55
2016,8,3,17,0,0.0,128.0,3.6,17.0,128.0,123.04,97.4
2016,8,3,17,15,0.0,111.0,3.55,16.5,111.0,106.5,84.12
2016,8,3,17,30,0.0,94.0,3.5,16.0,94.0,89.95,70.59
2016,8,3,17,45,273.5,76.5,3.5,16.0,141.5,234.83,192.65
2016,8,3,18,0,547.0,59.0,3.5,16.0,189.0,325.27,261.94
2016,8,3,18,15,465.5,50.5,3.35,15.5,142.0,252.7,197.94
2016,8,3,18,30,384.0,42.0,3.2,15.0,95.0,188.63,140.69
2016,8,3,18,45,251.5,29.5,3.1,14.5,58.0,115.78,72.99
2016,8,3,19,0,119.0,17.0,3.0,14.0,21.0,42.09,0.0
2016,8,3,19,15,59.5,8.5,2.95,14.0,10.5,8.1,0.0
2016,8,3,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,5,15,32.5,6.0,2.6,13.0,6.5,0.0,0.0
2016,8,4,5,30,65.0,12.0,2.7,13.0,13.0,11.44,0.0
2016,8,4,5,45,198.5,25.5,2.8,13.5,46.5,20.04,7.52
2016,8,4,6,0,332.0,39.0,2.9,14.0,80.0,31.11,21.05
2016,8,4,6,15,419.5,49.0,2.9,14.0,126.0,37.61,27.54
2016,8,4,6,30,507.0,59.0,2.9,14.0,172.0,43.78,33.42
2016,8,4,6,45,253.5,54.0,2.95,14.5,110.5,38.4,28.74
2016,8,4,7,0,0.0,49.0,3.0,15.0,49.0,45.53,35.07
2016,8,4,7,15,0.0,58.0,2.95,15.0,58.0,53.92,40.38
2016,8,4,7,30,0.0,67.0,2.9,15.0,67.0,62.33,47.37
2016,8,4,7,45,0.0,87.5,2.9,15.5,87.5,81.21,62.95
2016,8,4,8,0,0.0,108.0,2.9,16.0,108.0,99.62,77.88
2016,8,4,8,15,0.0,121.5,2.95,16.0,121.5,111.95,87.77
2016,8,4,8,30,0.0,135.0,3.0,16.0,135.0,124.34,97.64
2016,8,4,8,45,0.0,148.5,3.05,16.0,149.0,136.81,107.5
2016,8,4,9,0,0.0,162.0,3.1,16.0,163.0,149.35,117.36
2016,8,4,9,15,2.0,171.0,3.15,16.0,173.0,158.9,124.77
2016,8,4,9,30,4.0,180.0,3.2,16.0,183.0,168.69,132.39
2016,8,4,9,45,10.5,227.0,3.3,16.5,236.0,216.01,169.65
2016,8,4,10,0,17.0,274.0,3.4,17.0,289.0,264.27,207.0
2016,8,4,10,15,14.0,257.5,3.4,17.0,269.5,248.73,194.43
2016,8,4,10,30,11.0,241.0,3.4,17.0,250.0,232.55,181.53
2016,8,4,10,45,15.5,279.5,3.45,17.0,293.5,272.94,213.02
2016,8,4,11,0,20.0,318.0,3.5,17.0,337.0,314.03,244.62
2016,8,4,11,15,39.0,367.0,3.5,16.5,403.5,382.85,298.02
2016,8,4,11,30,58.0,416.0,3.5,16.0,470.0,450.66,349.94
2016,8,4,11,45,60.0,417.5,3.55,16.0,474.0,458.33,355.47
2016,8,4,12,0,62.0,419.0,3.6,16.0,478.0,465.83,361.17
2016,8,4,12,15,59.5,421.5,3.6,16.0,477.5,469.81,364.02
2016,8,4,12,30,57.0,424.0,3.6,16.0,477.0,473.44,366.66
2016,8,4,12,45,45.0,399.0,3.6,16.0,440.5,439.19,340.73
2016,8,4,13,0,33.0,374.0,3.6,16.0,404.0,404.02,314.07
2016,8,4,13,15,41.0,383.5,3.6,16.0,420.5,423.91,329.74
2016,8,4,13,30,49.0,393.0,3.6,16.0,437.0,443.86,345.25
2016,8,4,13,45,73.0,401.0,3.6,16.5,465.0,478.33,371.66
2016,8,4,14,0,97.0,409.0,3.6,17.0,493.0,512.57,397.61
2016,8,4,14,15,95.5,394.0,3.6,16.5,474.5,496.16,386.5
2016,8,4,14,30,94.0,379.0,3.6,16.0,456.0,479.28,375.21
2016,8,4,14,45,60.5,332.5,3.65,16.0,381.5,396.92,312.34
2016,8,4,15,0,27.0,286.0,3.7,16.0,307.0,315.53,249.06
2016,8,4,15,15,15.5,236.5,3.7,16.0,248.5,242.25,191.76
2016,8,4,15,30,4.0,187.0,3.7,16.0,190.0,182.27,143.96
2016,8,4,15,45,3.5,180.5,3.7,16.0,183.0,175.71,139.12
2016,8,4,16,0,3.0,174.0,3.7,16.0,176.0,169.23,134.26
2016,8,4,16,15,1.5,154.5,3.7,15.5,155.5,148.84,118.23
2016,8,4,16,30,0.0,135.0,3.7,15.0,135.0,128.57,102.1
2016,8,4,16,45,0.0,106.5,3.7,15.0,106.5,100.47,79.09
2016,8,4,17,0,0.0,78.0,3.7,15.0,78.0,72.61,55.98
2016,8,4,17,15,0.0,67.5,3.65,14.5,67.5,62.79,47.95
2016,8,4,17,30,0.0,57.0,3.6,14.0,57.0,52.99,39.79
2016,8,4,17,45,282.5,55.0,3.6,14.0,121.5,213.04,176.34
2016,8,4,18,0,565.0,53.0,3.6,14.0,186.0,325.79,264.25
2016,8,4,18,15,486.0,45.0,3.5,13.5,139.0,253.99,200.08
2016,8,4,18,30,407.0,37.0,3.4,13.0,92.0,190.56,142.51
2016,8,4,18,45,278.5,25.5,3.3,13.0,56.0,118.49,72.64
2016,8,4,19,0,150.0,14.0,3.2,13.0,20.0,45.75,0.0
2016,8,4,19,15,75.0,7.0,3.15,13.0,10.0,6.67,0.0
2016,8,4,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,5,5,15,32.5,5.5,2.25,14.0,6.0,0.0,0.0
2016,8,5,5,30,65.0,11.0,2.3,14.0,12.0,10.48,0.0
2016,8,5,5,45,192.0,25.0,2.4,14.0,44.5,19.67,6.5
2016,8,5,6,0,319.0,39.0,2.5,14.0,77.0,31.26,21.11
2016,8,5,6,15,406.5,49.0,2.45,14.0,122.5,37.74,27.63
2016,8,5,6,30,494.0,59.0,2.4,14.0,168.0,43.9,33.52
2016,8,5,6,45,247.0,75.5,2.4,14.0,130.0,54.27,42.96
2016,8,5,7,0,0.0,92.0,2.4,14.0,92.0,82.43,68.02
2016,8,5,7,15,0.0,109.5,2.35,14.0,109.5,97.82,77.68
2016,8,5,7,30,0.0,127.0,2.3,14.0,127.0,113.68,90.74
2016,8,5,7,45,0.0,135.5,2.25,14.5,135.5,122.25,97.38
2016,8,5,8,0,0.0,144.0,2.2,15.0,144.0,130.66,103.78
2016,8,5,8,15,4.5,167.5,2.15,15.0,170.5,153.05,121.62
2016,8,5,8,30,9.0,191.0,2.1,15.0,197.0,176.16,139.88
2016,8,5,8,45,10.5,205.0,2.05,15.5,212.0,190.6,150.79
2016,8,5,9,0,12.0,219.0,2.0,16.0,227.0,205.24,161.78
2016,8,5,9,15,15.0,239.0,2.0,16.0,250.0,226.15,177.98
2016,8,5,9,30,18.0,259.0,2.0,16.0,273.0,247.52,194.42
2016,8,5,9,45,14.5,250.0,2.0,16.5,262.0,239.26,187.19
2016,8,5,10,0,11.0,241.0,2.0,17.0,251.0,230.3,179.55
2016,8,5,10,15,18.0,281.5,2.0,17.0,297.5,273.57,213.05
2016,8,5,10,30,25.0,322.0,2.0,17.0,344.0,319.24,247.78
2016,8,5,10,45,48.5,368.0,2.0,17.0,411.0,383.68,296.66
2016,8,5,11,0,72.0,414.0,2.0,17.0,478.0,450.78,346.57
2016,8,5,11,15,246.5,397.0,2.05,17.0,622.0,598.26,458.87
2016,8,5,11,30,421.0,380.0,2.1,17.0,766.0,753.55,572.08
2016,8,5,11,45,243.0,405.5,2.15,17.5,628.5,627.28,476.75
2016,8,5,12,0,65.0,431.0,2.2,18.0,491.0,480.76,365.64
2016,8,5,12,15,164.5,442.0,2.25,18.0,595.0,600.21,456.33
2016,8,5,12,30,264.0,453.0,2.3,18.0,699.0,724.3,546.06
2016,8,5,12,45,257.0,450.5,2.4,18.0,688.5,722.82,544.62
2016,8,5,13,0,250.0,448.0,2.5,18.0,678.0,719.87,543.21
2016,8,5,13,15,241.0,442.0,2.55,18.0,661.0,709.84,536.62
2016,8,5,13,30,232.0,436.0,2.6,18.0,644.0,686.27,520.75
2016,8,5,13,45,535.0,290.0,2.65,18.0,753.5,863.32,655.54
2016,8,5,14,0,838.0,144.0,2.7,18.0,863.0,1008.1,756.51
2016,8,5,14,15,605.0,245.5,2.75,17.5,755.5,884.76,673.19
2016,8,5,14,30,372.0,347.0,2.8,17.0,648.0,742.73,570.14
2016,8,5,14,45,264.5,350.0,2.9,17.0,559.0,638.4,494.59
2016,8,5,15,0,157.0,353.0,3.0,17.0,470.0,524.03,408.99
2016,8,5,15,15,101.5,316.5,3.0,17.0,391.0,418.14,329.15
2016,8,5,15,30,46.0,280.0,3.0,17.0,312.0,327.82,258.91
2016,8,5,15,45,30.0,242.5,3.0,17.0,263.0,273.16,216.59
2016,8,5,16,0,14.0,205.0,3.0,17.0,214.0,210.09,166.67
2016,8,5,16,15,27.0,203.0,3.0,16.5,218.0,228.4,182.8
2016,8,5,16,30,40.0,201.0,3.0,16.0,222.0,236.65,190.67
2016,8,5,16,45,24.0,172.0,3.05,16.0,184.5,184.9,148.77
2016,8,5,17,0,8.0,143.0,3.1,16.0,147.0,144.23,115.44
2016,8,5,17,15,4.0,124.5,3.1,15.5,126.5,123.4,98.61
2016,8,5,17,30,0.0,106.0,3.1,15.0,106.0,102.94,81.76
2016,8,5,17,45,196.5,90.5,3.1,15.0,136.0,204.06,167.29
2016,8,5,18,0,393.0,75.0,3.1,15.0,166.0,271.23,219.13
2016,8,5,18,15,310.5,61.5,3.0,14.5,122.5,202.21,158.84
2016,8,5,18,30,228.0,48.0,2.9,14.0,79.0,142.41,106.27
2016,8,5,18,45,131.5,30.5,2.85,14.0,46.5,82.41,48.43
2016,8,5,19,0,35.0,13.0,2.8,14.0,14.0,19.9,0.0
2016,8,5,19,15,17.5,6.5,2.75,13.5,7.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,5,15,15.0,4.5,2.35,12.5,5.0,0.0,0.0
2016,8,6,5,30,30.0,9.0,2.4,13.0,10.0,8.58,0.0
2016,8,6,5,45,144.5,25.0,2.5,13.5,41.0,19.69,5.62
2016,8,6,6,0,259.0,41.0,2.6,14.0,72.0,31.83,21.51
2016,8,6,6,15,348.0,53.0,2.55,14.0,116.0,40.29,29.83
2016,8,6,6,30,437.0,65.0,2.5,14.0,160.0,49.39,38.36
2016,8,6,6,45,218.5,54.5,2.5,14.0,102.0,38.78,29.14
2016,8,6,7,0,0.0,44.0,2.5,14.0,44.0,40.87,31.06
2016,8,6,7,15,0.0,53.0,2.45,14.0,53.0,49.26,36.59
2016,8,6,7,30,0.0,62.0,2.4,14.0,62.0,57.66,43.62
2016,8,6,7,45,0.0,86.5,2.4,14.5,86.5,80.3,62.46
2016,8,6,8,0,0.0,111.0,2.4,15.0,111.0,102.22,80.35
2016,8,6,8,15,0.0,119.5,2.35,15.0,119.5,110.16,86.62
2016,8,6,8,30,0.0,128.0,2.3,15.0,128.0,118.11,92.87
2016,8,6,8,45,0.5,146.5,2.3,15.5,147.0,135.21,106.35
2016,8,6,9,0,1.0,165.0,2.3,16.0,166.0,152.48,119.79
2016,8,6,9,15,5.0,193.0,2.3,16.0,197.0,180.18,141.72
2016,8,6,9,30,9.0,221.0,2.3,16.0,228.0,208.51,163.93
2016,8,6,9,45,7.5,209.5,2.3,16.5,215.5,198.32,155.2
2016,8,6,10,0,6.0,198.0,2.3,17.0,203.0,187.69,146.27
2016,8,6,10,15,9.5,230.5,2.3,17.0,239.0,220.79,172.2
2016,8,6,10,30,13.0,263.0,2.3,17.0,275.0,254.45,198.2
2016,8,6,10,45,33.0,329.0,2.35,17.0,359.0,335.21,260.52
2016,8,6,11,0,53.0,395.0,2.4,17.0,443.0,417.39,322.43
2016,8,6,11,15,84.0,422.5,2.4,17.0,499.0,474.79,365.35
2016,8,6,11,30,115.0,450.0,2.4,17.0,555.0,540.33,413.67
2016,8,6,11,45,126.5,456.5,2.45,17.0,573.5,564.66,431.33
2016,8,6,12,0,138.0,463.0,2.5,17.0,592.0,589.17,449.34
2016,8,6,12,15,115.5,456.5,2.5,17.0,564.5,568.03,433.28
2016,8,6,12,30,93.0,450.0,2.5,17.0,537.0,535.47,409.22
2016,8,6,12,45,65.5,418.0,2.55,17.0,479.0,479.33,367.8
2016,8,6,13,0,38.0,386.0,2.6,17.0,421.0,421.72,324.72
2016,8,6,13,15,43.5,388.5,2.65,17.0,428.5,432.0,333.18
2016,8,6,13,30,49.0,391.0,2.7,17.0,436.0,442.18,341.28
2016,8,6,13,45,45.0,375.5,2.75,17.0,416.0,423.6,327.67
2016,8,6,14,0,41.0,360.0,2.8,17.0,396.0,404.68,313.88
2016,8,6,14,15,114.5,373.5,2.85,17.0,467.5,506.62,393.51
2016,8,6,14,30,188.0,387.0,2.9,17.0,539.0,593.63,460.08
2016,8,6,14,45,201.5,367.0,3.0,17.0,524.0,583.57,453.88
2016,8,6,15,0,215.0,347.0,3.1,17.0,509.0,571.98,447.14
2016,8,6,15,15,518.0,228.5,3.15,17.0,587.5,740.46,581.12
2016,8,6,15,30,821.0,110.0,3.2,17.0,666.0,864.43,673.13
2016,8,6,15,45,533.5,183.5,3.3,17.0,535.5,673.83,534.44
2016,8,6,16,0,246.0,257.0,3.4,17.0,405.0,490.51,391.37
2016,8,6,16,15,278.0,228.5,3.5,16.5,382.0,475.11,383.26
2016,8,6,16,30,310.0,200.0,3.6,16.0,359.0,456.09,371.15
2016,8,6,16,45,225.0,186.0,3.7,16.0,295.5,368.77,301.33
2016,8,6,17,0,140.0,172.0,3.8,16.0,232.0,279.09,228.36
2016,8,6,17,15,375.0,124.0,3.8,15.5,253.5,377.91,312.45
2016,8,6,17,30,610.0,76.0,3.8,15.0,275.0,437.19,360.74
2016,8,6,17,45,552.5,69.0,3.85,15.0,225.0,367.89,301.3
2016,8,6,18,0,495.0,62.0,3.9,15.0,175.0,303.63,244.87
2016,8,6,18,15,408.5,52.0,3.85,14.5,129.0,230.47,180.71
2016,8,6,18,30,322.0,42.0,3.8,14.0,83.0,166.49,123.47
2016,8,6,18,45,195.0,27.5,3.75,14.0,49.0,95.01,52.86
2016,8,6,19,0,68.0,13.0,3.7,14.0,15.0,26.86,0.0
2016,8,6,19,15,34.0,6.5,3.7,13.5,7.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,7,5,15,33.5,5.0,2.8,12.0,5.5,0.0,0.0
2016,8,7,5,30,67.0,10.0,2.9,12.0,11.0,9.53,0.0
2016,8,7,5,45,216.0,22.5,3.0,12.5,44.0,18.2,3.78
2016,8,7,6,0,365.0,35.0,3.1,13.0,77.0,27.76,18.04
2016,8,7,6,15,456.0,43.5,3.0,13.5,123.5,33.08,23.53
2016,8,7,6,30,547.0,52.0,2.9,14.0,170.0,38.17,28.39
2016,8,7,6,45,273.5,77.5,2.85,14.5,136.5,56.0,44.39
2016,8,7,7,0,0.0,103.0,2.8,15.0,103.0,90.76,75.09
2016,8,7,7,15,4.5,121.0,2.65,15.0,123.0,106.73,84.76
2016,8,7,7,30,9.0,139.0,2.5,15.0,143.0,123.92,98.58
2016,8,7,7,45,29.0,169.0,2.45,15.5,183.5,148.97,117.79
2016,8,7,8,0,49.0,199.0,2.4,16.0,224.0,181.2,142.75
2016,8,7,8,15,93.0,229.5,2.3,16.0,282.0,223.24,175.1
2016,8,7,8,30,137.0,260.0,2.2,16.0,340.0,267.44,209.42
2016,8,7,8,45,508.0,174.0,2.1,16.5,507.0,345.35,266.23
2016,8,7,9,0,879.0,88.0,2.0,17.0,674.0,471.15,362.9
2016,8,7,9,15,891.0,89.5,1.9,17.0,715.5,527.6,408.75
2016,8,7,9,30,903.0,91.0,1.8,17.0,757.0,583.73,453.09
2016,8,7,9,45,908.5,94.5,1.75,17.5,792.5,637.23,493.19
2016,8,7,10,0,914.0,98.0,1.7,18.0,828.0,689.29,530.76
2016,8,7,10,15,921.0,99.5,1.75,18.0,858.0,738.89,566.88
2016,8,7,10,30,928.0,101.0,1.8,18.0,888.0,786.73,599.38
2016,8,7,10,45,934.5,101.0,1.85,18.5,912.0,830.77,627.78
2016,8,7,11,0,941.0,101.0,1.9,19.0,936.0,872.56,654.33
2016,8,7,11,15,944.5,101.5,1.95,19.0,952.0,909.82,678.87
2016,8,7,11,30,948.0,102.0,2.0,19.0,968.0,944.25,701.48
2016,8,7,11,45,951.0,101.0,2.1,19.0,976.5,973.77,721.39
2016,8,7,12,0,954.0,100.0,2.2,19.0,985.0,1000.1,739.29
2016,8,7,12,15,954.5,100.0,2.25,19.0,985.5,1021.74,753.64
2016,8,7,12,30,955.0,100.0,2.3,19.0,986.0,1039.88,765.84
2016,8,7,12,45,952.0,101.0,2.35,19.0,978.5,1052.02,774.28
2016,8,7,13,0,949.0,102.0,2.4,19.0,971.0,1060.45,780.51
2016,8,7,13,15,946.0,101.5,2.45,19.0,956.0,1063.58,783.46
2016,8,7,13,30,943.0,101.0,2.5,19.0,941.0,1062.95,784.17
2016,8,7,13,45,939.0,100.0,2.55,19.0,918.5,1057.05,781.61
2016,8,7,14,0,935.0,99.0,2.6,19.0,896.0,1047.45,776.79
2016,8,7,14,15,928.5,97.5,2.65,19.0,867.0,1031.2,767.73
2016,8,7,14,30,922.0,96.0,2.7,19.0,838.0,1011.46,756.46
2016,8,7,14,45,912.5,95.0,2.75,19.0,802.0,986.06,741.43
2016,8,7,15,0,903.0,94.0,2.8,19.0,766.0,957.57,724.31
2016,8,7,15,15,891.0,92.0,2.8,19.0,724.5,922.79,702.39
2016,8,7,15,30,879.0,90.0,2.8,19.0,683.0,885.44,678.59
2016,8,7,15,45,862.0,88.5,2.8,19.0,637.0,842.08,650.37
2016,8,7,16,0,845.0,87.0,2.8,19.0,591.0,797.0,620.61
2016,8,7,16,15,824.5,84.0,2.8,18.5,541.0,751.69,591.38
2016,8,7,16,30,804.0,81.0,2.8,18.0,491.0,699.43,556.39
2016,8,7,16,45,773.5,78.0,2.8,18.0,439.0,639.62,513.91
2016,8,7,17,0,743.0,75.0,2.8,18.0,387.0,580.44,469.03
2016,8,7,17,15,704.5,70.5,2.75,17.5,334.0,515.72,418.85
2016,8,7,17,30,666.0,66.0,2.7,17.0,281.0,455.43,370.22
2016,8,7,17,45,607.5,60.5,2.7,17.0,229.5,384.64,310.87
2016,8,7,18,0,549.0,55.0,2.7,17.0,178.0,318.97,253.85
2016,8,7,18,15,461.5,46.0,2.65,16.5,131.0,243.82,188.58
2016,8,7,18,30,374.0,37.0,2.6,16.0,84.0,178.06,129.88
2016,8,7,18,45,230.0,24.5,2.55,15.5,49.5,100.86,51.76
2016,8,7,19,0,86.0,12.0,2.5,15.0,15.0,29.6,0.0
2016,8,7,19,15,43.0,6.0,2.5,14.5,7.5,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,8,5,45,171.5,17.0,2.25,13.5,36.5,13.12,0.23
2016,8,8,6,0,343.0,34.0,2.3,14.0,73.0,26.93,17.17
2016,8,8,6,15,434.0,42.5,2.15,14.0,118.0,32.28,22.76
2016,8,8,6,30,525.0,51.0,2.0,14.0,163.0,37.4,27.7
2016,8,8,6,45,581.0,58.0,1.9,14.5,213.0,40.95,31.02
2016,8,8,7,0,637.0,65.0,1.8,15.0,263.0,44.32,34.01
2016,8,8,7,15,348.0,112.5,1.7,15.5,223.5,90.54,64.17
2016,8,8,7,30,59.0,160.0,1.6,16.0,184.0,139.26,108.75
2016,8,8,7,45,87.5,186.0,1.55,16.5,227.0,170.2,131.85
2016,8,8,8,0,116.0,212.0,1.5,17.0,270.0,200.81,154.98
2016,8,8,8,15,468.0,149.5,1.5,17.0,419.0,248.66,182.96
2016,8,8,8,30,820.0,87.0,1.5,17.0,568.0,343.84,253.65
2016,8,8,8,45,837.0,89.5,1.5,17.5,613.5,405.19,305.66
2016,8,8,9,0,854.0,92.0,1.5,18.0,659.0,463.22,353.73
2016,8,8,9,15,866.5,94.0,1.55,18.0,700.5,519.1,399.55
2016,8,8,9,30,879.0,96.0,1.6,18.0,742.0,574.77,443.81
2016,8,8,9,45,890.5,96.5,1.7,18.5,778.5,627.99,484.43
2016,8,8,10,0,902.0,97.0,1.8,19.0,815.0,680.37,523.25
2016,8,8,10,15,909.0,98.0,1.9,19.0,845.0,728.97,559.08
2016,8,8,10,30,916.0,99.0,2.0,19.0,875.0,775.84,591.4
2016,8,8,10,45,920.5,100.5,2.15,19.5,898.0,819.27,620.34
2016,8,8,11,0,925.0,102.0,2.3,20.0,921.0,860.36,647.44
2016,8,8,11,15,928.5,102.5,2.4,20.0,937.0,897.1,672.27
2016,8,8,11,30,932.0,103.0,2.5,20.0,953.0,931.05,695.21
2016,8,8,11,45,933.5,103.5,2.65,20.0,961.0,960.25,715.42
2016,8,8,12,0,935.0,104.0,2.8,20.0,969.0,986.28,733.61
2016,8,8,12,15,935.0,104.0,2.9,20.0,969.5,1007.09,747.97
2016,8,8,12,30,935.0,104.0,3.0,20.0,970.0,1024.44,760.18
2016,8,8,12,45,935.5,102.5,3.15,20.0,963.0,1037.2,769.95
2016,8,8,13,0,936.0,101.0,3.3,20.0,956.0,1046.35,777.46
2016,8,8,13,15,933.0,100.5,3.35,19.5,941.5,1049.36,781.72
2016,8,8,13,30,930.0,100.0,3.4,19.0,927.0,1048.66,783.72
2016,8,8,13,45,927.0,98.5,3.5,19.0,905.0,1043.2,781.61
2016,8,8,14,0,924.0,97.0,3.6,19.0,883.0,1034.07,777.17
2016,8,8,14,15,917.0,96.0,3.65,19.0,853.5,1017.91,767.74
2016,8,8,14,30,910.0,95.0,3.7,19.0,824.0,998.34,756.1
2016,8,8,14,45,901.5,93.0,3.75,19.0,789.0,972.92,740.5
2016,8,8,15,0,893.0,91.0,3.8,19.0,754.0,944.4,722.76
2016,8,8,15,15,881.0,89.5,3.8,18.5,713.0,910.36,702.14
2016,8,8,15,30,869.0,88.0,3.8,18.0,672.0,873.79,679.54
2016,8,8,15,45,854.5,85.5,3.8,18.0,626.5,831.66,651.43
2016,8,8,16,0,840.0,83.0,3.8,18.0,581.0,787.64,621.66
2016,8,8,16,15,523.0,148.0,3.75,18.0,449.0,586.72,471.78
2016,8,8,16,30,206.0,213.0,3.7,18.0,317.0,383.64,309.4
2016,8,8,16,45,477.0,141.0,3.7,18.0,348.5,502.89,409.37
2016,8,8,17,0,748.0,69.0,3.7,18.0,380.0,575.88,469.2
2016,8,8,17,15,710.5,65.0,3.65,17.5,328.0,512.16,418.43
2016,8,8,17,30,673.0,61.0,3.6,17.0,276.0,450.51,368.15
2016,8,8,17,45,619.5,55.0,3.6,16.5,225.5,383.21,311.47
2016,8,8,18,0,566.0,49.0,3.6,16.0,175.0,318.71,255.12
2016,8,8,18,15,479.5,41.5,3.55,15.5,128.5,244.95,190.12
2016,8,8,18,30,393.0,34.0,3.5,15.0,82.0,180.51,131.51
2016,8,8,18,45,245.0,22.5,3.5,15.0,48.0,101.7,47.23
2016,8,8,19,0,97.0,11.0,3.5,15.0,14.0,30.8,0.0
2016,8,8,19,15,48.5,5.5,3.45,14.5,7.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,9,5,45,164.0,17.0,1.2,13.5,35.0,13.2,0.0
2016,8,9,6,0,328.0,34.0,1.2,14.0,70.0,27.06,17.2
2016,8,9,6,15,420.0,43.0,1.0,14.0,115.0,32.84,23.25
2016,8,9,6,30,512.0,52.0,0.8,14.0,160.0,38.36,28.58
2016,8,9,6,45,565.0,59.5,0.6,14.5,209.5,42.26,32.23
2016,8,9,7,0,618.0,67.0,0.4,15.0,259.0,45.95,35.52
2016,8,9,7,15,309.0,96.5,0.4,15.5,192.5,77.2,53.91
2016,8,9,7,30,0.0,126.0,0.4,16.0,126.0,112.64,88.97
2016,8,9,7,45,13.5,155.5,0.4,16.5,162.5,140.43,110.43
2016,8,9,8,0,27.0,185.0,0.4,17.0,199.0,165.69,129.53
2016,8,9,8,15,23.5,197.5,0.45,17.5,210.5,183.3,143.1
2016,8,9,8,30,20.0,210.0,0.5,18.0,222.0,195.89,152.53
2016,8,9,8,45,19.0,222.0,0.6,18.5,234.0,208.53,161.92
2016,8,9,9,0,18.0,234.0,0.7,19.0,246.0,221.01,171.08
2016,8,9,9,15,19.0,248.0,0.7,19.0,261.5,236.11,182.33
2016,8,9,9,30,20.0,262.0,0.7,19.0,277.0,251.34,193.6
2016,8,9,9,45,21.0,274.5,0.75,19.5,291.0,265.35,203.59
2016,8,9,10,0,22.0,287.0,0.8,20.0,305.0,279.47,213.6
2016,8,9,10,15,465.0,194.0,0.85,20.0,587.0,510.15,392.6
2016,8,9,10,30,908.0,101.0,0.9,20.0,869.0,771.7,577.82
2016,8,9,10,45,913.0,102.5,0.95,20.5,892.0,815.24,602.42
2016,8,9,11,0,918.0,104.0,1.0,21.0,915.0,856.5,627.94
2016,8,9,11,15,921.0,104.5,1.1,21.0,930.5,892.6,651.91
2016,8,9,11,30,924.0,105.0,1.2,21.0,946.0,925.91,674.09
2016,8,9,11,45,615.0,271.0,1.35,21.0,833.0,844.01,620.25
2016,8,9,12,0,306.0,437.0,1.5,21.0,720.0,729.39,536.74
2016,8,9,12,15,253.0,449.0,1.6,21.0,683.0,701.81,518.48
2016,8,9,12,30,200.0,461.0,1.7,21.0,646.0,661.8,490.61
2016,8,9,12,45,233.5,451.0,1.85,21.0,665.0,691.03,513.38
2016,8,9,13,0,267.0,441.0,2.0,21.0,684.0,730.9,542.67
2016,8,9,13,15,381.5,391.5,2.1,21.0,733.0,799.28,593.88
2016,8,9,13,30,496.0,342.0,2.2,21.0,782.0,877.53,650.6
2016,8,9,13,45,361.0,375.5,2.35,21.0,691.5,767.39,573.45
2016,8,9,14,0,226.0,409.0,2.5,21.0,601.0,655.93,494.11
2016,8,9,14,15,293.5,377.0,2.55,21.0,617.5,701.47,530.03
2016,8,9,14,30,361.0,345.0,2.6,21.0,634.0,730.47,553.36
2016,8,9,14,45,232.5,343.5,2.65,21.0,526.5,601.49,459.28
2016,8,9,15,0,104.0,342.0,2.7,21.0,419.0,450.01,346.44
2016,8,9,15,15,238.0,305.5,2.7,20.5,468.5,557.12,432.13
2016,8,9,15,30,372.0,269.0,2.7,20.0,518.0,629.15,489.82
2016,8,9,15,45,588.0,182.0,2.7,20.0,544.0,723.03,563.98
2016,8,9,16,0,804.0,95.0,2.7,20.0,570.0,777.75,605.17
2016,8,9,16,15,782.5,91.5,2.65,19.5,521.5,726.48,570.46
2016,8,9,16,30,761.0,88.0,2.6,19.0,473.0,674.48,535.34
2016,8,9,16,45,729.0,85.0,2.6,19.0,421.5,615.36,492.92
2016,8,9,17,0,697.0,82.0,2.6,19.0,370.0,559.64,450.43
2016,8,9,17,15,656.0,76.5,2.55,18.5,318.0,494.52,400.0
2016,8,9,17,30,615.0,71.0,2.5,18.0,266.0,431.98,349.77
2016,8,9,17,45,550.0,65.0,2.5,17.5,215.5,360.03,290.25
2016,8,9,18,0,485.0,59.0,2.5,17.0,165.0,293.93,233.57
2016,8,9,18,15,394.0,49.0,2.45,16.5,119.5,219.95,169.57
2016,8,9,18,30,303.0,39.0,2.4,16.0,74.0,155.76,112.45
2016,8,9,18,45,170.5,24.5,2.4,15.5,42.0,82.29,32.42
2016,8,9,19,0,38.0,10.0,2.4,15.0,10.0,17.43,0.0
2016,8,9,19,15,19.0,5.0,2.45,15.0,5.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
