Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,5,45,139.5,17.5,2.05,13.5,32.5,13.71,0.0
2016,8,10,6,0,279.0,35.0,2.1,14.0,65.0,28.14,17.96
2016,8,10,6,15,372.5,45.5,2.0,14.0,109.0,35.21,25.26
2016,8,10,6,30,466.0,56.0,1.9,14.0,153.0,41.93,31.69
2016,8,10,6,45,526.0,63.5,1.8,14.5,202.0,45.65,35.18
2016,8,10,7,0,586.0,71.0,1.7,15.0,251.0,49.19,38.34
2016,8,10,7,15,294.0,101.0,1.6,15.0,191.5,79.76,56.66
2016,8,10,7,30,2.0,131.0,1.5,15.0,132.0,116.75,92.88
2016,8,10,7,45,1.0,137.5,1.45,15.5,138.0,123.85,98.23
2016,8,10,8,0,0.0,144.0,1.4,16.0,144.0,130.52,103.21
2016,8,10,8,15,6.0,170.5,1.4,16.0,174.0,155.88,123.29
2016,8,10,8,30,12.0,197.0,1.4,16.0,204.0,182.18,143.92
2016,8,10,8,45,15.0,215.0,1.4,16.5,224.5,200.94,158.14
2016,8,10,9,0,18.0,233.0,1.4,17.0,245.0,220.13,172.58
2016,8,10,9,15,31.0,268.5,1.45,17.0,291.0,257.66,201.59
2016,8,10,9,30,44.0,304.0,1.5,17.0,337.0,299.8,233.83
2016,8,10,9,45,57.5,331.0,1.55,17.5,376.0,336.64,261.23
2016,8,10,10,0,71.0,358.0,1.6,18.0,415.0,375.17,289.6
2016,8,10,10,15,91.5,381.5,1.65,18.0,457.5,417.01,320.82
2016,8,10,10,30,112.0,405.0,1.7,18.0,500.0,462.96,354.76
2016,8,10,10,45,87.0,403.0,1.75,18.5,478.5,447.23,341.65
2016,8,10,11,0,62.0,401.0,1.8,19.0,457.0,431.12,328.55
2016,8,10,11,15,231.0,393.5,1.85,19.0,603.0,583.04,443.65
2016,8,10,11,30,400.0,386.0,1.9,19.0,749.0,742.05,558.25
2016,8,10,11,45,338.0,415.0,2.0,19.0,724.0,724.82,543.83
2016,8,10,12,0,276.0,444.0,2.1,19.0,699.0,708.54,531.33
2016,8,10,12,15,196.5,449.5,2.15,19.0,631.0,639.8,481.6
2016,8,10,12,30,117.0,455.0,2.2,19.0,563.0,574.99,433.84
2016,8,10,12,45,101.0,444.5,2.3,19.0,537.5,542.68,411.28
2016,8,10,13,0,85.0,434.0,2.4,19.0,512.0,519.33,394.64
2016,8,10,13,15,149.5,433.5,2.4,19.0,567.5,598.76,454.45
2016,8,10,13,30,214.0,433.0,2.4,19.0,623.0,666.33,504.34
2016,8,10,13,45,166.0,420.5,2.45,19.0,565.5,607.11,461.09
2016,8,10,14,0,118.0,408.0,2.5,19.0,508.0,547.35,417.6
2016,8,10,14,15,83.5,374.5,2.5,18.5,444.0,464.64,357.79
2016,8,10,14,30,49.0,341.0,2.5,18.0,380.0,395.51,306.58
2016,8,10,14,45,46.0,323.0,2.5,18.0,358.5,374.02,291.13
2016,8,10,15,0,43.0,305.0,2.5,18.0,337.0,352.37,275.24
2016,8,10,15,15,38.5,283.5,2.5,17.5,311.0,325.4,255.6
2016,8,10,15,30,34.0,262.0,2.5,17.0,285.0,298.43,235.72
2016,8,10,15,45,26.0,235.0,2.5,17.0,252.0,251.39,199.25
2016,8,10,16,0,18.0,208.0,2.5,17.0,219.0,217.04,172.39
2016,8,10,16,15,9.5,181.0,2.5,17.0,187.0,182.82,145.21
2016,8,10,16,30,1.0,154.0,2.5,17.0,155.0,149.25,118.2
2016,8,10,16,45,0.5,136.0,2.55,17.0,136.5,131.27,103.91
2016,8,10,17,0,0.0,118.0,2.6,17.0,118.0,113.33,89.42
2016,8,10,17,15,0.0,101.5,2.6,16.5,101.5,97.28,76.47
2016,8,10,17,30,0.0,85.0,2.6,16.0,85.0,81.21,63.25
2016,8,10,17,45,259.0,68.5,2.6,15.5,124.0,216.89,177.42
2016,8,10,18,0,518.0,52.0,2.6,15.0,163.0,299.76,240.25
2016,8,10,18,15,428.0,43.0,2.55,14.5,118.0,225.77,174.83
2016,8,10,18,30,338.0,34.0,2.5,14.0,73.0,161.62,116.48
2016,8,10,18,45,169.0,17.0,2.45,14.0,36.5,73.36,22.01
2016,8,10,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,5,45,142.5,16.5,1.6,13.5,31.5,12.9,0.0
2016,8,11,6,0,285.0,33.0,1.7,14.0,63.0,26.35,16.35
2016,8,11,6,15,377.0,44.0,1.7,14.0,107.0,33.98,24.16
2016,8,11,6,30,469.0,55.0,1.7,14.0,151.0,41.19,31.02
2016,8,11,6,45,522.0,64.0,1.75,14.5,199.5,46.2,35.67
2016,8,11,7,0,575.0,73.0,1.8,15.0,248.0,50.92,39.88
2016,8,11,7,15,287.5,77.0,1.75,15.0,164.5,61.77,41.76
2016,8,11,7,30,0.0,81.0,1.7,15.0,81.0,75.03,58.12
2016,8,11,7,45,0.0,94.0,1.65,15.5,94.0,86.8,67.65
2016,8,11,8,0,0.0,107.0,1.6,16.0,107.0,98.64,77.08
2016,8,11,8,15,1.5,140.0,1.6,16.0,141.0,128.46,101.24
2016,8,11,8,30,3.0,173.0,1.6,16.0,175.0,158.57,125.28
2016,8,11,8,45,3.0,175.5,1.65,16.5,177.5,161.85,127.27
2016,8,11,9,0,3.0,178.0,1.7,17.0,180.0,164.97,129.21
2016,8,11,9,15,6.0,199.0,1.7,17.0,203.5,186.07,145.7
2016,8,11,9,30,9.0,220.0,1.7,17.0,227.0,207.65,162.41
2016,8,11,9,45,14.5,250.5,1.75,17.5,262.0,239.81,186.98
2016,8,11,10,0,20.0,281.0,1.8,18.0,297.0,272.77,211.82
2016,8,11,10,15,17.0,275.5,1.85,18.0,289.5,267.55,207.41
2016,8,11,10,30,14.0,270.0,1.9,18.0,282.0,261.83,202.78
2016,8,11,10,45,19.0,299.0,1.95,18.5,315.5,294.11,227.07
2016,8,11,11,0,24.0,328.0,2.0,19.0,349.0,327.07,251.44
2016,8,11,11,15,32.5,356.5,2.05,19.0,386.0,368.25,282.31
2016,8,11,11,30,41.0,385.0,2.1,19.0,423.0,406.73,310.87
2016,8,11,11,45,42.0,387.5,2.15,19.0,426.5,413.68,315.86
2016,8,11,12,0,43.0,390.0,2.2,19.0,430.0,420.5,320.95
2016,8,11,12,15,38.0,382.5,2.25,19.0,417.5,411.36,314.12
2016,8,11,12,30,33.0,375.0,2.3,19.0,405.0,401.67,306.96
2016,8,11,12,45,33.5,373.0,2.35,19.0,403.5,402.55,307.88
2016,8,11,13,0,34.0,371.0,2.4,19.0,402.0,403.21,308.63
2016,8,11,13,15,32.0,360.0,2.45,19.0,389.0,391.79,300.37
2016,8,11,13,30,30.0,349.0,2.5,19.0,376.0,380.02,291.9
2016,8,11,13,45,32.5,346.5,2.55,19.0,375.5,381.44,293.49
2016,8,11,14,0,35.0,344.0,2.6,19.0,375.0,382.7,294.95
2016,8,11,14,15,28.5,317.5,2.6,18.5,341.5,349.24,270.44
2016,8,11,14,30,22.0,291.0,2.6,18.0,308.0,303.22,236.13
2016,8,11,14,45,23.5,283.5,2.6,18.0,301.0,297.53,232.4
2016,8,11,15,0,25.0,276.0,2.6,18.0,294.0,291.75,228.48
2016,8,11,15,15,23.0,258.5,2.6,17.5,274.5,272.33,214.25
2016,8,11,15,30,21.0,241.0,2.6,17.0,255.0,252.92,199.93
2016,8,11,15,45,14.5,214.5,2.6,17.0,224.0,220.39,174.51
2016,8,11,16,0,8.0,188.0,2.6,17.0,193.0,188.22,149.11
2016,8,11,16,15,4.0,162.0,2.6,17.0,164.5,158.97,125.85
2016,8,11,16,30,0.0,136.0,2.6,17.0,136.0,130.06,102.57
2016,8,11,16,45,0.0,119.0,2.6,17.0,119.0,113.47,89.29
2016,8,11,17,0,0.0,102.0,2.6,17.0,102.0,96.88,75.82
2016,8,11,17,15,0.0,87.5,2.6,16.5,87.5,82.85,64.43
2016,8,11,17,30,0.0,73.0,2.6,16.0,73.0,68.81,52.82
2016,8,11,17,45,241.0,64.5,2.6,15.5,115.5,203.03,165.93
2016,8,11,18,0,482.0,56.0,2.6,15.0,158.0,287.86,230.59
2016,8,11,18,15,392.5,45.0,2.5,14.5,113.0,213.9,165.33
2016,8,11,18,30,303.0,34.0,2.4,14.0,68.0,149.87,107.09
2016,8,11,18,45,151.5,17.0,2.3,14.0,34.0,67.93,12.29
2016,8,11,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,5,45,151.0,16.0,1.9,12.5,31.5,12.54,0.0
2016,8,12,6,0,302.0,32.0,2.0,13.0,63.0,25.56,15.61
2016,8,12,6,15,395.5,42.5,1.95,13.0,107.5,32.76,23.16
2016,8,12,6,30,489.0,53.0,1.9,13.0,152.0,39.59,29.71
2016,8,12,6,45,552.0,60.0,1.9,13.5,202.5,43.03,32.98
2016,8,12,7,0,615.0,67.0,1.9,14.0,253.0,46.31,35.93
2016,8,12,7,15,334.5,111.0,1.9,14.5,214.5,87.67,63.11
2016,8,12,7,30,54.0,155.0,1.9,15.0,176.0,134.66,105.72
2016,8,12,7,45,145.0,177.5,1.9,15.5,246.5,167.55,127.88
2016,8,12,8,0,236.0,200.0,1.9,16.0,317.0,212.09,160.28
2016,8,12,8,15,284.5,214.5,1.85,16.0,369.5,254.75,194.13
2016,8,12,8,30,333.0,229.0,1.8,16.0,422.0,303.01,232.92
2016,8,12,8,45,589.0,162.5,1.8,16.5,537.0,365.86,280.39
2016,8,12,9,0,845.0,96.0,1.8,17.0,652.0,461.3,354.88
2016,8,12,9,15,858.0,98.5,1.85,17.0,693.5,517.64,401.23
2016,8,12,9,30,871.0,101.0,1.9,17.0,735.0,573.82,446.29
2016,8,12,9,45,876.0,105.0,1.95,17.5,770.0,626.18,486.28
2016,8,12,10,0,881.0,109.0,2.0,18.0,805.0,677.11,523.97
2016,8,12,10,15,888.5,110.5,2.1,18.0,834.5,725.82,560.44
2016,8,12,10,30,896.0,112.0,2.2,18.0,864.0,772.88,593.35
2016,8,12,10,45,902.0,112.5,2.3,18.5,887.0,815.94,621.85
2016,8,12,11,0,908.0,113.0,2.4,19.0,910.0,856.79,648.58
2016,8,12,11,15,911.0,114.0,2.45,19.0,925.5,893.16,672.9
2016,8,12,11,30,914.0,115.0,2.5,19.0,941.0,926.77,695.3
2016,8,12,11,45,916.5,114.5,2.6,19.0,949.0,955.52,714.87
2016,8,12,12,0,919.0,114.0,2.7,19.0,957.0,981.17,732.45
2016,8,12,12,15,593.0,273.5,2.75,19.0,817.5,862.17,650.16
2016,8,12,12,30,267.0,433.0,2.8,19.0,678.0,709.19,534.91
2016,8,12,12,45,259.5,436.5,2.85,19.0,673.0,713.2,538.97
2016,8,12,13,0,252.0,440.0,2.9,19.0,668.0,715.85,541.0
2016,8,12,13,15,294.5,420.0,2.9,19.0,682.0,742.67,561.71
2016,8,12,13,30,337.0,400.0,2.9,19.0,696.0,767.99,581.17
2016,8,12,13,45,330.0,390.5,2.9,19.0,675.0,752.98,571.0
2016,8,12,14,0,323.0,381.0,2.9,19.0,654.0,736.38,560.04
2016,8,12,14,15,353.5,357.0,2.85,19.0,646.0,739.53,564.08
2016,8,12,14,30,384.0,333.0,2.8,19.0,638.0,740.07,566.21
2016,8,12,14,45,434.0,295.0,2.8,19.0,624.5,753.9,578.57
2016,8,12,15,0,484.0,257.0,2.8,19.0,611.0,751.36,579.59
2016,8,12,15,15,664.5,177.5,2.75,19.0,634.0,822.29,634.63
2016,8,12,15,30,845.0,98.0,2.7,19.0,657.0,861.66,662.84
2016,8,12,15,45,660.5,146.0,2.65,19.0,564.0,744.14,580.6
2016,8,12,16,0,476.0,194.0,2.6,19.0,471.0,618.91,488.0
2016,8,12,16,15,384.0,194.0,2.5,18.5,405.0,529.59,421.8
2016,8,12,16,30,292.0,194.0,2.4,18.0,339.0,435.71,350.17
2016,8,12,16,45,283.5,172.5,2.35,18.0,300.5,393.46,318.23
2016,8,12,17,0,275.0,151.0,2.3,18.0,262.0,351.13,285.21
2016,8,12,17,15,452.5,109.0,2.15,17.5,261.0,404.63,329.56
2016,8,12,17,30,630.0,67.0,2.0,17.0,260.0,432.87,350.89
2016,8,12,17,45,570.5,60.0,1.9,17.0,209.0,361.86,290.68
2016,8,12,18,0,511.0,53.0,1.8,17.0,158.0,296.24,233.62
2016,8,12,18,15,417.0,43.0,1.8,16.5,113.0,220.24,167.98
2016,8,12,18,30,323.0,33.0,1.8,16.0,68.0,154.65,108.32
2016,8,12,18,45,161.5,16.5,1.8,15.5,34.0,69.07,1.72
2016,8,12,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,13.5,2.0,13.5,13.5,12.53,0.0
2016,8,13,6,0,0.0,27.0,2.1,14.0,27.0,24.91,14.83
2016,8,13,6,15,1.5,47.0,2.05,14.0,47.0,42.27,31.3
2016,8,13,6,30,3.0,67.0,2.0,14.0,67.0,59.4,47.04
2016,8,13,6,45,11.0,87.0,1.95,14.5,90.0,76.38,62.35
2016,8,13,7,0,19.0,107.0,1.9,15.0,113.0,93.24,77.2
2016,8,13,7,15,25.0,127.0,1.85,15.5,136.5,106.57,84.11
2016,8,13,7,30,31.0,147.0,1.8,16.0,160.0,126.86,99.75
2016,8,13,7,45,45.5,172.0,1.75,16.5,193.5,153.06,119.92
2016,8,13,8,0,60.0,197.0,1.7,17.0,227.0,181.45,141.84
2016,8,13,8,15,54.0,215.0,1.7,17.0,244.0,201.04,157.67
2016,8,13,8,30,48.0,233.0,1.7,17.0,261.0,219.98,172.8
2016,8,13,8,45,54.0,255.5,1.7,17.5,289.5,246.6,193.2
2016,8,13,9,0,60.0,278.0,1.7,18.0,318.0,274.15,214.04
2016,8,13,9,15,110.5,309.0,1.75,18.0,387.5,330.28,257.2
2016,8,13,9,30,161.0,340.0,1.8,18.0,457.0,394.38,306.0
2016,8,13,9,45,182.0,357.0,1.85,18.5,495.5,434.19,335.27
2016,8,13,10,0,203.0,374.0,1.9,19.0,534.0,475.93,365.72
2016,8,13,10,15,226.0,386.0,1.95,19.0,570.5,516.32,395.58
2016,8,13,10,30,249.0,398.0,2.0,19.0,607.0,560.52,427.88
2016,8,13,10,45,300.0,397.0,2.05,19.5,655.5,614.55,466.75
2016,8,13,11,0,351.0,396.0,2.1,20.0,704.0,671.59,507.08
2016,8,13,11,15,635.0,250.0,2.15,20.0,819.0,796.72,602.0
2016,8,13,11,30,919.0,104.0,2.2,20.0,934.0,920.33,686.62
2016,8,13,11,45,921.5,104.0,2.3,20.0,942.0,949.6,705.52
2016,8,13,12,0,924.0,104.0,2.4,20.0,950.0,975.76,723.35
2016,8,13,12,15,924.0,104.0,2.45,20.0,950.0,996.28,737.04
2016,8,13,12,30,924.0,104.0,2.5,20.0,950.0,1013.35,748.6
2016,8,13,12,45,909.0,111.5,2.55,20.0,938.5,1019.87,753.4
2016,8,13,13,0,894.0,119.0,2.6,20.0,927.0,1022.62,755.96
2016,8,13,13,15,891.0,118.5,2.65,20.0,912.0,1025.42,758.72
2016,8,13,13,30,888.0,118.0,2.7,20.0,897.0,1024.64,759.26
2016,8,13,13,45,886.5,115.0,2.75,20.0,875.5,1019.15,756.86
2016,8,13,14,0,885.0,112.0,2.8,20.0,854.0,1010.06,752.24
2016,8,13,14,15,878.0,110.5,2.8,20.0,825.0,993.65,742.41
2016,8,13,14,30,871.0,109.0,2.8,20.0,796.0,973.94,730.52
2016,8,13,14,45,865.0,105.5,2.85,20.0,761.5,949.78,716.12
2016,8,13,15,0,859.0,102.0,2.9,20.0,727.0,922.51,699.6
2016,8,13,15,15,846.5,99.5,2.9,19.5,686.5,887.54,678.62
2016,8,13,15,30,834.0,97.0,2.9,19.0,646.0,857.07,660.6
2016,8,13,15,45,820.0,93.5,2.9,19.0,601.0,814.77,632.75
2016,8,13,16,0,806.0,90.0,2.9,19.0,556.0,770.62,603.31
2016,8,13,16,15,575.5,136.5,2.9,19.0,454.5,618.26,492.31
2016,8,13,16,30,345.0,183.0,2.9,19.0,353.0,461.57,370.64
2016,8,13,16,45,297.5,168.0,2.9,19.0,303.0,397.71,321.53
2016,8,13,17,0,250.0,153.0,2.9,19.0,253.0,337.44,273.7
2016,8,13,17,15,233.0,133.5,2.8,18.5,216.5,293.8,239.0
2016,8,13,17,30,216.0,114.0,2.7,18.0,180.0,251.32,204.21
2016,8,13,17,45,362.0,82.5,2.65,17.5,167.0,282.74,228.54
2016,8,13,18,0,508.0,51.0,2.6,17.0,154.0,291.85,231.03
2016,8,13,18,15,412.0,41.5,2.6,16.5,109.5,216.02,164.74
2016,8,13,18,30,316.0,32.0,2.6,16.0,65.0,150.84,104.46
2016,8,13,18,45,158.0,16.0,2.6,16.0,32.5,66.71,0.0
2016,8,13,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,5,45,159.0,15.0,2.1,13.5,30.5,11.8,0.0
2016,8,14,6,0,318.0,30.0,2.2,14.0,61.0,23.94,13.85
2016,8,14,6,15,416.5,39.5,2.15,14.0,106.0,30.32,20.85
2016,8,14,6,30,515.0,49.0,2.1,14.0,151.0,36.4,26.71
2016,8,14,6,45,578.0,55.0,2.1,14.5,201.5,39.18,29.4
2016,8,14,7,0,641.0,61.0,2.1,15.0,252.0,41.88,31.82
2016,8,14,7,15,320.5,81.0,2.1,15.5,176.5,64.63,44.09
2016,8,14,7,30,0.0,101.0,2.1,16.0,101.0,91.95,72.08
2016,8,14,7,45,3.0,130.0,2.1,16.5,131.5,117.77,92.95
2016,8,14,8,0,6.0,159.0,2.1,17.0,162.0,144.21,113.96
2016,8,14,8,15,19.0,189.5,2.1,17.0,200.0,175.21,138.3
2016,8,14,8,30,32.0,220.0,2.1,17.0,238.0,204.25,160.95
2016,8,14,8,45,45.0,248.0,2.1,17.5,276.5,236.98,186.13
2016,8,14,9,0,58.0,276.0,2.1,18.0,315.0,271.62,212.55
2016,8,14,9,15,80.5,304.5,2.1,18.0,361.5,313.22,244.52
2016,8,14,9,30,103.0,333.0,2.1,18.0,408.0,357.61,278.36
2016,8,14,9,45,130.5,354.5,2.15,18.5,454.0,401.31,310.95
2016,8,14,10,0,158.0,376.0,2.2,19.0,500.0,448.73,345.92
2016,8,14,10,15,162.0,391.5,2.2,19.0,523.0,477.05,366.53
2016,8,14,10,30,166.0,407.0,2.2,19.0,546.0,505.55,387.16
2016,8,14,10,45,220.0,411.5,2.25,19.5,600.5,562.88,429.14
2016,8,14,11,0,274.0,416.0,2.3,20.0,655.0,627.89,475.7
2016,8,14,11,15,403.5,378.0,2.35,20.0,737.0,720.59,544.12
2016,8,14,11,30,533.0,340.0,2.4,20.0,819.0,816.91,613.51
2016,8,14,11,45,721.0,229.0,2.45,20.0,883.5,900.75,675.31
2016,8,14,12,0,909.0,118.0,2.5,20.0,948.0,975.67,724.85
2016,8,14,12,15,909.0,118.0,2.55,20.0,948.0,996.01,737.95
2016,8,14,12,30,909.0,118.0,2.6,20.0,948.0,1012.95,749.45
2016,8,14,12,45,896.0,124.0,2.65,20.0,937.0,1019.74,754.42
2016,8,14,13,0,883.0,130.0,2.7,20.0,926.0,1022.84,757.2
2016,8,14,13,15,879.5,129.5,2.75,20.0,910.5,1025.15,759.63
2016,8,14,13,30,876.0,129.0,2.8,20.0,895.0,1023.92,759.87
2016,8,14,13,45,870.5,127.5,2.85,20.0,872.0,1016.12,755.92
2016,8,14,14,0,865.0,126.0,2.9,20.0,849.0,1004.86,749.83
2016,8,14,14,15,857.0,124.5,2.95,19.5,820.0,987.75,741.37
2016,8,14,14,30,849.0,123.0,3.0,19.0,791.0,967.43,730.79
2016,8,14,14,45,725.5,168.0,3.05,19.0,720.5,898.94,685.75
2016,8,14,15,0,602.0,213.0,3.1,19.0,650.0,817.67,630.49
2016,8,14,15,15,524.5,225.5,3.15,19.0,590.5,741.82,576.86
2016,8,14,15,30,447.0,238.0,3.2,19.0,531.0,672.99,526.91
2016,8,14,15,45,343.0,242.0,3.25,19.0,457.5,563.35,445.36
2016,8,14,16,0,239.0,246.0,3.3,19.0,384.0,473.05,376.05
2016,8,14,16,15,481.5,171.0,3.3,18.5,417.0,578.54,464.37
2016,8,14,16,30,724.0,96.0,3.3,18.0,450.0,655.32,527.64
2016,8,14,16,45,445.0,127.5,3.35,18.0,337.5,462.99,376.63
2016,8,14,17,0,166.0,159.0,3.4,18.0,225.0,281.55,228.93
2016,8,14,17,15,150.5,138.5,3.3,17.5,191.5,242.61,197.9
2016,8,14,17,30,135.0,118.0,3.2,17.0,158.0,204.88,166.7
2016,8,14,17,45,118.5,96.0,3.15,16.5,126.5,166.11,133.88
2016,8,14,18,0,102.0,74.0,3.1,16.0,95.0,128.73,101.52
2016,8,14,18,15,73.5,53.5,3.0,15.5,66.5,90.24,67.96
2016,8,14,18,30,45.0,33.0,2.9,15.0,38.0,54.25,35.39
2016,8,14,18,45,22.5,16.5,2.85,15.0,19.0,24.43,0.0
2016,8,14,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,5,45,150.5,15.5,2.15,12.5,30.0,12.35,0.0
2016,8,15,6,0,301.0,31.0,2.2,13.0,60.0,25.04,14.59
2016,8,15,6,15,403.5,41.0,2.15,13.0,105.0,31.82,22.22
2016,8,15,6,30,506.0,51.0,2.1,13.0,150.0,38.28,28.48
2016,8,15,6,45,253.0,58.0,2.1,13.5,107.5,41.96,31.99
2016,8,15,7,0,0.0,65.0,2.1,14.0,65.0,60.05,48.16
2016,8,15,7,15,0.0,78.5,2.05,14.0,78.5,72.12,56.05
2016,8,15,7,30,0.0,92.0,2.0,14.0,92.0,84.35,66.25
2016,8,15,7,45,0.0,106.0,2.0,14.5,106.0,97.08,76.57
2016,8,15,8,0,0.0,120.0,2.0,15.0,120.0,109.89,86.79
2016,8,15,8,15,8.0,160.5,1.95,15.0,165.0,147.77,117.38
2016,8,15,8,30,16.0,201.0,1.9,15.0,210.0,186.78,148.47
2016,8,15,8,45,22.0,224.5,1.85,15.5,238.5,211.75,167.67
2016,8,15,9,0,28.0,248.0,1.8,16.0,267.0,234.83,185.21
2016,8,15,9,15,44.0,280.5,1.8,16.0,311.5,274.69,216.14
2016,8,15,9,30,60.0,313.0,1.8,16.0,356.0,316.78,248.47
2016,8,15,9,45,108.5,344.0,1.85,16.5,427.0,379.14,295.91
2016,8,15,10,0,157.0,375.0,1.9,17.0,498.0,447.36,346.91
2016,8,15,10,15,131.5,386.5,1.95,17.0,492.5,451.57,349.15
2016,8,15,10,30,106.0,398.0,2.0,17.0,487.0,450.79,347.91
2016,8,15,10,45,214.5,399.5,2.1,17.5,585.0,547.61,421.19
2016,8,15,11,0,323.0,401.0,2.2,18.0,683.0,653.99,498.96
2016,8,15,11,15,266.0,422.0,2.25,18.0,657.0,641.77,488.08
2016,8,15,11,30,209.0,443.0,2.3,18.0,631.0,619.17,470.59
2016,8,15,11,45,231.5,443.5,2.4,18.0,653.0,650.23,493.93
2016,8,15,12,0,254.0,444.0,2.5,18.0,675.0,689.63,522.6
2016,8,15,12,15,268.5,440.5,2.5,18.0,685.0,710.11,537.25
2016,8,15,12,30,283.0,437.0,2.5,18.0,695.0,729.83,551.5
2016,8,15,12,45,204.5,440.0,2.55,18.0,626.0,652.66,495.27
2016,8,15,13,0,126.0,443.0,2.6,18.0,557.0,582.81,443.61
2016,8,15,13,15,183.0,432.5,2.6,18.0,594.5,632.75,482.29
2016,8,15,13,30,240.0,422.0,2.6,18.0,632.0,682.03,519.38
2016,8,15,13,45,145.5,393.0,2.6,18.0,519.5,558.38,428.11
2016,8,15,14,0,51.0,364.0,2.6,18.0,407.0,420.97,324.72
2016,8,15,14,15,48.5,348.0,2.6,18.0,387.5,402.62,312.02
2016,8,15,14,30,46.0,332.0,2.6,18.0,368.0,384.0,298.5
2016,8,15,14,45,58.0,325.5,2.6,18.0,369.0,389.42,303.73
2016,8,15,15,0,70.0,319.0,2.6,18.0,370.0,394.24,308.44
2016,8,15,15,15,54.0,289.5,2.6,17.5,327.5,347.28,273.25
2016,8,15,15,30,38.0,260.0,2.6,17.0,285.0,300.87,238.05
2016,8,15,15,45,40.5,244.0,2.6,17.0,269.0,285.89,227.22
2016,8,15,16,0,43.0,228.0,2.6,17.0,253.0,270.62,215.97
2016,8,15,16,15,32.0,202.0,2.55,16.5,219.5,233.28,186.9
2016,8,15,16,30,21.0,176.0,2.5,16.0,186.0,187.76,150.75
2016,8,15,16,45,10.5,148.0,2.5,16.0,153.0,151.46,121.27
2016,8,15,17,0,0.0,120.0,2.5,16.0,120.0,116.07,92.1
2016,8,15,17,15,0.0,102.5,2.45,15.5,102.5,98.98,78.24
2016,8,15,17,30,0.0,85.0,2.4,15.0,85.0,81.87,64.03
2016,8,15,17,45,270.0,66.5,2.35,15.0,119.5,218.61,178.48
2016,8,15,18,0,540.0,48.0,2.3,15.0,154.0,300.24,238.53
2016,8,15,18,15,439.0,38.5,2.15,14.5,108.0,221.16,168.46
2016,8,15,18,30,338.0,29.0,2.0,14.0,62.0,153.47,102.98
2016,8,15,18,45,169.0,14.5,1.95,14.0,31.0,66.01,0.0
2016,8,15,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,5,45,121.5,15.5,2.0,12.5,27.0,12.25,0.0
2016,8,16,6,0,243.0,31.0,2.1,13.0,54.0,24.26,13.71
2016,8,16,6,15,341.5,43.0,2.05,13.0,97.0,33.77,23.88
2016,8,16,6,30,440.0,55.0,2.0,13.0,140.0,41.92,31.69
2016,8,16,6,45,503.5,64.0,2.0,13.5,189.5,46.91,36.4
2016,8,16,7,0,567.0,73.0,2.0,14.0,239.0,51.64,40.67
2016,8,16,7,15,283.5,88.0,2.0,14.5,171.0,68.29,48.33
2016,8,16,7,30,0.0,103.0,2.0,15.0,103.0,93.53,73.7
2016,8,16,7,45,0.0,121.0,2.0,15.5,121.0,109.76,86.81
2016,8,16,8,0,0.0,139.0,2.0,16.0,139.0,126.13,99.84
2016,8,16,8,15,1.0,153.5,1.95,16.0,154.0,139.9,110.7
2016,8,16,8,30,2.0,168.0,1.9,16.0,169.0,153.85,121.64
2016,8,16,8,45,3.5,178.0,1.9,16.5,180.5,164.22,129.37
2016,8,16,9,0,5.0,188.0,1.9,17.0,192.0,174.75,137.18
2016,8,16,9,15,8.5,210.5,1.9,17.0,217.0,197.63,155.05
2016,8,16,9,30,12.0,233.0,1.9,17.0,242.0,221.07,173.19
2016,8,16,9,45,17.0,260.0,1.9,17.5,273.0,250.02,195.15
2016,8,16,10,0,22.0,287.0,1.9,18.0,304.0,279.71,217.39
2016,8,16,10,15,42.5,330.5,1.95,18.0,365.5,337.15,261.33
2016,8,16,10,30,63.0,374.0,2.0,18.0,427.0,396.95,306.29
2016,8,16,10,45,83.0,396.5,2.05,18.0,468.0,439.07,337.66
2016,8,16,11,0,103.0,419.0,2.1,18.0,509.0,482.97,370.15
2016,8,16,11,15,127.0,432.0,2.15,18.0,545.0,528.12,403.42
2016,8,16,11,30,151.0,445.0,2.2,18.0,581.0,570.18,434.21
2016,8,16,11,45,129.0,445.0,2.25,18.5,562.0,558.58,424.24
2016,8,16,12,0,107.0,445.0,2.3,19.0,543.0,536.66,407.26
2016,8,16,12,15,121.5,448.5,2.3,19.0,559.5,568.76,430.89
2016,8,16,12,30,136.0,452.0,2.3,19.0,576.0,592.33,448.08
2016,8,16,12,45,120.5,444.0,2.35,19.0,553.5,574.17,434.85
2016,8,16,13,0,105.0,436.0,2.4,19.0,531.0,542.94,412.54
2016,8,16,13,15,91.0,421.0,2.4,19.0,502.5,516.15,393.21
2016,8,16,13,30,77.0,406.0,2.4,19.0,474.0,488.62,373.2
2016,8,16,13,45,69.0,389.5,2.45,19.0,449.0,464.97,356.29
2016,8,16,14,0,61.0,373.0,2.5,19.0,424.0,440.89,338.94
2016,8,16,14,15,72.5,366.5,2.5,19.0,425.0,446.62,344.27
2016,8,16,14,30,84.0,360.0,2.5,19.0,426.0,451.82,349.11
2016,8,16,14,45,90.5,344.5,2.5,19.0,412.5,441.63,342.44
2016,8,16,15,0,97.0,329.0,2.5,19.0,399.0,430.78,335.36
2016,8,16,15,15,102.5,310.5,2.5,18.5,380.5,414.95,325.13
2016,8,16,15,30,108.0,292.0,2.5,18.0,362.0,398.41,314.27
2016,8,16,15,45,87.0,265.0,2.5,18.0,319.0,349.1,276.64
2016,8,16,16,0,66.0,238.0,2.5,18.0,276.0,300.83,239.37
2016,8,16,16,15,39.0,201.5,2.5,17.5,223.5,238.34,190.39
2016,8,16,16,30,12.0,165.0,2.5,17.0,171.0,169.63,135.22
2016,8,16,16,45,6.0,145.0,2.5,17.0,148.0,145.35,115.74
2016,8,16,17,0,0.0,125.0,2.5,17.0,125.0,121.57,96.33
2016,8,16,17,15,0.0,106.0,2.5,16.5,106.0,102.91,81.21
2016,8,16,17,30,0.0,87.0,2.5,16.0,87.0,84.2,65.72
2016,8,16,17,45,0.0,68.5,2.55,16.0,68.5,65.95,50.2
2016,8,16,18,0,0.0,50.0,2.6,16.0,50.0,47.57,34.36
2016,8,16,18,15,0.0,34.5,2.5,15.5,34.5,32.32,21.08
2016,8,16,18,30,0.0,19.0,2.4,15.0,19.0,17.63,7.47
2016,8,16,18,45,0.0,9.5,2.35,15.0,9.5,9.05,0.0
2016,8,16,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,5,45,97.0,15.0,2.0,13.5,24.0,14.3,0.0
2016,8,17,6,0,194.0,30.0,2.1,14.0,48.0,23.45,12.7
2016,8,17,6,15,289.0,43.5,2.05,14.0,89.0,33.37,23.38
2016,8,17,6,30,384.0,57.0,2.0,14.0,130.0,43.85,33.23
2016,8,17,6,45,450.0,66.5,1.95,14.5,178.0,49.16,38.23
2016,8,17,7,0,516.0,76.0,1.9,15.0,226.0,54.2,42.77
2016,8,17,7,15,265.0,106.0,1.85,15.5,183.5,86.7,64.09
2016,8,17,7,30,14.0,136.0,1.8,16.0,141.0,121.14,95.79
2016,8,17,7,45,17.5,155.0,1.75,16.5,162.5,140.04,110.58
2016,8,17,8,0,21.0,174.0,1.7,17.0,184.0,159.49,125.72
2016,8,17,8,15,13.5,177.0,1.65,17.0,184.0,163.16,128.62
2016,8,17,8,30,6.0,180.0,1.6,17.0,184.0,165.51,130.36
2016,8,17,8,45,23.0,220.0,1.6,17.5,235.0,208.23,163.57
2016,8,17,9,0,40.0,260.0,1.6,18.0,286.0,250.35,195.79
2016,8,17,9,15,37.5,273.0,1.6,18.0,299.0,265.13,206.87
2016,8,17,9,30,35.0,286.0,1.6,18.0,312.0,279.63,217.71
2016,8,17,9,45,39.0,306.0,1.65,18.5,335.5,304.03,235.73
2016,8,17,10,0,43.0,326.0,1.7,19.0,359.0,329.04,253.99
2016,8,17,10,15,78.0,362.0,1.75,19.0,425.5,390.81,300.74
2016,8,17,10,30,113.0,398.0,1.8,19.0,492.0,458.88,351.26
2016,8,17,10,45,250.5,385.0,1.9,19.0,600.0,565.85,432.18
2016,8,17,11,0,388.0,372.0,2.0,19.0,708.0,679.97,516.13
2016,8,17,11,15,208.0,361.5,2.05,19.0,542.5,534.56,408.08
2016,8,17,11,30,28.0,351.0,2.1,19.0,377.0,363.11,277.51
2016,8,17,11,45,32.0,364.0,2.15,19.5,393.5,382.47,292.3
2016,8,17,12,0,36.0,377.0,2.2,20.0,410.0,402.13,306.36
2016,8,17,12,15,127.0,412.5,2.25,20.0,528.5,537.76,408.4
2016,8,17,12,30,218.0,448.0,2.3,20.0,647.0,668.36,502.99
2016,8,17,12,45,195.5,446.0,2.4,20.0,623.0,650.57,489.54
2016,8,17,13,0,173.0,444.0,2.5,20.0,599.0,631.32,476.07
2016,8,17,13,15,166.0,435.5,2.55,19.5,582.0,619.48,469.1
2016,8,17,13,30,159.0,427.0,2.6,19.0,565.0,606.66,461.33
2016,8,17,13,45,116.5,404.0,2.65,19.0,503.5,541.78,413.99
2016,8,17,14,0,74.0,381.0,2.7,19.0,442.0,462.75,355.68
2016,8,17,14,15,137.5,375.5,2.7,18.5,484.5,534.39,412.43
2016,8,17,14,30,201.0,370.0,2.7,18.0,527.0,590.23,456.44
2016,8,17,14,45,173.5,352.5,2.7,18.0,483.5,543.33,421.79
2016,8,17,15,0,146.0,335.0,2.7,18.0,440.0,496.7,387.52
2016,8,17,15,15,93.5,297.5,2.7,18.0,363.5,392.42,308.53
2016,8,17,15,30,41.0,260.0,2.7,18.0,287.0,303.98,239.73
2016,8,17,15,45,30.0,231.0,2.7,18.0,250.0,262.95,208.18
2016,8,17,16,0,19.0,202.0,2.7,18.0,213.0,212.5,168.51
2016,8,17,16,15,12.0,179.0,2.7,17.5,185.5,183.58,145.96
2016,8,17,16,30,5.0,156.0,2.7,17.0,158.0,155.17,123.41
2016,8,17,16,45,2.5,131.0,2.75,17.0,132.0,128.26,101.68
2016,8,17,17,0,0.0,106.0,2.8,17.0,106.0,101.57,79.81
2016,8,17,17,15,0.0,89.5,2.75,16.5,89.5,85.48,66.68
2016,8,17,17,30,0.0,73.0,2.7,16.0,73.0,69.35,53.25
2016,8,17,17,45,0.0,57.0,2.7,15.5,57.0,53.72,39.97
2016,8,17,18,0,0.0,41.0,2.7,15.0,41.0,38.1,26.51
2016,8,17,18,15,0.0,28.0,2.65,14.5,28.0,25.99,15.88
2016,8,17,18,30,0.0,15.0,2.6,14.0,15.0,13.91,4.41
2016,8,17,18,45,0.0,7.5,2.55,14.0,7.5,7.15,0.0
2016,8,17,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,5,45,86.0,15.5,1.7,13.5,23.0,14.77,0.0
2016,8,18,6,0,172.0,31.0,1.8,14.0,46.0,24.3,13.02
2016,8,18,6,15,270.5,45.0,1.8,14.0,87.5,34.61,24.41
2016,8,18,6,30,369.0,59.0,1.8,14.0,129.0,44.5,33.78
2016,8,18,6,45,437.5,69.0,1.8,14.5,176.5,51.56,40.35
2016,8,18,7,0,506.0,79.0,1.8,15.0,224.0,56.93,45.19
2016,8,18,7,15,253.0,87.0,1.8,15.0,159.5,66.42,47.42
2016,8,18,7,30,0.0,95.0,1.8,15.0,95.0,86.78,68.05
2016,8,18,7,45,0.0,106.0,1.8,15.5,106.0,97.0,76.23
2016,8,18,8,0,0.0,117.0,1.8,16.0,117.0,107.24,84.29
2016,8,18,8,15,4.0,150.0,1.75,16.0,152.5,137.64,108.81
2016,8,18,8,30,8.0,183.0,1.7,16.0,188.0,168.73,133.54
2016,8,18,8,45,7.0,188.5,1.7,16.5,193.5,174.76,137.72
2016,8,18,9,0,6.0,194.0,1.7,17.0,199.0,180.52,141.72
2016,8,18,9,15,30.5,250.5,1.7,17.0,272.5,242.23,190.19
2016,8,18,9,30,55.0,307.0,1.7,17.0,346.0,309.06,241.67
2016,8,18,9,45,33.5,276.0,1.75,17.5,300.5,273.98,213.55
2016,8,18,10,0,12.0,245.0,1.8,18.0,255.0,234.89,182.46
2016,8,18,10,15,20.0,283.0,1.85,18.0,300.0,276.8,214.92
2016,8,18,10,30,28.0,321.0,1.9,18.0,345.0,322.07,249.28
2016,8,18,10,45,34.5,343.0,1.95,18.5,373.0,351.15,270.56
2016,8,18,11,0,41.0,365.0,2.0,19.0,401.0,381.06,292.3
2016,8,18,11,15,54.5,388.5,2.05,19.0,437.0,419.15,320.7
2016,8,18,11,30,68.0,412.0,2.1,19.0,473.0,458.44,349.73
2016,8,18,11,45,70.5,412.5,2.15,19.0,476.5,465.87,355.1
2016,8,18,12,0,73.0,413.0,2.2,19.0,480.0,473.1,360.55
2016,8,18,12,15,101.5,430.5,2.25,19.0,523.0,522.28,397.33
2016,8,18,12,30,130.0,448.0,2.3,19.0,566.0,583.01,441.69
2016,8,18,12,45,100.5,431.5,2.35,19.0,522.5,530.73,403.28
2016,8,18,13,0,71.0,415.0,2.4,19.0,479.0,487.52,371.57
2016,8,18,13,15,69.0,406.0,2.4,18.5,467.0,478.74,366.32
2016,8,18,13,30,67.0,397.0,2.4,18.0,455.0,469.51,360.55
2016,8,18,13,45,65.5,384.5,2.45,18.0,440.0,456.61,351.57
2016,8,18,14,0,64.0,372.0,2.5,18.0,425.0,443.32,342.31
2016,8,18,14,15,68.5,361.5,2.5,18.0,416.5,437.76,338.94
2016,8,18,14,30,73.0,351.0,2.5,18.0,408.0,431.78,335.26
2016,8,18,14,45,72.5,333.5,2.55,18.0,387.5,412.83,321.81
2016,8,18,15,0,72.0,316.0,2.6,18.0,367.0,393.55,308.09
2016,8,18,15,15,83.0,300.5,2.6,17.5,356.5,386.58,304.6
2016,8,18,15,30,94.0,285.0,2.6,17.0,346.0,378.73,300.34
2016,8,18,15,45,70.0,255.5,2.65,17.0,299.0,324.49,258.4
2016,8,18,16,0,46.0,226.0,2.7,17.0,252.0,271.54,216.91
2016,8,18,16,15,33.0,198.5,2.7,16.5,216.5,230.83,185.2
2016,8,18,16,30,20.0,171.0,2.7,16.0,181.0,182.19,146.37
2016,8,18,16,45,11.0,148.0,2.7,16.0,153.5,152.32,122.14
2016,8,18,17,0,2.0,125.0,2.7,16.0,126.0,123.2,98.16
2016,8,18,17,15,1.0,105.0,2.65,15.5,105.5,102.78,81.46
2016,8,18,17,30,0.0,85.0,2.6,15.0,85.0,82.39,64.45
2016,8,18,17,45,0.0,66.0,2.55,15.0,66.0,63.57,48.34
2016,8,18,18,0,0.0,47.0,2.5,15.0,47.0,44.6,31.93
2016,8,18,18,15,0.0,30.5,2.4,14.5,30.5,28.33,17.73
2016,8,18,18,30,0.0,14.0,2.3,14.0,14.0,12.98,3.32
2016,8,18,18,45,0.0,7.0,2.25,14.0,7.0,6.67,0.0
2016,8,18,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,19,5,45,43.5,12.5,2.0,13.5,16.5,11.91,0.0
2016,8,19,6,0,87.0,25.0,2.1,14.0,33.0,20.8,9.96
2016,8,19,6,15,151.0,46.0,2.1,14.0,70.0,37.2,26.58
2016,8,19,6,30,215.0,67.0,2.1,14.0,107.0,53.01,41.23
2016,8,19,6,45,270.0,84.5,2.1,14.5,151.0,65.78,52.9
2016,8,19,7,0,325.0,102.0,2.1,15.0,195.0,73.8,60.09
2016,8,19,7,15,162.5,93.5,2.05,15.0,140.0,75.16,56.18
2016,8,19,7,30,0.0,85.0,2.0,15.0,85.0,78.28,60.91
2016,8,19,7,45,0.0,101.0,1.95,15.5,101.0,92.7,72.67
2016,8,19,8,0,0.0,117.0,1.9,16.0,117.0,107.22,84.3
2016,8,19,8,15,0.0,130.5,1.85,16.0,130.5,119.67,94.24
2016,8,19,8,30,0.0,144.0,1.8,16.0,144.0,132.18,104.13
2016,8,19,8,45,1.5,162.5,1.8,16.5,164.0,149.77,117.81
2016,8,19,9,0,3.0,181.0,1.8,17.0,184.0,167.65,131.58
2016,8,19,9,15,8.5,210.5,1.8,17.0,217.0,197.66,155.11
2016,8,19,9,30,14.0,240.0,1.8,17.0,250.0,228.51,179.06
2016,8,19,9,45,12.5,239.5,1.8,17.5,249.0,228.8,178.53
2016,8,19,10,0,11.0,239.0,1.8,18.0,248.0,228.77,177.87
2016,8,19,10,15,19.5,279.0,1.85,18.0,295.0,272.81,211.9
2016,8,19,10,30,28.0,319.0,1.9,18.0,342.0,320.33,248.02
2016,8,19,10,45,35.0,343.0,1.95,18.5,372.5,351.7,271.03
2016,8,19,11,0,42.0,367.0,2.0,19.0,403.0,383.97,294.53
2016,8,19,11,15,42.0,373.5,2.05,19.0,410.0,394.16,301.85
2016,8,19,11,30,42.0,380.0,2.1,19.0,417.0,404.26,309.25
2016,8,19,11,45,32.0,354.5,2.2,19.0,383.0,373.43,286.13
2016,8,19,12,0,22.0,329.0,2.3,19.0,349.0,333.32,256.01
2016,8,19,12,15,34.5,362.0,2.35,19.0,393.5,388.87,298.27
2016,8,19,12,30,47.0,395.0,2.4,19.0,438.0,437.39,334.47
2016,8,19,12,45,62.5,406.5,2.45,19.0,463.0,467.48,357.14
2016,8,19,13,0,78.0,418.0,2.5,19.0,488.0,497.91,380.08
2016,8,19,13,15,81.5,407.5,2.55,19.0,479.0,493.1,377.0
2016,8,19,13,30,85.0,397.0,2.6,19.0,470.0,487.8,373.81
2016,8,19,13,45,76.5,385.5,2.65,19.0,450.0,468.94,360.19
2016,8,19,14,0,68.0,374.0,2.7,19.0,430.0,449.73,346.32
2016,8,19,14,15,63.5,356.5,2.7,19.0,408.0,427.65,330.38
2016,8,19,14,30,59.0,339.0,2.7,19.0,386.0,405.28,314.15
2016,8,19,14,45,69.0,328.5,2.7,19.0,380.5,404.23,314.46
2016,8,19,15,0,79.0,318.0,2.7,19.0,375.0,402.55,314.25
2016,8,19,15,15,60.0,288.0,2.7,18.5,329.5,352.06,276.44
2016,8,19,15,30,41.0,258.0,2.7,18.0,284.0,302.25,238.64
2016,8,19,15,45,30.0,229.0,2.75,18.0,247.5,261.19,206.94
2016,8,19,16,0,19.0,200.0,2.8,18.0,211.0,210.7,167.2
2016,8,19,16,15,10.5,174.5,2.8,17.5,180.5,177.98,141.5
2016,8,19,16,30,2.0,149.0,2.8,17.0,150.0,145.91,115.84
2016,8,19,16,45,1.0,132.5,2.8,17.0,133.0,129.13,102.42
2016,8,19,17,0,0.0,116.0,2.8,17.0,116.0,112.44,88.87
2016,8,19,17,15,0.0,96.5,2.8,16.5,96.5,93.19,73.14
2016,8,19,17,30,0.0,77.0,2.8,16.0,77.0,73.88,57.04
2016,8,19,17,45,0.0,59.0,2.8,16.0,59.0,56.1,41.85
2016,8,19,18,0,0.0,41.0,2.8,16.0,41.0,38.22,26.41
2016,8,19,18,15,0.0,26.0,2.75,15.5,26.0,24.13,14.12
2016,8,19,18,30,0.0,11.0,2.7,15.0,11.0,10.19,0.93
2016,8,19,18,45,0.0,5.5,2.65,15.0,5.5,5.24,0.0
2016,8,19,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
