Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,1,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,20,5,45,37.0,11.5,1.8,13.5,14.5,10.96,0.0
2016,8,20,6,0,74.0,23.0,1.9,14.0,29.0,19.21,8.37
2016,8,20,6,15,132.0,44.5,1.9,14.5,65.0,36.04,25.46
2016,8,20,6,30,190.0,66.0,1.9,15.0,101.0,52.23,40.35
2016,8,20,6,45,243.0,85.5,1.95,15.5,145.0,66.43,53.23
2016,8,20,7,0,296.0,105.0,2.0,16.0,189.0,80.11,65.38
2016,8,20,7,15,148.0,96.0,1.95,16.0,138.0,76.51,57.37
2016,8,20,7,30,0.0,87.0,1.9,16.0,87.0,79.95,62.07
2016,8,20,7,45,0.0,105.0,1.9,16.5,105.0,96.1,75.21
2016,8,20,8,0,0.0,123.0,1.9,17.0,123.0,112.37,88.23
2016,8,20,8,15,0.0,132.0,1.9,17.0,132.0,120.96,94.94
2016,8,20,8,30,0.0,141.0,1.9,17.0,141.0,129.53,101.6
2016,8,20,8,45,0.0,146.0,1.9,17.5,146.0,134.52,105.12
2016,8,20,9,0,0.0,151.0,1.9,18.0,151.0,139.47,108.58
2016,8,20,9,15,4.5,184.0,1.95,18.0,187.5,171.91,134.25
2016,8,20,9,30,9.0,217.0,2.0,18.0,224.0,205.07,160.16
2016,8,20,9,45,12.0,238.0,2.05,18.5,247.5,227.17,176.83
2016,8,20,10,0,15.0,259.0,2.1,19.0,271.0,249.73,193.73
2016,8,20,10,15,18.5,280.0,2.15,19.0,295.0,273.08,211.5
2016,8,20,10,30,22.0,301.0,2.2,19.0,319.0,296.91,229.53
2016,8,20,10,45,25.5,320.0,2.3,19.0,342.0,322.69,249.01
2016,8,20,11,0,29.0,339.0,2.4,19.0,365.0,346.7,267.06
2016,8,20,11,15,25.0,329.5,2.45,19.0,352.0,337.21,259.6
2016,8,20,11,30,21.0,320.0,2.5,19.0,339.0,320.92,247.14
2016,8,20,11,45,25.0,337.5,2.6,19.0,360.0,350.41,269.63
2016,8,20,12,0,29.0,355.0,2.7,19.0,381.0,374.15,287.54
2016,8,20,12,15,47.5,385.5,2.75,19.0,428.0,425.32,326.32
2016,8,20,12,30,66.0,416.0,2.8,19.0,475.0,477.72,365.49
2016,8,20,12,45,250.0,388.0,2.9,19.0,609.5,655.8,501.23
2016,8,20,13,0,434.0,360.0,3.0,19.0,744.0,825.76,625.39
2016,8,20,13,15,258.0,382.0,3.0,19.0,609.0,667.88,508.86
2016,8,20,13,30,82.0,404.0,3.0,19.0,474.0,492.57,377.23
2016,8,20,13,45,69.0,383.0,3.05,19.0,441.5,459.02,353.41
2016,8,20,14,0,56.0,362.0,3.1,19.0,409.0,425.06,328.35
2016,8,20,14,15,50.0,342.5,3.1,19.0,383.0,399.37,309.5
2016,8,20,14,30,44.0,323.0,3.1,19.0,357.0,373.47,290.33
2016,8,20,14,45,40.5,304.0,3.1,19.0,334.0,350.37,273.28
2016,8,20,15,0,37.0,285.0,3.1,19.0,311.0,327.15,256.01
2016,8,20,15,15,27.0,254.5,3.1,18.5,273.0,285.28,224.34
2016,8,20,15,30,17.0,224.0,3.1,18.0,235.0,232.89,183.87
2016,8,20,15,45,10.0,196.5,3.1,18.0,203.0,198.98,157.24
2016,8,20,16,0,3.0,169.0,3.1,18.0,171.0,165.53,130.6
2016,8,20,16,15,1.5,144.5,3.1,17.5,145.5,139.9,110.42
2016,8,20,16,30,0.0,120.0,3.1,17.0,120.0,114.42,90.01
2016,8,20,16,45,0.0,100.0,3.1,17.0,100.0,94.73,73.99
2016,8,20,17,0,0.0,80.0,3.1,17.0,80.0,75.07,57.77
2016,8,20,17,15,0.0,67.0,3.1,16.5,67.0,62.52,47.42
2016,8,20,17,30,0.0,54.0,3.1,16.0,54.0,50.2,37.06
2016,8,20,17,45,123.0,57.5,3.1,16.0,79.0,128.03,102.41
2016,8,20,18,0,246.0,61.0,3.1,16.0,104.0,186.72,147.07
2016,8,20,18,15,171.5,42.0,3.0,15.5,67.0,124.55,92.41
2016,8,20,18,30,97.0,23.0,2.9,15.0,30.0,60.89,28.36
2016,8,20,18,45,48.5,11.5,2.85,15.0,15.0,22.64,0.0
2016,8,20,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,21,5,45,48.5,12.5,2.6,13.5,16.5,11.91,0.0
2016,8,21,6,0,97.0,25.0,2.7,14.0,33.0,20.78,8.98
2016,8,21,6,15,170.0,44.5,2.8,14.0,70.5,36.07,25.45
2016,8,21,6,30,243.0,64.0,2.9,14.0,108.0,48.48,37.17
2016,8,21,6,45,304.0,80.0,3.0,14.5,153.0,59.29,47.12
2016,8,21,7,0,365.0,96.0,3.1,15.0,198.0,69.58,56.36
2016,8,21,7,15,182.5,97.0,3.05,15.0,148.0,77.71,58.32
2016,8,21,7,30,0.0,98.0,3.0,15.0,98.0,89.17,70.11
2016,8,21,7,45,0.0,107.5,2.95,15.5,107.5,98.2,77.31
2016,8,21,8,0,0.0,117.0,2.9,16.0,117.0,107.18,84.36
2016,8,21,8,15,0.0,134.0,2.8,16.0,134.0,122.69,96.86
2016,8,21,8,30,0.0,151.0,2.7,16.0,151.0,138.32,109.31
2016,8,21,8,45,10.0,190.5,2.65,16.5,197.5,177.63,140.44
2016,8,21,9,0,20.0,230.0,2.6,17.0,244.0,218.39,172.25
2016,8,21,9,15,20.0,243.0,2.55,17.0,257.5,232.29,182.83
2016,8,21,9,30,20.0,256.0,2.5,17.0,271.0,246.2,193.4
2016,8,21,9,45,40.5,298.0,2.45,17.5,329.0,298.18,233.36
2016,8,21,10,0,61.0,340.0,2.4,18.0,387.0,353.87,275.35
2016,8,21,10,15,84.0,366.0,2.45,18.0,433.5,399.26,309.73
2016,8,21,10,30,107.0,392.0,2.5,18.0,480.0,447.02,345.61
2016,8,21,10,45,121.0,406.5,2.55,18.0,508.5,482.9,372.18
2016,8,21,11,0,135.0,421.0,2.6,18.0,537.0,516.88,397.26
2016,8,21,11,15,107.0,419.0,2.65,18.0,512.0,494.12,379.62
2016,8,21,11,30,79.0,417.0,2.7,18.0,487.0,473.77,363.88
2016,8,21,11,45,64.5,406.5,2.8,18.5,464.0,455.13,349.24
2016,8,21,12,0,50.0,396.0,2.9,19.0,441.0,435.17,333.57
2016,8,21,12,15,97.0,420.5,2.95,19.0,508.0,508.5,389.47
2016,8,21,12,30,144.0,445.0,3.0,19.0,575.0,594.49,453.08
2016,8,21,12,45,116.0,433.0,3.1,19.0,537.5,559.86,427.16
2016,8,21,13,0,88.0,421.0,3.2,19.0,500.0,511.56,391.72
2016,8,21,13,15,91.0,414.5,3.2,18.5,494.5,510.58,392.43
2016,8,21,13,30,94.0,408.0,3.2,18.0,489.0,509.16,392.62
2016,8,21,13,45,74.5,383.5,3.25,18.0,447.0,465.32,360.01
2016,8,21,14,0,55.0,359.0,3.3,18.0,405.0,421.07,326.9
2016,8,21,14,15,45.0,333.5,3.3,18.0,370.0,384.92,299.88
2016,8,21,14,30,35.0,308.0,3.3,18.0,335.0,348.62,272.46
2016,8,21,14,45,34.0,293.0,3.35,18.0,318.5,332.37,260.62
2016,8,21,15,0,33.0,278.0,3.4,18.0,302.0,315.96,248.55
2016,8,21,15,15,31.5,261.5,3.4,17.5,283.0,297.32,235.07
2016,8,21,15,30,30.0,245.0,3.4,17.0,264.0,278.62,221.41
2016,8,21,15,45,22.5,218.5,3.4,17.0,232.0,232.68,185.32
2016,8,21,16,0,15.0,192.0,3.4,17.0,200.0,199.34,158.92
2016,8,21,16,15,7.5,161.0,3.4,17.0,165.0,161.76,128.71
2016,8,21,16,30,0.0,130.0,3.4,17.0,130.0,124.84,98.63
2016,8,21,16,45,0.0,105.0,3.45,17.0,105.0,99.93,78.34
2016,8,21,17,0,0.0,80.0,3.5,17.0,80.0,75.13,57.83
2016,8,21,17,15,0.0,66.5,3.45,16.5,66.5,62.07,47.04
2016,8,21,17,30,0.0,53.0,3.4,16.0,53.0,49.27,36.26
2016,8,21,17,45,0.0,40.5,3.4,15.5,40.5,37.62,26.28
2016,8,21,18,0,0.0,28.0,3.4,15.0,28.0,25.98,16.18
2016,8,21,18,15,0.0,18.0,3.3,15.0,18.0,16.69,7.92
2016,8,21,18,30,0.0,8.0,3.2,15.0,8.0,7.4,0.0
2016,8,21,18,45,0.0,4.0,3.1,15.0,4.0,3.81,0.0
2016,8,21,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,6.0,2.7,13.5,6.0,5.72,0.0
2016,8,22,6,0,0.0,12.0,2.8,14.0,12.0,11.12,1.84
2016,8,22,6,15,0.0,26.5,2.8,14.0,26.5,24.6,15.54
2016,8,22,6,30,0.0,41.0,2.8,14.0,41.0,38.02,27.95
2016,8,22,6,45,0.0,58.0,2.85,14.5,58.0,53.06,41.6
2016,8,22,7,0,0.0,75.0,2.9,15.0,75.0,67.93,54.89
2016,8,22,7,15,0.0,93.5,2.8,15.0,93.5,83.99,65.86
2016,8,22,7,30,0.0,112.0,2.7,15.0,112.0,100.61,79.7
2016,8,22,7,45,2.0,132.0,2.65,15.5,133.0,118.92,94.47
2016,8,22,8,0,4.0,152.0,2.6,16.0,154.0,137.67,109.34
2016,8,22,8,15,2.0,149.5,2.5,16.0,150.5,136.61,108.17
2016,8,22,8,30,0.0,147.0,2.4,16.0,147.0,134.8,106.38
2016,8,22,8,45,15.0,195.5,2.35,16.5,205.5,183.88,145.37
2016,8,22,9,0,30.0,244.0,2.3,17.0,264.0,232.6,183.35
2016,8,22,9,15,29.5,259.0,2.3,17.0,279.5,249.39,196.16
2016,8,22,9,30,29.0,274.0,2.3,17.0,295.0,266.2,208.97
2016,8,22,9,45,42.0,304.0,2.35,17.5,336.0,304.56,238.16
2016,8,22,10,0,55.0,334.0,2.4,18.0,377.0,344.69,268.27
2016,8,22,10,15,56.0,348.0,2.45,18.0,393.5,363.46,282.19
2016,8,22,10,30,57.0,362.0,2.5,18.0,410.0,382.36,296.22
2016,8,22,10,45,83.5,388.0,2.6,18.5,459.0,432.57,333.78
2016,8,22,11,0,110.0,414.0,2.7,19.0,508.0,485.18,372.47
2016,8,22,11,15,82.5,404.5,2.75,19.0,476.0,459.38,352.4
2016,8,22,11,30,55.0,395.0,2.8,19.0,444.0,431.13,330.72
2016,8,22,11,45,45.5,383.0,2.9,19.0,424.0,414.63,318.38
2016,8,22,12,0,36.0,371.0,3.0,19.0,404.0,397.14,305.2
2016,8,22,12,15,42.5,382.5,3.05,19.0,421.0,417.94,321.1
2016,8,22,12,30,49.0,394.0,3.1,19.0,438.0,439.01,337.03
2016,8,22,12,45,53.5,395.5,3.2,19.0,443.0,447.91,344.01
2016,8,22,13,0,58.0,397.0,3.3,19.0,448.0,456.7,351.01
2016,8,22,13,15,52.5,383.5,3.3,18.5,429.5,439.43,338.86
2016,8,22,13,30,47.0,370.0,3.3,18.0,411.0,421.68,326.4
2016,8,22,13,45,39.0,346.0,3.35,18.0,379.0,389.81,302.61
2016,8,22,14,0,31.0,322.0,3.4,18.0,347.0,357.59,278.4
2016,8,22,14,15,32.0,313.0,3.4,18.0,338.5,350.17,273.3
2016,8,22,14,30,33.0,304.0,3.4,18.0,330.0,342.57,268.01
2016,8,22,14,45,33.5,290.5,3.45,18.0,315.5,329.39,258.47
2016,8,22,15,0,34.0,277.0,3.5,18.0,301.0,316.02,248.78
2016,8,22,15,15,24.5,247.0,3.5,17.5,264.0,263.18,208.16
2016,8,22,15,30,15.0,217.0,3.5,17.0,227.0,224.12,177.83
2016,8,22,15,45,9.0,191.5,3.5,17.0,197.5,193.2,153.37
2016,8,22,16,0,3.0,166.0,3.5,17.0,168.0,162.66,128.93
2016,8,22,16,15,1.5,146.0,3.45,17.0,147.0,141.67,112.19
2016,8,22,16,30,0.0,126.0,3.4,17.0,126.0,120.8,95.35
2016,8,22,16,45,0.0,109.0,3.35,17.0,109.0,104.16,81.88
2016,8,22,17,0,0.0,92.0,3.3,17.0,92.0,87.52,68.21
2016,8,22,17,15,169.5,93.0,3.2,16.5,138.5,207.68,170.92
2016,8,22,17,30,339.0,94.0,3.1,16.0,185.0,298.82,244.88
2016,8,22,17,45,284.0,76.5,3.05,16.0,141.5,235.0,189.41
2016,8,22,18,0,229.0,59.0,3.0,16.0,98.0,176.87,138.32
2016,8,22,18,15,154.0,39.5,2.85,15.5,61.5,108.3,78.56
2016,8,22,18,30,79.0,20.0,2.7,15.0,25.0,50.57,13.31
2016,8,22,18,45,39.5,10.0,2.6,15.0,12.5,18.86,0.0
2016,8,22,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,5,45,72.5,12.5,2.2,14.5,18.0,11.91,0.0
2016,8,23,6,0,145.0,25.0,2.3,15.0,36.0,19.62,6.81
2016,8,23,6,15,237.5,40.5,2.3,15.0,75.0,31.28,21.11
2016,8,23,6,30,330.0,56.0,2.3,15.0,114.0,42.45,31.68
2016,8,23,6,45,398.0,67.5,2.3,15.5,160.5,50.02,38.73
2016,8,23,7,0,466.0,79.0,2.3,16.0,207.0,57.78,45.72
2016,8,23,7,15,233.0,67.5,2.2,16.0,131.5,50.89,35.14
2016,8,23,7,30,0.0,56.0,2.1,16.0,56.0,52.06,38.63
2016,8,23,7,45,0.0,73.5,2.05,16.5,73.5,68.4,52.17
2016,8,23,8,0,0.0,91.0,2.0,17.0,91.0,84.38,65.17
2016,8,23,8,15,0.0,98.0,1.95,17.0,98.0,90.9,70.31
2016,8,23,8,30,0.0,105.0,1.9,17.0,105.0,97.41,75.43
2016,8,23,8,45,0.0,133.0,1.85,17.5,133.0,122.88,95.79
2016,8,23,9,0,0.0,161.0,1.8,18.0,161.0,148.47,115.87
2016,8,23,9,15,9.0,204.5,1.8,18.0,211.0,192.57,150.65
2016,8,23,9,30,18.0,248.0,1.8,18.0,261.0,237.97,185.94
2016,8,23,9,45,12.0,225.5,1.8,18.0,234.5,215.85,168.14
2016,8,23,10,0,6.0,203.0,1.8,18.0,208.0,192.53,149.57
2016,8,23,10,15,9.0,226.0,1.85,18.0,233.5,216.66,168.4
2016,8,23,10,30,12.0,249.0,1.9,18.0,259.0,241.25,187.33
2016,8,23,10,45,25.0,302.5,1.95,18.5,324.0,306.13,236.84
2016,8,23,11,0,38.0,356.0,2.0,19.0,389.0,370.89,285.05
2016,8,23,11,15,32.0,346.0,2.05,19.0,374.0,359.68,276.12
2016,8,23,11,30,26.0,336.0,2.1,19.0,359.0,347.68,266.96
2016,8,23,11,45,24.0,331.0,2.2,19.5,352.5,335.97,257.73
2016,8,23,12,0,22.0,326.0,2.3,20.0,346.0,330.73,253.38
2016,8,23,12,15,33.0,355.5,2.35,20.0,385.5,381.64,291.9
2016,8,23,12,30,44.0,385.0,2.4,20.0,425.0,425.12,324.32
2016,8,23,12,45,32.5,351.0,2.45,20.0,380.0,381.3,291.55
2016,8,23,13,0,21.0,317.0,2.5,20.0,335.0,325.41,249.7
2016,8,23,13,15,20.0,307.0,2.55,19.5,324.0,315.3,242.94
2016,8,23,13,30,19.0,297.0,2.6,19.0,313.0,305.05,235.86
2016,8,23,13,45,30.0,318.5,2.7,19.0,343.0,351.7,272.13
2016,8,23,14,0,41.0,340.0,2.8,19.0,373.0,387.13,299.55
2016,8,23,14,15,34.5,317.0,2.8,19.0,344.0,357.19,277.01
2016,8,23,14,30,28.0,294.0,2.8,19.0,315.0,327.09,254.43
2016,8,23,14,45,36.0,291.0,2.85,19.0,316.5,332.54,259.59
2016,8,23,15,0,44.0,288.0,2.9,19.0,318.0,337.73,264.46
2016,8,23,15,15,25.5,240.5,2.9,18.5,258.0,257.42,202.57
2016,8,23,15,30,7.0,193.0,2.9,18.0,198.0,192.43,151.47
2016,8,23,15,45,5.0,180.5,2.95,18.0,184.0,178.57,140.86
2016,8,23,16,0,3.0,168.0,3.0,18.0,170.0,164.86,130.19
2016,8,23,16,15,1.5,145.5,3.0,17.5,146.5,141.27,111.62
2016,8,23,16,30,0.0,123.0,3.0,17.0,123.0,117.8,92.87
2016,8,23,16,45,0.0,101.0,3.05,17.0,101.0,95.99,75.09
2016,8,23,17,0,0.0,79.0,3.1,17.0,79.0,74.23,57.1
2016,8,23,17,15,0.0,65.5,3.1,16.5,65.5,61.17,46.28
2016,8,23,17,30,0.0,52.0,3.1,16.0,52.0,48.34,35.45
2016,8,23,17,45,0.0,39.5,3.1,16.0,39.5,36.69,25.39
2016,8,23,18,0,0.0,27.0,3.1,16.0,27.0,25.05,15.26
2016,8,23,18,15,0.0,17.0,3.0,15.5,17.0,15.76,6.95
2016,8,23,18,30,0.0,7.0,2.9,15.0,7.0,6.48,0.0
2016,8,23,18,45,0.0,3.5,2.85,15.0,3.5,3.34,0.0
2016,8,23,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,5,45,87.5,12.0,2.15,13.5,18.5,11.44,0.0
2016,8,24,6,0,175.0,24.0,2.3,14.0,37.0,18.87,5.55
2016,8,24,6,15,277.0,38.5,2.3,14.0,77.5,29.77,19.84
2016,8,24,6,30,379.0,53.0,2.3,14.0,118.0,41.36,30.83
2016,8,24,6,45,450.5,63.0,2.35,14.5,166.5,47.25,36.42
2016,8,24,7,0,522.0,73.0,2.4,15.0,215.0,52.84,41.52
2016,8,24,7,15,291.0,108.5,2.35,15.0,190.5,87.01,65.42
2016,8,24,7,30,60.0,144.0,2.3,15.0,166.0,125.58,98.27
2016,8,24,7,45,72.5,167.5,2.3,15.5,198.5,152.34,118.93
2016,8,24,8,0,85.0,191.0,2.3,16.0,231.0,180.99,141.44
2016,8,24,8,15,163.0,212.0,2.25,16.0,298.5,223.42,173.36
2016,8,24,8,30,241.0,233.0,2.2,16.0,366.0,276.12,214.41
2016,8,24,8,45,261.0,252.0,2.2,16.5,407.0,317.74,247.74
2016,8,24,9,0,281.0,271.0,2.2,17.0,448.0,361.6,282.36
2016,8,24,9,15,262.5,294.5,2.15,17.0,469.0,392.6,306.96
2016,8,24,9,30,244.0,318.0,2.1,17.0,490.0,421.58,329.28
2016,8,24,9,45,236.0,338.0,2.1,17.5,511.0,451.16,351.01
2016,8,24,10,0,228.0,358.0,2.1,18.0,532.0,479.54,371.31
2016,8,24,10,15,330.0,340.0,2.1,18.0,603.0,550.16,425.23
2016,8,24,10,30,432.0,322.0,2.1,18.0,674.0,630.27,484.99
2016,8,24,10,45,336.5,366.0,2.15,18.0,644.5,616.56,472.62
2016,8,24,11,0,241.0,410.0,2.2,18.0,615.0,593.47,453.72
2016,8,24,11,15,224.5,420.5,2.25,18.0,614.5,602.1,459.73
2016,8,24,11,30,208.0,431.0,2.3,18.0,614.0,609.03,464.25
2016,8,24,11,45,256.0,424.5,2.35,18.5,651.0,663.86,503.86
2016,8,24,12,0,304.0,418.0,2.4,19.0,688.0,713.05,538.75
2016,8,24,12,15,198.0,422.5,2.45,19.0,598.0,617.63,468.51
2016,8,24,12,30,92.0,427.0,2.5,19.0,508.0,515.42,392.35
2016,8,24,12,45,92.5,420.5,2.6,19.0,501.5,512.93,391.64
2016,8,24,13,0,93.0,414.0,2.7,19.0,495.0,509.92,390.02
2016,8,24,13,15,83.5,403.0,2.75,19.0,475.0,491.63,376.76
2016,8,24,13,30,74.0,392.0,2.8,19.0,455.0,472.77,363.1
2016,8,24,13,45,59.5,367.5,2.9,19.0,417.0,433.87,334.49
2016,8,24,14,0,45.0,343.0,3.0,19.0,379.0,394.59,305.32
2016,8,24,14,15,69.5,346.0,3.05,18.5,399.5,423.33,329.23
2016,8,24,14,30,94.0,349.0,3.1,18.0,420.0,451.47,352.46
2016,8,24,14,45,100.5,333.0,3.15,18.0,405.5,440.38,345.04
2016,8,24,15,0,107.0,317.0,3.2,18.0,391.0,428.61,337.26
2016,8,24,15,15,101.0,295.5,3.2,18.0,362.0,398.65,315.08
2016,8,24,15,30,95.0,274.0,3.2,18.0,333.0,368.59,292.67
2016,8,24,15,45,148.5,253.0,3.2,18.0,337.0,400.71,320.17
2016,8,24,16,0,202.0,232.0,3.2,18.0,341.0,415.72,334.09
2016,8,24,16,15,145.5,209.0,3.2,17.5,283.5,340.73,275.29
2016,8,24,16,30,89.0,186.0,3.2,17.0,226.0,259.5,210.43
2016,8,24,16,45,44.5,140.0,3.2,17.0,160.0,174.71,141.09
2016,8,24,17,0,0.0,94.0,3.2,17.0,94.0,89.83,70.09
2016,8,24,17,15,0.0,78.0,3.15,16.5,78.0,74.21,57.25
2016,8,24,17,30,0.0,62.0,3.1,16.0,62.0,58.55,44.06
2016,8,24,17,45,164.5,56.5,3.1,16.0,82.5,145.93,116.73
2016,8,24,18,0,329.0,51.0,3.1,16.0,103.0,206.87,161.18
2016,8,24,18,15,223.5,35.5,3.05,15.5,64.5,134.28,95.87
2016,8,24,18,30,118.0,20.0,3.0,15.0,26.0,65.6,0.0
2016,8,24,18,45,59.0,10.0,2.95,15.0,13.0,23.2,0.0
2016,8,24,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,5,45,101.5,11.5,2.15,13.5,18.5,10.96,0.0
2016,8,25,6,0,203.0,23.0,2.2,14.0,37.0,18.62,4.4
2016,8,25,6,15,311.0,35.0,2.15,14.0,77.5,27.56,17.88
2016,8,25,6,30,419.0,47.0,2.1,14.0,118.0,36.0,26.09
2016,8,25,6,45,491.5,55.5,2.1,14.5,167.0,40.84,30.74
2016,8,25,7,0,564.0,64.0,2.1,15.0,216.0,45.46,34.97
2016,8,25,7,15,282.0,55.0,2.05,15.0,131.0,42.28,27.8
2016,8,25,7,30,0.0,46.0,2.0,15.0,46.0,42.73,30.89
2016,8,25,7,45,0.0,51.0,2.0,15.5,51.0,47.4,34.69
2016,8,25,8,0,0.0,56.0,2.0,16.0,56.0,52.07,38.42
2016,8,25,8,15,0.0,64.0,2.0,16.0,64.0,59.55,44.54
2016,8,25,8,30,0.0,72.0,2.0,16.0,72.0,67.03,50.62
2016,8,25,8,45,0.0,86.0,2.0,16.5,86.0,80.14,61.18
2016,8,25,9,0,0.0,100.0,2.0,17.0,100.0,93.13,71.51
2016,8,25,9,15,0.0,113.0,2.0,17.0,113.0,105.14,81.1
2016,8,25,9,30,0.0,126.0,2.0,17.0,126.0,117.22,90.67
2016,8,25,9,45,9.5,198.5,2.05,17.5,205.5,189.71,148.37
2016,8,25,10,0,19.0,271.0,2.1,18.0,285.0,263.5,205.51
2016,8,25,10,15,25.5,297.5,2.15,18.0,317.5,296.09,230.26
2016,8,25,10,30,32.0,324.0,2.2,18.0,350.0,328.84,255.1
2016,8,25,10,45,45.5,352.5,2.25,18.0,391.0,369.89,286.22
2016,8,25,11,0,59.0,381.0,2.3,18.0,432.0,412.48,318.16
2016,8,25,11,15,47.5,371.5,2.3,18.0,413.0,398.09,306.72
2016,8,25,11,30,36.0,362.0,2.3,18.0,394.0,382.47,294.62
2016,8,25,11,45,37.5,364.5,2.35,18.0,397.5,389.54,300.05
2016,8,25,12,0,39.0,367.0,2.4,18.0,401.0,396.54,305.36
2016,8,25,12,15,37.5,367.5,2.4,18.0,401.0,398.55,306.78
2016,8,25,12,30,36.0,368.0,2.4,18.0,401.0,400.31,308.08
2016,8,25,12,45,32.0,354.5,2.45,18.0,383.5,384.85,296.6
2016,8,25,13,0,28.0,341.0,2.5,18.0,366.0,368.93,284.81
2016,8,25,13,15,44.0,360.0,2.55,18.0,398.0,406.78,314.2
2016,8,25,13,30,60.0,379.0,2.6,18.0,430.0,445.08,343.53
2016,8,25,13,45,41.5,338.0,2.65,18.0,373.0,384.42,297.81
2016,8,25,14,0,23.0,297.0,2.7,18.0,316.0,310.64,241.72
2016,8,25,14,15,14.5,247.0,2.75,17.5,259.0,252.08,197.17
2016,8,25,14,30,6.0,197.0,2.8,17.0,202.0,194.0,151.93
2016,8,25,14,45,7.0,203.0,2.85,17.0,209.0,201.28,158.2
2016,8,25,15,0,8.0,209.0,2.9,17.0,216.0,208.73,164.51
2016,8,25,15,15,6.0,195.5,2.95,17.0,200.5,193.69,152.82
2016,8,25,15,30,4.0,182.0,3.0,17.0,185.0,178.74,141.18
2016,8,25,15,45,2.0,162.0,3.1,17.0,163.5,157.23,124.17
2016,8,25,16,0,0.0,142.0,3.2,17.0,142.0,135.86,107.1
2016,8,25,16,15,0.0,105.5,3.2,16.5,105.5,99.48,77.67
2016,8,25,16,30,0.0,69.0,3.2,16.0,69.0,64.2,48.63
2016,8,25,16,45,0.0,60.0,3.2,16.0,60.0,55.79,41.71
2016,8,25,17,0,0.0,51.0,3.2,16.0,51.0,47.39,34.71
2016,8,25,17,15,275.5,57.0,3.15,15.5,127.0,232.98,193.98
2016,8,25,17,30,551.0,63.0,3.1,15.0,203.0,372.68,305.8
2016,8,25,17,45,473.0,54.0,3.05,15.0,154.0,296.04,238.25
2016,8,25,18,0,395.0,45.0,3.0,15.0,105.0,227.15,176.62
2016,8,25,18,15,276.5,31.5,2.85,14.5,65.5,148.35,104.6
2016,8,25,18,30,158.0,18.0,2.7,14.0,26.0,74.5,0.0
2016,8,25,18,45,79.0,9.0,2.55,14.0,13.0,26.7,0.0
2016,8,25,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,5,45,94.0,11.5,1.9,14.5,17.5,10.96,0.0
2016,8,26,6,0,188.0,23.0,2.0,15.0,35.0,18.14,2.91
2016,8,26,6,15,299.0,36.0,2.05,15.0,76.0,28.66,18.64
2016,8,26,6,30,410.0,49.0,2.1,15.0,117.0,38.0,27.69
2016,8,26,6,45,480.0,58.0,2.15,15.5,166.0,43.17,32.64
2016,8,26,7,0,550.0,67.0,2.2,16.0,215.0,48.09,37.15
2016,8,26,7,15,275.0,62.0,2.2,16.0,136.0,46.98,31.89
2016,8,26,7,30,0.0,57.0,2.2,16.0,57.0,52.99,39.44
2016,8,26,7,45,0.0,69.5,2.2,16.5,69.5,64.66,49.06
2016,8,26,8,0,0.0,82.0,2.2,17.0,82.0,76.33,58.52
2016,8,26,8,15,0.0,92.0,2.15,17.0,92.0,85.49,65.9
2016,8,26,8,30,0.0,102.0,2.1,17.0,102.0,94.69,73.25
2016,8,26,8,45,2.0,143.0,2.05,17.0,144.0,132.58,103.93
2016,8,26,9,0,4.0,184.0,2.0,17.0,186.0,170.79,134.35
2016,8,26,9,15,6.0,195.5,2.0,17.0,199.5,183.05,143.74
2016,8,26,9,30,8.0,207.0,2.0,17.0,213.0,195.57,153.36
2016,8,26,9,45,16.0,245.0,2.0,17.5,257.0,236.08,184.72
2016,8,26,10,0,24.0,283.0,2.0,18.0,301.0,277.77,216.41
2016,8,26,10,15,16.5,254.0,2.05,18.0,266.5,247.89,192.81
2016,8,26,10,30,9.0,225.0,2.1,18.0,232.0,216.74,168.32
2016,8,26,10,45,10.5,236.5,2.15,18.5,245.0,229.57,177.95
2016,8,26,11,0,12.0,248.0,2.2,19.0,258.0,242.57,187.55
2016,8,26,11,15,19.0,291.5,2.25,19.0,308.0,290.88,224.7
2016,8,26,11,30,26.0,335.0,2.3,19.0,358.0,347.23,267.32
2016,8,26,11,45,23.0,324.5,2.35,19.0,345.0,329.02,253.27
2016,8,26,12,0,20.0,314.0,2.4,19.0,332.0,317.42,244.5
2016,8,26,12,15,13.0,251.0,2.45,19.0,263.0,250.55,193.35
2016,8,26,12,30,6.0,188.0,2.5,19.0,194.0,183.43,141.24
2016,8,26,12,45,25.5,281.5,2.6,19.0,304.0,303.49,235.11
2016,8,26,13,0,45.0,375.0,2.7,19.0,414.0,421.65,324.43
2016,8,26,13,15,25.0,277.0,2.7,19.0,299.0,301.07,232.81
2016,8,26,13,30,5.0,179.0,2.7,19.0,184.0,174.58,134.56
2016,8,26,13,45,23.0,257.0,2.75,19.0,276.5,280.3,218.13
2016,8,26,14,0,41.0,335.0,2.8,19.0,369.0,382.47,296.53
2016,8,26,14,15,31.0,303.5,2.8,18.5,328.5,339.82,264.4
2016,8,26,14,30,21.0,272.0,2.8,18.0,288.0,284.53,222.58
2016,8,26,14,45,15.5,244.5,2.8,18.0,256.0,251.62,197.33
2016,8,26,15,0,10.0,217.0,2.8,18.0,224.0,218.85,171.85
2016,8,26,15,15,8.5,205.0,2.75,18.0,210.5,205.77,161.9
2016,8,26,15,30,7.0,193.0,2.7,18.0,197.0,192.77,151.92
2016,8,26,15,45,7.5,184.0,2.7,18.0,188.0,184.66,145.91
2016,8,26,16,0,8.0,175.0,2.7,18.0,179.0,176.6,139.9
2016,8,26,16,15,4.0,135.5,2.7,17.5,137.5,133.11,105.09
2016,8,26,16,30,0.0,96.0,2.7,17.0,96.0,90.45,70.29
2016,8,26,16,45,0.0,83.5,2.7,17.0,83.5,78.37,60.46
2016,8,26,17,0,0.0,71.0,2.7,17.0,71.0,66.3,50.47
2016,8,26,17,15,255.0,69.0,2.65,16.5,132.5,236.33,195.29
2016,8,26,17,30,510.0,67.0,2.6,16.0,194.0,355.04,289.55
2016,8,26,17,45,431.5,56.5,2.55,16.0,146.0,278.75,222.85
2016,8,26,18,0,353.0,46.0,2.5,16.0,98.0,210.36,162.21
2016,8,26,18,15,238.0,31.5,2.4,15.5,60.0,133.74,91.76
2016,8,26,18,30,123.0,17.0,2.3,15.0,22.0,61.43,0.0
2016,8,26,18,45,61.5,8.5,2.2,15.0,11.0,22.07,0.0
2016,8,26,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,5,45,81.0,10.5,2.0,14.0,16.0,10.01,0.0
2016,8,27,6,0,162.0,21.0,2.1,14.0,32.0,16.53,0.85
2016,8,27,6,15,268.0,35.5,2.15,14.0,72.0,27.52,17.65
2016,8,27,6,30,374.0,50.0,2.2,14.0,112.0,39.06,28.71
2016,8,27,6,45,445.0,61.0,2.3,14.5,160.5,45.96,35.23
2016,8,27,7,0,516.0,72.0,2.4,15.0,209.0,52.49,41.19
2016,8,27,7,15,258.0,60.0,2.4,15.0,128.5,45.11,30.74
2016,8,27,7,30,0.0,48.0,2.4,15.0,48.0,44.6,32.47
2016,8,27,7,45,0.0,55.0,2.4,15.5,55.0,51.13,37.85
2016,8,27,8,0,0.0,62.0,2.4,16.0,62.0,57.67,43.14
2016,8,27,8,15,0.0,77.0,2.4,16.0,77.0,71.69,54.7
2016,8,27,8,30,0.0,92.0,2.4,16.0,92.0,85.64,66.09
2016,8,27,8,45,0.0,112.0,2.4,16.5,112.0,103.93,80.79
2016,8,27,9,0,0.0,132.0,2.4,17.0,132.0,122.3,95.34
2016,8,27,9,15,0.0,132.0,2.35,17.0,132.0,122.55,95.25
2016,8,27,9,30,0.0,132.0,2.3,17.0,132.0,122.74,95.17
2016,8,27,9,45,3.5,171.5,2.3,17.5,174.5,161.39,125.85
2016,8,27,10,0,7.0,211.0,2.3,18.0,217.0,200.63,156.43
2016,8,27,10,15,8.0,217.5,2.3,18.0,224.5,208.19,162.06
2016,8,27,10,30,9.0,224.0,2.3,18.0,232.0,215.84,167.85
2016,8,27,10,45,10.5,239.5,2.35,18.0,249.0,232.42,180.66
2016,8,27,11,0,12.0,255.0,2.4,18.0,266.0,249.23,193.57
2016,8,27,11,15,10.5,238.0,2.45,18.0,247.5,232.78,180.63
2016,8,27,11,30,9.0,221.0,2.5,18.0,229.0,216.04,167.53
2016,8,27,11,45,13.5,262.5,2.6,18.5,275.0,260.58,201.91
2016,8,27,12,0,18.0,304.0,2.7,19.0,321.0,305.9,236.26
2016,8,27,12,15,16.5,293.5,2.75,19.0,309.0,295.31,228.03
2016,8,27,12,30,15.0,283.0,2.8,19.0,297.0,284.48,219.82
2016,8,27,12,45,18.0,298.5,2.85,19.0,315.0,303.53,234.64
2016,8,27,13,0,21.0,314.0,2.9,19.0,333.0,322.8,249.54
2016,8,27,13,15,24.5,320.0,2.95,18.5,341.5,333.24,258.27
2016,8,27,13,30,28.0,326.0,3.0,18.0,350.0,357.04,277.25
2016,8,27,13,45,28.5,318.5,3.05,18.0,342.5,351.06,273.01
2016,8,27,14,0,29.0,311.0,3.1,18.0,335.0,344.9,268.77
2016,8,27,14,15,34.0,308.5,3.1,18.0,335.5,348.42,272.1
2016,8,27,14,30,39.0,306.0,3.1,18.0,336.0,351.79,275.34
2016,8,27,14,45,32.5,282.0,3.1,18.0,306.0,320.32,251.42
2016,8,27,15,0,26.0,258.0,3.1,18.0,276.0,276.17,217.52
2016,8,27,15,15,18.5,230.0,3.1,17.5,242.5,240.76,190.41
2016,8,27,15,30,11.0,202.0,3.1,17.0,209.0,205.7,163.11
2016,8,27,15,45,16.0,197.0,3.1,17.0,206.0,205.49,163.69
2016,8,27,16,0,21.0,192.0,3.1,17.0,203.0,205.14,164.08
2016,8,27,16,15,19.0,174.0,3.1,16.5,183.5,185.3,148.71
2016,8,27,16,30,17.0,156.0,3.1,16.0,164.0,165.58,133.24
2016,8,27,16,45,13.0,137.5,3.1,16.0,143.0,144.13,115.78
2016,8,27,17,0,9.0,119.0,3.1,16.0,122.0,123.03,98.37
2016,8,27,17,15,4.5,99.5,3.0,15.5,101.0,100.87,79.93
2016,8,27,17,30,0.0,80.0,2.9,15.0,80.0,79.07,61.47
2016,8,27,17,45,0.0,60.0,2.85,15.0,60.0,59.03,44.14
2016,8,27,18,0,0.0,40.0,2.8,15.0,40.0,38.65,26.37
2016,8,27,18,15,0.0,24.5,2.7,14.5,24.5,23.11,11.67
2016,8,27,18,30,0.0,9.0,2.6,14.0,9.0,8.58,0.0
2016,8,27,18,45,0.0,4.5,2.55,14.0,4.5,4.29,0.0
2016,8,27,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,3.0,1.65,13.5,3.0,2.86,0.0
2016,8,28,6,0,0.0,6.0,1.7,14.0,6.0,5.55,0.0
2016,8,28,6,15,0.0,14.5,1.65,14.0,14.5,13.43,5.69
2016,8,28,6,30,0.0,23.0,1.6,14.0,23.0,21.33,13.14
2016,8,28,6,45,0.0,32.5,1.6,14.5,32.5,30.16,21.24
2016,8,28,7,0,0.0,42.0,1.6,15.0,42.0,39.01,29.23
2016,8,28,7,15,0.0,52.0,1.55,15.0,52.0,48.33,35.7
2016,8,28,7,30,0.0,62.0,1.5,15.0,62.0,57.66,43.58
2016,8,28,7,45,0.0,78.5,1.5,15.5,78.5,72.94,56.23
2016,8,28,8,0,0.0,95.0,1.5,16.0,95.0,87.85,68.36
2016,8,28,8,15,0.0,108.0,1.45,16.0,108.0,99.75,77.96
2016,8,28,8,30,0.0,121.0,1.4,16.0,121.0,111.73,87.52
2016,8,28,8,45,2.0,152.5,1.4,16.5,154.0,141.05,110.88
2016,8,28,9,0,4.0,184.0,1.4,17.0,187.0,170.8,134.16
2016,8,28,9,15,4.5,189.5,1.45,17.0,193.0,176.94,138.67
2016,8,28,9,30,5.0,195.0,1.5,17.0,199.0,183.07,143.25
2016,8,28,9,45,8.0,215.5,1.55,17.5,222.0,204.44,159.6
2016,8,28,10,0,11.0,236.0,1.6,18.0,245.0,226.28,176.1
2016,8,28,10,15,81.5,312.0,1.7,18.0,377.5,348.56,271.33
2016,8,28,10,30,152.0,388.0,1.8,18.0,510.0,480.99,370.67
2016,8,28,10,45,203.0,395.0,1.9,18.5,562.5,537.4,411.65
2016,8,28,11,0,254.0,402.0,2.0,19.0,615.0,602.52,458.73
2016,8,28,11,15,249.0,410.5,2.1,19.0,623.0,620.32,471.15
2016,8,28,11,30,244.0,419.0,2.2,19.0,631.0,637.05,483.12
2016,8,28,11,45,258.5,419.5,2.3,19.0,645.5,662.34,501.78
2016,8,28,12,0,273.0,420.0,2.4,19.0,660.0,687.29,520.12
2016,8,28,12,15,600.0,263.0,2.45,19.0,789.0,859.51,650.35
2016,8,28,12,30,927.0,106.0,2.5,19.0,918.0,1013.51,754.57
2016,8,28,12,45,933.0,101.0,2.6,19.0,911.5,1026.98,763.11
2016,8,28,13,0,939.0,96.0,2.7,19.0,905.0,1036.73,770.79
2016,8,28,13,15,935.5,95.0,2.75,19.0,888.5,1037.62,772.31
2016,8,28,13,30,932.0,94.0,2.8,19.0,872.0,1034.69,771.53
2016,8,28,13,45,926.5,93.0,2.85,19.0,847.5,1026.0,767.09
2016,8,28,14,0,921.0,92.0,2.9,19.0,823.0,1013.61,760.36
2016,8,28,14,15,913.5,91.0,2.9,18.5,792.0,995.68,751.0
2016,8,28,14,30,906.0,90.0,2.9,18.0,761.0,974.31,739.4
2016,8,28,14,45,895.5,88.0,2.9,18.0,723.5,945.69,721.48
2016,8,28,15,0,885.0,86.0,2.9,18.0,686.0,914.07,701.5
2016,8,28,15,15,871.0,84.0,2.9,17.5,643.0,876.56,678.58
2016,8,28,15,30,857.0,82.0,2.9,17.0,600.0,836.69,653.72
2016,8,28,15,45,837.5,79.5,2.9,17.0,553.0,789.6,622.09
2016,8,28,16,0,818.0,77.0,2.9,17.0,506.0,747.16,593.42
2016,8,28,16,15,793.0,74.0,2.85,16.5,455.5,692.48,555.92
2016,8,28,16,30,768.0,71.0,2.8,16.0,405.0,637.42,517.27
2016,8,28,16,45,731.5,67.0,2.75,16.0,352.0,573.6,468.67
2016,8,28,17,0,695.0,63.0,2.7,16.0,299.0,511.2,418.79
2016,8,28,17,15,644.5,57.5,2.6,15.5,247.0,441.09,361.53
2016,8,28,17,30,594.0,52.0,2.5,15.0,195.0,377.59,307.28
2016,8,28,17,45,510.5,45.0,2.45,15.0,146.0,299.22,238.85
2016,8,28,18,0,427.0,38.0,2.4,15.0,97.0,229.29,175.73
2016,8,28,18,15,294.5,26.0,2.35,14.5,58.5,146.45,94.25
2016,8,28,18,30,162.0,14.0,2.3,14.0,20.0,58.19,0.0
2016,8,28,18,45,81.0,7.0,2.25,14.0,10.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,29,5,45,95.0,10.0,2.5,13.5,15.5,9.53,0.0
2016,8,29,6,0,190.0,20.0,2.6,14.0,31.0,16.23,0.0
2016,8,29,6,15,308.0,32.0,2.7,14.5,71.5,25.31,15.52
2016,8,29,6,30,426.0,44.0,2.8,15.0,112.0,33.87,23.98
2016,8,29,6,45,256.5,71.5,2.95,15.5,117.0,53.37,41.55
2016,8,29,7,0,87.0,99.0,3.1,16.0,122.0,79.16,64.49
2016,8,29,7,15,98.5,120.5,3.1,16.0,152.0,96.22,79.56
2016,8,29,7,30,110.0,142.0,3.1,16.0,182.0,123.14,94.17
2016,8,29,7,45,430.5,109.5,3.1,16.0,299.0,143.68,95.99
2016,8,29,8,0,751.0,77.0,3.1,16.0,416.0,211.13,139.53
2016,8,29,8,15,775.5,80.0,3.05,16.5,465.5,267.49,189.34
2016,8,29,8,30,800.0,83.0,3.0,17.0,515.0,326.11,241.4
2016,8,29,8,45,822.0,84.5,3.0,17.5,561.5,384.42,292.54
2016,8,29,9,0,844.0,86.0,3.0,18.0,608.0,446.67,345.31
2016,8,29,9,15,858.0,88.0,2.95,18.0,649.5,503.44,392.95
2016,8,29,9,30,872.0,90.0,2.9,18.0,691.0,560.09,439.0
2016,8,29,9,45,763.5,147.5,2.85,18.0,694.0,595.52,466.25
2016,8,29,10,0,655.0,205.0,2.8,18.0,697.0,619.32,483.31
2016,8,29,10,15,789.0,146.0,2.8,18.0,761.5,689.69,538.19
2016,8,29,10,30,923.0,87.0,2.8,18.0,826.0,765.64,593.66
2016,8,29,10,45,929.0,87.5,2.85,18.5,849.0,809.6,622.61
2016,8,29,11,0,935.0,88.0,2.9,19.0,872.0,851.16,649.8
2016,8,29,11,15,938.5,88.5,2.95,19.0,887.0,888.01,674.75
2016,8,29,11,30,942.0,89.0,3.0,19.0,902.0,921.91,697.63
2016,8,29,11,45,944.5,89.0,3.05,19.0,909.5,951.28,717.4
2016,8,29,12,0,947.0,89.0,3.1,19.0,917.0,977.34,734.99
2016,8,29,12,15,947.0,89.0,3.15,19.0,916.0,997.59,748.74
2016,8,29,12,30,947.0,89.0,3.2,19.0,915.0,1014.21,760.21
2016,8,29,12,45,927.5,99.0,3.25,19.0,901.5,1018.8,763.78
2016,8,29,13,0,908.0,109.0,3.3,19.0,888.0,1019.4,764.92
2016,8,29,13,15,904.0,108.5,3.35,19.0,871.5,1020.27,766.43
2016,8,29,13,30,900.0,108.0,3.4,19.0,855.0,1017.45,765.59
2016,8,29,13,45,898.5,104.5,3.45,19.0,832.5,1010.15,761.9
2016,8,29,14,0,897.0,101.0,3.5,19.0,810.0,999.15,755.86
2016,8,29,14,15,889.0,99.5,3.5,19.0,779.0,980.46,744.35
2016,8,29,14,30,881.0,98.0,3.5,19.0,748.0,958.43,730.68
2016,8,29,14,45,873.0,95.0,3.55,19.0,711.5,931.49,713.99
2016,8,29,15,0,865.0,92.0,3.6,19.0,675.0,901.51,695.15
2016,8,29,15,15,850.5,90.0,3.6,19.0,632.5,864.08,670.65
2016,8,29,15,30,836.0,88.0,3.6,19.0,590.0,831.22,649.28
2016,8,29,15,45,662.5,126.5,3.6,19.0,504.5,709.85,562.94
2016,8,29,16,0,489.0,165.0,3.6,19.0,419.0,587.57,470.84
2016,8,29,16,15,541.0,133.5,3.6,18.5,388.0,570.51,461.56
2016,8,29,16,30,593.0,102.0,3.6,18.0,357.0,553.06,450.56
2016,8,29,16,45,552.5,97.0,3.6,18.0,310.0,493.17,403.31
2016,8,29,17,0,512.0,92.0,3.6,18.0,263.0,435.35,356.53
2016,8,29,17,15,470.5,80.5,3.5,17.5,216.5,372.48,304.83
2016,8,29,17,30,429.0,69.0,3.4,17.0,170.0,310.11,251.81
2016,8,29,17,45,364.5,55.5,3.3,17.0,126.5,242.48,192.58
2016,8,29,18,0,300.0,42.0,3.2,17.0,83.0,181.74,137.87
2016,8,29,18,15,150.0,29.0,3.15,16.5,49.5,99.23,59.32
2016,8,29,18,30,0.0,16.0,3.1,16.0,16.0,15.25,0.0
2016,8,29,18,45,0.0,8.0,3.1,16.0,8.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
