Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,3,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,30,5,45,116.0,9.5,3.0,15.0,15.5,9.05,0.0
2016,8,30,6,0,232.0,19.0,3.1,15.0,31.0,15.4,0.0
2016,8,30,6,15,356.0,29.0,3.1,15.0,72.5,22.68,13.16
2016,8,30,6,30,480.0,39.0,3.1,15.0,114.0,29.57,20.2
2016,8,30,6,45,555.5,45.5,3.1,15.5,164.0,33.09,23.66
2016,8,30,7,0,631.0,52.0,3.1,16.0,214.0,39.95,29.9
2016,8,30,7,15,677.5,56.5,3.0,16.5,266.0,47.78,36.84
2016,8,30,7,30,724.0,61.0,2.9,17.0,318.0,98.77,51.16
2016,8,30,7,45,759.5,64.0,2.85,17.5,370.5,152.68,88.48
2016,8,30,8,0,795.0,67.0,2.8,18.0,423.0,210.63,136.18
2016,8,30,8,15,818.0,69.5,2.75,18.0,473.0,272.73,190.9
2016,8,30,8,30,841.0,72.0,2.7,18.0,523.0,332.47,244.27
2016,8,30,8,45,860.0,73.0,2.65,18.5,569.5,391.04,295.55
2016,8,30,9,0,879.0,74.0,2.6,19.0,616.0,450.49,346.0
2016,8,30,9,15,891.0,76.0,2.6,19.0,657.5,508.09,394.19
2016,8,30,9,30,903.0,78.0,2.6,19.0,699.0,565.29,440.53
2016,8,30,9,45,912.5,79.0,2.65,19.5,734.5,619.39,482.45
2016,8,30,10,0,922.0,80.0,2.7,20.0,770.0,672.3,522.16
2016,8,30,10,15,928.5,81.0,2.75,20.0,799.0,721.71,558.65
2016,8,30,10,30,935.0,82.0,2.8,20.0,828.0,769.15,591.5
2016,8,30,10,45,941.0,82.0,2.9,20.5,850.5,813.03,620.66
2016,8,30,11,0,947.0,82.0,3.0,21.0,873.0,854.46,647.84
2016,8,30,11,15,949.5,82.5,3.1,21.0,887.5,890.78,672.6
2016,8,30,11,30,952.0,83.0,3.2,21.0,902.0,924.05,695.26
2016,8,30,11,45,954.0,82.5,3.3,21.0,908.5,952.61,714.75
2016,8,30,12,0,956.0,82.0,3.4,21.0,915.0,977.78,732.04
2016,8,30,12,15,955.5,82.0,3.45,20.5,914.0,997.6,746.9
2016,8,30,12,30,955.0,82.0,3.5,20.0,913.0,1013.74,759.47
2016,8,30,12,45,949.5,84.0,3.6,20.0,903.0,1023.4,766.8
2016,8,30,13,0,944.0,86.0,3.7,20.0,893.0,1029.22,771.74
2016,8,30,13,15,940.5,85.5,3.7,20.0,876.5,1030.42,773.03
2016,8,30,13,30,937.0,85.0,3.7,20.0,860.0,1027.8,771.94
2016,8,30,13,45,933.0,83.0,3.75,20.0,836.0,1019.19,767.35
2016,8,30,14,0,929.0,81.0,3.8,20.0,812.0,1006.81,760.38
2016,8,30,14,15,922.0,80.0,3.75,20.0,781.0,989.0,749.16
2016,8,30,14,30,915.0,79.0,3.7,20.0,750.0,967.71,735.7
2016,8,30,14,45,906.0,77.0,3.7,20.0,713.0,940.05,718.25
2016,8,30,15,0,897.0,75.0,3.7,20.0,676.0,909.29,698.65
2016,8,30,15,15,883.5,73.5,3.65,19.5,633.5,872.26,675.57
2016,8,30,15,30,870.0,72.0,3.6,19.0,591.0,832.82,650.55
2016,8,30,15,45,852.5,69.5,3.6,19.0,544.0,786.74,619.44
2016,8,30,16,0,835.0,67.0,3.6,19.0,497.0,739.07,586.72
2016,8,30,16,15,811.5,64.5,3.55,18.5,447.0,685.68,550.01
2016,8,30,16,30,788.0,62.0,3.5,18.0,397.0,637.1,516.07
2016,8,30,16,45,752.5,59.0,3.5,18.0,344.5,574.33,468.39
2016,8,30,17,0,717.0,56.0,3.5,18.0,292.0,512.9,419.03
2016,8,30,17,15,666.0,51.0,3.45,17.5,240.5,442.24,361.09
2016,8,30,17,30,615.0,46.0,3.4,17.0,189.0,375.34,303.84
2016,8,30,17,45,528.5,40.0,3.35,17.0,140.0,298.68,236.32
2016,8,30,18,0,442.0,34.0,3.3,17.0,91.0,228.49,172.28
2016,8,30,18,15,221.0,25.0,3.25,16.5,53.5,116.92,64.51
2016,8,30,18,30,0.0,16.0,3.2,16.0,16.0,15.25,0.0
2016,8,30,18,45,0.0,8.0,3.2,16.0,8.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,31,5,45,113.0,9.0,2.9,14.5,15.0,8.58,0.0
2016,8,31,6,0,226.0,18.0,3.0,15.0,30.0,14.55,0.0
2016,8,31,6,15,354.0,28.0,3.1,15.0,71.0,21.88,12.36
2016,8,31,6,30,482.0,38.0,3.2,15.0,112.0,28.81,19.5
2016,8,31,6,45,241.0,49.0,3.3,15.5,86.0,36.14,26.34
2016,8,31,7,0,0.0,60.0,3.4,16.0,60.0,55.22,43.39
2016,8,31,7,15,0.0,74.5,3.4,16.0,74.5,68.11,54.87
2016,8,31,7,30,0.0,89.0,3.4,16.0,89.0,81.25,63.27
2016,8,31,7,45,0.0,106.5,3.45,16.5,106.5,97.04,76.19
2016,8,31,8,0,0.0,124.0,3.5,17.0,124.0,112.97,89.0
2016,8,31,8,15,17.0,165.0,3.45,17.0,174.0,153.49,121.41
2016,8,31,8,30,34.0,206.0,3.4,17.0,224.0,193.48,153.16
2016,8,31,8,45,84.5,241.0,3.4,17.5,291.5,246.35,194.25
2016,8,31,9,0,135.0,276.0,3.4,18.0,359.0,304.54,239.45
2016,8,31,9,15,271.5,273.0,3.4,18.0,454.5,379.17,297.95
2016,8,31,9,30,408.0,270.0,3.4,18.0,550.0,469.48,368.57
2016,8,31,9,45,433.0,274.5,3.4,18.5,585.5,513.91,402.38
2016,8,31,10,0,458.0,279.0,3.4,19.0,621.0,559.9,436.89
2016,8,31,10,15,688.0,185.0,3.4,19.0,721.0,657.35,513.68
2016,8,31,10,30,918.0,91.0,3.4,19.0,821.0,765.24,594.53
2016,8,31,10,45,924.5,91.5,3.45,19.5,844.0,809.38,623.59
2016,8,31,11,0,931.0,92.0,3.5,20.0,867.0,851.16,651.08
2016,8,31,11,15,934.0,92.5,3.5,20.0,881.5,887.42,675.48
2016,8,31,11,30,937.0,93.0,3.5,20.0,896.0,920.71,697.75
2016,8,31,11,45,940.0,92.0,3.55,20.0,903.0,949.31,717.09
2016,8,31,12,0,943.0,91.0,3.6,20.0,910.0,974.61,734.24
2016,8,31,12,15,942.5,91.0,3.6,20.0,909.0,994.21,747.27
2016,8,31,12,30,942.0,91.0,3.6,20.0,908.0,1010.16,757.97
2016,8,31,12,45,935.0,93.5,3.6,20.0,897.5,1018.77,763.86
2016,8,31,13,0,928.0,96.0,3.6,20.0,887.0,1023.55,767.38
2016,8,31,13,15,924.0,95.5,3.65,20.0,869.5,1024.23,768.7
2016,8,31,13,30,920.0,95.0,3.7,20.0,852.0,1021.13,767.66
2016,8,31,13,45,916.5,92.5,3.75,20.0,828.5,1012.56,763.09
2016,8,31,14,0,913.0,90.0,3.8,20.0,805.0,1000.27,756.16
2016,8,31,14,15,728.5,164.0,3.8,20.0,720.5,909.04,694.66
2016,8,31,14,30,544.0,238.0,3.8,20.0,636.0,799.57,617.31
2016,8,31,14,45,711.5,160.0,3.85,20.0,652.0,865.37,668.36
2016,8,31,15,0,879.0,82.0,3.9,20.0,668.0,899.78,693.88
2016,8,31,15,15,563.5,169.0,3.9,20.0,535.5,710.43,558.77
2016,8,31,15,30,248.0,256.0,3.9,20.0,403.0,505.5,399.72
2016,8,31,15,45,187.5,238.0,3.9,20.0,343.5,416.14,331.85
2016,8,31,16,0,127.0,220.0,3.9,20.0,284.0,343.55,274.83
2016,8,31,16,15,101.0,195.0,3.85,19.5,243.0,281.36,226.43
2016,8,31,16,30,75.0,170.0,3.8,19.0,202.0,232.55,187.64
2016,8,31,16,45,70.5,148.0,3.8,19.0,175.0,203.36,164.25
2016,8,31,17,0,66.0,126.0,3.8,19.0,148.0,174.34,140.5
2016,8,31,17,15,329.0,87.0,3.7,18.5,165.0,297.28,243.14
2016,8,31,17,30,592.0,48.0,3.6,18.0,182.0,367.45,296.69
2016,8,31,17,45,507.5,40.5,3.55,17.5,134.0,288.81,227.71
2016,8,31,18,0,423.0,33.0,3.5,17.0,86.0,218.97,164.08
2016,8,31,18,15,272.5,22.0,3.5,16.5,49.5,128.74,62.58
2016,8,31,18,30,122.0,11.0,3.5,16.0,13.0,43.28,0.0
2016,8,31,18,45,61.0,5.5,3.5,16.0,6.5,0.0,0.0
2016,8,31,19,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,5,45,103.0,9.0,2.35,14.5,14.0,8.58,0.0
2016,9,1,6,0,206.0,18.0,2.4,15.0,28.0,14.66,0.0
2016,9,1,6,15,337.0,28.5,2.35,15.0,69.0,22.45,12.68
2016,9,1,6,30,468.0,39.0,2.3,15.0,110.0,29.81,20.35
2016,9,1,6,45,538.0,47.0,2.3,15.5,159.5,34.56,24.93
2016,9,1,7,0,608.0,55.0,2.3,16.0,209.0,39.08,29.12
2016,9,1,7,15,304.0,57.5,2.15,16.0,134.5,42.82,32.52
2016,9,1,7,30,0.0,60.0,2.0,16.0,60.0,55.79,41.83
2016,9,1,7,45,0.0,81.5,1.9,16.5,81.5,75.5,58.19
2016,9,1,8,0,0.0,103.0,1.8,17.0,103.0,94.8,73.91
2016,9,1,8,15,0.0,125.5,1.75,17.0,125.5,115.12,90.37
2016,9,1,8,30,0.0,148.0,1.7,17.0,148.0,135.6,106.75
2016,9,1,8,45,5.0,174.0,1.65,17.5,177.0,161.22,126.77
2016,9,1,9,0,10.0,200.0,1.6,18.0,206.0,187.65,147.17
2016,9,1,9,15,33.0,246.0,1.65,18.0,268.5,240.44,188.43
2016,9,1,9,30,56.0,292.0,1.7,18.0,331.0,297.76,232.64
2016,9,1,9,45,63.5,312.5,1.75,18.0,359.0,326.17,254.09
2016,9,1,10,0,71.0,333.0,1.8,18.0,387.0,355.52,276.22
2016,9,1,10,15,112.0,358.0,1.9,18.0,445.5,415.81,322.21
2016,9,1,10,30,153.0,383.0,2.0,18.0,504.0,478.01,368.95
2016,9,1,10,45,204.0,389.5,2.1,18.5,556.0,533.83,410.16
2016,9,1,11,0,255.0,396.0,2.2,19.0,608.0,598.67,457.27
2016,9,1,11,15,586.5,253.0,2.35,19.0,751.0,760.19,581.43
2016,9,1,11,30,918.0,110.0,2.5,19.0,894.0,920.88,694.49
2016,9,1,11,45,915.0,113.0,2.65,19.0,899.5,947.76,712.11
2016,9,1,12,0,912.0,116.0,2.8,19.0,905.0,971.2,728.76
2016,9,1,12,15,911.5,115.5,2.8,19.0,903.5,989.88,741.03
2016,9,1,12,30,911.0,115.0,2.8,19.0,902.0,1005.01,751.05
2016,9,1,12,45,913.5,112.0,2.85,19.0,894.0,1016.82,759.46
2016,9,1,13,0,916.0,109.0,2.9,19.0,886.0,1024.95,765.61
2016,9,1,13,15,911.5,108.5,2.85,19.0,869.0,1025.15,765.74
2016,9,1,13,30,907.0,108.0,2.8,19.0,852.0,1021.63,763.6
2016,9,1,13,45,902.0,106.5,2.75,19.0,827.5,1012.82,758.14
2016,9,1,14,0,897.0,105.0,2.7,19.0,803.0,1000.38,750.44
2016,9,1,14,15,592.0,215.5,2.75,19.0,669.0,832.87,637.15
2016,9,1,14,30,287.0,326.0,2.8,19.0,535.0,639.18,493.06
2016,9,1,14,45,478.0,244.0,2.85,19.0,570.0,734.84,570.46
2016,9,1,15,0,669.0,162.0,2.9,19.0,605.0,812.23,630.13
2016,9,1,15,15,397.5,212.0,2.9,18.5,470.5,606.24,477.97
2016,9,1,15,30,126.0,262.0,2.9,18.0,336.0,395.95,314.2
2016,9,1,15,45,450.0,175.5,2.95,18.0,408.5,583.22,468.03
2016,9,1,16,0,774.0,89.0,3.0,18.0,481.0,720.89,574.7
2016,9,1,16,15,745.0,85.5,3.0,17.5,430.5,664.23,534.25
2016,9,1,16,30,716.0,82.0,3.0,17.0,380.0,610.74,496.14
2016,9,1,16,45,673.0,77.0,3.0,17.0,327.5,544.0,444.19
2016,9,1,17,0,630.0,72.0,3.0,17.0,275.0,479.5,392.29
2016,9,1,17,15,571.0,65.0,3.0,16.5,223.5,406.59,332.42
2016,9,1,17,30,512.0,58.0,3.0,16.0,172.0,338.47,274.18
2016,9,1,17,45,416.0,48.5,3.0,16.0,124.5,256.65,202.85
2016,9,1,18,0,320.0,39.0,3.0,16.0,77.0,184.7,137.79
2016,9,1,18,15,160.0,19.5,2.95,15.5,38.5,87.7,33.13
2016,9,1,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,2,5,45,59.5,8.5,2.15,13.5,11.0,8.1,0.0
2016,9,2,6,0,119.0,17.0,2.2,14.0,22.0,13.44,0.0
2016,9,2,6,15,238.5,30.5,2.2,14.0,59.5,24.41,14.14
2016,9,2,6,30,358.0,44.0,2.2,14.0,97.0,34.42,24.42
2016,9,2,6,45,437.5,53.5,2.2,14.5,144.5,40.2,30.01
2016,9,2,7,0,517.0,63.0,2.2,15.0,192.0,45.71,35.12
2016,9,2,7,15,569.0,70.0,2.1,15.5,242.5,52.62,41.29
2016,9,2,7,30,621.0,77.0,2.0,16.0,293.0,99.86,56.39
2016,9,2,7,45,661.5,81.0,1.9,16.5,344.0,149.49,90.44
2016,9,2,8,0,702.0,85.0,1.8,17.0,395.0,203.86,134.55
2016,9,2,8,15,729.0,89.0,1.75,17.5,444.0,262.39,185.12
2016,9,2,8,30,756.0,93.0,1.7,18.0,493.0,320.07,235.29
2016,9,2,8,45,591.0,159.0,1.65,18.5,489.0,361.48,274.59
2016,9,2,9,0,426.0,225.0,1.6,19.0,485.0,384.55,296.01
2016,9,2,9,15,629.0,163.5,1.65,19.0,576.0,456.94,353.13
2016,9,2,9,30,832.0,102.0,1.7,19.0,667.0,547.43,423.9
2016,9,2,9,45,608.5,205.0,1.75,19.5,630.0,555.87,428.67
2016,9,2,10,0,385.0,308.0,1.8,20.0,593.0,537.71,412.42
2016,9,2,10,15,640.5,201.5,1.85,20.0,698.0,640.24,492.17
2016,9,2,10,30,896.0,95.0,1.9,20.0,803.0,752.35,574.84
2016,9,2,10,45,899.5,97.0,1.95,20.5,824.0,794.75,601.74
2016,9,2,11,0,903.0,99.0,2.0,21.0,845.0,834.66,627.28
2016,9,2,11,15,906.5,99.5,2.05,21.0,860.0,870.38,651.0
2016,9,2,11,30,910.0,100.0,2.1,21.0,875.0,903.23,672.76
2016,9,2,11,45,912.0,100.0,2.2,21.0,881.5,931.2,691.77
2016,9,2,12,0,914.0,100.0,2.3,21.0,888.0,955.92,708.72
2016,9,2,12,15,914.0,100.0,2.35,21.0,887.0,975.39,721.8
2016,9,2,12,30,914.0,100.0,2.4,21.0,886.0,991.34,732.71
2016,9,2,12,45,900.0,106.5,2.5,21.0,873.5,997.02,737.54
2016,9,2,13,0,886.0,113.0,2.6,21.0,861.0,998.91,740.11
2016,9,2,13,15,882.0,112.0,2.7,21.0,844.5,998.9,741.58
2016,9,2,13,30,878.0,111.0,2.8,21.0,828.0,995.28,740.77
2016,9,2,13,45,875.5,108.0,2.9,21.0,805.0,987.34,737.23
2016,9,2,14,0,873.0,105.0,3.0,21.0,782.0,975.81,731.4
2016,9,2,14,15,864.5,103.5,3.1,20.5,751.5,956.66,721.89
2016,9,2,14,30,856.0,102.0,3.2,20.0,721.0,934.29,710.18
2016,9,2,14,45,846.5,99.5,3.3,20.0,684.5,906.78,693.49
2016,9,2,15,0,837.0,97.0,3.4,20.0,648.0,876.39,674.69
2016,9,2,15,15,821.5,94.5,3.45,19.5,605.5,845.32,656.22
2016,9,2,15,30,806.0,92.0,3.5,19.0,563.0,804.58,630.54
2016,9,2,15,45,786.0,89.0,3.55,19.0,516.5,757.71,598.83
2016,9,2,16,0,766.0,86.0,3.6,19.0,470.0,709.56,565.64
2016,9,2,16,15,737.5,82.0,3.55,18.5,420.0,653.02,526.11
2016,9,2,16,30,709.0,78.0,3.5,18.0,370.0,596.54,485.33
2016,9,2,16,45,665.0,74.0,3.5,18.0,318.0,533.64,435.88
2016,9,2,17,0,621.0,70.0,3.5,18.0,266.0,470.26,384.5
2016,9,2,17,15,560.5,63.0,3.5,17.5,215.5,397.12,324.18
2016,9,2,17,30,500.0,56.0,3.5,17.0,165.0,329.0,265.73
2016,9,2,17,45,402.0,46.5,3.5,16.5,118.5,247.29,194.8
2016,9,2,18,0,304.0,37.0,3.5,16.0,72.0,175.78,129.93
2016,9,2,18,15,152.0,18.5,3.45,15.5,36.0,80.4,18.77
2016,9,2,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,10.5,2.7,13.0,10.5,10.01,0.0
2016,9,3,6,0,0.0,21.0,2.8,13.0,21.0,18.56,0.0
2016,9,3,6,15,167.5,34.0,2.8,13.5,58.5,26.61,15.69
2016,9,3,6,30,335.0,47.0,2.8,14.0,96.0,36.11,25.83
2016,9,3,6,45,409.5,58.5,2.85,14.5,143.0,44.9,34.12
2016,9,3,7,0,484.0,70.0,2.9,15.0,190.0,51.95,40.64
2016,9,3,7,15,538.5,78.0,2.8,15.0,240.5,58.77,46.82
2016,9,3,7,30,593.0,86.0,2.7,15.0,291.0,105.14,62.22
2016,9,3,7,45,629.0,93.0,2.6,15.5,341.5,155.02,96.92
2016,9,3,8,0,665.0,100.0,2.5,16.0,392.0,209.21,141.15
2016,9,3,8,15,693.0,105.0,2.4,16.0,441.0,263.7,188.8
2016,9,3,8,30,721.0,110.0,2.3,16.0,490.0,320.99,239.28
2016,9,3,8,45,531.0,178.0,2.2,16.5,471.5,354.58,273.06
2016,9,3,9,0,341.0,246.0,2.1,17.0,453.0,366.71,286.08
2016,9,3,9,15,567.0,185.5,2.1,17.0,557.5,445.56,348.5
2016,9,3,9,30,793.0,125.0,2.1,17.0,662.0,547.85,428.73
2016,9,3,9,45,833.0,113.5,2.1,17.5,704.0,603.58,471.45
2016,9,3,10,0,873.0,102.0,2.1,18.0,746.0,660.7,514.28
2016,9,3,10,15,542.5,239.5,2.2,18.0,645.0,607.11,471.06
2016,9,3,10,30,212.0,377.0,2.3,18.0,544.0,515.88,398.08
2016,9,3,10,45,261.0,378.5,2.45,18.0,589.5,572.47,441.61
2016,9,3,11,0,310.0,380.0,2.6,18.0,635.0,628.12,483.25
2016,9,3,11,15,207.5,395.0,2.75,18.0,567.0,565.08,435.13
2016,9,3,11,30,105.0,410.0,2.9,18.0,499.0,492.81,379.66
2016,9,3,11,45,152.5,417.0,3.05,18.0,547.5,557.26,429.18
2016,9,3,12,0,200.0,424.0,3.2,18.0,596.0,615.78,473.29
2016,9,3,12,15,391.5,360.0,3.3,18.0,696.0,748.51,574.9
2016,9,3,12,30,583.0,296.0,3.4,18.0,796.0,886.83,677.1
2016,9,3,12,45,434.0,346.5,3.5,18.0,716.5,804.59,615.14
2016,9,3,13,0,285.0,397.0,3.6,18.0,637.0,708.36,543.48
2016,9,3,13,15,309.0,381.5,3.6,18.0,637.0,719.95,553.76
2016,9,3,13,30,333.0,366.0,3.6,18.0,637.0,729.9,562.28
2016,9,3,13,45,602.0,239.5,3.65,18.0,711.5,875.26,675.01
2016,9,3,14,0,871.0,113.0,3.7,18.0,786.0,981.6,750.13
2016,9,3,14,15,863.0,111.5,3.7,18.0,755.0,962.97,737.55
2016,9,3,14,30,855.0,110.0,3.7,18.0,724.0,941.1,723.83
2016,9,3,14,45,638.5,180.0,3.7,18.0,625.0,816.93,637.59
2016,9,3,15,0,422.0,250.0,3.7,18.0,526.0,679.44,534.55
2016,9,3,15,15,613.0,174.5,3.75,17.5,546.0,756.85,600.01
2016,9,3,15,30,804.0,99.0,3.8,17.0,566.0,809.58,641.25
2016,9,3,15,45,779.5,97.0,3.85,17.0,518.0,760.22,606.66
2016,9,3,16,0,755.0,95.0,3.9,17.0,470.0,709.85,571.43
2016,9,3,16,15,725.0,90.5,3.95,16.5,419.5,655.45,533.39
2016,9,3,16,30,695.0,86.0,4.0,16.0,369.0,597.98,490.96
2016,9,3,16,45,646.0,82.0,4.05,16.0,316.5,529.56,436.67
2016,9,3,17,0,597.0,78.0,4.1,16.0,264.0,463.91,382.83
2016,9,3,17,15,533.5,70.0,4.0,15.5,212.5,389.09,320.25
2016,9,3,17,30,470.0,62.0,3.9,15.0,161.0,319.5,259.89
2016,9,3,17,45,365.5,51.0,3.85,15.0,114.5,234.84,185.63
2016,9,3,18,0,261.0,40.0,3.8,15.0,68.0,162.91,119.51
2016,9,3,18,15,130.5,20.0,3.75,14.5,34.0,74.77,2.06
2016,9,3,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,4,5,45,30.5,7.5,2.75,12.5,9.0,7.15,0.0
2016,9,4,6,0,61.0,15.0,2.8,13.0,18.0,14.3,0.0
2016,9,4,6,15,171.0,33.0,2.8,13.0,54.5,25.86,14.82
2016,9,4,6,30,281.0,51.0,2.8,13.0,91.0,39.32,28.69
2016,9,4,6,45,374.5,62.0,2.8,13.5,139.5,46.69,35.83
2016,9,4,7,0,468.0,73.0,2.8,14.0,188.0,54.84,43.36
2016,9,4,7,15,525.5,82.0,2.65,14.0,239.0,61.88,49.78
2016,9,4,7,30,583.0,91.0,2.5,14.0,290.0,108.47,65.75
2016,9,4,7,45,633.0,94.5,2.45,14.5,343.0,156.57,98.4
2016,9,4,8,0,683.0,98.0,2.4,15.0,396.0,210.7,142.12
2016,9,4,8,15,712.0,103.0,2.3,15.5,446.0,266.53,190.71
2016,9,4,8,30,741.0,108.0,2.2,16.0,496.0,325.25,242.04
2016,9,4,8,45,768.5,109.5,2.1,16.5,543.5,385.62,293.83
2016,9,4,9,0,796.0,111.0,2.0,17.0,591.0,444.9,343.36
2016,9,4,9,15,812.0,113.5,1.95,17.0,632.5,501.33,389.99
2016,9,4,9,30,828.0,116.0,1.9,17.0,674.0,557.99,435.25
2016,9,4,9,45,853.0,112.0,1.9,17.5,713.5,613.67,477.87
2016,9,4,10,0,878.0,108.0,1.9,18.0,753.0,669.24,519.07
2016,9,4,10,15,886.0,109.5,1.95,18.0,782.0,718.33,555.6
2016,9,4,10,30,894.0,111.0,2.0,18.0,811.0,765.69,588.82
2016,9,4,10,45,899.0,112.0,2.05,18.5,833.0,808.29,616.64
2016,9,4,11,0,904.0,113.0,2.1,19.0,855.0,848.47,642.51
2016,9,4,11,15,907.5,113.5,2.2,19.0,869.5,884.29,666.91
2016,9,4,11,30,911.0,114.0,2.3,19.0,884.0,917.23,689.37
2016,9,4,11,45,913.0,114.5,2.4,19.0,891.0,945.78,708.9
2016,9,4,12,0,915.0,115.0,2.5,19.0,898.0,971.09,726.35
2016,9,4,12,15,914.5,114.5,2.6,19.0,896.5,989.63,739.4
2016,9,4,12,30,914.0,114.0,2.7,19.0,895.0,1004.6,750.26
2016,9,4,12,45,915.5,111.5,2.8,19.0,886.5,1015.75,758.73
2016,9,4,13,0,917.0,109.0,2.9,19.0,878.0,1023.21,764.92
2016,9,4,13,15,913.0,108.5,2.95,19.0,860.5,1023.69,766.18
2016,9,4,13,30,909.0,108.0,3.0,19.0,843.0,1020.42,765.16
2016,9,4,13,45,901.5,107.5,3.1,19.0,818.0,1010.03,759.97
2016,9,4,14,0,894.0,107.0,3.2,19.0,793.0,996.06,752.49
2016,9,4,14,15,885.0,105.5,3.2,18.5,761.0,976.06,741.62
2016,9,4,14,30,876.0,104.0,3.2,18.0,729.0,952.76,728.55
2016,9,4,14,45,862.5,102.0,3.25,18.0,690.5,921.61,709.01
2016,9,4,15,0,849.0,100.0,3.3,18.0,652.0,895.3,692.81
2016,9,4,15,15,833.0,97.5,3.3,18.0,608.5,855.85,666.85
2016,9,4,15,30,817.0,95.0,3.3,18.0,565.0,814.22,639.17
2016,9,4,15,45,792.0,92.5,3.3,18.0,516.5,763.43,604.45
2016,9,4,16,0,767.0,90.0,3.3,18.0,468.0,711.66,568.46
2016,9,4,16,15,736.5,86.0,3.35,17.5,417.0,653.54,528.11
2016,9,4,16,30,706.0,82.0,3.4,17.0,366.0,599.04,488.56
2016,9,4,16,45,657.0,77.5,3.5,16.5,313.0,529.66,434.93
2016,9,4,17,0,608.0,73.0,3.6,16.0,260.0,463.1,381.44
2016,9,4,17,15,543.5,65.5,3.6,15.5,208.5,388.0,318.77
2016,9,4,17,30,479.0,58.0,3.6,15.0,157.0,318.3,258.31
2016,9,4,17,45,373.0,47.0,3.6,15.0,110.5,233.01,183.46
2016,9,4,18,0,267.0,36.0,3.6,15.0,64.0,159.59,115.12
2016,9,4,18,15,133.5,18.0,3.45,14.5,32.0,71.94,0.0
2016,9,4,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,5,45,53.0,7.5,1.05,12.5,9.5,0.0,0.0
2016,9,5,6,0,106.0,15.0,1.0,13.0,19.0,14.3,0.0
2016,9,5,6,15,232.0,29.0,1.0,13.5,56.0,23.42,12.56
2016,9,5,6,30,358.0,43.0,1.0,14.0,93.0,33.99,23.94
2016,9,5,6,45,441.5,52.5,1.0,14.5,141.0,39.8,29.62
2016,9,5,7,0,525.0,62.0,1.0,15.0,189.0,45.35,34.8
2016,9,5,7,15,579.0,69.0,0.9,15.0,240.0,50.91,39.88
2016,9,5,7,30,633.0,76.0,0.8,15.0,291.0,98.91,55.72
2016,9,5,7,45,672.0,81.0,0.75,15.5,342.5,149.94,90.48
2016,9,5,8,0,711.0,86.0,0.7,16.0,394.0,205.54,135.28
2016,9,5,8,15,738.5,90.0,0.65,16.5,443.5,264.83,185.9
2016,9,5,8,30,766.0,94.0,0.6,17.0,493.0,323.26,235.91
2016,9,5,8,45,786.5,97.0,0.6,17.5,539.0,380.58,284.38
2016,9,5,9,0,807.0,100.0,0.6,18.0,585.0,439.17,332.26
2016,9,5,9,15,822.0,102.5,0.65,18.0,626.0,495.62,377.92
2016,9,5,9,30,837.0,105.0,0.7,18.0,667.0,552.14,422.22
2016,9,5,9,45,858.0,102.5,0.8,18.5,705.0,607.46,464.07
2016,9,5,10,0,879.0,100.0,0.9,19.0,743.0,661.9,504.14
2016,9,5,10,15,887.0,101.0,1.05,19.0,772.0,710.45,540.51
2016,9,5,10,30,895.0,102.0,1.2,19.0,801.0,757.25,573.5
2016,9,5,10,45,898.0,104.5,1.35,19.5,822.5,799.71,601.83
2016,9,5,11,0,901.0,107.0,1.5,20.0,844.0,839.61,628.26
2016,9,5,11,15,904.5,107.5,1.65,20.0,858.5,875.22,652.88
2016,9,5,11,30,908.0,108.0,1.8,20.0,873.0,907.95,675.61
2016,9,5,11,45,907.0,110.0,1.95,20.0,879.0,935.15,694.71
2016,9,5,12,0,906.0,112.0,2.1,20.0,885.0,958.99,711.7
2016,9,5,12,15,905.5,112.0,2.2,20.0,883.5,977.77,724.92
2016,9,5,12,30,905.0,112.0,2.3,20.0,882.0,993.03,735.97
2016,9,5,12,45,892.5,117.5,2.4,20.0,869.5,998.9,741.0
2016,9,5,13,0,880.0,123.0,2.5,20.0,857.0,1001.02,743.78
2016,9,5,13,15,875.5,122.5,2.55,20.0,840.0,1000.93,744.75
2016,9,5,13,30,871.0,122.0,2.6,20.0,823.0,997.24,743.5
2016,9,5,13,45,864.5,120.5,2.7,20.0,798.5,986.94,738.49
2016,9,5,14,0,858.0,119.0,2.8,20.0,774.0,973.18,731.27
2016,9,5,14,15,848.5,117.0,2.8,20.0,742.5,961.14,724.43
2016,9,5,14,30,839.0,115.0,2.8,20.0,711.0,937.26,709.66
2016,9,5,14,45,827.5,112.0,2.85,20.0,673.5,907.34,691.24
2016,9,5,15,0,816.0,109.0,2.9,20.0,636.0,874.64,670.8
2016,9,5,15,15,799.0,106.0,2.85,19.5,593.0,834.57,645.59
2016,9,5,15,30,782.0,103.0,2.8,19.0,550.0,792.49,618.66
2016,9,5,15,45,762.5,98.5,2.8,19.0,503.0,744.94,586.49
2016,9,5,16,0,743.0,94.0,2.8,19.0,456.0,699.53,555.38
2016,9,5,16,15,712.0,89.5,2.7,18.5,405.5,641.55,514.77
2016,9,5,16,30,681.0,85.0,2.6,18.0,355.0,583.97,472.33
2016,9,5,16,45,638.5,78.5,2.55,18.0,303.5,517.5,420.42
2016,9,5,17,0,596.0,72.0,2.5,18.0,252.0,453.34,368.59
2016,9,5,17,15,532.0,64.0,2.45,17.5,201.5,378.7,307.12
2016,9,5,17,30,468.0,56.0,2.4,17.0,151.0,309.49,247.85
2016,9,5,17,45,365.0,45.0,2.35,16.5,105.5,226.44,176.06
2016,9,5,18,0,262.0,34.0,2.3,16.0,60.0,154.86,108.72
2016,9,5,18,15,131.0,17.0,2.3,15.5,30.0,68.83,0.0
2016,9,5,18,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,6,5,45,56.0,6.5,0.9,13.5,8.5,0.0,0.0
2016,9,6,6,0,112.0,13.0,0.8,14.0,17.0,12.39,0.0
2016,9,6,6,15,240.5,26.5,0.7,14.5,54.0,21.15,10.4
2016,9,6,6,30,369.0,40.0,0.6,15.0,91.0,31.33,21.51
2016,9,6,6,45,449.5,49.5,0.55,15.5,138.5,37.27,27.28
2016,9,6,7,0,530.0,59.0,0.5,16.0,186.0,42.93,32.54
2016,9,6,7,15,583.5,66.0,0.5,16.0,237.0,48.16,37.29
2016,9,6,7,30,637.0,73.0,0.5,16.0,288.0,96.38,53.34
2016,9,6,7,45,673.5,78.5,0.5,16.5,339.0,147.73,88.17
2016,9,6,8,0,710.0,84.0,0.5,17.0,390.0,203.34,132.81
2016,9,6,8,15,737.5,88.0,0.55,17.5,439.0,262.47,183.16
2016,9,6,8,30,765.0,92.0,0.6,18.0,488.0,320.84,233.19
2016,9,6,8,45,784.0,95.5,0.7,19.0,533.5,377.99,281.34
2016,9,6,9,0,803.0,99.0,0.8,20.0,579.0,436.24,328.81
2016,9,6,9,15,818.0,101.5,0.8,20.0,620.0,492.45,373.92
2016,9,6,9,30,833.0,104.0,0.8,20.0,661.0,548.74,417.55
2016,9,6,9,45,847.0,105.0,0.8,20.5,697.5,602.97,457.42
2016,9,6,10,0,861.0,106.0,0.8,21.0,734.0,655.75,494.88
2016,9,6,10,15,869.0,107.5,0.85,21.0,763.0,703.99,529.57
2016,9,6,10,30,877.0,109.0,0.9,21.0,792.0,750.53,561.17
2016,9,6,10,45,883.5,109.5,1.0,21.5,814.0,793.0,588.66
2016,9,6,11,0,890.0,110.0,1.1,22.0,836.0,833.21,614.42
2016,9,6,11,15,894.0,111.0,1.25,22.0,850.0,869.35,639.26
2016,9,6,11,30,898.0,112.0,1.4,22.0,864.0,902.68,662.27
2016,9,6,11,45,900.0,112.0,1.6,22.0,871.0,930.24,682.2
2016,9,6,12,0,902.0,112.0,1.8,22.0,878.0,954.57,700.09
2016,9,6,12,15,902.0,112.0,1.9,22.0,876.5,973.68,713.45
2016,9,6,12,30,902.0,112.0,2.0,22.0,875.0,989.29,724.69
2016,9,6,12,45,898.5,112.0,2.15,22.0,865.0,997.94,732.16
2016,9,6,13,0,895.0,112.0,2.3,22.0,855.0,1002.92,737.39
2016,9,6,13,15,891.0,111.0,2.35,22.0,838.0,1002.64,738.25
2016,9,6,13,30,887.0,110.0,2.4,22.0,821.0,998.7,736.9
2016,9,6,13,45,883.0,107.5,2.5,22.0,797.0,989.47,732.75
2016,9,6,14,0,879.0,105.0,2.6,22.0,773.0,976.64,726.32
2016,9,6,14,15,870.0,103.5,2.6,22.0,741.5,956.66,714.29
2016,9,6,14,30,861.0,102.0,2.6,22.0,710.0,933.44,700.21
2016,9,6,14,45,852.0,98.5,2.6,22.0,673.0,904.86,682.52
2016,9,6,15,0,843.0,95.0,2.6,22.0,636.0,880.81,667.92
2016,9,6,15,15,827.0,92.5,2.55,21.5,592.5,841.41,643.49
2016,9,6,15,30,811.0,90.0,2.5,21.0,549.0,799.87,617.37
2016,9,6,15,45,792.5,86.0,2.5,21.0,502.0,752.69,585.99
2016,9,6,16,0,774.0,82.0,2.5,21.0,455.0,704.11,553.08
2016,9,6,16,15,744.5,78.0,2.45,20.5,404.5,646.5,513.53
2016,9,6,16,30,715.0,74.0,2.4,20.0,354.0,589.05,472.5
2016,9,6,16,45,675.0,68.5,2.35,20.0,302.5,526.76,424.12
2016,9,6,17,0,635.0,63.0,2.3,20.0,251.0,463.71,373.49
2016,9,6,17,15,572.0,56.0,2.15,19.5,200.5,389.11,312.26
2016,9,6,17,30,509.0,49.0,2.0,19.0,150.0,319.9,253.15
2016,9,6,17,45,406.5,39.5,1.9,18.5,104.0,237.06,181.79
2016,9,6,18,0,304.0,30.0,1.8,18.0,58.0,165.38,111.91
2016,9,6,18,15,152.0,15.0,1.75,17.5,29.0,61.05,0.0
2016,9,6,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,5,45,53.0,6.0,1.1,16.0,7.5,0.0,0.0
2016,9,7,6,0,106.0,12.0,1.1,16.0,15.0,11.44,0.0
2016,9,7,6,15,231.5,26.0,1.15,16.5,51.5,20.81,9.59
2016,9,7,6,30,357.0,40.0,1.2,17.0,88.0,31.48,21.35
2016,9,7,6,45,439.5,50.0,1.3,17.5,135.5,37.86,27.48
2016,9,7,7,0,522.0,60.0,1.4,18.0,183.0,43.93,33.08
2016,9,7,7,15,576.0,67.5,1.45,18.5,234.0,49.03,37.62
2016,9,7,7,30,630.0,75.0,1.5,19.0,285.0,97.24,53.84
2016,9,7,7,45,668.5,80.0,1.55,19.5,336.0,148.03,87.95
2016,9,7,8,0,707.0,85.0,1.6,20.0,387.0,203.32,132.2
2016,9,7,8,15,734.0,89.0,1.55,20.5,436.5,262.19,182.38
2016,9,7,8,30,761.0,93.0,1.5,21.0,486.0,320.21,232.19
2016,9,7,8,45,781.5,96.5,1.45,21.5,531.5,377.69,280.87
2016,9,7,9,0,802.0,100.0,1.4,22.0,577.0,436.45,328.99
2016,9,7,9,15,817.0,102.5,1.3,22.5,618.0,492.6,373.25
2016,9,7,9,30,832.0,105.0,1.2,23.0,659.0,548.84,415.67
2016,9,7,9,45,842.5,107.5,1.15,23.5,694.0,602.23,454.6
2016,9,7,10,0,853.0,110.0,1.1,24.0,729.0,654.05,490.94
2016,9,7,10,15,861.5,111.5,1.0,24.5,758.0,702.28,522.97
2016,9,7,10,30,870.0,113.0,0.9,25.0,787.0,748.86,551.61
2016,9,7,10,45,876.0,114.0,0.85,25.5,809.0,791.17,576.51
2016,9,7,11,0,882.0,115.0,0.8,26.0,831.0,831.19,599.43
2016,9,7,11,15,885.5,115.5,0.85,26.0,845.0,866.14,621.58
2016,9,7,11,30,889.0,116.0,0.9,26.0,859.0,898.26,641.94
2016,9,7,11,45,891.0,116.5,1.0,26.0,865.5,926.07,660.45
2016,9,7,12,0,893.0,117.0,1.1,26.0,872.0,950.69,677.06
2016,9,7,12,15,892.5,117.0,1.25,26.0,870.5,969.14,690.73
2016,9,7,12,30,892.0,117.0,1.4,26.0,869.0,984.11,702.35
2016,9,7,12,45,870.0,127.5,1.55,26.0,853.5,985.82,705.72
2016,9,7,13,0,848.0,138.0,1.7,26.0,838.0,992.53,712.42
2016,9,7,13,15,843.0,136.5,1.8,25.5,821.0,990.94,714.6
2016,9,7,13,30,838.0,135.0,1.9,25.0,804.0,985.76,714.67
2016,9,7,13,45,830.0,134.0,2.0,25.0,779.0,974.7,709.64
2016,9,7,14,0,822.0,133.0,2.1,25.0,754.0,960.24,702.5
2016,9,7,14,15,811.5,131.0,2.15,24.5,722.0,938.99,691.76
2016,9,7,14,30,801.0,129.0,2.2,24.0,690.0,914.67,678.99
2016,9,7,14,45,786.0,126.5,2.3,24.0,652.0,882.76,660.19
2016,9,7,15,0,771.0,124.0,2.4,24.0,614.0,848.34,639.48
2016,9,7,15,15,752.0,120.0,2.4,23.5,571.0,810.92,616.87
2016,9,7,15,30,733.0,116.0,2.4,23.0,528.0,767.42,589.65
2016,9,7,15,45,708.0,112.0,2.45,23.0,481.0,717.69,556.7
2016,9,7,16,0,683.0,108.0,2.5,23.0,434.0,667.28,522.59
2016,9,7,16,15,648.5,102.0,2.45,22.5,384.0,607.34,480.45
2016,9,7,16,30,614.0,96.0,2.4,22.0,334.0,548.24,437.01
2016,9,7,16,45,567.0,88.5,2.4,21.5,283.5,480.8,385.71
2016,9,7,17,0,520.0,81.0,2.4,21.0,233.0,416.18,334.65
2016,9,7,17,15,451.5,71.0,2.2,20.5,183.5,340.76,272.75
2016,9,7,17,30,383.0,61.0,2.0,20.0,134.0,270.39,213.13
2016,9,7,17,45,283.0,46.5,1.85,19.5,91.0,191.05,145.34
2016,9,7,18,0,183.0,32.0,1.7,19.0,48.0,123.22,79.47
2016,9,7,18,15,91.5,16.0,1.6,18.5,24.0,43.12,0.0
2016,9,7,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,5,45,28.0,5.0,1.3,14.5,6.0,0.0,0.0
2016,9,8,6,0,56.0,10.0,1.3,15.0,12.0,9.53,0.0
2016,9,8,6,15,166.0,27.0,1.35,15.0,46.0,21.16,9.41
2016,9,8,6,30,276.0,44.0,1.4,15.0,80.0,33.97,23.62
2016,9,8,6,45,359.5,56.5,1.45,15.5,126.0,42.68,31.92
2016,9,8,7,0,443.0,69.0,1.5,16.0,172.0,51.97,40.43
2016,9,8,7,15,221.5,56.0,1.5,16.0,107.5,39.98,29.99
2016,9,8,7,30,0.0,43.0,1.5,16.0,43.0,39.94,28.43
2016,9,8,7,45,0.0,52.0,1.5,16.5,52.0,48.33,35.41
2016,9,8,8,0,0.0,61.0,1.5,17.0,61.0,56.73,42.28
2016,9,8,8,15,0.0,77.0,1.5,17.0,77.0,71.68,54.6
2016,9,8,8,30,0.0,93.0,1.5,17.0,93.0,86.47,66.65
2016,9,8,8,45,0.0,106.0,1.55,17.5,106.0,98.44,76.1
2016,9,8,9,0,0.0,119.0,1.6,18.0,119.0,110.47,85.51
2016,9,8,9,15,0.0,142.0,1.6,18.0,142.0,131.72,102.43
2016,9,8,9,30,0.0,165.0,1.6,18.0,165.0,153.12,119.28
2016,9,8,9,45,6.5,202.0,1.65,18.5,207.0,191.42,149.2
2016,9,8,10,0,13.0,239.0,1.7,19.0,249.0,230.72,179.39
2016,9,8,10,15,13.0,243.5,1.75,19.0,253.5,236.24,183.32
2016,9,8,10,30,13.0,248.0,1.8,19.0,258.0,241.7,187.35
2016,9,8,10,45,17.5,274.0,1.85,19.5,288.0,270.97,209.43
2016,9,8,11,0,22.0,300.0,1.9,20.0,318.0,300.86,231.66
2016,9,8,11,15,20.0,295.5,1.95,20.0,312.5,296.46,228.06
2016,9,8,11,30,18.0,291.0,2.0,20.0,307.0,291.76,224.4
2016,9,8,11,45,18.5,293.0,2.05,20.0,309.5,295.38,227.19
2016,9,8,12,0,19.0,295.0,2.1,20.0,312.0,298.97,229.95
2016,9,8,12,15,15.0,269.5,2.15,20.0,282.5,271.19,208.74
2016,9,8,12,30,11.0,244.0,2.2,20.0,253.0,243.06,187.24
2016,9,8,12,45,17.0,275.5,2.25,20.0,290.0,280.69,216.51
2016,9,8,13,0,23.0,307.0,2.3,20.0,327.0,319.03,245.91
2016,9,8,13,15,24.5,305.5,2.3,20.0,326.0,319.97,246.74
2016,9,8,13,30,26.0,304.0,2.3,20.0,325.0,334.21,257.81
2016,9,8,13,45,32.0,306.0,2.35,20.0,331.0,343.81,265.64
2016,9,8,14,0,38.0,308.0,2.4,20.0,337.0,353.4,273.54
2016,9,8,14,15,44.0,301.5,2.4,19.5,333.5,353.48,274.79
2016,9,8,14,30,50.0,295.0,2.4,19.0,330.0,353.3,275.95
2016,9,8,14,45,67.5,287.5,2.45,19.0,332.0,362.25,284.13
2016,9,8,15,0,85.0,280.0,2.5,19.0,334.0,370.37,291.67
2016,9,8,15,15,66.0,253.0,2.5,19.0,293.0,323.13,255.37
2016,9,8,15,30,47.0,226.0,2.5,19.0,252.0,276.63,219.34
2016,9,8,15,45,44.5,207.0,2.55,19.0,230.0,253.68,201.97
2016,9,8,16,0,42.0,188.0,2.6,19.0,208.0,230.76,184.33
2016,9,8,16,15,38.5,167.0,2.55,18.5,184.0,204.77,164.22
2016,9,8,16,30,35.0,146.0,2.5,18.0,160.0,178.93,143.84
2016,9,8,16,45,297.5,108.5,2.5,17.5,195.5,318.38,262.3
2016,9,8,17,0,560.0,71.0,2.5,17.0,231.0,426.65,349.33
2016,9,8,17,15,493.0,62.0,2.45,16.5,182.0,351.53,285.76
2016,9,8,17,30,426.0,53.0,2.4,16.0,133.0,282.31,225.82
2016,9,8,17,45,325.0,40.5,2.35,16.0,90.0,201.82,155.08
2016,9,8,18,0,224.0,28.0,2.3,16.0,47.0,131.03,80.9
2016,9,8,18,15,112.0,14.0,2.35,15.5,23.5,47.12,0.0
2016,9,8,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,5,45,33.0,5.5,1.45,12.5,6.0,0.0,0.0
2016,9,9,6,0,66.0,11.0,1.5,13.0,12.0,10.48,0.0
2016,9,9,6,15,191.5,26.0,1.5,13.5,47.0,20.41,8.36
