Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,6,30,317.0,41.0,1.5,14.0,82.0,32.74,22.6
2016,9,9,6,45,405.5,51.5,1.5,14.5,128.5,39.51,29.24
2016,9,9,7,0,494.0,62.0,1.5,15.0,175.0,45.96,35.27
2016,9,9,7,15,247.0,54.5,1.4,15.0,111.0,38.85,29.12
2016,9,9,7,30,0.0,47.0,1.3,15.0,47.0,43.66,31.74
2016,9,9,7,45,0.0,64.0,1.2,15.5,64.0,59.52,45.04
2016,9,9,8,0,0.0,81.0,1.1,16.0,81.0,75.26,58.0
2016,9,9,8,15,0.0,97.0,1.05,16.0,97.0,89.83,69.91
2016,9,9,8,30,0.0,113.0,1.0,16.0,113.0,104.49,81.74
2016,9,9,8,45,0.0,122.0,0.95,16.5,122.0,112.93,88.18
2016,9,9,9,0,0.0,131.0,0.9,17.0,131.0,121.4,94.59
2016,9,9,9,15,0.0,147.5,0.9,17.5,147.5,136.75,106.48
2016,9,9,9,30,0.0,164.0,0.9,18.0,164.0,152.22,118.29
2016,9,9,9,45,12.0,217.0,0.95,18.5,226.0,208.48,162.21
2016,9,9,10,0,24.0,270.0,1.0,19.0,288.0,266.49,206.35
2016,9,9,10,15,22.0,274.0,1.05,19.0,291.0,270.94,209.23
2016,9,9,10,30,20.0,278.0,1.1,19.0,294.0,275.11,212.17
2016,9,9,10,45,28.0,304.0,1.2,19.5,326.5,312.45,240.14
2016,9,9,11,0,36.0,330.0,1.3,20.0,359.0,347.26,265.71
2016,9,9,11,15,33.5,330.5,1.4,20.0,358.0,348.94,266.77
2016,9,9,11,30,31.0,331.0,1.5,20.0,357.0,350.29,267.8
2016,9,9,11,45,34.5,341.0,1.65,20.0,370.0,366.35,280.09
2016,9,9,12,0,38.0,351.0,1.8,20.0,383.0,382.63,292.49
2016,9,9,12,15,34.5,342.5,1.9,20.0,371.5,373.33,285.64
2016,9,9,12,30,31.0,334.0,2.0,20.0,360.0,363.58,278.58
2016,9,9,12,45,45.0,351.0,2.1,20.0,388.0,397.3,304.55
2016,9,9,13,0,59.0,368.0,2.2,20.0,416.0,431.61,330.65
2016,9,9,13,15,39.5,327.0,2.25,19.5,359.0,370.67,285.51
2016,9,9,13,30,20.0,286.0,2.3,19.0,302.0,296.72,229.9
2016,9,9,13,45,18.0,272.0,2.4,19.0,286.5,281.26,218.61
2016,9,9,14,0,16.0,258.0,2.5,19.0,271.0,265.7,206.98
2016,9,9,14,15,20.5,260.5,2.55,19.0,276.0,273.35,213.52
2016,9,9,14,30,25.0,263.0,2.6,19.0,281.0,281.04,220.09
2016,9,9,14,45,26.0,251.0,2.65,19.0,268.5,270.18,212.18
2016,9,9,15,0,27.0,239.0,2.7,19.0,256.0,259.24,204.24
2016,9,9,15,15,23.0,219.5,2.7,18.5,233.5,235.84,186.59
2016,9,9,15,30,19.0,200.0,2.7,18.0,211.0,212.57,168.85
2016,9,9,15,45,9.5,169.5,2.75,18.0,175.0,173.27,137.45
2016,9,9,16,0,0.0,139.0,2.8,18.0,139.0,134.66,106.18
2016,9,9,16,15,0.0,123.5,2.85,17.5,123.5,119.56,94.34
2016,9,9,16,30,0.0,108.0,2.9,17.0,108.0,104.46,82.26
2016,9,9,16,45,0.0,91.0,2.95,16.5,91.0,87.73,68.58
2016,9,9,17,0,0.0,74.0,3.0,16.0,74.0,70.95,54.59
2016,9,9,17,15,202.0,64.0,2.95,15.5,101.0,186.5,152.71
2016,9,9,17,30,404.0,54.0,2.9,15.0,128.0,271.7,218.57
2016,9,9,17,45,296.5,41.0,2.9,14.5,85.5,188.56,145.02
2016,9,9,18,0,189.0,28.0,2.9,14.0,43.0,116.57,66.35
2016,9,9,18,15,94.5,14.0,2.8,14.0,21.5,41.57,0.0
2016,9,9,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,5,45,18.5,4.5,2.05,12.5,5.0,0.0,0.0
2016,9,10,6,0,37.0,9.0,2.1,13.0,10.0,8.58,0.0
2016,9,10,6,15,147.5,25.5,2.15,13.0,42.5,20.02,7.38
2016,9,10,6,30,258.0,42.0,2.2,13.0,75.0,32.48,22.38
2016,9,10,6,45,341.5,55.0,2.25,13.5,120.0,41.63,31.19
2016,9,10,7,0,425.0,68.0,2.3,14.0,165.0,50.4,39.33
2016,9,10,7,15,212.5,70.0,2.25,14.0,118.5,55.07,43.69
2016,9,10,7,30,0.0,72.0,2.2,14.0,72.0,66.49,51.3
2016,9,10,7,45,0.0,97.0,2.2,14.5,97.0,88.64,69.8
2016,9,10,8,0,0.0,122.0,2.2,15.0,122.0,110.99,88.13
2016,9,10,8,15,0.0,129.0,2.1,15.5,129.0,118.03,93.49
2016,9,10,8,30,0.0,136.0,2.0,16.0,136.0,124.95,98.68
2016,9,10,8,45,2.5,159.5,1.95,16.5,161.0,147.44,116.46
2016,9,10,9,0,5.0,183.0,1.9,17.0,186.0,170.43,134.39
2016,9,10,9,15,11.0,207.5,1.9,17.0,215.0,196.51,154.86
2016,9,10,9,30,17.0,232.0,1.9,17.0,244.0,223.46,175.88
2016,9,10,9,45,13.5,228.5,1.95,17.5,238.0,219.98,172.42
2016,9,10,10,0,10.0,225.0,2.0,18.0,232.0,215.9,168.6
2016,9,10,10,15,9.5,226.5,2.05,18.0,233.5,218.04,170.06
2016,9,10,10,30,9.0,228.0,2.1,18.0,235.0,220.06,171.44
2016,9,10,10,45,34.0,293.0,2.2,18.0,320.5,306.56,239.01
2016,9,10,11,0,59.0,358.0,2.3,18.0,406.0,393.47,305.17
2016,9,10,11,15,49.0,351.5,2.35,18.0,392.0,383.01,296.55
2016,9,10,11,30,39.0,345.0,2.4,18.0,378.0,371.51,287.59
2016,9,10,11,45,38.0,346.0,2.45,18.5,378.0,374.78,289.53
2016,9,10,12,0,37.0,347.0,2.5,19.0,378.0,377.83,291.28
2016,9,10,12,15,40.5,352.0,2.55,19.0,386.0,389.06,299.92
2016,9,10,12,30,44.0,357.0,2.6,19.0,394.0,400.34,308.61
2016,9,10,12,45,35.5,336.5,2.65,19.0,366.0,373.01,288.01
2016,9,10,13,0,27.0,316.0,2.7,19.0,338.0,345.07,266.96
2016,9,10,13,15,24.0,301.0,2.7,19.0,320.5,315.15,244.45
2016,9,10,13,30,21.0,286.0,2.7,19.0,303.0,297.82,231.43
2016,9,10,13,45,19.5,274.5,2.75,19.0,289.5,285.4,222.21
2016,9,10,14,0,18.0,263.0,2.8,19.0,276.0,272.9,212.89
2016,9,10,14,15,18.5,255.5,2.8,18.5,268.5,266.4,208.66
2016,9,10,14,30,19.0,248.0,2.8,18.0,261.0,259.86,204.39
2016,9,10,14,45,21.5,240.0,2.85,18.0,254.0,254.62,200.87
2016,9,10,15,0,24.0,232.0,2.9,18.0,247.0,249.29,197.3
2016,9,10,15,15,16.5,207.5,2.9,17.5,217.5,217.6,172.72
2016,9,10,15,30,9.0,183.0,2.9,17.0,188.0,186.27,148.12
2016,9,10,15,45,4.5,160.0,2.9,17.0,162.5,159.35,126.6
2016,9,10,16,0,0.0,137.0,2.9,17.0,137.0,132.72,105.06
2016,9,10,16,15,0.0,110.5,2.9,16.5,110.5,105.95,83.45
2016,9,10,16,30,0.0,84.0,2.9,16.0,84.0,79.3,61.54
2016,9,10,16,45,0.0,70.5,2.9,16.0,70.5,66.16,50.59
2016,9,10,17,0,0.0,57.0,2.9,16.0,57.0,53.02,39.45
2016,9,10,17,15,163.0,57.5,2.85,15.5,86.0,157.56,128.34
2016,9,10,17,30,326.0,58.0,2.8,15.0,115.0,237.77,190.78
2016,9,10,17,45,229.5,42.0,2.75,15.0,75.5,162.17,123.41
2016,9,10,18,0,133.0,26.0,2.7,15.0,36.0,92.49,44.89
2016,9,10,18,15,66.5,13.0,2.65,14.5,18.0,32.06,0.0
2016,9,10,18,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,11,5,45,9.5,3.5,2.5,13.0,3.5,0.0,0.0
2016,9,11,6,0,19.0,7.0,2.6,13.0,7.0,6.67,0.0
2016,9,11,6,15,103.5,26.0,2.7,13.0,37.5,21.5,7.4
2016,9,11,6,30,188.0,45.0,2.8,13.0,68.0,34.9,24.36
2016,9,11,6,45,262.5,61.5,2.9,13.5,111.0,46.74,35.63
2016,9,11,7,0,337.0,78.0,3.0,14.0,154.0,58.05,46.07
2016,9,11,7,15,168.5,61.5,2.95,14.0,99.5,48.64,37.95
2016,9,11,7,30,0.0,45.0,2.9,14.0,45.0,41.8,30.25
2016,9,11,7,45,0.0,54.0,2.85,14.5,54.0,50.19,37.29
2016,9,11,8,0,0.0,63.0,2.8,15.0,63.0,58.59,44.22
2016,9,11,8,15,0.0,73.5,2.75,15.0,73.5,68.41,52.34
2016,9,11,8,30,0.0,84.0,2.7,15.0,84.0,78.23,60.38
2016,9,11,8,45,0.0,103.5,2.65,15.5,103.5,96.15,74.94
2016,9,11,9,0,0.0,123.0,2.6,16.0,123.0,114.11,89.32
2016,9,11,9,15,0.0,136.0,2.55,16.0,136.0,126.24,98.97
2016,9,11,9,30,0.0,149.0,2.5,16.0,149.0,138.45,108.62
2016,9,11,9,45,0.5,158.5,2.5,16.5,159.0,147.8,115.7
2016,9,11,10,0,1.0,168.0,2.5,17.0,169.0,157.24,122.83
2016,9,11,10,15,2.5,174.5,2.5,17.0,176.5,164.66,128.58
2016,9,11,10,30,4.0,181.0,2.5,17.0,184.0,172.24,134.48
2016,9,11,10,45,5.0,187.5,2.55,17.0,191.5,179.59,140.19
2016,9,11,11,0,6.0,194.0,2.6,17.0,199.0,187.03,146.0
2016,9,11,11,15,7.5,208.0,2.65,17.0,214.5,202.15,157.9
2016,9,11,11,30,9.0,222.0,2.7,17.0,230.0,217.47,169.92
2016,9,11,11,45,10.5,237.5,2.75,17.0,246.5,234.43,183.2
2016,9,11,12,0,12.0,253.0,2.8,17.0,263.0,251.61,196.63
2016,9,11,12,15,9.5,228.0,2.85,17.0,236.0,225.54,176.15
2016,9,11,12,30,7.0,203.0,2.9,17.0,209.0,199.25,155.5
2016,9,11,12,45,4.5,183.0,3.0,17.0,187.5,177.69,138.47
2016,9,11,13,0,2.0,163.0,3.1,17.0,166.0,156.03,121.25
2016,9,11,13,15,5.0,188.0,3.15,17.0,192.5,183.56,143.48
2016,9,11,13,30,8.0,213.0,3.2,17.0,219.0,211.53,165.9
2016,9,11,13,45,9.5,223.5,3.3,17.0,230.5,223.93,175.95
2016,9,11,14,0,11.0,234.0,3.4,17.0,242.0,236.55,186.24
2016,9,11,14,15,14.0,237.5,3.45,16.5,247.5,243.64,192.64
2016,9,11,14,30,17.0,241.0,3.5,16.0,253.0,250.83,199.21
2016,9,11,14,45,16.5,229.0,3.55,16.0,240.0,238.64,189.93
2016,9,11,15,0,16.0,217.0,3.6,16.0,227.0,226.44,180.66
2016,9,11,15,15,23.0,212.5,3.6,16.0,226.0,228.72,183.27
2016,9,11,15,30,30.0,208.0,3.6,16.0,225.0,242.55,195.16
2016,9,11,15,45,16.0,178.0,3.65,16.0,187.0,188.03,151.02
2016,9,11,16,0,2.0,148.0,3.7,16.0,149.0,146.21,116.76
2016,9,11,16,15,1.0,125.0,3.7,15.5,125.5,122.27,97.48
2016,9,11,16,30,0.0,102.0,3.7,15.0,102.0,98.38,77.88
2016,9,11,16,45,261.5,86.5,3.7,15.0,157.5,279.09,233.3
2016,9,11,17,0,523.0,71.0,3.7,15.0,213.0,400.9,332.36
2016,9,11,17,15,451.5,61.5,3.65,14.5,165.0,325.21,266.86
2016,9,11,17,30,380.0,52.0,3.6,14.0,117.0,255.91,205.57
2016,9,11,17,45,271.0,38.5,3.55,14.0,76.5,174.09,132.19
2016,9,11,18,0,162.0,25.0,3.5,14.0,36.0,99.92,38.46
2016,9,11,18,15,81.0,12.5,3.4,14.0,18.0,35.63,0.0
2016,9,11,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,12,6,15,0.0,8.5,3.3,13.0,8.5,7.87,0.0
2016,9,12,6,30,0.0,17.0,3.4,13.0,17.0,15.76,7.87
2016,9,12,6,45,0.0,27.5,3.5,13.5,27.5,25.51,16.91
2016,9,12,7,0,0.0,38.0,3.6,14.0,38.0,35.29,25.85
2016,9,12,7,15,0.0,49.5,3.55,14.0,49.5,46.0,35.59
2016,9,12,7,30,0.0,61.0,3.5,14.0,61.0,56.73,42.99
2016,9,12,7,45,0.0,72.5,3.5,14.5,72.5,67.37,51.88
2016,9,12,8,0,0.0,84.0,3.5,15.0,84.0,77.89,60.5
2016,9,12,8,15,0.0,105.5,3.45,15.0,105.5,97.35,76.61
2016,9,12,8,30,0.0,127.0,3.4,15.0,127.0,116.96,92.64
2016,9,12,8,45,0.0,141.0,3.35,15.5,141.0,130.01,102.91
2016,9,12,9,0,0.0,155.0,3.3,16.0,155.0,143.15,113.13
2016,9,12,9,15,0.0,140.5,3.3,16.0,140.5,130.37,102.39
2016,9,12,9,30,0.0,126.0,3.3,16.0,126.0,117.26,91.45
2016,9,12,9,45,1.0,150.0,3.3,16.0,151.0,140.23,109.97
2016,9,12,10,0,2.0,174.0,3.3,16.0,176.0,163.47,128.53
2016,9,12,10,15,2.5,174.0,3.3,16.0,176.5,164.21,128.89
2016,9,12,10,30,3.0,174.0,3.3,16.0,177.0,164.95,129.32
2016,9,12,10,45,6.5,204.0,3.35,16.5,210.0,196.36,154.1
2016,9,12,11,0,10.0,234.0,3.4,17.0,243.0,228.35,179.01
2016,9,12,11,15,10.0,232.0,3.45,17.0,241.0,227.25,177.98
2016,9,12,11,30,10.0,230.0,3.5,17.0,239.0,226.07,176.99
2016,9,12,11,45,10.0,233.0,3.6,17.0,242.0,229.67,179.8
2016,9,12,12,0,10.0,236.0,3.7,17.0,245.0,233.25,182.62
2016,9,12,12,15,9.5,229.5,3.75,16.5,238.0,227.05,178.09
2016,9,12,12,30,9.0,223.0,3.8,16.0,231.0,220.74,173.5
2016,9,12,12,45,14.5,256.0,3.85,16.0,268.5,259.17,204.15
2016,9,12,13,0,20.0,289.0,3.9,16.0,306.0,298.37,235.11
2016,9,12,13,15,21.0,288.5,3.9,16.0,305.5,299.74,236.32
2016,9,12,13,30,22.0,288.0,3.9,16.0,305.0,301.1,237.67
2016,9,12,13,45,14.0,244.0,3.95,16.0,255.0,249.12,196.83
2016,9,12,14,0,6.0,200.0,4.0,16.0,205.0,197.41,155.75
2016,9,12,14,15,5.5,197.0,4.0,15.5,201.5,194.32,153.91
2016,9,12,14,30,5.0,194.0,4.0,15.0,198.0,191.3,152.04
2016,9,12,14,45,6.0,193.0,4.0,15.0,197.0,191.79,152.82
2016,9,12,15,0,7.0,192.0,4.0,15.0,196.0,192.39,153.72
2016,9,12,15,15,3.5,170.0,3.95,15.0,172.0,167.28,133.52
2016,9,12,15,30,0.0,148.0,3.9,15.0,148.0,142.36,113.33
2016,9,12,15,45,3.5,150.5,3.85,15.0,152.5,148.82,119.18
2016,9,12,16,0,7.0,153.0,3.8,15.0,157.0,155.62,125.28
2016,9,12,16,15,3.5,108.0,3.75,14.5,110.0,106.07,84.4
2016,9,12,16,30,0.0,63.0,3.7,14.0,63.0,58.59,44.5
2016,9,12,16,45,0.0,52.5,3.65,14.0,52.5,48.79,36.22
2016,9,12,17,0,0.0,42.0,3.6,14.0,42.0,39.01,27.8
2016,9,12,17,15,0.0,32.5,3.5,13.5,32.5,30.16,20.13
2016,9,12,17,30,0.0,23.0,3.4,13.0,23.0,21.33,12.37
2016,9,12,17,45,0.0,14.5,3.35,13.0,14.5,13.43,5.24
2016,9,12,18,0,0.0,6.0,3.3,13.0,6.0,5.55,0.0
2016,9,12,18,15,0.0,3.0,3.25,13.0,3.0,2.86,0.0
2016,9,12,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,13,6,15,117.5,21.0,1.85,14.0,35.0,16.45,2.34
2016,9,13,6,30,235.0,42.0,1.9,14.0,70.0,32.66,22.16
2016,9,13,6,45,318.0,56.5,1.95,14.5,114.5,43.02,32.17
2016,9,13,7,0,401.0,71.0,2.0,15.0,159.0,52.94,41.35
2016,9,13,7,15,462.0,81.0,1.95,15.0,208.5,58.98,46.95
2016,9,13,7,30,523.0,91.0,1.9,15.0,258.0,102.65,63.71
2016,9,13,7,45,566.0,99.0,1.85,15.5,307.5,149.91,95.61
2016,9,13,8,0,609.0,107.0,1.8,16.0,357.0,202.43,137.56
2016,9,13,8,15,640.5,113.0,1.75,16.0,405.5,255.33,183.17
2016,9,13,8,30,672.0,119.0,1.7,16.0,454.0,311.52,232.11
2016,9,13,8,45,696.5,123.0,1.7,16.5,499.0,366.35,279.25
2016,9,13,9,0,721.0,127.0,1.7,17.0,544.0,423.05,326.64
2016,9,13,9,15,739.0,131.0,1.75,17.0,584.5,478.21,372.31
2016,9,13,9,30,757.0,135.0,1.8,17.0,625.0,533.95,417.15
2016,9,13,9,45,765.5,140.0,1.85,17.5,659.0,585.38,456.69
2016,9,13,10,0,774.0,145.0,1.9,18.0,693.0,636.11,494.51
2016,9,13,10,15,784.0,147.0,1.9,18.0,721.0,683.09,529.35
2016,9,13,10,30,794.0,149.0,1.9,18.0,749.0,728.77,562.47
2016,9,13,10,45,806.5,147.5,1.9,18.5,772.0,771.38,591.11
2016,9,13,11,0,819.0,146.0,1.9,19.0,795.0,812.32,617.36
2016,9,13,11,15,510.0,272.0,1.85,19.0,678.5,711.3,541.28
2016,9,13,11,30,201.0,398.0,1.8,19.0,562.0,574.48,436.34
2016,9,13,11,45,523.5,269.5,1.8,19.0,700.0,757.87,576.19
2016,9,13,12,0,846.0,141.0,1.8,19.0,838.0,934.43,697.84
2016,9,13,12,15,845.5,140.5,1.75,19.0,836.0,951.8,706.68
2016,9,13,12,30,845.0,140.0,1.7,19.0,834.0,965.75,715.14
2016,9,13,12,45,846.5,137.0,1.7,19.5,824.5,975.43,720.22
2016,9,13,13,0,848.0,134.0,1.7,20.0,815.0,981.57,723.17
2016,9,13,13,15,594.5,238.0,1.7,20.0,710.5,857.86,640.77
2016,9,13,13,30,341.0,342.0,1.7,20.0,606.0,710.1,534.42
2016,9,13,13,45,360.0,324.0,1.7,20.0,594.5,709.45,536.81
2016,9,13,14,0,379.0,306.0,1.7,20.0,583.0,706.65,536.42
2016,9,13,14,15,349.5,298.5,1.7,19.5,545.0,667.81,510.41
2016,9,13,14,30,320.0,291.0,1.7,19.0,507.0,628.34,483.87
2016,9,13,14,45,553.5,201.0,1.7,19.0,548.5,746.4,575.66
2016,9,13,15,0,787.0,111.0,1.7,19.0,590.0,837.88,640.87
2016,9,13,15,15,767.5,107.5,1.7,19.0,546.5,795.53,612.17
2016,9,13,15,30,748.0,104.0,1.7,19.0,503.0,755.36,586.08
2016,9,13,15,45,724.0,99.0,1.75,19.0,456.0,704.67,552.38
2016,9,13,16,0,700.0,94.0,1.8,19.0,409.0,653.25,517.4
2016,9,13,16,15,664.0,89.0,1.8,18.5,358.5,593.01,474.84
2016,9,13,16,30,628.0,84.0,1.8,18.0,308.0,533.78,430.67
2016,9,13,16,45,576.5,77.0,1.85,18.0,257.5,464.13,376.02
2016,9,13,17,0,525.0,70.0,1.9,18.0,207.0,397.8,321.88
2016,9,13,17,15,449.5,60.0,1.8,17.5,158.5,319.74,256.6
2016,9,13,17,30,374.0,50.0,1.7,17.0,110.0,248.54,194.95
2016,9,13,17,45,258.5,35.5,1.6,16.5,70.0,164.48,120.27
2016,9,13,18,0,143.0,21.0,1.5,16.0,30.0,85.15,0.0
2016,9,13,18,15,71.5,10.5,1.5,15.5,15.0,30.54,0.0
2016,9,13,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,14,6,15,103.5,21.0,0.85,14.0,32.5,16.49,1.03
2016,9,14,6,30,207.0,42.0,0.9,14.0,65.0,32.71,22.12
2016,9,14,6,45,289.5,57.5,0.95,14.5,109.0,43.86,32.89
2016,9,14,7,0,372.0,73.0,1.0,15.0,153.0,54.54,42.75
2016,9,14,7,15,432.0,84.5,1.0,15.5,202.0,61.65,49.21
2016,9,14,7,30,492.0,96.0,1.0,16.0,251.0,103.65,65.38
2016,9,14,7,45,535.0,104.5,1.0,16.5,300.5,150.76,97.1
2016,9,14,8,0,578.0,113.0,1.0,17.0,350.0,201.79,137.31
2016,9,14,8,15,610.5,120.0,1.0,17.0,397.5,253.94,181.54
2016,9,14,8,30,643.0,127.0,1.0,17.0,445.0,309.57,229.16
2016,9,14,8,45,668.0,132.0,1.0,17.5,490.0,363.85,274.91
2016,9,14,9,0,693.0,137.0,1.0,18.0,535.0,420.13,320.97
2016,9,14,9,15,711.5,141.0,1.05,18.0,575.5,474.07,364.84
2016,9,14,9,30,730.0,145.0,1.1,18.0,616.0,528.7,408.0
2016,9,14,9,45,794.5,124.0,1.15,18.5,662.5,587.36,452.71
2016,9,14,10,0,859.0,103.0,1.2,19.0,709.0,647.79,497.67
2016,9,14,10,15,867.5,104.5,1.2,19.0,737.5,695.97,532.57
2016,9,14,10,30,876.0,106.0,1.2,19.0,766.0,742.45,564.48
2016,9,14,10,45,883.5,106.5,1.3,19.0,787.5,785.24,593.76
2016,9,14,11,0,891.0,107.0,1.4,19.0,809.0,825.79,621.4
2016,9,14,11,15,894.5,107.5,1.45,19.0,823.0,860.56,644.47
2016,9,14,11,30,898.0,108.0,1.5,19.0,837.0,892.45,665.6
2016,9,14,11,45,901.0,107.5,1.6,19.5,843.0,919.8,683.1
2016,9,14,12,0,904.0,107.0,1.7,20.0,849.0,943.93,698.51
2016,9,14,12,15,904.0,107.0,1.75,20.0,847.0,962.45,711.02
2016,9,14,12,30,904.0,107.0,1.8,20.0,845.0,977.43,721.39
2016,9,14,12,45,896.0,109.5,1.85,20.0,833.0,983.85,726.35
2016,9,14,13,0,888.0,112.0,1.9,20.0,821.0,986.56,729.13
2016,9,14,13,15,883.5,111.0,1.95,20.0,803.0,985.15,729.4
2016,9,14,13,30,879.0,110.0,2.0,20.0,785.0,980.09,727.45
2016,9,14,13,45,874.5,107.5,2.05,20.0,760.5,969.76,722.18
2016,9,14,14,0,870.0,105.0,2.1,20.0,736.0,955.88,714.71
2016,9,14,14,15,860.0,103.0,2.1,20.0,703.5,933.95,701.41
2016,9,14,14,30,850.0,101.0,2.1,20.0,671.0,916.77,691.43
2016,9,14,14,45,839.5,98.0,2.15,20.0,633.0,886.88,673.31
2016,9,14,15,0,829.0,95.0,2.2,20.0,595.0,854.17,653.2
2016,9,14,15,15,810.5,92.0,2.2,19.5,551.5,812.06,627.09
2016,9,14,15,30,792.0,89.0,2.2,19.0,508.0,768.05,599.23
2016,9,14,15,45,770.5,84.5,2.2,19.0,460.5,718.32,565.56
2016,9,14,16,0,749.0,80.0,2.2,19.0,413.0,667.53,530.44
2016,9,14,16,15,715.0,75.5,2.15,18.5,362.5,607.24,488.01
2016,9,14,16,30,681.0,71.0,2.1,18.0,312.0,550.98,445.72
2016,9,14,16,45,634.5,65.0,2.1,18.0,260.5,483.38,392.14
2016,9,14,17,0,588.0,59.0,2.1,18.0,209.0,418.65,338.73
2016,9,14,17,15,512.5,51.0,2.0,17.5,160.0,340.16,272.68
2016,9,14,17,30,437.0,43.0,1.9,17.0,111.0,268.59,210.05
2016,9,14,17,45,315.0,31.0,1.8,16.5,70.0,182.05,131.1
2016,9,14,18,0,193.0,19.0,1.7,16.0,29.0,98.74,0.0
2016,9,14,18,15,96.5,9.5,1.75,15.5,14.5,36.5,0.0
2016,9,14,18,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,6,15,184.0,16.5,1.55,13.5,37.0,12.81,0.0
2016,9,15,6,30,368.0,33.0,1.6,14.0,74.0,26.13,16.42
2016,9,15,6,45,460.5,42.0,1.65,14.5,121.0,31.92,22.39
2016,9,15,7,0,553.0,51.0,1.7,15.0,168.0,37.46,27.64
2016,9,15,7,15,610.5,57.0,1.6,15.0,219.5,40.21,30.3
2016,9,15,7,30,668.0,63.0,1.5,15.0,271.0,87.17,46.03
2016,9,15,7,45,334.0,61.5,1.45,15.5,165.5,88.76,54.85
2016,9,15,8,0,0.0,60.0,1.4,16.0,60.0,55.79,41.68
2016,9,15,8,15,0.0,79.0,1.3,16.5,79.0,73.55,56.35
2016,9,15,8,30,0.0,98.0,1.2,17.0,98.0,90.94,70.43
2016,9,15,8,45,0.0,124.5,1.15,17.5,124.5,115.16,89.85
2016,9,15,9,0,0.0,151.0,1.1,18.0,151.0,139.55,109.05
2016,9,15,9,15,4.0,177.5,1.1,18.0,180.0,166.06,129.9
2016,9,15,9,30,8.0,204.0,1.1,18.0,209.0,193.25,151.07
2016,9,15,9,45,10.5,219.0,1.15,18.5,226.0,209.63,163.3
2016,9,15,10,0,13.0,234.0,1.2,19.0,243.0,226.36,175.75
2016,9,15,10,15,51.0,290.5,1.25,19.0,328.5,309.82,240.32
2016,9,15,10,30,89.0,347.0,1.3,19.0,414.0,395.81,305.0
2016,9,15,10,45,53.0,310.5,1.4,19.0,350.5,338.83,261.27
2016,9,15,11,0,17.0,274.0,1.5,19.0,287.0,272.43,210.25
2016,9,15,11,15,161.5,323.5,1.6,19.0,453.5,457.3,353.71
2016,9,15,11,30,306.0,373.0,1.7,19.0,620.0,648.41,493.46
2016,9,15,11,45,312.0,370.5,1.85,19.5,624.0,663.59,502.76
2016,9,15,12,0,318.0,368.0,2.0,20.0,628.0,677.68,512.81
2016,9,15,12,15,372.5,349.5,2.1,20.0,652.5,718.81,543.91
2016,9,15,12,30,427.0,331.0,2.2,20.0,677.0,770.54,581.78
2016,9,15,12,45,660.5,221.0,2.3,20.0,749.0,890.5,671.41
2016,9,15,13,0,894.0,111.0,2.4,20.0,821.0,989.86,738.2
2016,9,15,13,15,693.0,194.0,2.45,19.5,737.5,904.78,682.55
2016,9,15,13,30,492.0,277.0,2.5,19.0,654.0,797.18,607.5
2016,9,15,13,45,536.5,250.5,2.55,19.0,648.5,810.67,620.46
2016,9,15,14,0,581.0,224.0,2.6,19.0,643.0,820.5,629.93
2016,9,15,14,15,544.5,224.0,2.65,19.0,602.5,780.26,602.16
2016,9,15,14,30,508.0,224.0,2.7,19.0,562.0,738.78,573.55
2016,9,15,14,45,519.5,205.5,2.75,19.0,533.5,718.8,561.5
2016,9,15,15,0,531.0,187.0,2.8,19.0,505.0,695.92,547.05
2016,9,15,15,15,391.0,203.5,2.8,18.5,428.0,582.08,462.1
2016,9,15,15,30,251.0,220.0,2.8,18.0,351.0,463.45,371.23
2016,9,15,15,45,491.5,152.0,2.8,18.0,378.5,576.21,464.63
2016,9,15,16,0,732.0,84.0,2.8,18.0,406.0,657.58,529.26
2016,9,15,16,15,696.0,79.5,2.8,17.5,355.0,600.15,487.2
2016,9,15,16,30,660.0,75.0,2.8,17.0,304.0,540.35,441.43
2016,9,15,16,45,607.5,68.5,2.85,17.0,252.5,469.54,384.49
2016,9,15,17,0,555.0,62.0,2.9,17.0,201.0,402.19,328.18
2016,9,15,17,15,474.5,53.0,2.85,16.5,152.5,321.83,259.79
2016,9,15,17,30,394.0,44.0,2.8,16.0,104.0,248.95,195.49
2016,9,15,17,45,263.0,31.0,2.8,15.5,64.0,160.62,113.68
2016,9,15,18,0,132.0,18.0,2.8,15.0,24.0,74.95,0.0
2016,9,15,18,15,66.0,9.0,2.75,14.5,12.0,8.58,0.0
2016,9,15,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,6,15,166.0,16.5,0.7,13.5,34.5,12.89,0.0
2016,9,16,6,30,332.0,33.0,0.6,14.0,69.0,26.25,16.44
2016,9,16,6,45,429.0,42.5,0.55,14.5,115.5,32.47,22.89
2016,9,16,7,0,526.0,52.0,0.5,15.0,162.0,38.41,28.53
2016,9,16,7,15,585.0,58.5,0.4,15.0,213.0,41.51,31.51
2016,9,16,7,30,644.0,65.0,0.3,15.0,264.0,87.01,46.81
2016,9,16,7,45,322.0,84.5,0.25,15.5,184.0,107.0,70.46
2016,9,16,8,0,0.0,104.0,0.2,16.0,104.0,95.35,74.52
2016,9,16,8,15,0.0,118.5,0.15,16.5,118.5,108.76,85.17
2016,9,16,8,30,0.0,133.0,0.1,17.0,133.0,122.25,95.58
2016,9,16,8,45,0.0,143.0,0.1,17.5,143.0,131.8,102.7
2016,9,16,9,0,0.0,153.0,0.1,18.0,153.0,141.37,109.76
2016,9,16,9,15,3.5,175.0,0.15,18.0,177.5,163.56,127.03
2016,9,16,9,30,7.0,197.0,0.2,18.0,202.0,186.33,144.55
2016,9,16,9,45,29.5,248.0,0.3,18.5,269.0,248.97,192.62
2016,9,16,10,0,52.0,299.0,0.4,19.0,336.0,314.13,241.29
2016,9,16,10,15,74.5,323.5,0.5,19.5,378.5,357.26,272.88
2016,9,16,10,30,97.0,348.0,0.6,20.0,421.0,402.71,305.96
2016,9,16,10,45,124.0,363.5,0.7,20.5,459.0,450.66,340.56
2016,9,16,11,0,151.0,379.0,0.8,21.0,497.0,495.71,372.69
2016,9,16,11,15,138.0,384.5,0.95,21.0,494.0,499.22,375.27
2016,9,16,11,30,125.0,390.0,1.1,21.0,491.0,501.44,377.23
2016,9,16,11,45,127.5,390.5,1.25,21.0,494.0,511.08,384.97
2016,9,16,12,0,130.0,391.0,1.4,21.0,497.0,520.28,392.34
2016,9,16,12,15,204.0,386.0,1.45,21.0,551.5,589.55,444.05
2016,9,16,12,30,278.0,381.0,1.5,21.0,606.0,672.31,503.63
2016,9,16,12,45,360.0,347.0,1.6,21.0,634.0,720.69,540.0
2016,9,16,13,0,442.0,313.0,1.7,21.0,662.0,780.48,583.99
2016,9,16,13,15,665.5,208.5,1.75,21.0,721.0,892.8,666.03
2016,9,16,13,30,889.0,104.0,1.8,21.0,780.0,979.88,723.5
2016,9,16,13,45,882.0,103.0,1.85,21.0,754.0,968.57,716.64
2016,9,16,14,0,875.0,102.0,1.9,21.0,728.0,953.76,708.7
2016,9,16,14,15,865.0,100.0,1.9,21.0,696.0,931.6,695.39
2016,9,16,14,30,855.0,98.0,1.9,21.0,664.0,906.27,680.07
2016,9,16,14,45,841.5,96.0,1.95,21.0,625.0,882.47,666.3
2016,9,16,15,0,828.0,94.0,2.0,21.0,586.0,848.17,645.25
2016,9,16,15,15,809.5,91.0,2.0,21.0,542.0,806.02,618.13
2016,9,16,15,30,791.0,88.0,2.0,21.0,498.0,761.99,589.35
2016,9,16,15,45,766.5,84.0,2.05,21.0,450.5,710.53,555.11
2016,9,16,16,0,742.0,80.0,2.1,21.0,403.0,658.24,519.45
2016,9,16,16,15,706.5,75.5,2.1,20.5,352.0,600.52,479.23
2016,9,16,16,30,671.0,71.0,2.1,20.0,301.0,540.69,434.4
2016,9,16,16,45,620.0,65.0,2.1,19.5,249.5,471.04,380.02
2016,9,16,17,0,569.0,59.0,2.1,19.0,198.0,404.72,325.91
2016,9,16,17,15,488.5,50.5,2.05,18.5,149.5,324.51,258.46
2016,9,16,17,30,408.0,42.0,2.0,18.0,101.0,251.79,194.82
2016,9,16,17,45,274.0,29.0,1.95,17.5,61.5,162.13,110.17
2016,9,16,18,0,140.0,16.0,1.9,17.0,22.0,61.79,0.0
2016,9,16,18,15,70.0,8.0,1.95,16.5,11.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,6,15,172.0,16.0,0.75,13.5,34.0,12.53,0.0
2016,9,17,6,30,344.0,32.0,0.6,14.0,68.0,25.47,15.64
2016,9,17,6,45,442.5,40.5,0.5,14.5,114.5,30.83,21.43
2016,9,17,7,0,541.0,49.0,0.4,15.0,161.0,36.01,26.39
2016,9,17,7,15,600.0,55.0,0.35,15.0,212.0,38.83,29.12
2016,9,17,7,30,659.0,61.0,0.3,15.0,263.0,84.27,44.17
2016,9,17,7,45,329.5,76.5,0.3,15.5,177.5,101.34,65.47
2016,9,17,8,0,0.0,92.0,0.3,16.0,92.0,84.86,65.91
2016,9,17,8,15,0.0,115.0,0.3,16.5,115.0,105.67,82.79
2016,9,17,8,30,0.0,138.0,0.3,17.0,138.0,126.66,99.36
2016,9,17,8,45,4.5,163.5,0.35,17.5,166.5,151.73,118.87
2016,9,17,9,0,9.0,189.0,0.4,18.0,195.0,177.57,138.72
2016,9,17,9,15,15.0,211.5,0.45,18.5,221.5,202.17,157.36
2016,9,17,9,30,21.0,234.0,0.5,19.0,248.0,227.63,176.48
2016,9,17,9,45,22.0,246.5,0.55,19.5,261.5,241.78,186.68
2016,9,17,10,0,23.0,259.0,0.6,20.0,275.0,256.05,196.96
2016,9,17,10,15,200.0,286.5,0.65,20.0,435.0,410.97,315.93
2016,9,17,10,30,377.0,314.0,0.7,20.0,595.0,580.97,439.36
2016,9,17,10,45,244.5,343.0,0.8,20.5,527.0,528.07,397.73
2016,9,17,11,0,112.0,372.0,0.9,21.0,459.0,451.12,339.96
2016,9,17,11,15,100.0,374.5,1.0,21.0,453.5,450.05,339.91
2016,9,17,11,30,88.0,377.0,1.1,21.0,448.0,447.85,338.36
2016,9,17,11,45,90.5,377.5,1.2,21.5,450.5,455.41,343.69
2016,9,17,12,0,93.0,378.0,1.3,22.0,453.0,462.73,348.78
2016,9,17,12,15,220.0,364.5,1.4,22.0,541.5,581.7,437.95
2016,9,17,12,30,347.0,351.0,1.5,22.0,630.0,705.17,526.8
2016,9,17,12,45,333.5,354.0,1.6,22.0,619.5,702.79,524.69
2016,9,17,13,0,320.0,357.0,1.7,22.0,609.0,698.76,522.66
2016,9,17,13,15,599.5,231.0,1.75,21.5,689.0,851.87,637.51
2016,9,17,13,30,879.0,105.0,1.8,21.0,769.0,969.74,717.55
2016,9,17,13,45,871.5,103.5,1.9,21.0,743.0,957.38,710.22
2016,9,17,14,0,864.0,102.0,2.0,21.0,717.0,941.55,702.11
2016,9,17,14,15,853.5,100.5,2.0,21.0,684.0,919.59,688.85
2016,9,17,14,30,843.0,99.0,2.0,21.0,651.0,902.38,678.87
2016,9,17,14,45,828.5,96.5,2.05,21.0,612.5,869.47,658.73
2016,9,17,15,0,814.0,94.0,2.1,21.0,574.0,833.99,636.75
2016,9,17,15,15,794.5,91.0,2.1,21.0,530.5,791.37,609.08
2016,9,17,15,30,775.0,88.0,2.1,21.0,487.0,746.98,579.82
2016,9,17,15,45,749.5,84.5,2.15,21.0,439.0,695.91,545.53
2016,9,17,16,0,724.0,81.0,2.2,21.0,391.0,644.12,509.92
2016,9,17,16,15,687.5,76.0,2.15,20.5,341.0,586.07,468.62
2016,9,17,16,30,651.0,71.0,2.1,20.0,291.0,525.87,423.03
2016,9,17,16,45,599.0,65.0,2.1,19.5,240.5,456.68,368.72
2016,9,17,17,0,547.0,59.0,2.1,19.0,190.0,390.95,314.81
2016,9,17,17,15,464.5,50.0,1.95,18.5,142.0,310.53,246.86
2016,9,17,17,30,382.0,41.0,1.8,18.0,94.0,237.91,183.12
2016,9,17,17,45,248.0,27.5,1.7,17.5,56.5,149.08,96.68
2016,9,17,18,0,114.0,14.0,1.6,17.0,19.0,50.88,0.0
2016,9,17,18,15,57.0,7.0,1.6,16.5,9.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,18,6,15,164.0,15.0,0.85,15.5,32.0,11.7,0.0
2016,9,18,6,30,328.0,30.0,0.9,16.0,64.0,23.71,13.86
2016,9,18,6,45,425.5,39.5,1.0,16.5,110.0,30.05,20.49
2016,9,18,7,0,523.0,49.0,1.1,17.0,156.0,36.11,26.18
2016,9,18,7,15,582.5,55.0,1.05,17.5,206.0,38.93,28.83
2016,9,18,7,30,642.0,61.0,1.0,18.0,256.0,82.89,43.19
2016,9,18,7,45,683.0,65.5,0.95,18.5,306.5,137.14,78.99
2016,9,18,8,0,724.0,70.0,0.9,19.0,357.0,192.75,122.99
2016,9,18,8,15,752.0,73.5,0.9,19.5,405.5,248.78,170.94
2016,9,18,8,30,780.0,77.0,0.9,20.0,454.0,307.43,221.49
2016,9,18,8,45,801.0,79.5,0.9,21.0,499.5,364.96,269.99
2016,9,18,9,0,822.0,82.0,0.9,22.0,545.0,423.7,317.72
2016,9,18,9,15,837.0,84.0,0.85,22.5,585.0,481.31,363.13
2016,9,18,9,30,852.0,86.0,0.8,23.0,625.0,537.0,405.28
2016,9,18,9,45,872.5,84.0,0.75,23.5,662.0,591.62,445.02
2016,9,18,10,0,893.0,82.0,0.7,24.0,699.0,646.02,483.01
2016,9,18,10,15,900.5,83.0,0.6,24.5,727.0,694.14,514.51
2016,9,18,10,30,908.0,84.0,0.5,25.0,755.0,740.36,541.73
2016,9,18,10,45,913.0,85.0,0.45,25.5,776.0,782.56,566.11
2016,9,18,11,0,918.0,86.0,0.4,26.0,797.0,822.22,588.38
2016,9,18,11,15,921.0,86.5,0.5,26.0,810.0,856.98,611.16
2016,9,18,11,30,924.0,87.0,0.6,26.0,823.0,888.72,632.13
2016,9,18,11,45,925.5,87.5,0.7,26.5,828.5,915.94,649.1
2016,9,18,12,0,927.0,88.0,0.8,27.0,834.0,939.79,664.02
2016,9,18,12,15,926.0,88.0,0.95,27.0,831.0,957.29,677.33
2016,9,18,12,30,925.0,88.0,1.1,27.0,828.0,971.11,688.5
2016,9,18,12,45,920.5,88.5,1.25,27.0,816.5,978.46,695.71
2016,9,18,13,0,916.0,89.0,1.4,27.0,805.0,982.01,700.66
2016,9,18,13,15,911.0,88.5,1.5,27.0,786.5,980.19,701.56
2016,9,18,13,30,906.0,88.0,1.6,27.0,768.0,974.63,700.23
2016,9,18,13,45,899.5,87.0,1.7,27.0,742.5,963.39,695.38
2016,9,18,14,0,893.0,86.0,1.8,27.0,717.0,948.58,688.31
2016,9,18,14,15,883.0,84.5,1.85,26.5,684.5,926.47,677.28
2016,9,18,14,30,873.0,83.0,1.9,26.0,652.0,901.14,664.13
2016,9,18,14,45,860.0,81.0,2.0,26.0,613.0,869.51,645.88
2016,9,18,15,0,847.0,79.0,2.1,26.0,574.0,835.21,625.58
2016,9,18,15,15,828.5,76.5,2.15,25.5,530.0,793.25,600.47
2016,9,18,15,30,810.0,74.0,2.2,25.0,486.0,756.03,578.17
2016,9,18,15,45,785.5,71.0,2.25,25.0,438.5,705.15,544.49
2016,9,18,16,0,761.0,68.0,2.3,25.0,391.0,653.46,509.49
2016,9,18,16,15,726.5,64.5,2.25,24.5,340.5,593.81,468.07
2016,9,18,16,30,692.0,61.0,2.2,24.0,290.0,534.92,424.24
2016,9,18,16,45,641.0,55.5,2.2,23.5,239.5,464.98,369.97
2016,9,18,17,0,590.0,50.0,2.2,23.0,189.0,401.69,318.37
2016,9,18,17,15,508.0,42.5,2.1,22.0,140.5,321.59,251.84
2016,9,18,17,30,426.0,35.0,2.0,21.0,92.0,249.4,188.88
2016,9,18,17,45,284.0,24.0,1.9,20.5,54.5,156.66,94.11
2016,9,18,18,0,142.0,13.0,1.8,20.0,17.0,58.69,0.0
2016,9,18,18,15,71.0,6.5,1.75,19.5,8.5,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,19,6,15,160.0,15.0,1.05,16.5,31.0,11.79,0.0
2016,9,19,6,30,320.0,30.0,1.1,17.0,62.0,23.85,13.71
2016,9,19,6,45,417.0,39.0,1.15,17.5,107.0,29.74,20.07
2016,9,19,7,0,514.0,48.0,1.2,18.0,152.0,35.38,25.4
2016,9,19,7,15,574.0,54.5,1.15,18.0,201.5,38.63,28.5
2016,9,19,7,30,634.0,61.0,1.1,18.0,251.0,82.07,42.92
2016,9,19,7,45,675.5,65.0,1.05,18.5,301.0,135.42,77.95
2016,9,19,8,0,717.0,69.0,1.0,19.0,351.0,190.17,121.26
2016,9,19,8,15,745.0,72.5,1.0,19.5,399.5,245.74,168.89
