Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,8,30,773.0,76.0,1.0,20.0,448.0,303.94,219.17
2016,9,19,8,45,795.0,78.5,1.05,20.5,493.0,361.37,268.37
2016,9,19,9,0,817.0,81.0,1.1,21.0,538.0,420.13,317.22
2016,9,19,9,15,832.0,83.0,1.1,21.5,578.0,477.39,363.14
2016,9,19,9,30,847.0,85.0,1.1,22.0,618.0,532.76,405.98
2016,9,19,9,45,851.0,90.0,1.15,22.5,650.5,584.33,444.8
2016,9,19,10,0,855.0,95.0,1.2,23.0,683.0,634.25,481.16
2016,9,19,10,15,864.0,96.5,1.2,23.0,711.0,682.23,515.72
2016,9,19,10,30,873.0,98.0,1.2,23.0,739.0,728.55,547.21
2016,9,19,10,45,881.5,97.5,1.3,23.5,760.5,770.56,574.55
2016,9,19,11,0,890.0,97.0,1.4,24.0,782.0,810.37,600.19
2016,9,19,11,15,893.5,97.5,1.5,24.0,795.5,844.66,623.2
2016,9,19,11,30,897.0,98.0,1.6,24.0,809.0,876.04,644.33
2016,9,19,11,45,901.5,97.0,1.75,24.5,815.0,903.66,662.32
2016,9,19,12,0,906.0,96.0,1.9,25.0,821.0,928.09,678.23
2016,9,19,12,15,905.5,96.0,1.95,25.0,818.5,945.66,689.98
2016,9,19,12,30,905.0,96.0,2.0,25.0,816.0,959.67,699.6
2016,9,19,12,45,893.0,100.5,2.15,25.0,803.0,964.1,704.3
2016,9,19,13,0,881.0,105.0,2.3,25.0,790.0,964.79,706.72
2016,9,19,13,15,876.5,104.0,2.35,25.0,772.0,962.89,706.58
2016,9,19,13,30,872.0,103.0,2.4,25.0,754.0,957.39,704.24
2016,9,19,13,45,868.5,100.0,2.5,25.0,729.5,946.99,699.29
2016,9,19,14,0,865.0,97.0,2.6,25.0,705.0,933.06,692.1
2016,9,19,14,15,854.5,95.5,2.65,24.5,672.5,910.92,680.38
2016,9,19,14,30,844.0,94.0,2.7,24.0,640.0,885.7,666.57
2016,9,19,14,45,834.0,90.5,2.75,24.0,602.5,863.14,653.23
2016,9,19,15,0,824.0,87.0,2.8,24.0,565.0,830.1,632.53
2016,9,19,15,15,805.5,84.5,2.8,23.5,521.5,788.59,606.61
2016,9,19,15,30,787.0,82.0,2.8,23.0,478.0,745.24,578.96
2016,9,19,15,45,765.0,77.5,2.85,23.0,431.0,695.25,545.06
2016,9,19,16,0,743.0,73.0,2.9,23.0,384.0,644.31,509.7
2016,9,19,16,15,707.0,68.5,2.85,22.5,334.0,583.16,466.09
2016,9,19,16,30,671.0,64.0,2.8,22.0,284.0,526.09,422.42
2016,9,19,16,45,621.5,58.0,2.75,21.5,233.5,457.77,368.22
2016,9,19,17,0,572.0,52.0,2.7,21.0,183.0,392.74,314.32
2016,9,19,17,15,487.5,44.0,2.6,20.5,135.5,311.93,245.78
2016,9,19,17,30,403.0,36.0,2.5,20.0,88.0,239.26,181.17
2016,9,19,17,45,258.0,23.5,2.4,19.5,51.0,143.73,78.24
2016,9,19,18,0,113.0,11.0,2.3,19.0,14.0,46.98,0.0
2016,9,19,18,15,56.5,5.5,2.3,18.5,7.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,20,6,15,127.5,17.0,2.6,14.0,29.5,13.45,0.0
2016,9,20,6,30,255.0,34.0,2.7,14.0,59.0,26.63,15.93
2016,9,20,6,45,360.0,45.5,2.8,14.5,104.0,35.86,25.6
2016,9,20,7,0,465.0,57.0,2.9,15.0,149.0,43.46,32.81
2016,9,20,7,15,530.5,64.5,2.9,15.0,199.0,47.11,36.35
2016,9,20,7,30,596.0,72.0,2.9,15.0,249.0,88.79,50.55
2016,9,20,7,45,333.5,114.5,2.95,15.5,217.0,132.24,91.45
2016,9,20,8,0,71.0,157.0,3.0,16.0,185.0,149.89,117.2
2016,9,20,8,15,75.0,178.5,2.95,16.0,211.5,175.78,138.49
2016,9,20,8,30,79.0,200.0,2.9,16.0,238.0,202.36,160.27
2016,9,20,8,45,105.0,223.5,2.85,16.5,279.0,239.25,189.44
2016,9,20,9,0,131.0,247.0,2.8,17.0,320.0,279.56,221.16
2016,9,20,9,15,209.0,259.0,2.8,17.0,385.5,337.82,267.22
2016,9,20,9,30,287.0,271.0,2.8,17.0,451.0,405.9,320.81
2016,9,20,9,45,574.5,185.0,2.8,17.5,570.0,515.01,407.12
2016,9,20,10,0,862.0,99.0,2.8,18.0,689.0,641.79,505.43
2016,9,20,10,15,870.0,100.5,2.8,18.0,716.5,689.42,541.16
2016,9,20,10,30,878.0,102.0,2.8,18.0,744.0,735.26,574.36
2016,9,20,10,45,884.5,102.5,2.85,18.5,765.0,776.95,602.36
2016,9,20,11,0,891.0,103.0,2.9,19.0,786.0,816.3,628.41
2016,9,20,11,15,578.5,237.5,2.95,19.0,684.0,733.67,566.27
2016,9,20,11,30,266.0,372.0,3.0,19.0,582.0,613.29,471.76
2016,9,20,11,45,271.5,370.0,3.05,19.0,585.5,627.3,483.09
2016,9,20,12,0,277.0,368.0,3.1,19.0,589.0,640.36,492.93
2016,9,20,12,15,277.0,367.0,3.15,19.0,587.0,648.38,499.01
2016,9,20,12,30,277.0,366.0,3.2,19.0,585.0,655.15,504.27
2016,9,20,12,45,276.0,361.0,3.25,19.0,577.0,655.36,504.92
2016,9,20,13,0,275.0,356.0,3.3,19.0,569.0,654.19,504.67
2016,9,20,13,15,577.5,229.5,3.3,19.0,662.5,826.23,637.7
2016,9,20,13,30,880.0,103.0,3.3,19.0,756.0,963.27,733.76
2016,9,20,13,45,871.5,102.0,3.35,19.0,729.5,950.29,724.98
2016,9,20,14,0,863.0,101.0,3.4,19.0,703.0,933.89,715.22
2016,9,20,14,15,852.0,99.5,3.4,19.0,670.5,911.3,700.91
2016,9,20,14,30,841.0,98.0,3.4,19.0,638.0,893.45,690.01
2016,9,20,14,45,826.5,95.5,3.45,19.0,599.0,860.46,668.71
2016,9,20,15,0,812.0,93.0,3.5,19.0,560.0,824.9,645.49
2016,9,20,15,15,792.0,90.0,3.5,18.5,516.0,781.85,617.52
2016,9,20,15,30,772.0,87.0,3.5,18.0,472.0,737.1,587.81
2016,9,20,15,45,746.5,83.0,3.55,18.0,424.5,685.55,551.51
2016,9,20,16,0,721.0,79.0,3.6,18.0,377.0,633.33,513.9
2016,9,20,16,15,682.5,74.0,3.55,17.5,326.5,574.32,469.91
2016,9,20,16,30,644.0,69.0,3.5,17.0,276.0,513.28,421.83
2016,9,20,16,45,588.5,62.5,3.5,17.0,226.0,442.14,363.13
2016,9,20,17,0,533.0,56.0,3.5,17.0,176.0,374.88,305.45
2016,9,20,17,15,443.5,47.0,3.45,16.5,128.5,292.56,234.25
2016,9,20,17,30,354.0,38.0,3.4,16.0,81.0,218.83,167.43
2016,9,20,17,45,207.5,24.0,3.35,16.0,46.5,122.73,57.03
2016,9,20,18,0,61.0,10.0,3.3,16.0,12.0,29.05,0.0
2016,9,20,18,15,30.5,5.0,3.3,15.5,6.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,21,6,15,134.5,16.0,3.6,14.0,29.0,12.67,0.0
2016,9,21,6,30,269.0,32.0,3.8,14.0,58.0,26.09,15.2
2016,9,21,6,45,372.5,43.0,4.0,14.0,103.0,33.69,23.71
2016,9,21,7,0,476.0,54.0,4.2,14.0,148.0,40.93,30.67
2016,9,21,7,15,542.0,61.5,4.3,14.0,198.0,44.72,34.36
2016,9,21,7,30,608.0,69.0,4.4,14.0,248.0,86.6,48.67
2016,9,21,7,45,384.0,113.5,4.5,14.5,234.0,137.33,93.99
2016,9,21,8,0,160.0,158.0,4.6,15.0,220.0,164.64,126.36
2016,9,21,8,15,183.5,178.5,4.6,15.0,258.5,200.4,155.88
2016,9,21,8,30,207.0,199.0,4.6,15.0,297.0,239.1,188.15
2016,9,21,8,45,201.5,221.0,4.65,15.5,324.5,271.45,215.41
2016,9,21,9,0,196.0,243.0,4.7,16.0,352.0,303.23,241.59
2016,9,21,9,15,520.5,170.0,4.7,16.0,487.0,406.68,324.73
2016,9,21,9,30,845.0,97.0,4.7,16.0,622.0,541.46,433.52
2016,9,21,9,45,861.0,97.5,4.75,16.0,658.5,595.91,478.18
2016,9,21,10,0,877.0,98.0,4.8,16.0,695.0,649.4,521.36
2016,9,21,10,15,887.0,99.5,4.8,16.0,724.5,698.98,560.37
2016,9,21,10,30,897.0,101.0,4.8,16.0,754.0,746.91,596.29
2016,9,21,10,45,904.5,101.5,4.8,16.5,776.0,790.03,626.08
2016,9,21,11,0,912.0,102.0,4.8,17.0,798.0,830.81,653.83
2016,9,21,11,15,917.0,103.0,4.8,17.0,812.5,867.5,679.65
2016,9,21,11,30,922.0,104.0,4.8,17.0,827.0,901.29,703.31
2016,9,21,11,45,924.5,104.0,4.85,17.0,833.0,928.77,722.8
2016,9,21,12,0,927.0,104.0,4.9,17.0,839.0,952.89,740.01
2016,9,21,12,15,928.0,104.0,4.95,17.0,837.0,972.16,753.9
2016,9,21,12,30,929.0,104.0,5.0,17.0,835.0,987.81,765.39
2016,9,21,12,45,925.5,104.5,5.05,17.0,824.5,996.08,771.85
2016,9,21,13,0,922.0,105.0,5.1,17.0,814.0,1000.54,775.85
2016,9,21,13,15,917.5,104.0,5.15,17.0,795.0,998.6,775.52
2016,9,21,13,30,913.0,103.0,5.2,17.0,776.0,992.87,772.71
2016,9,21,13,45,909.0,100.5,5.3,17.5,750.5,982.18,765.43
2016,9,21,14,0,905.0,98.0,5.4,18.0,725.0,967.82,755.66
2016,9,21,14,15,894.0,96.0,5.45,17.5,691.0,943.98,741.78
2016,9,21,14,30,883.0,94.0,5.5,17.0,657.0,916.92,725.53
2016,9,21,14,45,872.0,90.5,5.55,17.0,617.5,885.05,704.27
2016,9,21,15,0,861.0,87.0,5.6,17.0,578.0,857.57,686.13
2016,9,21,15,15,841.0,84.5,5.6,17.0,532.5,813.69,655.34
2016,9,21,15,30,821.0,82.0,5.6,17.0,487.0,767.95,622.83
2016,9,21,15,45,796.0,78.0,5.6,17.0,438.0,715.06,584.31
2016,9,21,16,0,771.0,74.0,5.6,17.0,389.0,661.34,544.41
2016,9,21,16,15,732.5,69.5,5.5,16.5,337.0,597.37,495.79
2016,9,21,16,30,694.0,65.0,5.4,16.0,285.0,538.01,447.63
2016,9,21,16,45,635.0,59.5,5.35,16.0,232.5,463.89,385.01
2016,9,21,17,0,576.0,54.0,5.3,16.0,180.0,393.86,323.65
2016,9,21,17,15,480.5,45.0,5.2,15.5,131.0,306.74,247.07
2016,9,21,17,30,385.0,36.0,5.1,15.0,82.0,228.89,174.92
2016,9,21,17,45,192.5,18.0,5.05,14.5,41.0,108.51,36.81
2016,9,21,18,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,6,15,141.0,15.5,3.8,13.0,28.5,14.77,0.0
2016,9,22,6,30,282.0,31.0,3.9,13.0,57.0,25.29,14.31
2016,9,22,6,45,392.5,41.0,4.05,13.5,102.5,32.01,22.25
2016,9,22,7,0,503.0,51.0,4.2,14.0,148.0,38.46,28.46
2016,9,22,7,15,569.0,58.0,4.1,14.0,199.0,41.97,31.89
2016,9,22,7,30,635.0,65.0,4.0,14.0,250.0,84.4,46.09
2016,9,22,7,45,685.0,68.5,3.95,14.5,302.5,135.33,79.1
2016,9,22,8,0,735.0,72.0,3.9,15.0,355.0,194.88,127.07
2016,9,22,8,15,764.5,75.5,3.7,15.5,404.0,251.83,177.29
2016,9,22,8,30,794.0,79.0,3.5,16.0,453.0,311.58,230.65
2016,9,22,8,45,819.0,81.0,3.35,16.5,499.5,370.77,283.09
2016,9,22,9,0,844.0,83.0,3.2,17.0,546.0,431.57,335.41
2016,9,22,9,15,859.0,85.0,3.1,17.0,586.5,490.06,385.08
2016,9,22,9,30,874.0,87.0,3.0,17.0,627.0,546.75,431.79
2016,9,22,9,45,888.0,87.0,2.9,17.5,662.5,600.47,473.92
2016,9,22,10,0,902.0,87.0,2.8,18.0,698.0,653.32,513.9
2016,9,22,10,15,909.5,88.5,2.75,18.0,726.0,702.18,550.81
2016,9,22,10,30,917.0,90.0,2.7,18.0,754.0,749.09,583.96
2016,9,22,10,45,921.0,91.5,2.65,18.0,774.0,791.2,612.61
2016,9,22,11,0,925.0,93.0,2.6,18.0,794.0,830.67,639.11
2016,9,22,11,15,928.0,93.5,2.65,18.0,807.0,865.45,662.88
2016,9,22,11,30,931.0,94.0,2.7,18.0,820.0,897.15,684.5
2016,9,22,11,45,929.5,95.5,2.75,18.5,824.5,922.76,700.63
2016,9,22,12,0,928.0,97.0,2.8,19.0,829.0,944.83,714.39
2016,9,22,12,15,927.5,96.5,2.8,19.0,825.5,962.04,725.89
2016,9,22,12,30,927.0,96.0,2.8,19.0,822.0,975.56,735.04
2016,9,22,12,45,920.5,97.5,2.85,19.0,810.0,981.93,739.99
2016,9,22,13,0,914.0,99.0,2.9,19.0,798.0,984.49,742.59
2016,9,22,13,15,909.0,98.0,2.95,19.0,778.5,981.9,741.9
2016,9,22,13,30,904.0,97.0,3.0,19.0,759.0,975.57,738.88
2016,9,22,13,45,893.5,97.0,3.05,19.0,732.0,961.53,730.76
2016,9,22,14,0,883.0,97.0,3.1,19.0,705.0,944.03,720.42
2016,9,22,14,15,872.0,95.5,3.2,18.5,671.5,921.02,708.04
2016,9,22,14,30,861.0,94.0,3.3,18.0,638.0,894.89,693.4
2016,9,22,14,45,843.0,93.0,3.4,18.0,598.0,867.78,676.62
2016,9,22,15,0,825.0,92.0,3.5,18.0,558.0,830.54,652.42
2016,9,22,15,15,804.0,89.0,3.6,18.0,513.0,786.26,622.79
2016,9,22,15,30,783.0,86.0,3.7,18.0,468.0,740.3,591.42
2016,9,22,15,45,751.5,83.0,3.85,18.0,419.0,685.01,552.52
2016,9,22,16,0,720.0,80.0,4.0,18.0,370.0,633.1,515.2
2016,9,22,16,15,679.0,75.0,4.05,17.5,319.5,569.24,467.02
2016,9,22,16,30,638.0,70.0,4.1,17.0,269.0,506.91,417.61
2016,9,22,16,45,577.5,63.5,4.2,16.5,218.0,433.38,357.19
2016,9,22,17,0,517.0,57.0,4.3,16.0,167.0,364.15,297.87
2016,9,22,17,15,420.0,47.0,4.15,15.5,120.0,278.38,222.89
2016,9,22,17,30,323.0,37.0,4.0,15.0,73.0,202.02,152.19
2016,9,22,17,45,161.5,18.5,3.9,15.0,36.5,95.8,14.39
2016,9,22,18,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,6,15,158.0,13.5,1.85,12.5,27.0,12.87,0.0
2016,9,23,6,30,316.0,27.0,1.9,13.0,54.0,21.58,11.07
2016,9,23,6,45,419.5,36.0,1.95,13.5,99.0,27.6,18.4
2016,9,23,7,0,523.0,45.0,2.0,14.0,144.0,33.37,23.97
2016,9,23,7,15,584.5,51.0,1.9,14.5,193.5,36.34,26.83
2016,9,23,7,30,646.0,57.0,1.8,15.0,243.0,81.14,42.97
2016,9,23,7,45,688.0,61.0,1.75,15.5,293.0,131.72,75.53
2016,9,23,8,0,730.0,65.0,1.7,16.0,343.0,187.15,119.93
2016,9,23,8,15,758.0,68.5,1.65,16.5,391.0,243.35,168.97
2016,9,23,8,30,786.0,72.0,1.6,17.0,439.0,302.13,220.81
2016,9,23,8,45,807.5,73.5,1.6,17.5,483.5,359.0,270.68
2016,9,23,9,0,829.0,75.0,1.6,18.0,528.0,418.79,321.39
2016,9,23,9,15,843.5,77.0,1.55,18.0,567.5,474.41,367.82
2016,9,23,9,30,858.0,79.0,1.5,18.0,607.0,529.85,412.5
2016,9,23,9,45,868.5,80.5,1.5,18.5,640.5,582.04,452.71
2016,9,23,10,0,879.0,82.0,1.5,19.0,674.0,633.11,490.69
2016,9,23,10,15,886.5,83.0,1.55,19.0,701.5,680.29,526.06
2016,9,23,10,30,894.0,84.0,1.6,19.0,729.0,725.58,557.88
2016,9,23,10,45,899.0,85.0,1.65,19.5,749.0,766.88,584.95
2016,9,23,11,0,904.0,86.0,1.7,20.0,769.0,805.67,610.03
2016,9,23,11,15,907.0,86.5,1.8,20.0,781.5,839.59,633.29
2016,9,23,11,30,910.0,87.0,1.9,20.0,794.0,870.52,654.55
2016,9,23,11,45,909.5,88.0,2.0,20.5,798.0,895.77,670.76
2016,9,23,12,0,909.0,89.0,2.1,21.0,802.0,917.6,684.74
2016,9,23,12,15,908.0,89.0,2.25,20.5,798.5,934.37,698.6
2016,9,23,12,30,907.0,89.0,2.4,20.0,795.0,947.54,710.24
2016,9,23,12,45,902.0,89.5,2.55,20.0,783.5,953.86,716.1
2016,9,23,13,0,897.0,90.0,2.7,20.0,772.0,956.45,719.62
2016,9,23,13,15,892.0,89.5,2.8,20.0,753.0,954.22,719.6
2016,9,23,13,30,887.0,89.0,2.9,20.0,734.0,948.33,717.26
2016,9,23,13,45,641.5,183.0,3.05,20.0,641.0,832.95,639.64
2016,9,23,14,0,396.0,277.0,3.2,20.0,548.0,684.69,530.7
2016,9,23,14,15,623.5,180.5,3.25,19.5,582.5,800.92,623.48
2016,9,23,14,30,851.0,84.0,3.3,19.0,617.0,871.86,675.8
2016,9,23,14,45,838.5,81.0,3.4,19.0,579.0,839.75,654.57
2016,9,23,15,0,826.0,78.0,3.5,19.0,541.0,805.03,632.04
2016,9,23,15,15,558.5,135.5,3.5,18.5,437.5,640.78,513.51
2016,9,23,15,30,291.0,193.0,3.5,18.0,334.0,460.43,372.25
2016,9,23,15,45,510.5,130.5,3.55,18.0,346.0,555.43,452.4
2016,9,23,16,0,730.0,68.0,3.6,18.0,358.0,620.2,505.06
2016,9,23,16,15,691.0,64.0,3.6,17.5,308.5,558.47,458.2
2016,9,23,16,30,652.0,60.0,3.6,17.0,259.0,501.17,412.47
2016,9,23,16,45,597.5,53.5,3.6,17.0,209.5,430.79,353.7
2016,9,23,17,0,543.0,47.0,3.6,17.0,160.0,364.34,295.95
2016,9,23,17,15,449.0,38.5,3.55,16.5,114.0,281.13,223.28
2016,9,23,17,30,355.0,30.0,3.5,16.0,68.0,207.51,153.43
2016,9,23,17,45,177.5,15.0,3.45,15.5,34.0,95.65,0.0
2016,9,23,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,24,6,15,176.0,12.0,1.35,14.5,27.0,11.44,0.0
2016,9,24,6,30,352.0,24.0,1.4,15.0,54.0,18.92,8.56
2016,9,24,6,45,455.0,32.5,1.5,15.5,99.5,24.66,15.65
2016,9,24,7,0,558.0,41.0,1.6,16.0,145.0,32.92,23.35
2016,9,24,7,15,619.5,46.0,1.65,16.0,195.0,35.5,25.9
2016,9,24,7,30,681.0,51.0,1.7,16.0,245.0,77.31,38.65
2016,9,24,7,45,721.0,55.0,1.75,16.5,296.0,129.77,72.23
2016,9,24,8,0,761.0,59.0,1.8,17.0,347.0,186.78,117.88
2016,9,24,8,15,789.0,62.0,1.9,17.5,395.5,244.29,168.14
2016,9,24,8,30,817.0,65.0,2.0,18.0,444.0,306.96,223.42
2016,9,24,8,45,838.0,67.0,2.1,19.0,489.5,365.36,274.38
2016,9,24,9,0,859.0,69.0,2.2,20.0,535.0,424.8,324.67
2016,9,24,9,15,874.0,70.5,2.2,20.5,575.5,481.68,371.77
2016,9,24,9,30,889.0,72.0,2.2,21.0,616.0,538.36,417.03
2016,9,24,9,45,903.0,72.0,2.2,21.5,651.5,592.49,458.83
2016,9,24,10,0,917.0,72.0,2.2,22.0,687.0,645.71,498.57
2016,9,24,10,15,924.5,73.0,2.15,22.0,714.5,694.44,534.52
2016,9,24,10,30,932.0,74.0,2.1,22.0,742.0,741.16,566.2
2016,9,24,10,45,937.5,75.0,2.1,22.5,763.0,784.16,593.88
2016,9,24,11,0,943.0,76.0,2.1,23.0,784.0,824.56,619.42
2016,9,24,11,15,946.5,76.0,2.05,23.0,797.0,859.45,641.74
2016,9,24,11,30,950.0,76.0,2.0,23.0,810.0,891.22,661.83
2016,9,24,11,45,951.0,76.5,1.95,23.5,815.0,918.08,677.25
2016,9,24,12,0,952.0,77.0,1.9,24.0,820.0,941.42,690.28
2016,9,24,12,15,951.5,77.0,1.9,24.0,816.5,959.22,701.65
2016,9,24,12,30,951.0,77.0,1.9,24.0,813.0,973.25,710.73
2016,9,24,12,45,939.5,81.0,1.95,24.0,800.0,977.7,714.4
2016,9,24,13,0,928.0,85.0,2.0,24.0,787.0,978.22,715.78
2016,9,24,13,15,923.0,84.5,2.05,24.0,767.5,975.93,715.51
2016,9,24,13,30,918.0,84.0,2.1,24.0,748.0,969.85,712.95
2016,9,24,13,45,909.5,83.5,2.15,24.0,721.0,956.79,705.97
2016,9,24,14,0,901.0,83.0,2.2,24.0,694.0,940.17,696.78
2016,9,24,14,15,890.5,81.5,2.2,23.5,661.0,917.11,684.22
2016,9,24,14,30,880.0,80.0,2.2,23.0,628.0,890.86,669.52
2016,9,24,14,45,865.0,78.5,2.25,23.0,588.0,857.68,649.19
2016,9,24,15,0,850.0,77.0,2.3,23.0,548.0,821.93,626.91
2016,9,24,15,15,830.0,74.5,2.3,22.5,503.5,785.34,604.55
2016,9,24,15,30,810.0,72.0,2.3,22.0,459.0,739.98,575.51
2016,9,24,15,45,781.5,69.0,2.35,22.0,410.5,686.17,538.94
2016,9,24,16,0,753.0,66.0,2.4,22.0,362.0,631.9,501.07
2016,9,24,16,15,714.0,62.0,2.35,21.5,311.5,569.29,455.69
2016,9,24,16,30,675.0,58.0,2.3,21.0,261.0,507.89,408.18
2016,9,24,16,45,611.5,53.0,2.3,20.5,210.0,436.41,350.67
2016,9,24,17,0,548.0,48.0,2.3,20.0,159.0,366.57,292.07
2016,9,24,17,15,449.5,39.0,2.25,19.0,112.5,280.64,219.0
2016,9,24,17,30,351.0,30.0,2.2,18.0,66.0,204.77,147.01
2016,9,24,17,45,175.5,15.0,2.2,17.5,33.0,93.32,0.0
2016,9,24,18,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,25,6,15,159.5,12.5,1.7,16.5,25.5,11.91,0.0
2016,9,25,6,30,319.0,25.0,1.8,17.0,51.0,19.97,8.77
2016,9,25,6,45,433.5,34.0,1.9,17.5,97.5,26.09,16.66
2016,9,25,7,0,548.0,43.0,2.0,18.0,144.0,31.97,22.27
2016,9,25,7,15,611.5,49.5,2.05,18.5,195.0,38.78,28.47
2016,9,25,7,30,675.0,56.0,2.1,19.0,246.0,81.0,41.61
2016,9,25,7,45,719.0,59.5,2.15,19.5,297.5,133.06,74.24
2016,9,25,8,0,763.0,63.0,2.2,20.0,349.0,190.21,119.28
2016,9,25,8,15,791.5,66.5,2.2,20.5,398.5,248.43,169.51
2016,9,25,8,30,820.0,70.0,2.2,21.0,448.0,309.24,222.68
2016,9,25,8,45,841.0,72.5,2.25,21.5,494.0,370.86,276.04
2016,9,25,9,0,862.0,75.0,2.3,22.0,540.0,430.98,326.89
2016,9,25,9,15,876.5,76.5,2.25,22.5,580.0,487.83,373.47
2016,9,25,9,30,891.0,78.0,2.2,23.0,620.0,544.41,418.1
2016,9,25,9,45,909.5,76.5,2.2,24.0,656.5,599.74,459.53
2016,9,25,10,0,928.0,75.0,2.2,25.0,693.0,654.54,499.0
2016,9,25,10,15,935.0,76.0,2.15,25.5,720.5,703.4,533.51
2016,9,25,10,30,942.0,77.0,2.1,26.0,748.0,750.18,563.75
2016,9,25,10,45,945.0,78.5,2.1,26.5,768.0,792.18,590.21
2016,9,25,11,0,948.0,80.0,2.1,27.0,788.0,831.38,614.46
2016,9,25,11,15,950.5,80.5,2.0,27.5,800.5,866.12,634.58
2016,9,25,11,30,953.0,81.0,1.9,28.0,813.0,897.67,652.28
2016,9,25,11,45,951.0,82.5,1.85,28.5,816.5,923.05,666.3
2016,9,25,12,0,949.0,84.0,1.8,29.0,820.0,944.79,677.95
2016,9,25,12,15,948.0,84.0,1.7,29.0,816.5,962.07,687.5
2016,9,25,12,30,947.0,84.0,1.6,29.0,813.0,975.58,694.69
2016,9,25,12,45,942.0,84.5,1.5,29.5,800.5,982.11,696.16
2016,9,25,13,0,937.0,85.0,1.4,30.0,788.0,984.75,695.34
2016,9,25,13,15,931.5,84.0,1.25,30.0,768.5,981.35,691.48
2016,9,25,13,30,926.0,83.0,1.1,30.0,749.0,974.13,685.34
2016,9,25,13,45,913.0,84.5,1.0,30.0,720.5,959.08,675.34
2016,9,25,14,0,900.0,86.0,0.9,30.0,692.0,940.57,663.38
2016,9,25,14,15,889.0,84.5,0.8,29.5,658.5,917.06,649.73
2016,9,25,14,30,878.0,83.0,0.7,29.0,625.0,890.38,634.13
2016,9,25,14,45,855.0,83.5,0.6,29.0,583.0,852.69,610.33
2016,9,25,15,0,832.0,84.0,0.5,29.0,541.0,820.02,589.77
2016,9,25,15,15,811.0,81.5,0.55,28.5,496.5,776.13,565.42
2016,9,25,15,30,790.0,79.0,0.6,28.0,452.0,730.58,539.37
2016,9,25,15,45,752.0,77.0,0.65,28.0,402.0,671.57,502.25
2016,9,25,16,0,714.0,75.0,0.7,28.0,352.0,612.78,464.14
2016,9,25,16,15,672.0,70.0,0.8,27.0,301.5,552.25,424.18
2016,9,25,16,30,630.0,65.0,0.9,26.0,251.0,489.98,380.08
2016,9,25,16,45,561.5,58.5,1.05,25.0,200.0,412.85,322.26
2016,9,25,17,0,493.0,52.0,1.2,24.0,149.0,340.95,265.14
2016,9,25,17,15,393.5,41.0,1.3,23.0,104.0,255.29,194.51
2016,9,25,17,30,294.0,30.0,1.4,22.0,59.0,180.03,123.54
2016,9,25,17,45,147.0,15.0,1.5,21.0,29.5,81.42,0.0
2016,9,25,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,26,6,15,110.0,13.5,0.45,17.0,22.0,12.87,0.0
2016,9,26,6,30,220.0,27.0,0.4,17.0,44.0,22.0,9.67
2016,9,26,6,45,325.0,40.0,0.35,17.5,87.0,31.71,21.45
2016,9,26,7,0,430.0,53.0,0.3,18.0,130.0,40.91,30.08
2016,9,26,7,15,498.5,62.0,0.3,18.5,179.5,46.0,34.83
2016,9,26,7,30,567.0,71.0,0.3,19.0,229.0,84.44,47.89
2016,9,26,7,45,614.0,77.0,0.3,19.5,279.0,132.8,78.14
2016,9,26,8,0,661.0,83.0,0.3,20.0,329.0,186.72,119.52
2016,9,26,8,15,694.0,88.0,0.25,20.5,377.5,241.7,165.12
2016,9,26,8,30,727.0,93.0,0.2,21.0,426.0,299.96,213.71
2016,9,26,8,45,751.5,97.0,0.2,22.0,471.5,357.27,260.64
2016,9,26,9,0,776.0,101.0,0.2,23.0,517.0,418.02,308.45
2016,9,26,9,15,794.0,104.0,0.3,23.5,557.5,474.03,352.49
2016,9,26,9,30,812.0,107.0,0.4,24.0,598.0,530.39,395.45
2016,9,26,9,45,825.0,109.5,0.55,24.5,632.5,583.46,435.32
2016,9,26,10,0,838.0,112.0,0.7,25.0,667.0,635.79,473.62
2016,9,26,10,15,847.5,113.5,0.75,25.0,695.0,683.78,507.87
2016,9,26,10,30,857.0,115.0,0.8,25.0,723.0,730.17,540.29
2016,9,26,10,45,864.0,116.0,0.9,25.5,743.5,772.32,567.42
2016,9,26,11,0,871.0,117.0,1.0,26.0,764.0,808.06,590.08
2016,9,26,11,15,875.0,117.5,1.1,26.0,777.0,841.84,612.6
2016,9,26,11,30,879.0,118.0,1.2,26.0,790.0,872.77,633.28
2016,9,26,11,45,882.0,117.5,1.3,26.5,795.0,898.8,649.58
2016,9,26,12,0,885.0,117.0,1.4,27.0,800.0,921.63,663.88
2016,9,26,12,15,884.5,117.0,1.5,27.0,796.5,938.5,675.78
2016,9,26,12,30,884.0,117.0,1.6,27.0,793.0,951.86,685.62
2016,9,26,12,45,907.0,104.0,1.75,27.5,789.0,969.32,697.5
2016,9,26,13,0,930.0,91.0,1.9,28.0,785.0,983.0,706.96
2016,9,26,13,15,925.0,90.0,1.95,27.5,765.5,980.05,707.59
2016,9,26,13,30,920.0,89.0,2.0,27.0,746.0,973.31,706.1
2016,9,26,13,45,914.0,87.0,2.1,27.0,719.5,960.75,700.15
2016,9,26,14,0,908.0,85.0,2.2,27.0,693.0,944.54,691.91
2016,9,26,14,15,897.5,83.5,2.2,26.5,659.0,921.31,679.44
2016,9,26,14,30,887.0,82.0,2.2,26.0,625.0,894.87,664.84
2016,9,26,14,45,874.5,79.5,2.25,26.0,585.5,862.46,645.31
2016,9,26,15,0,862.0,77.0,2.3,26.0,546.0,827.32,623.74
2016,9,26,15,15,842.0,74.5,2.25,25.5,501.0,790.36,601.07
2016,9,26,15,30,822.0,72.0,2.2,25.0,456.0,744.61,571.83
2016,9,26,15,45,797.5,68.0,2.15,25.0,407.5,692.16,536.16
2016,9,26,16,0,773.0,64.0,2.1,25.0,359.0,638.92,499.1
2016,9,26,16,15,733.5,59.5,1.9,24.5,307.5,574.69,452.42
2016,9,26,16,30,694.0,55.0,1.7,24.0,256.0,511.72,403.8
2016,9,26,16,45,636.5,49.0,1.55,23.5,205.5,438.43,345.46
2016,9,26,17,0,579.0,43.0,1.4,23.0,155.0,369.05,287.7
2016,9,26,17,15,479.0,34.5,1.35,22.0,108.0,286.19,217.76
2016,9,26,17,30,379.0,26.0,1.3,21.0,61.0,209.9,139.64
2016,9,26,17,45,189.5,13.0,1.3,20.5,30.5,79.67,0.0
2016,9,26,18,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,27,6,15,144.0,12.0,0.25,17.0,23.0,11.44,0.0
2016,9,27,6,30,288.0,24.0,0.2,17.0,46.0,19.28,7.13
2016,9,27,6,45,395.0,34.5,0.2,17.5,90.0,26.79,17.22
2016,9,27,7,0,502.0,45.0,0.2,18.0,134.0,33.93,24.01
2016,9,27,7,15,568.5,52.0,0.2,18.0,184.0,37.69,27.64
2016,9,27,7,30,635.0,59.0,0.2,18.0,234.0,77.35,40.33
2016,9,27,7,45,677.0,64.0,0.2,18.5,284.0,131.36,74.61
2016,9,27,8,0,719.0,69.0,0.2,19.0,334.0,186.85,117.55
2016,9,27,8,15,461.0,129.5,0.2,19.5,308.0,221.88,158.02
2016,9,27,8,30,203.0,190.0,0.2,20.0,282.0,229.8,173.73
2016,9,27,8,45,215.0,210.0,0.25,21.0,316.5,266.41,202.32
2016,9,27,9,0,227.0,230.0,0.3,22.0,351.0,304.36,231.13
2016,9,27,9,15,212.0,251.0,0.35,22.0,370.5,331.89,252.54
2016,9,27,9,30,197.0,272.0,0.4,22.0,390.0,357.75,272.17
2016,9,27,9,45,221.0,286.0,0.5,22.5,425.5,397.67,301.71
2016,9,27,10,0,245.0,300.0,0.6,23.0,461.0,439.59,332.19
2016,9,27,10,15,307.0,299.0,0.65,23.5,510.0,498.75,374.8
2016,9,27,10,30,369.0,298.0,0.7,24.0,559.0,558.39,416.93
2016,9,27,10,45,317.5,321.0,0.8,24.5,550.0,561.24,417.37
2016,9,27,11,0,266.0,344.0,0.9,25.0,541.0,559.66,415.0
2016,9,27,11,15,270.5,347.0,0.95,25.0,550.0,579.25,429.07
2016,9,27,11,30,275.0,350.0,1.0,25.0,559.0,598.12,442.4
2016,9,27,11,45,225.5,359.0,1.1,25.0,531.0,565.48,419.37
2016,9,27,12,0,176.0,368.0,1.2,25.0,503.0,539.1,400.58
2016,9,27,12,15,172.5,368.5,1.3,25.0,500.5,542.86,404.04
2016,9,27,12,30,169.0,369.0,1.4,25.0,498.0,545.8,406.7
2016,9,27,12,45,168.5,363.0,1.5,25.0,490.0,543.6,405.98
2016,9,27,13,0,168.0,357.0,1.6,25.0,482.0,540.57,404.74
2016,9,27,13,15,171.0,345.5,1.65,25.0,469.5,533.84,400.87
2016,9,27,13,30,174.0,334.0,1.7,25.0,457.0,526.21,396.42
2016,9,27,13,45,289.5,298.5,1.75,25.0,494.5,609.15,459.59
2016,9,27,14,0,405.0,263.0,1.8,25.0,532.0,674.26,508.9
2016,9,27,14,15,402.5,249.5,1.85,24.5,506.0,652.83,495.71
2016,9,27,14,30,400.0,236.0,1.9,24.0,480.0,629.7,481.86
2016,9,27,14,45,623.0,156.0,2.0,24.0,506.5,743.59,568.99
2016,9,27,15,0,846.0,76.0,2.1,24.0,533.0,810.22,616.56
2016,9,27,15,15,825.5,73.5,2.15,23.5,488.5,773.3,593.45
2016,9,27,15,30,805.0,71.0,2.2,23.0,444.0,727.72,564.61
2016,9,27,15,45,776.0,68.0,2.25,23.0,395.5,673.83,527.96
2016,9,27,16,0,747.0,65.0,2.3,23.0,347.0,619.54,490.0
2016,9,27,16,15,706.5,60.5,2.25,22.5,296.5,555.83,443.25
2016,9,27,16,30,666.0,56.0,2.2,22.0,246.0,493.51,394.77
2016,9,27,16,45,603.0,50.0,2.2,21.5,195.5,422.2,337.09
2016,9,27,17,0,540.0,44.0,2.2,21.0,145.0,352.48,278.22
2016,9,27,17,15,436.5,34.5,2.15,20.0,99.5,265.2,203.52
2016,9,27,17,30,333.0,25.0,2.1,19.0,54.0,187.45,119.77
2016,9,27,17,45,166.5,12.5,2.05,18.5,27.0,70.5,0.0
2016,9,27,18,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,28,6,15,121.0,12.5,1.75,14.0,21.0,11.91,0.0
2016,9,28,6,30,242.0,25.0,1.8,14.0,42.0,20.37,7.08
2016,9,28,6,45,356.5,35.5,1.9,14.5,85.5,27.83,18.2
2016,9,28,7,0,471.0,46.0,2.0,15.0,129.0,34.94,25.1
2016,9,28,7,15,540.5,53.5,1.9,15.0,178.0,39.06,29.11
2016,9,28,7,30,610.0,61.0,1.8,15.0,227.0,77.33,41.79
2016,9,28,7,45,305.0,88.0,1.75,15.5,171.0,106.06,70.93
2016,9,28,8,0,0.0,115.0,1.7,16.0,115.0,104.41,82.5
2016,9,28,8,15,0.0,127.5,1.65,16.0,127.5,116.38,92.24
2016,9,28,8,30,0.0,140.0,1.6,16.0,140.0,128.34,101.82
2016,9,28,8,45,6.0,162.0,1.6,16.5,165.5,150.93,119.65
2016,9,28,9,0,12.0,184.0,1.6,17.0,191.0,174.43,138.02
2016,9,28,9,15,13.5,198.0,1.65,17.0,206.0,189.43,149.73
2016,9,28,9,30,15.0,212.0,1.7,17.0,221.0,204.63,161.57
2016,9,28,9,45,22.5,234.0,1.75,17.5,248.5,230.92,181.83
2016,9,28,10,0,30.0,256.0,1.8,18.0,276.0,261.34,205.09
2016,9,28,10,15,31.0,267.5,1.85,18.0,289.0,276.13,216.29
2016,9,28,10,30,32.0,279.0,1.9,18.0,302.0,291.08,227.63
2016,9,28,10,45,39.0,296.5,2.0,18.5,325.0,316.61,246.83
2016,9,28,11,0,46.0,314.0,2.1,19.0,348.0,342.91,266.42
2016,9,28,11,15,37.0,304.5,2.2,19.0,332.0,329.37,255.78
2016,9,28,11,30,28.0,295.0,2.3,19.0,316.0,314.91,244.56
2016,9,28,11,45,42.0,316.5,2.4,19.0,348.5,351.77,273.22
2016,9,28,12,0,56.0,338.0,2.5,19.0,381.0,389.73,302.34
2016,9,28,12,15,57.5,337.5,2.55,19.0,381.5,393.7,305.37
2016,9,28,12,30,59.0,337.0,2.6,19.0,382.0,397.51,308.5
2016,9,28,12,45,58.5,331.0,2.7,19.0,375.0,393.29,305.66
2016,9,28,13,0,58.0,325.0,2.8,19.0,368.0,388.78,302.67
2016,9,28,13,15,58.5,316.5,2.85,18.5,358.5,382.16,298.68
2016,9,28,13,30,59.0,308.0,2.9,18.0,349.0,375.28,294.51
2016,9,28,13,45,38.5,272.5,3.0,18.0,299.0,318.05,250.33
2016,9,28,14,0,18.0,237.0,3.1,18.0,249.0,248.5,195.88
2016,9,28,14,15,31.0,242.0,3.1,17.5,261.5,279.92,222.11
2016,9,28,14,30,44.0,247.0,3.1,17.0,274.0,299.03,238.45
2016,9,28,14,45,41.5,230.0,3.15,17.0,254.0,278.72,222.87
2016,9,28,15,0,39.0,213.0,3.2,17.0,234.0,258.35,207.23
2016,9,28,15,15,33.0,193.0,3.25,17.0,209.5,231.54,186.15
2016,9,28,15,30,27.0,173.0,3.3,17.0,185.0,204.94,165.0
2016,9,28,15,45,13.5,145.5,3.35,17.0,151.5,154.68,123.95
2016,9,28,16,0,0.0,118.0,3.4,17.0,118.0,116.23,92.06
2016,9,28,16,15,307.5,90.5,3.35,16.5,176.0,326.96,272.28
2016,9,28,16,30,615.0,63.0,3.3,16.0,234.0,472.57,390.48
2016,9,28,16,45,539.0,56.5,3.3,15.5,184.0,392.57,322.56
2016,9,28,17,0,463.0,50.0,3.3,15.0,134.0,318.54,258.17
2016,9,28,17,15,350.0,39.0,3.25,14.5,90.5,229.28,179.35
2016,9,28,17,30,237.0,28.0,3.2,14.0,47.0,148.48,89.43
2016,9,28,17,45,118.5,14.0,3.15,14.0,23.5,54.67,0.0
2016,9,28,18,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,6,15,86.0,13.5,2.5,12.0,19.5,12.87,0.0
2016,9,29,6,30,172.0,27.0,2.6,12.0,39.0,21.36,6.64
2016,9,29,6,45,289.5,40.0,2.75,12.5,81.0,31.02,21.01
2016,9,29,7,0,407.0,53.0,2.9,13.0,123.0,41.52,31.07
2016,9,29,7,15,480.0,61.5,2.85,13.0,171.0,46.13,35.64
2016,9,29,7,30,553.0,70.0,2.8,13.0,219.0,81.85,47.89
2016,9,29,7,45,276.5,62.5,2.8,13.5,137.0,81.79,52.24
2016,9,29,8,0,0.0,55.0,2.8,14.0,55.0,51.12,38.16
2016,9,29,8,15,0.0,77.5,2.8,14.0,77.5,72.08,55.86
2016,9,29,8,30,0.0,100.0,2.8,14.0,100.0,92.63,72.99
2016,9,29,8,45,0.0,113.5,2.8,14.5,113.5,105.16,83.07
2016,9,29,9,0,0.0,127.0,2.8,15.0,127.0,117.78,93.11
2016,9,29,9,15,0.0,137.0,2.8,15.0,137.0,127.26,100.66
2016,9,29,9,30,0.0,147.0,2.8,15.0,147.0,136.8,108.21
