Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,9,45,3.5,175.0,2.8,15.5,177.5,165.16,130.86
2016,9,29,10,0,7.0,203.0,2.8,16.0,208.0,194.16,153.72
2016,9,29,10,15,8.0,210.5,2.8,16.0,216.5,202.72,160.3
2016,9,29,10,30,9.0,218.0,2.8,16.0,225.0,211.39,167.01
2016,9,29,10,45,447.5,158.5,2.85,16.5,486.0,505.11,406.09
2016,9,29,11,0,886.0,99.0,2.9,17.0,747.0,797.39,623.34
2016,9,29,11,15,889.0,99.5,2.95,17.0,758.5,830.41,644.27
2016,9,29,11,30,892.0,100.0,3.0,17.0,770.0,860.47,665.18
2016,9,29,11,45,892.0,100.5,3.05,17.5,774.0,884.83,680.85
2016,9,29,12,0,892.0,101.0,3.1,18.0,778.0,905.85,694.23
2016,9,29,12,15,891.0,101.0,3.15,18.0,774.0,921.98,705.63
2016,9,29,12,30,890.0,101.0,3.2,18.0,770.0,934.56,714.76
2016,9,29,12,45,887.0,100.0,3.25,18.0,758.0,940.59,719.54
2016,9,29,13,0,884.0,99.0,3.3,18.0,746.0,942.96,722.01
2016,9,29,13,15,878.5,98.0,3.3,17.5,726.5,939.35,721.54
2016,9,29,13,30,873.0,97.0,3.3,17.0,707.0,932.14,718.76
2016,9,29,13,45,863.0,96.0,3.35,17.0,680.0,917.25,709.76
2016,9,29,14,0,853.0,95.0,3.4,17.0,653.0,899.01,698.54
2016,9,29,14,15,841.0,93.5,3.45,17.0,620.0,882.9,688.9
2016,9,29,14,30,829.0,92.0,3.5,17.0,587.0,856.05,671.6
2016,9,29,14,45,811.0,90.0,3.55,17.0,547.5,820.62,648.08
2016,9,29,15,0,793.0,88.0,3.6,17.0,508.0,782.9,622.68
2016,9,29,15,15,770.0,85.0,3.65,16.5,464.0,737.95,592.68
2016,9,29,15,30,747.0,82.0,3.7,16.0,420.0,691.6,560.98
2016,9,29,15,45,714.5,78.0,3.75,16.0,372.0,636.01,520.36
2016,9,29,16,0,682.0,74.0,3.8,16.0,324.0,584.19,481.42
2016,9,29,16,15,636.5,69.0,3.75,15.5,274.5,519.72,430.4
2016,9,29,16,30,591.0,64.0,3.7,15.0,225.0,457.35,379.14
2016,9,29,16,45,520.0,56.5,3.7,15.0,176.5,380.28,313.32
2016,9,29,17,0,449.0,49.0,3.7,15.0,128.0,308.79,250.07
2016,9,29,17,15,336.5,37.5,3.55,14.5,85.5,220.4,171.39
2016,9,29,17,30,224.0,26.0,3.4,14.0,43.0,138.84,74.05
2016,9,29,17,45,112.0,13.0,3.3,14.0,21.5,51.11,0.0
2016,9,29,18,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,30,6,15,103.0,12.0,3.35,12.0,19.0,11.44,0.0
2016,9,30,6,30,206.0,24.0,3.5,12.0,38.0,19.7,4.36
2016,9,30,6,45,323.0,35.5,3.65,12.5,79.5,28.14,18.43
2016,9,30,7,0,440.0,47.0,3.8,13.0,121.0,36.15,26.29
2016,9,30,7,15,511.5,55.0,3.85,13.0,169.5,40.63,30.7
2016,9,30,7,30,583.0,63.0,3.9,13.0,218.0,76.87,42.96
2016,9,30,7,45,632.5,68.0,4.0,13.5,267.5,125.38,73.69
2016,9,30,8,0,682.0,73.0,4.1,14.0,317.0,179.66,116.99
2016,9,30,8,15,714.0,77.0,4.1,14.0,365.0,236.93,167.56
2016,9,30,8,30,746.0,81.0,4.1,14.0,413.0,294.46,219.68
2016,9,30,8,45,772.0,83.5,4.2,14.5,457.5,351.27,270.88
2016,9,30,9,0,798.0,86.0,4.3,15.0,502.0,409.83,322.52
2016,9,30,9,15,815.0,88.5,4.3,15.0,542.0,465.68,371.26
2016,9,30,9,30,832.0,91.0,4.3,15.0,582.0,521.68,418.78
2016,9,30,9,45,846.5,92.0,4.3,15.5,616.0,574.64,461.82
2016,9,30,10,0,861.0,93.0,4.3,16.0,650.0,625.84,502.25
2016,9,30,10,15,870.0,94.5,4.25,16.0,677.5,673.35,539.5
2016,9,30,10,30,879.0,96.0,4.2,16.0,705.0,719.11,574.11
2016,9,30,10,45,884.5,97.5,4.2,16.5,725.0,760.32,602.55
2016,9,30,11,0,890.0,99.0,4.2,17.0,745.0,799.09,628.91
2016,9,30,11,15,894.0,99.5,4.25,17.0,757.5,832.96,652.93
2016,9,30,11,30,898.0,100.0,4.3,17.0,770.0,863.92,674.83
2016,9,30,11,45,900.5,99.5,4.35,17.0,775.0,889.44,692.99
2016,9,30,12,0,903.0,99.0,4.4,17.0,780.0,911.67,708.93
2016,9,30,12,15,902.5,99.0,4.4,17.0,776.0,928.35,720.64
2016,9,30,12,30,902.0,99.0,4.4,17.0,772.0,941.45,729.99
2016,9,30,12,45,899.0,98.0,4.45,17.0,760.5,947.49,734.96
2016,9,30,13,0,896.0,97.0,4.5,17.0,749.0,949.84,737.53
2016,9,30,13,15,891.0,96.0,4.5,17.0,729.5,946.63,735.95
2016,9,30,13,30,886.0,95.0,4.5,17.0,710.0,939.77,731.99
2016,9,30,13,45,880.0,93.0,4.55,17.0,684.0,927.25,724.57
2016,9,30,14,0,874.0,91.0,4.6,17.0,658.0,911.24,714.79
2016,9,30,14,15,862.5,89.0,4.55,17.0,624.5,886.92,698.37
2016,9,30,14,30,851.0,87.0,4.5,17.0,591.0,859.56,679.83
2016,9,30,14,45,836.5,84.5,4.5,17.0,552.0,833.46,662.55
2016,9,30,15,0,822.0,82.0,4.5,17.0,513.0,797.38,637.79
2016,9,30,15,15,800.0,79.0,4.45,16.5,468.5,752.4,607.06
2016,9,30,15,30,778.0,76.0,4.4,16.0,424.0,705.89,574.62
2016,9,30,15,45,747.0,72.5,4.35,16.0,375.5,650.99,533.94
2016,9,30,16,0,716.0,69.0,4.3,16.0,327.0,595.9,492.2
2016,9,30,16,15,671.5,64.0,4.2,15.5,277.0,534.11,442.91
2016,9,30,16,30,627.0,59.0,4.1,15.0,227.0,471.0,390.65
2016,9,30,16,45,554.0,52.0,4.05,15.0,177.5,392.06,322.89
2016,9,30,17,0,481.0,45.0,4.0,15.0,128.0,318.93,257.8
2016,9,30,17,15,365.0,34.5,3.85,14.5,84.5,228.99,176.87
2016,9,30,17,30,249.0,24.0,3.7,14.0,41.0,144.44,63.29
2016,9,30,17,45,124.5,12.0,3.55,14.0,20.5,54.1,0.0
2016,9,30,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,1,6,15,109.5,11.5,2.05,12.5,18.5,10.96,0.0
2016,10,1,6,30,219.0,23.0,2.1,13.0,37.0,18.88,2.32
2016,10,1,6,45,343.0,34.0,2.2,13.5,79.5,26.91,17.21
2016,10,1,7,0,467.0,45.0,2.3,14.0,122.0,34.54,24.75
2016,10,1,7,15,540.5,52.5,2.35,14.0,171.5,38.69,28.85
2016,10,1,7,30,614.0,60.0,2.4,14.0,221.0,75.39,40.82
2016,10,1,7,45,662.0,65.0,2.45,14.5,271.5,125.57,72.26
2016,10,1,8,0,710.0,70.0,2.5,15.0,322.0,184.0,118.65
2016,10,1,8,15,742.5,74.0,2.4,15.5,371.0,240.15,167.53
2016,10,1,8,30,775.0,78.0,2.3,16.0,420.0,299.43,220.01
2016,10,1,8,45,799.0,81.0,2.25,16.5,465.0,357.59,271.35
2016,10,1,9,0,823.0,84.0,2.2,17.0,510.0,417.25,322.53
2016,10,1,9,15,840.0,86.0,2.15,17.0,550.0,473.88,370.5
2016,10,1,9,30,857.0,88.0,2.1,17.0,590.0,530.59,416.99
2016,10,1,9,45,874.5,87.5,2.1,17.5,625.5,584.49,459.3
2016,10,1,10,0,892.0,87.0,2.1,18.0,661.0,637.66,499.68
2016,10,1,10,15,901.0,88.0,2.1,18.0,688.5,685.9,536.19
2016,10,1,10,30,910.0,89.0,2.1,18.0,716.0,732.31,569.69
2016,10,1,10,45,915.5,90.0,2.1,18.5,736.5,774.05,597.08
2016,10,1,11,0,921.0,91.0,2.1,19.0,757.0,813.24,622.36
2016,10,1,11,15,924.5,91.5,2.2,19.0,769.0,847.54,646.09
2016,10,1,11,30,928.0,92.0,2.3,19.0,781.0,878.79,667.75
2016,10,1,11,45,928.5,92.5,2.4,19.0,785.5,904.25,685.52
2016,10,1,12,0,929.0,93.0,2.5,19.0,790.0,926.24,701.06
2016,10,1,12,15,928.0,93.0,2.6,19.0,786.0,942.78,713.03
2016,10,1,12,30,927.0,93.0,2.7,19.0,782.0,955.62,722.69
2016,10,1,12,45,924.0,92.5,2.85,19.0,770.0,962.33,728.79
2016,10,1,13,0,921.0,92.0,3.0,19.0,758.0,965.25,732.5
2016,10,1,13,15,916.0,91.0,3.05,19.0,738.0,961.96,731.34
2016,10,1,13,30,911.0,90.0,3.1,19.0,718.0,954.92,727.82
2016,10,1,13,45,902.5,89.0,3.2,19.0,691.0,940.99,720.08
2016,10,1,14,0,894.0,88.0,3.3,19.0,664.0,923.55,710.02
2016,10,1,14,15,882.5,86.0,3.35,18.5,629.5,898.87,695.92
2016,10,1,14,30,871.0,84.0,3.4,18.0,595.0,871.08,679.56
2016,10,1,14,45,855.0,82.0,3.5,18.0,555.0,843.76,662.41
2016,10,1,15,0,839.0,80.0,3.6,18.0,515.0,806.56,637.9
2016,10,1,15,15,816.5,77.0,3.65,17.5,470.0,760.7,607.59
2016,10,1,15,30,794.0,74.0,3.7,17.0,425.0,713.29,575.46
2016,10,1,15,45,762.5,70.5,3.75,17.0,376.0,657.51,535.05
2016,10,1,16,0,731.0,67.0,3.8,17.0,327.0,601.55,493.42
2016,10,1,16,15,685.0,62.0,3.75,16.5,276.0,534.67,440.8
2016,10,1,16,30,639.0,57.0,3.7,16.0,225.0,473.72,390.5
2016,10,1,16,45,567.0,50.0,3.7,16.0,175.0,395.02,323.24
2016,10,1,17,0,495.0,43.0,3.7,16.0,125.0,322.07,258.43
2016,10,1,17,15,370.5,33.0,3.6,15.5,81.5,228.67,174.23
2016,10,1,17,30,246.0,23.0,3.5,15.0,38.0,139.74,41.42
2016,10,1,17,45,123.0,11.5,3.45,15.0,19.0,52.74,0.0
2016,10,1,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,2,6,15,105.5,11.0,2.35,13.0,17.5,10.48,0.0
2016,10,2,6,30,211.0,22.0,2.5,13.0,35.0,18.04,0.06
2016,10,2,6,45,328.5,33.0,2.65,13.5,76.0,26.11,16.41
2016,10,2,7,0,446.0,44.0,2.8,14.0,117.0,33.77,24.03
2016,10,2,7,15,519.0,51.5,2.9,14.0,165.0,37.95,28.16
2016,10,2,7,30,592.0,59.0,3.0,14.0,213.0,73.02,39.67
2016,10,2,7,45,296.0,83.5,3.15,14.5,160.5,100.61,67.17
2016,10,2,8,0,0.0,108.0,3.3,15.0,108.0,98.28,77.83
2016,10,2,8,15,120.0,143.0,3.35,15.0,195.5,155.17,120.77
2016,10,2,8,30,240.0,178.0,3.4,15.0,283.0,229.37,179.15
2016,10,2,8,45,151.5,196.5,3.45,15.5,265.5,231.97,184.09
2016,10,2,9,0,63.0,215.0,3.5,16.0,248.0,223.16,178.18
2016,10,2,9,15,122.0,239.0,3.5,16.0,308.0,279.32,223.23
2016,10,2,9,30,181.0,263.0,3.5,16.0,368.0,341.1,272.53
2016,10,2,9,45,155.5,279.0,3.55,16.5,373.5,354.01,282.04
2016,10,2,10,0,130.0,295.0,3.6,17.0,379.0,364.28,289.22
2016,10,2,10,15,282.0,282.0,3.6,17.0,472.5,465.16,369.83
2016,10,2,10,30,434.0,269.0,3.6,17.0,566.0,579.55,458.96
2016,10,2,10,45,442.5,273.0,3.65,17.0,583.5,610.98,482.45
2016,10,2,11,0,451.0,277.0,3.7,17.0,601.0,641.59,505.54
2016,10,2,11,15,669.5,190.5,3.7,17.0,680.0,751.63,591.94
2016,10,2,11,30,888.0,104.0,3.7,17.0,759.0,856.56,667.64
2016,10,2,11,45,895.5,101.5,3.75,17.0,765.5,883.85,686.3
2016,10,2,12,0,903.0,99.0,3.8,17.0,772.0,908.05,703.39
2016,10,2,12,15,903.0,99.0,3.85,17.0,769.0,925.01,715.51
2016,10,2,12,30,903.0,99.0,3.9,17.0,766.0,938.42,725.31
2016,10,2,12,45,898.5,99.5,3.95,17.0,754.0,944.64,730.25
2016,10,2,13,0,894.0,100.0,4.0,17.0,742.0,947.17,732.81
2016,10,2,13,15,888.0,99.0,4.05,17.0,722.0,942.94,730.83
2016,10,2,13,30,882.0,98.0,4.1,17.0,702.0,935.08,726.48
2016,10,2,13,45,872.5,96.5,4.2,17.0,674.5,919.88,717.36
2016,10,2,14,0,863.0,95.0,4.3,17.0,647.0,901.3,705.88
2016,10,2,14,15,850.0,93.5,4.3,17.0,613.0,884.04,694.98
2016,10,2,14,30,837.0,92.0,4.3,17.0,579.0,856.05,676.37
2016,10,2,14,45,817.5,90.0,4.35,17.0,538.5,819.15,651.57
2016,10,2,15,0,798.0,88.0,4.4,17.0,498.0,780.01,624.87
2016,10,2,15,15,774.0,85.0,4.35,16.5,453.5,734.16,593.33
2016,10,2,15,30,750.0,82.0,4.3,16.0,409.0,686.96,560.17
2016,10,2,15,45,716.0,77.5,4.3,16.0,360.5,633.46,520.55
2016,10,2,16,0,682.0,73.0,4.3,16.0,312.0,576.69,476.76
2016,10,2,16,15,633.5,67.5,4.2,15.5,262.5,510.04,423.21
2016,10,2,16,30,585.0,62.0,4.1,15.0,213.0,445.78,369.59
2016,10,2,16,45,513.0,54.0,4.0,15.0,164.5,368.52,302.8
2016,10,2,17,0,441.0,46.0,3.9,15.0,116.0,296.99,238.73
2016,10,2,17,15,315.0,34.0,3.7,14.5,74.5,203.82,153.95
2016,10,2,17,30,189.0,22.0,3.5,14.0,33.0,114.09,9.94
2016,10,2,17,45,94.5,11.0,3.3,14.0,16.5,42.31,0.0
2016,10,2,18,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,8.5,1.55,12.5,8.5,8.1,0.0
2016,10,3,6,30,0.0,17.0,1.6,13.0,17.0,15.77,0.0
2016,10,3,6,45,17.5,36.5,1.7,13.5,39.0,32.15,21.34
2016,10,3,7,0,35.0,56.0,1.8,14.0,61.0,48.26,36.65
2016,10,3,7,15,47.5,76.5,1.8,14.0,87.0,64.75,51.83
2016,10,3,7,30,60.0,97.0,1.8,14.0,113.0,85.62,65.61
2016,10,3,7,45,68.0,118.0,1.85,14.5,139.0,109.75,84.65
2016,10,3,8,0,76.0,139.0,1.9,15.0,165.0,135.17,105.24
2016,10,3,8,15,38.0,109.5,1.9,15.0,122.5,108.58,84.79
2016,10,3,8,30,0.0,80.0,1.9,15.0,80.0,74.45,57.46
2016,10,3,8,45,11.5,135.5,1.9,15.0,142.0,129.05,102.58
2016,10,3,9,0,23.0,191.0,1.9,15.0,204.0,185.24,148.14
2016,10,3,9,15,13.0,184.5,1.9,15.0,192.0,176.93,141.05
2016,10,3,9,30,3.0,178.0,1.9,15.0,180.0,167.15,132.82
2016,10,3,9,45,2.5,179.5,1.95,15.5,181.5,168.91,133.75
2016,10,3,10,0,2.0,181.0,2.0,16.0,183.0,170.54,134.55
2016,10,3,10,15,9.0,210.0,2.05,16.0,216.5,203.08,160.55
2016,10,3,10,30,16.0,239.0,2.1,16.0,250.0,236.6,187.03
2016,10,3,10,45,12.0,227.5,2.15,16.0,236.0,223.77,176.53
2016,10,3,11,0,8.0,216.0,2.2,16.0,222.0,210.46,165.79
2016,10,3,11,15,4.0,186.0,2.25,16.0,189.5,178.82,140.44
2016,10,3,11,30,0.0,156.0,2.3,16.0,157.0,146.88,114.7
2016,10,3,11,45,13.5,221.5,2.35,16.0,232.0,222.48,175.61
2016,10,3,12,0,27.0,287.0,2.4,16.0,307.0,311.24,245.33
2016,10,3,12,15,17.5,251.0,2.4,16.0,264.0,257.01,202.5
2016,10,3,12,30,8.0,215.0,2.4,16.0,221.0,213.05,167.72
2016,10,3,12,45,4.0,184.0,2.45,16.0,187.0,178.95,140.65
2016,10,3,13,0,0.0,153.0,2.5,16.0,153.0,144.89,113.3
2016,10,3,13,15,0.0,146.0,2.45,16.0,146.0,138.18,108.04
2016,10,3,13,30,0.0,139.0,2.4,16.0,139.0,131.45,102.73
2016,10,3,13,45,0.0,152.0,2.4,16.0,152.0,144.58,113.55
2016,10,3,14,0,0.0,165.0,2.4,16.0,165.0,158.08,124.66
2016,10,3,14,15,0.0,135.0,2.35,16.0,135.0,128.17,100.56
2016,10,3,14,30,0.0,105.0,2.3,16.0,105.0,98.54,76.51
2016,10,3,14,45,0.0,125.5,2.3,16.0,125.5,119.36,93.91
2016,10,3,15,0,0.0,146.0,2.3,16.0,146.0,141.36,112.2
2016,10,3,15,15,0.0,91.5,2.25,16.0,91.5,85.8,66.53
2016,10,3,15,30,0.0,37.0,2.2,16.0,37.0,34.36,23.54
2016,10,3,15,45,311.5,58.0,2.15,16.0,165.5,313.92,263.32
2016,10,3,16,0,623.0,79.0,2.1,16.0,294.0,541.85,444.61
2016,10,3,16,15,572.0,72.5,1.95,15.5,246.0,474.93,389.5
2016,10,3,16,30,521.0,66.0,1.8,15.0,198.0,410.71,336.71
2016,10,3,16,45,441.5,57.5,1.7,15.0,151.5,331.88,269.78
2016,10,3,17,0,362.0,49.0,1.6,15.0,105.0,259.39,206.2
2016,10,3,17,15,240.5,35.0,1.5,15.0,66.5,170.94,125.9
2016,10,3,17,30,119.0,21.0,1.4,15.0,28.0,84.29,0.0
2016,10,3,17,45,59.5,10.5,1.3,15.0,14.0,29.88,0.0
2016,10,3,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,6.0,1.7,13.0,6.0,5.72,0.0
2016,10,4,6,30,0.0,12.0,1.8,13.0,12.0,11.13,0.0
2016,10,4,6,45,0.0,29.0,1.95,13.5,29.0,26.65,16.56
2016,10,4,7,0,0.0,46.0,2.1,14.0,46.0,41.6,30.79
2016,10,4,7,15,0.0,66.0,2.1,14.0,66.0,58.74,46.5
2016,10,4,7,30,0.0,86.0,2.1,14.0,86.0,76.5,59.61
2016,10,4,7,45,7.5,105.0,2.1,14.5,107.5,94.82,74.76
2016,10,4,8,0,15.0,124.0,2.1,15.0,129.0,114.24,90.51
2016,10,4,8,15,381.5,102.0,2.0,15.0,265.0,177.5,129.45
2016,10,4,8,30,748.0,80.0,1.9,15.0,401.0,291.28,214.64
2016,10,4,8,45,779.5,81.0,1.85,15.5,447.5,348.37,264.67
2016,10,4,9,0,811.0,82.0,1.8,16.0,494.0,407.78,315.57
2016,10,4,9,15,829.0,84.5,1.7,16.0,534.0,464.46,363.37
2016,10,4,9,30,847.0,87.0,1.6,16.0,574.0,521.34,409.64
2016,10,4,9,45,861.0,88.5,1.55,16.5,608.5,574.4,450.87
2016,10,4,10,0,875.0,90.0,1.5,17.0,643.0,626.55,489.91
2016,10,4,10,15,884.5,91.5,1.45,17.0,670.5,674.66,525.64
2016,10,4,10,30,894.0,93.0,1.4,17.0,698.0,721.02,558.74
2016,10,4,10,45,903.5,92.5,1.4,17.5,719.0,763.31,586.19
2016,10,4,11,0,913.0,92.0,1.4,18.0,740.0,803.33,611.71
2016,10,4,11,15,916.5,92.5,1.5,18.0,752.0,837.14,635.06
2016,10,4,11,30,920.0,93.0,1.6,18.0,764.0,867.9,656.42
2016,10,4,11,45,924.0,92.0,1.7,18.0,769.0,894.29,674.87
2016,10,4,12,0,928.0,91.0,1.8,18.0,774.0,917.35,691.21
2016,10,4,12,15,926.5,90.5,1.95,18.0,769.5,932.6,703.02
2016,10,4,12,30,925.0,90.0,2.1,18.0,765.0,944.16,712.52
2016,10,4,12,45,920.0,90.5,2.3,18.5,752.0,949.9,717.42
2016,10,4,13,0,915.0,91.0,2.5,19.0,739.0,951.88,719.84
2016,10,4,13,15,909.0,90.5,2.65,18.5,719.0,948.04,720.67
2016,10,4,13,30,903.0,90.0,2.8,18.0,699.0,940.5,719.09
2016,10,4,13,45,893.5,88.5,2.95,18.0,671.5,924.99,710.71
2016,10,4,14,0,884.0,87.0,3.1,18.0,644.0,906.03,699.95
2016,10,4,14,15,871.5,85.5,3.2,18.0,609.5,881.12,684.63
2016,10,4,14,30,859.0,84.0,3.3,18.0,575.0,853.21,667.11
2016,10,4,14,45,841.0,82.0,3.4,18.0,535.0,824.42,648.8
2016,10,4,15,0,823.0,80.0,3.5,18.0,495.0,785.94,623.21
2016,10,4,15,15,799.5,77.0,3.55,17.5,450.0,739.84,592.48
2016,10,4,15,30,776.0,74.0,3.6,17.0,405.0,692.32,559.98
2016,10,4,15,45,739.0,71.0,3.7,17.0,356.0,634.02,517.44
2016,10,4,16,0,702.0,68.0,3.8,17.0,307.0,575.99,473.42
2016,10,4,16,15,652.0,63.0,3.8,16.5,257.0,512.19,422.41
2016,10,4,16,30,602.0,58.0,3.8,16.0,207.0,447.22,368.43
2016,10,4,16,45,514.0,51.0,3.8,16.0,157.5,362.25,295.46
2016,10,4,17,0,426.0,44.0,3.8,16.0,108.0,284.47,226.3
2016,10,4,17,15,290.0,31.5,3.7,15.5,67.5,188.27,136.65
2016,10,4,17,30,154.0,19.0,3.6,15.0,27.0,93.63,0.0
2016,10,4,17,45,77.0,9.5,3.55,15.0,13.5,34.56,0.0
2016,10,4,18,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,5,6,15,104.5,9.5,2.15,12.0,15.0,9.05,0.0
2016,10,5,6,30,209.0,19.0,2.2,12.0,30.0,15.54,0.0
2016,10,5,6,45,348.5,29.5,2.25,12.5,72.0,23.31,13.67
2016,10,5,7,0,488.0,40.0,2.3,13.0,114.0,30.71,21.33
2016,10,5,7,15,564.0,47.0,2.3,13.5,164.0,34.65,25.23
2016,10,5,7,30,640.0,54.0,2.3,14.0,214.0,69.48,36.05
2016,10,5,7,45,691.5,58.0,2.3,14.5,265.0,123.13,69.19
2016,10,5,8,0,743.0,62.0,2.3,15.0,316.0,179.61,113.42
2016,10,5,8,15,775.0,65.5,2.3,15.5,364.5,236.84,163.32
2016,10,5,8,30,807.0,69.0,2.3,16.0,413.0,297.03,216.9
2016,10,5,8,45,831.5,71.0,2.3,16.5,458.5,355.86,269.19
2016,10,5,9,0,856.0,73.0,2.3,17.0,504.0,417.4,322.33
2016,10,5,9,15,872.0,75.0,2.15,17.0,544.5,474.4,370.71
2016,10,5,9,30,888.0,77.0,2.0,17.0,585.0,531.26,417.21
2016,10,5,9,45,900.5,78.5,1.9,17.5,619.0,585.22,459.18
2016,10,5,10,0,913.0,80.0,1.8,18.0,653.0,638.12,498.7
2016,10,5,10,15,921.0,81.0,1.75,18.0,680.0,686.23,534.63
2016,10,5,10,30,929.0,82.0,1.7,18.0,707.0,732.35,567.34
2016,10,5,10,45,935.0,82.5,1.65,18.5,727.0,774.25,594.1
2016,10,5,11,0,941.0,83.0,1.6,19.0,747.0,813.56,618.63
2016,10,5,11,15,943.5,83.5,1.65,19.0,759.0,847.27,641.31
2016,10,5,11,30,946.0,84.0,1.7,19.0,771.0,877.79,661.84
2016,10,5,11,45,947.0,84.0,1.8,19.0,774.5,903.16,679.53
2016,10,5,12,0,948.0,84.0,1.9,19.0,778.0,925.01,694.98
2016,10,5,12,15,946.5,84.0,1.95,19.0,773.5,941.01,706.11
2016,10,5,12,30,945.0,84.0,2.0,19.0,769.0,953.25,714.91
2016,10,5,12,45,933.5,87.5,2.15,19.5,754.0,956.56,717.71
2016,10,5,13,0,922.0,91.0,2.3,20.0,739.0,956.0,718.07
2016,10,5,13,15,915.5,90.0,2.35,19.5,718.5,951.08,717.36
2016,10,5,13,30,909.0,89.0,2.4,19.0,698.0,942.43,714.3
2016,10,5,13,45,898.0,88.5,2.5,19.0,669.5,926.64,705.62
2016,10,5,14,0,887.0,88.0,2.6,19.0,641.0,907.44,694.66
2016,10,5,14,15,874.0,86.0,2.65,19.0,606.5,881.44,678.56
2016,10,5,14,30,861.0,84.0,2.7,19.0,572.0,852.44,660.33
2016,10,5,14,45,840.0,82.5,2.8,19.0,531.0,821.69,641.06
2016,10,5,15,0,819.0,81.0,2.9,19.0,490.0,781.41,614.64
2016,10,5,15,15,794.0,78.0,2.95,18.5,444.5,734.28,583.59
2016,10,5,15,30,769.0,75.0,3.0,18.0,399.0,685.84,550.78
2016,10,5,15,45,730.5,72.0,3.05,18.0,349.5,626.78,507.95
2016,10,5,16,0,692.0,69.0,3.1,18.0,300.0,572.05,466.41
2016,10,5,16,15,639.5,63.5,3.05,17.5,250.0,502.92,411.65
2016,10,5,16,30,587.0,58.0,3.0,17.0,200.0,436.55,356.88
2016,10,5,16,45,502.0,50.5,3.0,16.5,151.5,353.58,286.6
2016,10,5,17,0,417.0,43.0,3.0,16.0,103.0,277.56,219.51
2016,10,5,17,15,278.0,30.5,3.05,15.5,63.5,181.11,127.72
2016,10,5,17,30,139.0,18.0,3.1,15.0,24.0,69.95,0.0
2016,10,5,17,45,69.5,9.0,3.15,15.0,12.0,8.58,0.0
2016,10,5,18,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,6,15,95.0,9.0,1.45,13.0,13.5,8.58,0.0
2016,10,6,6,30,190.0,18.0,1.5,13.0,27.0,14.69,0.0
2016,10,6,6,45,330.0,28.5,1.55,13.5,68.0,22.51,12.75
2016,10,6,7,0,470.0,39.0,1.6,14.0,109.0,29.94,20.53
2016,10,6,7,15,546.5,46.0,1.7,14.5,157.5,33.91,24.46
2016,10,6,7,30,623.0,53.0,1.8,15.0,206.0,67.33,34.81
2016,10,6,7,45,673.5,57.5,1.9,15.5,256.5,120.13,67.23
2016,10,6,8,0,724.0,62.0,2.0,16.0,307.0,175.72,110.49
2016,10,6,8,15,756.0,65.5,1.95,16.0,354.5,231.73,159.29
2016,10,6,8,30,788.0,69.0,1.9,16.0,402.0,290.72,211.92
2016,10,6,8,45,812.5,71.0,1.9,16.5,447.0,348.37,263.02
2016,10,6,9,0,837.0,73.0,1.9,17.0,492.0,407.48,314.03
2016,10,6,9,15,853.0,75.0,1.85,17.5,531.5,464.61,361.82
2016,10,6,9,30,869.0,77.0,1.8,18.0,571.0,520.39,406.82
2016,10,6,9,45,885.5,77.0,1.75,18.5,605.5,574.04,448.6
2016,10,6,10,0,902.0,77.0,1.7,19.0,640.0,626.99,488.34
2016,10,6,10,15,910.0,78.0,1.6,19.0,666.5,674.49,523.34
2016,10,6,10,30,918.0,79.0,1.5,19.0,693.0,720.02,555.08
2016,10,6,10,45,924.0,79.5,1.45,19.5,713.0,761.38,581.29
2016,10,6,11,0,930.0,80.0,1.4,20.0,733.0,800.16,605.3
2016,10,6,11,15,933.0,80.5,1.35,20.0,744.5,833.8,626.64
2016,10,6,11,30,936.0,81.0,1.3,20.0,756.0,864.32,645.73
2016,10,6,11,45,937.5,81.0,1.3,20.5,759.5,889.75,660.8
2016,10,6,12,0,939.0,81.0,1.3,21.0,763.0,911.72,673.6
2016,10,6,12,15,938.0,81.0,1.35,21.0,759.0,927.9,684.72
2016,10,6,12,30,937.0,81.0,1.4,21.0,755.0,940.36,693.62
2016,10,6,12,45,929.5,82.0,1.5,21.0,741.5,944.3,697.87
2016,10,6,13,0,922.0,83.0,1.6,21.0,728.0,944.42,699.82
2016,10,6,13,15,916.5,82.5,1.65,21.0,707.5,940.85,698.85
2016,10,6,13,30,911.0,82.0,1.7,21.0,687.0,933.56,695.59
2016,10,6,13,45,901.0,81.0,1.75,21.0,659.5,917.97,686.95
2016,10,6,14,0,891.0,80.0,1.8,21.0,632.0,898.93,676.13
2016,10,6,14,15,878.5,78.5,1.85,20.5,597.5,873.81,662.48
2016,10,6,14,30,866.0,77.0,1.9,20.0,563.0,845.66,646.65
2016,10,6,14,45,847.5,75.5,2.0,20.0,523.0,809.71,624.4
2016,10,6,15,0,829.0,74.0,2.1,20.0,483.0,778.35,605.05
2016,10,6,15,15,805.5,71.0,2.15,19.5,438.0,732.14,575.3
2016,10,6,15,30,782.0,68.0,2.2,19.0,393.0,684.54,543.8
2016,10,6,15,45,745.5,65.0,2.25,19.0,344.5,626.65,502.62
2016,10,6,16,0,709.0,62.0,2.3,19.0,296.0,569.04,459.91
2016,10,6,16,15,659.0,57.0,2.25,18.5,246.5,501.27,406.79
2016,10,6,16,30,609.0,52.0,2.2,18.0,197.0,440.0,356.38
2016,10,6,16,45,524.5,45.0,2.15,17.5,148.5,357.37,286.86
2016,10,6,17,0,440.0,38.0,2.1,17.0,100.0,281.9,220.42
2016,10,6,17,15,299.0,26.5,2.1,16.5,61.0,185.2,125.09
2016,10,6,17,30,158.0,15.0,2.1,16.0,22.0,73.8,0.0
2016,10,6,17,45,79.0,7.5,2.15,15.5,11.0,0.0,0.0
2016,10,6,18,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,7,6,15,89.5,8.5,1.35,13.5,12.5,8.1,0.0
2016,10,7,6,30,179.0,17.0,1.4,14.0,25.0,13.85,0.0
2016,10,7,6,45,313.0,28.0,1.5,14.5,64.5,22.18,12.18
2016,10,7,7,0,447.0,39.0,1.6,15.0,104.0,30.07,20.51
2016,10,7,7,15,523.5,46.0,1.6,15.0,151.5,34.03,24.48
2016,10,7,7,30,600.0,53.0,1.6,15.0,199.0,65.78,34.39
2016,10,7,7,45,451.5,86.5,1.6,15.5,210.5,118.22,75.11
2016,10,7,8,0,303.0,120.0,1.6,16.0,222.0,154.11,110.63
2016,10,7,8,15,469.0,107.0,1.6,16.5,291.0,200.64,144.0
2016,10,7,8,30,635.0,94.0,1.6,17.0,360.0,267.63,196.63
2016,10,7,8,45,636.5,105.5,1.65,17.5,397.0,318.12,241.14
2016,10,7,9,0,638.0,117.0,1.7,18.0,434.0,367.98,283.98
2016,10,7,9,15,636.0,130.0,1.7,18.5,467.0,416.89,324.54
2016,10,7,9,30,634.0,143.0,1.7,19.0,500.0,464.51,362.61
2016,10,7,9,45,738.0,119.5,1.75,20.0,559.0,533.63,415.65
2016,10,7,10,0,842.0,96.0,1.8,21.0,618.0,609.98,472.6
2016,10,7,10,15,851.5,97.5,1.75,21.5,644.5,657.07,506.38
2016,10,7,10,30,861.0,99.0,1.7,22.0,671.0,699.91,536.36
2016,10,7,10,45,868.0,99.5,1.7,22.5,690.5,739.96,562.51
2016,10,7,11,0,875.0,100.0,1.7,23.0,710.0,777.68,586.48
2016,10,7,11,15,879.0,100.5,1.6,23.0,722.0,810.51,607.04
2016,10,7,11,30,883.0,101.0,1.5,23.0,734.0,840.46,625.43
2016,10,7,11,45,884.5,101.0,1.45,23.5,737.5,864.74,639.23
2016,10,7,12,0,886.0,101.0,1.4,24.0,741.0,885.75,650.84
2016,10,7,12,15,885.0,101.0,1.3,24.0,737.0,901.18,659.37
2016,10,7,12,30,884.0,101.0,1.2,24.0,733.0,913.1,665.66
2016,10,7,12,45,861.0,109.0,1.1,24.0,716.0,917.86,667.38
2016,10,7,13,0,838.0,117.0,1.0,24.0,699.0,911.97,662.42
2016,10,7,13,15,831.5,115.5,0.9,24.0,679.0,906.7,658.07
2016,10,7,13,30,825.0,114.0,0.8,24.0,659.0,897.95,651.57
2016,10,7,13,45,813.5,113.0,0.75,24.0,631.5,881.87,641.43
2016,10,7,14,0,802.0,112.0,0.7,24.0,604.0,862.59,629.42
2016,10,7,14,15,684.5,137.0,0.7,24.0,540.5,782.55,578.47
2016,10,7,14,30,567.0,162.0,0.7,24.0,477.0,692.15,519.46
2016,10,7,14,45,578.0,145.5,0.7,24.0,447.0,676.19,510.98
2016,10,7,15,0,589.0,129.0,0.7,24.0,417.0,651.63,495.64
2016,10,7,15,15,577.0,118.5,0.75,23.5,378.5,612.83,471.04
2016,10,7,15,30,565.0,108.0,0.8,23.0,340.0,572.56,444.65
2016,10,7,15,45,518.5,104.0,0.9,22.5,296.5,509.13,400.16
2016,10,7,16,0,472.0,100.0,1.0,22.0,253.0,453.8,359.77
2016,10,7,16,15,427.0,88.0,1.1,21.0,208.5,391.96,313.26
2016,10,7,16,30,382.0,76.0,1.2,20.0,164.0,333.02,266.64
2016,10,7,16,45,315.0,61.5,1.35,19.5,122.0,262.67,208.37
2016,10,7,17,0,248.0,47.0,1.5,19.0,80.0,198.63,152.9
2016,10,7,17,15,124.0,31.0,1.55,18.5,47.5,104.79,64.93
2016,10,7,17,30,0.0,15.0,1.6,18.0,15.0,14.3,0.0
2016,10,7,17,45,0.0,7.5,1.65,18.0,7.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.0,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,6,15,53.5,8.0,1.1,14.0,10.5,7.63,0.0
2016,10,8,6,30,107.0,16.0,1.1,14.0,21.0,15.25,0.0
2016,10,8,6,45,236.0,30.0,1.1,14.5,58.5,24.21,13.5
2016,10,8,7,0,365.0,44.0,1.1,15.0,96.0,34.84,24.6
2016,10,8,7,15,448.0,53.0,1.1,15.5,142.5,40.27,29.9
2016,10,8,7,30,531.0,62.0,1.1,16.0,189.0,70.21,40.03
2016,10,8,7,45,582.5,69.0,1.1,16.5,237.5,116.9,68.18
2016,10,8,8,0,634.0,76.0,1.1,17.0,286.0,169.64,108.56
2016,10,8,8,15,671.5,81.0,1.1,17.5,333.0,223.19,153.8
2016,10,8,8,30,709.0,86.0,1.1,18.0,380.0,280.5,203.19
2016,10,8,8,45,733.5,90.0,1.1,18.5,424.0,335.89,251.05
2016,10,8,9,0,758.0,94.0,1.1,19.0,468.0,394.4,300.12
2016,10,8,9,15,777.5,97.0,1.15,19.5,507.0,449.2,345.11
2016,10,8,9,30,797.0,100.0,1.2,20.0,546.0,504.47,389.0
2016,10,8,9,45,844.0,89.5,1.25,21.0,587.0,561.52,432.26
2016,10,8,10,0,891.0,79.0,1.3,22.0,628.0,619.5,474.85
2016,10,8,10,15,899.5,80.5,1.25,22.5,655.0,667.21,508.54
2016,10,8,10,30,908.0,82.0,1.2,23.0,682.0,713.02,539.41
2016,10,8,10,45,913.0,83.0,1.2,23.5,701.0,753.66,565.01
2016,10,8,11,0,918.0,84.0,1.2,24.0,720.0,791.7,588.54
2016,10,8,11,15,921.5,84.5,1.1,24.0,731.5,825.23,608.68
2016,10,8,11,30,925.0,85.0,1.0,24.0,743.0,855.71,626.51
2016,10,8,11,45,925.0,85.5,0.9,24.5,746.5,880.04,638.86
2016,10,8,12,0,925.0,86.0,0.8,25.0,750.0,900.89,648.82
2016,10,8,12,15,924.0,86.0,0.7,25.0,745.5,916.74,656.76
2016,10,8,12,30,923.0,86.0,0.6,25.0,741.0,928.93,662.41
2016,10,8,12,45,919.5,85.5,0.5,25.0,728.5,934.59,664.04
2016,10,8,13,0,916.0,85.0,0.4,25.0,716.0,936.49,663.53
2016,10,8,13,15,910.5,84.0,0.35,25.0,696.0,932.24,660.5
2016,10,8,13,30,905.0,83.0,0.3,25.0,676.0,924.31,655.44
2016,10,8,13,45,895.5,82.0,0.3,25.0,648.5,909.16,647.13
2016,10,8,14,0,886.0,81.0,0.3,25.0,621.0,890.59,636.86
2016,10,8,14,15,873.5,79.5,0.4,25.0,586.5,865.52,624.51
2016,10,8,14,30,861.0,78.0,0.5,25.0,552.0,837.48,610.15
2016,10,8,14,45,842.5,76.0,0.6,25.0,512.0,808.09,594.63
2016,10,8,15,0,824.0,74.0,0.7,25.0,472.0,769.24,572.38
2016,10,8,15,15,800.0,71.0,0.8,24.5,427.0,722.87,545.47
2016,10,8,15,30,776.0,68.0,0.9,24.0,382.0,675.17,516.57
2016,10,8,15,45,740.5,64.5,1.05,23.5,334.0,617.76,479.86
2016,10,8,16,0,705.0,61.0,1.2,23.0,286.0,560.59,440.69
2016,10,8,16,15,653.5,55.5,1.2,22.0,236.5,491.76,389.35
2016,10,8,16,30,602.0,50.0,1.2,21.0,187.0,429.68,340.37
2016,10,8,16,45,518.5,42.5,1.3,20.5,139.0,347.91,273.33
2016,10,8,17,0,435.0,35.0,1.4,20.0,91.0,273.36,208.4
2016,10,8,17,15,290.0,23.5,1.45,19.5,53.5,172.64,100.6
2016,10,8,17,30,145.0,12.0,1.5,19.0,16.0,65.15,0.0
2016,10,8,17,45,72.5,6.0,1.55,18.5,8.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,9,6,15,79.0,7.5,0.7,14.0,10.5,0.0,0.0
2016,10,9,6,30,158.0,15.0,0.7,14.0,21.0,14.3,0.0
2016,10,9,6,45,293.0,27.0,0.7,14.5,59.5,21.53,11.05
2016,10,9,7,0,428.0,39.0,0.7,15.0,98.0,30.39,20.72
2016,10,9,7,15,508.5,47.0,0.65,15.5,145.5,35.19,25.44
2016,10,9,7,30,589.0,55.0,0.6,16.0,193.0,65.95,35.24
2016,10,9,7,45,639.0,60.5,0.55,16.5,242.0,114.6,63.89
2016,10,9,8,0,689.0,66.0,0.5,17.0,291.0,168.99,105.31
2016,10,9,8,15,724.0,70.0,0.5,17.5,339.0,226.34,153.59
2016,10,9,8,30,759.0,74.0,0.5,18.0,387.0,284.56,203.6
2016,10,9,8,45,782.5,77.5,0.5,18.5,431.0,341.46,252.39
2016,10,9,9,0,806.0,81.0,0.5,19.0,475.0,399.78,300.92
2016,10,9,9,15,824.0,83.5,0.55,19.5,514.0,455.76,346.44
2016,10,9,9,30,842.0,86.0,0.6,20.0,553.0,511.94,390.53
2016,10,9,9,45,859.5,86.0,0.65,20.5,587.5,564.59,430.65
2016,10,9,10,0,877.0,86.0,0.7,21.0,622.0,616.76,469.16
2016,10,9,10,15,886.0,87.0,0.8,21.5,648.5,663.65,503.36
2016,10,9,10,30,895.0,88.0,0.9,22.0,675.0,708.72,535.43
2016,10,9,10,45,899.0,90.0,1.0,22.5,694.0,749.17,562.02
2016,10,9,11,0,903.0,92.0,1.1,23.0,713.0,787.01,586.67
2016,10,9,11,15,906.0,92.5,1.2,23.0,724.5,819.68,608.9
2016,10,9,11,30,909.0,93.0,1.3,23.0,736.0,849.33,629.17
