Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,11,45,908.0,94.0,1.4,23.0,739.0,872.98,645.57
2016,10,9,12,0,907.0,95.0,1.5,23.0,742.0,893.19,659.84
2016,10,9,12,15,905.5,95.0,1.55,23.0,737.0,908.33,670.28
2016,10,9,12,30,904.0,95.0,1.6,23.0,732.0,919.87,678.56
2016,10,9,12,45,898.5,95.0,1.7,23.0,719.0,924.17,682.89
2016,10,9,13,0,893.0,95.0,1.8,23.0,706.0,924.77,685.0
2016,10,9,13,15,886.5,94.0,1.85,23.0,685.5,919.67,682.9
2016,10,9,13,30,880.0,93.0,1.9,23.0,665.0,910.98,678.61
2016,10,9,13,45,869.0,92.0,1.95,23.0,637.0,894.75,669.41
2016,10,9,14,0,858.0,91.0,2.0,23.0,609.0,882.77,663.2
2016,10,9,14,15,844.0,89.0,2.05,22.5,575.0,856.23,648.35
2016,10,9,14,30,830.0,87.0,2.1,22.0,541.0,826.8,631.46
2016,10,9,14,45,811.0,84.5,2.15,22.0,501.0,789.94,607.95
2016,10,9,15,0,792.0,82.0,2.2,22.0,461.0,750.9,582.57
2016,10,9,15,15,766.0,78.5,2.2,21.5,416.0,703.35,551.33
2016,10,9,15,30,740.0,75.0,2.2,21.0,371.0,654.67,518.48
2016,10,9,15,45,703.5,70.5,2.2,20.5,323.5,596.66,477.61
2016,10,9,16,0,667.0,66.0,2.2,20.0,276.0,543.14,437.42
2016,10,9,16,15,612.5,60.0,2.05,19.5,227.0,473.9,382.47
2016,10,9,16,30,558.0,54.0,1.9,19.0,178.0,407.72,327.8
2016,10,9,16,45,473.0,45.5,1.8,18.5,131.5,326.18,259.0
2016,10,9,17,0,388.0,37.0,1.7,18.0,85.0,251.95,192.83
2016,10,9,17,15,194.0,25.0,1.6,17.5,49.0,130.54,67.18
2016,10,9,17,30,0.0,13.0,1.5,17.0,13.0,12.39,0.0
2016,10,9,17,45,0.0,6.5,1.45,16.5,6.5,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,5.0,1.2,13.0,5.0,0.0,0.0
2016,10,10,6,30,0.0,10.0,1.2,13.0,10.0,9.53,0.0
2016,10,10,6,45,14.5,28.5,1.3,13.5,30.5,25.39,13.58
2016,10,10,7,0,29.0,47.0,1.4,14.0,51.0,40.86,29.75
2016,10,10,7,15,44.0,68.0,1.45,14.0,76.5,57.81,45.43
2016,10,10,7,30,59.0,89.0,1.5,14.0,102.0,78.29,59.49
2016,10,10,7,45,68.5,110.0,1.55,14.5,129.0,102.46,78.51
2016,10,10,8,0,78.0,131.0,1.6,15.0,156.0,128.12,99.27
2016,10,10,8,15,86.0,150.0,1.55,15.0,182.0,153.18,120.0
2016,10,10,8,30,94.0,169.0,1.5,15.0,208.0,179.29,141.62
2016,10,10,8,45,116.0,190.0,1.5,15.5,243.0,213.53,169.12
2016,10,10,9,0,138.0,211.0,1.5,16.0,278.0,250.46,198.56
2016,10,10,9,15,172.0,227.5,1.5,16.0,318.0,291.16,231.05
2016,10,10,9,30,206.0,244.0,1.5,16.0,358.0,335.34,266.03
2016,10,10,9,45,129.0,250.5,1.5,16.5,323.0,312.28,247.27
2016,10,10,10,0,52.0,257.0,1.5,17.0,288.0,276.96,218.41
2016,10,10,10,15,91.5,280.5,1.55,17.0,339.0,329.42,259.85
2016,10,10,10,30,131.0,304.0,1.6,17.0,390.0,391.69,307.86
2016,10,10,10,45,186.5,310.5,1.65,17.5,436.5,446.22,349.29
2016,10,10,11,0,242.0,317.0,1.7,18.0,483.0,504.28,392.8
2016,10,10,11,15,163.0,320.0,1.75,18.0,432.5,455.84,354.84
2016,10,10,11,30,84.0,323.0,1.8,18.0,382.0,392.5,305.65
2016,10,10,11,45,100.5,329.5,1.85,18.0,400.5,417.47,325.4
2016,10,10,12,0,117.0,336.0,1.9,18.0,419.0,443.01,345.07
2016,10,10,12,15,119.5,334.0,1.95,18.0,418.5,459.07,357.17
2016,10,10,12,30,122.0,332.0,2.0,18.0,418.0,463.6,360.88
2016,10,10,12,45,119.0,326.0,2.1,18.0,408.5,458.23,357.36
2016,10,10,13,0,116.0,320.0,2.2,18.0,399.0,439.06,343.67
2016,10,10,13,15,301.5,275.0,2.25,18.0,471.5,585.17,458.97
2016,10,10,13,30,487.0,230.0,2.3,18.0,544.0,716.51,558.99
2016,10,10,13,45,465.5,230.0,2.35,18.0,520.0,695.73,543.54
2016,10,10,14,0,444.0,230.0,2.4,18.0,496.0,673.27,528.04
2016,10,10,14,15,608.0,169.0,2.4,17.5,511.0,745.79,587.16
2016,10,10,14,30,772.0,108.0,2.4,17.0,526.0,804.3,631.28
2016,10,10,14,45,626.5,130.0,2.45,17.0,453.0,693.55,552.04
2016,10,10,15,0,481.0,152.0,2.5,17.0,380.0,581.53,468.35
2016,10,10,15,15,445.5,147.0,2.55,16.5,342.0,534.99,434.75
2016,10,10,15,30,410.0,142.0,2.6,16.0,304.0,489.08,400.23
2016,10,10,15,45,488.0,113.5,2.7,16.0,282.5,495.24,407.17
2016,10,10,16,0,566.0,85.0,2.8,16.0,261.0,497.38,409.48
2016,10,10,16,15,505.5,76.5,2.75,15.5,213.0,425.43,350.69
2016,10,10,16,30,445.0,68.0,2.7,15.0,165.0,357.0,292.96
2016,10,10,16,45,355.0,55.5,2.7,14.5,120.0,273.67,221.26
2016,10,10,17,0,265.0,43.0,2.7,14.0,75.0,200.47,154.99
2016,10,10,17,15,145.5,26.0,2.6,13.5,42.0,110.32,46.76
2016,10,10,17,30,26.0,9.0,2.5,13.0,9.0,18.06,0.0
2016,10,10,17,45,13.0,4.5,2.45,13.0,4.5,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,3.0,1.35,13.0,3.0,0.0,0.0
2016,10,11,6,30,0.0,6.0,1.4,13.0,6.0,5.72,0.0
2016,10,11,6,45,0.0,20.0,1.45,13.5,20.0,18.57,7.96
2016,10,11,7,0,0.0,34.0,1.5,14.0,34.0,31.33,21.46
2016,10,11,7,15,0.0,51.5,1.55,14.0,51.5,46.68,35.62
2016,10,11,7,30,0.0,69.0,1.6,14.0,69.0,62.26,47.42
2016,10,11,7,45,0.0,87.5,1.65,14.5,87.5,79.1,61.79
2016,10,11,8,0,0.0,106.0,1.7,15.0,106.0,96.17,76.06
2016,10,11,8,15,3.0,122.5,1.65,15.0,124.0,112.36,89.37
2016,10,11,8,30,6.0,139.0,1.6,15.0,142.0,129.01,102.91
2016,10,11,8,45,23.5,165.5,1.6,15.5,176.5,159.95,127.57
2016,10,11,9,0,41.0,192.0,1.6,16.0,211.0,193.86,154.44
2016,10,11,9,15,100.0,218.5,1.55,16.0,271.5,248.59,197.91
2016,10,11,9,30,159.0,245.0,1.5,16.0,332.0,312.73,248.49
2016,10,11,9,45,221.5,254.0,1.5,16.0,383.0,366.21,290.51
2016,10,11,10,0,284.0,263.0,1.5,16.0,434.0,429.82,339.89
2016,10,11,10,15,585.0,176.5,1.5,16.0,548.5,561.41,443.3
2016,10,11,10,30,886.0,90.0,1.5,16.0,663.0,701.29,549.7
2016,10,11,10,45,892.0,91.0,1.5,16.5,682.5,741.64,575.53
2016,10,11,11,0,898.0,92.0,1.5,17.0,702.0,779.53,600.05
2016,10,11,11,15,901.5,92.5,1.5,17.0,713.5,812.27,621.91
2016,10,11,11,30,905.0,93.0,1.5,17.0,725.0,842.03,641.67
2016,10,11,11,45,905.5,93.0,1.5,17.0,728.0,865.61,657.22
2016,10,11,12,0,906.0,93.0,1.5,17.0,731.0,885.8,670.57
2016,10,11,12,15,905.0,93.0,1.5,17.0,726.5,901.21,680.81
2016,10,11,12,30,904.0,93.0,1.5,17.0,722.0,913.03,688.82
2016,10,11,12,45,883.0,100.0,1.55,17.5,705.5,911.28,687.3
2016,10,11,13,0,862.0,107.0,1.6,18.0,689.0,913.3,688.59
2016,10,11,13,15,855.0,106.0,1.65,17.5,668.5,907.92,687.6
2016,10,11,13,30,848.0,105.0,1.7,17.0,648.0,899.01,684.41
2016,10,11,13,45,653.0,160.5,1.8,17.0,568.0,788.94,610.47
2016,10,11,14,0,458.0,216.0,1.9,17.0,488.0,668.75,523.8
2016,10,11,14,15,626.5,156.5,2.0,17.0,506.0,746.39,586.4
2016,10,11,14,30,795.0,97.0,2.1,17.0,524.0,804.16,629.08
2016,10,11,14,45,708.5,105.0,2.25,17.0,464.0,729.51,577.37
2016,10,11,15,0,622.0,113.0,2.4,17.0,404.0,652.24,523.23
2016,10,11,15,15,623.0,100.5,2.5,16.5,367.5,619.94,502.2
2016,10,11,15,30,624.0,88.0,2.6,16.0,331.0,585.13,478.25
2016,10,11,15,45,619.0,80.5,2.75,16.0,295.5,549.93,451.58
2016,10,11,16,0,614.0,73.0,2.9,16.0,260.0,513.04,422.3
2016,10,11,16,15,554.0,66.0,2.85,15.5,211.5,441.65,364.0
2016,10,11,16,30,494.0,59.0,2.8,15.0,163.0,373.79,306.46
2016,10,11,16,45,401.0,48.5,2.8,15.0,118.0,289.18,232.91
2016,10,11,17,0,308.0,38.0,2.8,15.0,73.0,212.72,162.57
2016,10,11,17,15,154.0,19.0,2.7,14.5,36.5,101.47,28.79
2016,10,11,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,6,15,37.5,6.0,1.45,12.0,7.5,0.0,0.0
2016,10,12,6,30,75.0,12.0,1.3,12.0,15.0,11.44,0.0
2016,10,12,6,45,205.5,27.0,1.2,12.5,50.0,21.21,9.3
2016,10,12,7,0,336.0,42.0,1.1,13.0,85.0,33.77,23.59
2016,10,12,7,15,420.5,52.5,1.0,13.0,131.0,40.64,30.41
2016,10,12,7,30,505.0,63.0,0.9,13.0,177.0,68.29,40.6
2016,10,12,7,45,562.5,69.5,0.85,13.5,225.0,113.13,66.95
2016,10,12,8,0,620.0,76.0,0.8,14.0,273.0,164.77,106.15
2016,10,12,8,15,402.5,120.5,0.8,14.0,256.0,195.53,142.79
2016,10,12,8,30,185.0,165.0,0.8,14.0,239.0,200.96,156.53
2016,10,12,8,45,154.5,185.5,0.85,14.5,252.5,222.31,175.4
2016,10,12,9,0,124.0,206.0,0.9,15.0,266.0,240.33,190.62
2016,10,12,9,15,122.5,224.0,1.0,15.0,287.0,265.72,211.27
2016,10,12,9,30,121.0,242.0,1.1,15.0,308.0,290.99,231.45
2016,10,12,9,45,69.0,229.5,1.25,15.0,268.0,255.71,203.62
2016,10,12,10,0,17.0,217.0,1.4,15.0,228.0,213.98,169.97
2016,10,12,10,15,15.5,221.0,1.6,15.0,231.5,218.21,173.41
2016,10,12,10,30,14.0,225.0,1.8,15.0,235.0,222.26,176.52
2016,10,12,10,45,17.5,238.0,2.0,15.0,250.5,238.51,189.47
2016,10,12,11,0,21.0,251.0,2.2,15.0,266.0,255.13,202.67
2016,10,12,11,15,23.0,258.5,2.2,15.0,275.0,265.45,210.71
2016,10,12,11,30,25.0,266.0,2.2,15.0,284.0,275.93,218.9
2016,10,12,11,45,56.0,294.0,2.2,15.5,333.5,342.53,271.29
2016,10,12,12,0,87.0,322.0,2.2,16.0,383.0,402.31,317.27
2016,10,12,12,15,180.0,319.0,2.15,16.0,444.0,495.45,390.29
2016,10,12,12,30,273.0,316.0,2.1,16.0,505.0,591.89,463.72
2016,10,12,12,45,157.5,297.5,2.1,16.0,406.5,460.7,363.01
2016,10,12,13,0,42.0,279.0,2.1,16.0,308.0,326.36,257.56
2016,10,12,13,15,97.0,287.5,2.15,16.0,350.5,387.67,307.88
2016,10,12,13,30,152.0,296.0,2.2,16.0,393.0,462.69,366.96
2016,10,12,13,45,126.0,280.5,2.3,16.0,358.5,423.31,336.6
2016,10,12,14,0,100.0,265.0,2.4,16.0,324.0,370.14,295.9
2016,10,12,14,15,157.5,248.5,2.45,16.0,335.5,415.0,333.53
2016,10,12,14,30,215.0,232.0,2.5,16.0,347.0,443.54,358.0
2016,10,12,14,45,493.0,155.5,2.65,16.0,391.5,604.36,489.37
2016,10,12,15,0,771.0,79.0,2.8,16.0,436.0,723.23,581.42
2016,10,12,15,15,743.5,75.5,2.65,16.0,392.0,675.36,545.35
2016,10,12,15,30,716.0,72.0,2.5,16.0,348.0,626.55,509.25
2016,10,12,15,45,678.5,67.5,2.45,16.0,301.5,572.73,468.75
2016,10,12,16,0,641.0,63.0,2.4,16.0,255.0,516.25,423.55
2016,10,12,16,15,583.5,57.0,2.3,15.5,207.0,446.87,366.98
2016,10,12,16,30,526.0,51.0,2.2,15.0,159.0,380.93,310.95
2016,10,12,16,45,434.5,42.0,2.15,15.0,114.5,297.95,238.71
2016,10,12,17,0,343.0,33.0,2.1,15.0,70.0,223.22,168.41
2016,10,12,17,15,171.5,16.5,2.1,14.5,35.0,106.34,10.3
2016,10,12,17,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,4.0,1.9,13.0,4.0,0.0,0.0
2016,10,13,6,30,0.0,8.0,1.9,13.0,8.0,7.63,0.0
2016,10,13,6,45,23.0,25.5,1.95,13.0,28.5,22.81,9.49
2016,10,13,7,0,46.0,43.0,2.0,13.0,49.0,36.31,25.65
2016,10,13,7,15,62.0,63.5,2.1,13.5,75.0,52.34,40.55
2016,10,13,7,30,78.0,84.0,2.2,14.0,101.0,72.71,54.35
2016,10,13,7,45,88.5,104.5,2.35,14.5,128.5,98.11,74.06
2016,10,13,8,0,99.0,125.0,2.5,15.0,156.0,125.12,95.97
2016,10,13,8,15,104.0,145.0,2.45,15.0,182.0,152.05,118.61
2016,10,13,8,30,109.0,165.0,2.4,15.0,208.0,179.77,141.94
2016,10,13,8,45,76.0,177.0,2.35,15.5,208.5,187.75,149.45
2016,10,13,9,0,43.0,189.0,2.3,16.0,209.0,191.94,153.18
2016,10,13,9,15,21.5,175.0,2.25,16.0,185.0,172.08,137.07
2016,10,13,9,30,0.0,161.0,2.2,16.0,161.0,150.11,118.93
2016,10,13,9,45,27.5,207.0,2.15,16.5,223.5,211.62,168.39
2016,10,13,10,0,55.0,253.0,2.1,17.0,286.0,275.11,218.29
2016,10,13,10,15,101.5,275.5,2.05,17.0,339.5,330.96,262.25
2016,10,13,10,30,148.0,298.0,2.0,17.0,393.0,397.24,313.61
2016,10,13,10,45,208.5,301.5,2.0,17.0,439.5,452.47,356.47
2016,10,13,11,0,269.0,305.0,2.0,17.0,486.0,519.56,407.61
2016,10,13,11,15,234.5,315.5,2.05,17.0,475.0,506.75,397.15
2016,10,13,11,30,200.0,326.0,2.1,17.0,464.0,499.44,391.06
2016,10,13,11,45,205.0,324.0,2.15,17.5,466.0,509.22,398.1
2016,10,13,12,0,210.0,322.0,2.2,18.0,468.0,518.38,404.57
2016,10,13,12,15,291.5,306.0,2.25,18.0,507.0,589.8,459.7
2016,10,13,12,30,373.0,290.0,2.3,18.0,546.0,650.75,506.3
2016,10,13,12,45,363.0,286.5,2.35,18.0,532.0,644.13,501.53
2016,10,13,13,0,353.0,283.0,2.4,18.0,518.0,635.79,496.06
2016,10,13,13,15,367.5,270.0,2.4,18.0,508.0,636.92,498.11
2016,10,13,13,30,382.0,257.0,2.4,18.0,498.0,636.24,498.83
2016,10,13,13,45,270.0,261.5,2.4,18.0,428.5,542.25,427.33
2016,10,13,14,0,158.0,266.0,2.4,18.0,359.0,435.76,345.2
2016,10,13,14,15,133.0,249.0,2.4,17.5,324.0,394.63,314.84
2016,10,13,14,30,108.0,232.0,2.4,17.0,289.0,340.59,273.62
2016,10,13,14,45,105.0,213.5,2.4,17.0,265.5,316.67,255.62
2016,10,13,15,0,102.0,195.0,2.4,17.0,242.0,292.51,237.07
2016,10,13,15,15,51.0,145.0,2.35,17.0,168.5,192.39,155.61
2016,10,13,15,30,0.0,95.0,2.3,17.0,95.0,90.94,70.88
2016,10,13,15,45,0.0,81.5,2.3,17.0,81.5,77.65,60.0
2016,10,13,16,0,0.0,68.0,2.3,17.0,68.0,64.34,48.84
2016,10,13,16,15,0.0,55.0,2.15,16.5,55.0,51.54,38.03
2016,10,13,16,30,0.0,42.0,2.0,16.0,42.0,39.03,27.29
2016,10,13,16,45,0.0,30.0,1.95,16.0,30.0,27.85,17.5
2016,10,13,17,0,0.0,18.0,1.9,16.0,18.0,16.69,7.44
2016,10,13,17,15,0.0,9.0,1.8,16.0,9.0,8.34,0.0
2016,10,13,17,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,1.0,4.05,16.0,1.0,0.0,0.0
2016,10,14,6,30,0.0,2.0,3.9,16.0,2.0,1.91,0.0
2016,10,14,6,45,0.0,8.0,3.75,16.0,8.0,7.4,0.0
2016,10,14,7,0,0.0,14.0,3.6,16.0,14.0,12.97,5.37
2016,10,14,7,15,0.0,22.5,3.4,16.0,22.5,20.86,12.63
2016,10,14,7,30,0.0,31.0,3.2,16.0,31.0,28.76,18.74
2016,10,14,7,45,0.0,40.0,3.0,16.0,40.0,37.14,25.99
2016,10,14,8,0,0.0,49.0,2.8,16.0,49.0,45.53,33.16
2016,10,14,8,15,0.0,57.5,2.65,16.0,57.5,53.46,39.85
2016,10,14,8,30,0.0,66.0,2.5,16.0,66.0,61.39,46.46
2016,10,14,8,45,3.0,112.5,2.45,16.0,114.0,105.2,82.92
2016,10,14,9,0,6.0,159.0,2.4,16.0,162.0,149.49,119.16
2016,10,14,9,15,3.0,102.5,2.35,16.0,104.0,96.75,75.43
2016,10,14,9,30,0.0,46.0,2.3,16.0,46.0,42.77,30.37
2016,10,14,9,45,0.0,45.0,2.3,16.5,45.0,41.85,29.49
2016,10,14,10,0,0.0,44.0,2.3,17.0,44.0,40.93,28.6
2016,10,14,10,15,0.0,29.0,2.25,17.0,29.0,26.97,16.91
2016,10,14,10,30,0.0,14.0,2.2,17.0,14.0,13.01,5.23
2016,10,14,10,45,0.0,73.5,2.15,17.0,73.5,68.49,51.25
2016,10,14,11,0,0.0,133.0,2.1,17.0,133.0,124.77,97.1
2016,10,14,11,15,6.0,181.5,2.05,17.0,186.0,176.43,138.68
2016,10,14,11,30,12.0,230.0,2.0,17.0,239.0,229.59,180.8
2016,10,14,11,45,13.0,234.5,1.95,17.0,244.0,235.74,185.43
2016,10,14,12,0,14.0,239.0,1.9,17.0,249.0,241.98,190.31
2016,10,14,12,15,7.0,201.0,1.85,17.0,206.0,198.39,155.71
2016,10,14,12,30,0.0,163.0,1.8,17.0,163.0,154.8,120.85
2016,10,14,12,45,3.0,181.5,1.8,17.5,184.0,176.21,138.03
2016,10,14,13,0,6.0,200.0,1.8,18.0,205.0,198.12,155.34
2016,10,14,13,15,3.0,156.0,1.75,17.5,158.5,151.3,118.26
2016,10,14,13,30,0.0,112.0,1.7,17.0,112.0,105.18,81.26
2016,10,14,13,45,0.0,134.0,1.65,17.0,134.0,127.16,99.36
2016,10,14,14,0,0.0,156.0,1.6,17.0,156.0,149.96,117.97
2016,10,14,14,15,3.0,165.0,1.55,17.0,167.0,162.7,128.57
2016,10,14,14,30,6.0,174.0,1.5,17.0,178.0,175.98,139.63
2016,10,14,14,45,3.0,155.5,1.5,17.0,157.5,154.82,122.7
2016,10,14,15,0,0.0,137.0,1.5,17.0,137.0,133.77,105.78
2016,10,14,15,15,0.0,123.0,1.45,17.0,123.0,120.05,94.81
2016,10,14,15,30,0.0,109.0,1.4,17.0,109.0,106.34,83.7
2016,10,14,15,45,0.0,94.0,1.4,17.0,94.0,91.52,71.52
2016,10,14,16,0,0.0,79.0,1.4,17.0,79.0,76.67,59.13
2016,10,14,16,15,0.0,63.5,1.25,16.5,63.5,61.2,46.11
2016,10,14,16,30,0.0,48.0,1.1,16.0,48.0,45.6,32.77
2016,10,14,16,45,0.0,34.0,1.0,15.5,34.0,31.59,20.6
2016,10,14,17,0,0.0,20.0,0.9,15.0,20.0,18.56,8.73
2016,10,14,17,15,0.0,10.0,0.85,15.0,10.0,9.27,0.0
2016,10,14,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,15,6,15,32.0,5.0,1.8,13.5,5.5,0.0,0.0
2016,10,15,6,30,64.0,10.0,1.9,14.0,11.0,9.53,0.0
2016,10,15,6,45,203.0,23.0,2.0,14.5,44.0,18.6,4.58
2016,10,15,7,0,342.0,36.0,2.1,15.0,77.0,28.6,18.64
2016,10,15,7,15,431.0,44.5,2.2,15.0,121.0,33.91,24.12
2016,10,15,7,30,520.0,53.0,2.3,15.0,165.0,58.29,32.37
2016,10,15,7,45,573.0,59.5,2.45,15.5,211.0,103.31,58.16
2016,10,15,8,0,626.0,66.0,2.6,16.0,257.0,154.46,96.95
2016,10,15,8,15,313.0,92.5,2.9,16.0,188.0,150.26,108.72
2016,10,15,8,30,0.0,119.0,3.2,16.0,119.0,109.52,86.72
2016,10,15,8,45,1.5,136.5,3.5,16.5,137.0,126.48,100.45
2016,10,15,9,0,3.0,154.0,3.8,17.0,155.0,143.77,114.22
2016,10,15,9,15,1.5,113.5,4.0,17.0,114.0,106.3,83.14
2016,10,15,9,30,0.0,73.0,4.2,17.0,73.0,67.96,51.24
2016,10,15,9,45,0.0,118.5,4.45,17.0,118.5,110.57,86.37
2016,10,15,10,0,0.0,164.0,4.7,17.0,164.0,153.69,121.43
2016,10,15,10,15,2.0,175.0,4.85,17.0,176.5,165.71,131.01
2016,10,15,10,30,4.0,186.0,5.0,17.0,189.0,178.0,140.84
2016,10,15,10,45,2.0,173.0,5.15,17.5,174.5,164.49,129.45
2016,10,15,11,0,0.0,160.0,5.3,18.0,160.0,150.74,117.94
2016,10,15,11,15,17.0,217.5,5.4,18.0,229.0,220.33,174.39
2016,10,15,11,30,34.0,275.0,5.5,18.0,298.0,302.14,239.66
2016,10,15,11,45,25.5,260.5,5.65,18.0,278.5,272.42,215.84
2016,10,15,12,0,17.0,246.0,5.8,18.0,259.0,251.73,199.24
2016,10,15,12,15,8.5,196.5,5.85,18.0,203.0,195.24,153.94
2016,10,15,12,30,0.0,147.0,5.9,18.0,147.0,139.06,108.41
2016,10,15,12,45,0.0,153.0,6.0,18.0,153.0,145.17,113.48
2016,10,15,13,0,0.0,159.0,6.1,18.0,159.0,151.39,118.63
2016,10,15,13,15,0.0,160.0,6.1,18.0,160.0,152.71,119.84
2016,10,15,13,30,0.0,161.0,6.1,18.0,161.0,154.12,121.14
2016,10,15,13,45,0.0,157.0,6.15,18.0,157.0,150.52,118.42
2016,10,15,14,0,0.0,153.0,6.2,18.0,153.0,146.98,115.75
2016,10,15,14,15,0.0,135.5,6.15,17.5,135.5,129.55,101.93
2016,10,15,14,30,0.0,118.0,6.1,17.0,118.0,112.14,88.0
2016,10,15,14,45,0.0,80.5,6.05,17.0,80.5,74.95,57.29
2016,10,15,15,0,0.0,43.0,6.0,17.0,43.0,39.95,28.08
2016,10,15,15,15,0.0,48.5,5.8,17.0,48.5,45.07,32.49
2016,10,15,15,30,0.0,54.0,5.6,17.0,54.0,50.19,36.89
2016,10,15,15,45,0.0,46.0,5.45,17.0,46.0,42.73,30.62
2016,10,15,16,0,0.0,38.0,5.3,17.0,38.0,35.28,24.3
2016,10,15,16,15,0.0,30.0,5.15,16.5,30.0,27.83,17.95
2016,10,15,16,30,0.0,22.0,5.0,16.0,22.0,20.39,11.53
2016,10,15,16,45,0.0,15.0,4.85,16.0,15.0,13.89,5.83
2016,10,15,17,0,0.0,8.0,4.7,16.0,8.0,7.4,0.0
2016,10,15,17,15,0.0,4.0,4.55,16.0,4.0,3.7,0.0
2016,10,15,17,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,16,6,45,183.5,17.0,1.6,14.5,38.0,13.1,0.53
2016,10,16,7,0,367.0,34.0,1.7,15.0,76.0,26.91,17.11
2016,10,16,7,15,455.5,42.0,1.8,15.0,120.5,31.88,22.31
2016,10,16,7,30,544.0,50.0,1.9,15.0,165.0,55.84,30.13
2016,10,16,7,45,592.5,56.5,2.0,15.5,211.0,101.78,56.17
2016,10,16,8,0,641.0,63.0,2.1,16.0,257.0,153.26,95.2
2016,10,16,8,15,320.5,60.0,2.2,16.0,157.0,122.76,85.48
2016,10,16,8,30,0.0,57.0,2.3,16.0,57.0,52.99,39.34
2016,10,16,8,45,0.0,54.0,2.4,16.5,54.0,50.2,36.86
2016,10,16,9,0,0.0,51.0,2.5,17.0,51.0,47.41,34.35
2016,10,16,9,15,0.0,82.5,2.55,17.0,82.5,76.83,58.8
2016,10,16,9,30,0.0,114.0,2.6,17.0,114.0,106.25,82.94
2016,10,16,9,45,0.0,131.5,2.7,17.0,131.5,122.8,96.28
2016,10,16,10,0,0.0,149.0,2.8,17.0,149.0,139.5,109.68
2016,10,16,10,15,0.0,125.0,2.85,17.0,125.0,116.91,91.08
2016,10,16,10,30,0.0,101.0,2.9,17.0,101.0,94.25,72.46
2016,10,16,10,45,0.0,86.0,3.0,17.0,86.0,80.17,60.83
2016,10,16,11,0,0.0,71.0,3.1,17.0,71.0,66.15,49.26
2016,10,16,11,15,0.0,72.0,3.1,17.0,72.0,67.1,50.0
2016,10,16,11,30,0.0,73.0,3.1,17.0,73.0,68.03,50.75
2016,10,16,11,45,10.5,163.0,3.15,17.5,170.5,162.9,128.11
2016,10,16,12,0,21.0,253.0,3.2,18.0,268.0,262.35,206.93
2016,10,16,12,15,10.5,181.5,3.3,18.0,189.0,182.04,142.89
2016,10,16,12,30,0.0,110.0,3.4,18.0,110.0,103.04,79.03
2016,10,16,12,45,5.0,161.0,3.55,18.0,164.5,157.57,123.52
2016,10,16,13,0,10.0,212.0,3.7,18.0,219.0,214.23,169.12
2016,10,16,13,15,5.0,160.0,3.85,18.0,163.5,157.22,123.36
2016,10,16,13,30,0.0,108.0,4.0,18.0,108.0,101.3,77.99
2016,10,16,13,45,9.5,158.5,4.2,18.0,164.0,160.47,126.78
2016,10,16,14,0,19.0,209.0,4.4,18.0,220.0,222.82,177.59
2016,10,16,14,15,50.0,214.5,4.5,17.5,241.0,269.62,216.97
2016,10,16,14,30,81.0,220.0,4.6,17.0,262.0,304.16,246.54
2016,10,16,14,45,40.5,172.5,4.7,17.0,193.5,215.11,173.92
2016,10,16,15,0,0.0,125.0,4.8,17.0,125.0,121.18,95.83
2016,10,16,15,15,0.0,75.0,4.7,17.0,75.0,69.8,53.27
2016,10,16,15,30,0.0,25.0,4.6,17.0,25.0,23.19,14.05
2016,10,16,15,45,0.0,21.5,4.6,17.0,21.5,19.94,11.31
2016,10,16,16,0,0.0,18.0,4.6,17.0,18.0,16.68,8.53
2016,10,16,16,15,0.0,14.0,4.45,16.5,14.0,12.97,5.35
2016,10,16,16,30,0.0,10.0,4.3,16.0,10.0,9.26,2.14
2016,10,16,16,45,0.0,7.0,4.2,16.0,7.0,6.48,0.0
2016,10,16,17,0,0.0,4.0,4.1,16.0,4.0,3.7,0.0
2016,10,16,17,15,0.0,2.0,4.1,16.0,2.0,1.91,0.0
2016,10,16,17,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,17,6,45,132.0,20.0,1.6,14.5,35.0,15.7,0.19
2016,10,17,7,0,264.0,40.0,1.6,15.0,70.0,31.21,20.59
2016,10,17,7,15,360.0,51.0,1.6,15.0,113.5,38.96,28.44
2016,10,17,7,30,456.0,62.0,1.6,15.0,157.0,63.39,38.64
2016,10,17,7,45,523.5,68.5,1.6,15.0,204.0,105.55,62.35
2016,10,17,8,0,591.0,75.0,1.6,15.0,251.0,155.76,99.69
2016,10,17,8,15,632.5,80.0,1.6,15.0,297.0,206.75,142.91
2016,10,17,8,30,674.0,85.0,1.6,15.0,343.0,261.97,191.35
2016,10,17,8,45,708.0,87.5,1.6,15.5,386.0,316.25,239.05
2016,10,17,9,0,742.0,90.0,1.6,16.0,429.0,373.17,288.03
2016,10,17,9,15,762.0,93.0,1.6,16.0,467.0,427.78,334.68
2016,10,17,9,30,782.0,96.0,1.6,16.0,505.0,481.59,379.41
2016,10,17,9,45,800.0,96.5,1.6,16.5,537.5,532.04,419.58
2016,10,17,10,0,818.0,97.0,1.6,17.0,570.0,582.13,458.2
2016,10,17,10,15,828.0,98.5,1.6,17.0,595.5,627.63,493.13
2016,10,17,10,30,838.0,100.0,1.6,17.0,621.0,671.55,526.08
2016,10,17,10,45,847.0,100.0,1.65,17.5,640.0,711.36,554.51
2016,10,17,11,0,856.0,100.0,1.7,18.0,659.0,749.03,579.69
2016,10,17,11,15,859.0,100.5,1.75,18.0,669.5,775.75,598.13
2016,10,17,11,30,862.0,101.0,1.8,18.0,680.0,803.57,617.46
2016,10,17,11,45,864.0,101.0,1.9,18.0,683.0,827.03,634.24
2016,10,17,12,0,866.0,101.0,2.0,18.0,686.0,847.34,648.97
2016,10,17,12,15,864.5,100.5,2.05,18.0,680.5,860.83,658.66
2016,10,17,12,30,863.0,100.0,2.1,18.0,675.0,870.89,666.2
2016,10,17,12,45,863.0,97.5,2.15,18.0,663.0,876.52,670.87
2016,10,17,13,0,863.0,95.0,2.2,18.0,651.0,878.64,673.32
2016,10,17,13,15,855.5,93.5,2.25,18.0,631.0,871.8,669.75
2016,10,17,13,30,848.0,92.0,2.3,18.0,611.0,868.87,669.11
2016,10,17,13,45,838.5,90.0,2.35,18.0,583.5,852.94,659.48
2016,10,17,14,0,829.0,88.0,2.4,18.0,556.0,833.77,647.74
2016,10,17,14,15,814.0,86.0,2.4,17.5,522.5,806.87,631.32
2016,10,17,14,30,799.0,84.0,2.4,17.0,489.0,777.26,612.85
2016,10,17,14,45,778.0,81.5,2.45,17.0,449.5,739.76,587.59
2016,10,17,15,0,757.0,79.0,2.5,17.0,410.0,700.32,560.53
2016,10,17,15,15,727.5,75.5,2.45,17.0,366.5,651.71,525.51
2016,10,17,15,30,698.0,72.0,2.4,17.0,323.0,606.27,492.18
2016,10,17,15,45,655.5,67.0,2.4,17.0,276.5,546.31,445.98
2016,10,17,16,0,613.0,62.0,2.4,17.0,230.0,487.53,398.58
2016,10,17,16,15,548.0,55.5,2.25,16.5,183.5,415.24,338.84
2016,10,17,16,30,483.0,49.0,2.1,16.0,137.0,347.06,280.24
2016,10,17,16,45,375.5,39.0,2.0,15.5,94.5,258.59,203.21
2016,10,17,17,0,268.0,29.0,1.9,15.0,52.0,178.58,117.53
2016,10,17,17,15,134.0,14.5,1.9,14.5,26.0,66.76,0.0
2016,10,17,17,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,18,6,45,170.0,17.5,1.9,13.5,36.0,13.77,0.0
2016,10,18,7,0,340.0,35.0,1.9,14.0,72.0,28.25,18.02
2016,10,18,7,15,435.5,43.5,2.0,14.0,116.5,33.58,23.81
2016,10,18,7,30,531.0,52.0,2.1,14.0,161.0,55.96,31.35
2016,10,18,7,45,596.0,57.0,2.25,14.5,209.0,101.06,55.89
2016,10,18,8,0,661.0,62.0,2.4,15.0,257.0,153.67,95.0
2016,10,18,8,15,699.5,66.0,2.45,15.0,303.0,209.01,142.44
2016,10,18,8,30,738.0,70.0,2.5,15.0,349.0,265.77,193.06
2016,10,18,8,45,767.0,73.0,2.55,15.5,392.5,321.9,243.34
2016,10,18,9,0,796.0,76.0,2.6,16.0,436.0,380.04,294.38
2016,10,18,9,15,814.5,78.0,2.5,16.0,474.5,434.29,341.56
2016,10,18,9,30,833.0,80.0,2.4,16.0,513.0,488.77,387.47
2016,10,18,9,45,852.0,80.0,2.35,16.5,546.5,540.63,429.34
2016,10,18,10,0,871.0,80.0,2.3,17.0,580.0,592.29,469.65
2016,10,18,10,15,880.5,81.0,2.2,17.0,605.5,638.35,505.16
2016,10,18,10,30,890.0,82.0,2.1,17.0,631.0,682.64,538.33
2016,10,18,10,45,898.0,82.0,2.05,17.5,650.5,722.79,565.77
2016,10,18,11,0,906.0,82.0,2.0,18.0,670.0,760.59,590.39
2016,10,18,11,15,909.5,82.5,1.95,18.0,680.5,792.91,611.99
2016,10,18,11,30,913.0,83.0,1.9,18.0,691.0,822.23,631.39
2016,10,18,11,45,916.5,82.0,1.85,18.0,694.5,846.73,647.38
2016,10,18,12,0,920.0,81.0,1.8,18.0,698.0,867.92,661.11
2016,10,18,12,15,918.5,81.0,1.85,18.0,693.0,882.57,671.54
2016,10,18,12,30,917.0,81.0,1.9,18.0,688.0,893.59,679.71
2016,10,18,12,45,912.5,80.5,1.95,18.5,675.0,897.75,682.1
2016,10,18,13,0,908.0,80.0,2.0,19.0,662.0,898.21,682.19
2016,10,18,13,15,901.5,79.0,2.0,19.0,641.0,892.65,679.14
2016,10,18,13,30,895.0,78.0,2.0,19.0,620.0,883.48,673.83
2016,10,18,13,45,883.0,77.5,2.05,19.0,592.0,866.65,663.89
2016,10,18,14,0,871.0,77.0,2.1,19.0,564.0,846.55,651.79
2016,10,18,14,15,856.5,75.0,2.15,19.0,529.5,819.44,634.75
2016,10,18,14,30,842.0,73.0,2.2,19.0,495.0,789.54,615.64
2016,10,18,14,45,817.5,72.0,2.25,19.0,454.5,757.14,594.5
2016,10,18,15,0,793.0,71.0,2.3,19.0,414.0,715.94,566.61
2016,10,18,15,15,764.5,67.5,2.25,18.5,370.0,667.14,532.99
2016,10,18,15,30,736.0,64.0,2.2,18.0,326.0,617.45,497.81
2016,10,18,15,45,692.0,60.5,2.2,18.0,278.5,556.84,451.97
2016,10,18,16,0,648.0,57.0,2.2,18.0,231.0,501.36,407.19
2016,10,18,16,15,583.5,51.0,2.2,17.5,184.0,428.82,347.89
2016,10,18,16,30,519.0,45.0,2.2,17.0,137.0,360.4,289.36
2016,10,18,16,45,410.5,35.5,2.2,16.5,93.5,270.87,211.23
2016,10,18,17,0,302.0,26.0,2.2,16.0,50.0,188.33,116.29
2016,10,18,17,15,151.0,13.0,2.3,15.5,25.0,71.63,0.0
2016,10,18,17,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,19,6,45,207.0,14.5,1.9,13.5,36.0,11.16,0.0
2016,10,19,7,0,414.0,29.0,1.9,14.0,72.0,22.78,13.29
2016,10,19,7,15,503.5,36.0,1.95,14.0,117.0,29.61,20.29
2016,10,19,7,30,593.0,43.0,2.0,14.0,162.0,51.74,27.0
2016,10,19,7,45,647.5,48.0,2.05,14.5,209.5,99.1,52.29
2016,10,19,8,0,702.0,53.0,2.1,15.0,257.0,152.7,92.33
2016,10,19,8,15,737.0,56.5,2.1,15.5,303.0,206.73,138.6
2016,10,19,8,30,772.0,60.0,2.1,16.0,349.0,264.03,189.5
2016,10,19,8,45,797.0,62.5,2.15,16.5,391.5,320.06,239.79
2016,10,19,9,0,822.0,65.0,2.2,17.0,434.0,378.46,291.02
2016,10,19,9,15,839.0,67.0,2.15,17.0,472.0,432.72,338.16
2016,10,19,9,30,856.0,69.0,2.1,17.0,510.0,486.94,383.82
2016,10,19,9,45,867.5,71.0,2.1,17.5,541.5,537.94,424.97
2016,10,19,10,0,879.0,73.0,2.1,18.0,573.0,587.82,463.91
2016,10,19,10,15,887.0,74.0,2.0,18.0,598.5,633.12,498.66
2016,10,19,10,30,895.0,75.0,1.9,18.0,624.0,676.5,530.95
2016,10,19,10,45,897.5,77.0,1.85,18.5,641.5,714.98,556.85
2016,10,19,11,0,900.0,79.0,1.8,19.0,659.0,750.75,579.89
2016,10,19,11,15,903.0,79.5,1.75,19.0,669.5,782.39,600.87
2016,10,19,11,30,906.0,80.0,1.7,19.0,680.0,811.03,619.65
2016,10,19,11,45,905.5,81.0,1.7,19.5,682.5,834.25,633.95
2016,10,19,12,0,905.0,82.0,1.7,20.0,685.0,854.07,645.98
