Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,12,15,903.5,81.5,1.7,20.0,679.5,867.86,655.23
2016,10,19,12,30,902.0,81.0,1.7,20.0,674.0,878.08,662.26
2016,10,19,12,45,898.0,80.5,1.75,20.0,661.0,882.51,666.13
2016,10,19,13,0,894.0,80.0,1.8,20.0,648.0,883.32,667.76
2016,10,19,13,15,887.0,79.0,1.8,20.0,628.0,877.3,664.4
2016,10,19,13,30,880.0,78.0,1.8,20.0,608.0,867.74,658.84
2016,10,19,13,45,871.0,76.5,1.85,20.0,580.5,852.4,650.0
2016,10,19,14,0,862.0,75.0,1.9,20.0,553.0,833.78,638.97
2016,10,19,14,15,847.5,73.5,1.95,20.0,519.0,807.43,622.55
2016,10,19,14,30,833.0,72.0,2.0,20.0,485.0,785.27,609.01
2016,10,19,14,45,812.5,70.0,2.05,20.0,445.5,748.12,584.57
2016,10,19,15,0,792.0,68.0,2.1,20.0,406.0,708.96,558.35
2016,10,19,15,15,763.5,64.5,2.05,19.5,362.5,660.29,524.94
2016,10,19,15,30,735.0,61.0,2.0,19.0,319.0,610.76,490.0
2016,10,19,15,45,693.5,57.0,1.95,19.0,272.5,551.45,445.13
2016,10,19,16,0,652.0,53.0,1.9,19.0,226.0,493.03,398.24
2016,10,19,16,15,588.5,47.0,1.85,18.5,179.0,424.84,342.32
2016,10,19,16,30,525.0,41.0,1.8,18.0,132.0,357.16,284.5
2016,10,19,16,45,419.5,32.5,1.75,17.5,89.5,270.59,208.64
2016,10,19,17,0,314.0,24.0,1.7,17.0,47.0,189.06,106.2
2016,10,19,17,15,157.0,12.0,1.75,16.5,23.5,72.59,0.0
2016,10,19,17,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,20,6,45,199.5,14.5,1.45,14.0,35.0,11.25,0.0
2016,10,20,7,0,399.0,29.0,1.5,14.0,70.0,22.92,13.22
2016,10,20,7,15,492.5,37.0,1.5,14.5,115.0,28.14,18.93
2016,10,20,7,30,586.0,45.0,1.5,15.0,160.0,52.7,28.28
2016,10,20,7,45,644.5,50.0,1.55,15.5,208.0,99.83,52.94
2016,10,20,8,0,703.0,55.0,1.6,16.0,256.0,153.71,92.63
2016,10,20,8,15,739.5,58.5,1.5,16.5,302.5,208.02,138.61
2016,10,20,8,30,776.0,62.0,1.4,17.0,349.0,265.76,189.22
2016,10,20,8,45,802.0,64.5,1.35,17.5,392.5,322.27,239.15
2016,10,20,9,0,828.0,67.0,1.3,18.0,436.0,380.36,289.19
2016,10,20,9,15,845.5,69.0,1.25,18.5,474.0,435.91,335.78
2016,10,20,9,30,863.0,71.0,1.2,19.0,512.0,490.64,380.0
2016,10,20,9,45,879.0,71.5,1.2,19.5,545.0,542.75,420.91
2016,10,20,10,0,895.0,72.0,1.2,20.0,578.0,594.1,459.84
2016,10,20,10,15,903.5,73.0,1.2,20.0,603.5,640.3,494.7
2016,10,20,10,30,912.0,74.0,1.2,20.0,629.0,684.58,527.28
2016,10,20,10,45,916.5,75.0,1.25,20.5,647.0,723.92,553.85
2016,10,20,11,0,921.0,76.0,1.3,21.0,665.0,760.62,577.75
2016,10,20,11,15,924.0,76.5,1.3,21.0,675.5,792.81,598.96
2016,10,20,11,30,927.0,77.0,1.3,21.0,686.0,821.92,618.03
2016,10,20,11,45,927.0,77.0,1.3,21.5,688.5,844.81,631.72
2016,10,20,12,0,927.0,77.0,1.3,22.0,691.0,864.24,643.16
2016,10,20,12,15,925.5,77.0,1.3,22.0,685.5,878.85,652.72
2016,10,20,12,30,924.0,77.0,1.3,22.0,680.0,889.82,660.06
2016,10,20,12,45,918.5,77.0,1.35,22.5,666.5,893.64,662.3
2016,10,20,13,0,913.0,77.0,1.4,23.0,653.0,893.75,662.3
2016,10,20,13,15,906.5,76.0,1.4,23.0,632.5,888.12,659.31
2016,10,20,13,30,900.0,75.0,1.4,23.0,612.0,878.87,654.13
2016,10,20,13,45,890.0,74.0,1.45,23.0,584.5,863.1,645.38
2016,10,20,14,0,880.0,73.0,1.5,23.0,557.0,844.0,634.49
2016,10,20,14,15,866.0,71.0,1.5,22.5,522.5,817.18,618.96
2016,10,20,14,30,852.0,69.0,1.5,22.0,488.0,787.52,601.37
2016,10,20,14,45,832.0,67.0,1.5,22.0,448.0,750.53,577.3
2016,10,20,15,0,812.0,65.0,1.5,22.0,408.0,718.01,556.07
2016,10,20,15,15,784.0,62.0,1.5,21.5,364.0,669.83,524.1
2016,10,20,15,30,756.0,59.0,1.5,21.0,320.0,620.71,490.55
2016,10,20,15,45,714.0,55.0,1.55,21.0,273.0,560.46,446.42
2016,10,20,16,0,672.0,51.0,1.6,21.0,226.0,501.11,399.91
2016,10,20,16,15,607.5,45.5,1.6,20.0,178.5,428.23,341.9
2016,10,20,16,30,543.0,40.0,1.6,19.0,131.0,364.07,287.68
2016,10,20,16,45,429.0,31.5,1.65,18.5,88.0,272.92,208.14
2016,10,20,17,0,315.0,23.0,1.7,18.0,45.0,185.96,91.0
2016,10,20,17,15,157.5,11.5,1.7,17.5,22.5,71.89,0.0
2016,10,20,17,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,6,45,188.0,14.0,1.2,15.0,32.5,10.89,0.0
2016,10,21,7,0,376.0,28.0,1.2,15.0,65.0,22.13,12.29
2016,10,21,7,15,470.0,36.0,1.15,15.0,109.0,27.38,18.19
2016,10,21,7,30,564.0,44.0,1.1,15.0,153.0,47.72,24.94
2016,10,21,7,45,621.5,49.0,1.05,15.5,200.0,96.01,50.8
2016,10,21,8,0,679.0,54.0,1.0,16.0,247.0,148.22,88.97
2016,10,21,8,15,716.5,58.0,0.9,16.5,292.5,201.67,133.83
2016,10,21,8,30,754.0,62.0,0.8,17.0,338.0,258.7,183.31
2016,10,21,8,45,780.0,65.0,0.7,17.5,380.5,314.34,231.8
2016,10,21,9,0,806.0,68.0,0.6,18.0,423.0,371.61,280.22
2016,10,21,9,15,824.0,70.0,0.55,18.0,461.0,425.76,325.47
2016,10,21,9,30,842.0,72.0,0.5,18.0,499.0,479.88,369.06
2016,10,21,9,45,520.0,162.0,0.5,18.5,431.5,440.3,340.52
2016,10,21,10,0,198.0,252.0,0.5,19.0,364.0,361.47,279.85
2016,10,21,10,15,540.5,166.0,0.5,19.5,488.5,509.41,393.94
2016,10,21,10,30,883.0,80.0,0.5,20.0,613.0,669.83,510.4
2016,10,21,10,45,888.5,81.0,0.55,20.5,631.0,708.77,535.17
2016,10,21,11,0,894.0,82.0,0.6,21.0,649.0,745.24,558.6
2016,10,21,11,15,897.0,82.5,0.7,21.0,659.5,776.59,580.32
2016,10,21,11,30,900.0,83.0,0.8,21.0,670.0,804.97,600.13
2016,10,21,11,45,900.0,83.5,0.9,21.0,672.5,827.8,616.34
2016,10,21,12,0,900.0,84.0,1.0,21.0,675.0,847.29,630.48
2016,10,21,12,15,898.0,83.5,1.1,21.0,669.5,860.5,640.61
2016,10,21,12,30,896.0,83.0,1.2,21.0,664.0,870.17,648.58
2016,10,21,12,45,886.5,84.5,1.35,21.0,650.0,872.09,652.23
2016,10,21,13,0,877.0,86.0,1.5,21.0,636.0,870.41,653.58
2016,10,21,13,15,869.5,85.0,1.65,21.0,615.5,863.99,651.78
2016,10,21,13,30,862.0,84.0,1.8,21.0,595.0,854.12,647.65
2016,10,21,13,45,849.5,83.5,1.95,21.0,567.0,837.22,638.66
2016,10,21,14,0,837.0,83.0,2.1,21.0,539.0,824.39,632.44
2016,10,21,14,15,822.0,81.0,2.2,20.5,505.0,797.46,616.97
2016,10,21,14,30,807.0,79.0,2.3,20.0,471.0,767.82,599.4
2016,10,21,14,45,784.5,76.5,2.4,20.0,432.0,729.17,573.83
2016,10,21,15,0,762.0,74.0,2.5,20.0,393.0,688.68,546.39
2016,10,21,15,15,731.5,70.5,2.5,19.5,349.5,639.58,512.34
2016,10,21,15,30,701.0,67.0,2.5,19.0,306.0,589.79,476.77
2016,10,21,15,45,657.0,62.0,2.55,19.0,260.0,533.1,432.72
2016,10,21,16,0,613.0,57.0,2.6,19.0,214.0,473.99,384.77
2016,10,21,16,15,544.0,50.5,2.6,18.5,168.0,400.35,323.87
2016,10,21,16,30,475.0,44.0,2.6,18.0,122.0,331.28,264.21
2016,10,21,16,45,360.5,33.5,2.6,17.5,81.0,240.96,183.95
2016,10,21,17,0,246.0,23.0,2.6,17.0,40.0,153.48,60.48
2016,10,21,17,15,123.0,11.5,2.65,16.5,20.0,58.23,0.0
2016,10,21,17,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,22,6,45,167.0,15.5,1.7,12.5,31.5,12.38,0.0
2016,10,22,7,0,334.0,31.0,1.7,13.0,63.0,25.16,14.56
2016,10,22,7,15,436.0,40.0,1.7,13.0,107.5,31.14,21.57
2016,10,22,7,30,538.0,49.0,1.7,13.0,152.0,50.77,28.63
2016,10,22,7,45,602.0,55.0,1.7,13.5,199.5,96.53,52.61
2016,10,22,8,0,666.0,61.0,1.7,14.0,247.0,149.66,91.57
2016,10,22,8,15,706.0,65.5,1.65,14.0,293.5,205.55,139.05
2016,10,22,8,30,746.0,70.0,1.6,14.0,340.0,263.07,189.98
2016,10,22,8,45,610.5,105.0,1.55,14.5,344.0,296.21,225.29
2016,10,22,9,0,475.0,140.0,1.5,15.0,348.0,313.03,244.61
2016,10,22,9,15,459.0,158.5,1.4,15.0,374.0,352.0,278.13
2016,10,22,9,30,443.0,177.0,1.3,15.0,400.0,388.7,308.47
2016,10,22,9,45,488.0,176.5,1.2,15.5,436.5,436.7,346.07
2016,10,22,10,0,533.0,176.0,1.1,16.0,473.0,487.59,384.78
2016,10,22,10,15,570.0,172.5,1.1,16.0,503.0,532.98,419.77
2016,10,22,10,30,607.0,169.0,1.1,16.0,533.0,583.2,457.63
2016,10,22,10,45,595.0,179.5,1.1,16.5,545.5,611.32,477.14
2016,10,22,11,0,583.0,190.0,1.1,17.0,558.0,633.19,491.98
2016,10,22,11,15,533.5,212.5,1.15,17.0,553.5,640.3,496.54
2016,10,22,11,30,484.0,235.0,1.2,17.0,549.0,642.83,497.78
2016,10,22,11,45,512.0,225.0,1.25,17.0,558.0,669.56,518.25
2016,10,22,12,0,540.0,215.0,1.3,17.0,567.0,695.16,537.63
2016,10,22,12,15,579.5,199.5,1.35,17.0,574.5,722.93,558.86
2016,10,22,12,30,619.0,184.0,1.4,17.0,582.0,754.22,582.36
2016,10,22,12,45,755.0,139.0,1.45,17.0,614.5,829.43,635.88
2016,10,22,13,0,891.0,94.0,1.5,17.0,647.0,889.35,677.17
2016,10,22,13,15,727.0,136.5,1.55,17.0,578.0,809.3,622.79
2016,10,22,13,30,563.0,179.0,1.6,17.0,509.0,708.78,553.03
2016,10,22,13,45,547.5,174.5,1.7,17.0,483.5,687.74,540.35
2016,10,22,14,0,532.0,170.0,1.8,17.0,458.0,664.7,525.19
2016,10,22,14,15,557.5,150.5,1.85,17.0,435.5,656.08,521.18
2016,10,22,14,30,583.0,131.0,1.9,17.0,413.0,650.07,518.71
2016,10,22,14,45,538.5,128.5,1.95,17.0,372.0,593.82,477.47
2016,10,22,15,0,494.0,126.0,2.0,17.0,331.0,544.02,440.37
2016,10,22,15,15,467.0,117.5,2.05,16.5,294.0,500.41,408.24
2016,10,22,15,30,440.0,109.0,2.1,16.0,257.0,456.92,375.09
2016,10,22,15,45,418.0,95.0,2.15,16.0,218.5,410.35,337.85
2016,10,22,16,0,396.0,81.0,2.2,16.0,180.0,364.14,299.52
2016,10,22,16,15,349.0,67.0,2.15,15.5,141.0,304.27,248.82
2016,10,22,16,30,302.0,53.0,2.1,15.0,102.0,247.82,199.23
2016,10,22,16,45,226.5,38.0,2.1,14.5,67.0,180.42,137.42
2016,10,22,17,0,151.0,23.0,2.1,14.0,32.0,110.34,28.57
2016,10,22,17,15,75.5,11.5,2.15,13.5,16.0,39.79,0.0
2016,10,22,17,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,6,45,175.0,14.0,1.35,12.5,30.0,13.34,0.0
2016,10,23,7,0,350.0,28.0,1.3,13.0,60.0,22.45,12.05
2016,10,23,7,15,451.0,37.0,1.3,13.0,104.5,28.58,19.3
2016,10,23,7,30,552.0,46.0,1.3,13.0,149.0,47.66,26.26
2016,10,23,7,45,611.0,52.0,1.3,13.5,196.0,93.7,50.02
2016,10,23,8,0,670.0,58.0,1.3,14.0,243.0,148.65,90.45
2016,10,23,8,15,709.5,62.0,1.3,14.0,289.0,201.75,135.47
2016,10,23,8,30,749.0,66.0,1.3,14.0,335.0,258.69,185.88
2016,10,23,8,45,774.0,69.5,1.3,14.5,377.5,314.07,235.36
2016,10,23,9,0,799.0,73.0,1.3,15.0,420.0,370.97,285.1
2016,10,23,9,15,818.5,75.5,1.3,15.0,457.5,425.77,332.44
2016,10,23,9,30,838.0,78.0,1.3,15.0,495.0,480.88,378.6
2016,10,23,9,45,708.5,118.5,1.35,15.0,487.0,496.67,393.34
2016,10,23,10,0,579.0,159.0,1.4,15.0,479.0,498.76,396.16
2016,10,23,10,15,736.0,120.0,1.45,15.0,545.5,583.45,463.07
2016,10,23,10,30,893.0,81.0,1.5,15.0,612.0,673.23,532.06
2016,10,23,10,45,900.0,81.5,1.55,15.5,630.5,712.9,559.97
2016,10,23,11,0,907.0,82.0,1.6,16.0,649.0,750.15,585.03
2016,10,23,11,15,910.5,82.5,1.65,16.0,659.5,782.15,607.33
2016,10,23,11,30,914.0,83.0,1.7,16.0,670.0,811.15,627.54
2016,10,23,11,45,915.5,82.5,1.75,16.0,673.0,834.29,643.71
2016,10,23,12,0,917.0,82.0,1.8,16.0,676.0,854.06,657.69
2016,10,23,12,15,915.0,82.0,1.85,16.0,670.5,868.02,667.79
2016,10,23,12,30,913.0,82.0,1.9,16.0,665.0,878.38,675.61
2016,10,23,12,45,620.5,173.0,2.0,16.5,566.0,749.3,584.81
2016,10,23,13,0,328.0,264.0,2.1,17.0,467.0,585.28,459.72
2016,10,23,13,15,602.5,173.5,2.15,17.0,530.5,740.68,582.28
2016,10,23,13,30,877.0,83.0,2.2,17.0,594.0,860.7,667.72
2016,10,23,13,45,745.5,112.5,2.25,17.0,532.5,789.24,617.45
2016,10,23,14,0,614.0,142.0,2.3,17.0,471.0,705.63,559.05
2016,10,23,14,15,450.0,168.5,2.3,17.0,401.5,587.08,469.96
2016,10,23,14,30,286.0,195.0,2.3,17.0,332.0,466.21,375.87
2016,10,23,14,45,267.0,180.0,2.35,17.0,299.5,428.99,348.26
2016,10,23,15,0,248.0,165.0,2.4,17.0,267.0,391.67,319.56
2016,10,23,15,15,236.5,148.0,2.35,16.5,236.5,357.37,293.28
2016,10,23,15,30,225.0,131.0,2.3,16.0,206.0,322.94,266.21
2016,10,23,15,45,210.0,112.5,2.3,16.0,174.0,284.25,234.45
2016,10,23,16,0,195.0,94.0,2.3,16.0,142.0,245.95,202.16
2016,10,23,16,15,171.0,75.0,2.15,15.5,110.5,202.35,164.72
2016,10,23,16,30,147.0,56.0,2.0,15.0,79.0,160.15,127.47
2016,10,23,16,45,93.5,38.5,1.9,14.5,51.0,107.84,79.62
2016,10,23,17,0,40.0,21.0,1.8,14.0,23.0,45.84,0.66
2016,10,23,17,15,20.0,10.5,1.8,14.0,11.5,17.6,0.0
2016,10,23,17,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,13.5,3.45,14.5,13.5,12.87,0.0
2016,10,24,7,0,0.0,27.0,3.6,15.0,27.0,24.6,13.09
2016,10,24,7,15,11.0,46.0,3.65,15.0,48.0,40.97,29.67
2016,10,24,7,30,22.0,65.0,3.7,15.0,69.0,56.66,41.7
2016,10,24,7,45,30.5,84.5,3.8,15.0,92.0,76.76,58.23
2016,10,24,8,0,39.0,104.0,3.9,15.0,115.0,98.25,76.07
2016,10,24,8,15,47.0,122.5,4.0,15.0,137.5,120.09,94.32
2016,10,24,8,30,55.0,141.0,4.1,15.0,160.0,143.05,113.54
2016,10,24,8,45,69.5,160.5,4.25,15.5,188.5,170.04,135.67
2016,10,24,9,0,84.0,180.0,4.4,16.0,217.0,198.82,159.2
2016,10,24,9,15,111.0,198.5,4.4,16.0,251.5,236.14,189.76
2016,10,24,9,30,138.0,217.0,4.4,16.0,286.0,274.57,221.13
2016,10,24,9,45,70.5,195.0,4.4,16.0,230.5,223.1,179.47
2016,10,24,10,0,3.0,173.0,4.4,16.0,175.0,164.36,130.85
2016,10,24,10,15,35.5,215.5,4.45,16.0,236.5,230.6,185.1
2016,10,24,10,30,68.0,258.0,4.5,16.0,298.0,297.42,239.02
2016,10,24,10,45,46.5,248.0,4.55,16.5,276.0,276.4,221.15
2016,10,24,11,0,25.0,238.0,4.6,17.0,254.0,246.07,195.96
2016,10,24,11,15,13.0,206.0,4.6,17.0,214.0,206.38,163.82
2016,10,24,11,30,1.0,174.0,4.6,17.0,174.0,166.02,130.87
2016,10,24,11,45,7.0,198.5,4.65,17.0,203.0,195.54,154.94
2016,10,24,12,0,13.0,223.0,4.7,17.0,232.0,225.89,179.49
2016,10,24,12,15,12.5,220.0,4.75,17.0,228.5,223.22,177.35
2016,10,24,12,30,12.0,217.0,4.8,17.0,225.0,220.52,175.28
2016,10,24,12,45,6.5,195.0,4.85,17.0,199.0,193.85,153.77
2016,10,24,13,0,1.0,173.0,4.9,17.0,173.0,167.11,132.09
2016,10,24,13,15,0.5,147.0,4.95,17.0,147.0,140.65,110.72
2016,10,24,13,30,0.0,121.0,5.0,17.0,121.0,114.37,89.34
2016,10,24,13,45,0.0,90.5,5.05,17.0,90.5,84.37,64.75
2016,10,24,14,0,0.0,60.0,5.1,17.0,60.0,55.82,41.15
2016,10,24,14,15,0.0,34.0,4.95,16.5,34.0,31.59,20.99
2016,10,24,14,30,0.0,8.0,4.8,16.0,8.0,7.42,0.64
2016,10,24,14,45,0.0,66.5,4.7,16.0,66.5,61.86,46.74
2016,10,24,15,0,0.0,125.0,4.6,16.0,125.0,122.79,97.9
2016,10,24,15,15,0.0,110.5,4.45,16.0,110.5,108.45,86.04
2016,10,24,15,30,0.0,96.0,4.3,16.0,96.0,94.12,74.12
2016,10,24,15,45,0.0,80.0,4.15,16.0,80.0,78.05,60.58
2016,10,24,16,0,0.0,64.0,4.0,16.0,64.0,61.9,46.8
2016,10,24,16,15,0.0,49.0,3.9,15.5,49.0,46.77,33.8
2016,10,24,16,30,0.0,34.0,3.8,15.0,34.0,31.59,20.64
2016,10,24,16,45,0.0,21.5,3.7,15.0,21.5,19.95,9.98
2016,10,24,17,0,0.0,9.0,3.6,15.0,9.0,8.34,0.0
2016,10,24,17,15,0.0,4.5,3.65,15.0,4.5,4.29,0.0
2016,10,24,17,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,3.0,3.45,15.0,3.0,2.86,0.0
2016,10,25,7,0,0.0,6.0,3.6,15.0,6.0,5.55,0.0
2016,10,25,7,15,0.0,11.0,3.6,15.0,11.0,10.18,3.12
2016,10,25,7,30,0.0,16.0,3.6,15.0,16.0,14.82,6.85
2016,10,25,7,45,0.0,22.0,3.65,15.5,22.0,20.39,11.7
2016,10,25,8,0,0.0,28.0,3.7,16.0,28.0,25.97,16.5
2016,10,25,8,15,0.0,33.5,3.65,16.0,33.5,31.09,20.89
2016,10,25,8,30,0.0,39.0,3.6,16.0,39.0,36.21,25.23
2016,10,25,8,45,0.0,62.5,3.55,16.0,62.5,58.12,43.73
2016,10,25,9,0,0.0,86.0,3.5,16.0,86.0,80.02,62.02
2016,10,25,9,15,0.0,79.0,3.55,16.0,79.0,73.55,56.43
2016,10,25,9,30,0.0,72.0,3.6,16.0,72.0,67.01,50.84
2016,10,25,9,45,0.0,102.0,3.7,16.5,102.0,95.14,74.01
2016,10,25,10,0,0.0,132.0,3.8,17.0,132.0,123.59,97.11
2016,10,25,10,15,0.0,99.0,3.85,17.0,99.0,92.36,71.25
2016,10,25,10,30,0.0,66.0,3.9,17.0,66.0,61.45,45.62
2016,10,25,10,45,0.0,79.0,3.95,17.0,79.0,73.6,55.63
2016,10,25,11,0,0.0,92.0,4.0,17.0,92.0,85.76,65.6
2016,10,25,11,15,0.0,76.0,4.0,17.0,76.0,70.81,53.21
2016,10,25,11,30,0.0,60.0,4.0,17.0,60.0,55.87,40.85
2016,10,25,11,45,0.0,97.0,4.05,17.5,97.0,90.52,69.28
2016,10,25,12,0,0.0,134.0,4.1,18.0,134.0,126.34,98.31
2016,10,25,12,15,0.0,130.0,4.0,18.0,130.0,122.54,95.2
2016,10,25,12,30,0.0,126.0,3.9,18.0,126.0,118.73,92.14
2016,10,25,12,45,0.0,123.5,3.85,18.0,123.5,116.39,90.31
2016,10,25,13,0,0.0,121.0,3.8,18.0,121.0,114.06,88.49
2016,10,25,13,15,23.0,179.5,3.75,18.0,193.0,202.6,161.21
2016,10,25,13,30,46.0,238.0,3.7,18.0,265.0,290.39,231.88
2016,10,25,13,45,49.5,229.0,3.65,18.0,256.5,284.9,227.8
2016,10,25,14,0,53.0,220.0,3.6,18.0,248.0,279.28,223.88
2016,10,25,14,15,65.0,209.0,3.5,18.0,241.5,278.04,223.75
2016,10,25,14,30,77.0,198.0,3.4,18.0,235.0,276.31,223.21
2016,10,25,14,45,75.5,181.5,3.35,18.0,214.5,256.54,207.77
2016,10,25,15,0,74.0,165.0,3.3,18.0,194.0,236.63,192.08
2016,10,25,15,15,69.5,146.0,3.15,17.5,171.5,211.15,171.86
2016,10,25,15,30,65.0,127.0,3.0,17.0,149.0,185.69,151.28
2016,10,25,15,45,57.5,108.0,2.9,17.0,125.0,158.33,128.36
2016,10,25,16,0,50.0,89.0,2.8,17.0,101.0,131.26,105.28
2016,10,25,16,15,37.0,69.5,2.6,16.5,77.5,100.59,78.89
2016,10,25,16,30,24.0,50.0,2.4,16.0,54.0,70.39,52.62
2016,10,25,16,45,12.0,32.0,2.25,16.0,34.0,43.15,27.52
2016,10,25,17,0,0.0,14.0,2.1,16.0,14.0,12.99,0.0
2016,10,25,17,15,0.0,7.0,2.05,16.0,7.0,6.67,0.0
2016,10,25,17,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,26,6,45,158.0,13.0,1.7,13.5,25.5,12.39,0.0
2016,10,26,7,0,316.0,26.0,1.7,14.0,51.0,21.03,9.31
2016,10,26,7,15,421.5,34.5,1.7,14.0,93.0,26.78,17.44
2016,10,26,7,30,527.0,43.0,1.7,14.0,135.0,42.13,23.43
2016,10,26,7,45,590.0,48.5,1.75,14.5,181.0,86.09,44.82
2016,10,26,8,0,653.0,54.0,1.8,15.0,227.0,139.22,83.05
2016,10,26,8,15,381.0,97.5,1.85,15.5,203.0,163.25,116.12
2016,10,26,8,30,109.0,141.0,1.9,16.0,179.0,157.06,122.51
2016,10,26,8,45,449.0,104.5,2.0,16.5,289.5,239.55,182.38
2016,10,26,9,0,789.0,68.0,2.1,17.0,400.0,357.62,274.19
2016,10,26,9,15,808.5,70.0,2.15,17.0,437.0,411.0,320.71
2016,10,26,9,30,828.0,72.0,2.2,17.0,474.0,464.68,366.53
2016,10,26,9,45,845.0,72.5,2.3,17.5,506.0,514.73,407.77
2016,10,26,10,0,862.0,73.0,2.4,18.0,538.0,564.48,447.58
2016,10,26,10,15,871.0,74.5,2.45,18.0,563.0,609.59,483.5
2016,10,26,10,30,880.0,76.0,2.5,18.0,588.0,652.93,517.3
2016,10,26,10,45,884.0,77.5,2.6,18.0,605.5,690.87,546.39
2016,10,26,11,0,888.0,79.0,2.7,18.0,623.0,726.25,571.94
2016,10,26,11,15,892.0,79.5,2.75,18.0,633.5,757.81,594.38
2016,10,26,11,30,896.0,80.0,2.8,18.0,644.0,786.49,614.75
2016,10,26,11,45,894.5,81.5,2.9,18.5,646.5,808.89,629.79
2016,10,26,12,0,893.0,83.0,3.0,19.0,649.0,827.93,642.52
2016,10,26,12,15,892.5,82.5,3.0,19.0,644.5,842.09,652.51
2016,10,26,12,30,892.0,82.0,3.0,19.0,640.0,852.78,660.21
2016,10,26,12,45,884.5,83.5,3.05,19.0,626.5,856.35,663.4
2016,10,26,13,0,877.0,85.0,3.1,19.0,613.0,856.38,664.3
2016,10,26,13,15,870.5,84.0,3.05,18.5,593.0,850.81,662.04
2016,10,26,13,30,864.0,83.0,3.0,18.0,573.0,841.8,657.51
2016,10,26,13,45,851.5,82.0,2.95,18.0,545.5,831.46,650.92
2016,10,26,14,0,839.0,81.0,2.9,18.0,518.0,810.95,637.14
2016,10,26,14,15,823.0,79.0,2.8,18.0,484.5,783.36,618.04
2016,10,26,14,30,807.0,77.0,2.7,18.0,451.0,753.12,596.97
2016,10,26,14,45,783.0,74.5,2.65,18.0,411.5,713.67,569.23
2016,10,26,15,0,759.0,72.0,2.6,18.0,372.0,672.46,539.81
2016,10,26,15,15,726.5,68.5,2.45,17.5,328.5,622.53,503.69
2016,10,26,15,30,694.0,65.0,2.3,17.0,285.0,572.03,466.0
2016,10,26,15,45,644.0,60.0,2.2,17.0,239.0,512.84,418.22
2016,10,26,16,0,594.0,55.0,2.1,17.0,193.0,451.38,367.11
2016,10,26,16,15,517.0,47.5,1.8,16.5,148.0,373.97,301.64
2016,10,26,16,30,440.0,40.0,1.5,16.0,103.0,301.96,238.22
2016,10,26,16,45,220.0,33.0,1.25,15.5,64.5,170.04,120.7
2016,10,26,17,0,0.0,26.0,1.0,15.0,26.0,32.58,0.0
2016,10,26,17,15,0.0,13.0,0.95,15.0,13.0,12.39,0.0
2016,10,26,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,8.0,2.15,14.5,8.0,7.63,0.0
2016,10,27,7,0,0.0,16.0,2.3,15.0,16.0,14.84,4.3
2016,10,27,7,15,0.0,30.0,2.4,15.0,30.0,27.86,18.18
2016,10,27,7,30,0.0,44.0,2.5,15.0,44.0,40.42,28.31
2016,10,27,7,45,0.0,59.0,2.6,15.5,59.0,54.07,40.14
2016,10,27,8,0,0.0,74.0,2.7,16.0,74.0,67.89,51.96
2016,10,27,8,15,0.0,89.5,2.65,16.0,89.5,82.29,64.17
2016,10,27,8,30,0.0,105.0,2.6,16.0,105.0,96.83,76.33
2016,10,27,8,45,0.0,83.0,2.55,16.0,83.0,77.14,59.71
2016,10,27,9,0,0.0,61.0,2.5,16.0,61.0,56.73,42.45
2016,10,27,9,15,0.0,97.0,2.45,16.0,97.0,90.33,70.51
2016,10,27,9,30,0.0,133.0,2.4,16.0,133.0,124.22,98.37
2016,10,27,9,45,2.5,154.5,2.35,16.5,156.5,146.11,115.87
2016,10,27,10,0,5.0,176.0,2.3,17.0,180.0,168.51,133.59
2016,10,27,10,15,60.0,219.5,2.25,17.0,254.5,249.55,199.22
2016,10,27,10,30,115.0,263.0,2.2,17.0,329.0,332.9,265.26
2016,10,27,10,45,118.5,269.0,2.15,17.0,339.5,354.69,281.77
2016,10,27,11,0,122.0,275.0,2.1,17.0,350.0,369.94,293.42
2016,10,27,11,15,61.0,190.0,2.2,17.0,227.5,232.61,185.2
2016,10,27,11,30,0.0,105.0,2.3,17.0,105.0,98.18,75.49
2016,10,27,11,45,0.0,105.5,2.4,17.0,105.5,98.68,76.07
2016,10,27,12,0,0.0,106.0,2.5,17.0,106.0,99.19,76.49
2016,10,27,12,15,0.0,132.0,2.5,16.5,132.0,124.56,97.39
2016,10,27,12,30,0.0,158.0,2.5,16.0,158.0,150.55,118.74
2016,10,27,12,45,0.0,142.5,2.5,16.0,142.5,135.3,106.37
2016,10,27,13,0,0.0,127.0,2.5,16.0,127.0,120.06,94.05
2016,10,27,13,15,0.0,117.0,2.4,16.0,117.0,110.31,86.17
2016,10,27,13,30,0.0,107.0,2.3,16.0,107.0,100.55,78.27
2016,10,27,13,45,0.0,102.5,2.2,16.0,102.5,96.24,74.85
2016,10,27,14,0,0.0,98.0,2.1,16.0,98.0,91.94,71.43
2016,10,27,14,15,0.0,109.0,2.0,16.0,109.0,103.33,81.03
2016,10,27,14,30,0.0,120.0,1.9,16.0,120.0,115.37,91.15
2016,10,27,14,45,0.0,87.5,1.8,16.0,87.5,82.24,63.77
2016,10,27,15,0,0.0,55.0,1.7,16.0,55.0,51.13,37.79
2016,10,27,15,15,0.0,48.5,1.6,16.0,48.5,45.06,32.75
2016,10,27,15,30,0.0,42.0,1.5,16.0,42.0,39.0,27.64
2016,10,27,15,45,0.0,35.0,1.4,16.0,35.0,32.48,22.07
2016,10,27,16,0,0.0,28.0,1.3,16.0,28.0,25.97,16.44
2016,10,27,16,15,0.0,21.0,1.2,16.0,21.0,19.47,10.76
2016,10,27,16,30,0.0,14.0,1.1,16.0,14.0,12.97,5.06
2016,10,27,16,45,0.0,8.5,1.0,16.0,8.5,7.87,0.15
2016,10,27,17,0,0.0,3.0,0.9,16.0,3.0,2.86,0.0
2016,10,27,17,15,0.0,1.5,0.95,16.0,1.5,1.43,0.0
2016,10,27,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,4.0,0.35,15.0,4.0,3.81,0.0
2016,10,28,7,0,0.0,8.0,0.3,15.0,8.0,7.4,0.0
2016,10,28,7,15,0.0,15.5,0.35,15.0,15.5,14.36,6.65
2016,10,28,7,30,0.0,23.0,0.4,15.0,23.0,21.33,12.35
2016,10,28,7,45,0.0,31.0,0.5,15.5,31.0,28.76,18.84
2016,10,28,8,0,0.0,39.0,0.6,16.0,39.0,36.21,25.25
2016,10,28,8,15,0.0,47.5,0.7,16.0,47.5,44.13,32.02
2016,10,28,8,30,0.0,56.0,0.8,16.0,56.0,52.06,38.72
2016,10,28,8,45,198.5,100.5,0.9,16.0,182.5,156.21,120.5
2016,10,28,9,0,397.0,145.0,1.0,16.0,309.0,284.47,221.66
2016,10,28,9,15,232.5,173.0,1.1,16.0,271.5,264.3,209.11
2016,10,28,9,30,68.0,201.0,1.2,16.0,234.0,222.88,177.56
2016,10,28,9,45,48.0,203.5,1.35,16.5,227.5,219.76,174.99
2016,10,28,10,0,28.0,206.0,1.5,17.0,221.0,210.33,166.96
2016,10,28,10,15,14.0,187.0,1.6,17.0,194.5,185.17,146.58
2016,10,28,10,30,0.0,168.0,1.7,17.0,168.0,158.63,124.9
2016,10,28,10,45,0.0,141.5,1.85,17.0,141.5,133.14,104.25
2016,10,28,11,0,0.0,115.0,2.0,17.0,115.0,107.71,83.52
2016,10,28,11,15,0.0,125.5,2.1,17.0,125.5,117.88,91.79
2016,10,28,11,30,0.0,136.0,2.2,17.0,136.0,128.15,100.1
2016,10,28,11,45,1.0,159.0,2.35,17.0,159.5,151.66,119.15
2016,10,28,12,0,2.0,182.0,2.5,17.0,183.0,175.71,138.54
2016,10,28,12,15,1.0,123.5,2.55,17.0,124.0,117.08,91.08
2016,10,28,12,30,0.0,65.0,2.6,17.0,65.0,60.53,44.73
2016,10,28,12,45,0.0,96.5,2.65,17.0,96.5,90.1,69.2
2016,10,28,13,0,0.0,128.0,2.7,17.0,128.0,121.1,94.65
2016,10,28,13,15,5.0,160.5,2.7,17.0,163.5,158.57,125.42
2016,10,28,13,30,10.0,193.0,2.7,17.0,199.0,197.71,157.32
2016,10,28,13,45,5.0,163.0,2.7,17.0,166.0,162.51,128.85
2016,10,28,14,0,0.0,133.0,2.7,17.0,133.0,127.62,100.48
2016,10,28,14,15,0.0,86.5,2.65,17.0,86.5,80.71,62.0
2016,10,28,14,30,0.0,40.0,2.6,17.0,40.0,37.16,25.74
2016,10,28,14,45,386.0,53.5,2.6,17.0,202.5,379.1,316.6
2016,10,28,15,0,772.0,67.0,2.6,17.0,365.0,671.49,543.92
2016,10,28,15,15,739.5,63.5,2.45,16.5,322.0,621.45,504.91
2016,10,28,15,30,707.0,60.0,2.3,16.0,279.0,570.87,466.88
2016,10,28,15,45,662.5,54.5,2.15,16.0,233.5,510.07,417.43
2016,10,28,16,0,618.0,49.0,2.0,16.0,188.0,450.48,367.19
2016,10,28,16,15,539.5,42.5,1.75,15.5,143.0,377.57,304.65
2016,10,28,16,30,461.0,36.0,1.5,15.0,98.0,305.84,240.53
2016,10,28,16,45,230.5,29.0,1.3,15.0,60.0,168.06,112.57
2016,10,28,17,0,0.0,22.0,1.1,15.0,22.0,20.97,0.0
2016,10,28,17,15,0.0,11.0,1.1,14.5,11.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,29,6,45,0.0,10.0,1.7,15.0,10.0,9.53,0.0
2016,10,29,7,0,0.0,20.0,1.8,15.0,20.0,18.49,4.69
2016,10,29,7,15,9.5,39.0,1.9,15.0,40.5,34.95,23.97
2016,10,29,7,30,19.0,58.0,2.0,15.0,61.0,50.43,36.39
2016,10,29,7,45,31.0,77.0,2.15,15.5,84.0,70.05,52.34
2016,10,29,8,0,43.0,96.0,2.3,16.0,107.0,91.49,69.79
2016,10,29,8,15,51.0,114.5,2.4,16.0,130.0,113.43,88.07
2016,10,29,8,30,59.0,133.0,2.5,16.0,153.0,136.49,107.35
2016,10,29,8,45,40.5,143.0,2.6,16.0,157.5,144.92,115.15
2016,10,29,9,0,22.0,153.0,2.7,16.0,162.0,149.9,119.69
2016,10,29,9,15,11.0,152.0,2.8,16.0,157.0,146.26,116.72
2016,10,29,9,30,0.0,151.0,2.9,16.0,152.0,141.26,112.44
2016,10,29,9,45,5.0,167.0,3.05,16.5,170.5,159.38,126.88
2016,10,29,10,0,10.0,183.0,3.2,17.0,189.0,178.13,141.72
2016,10,29,10,15,54.0,219.5,3.25,17.0,250.5,246.01,196.86
2016,10,29,10,30,98.0,256.0,3.3,17.0,312.0,314.75,251.93
2016,10,29,10,45,73.5,254.5,3.35,17.5,297.5,301.83,240.57
2016,10,29,11,0,49.0,253.0,3.4,18.0,283.0,286.87,227.74
2016,10,29,11,15,141.5,267.5,3.35,18.0,354.5,382.3,304.63
2016,10,29,11,30,234.0,282.0,3.3,18.0,426.0,474.77,377.46
2016,10,29,11,45,304.0,269.0,3.3,18.0,457.0,534.03,423.83
2016,10,29,12,0,374.0,256.0,3.3,18.0,488.0,584.95,463.8
2016,10,29,12,15,202.5,249.5,3.25,18.0,375.5,433.62,345.41
2016,10,29,12,30,31.0,243.0,3.2,18.0,263.0,276.08,218.38
2016,10,29,12,45,457.5,161.0,3.15,18.0,431.5,582.09,467.81
2016,10,29,13,0,884.0,79.0,3.1,18.0,600.0,847.41,663.37
