Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,13,15,500.0,164.5,3.0,18.0,457.5,627.9,499.69
2016,10,29,13,30,116.0,250.0,2.9,18.0,315.0,377.73,300.56
2016,10,29,13,45,70.5,222.5,2.85,18.0,261.5,295.73,236.61
2016,10,29,14,0,25.0,195.0,2.8,18.0,208.0,215.2,171.64
2016,10,29,14,15,41.5,190.5,2.7,18.0,210.0,237.44,190.56
2016,10,29,14,30,58.0,186.0,2.6,18.0,212.0,247.43,199.39
2016,10,29,14,45,29.0,149.0,2.55,18.0,162.0,181.23,145.4
2016,10,29,15,0,0.0,112.0,2.5,18.0,112.0,109.41,85.9
2016,10,29,15,15,347.5,85.5,2.35,17.5,191.5,367.02,304.42
2016,10,29,15,30,695.0,59.0,2.2,17.0,271.0,559.58,457.74
2016,10,29,15,45,641.5,54.5,2.1,17.0,225.5,494.84,403.63
2016,10,29,16,0,588.0,50.0,2.0,17.0,180.0,436.73,354.56
2016,10,29,16,15,508.0,43.0,1.85,16.5,135.5,359.43,289.01
2016,10,29,16,30,428.0,36.0,1.7,16.0,91.0,287.91,225.21
2016,10,29,16,45,214.0,27.5,1.55,15.5,55.0,156.28,99.89
2016,10,29,17,0,0.0,19.0,1.4,15.0,19.0,18.11,0.0
2016,10,29,17,15,0.0,9.5,1.4,15.0,9.5,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,3.0,4.15,15.0,3.0,2.86,0.0
2016,10,30,7,0,0.0,6.0,4.3,15.0,6.0,5.55,0.0
2016,10,30,7,15,0.0,12.0,4.3,15.0,12.0,11.11,3.71
2016,10,30,7,30,0.0,18.0,4.3,15.0,18.0,16.68,8.32
2016,10,30,7,45,0.0,25.5,4.35,15.5,25.5,23.65,14.39
2016,10,30,8,0,0.0,33.0,4.4,16.0,33.0,30.62,20.41
2016,10,30,8,15,0.0,40.5,4.45,16.0,40.5,37.61,26.41
2016,10,30,8,30,0.0,48.0,4.5,16.0,48.0,44.59,32.35
2016,10,30,8,45,0.0,51.5,4.55,16.0,51.5,47.86,35.07
2016,10,30,9,0,0.0,55.0,4.6,16.0,55.0,51.13,37.76
2016,10,30,9,15,0.0,55.0,4.65,16.0,55.0,51.13,37.68
2016,10,30,9,30,0.0,55.0,4.7,16.0,55.0,51.14,37.6
2016,10,30,9,45,73.5,144.5,4.8,16.5,183.0,175.11,140.79
2016,10,30,10,0,147.0,234.0,4.9,17.0,311.0,313.07,252.52
2016,10,30,10,15,88.5,228.0,4.95,17.0,275.0,275.11,221.3
2016,10,30,10,30,30.0,222.0,5.0,17.0,239.0,236.72,189.39
2016,10,30,10,45,78.5,248.0,5.1,17.0,294.5,298.44,239.91
2016,10,30,11,0,127.0,274.0,5.2,17.0,350.0,372.22,299.35
2016,10,30,11,15,283.0,254.5,5.15,17.0,426.5,481.19,388.36
2016,10,30,11,30,439.0,235.0,5.1,17.0,503.0,598.88,482.22
2016,10,30,11,45,439.5,236.0,5.1,17.0,505.5,613.79,493.46
2016,10,30,12,0,440.0,237.0,5.1,17.0,508.0,626.97,503.78
2016,10,30,12,15,394.5,246.0,5.05,17.0,487.5,598.29,481.22
2016,10,30,12,30,349.0,255.0,5.0,17.0,467.0,578.02,464.88
2016,10,30,12,45,572.0,183.5,4.95,17.5,521.5,702.5,564.69
2016,10,30,13,0,795.0,112.0,4.9,18.0,576.0,815.2,648.74
2016,10,30,13,15,785.0,110.5,4.85,17.5,555.5,806.45,643.32
2016,10,30,13,30,775.0,109.0,4.8,17.0,535.0,794.5,636.32
2016,10,30,13,45,516.0,162.0,4.75,17.0,439.5,634.67,514.69
2016,10,30,14,0,257.0,215.0,4.7,17.0,344.0,467.73,380.18
2016,10,30,14,15,483.0,156.5,4.55,17.0,379.5,590.88,482.77
2016,10,30,14,30,709.0,98.0,4.4,17.0,415.0,696.45,566.16
2016,10,30,14,45,687.5,93.0,4.3,17.0,377.5,658.59,537.29
2016,10,30,15,0,666.0,88.0,4.2,17.0,340.0,619.19,507.68
2016,10,30,15,15,627.5,83.0,4.0,16.5,297.5,566.58,467.22
2016,10,30,15,30,589.0,78.0,3.8,16.0,255.0,514.1,425.36
2016,10,30,15,45,543.5,69.5,3.65,16.0,212.0,453.71,375.18
2016,10,30,16,0,498.0,61.0,3.5,16.0,169.0,394.97,324.74
2016,10,30,16,15,409.5,52.0,3.4,15.5,126.5,314.06,255.19
2016,10,30,16,30,321.0,43.0,3.3,15.0,84.0,240.4,189.05
2016,10,30,16,45,160.5,29.5,3.2,15.0,50.0,133.59,80.44
2016,10,30,17,0,0.0,16.0,3.1,15.0,16.0,15.25,0.0
2016,10,30,17,15,0.0,8.0,3.05,15.0,8.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,31,6,45,79.0,12.5,1.7,13.0,17.5,11.91,0.0
2016,10,31,7,0,158.0,25.0,1.7,13.0,35.0,19.84,1.86
2016,10,31,7,15,277.0,37.5,1.8,13.5,73.5,29.23,18.97
2016,10,31,7,30,396.0,50.0,1.9,14.0,112.0,43.39,32.36
2016,10,31,7,45,476.5,57.0,2.0,14.5,156.5,81.15,45.89
2016,10,31,8,0,557.0,64.0,2.1,15.0,201.0,128.4,78.24
2016,10,31,8,15,605.0,69.5,2.15,15.0,245.0,177.27,118.35
2016,10,31,8,30,653.0,75.0,2.2,15.0,289.0,231.05,165.16
2016,10,31,8,45,365.0,120.5,2.3,15.0,243.0,225.11,173.08
2016,10,31,9,0,77.0,166.0,2.4,15.0,197.0,182.65,146.05
2016,10,31,9,15,101.0,184.0,2.45,15.0,228.5,214.89,172.67
2016,10,31,9,30,125.0,202.0,2.5,15.0,260.0,253.05,203.83
2016,10,31,9,45,62.5,178.5,2.55,15.5,207.5,202.59,162.75
2016,10,31,10,0,0.0,155.0,2.6,16.0,155.0,145.75,115.6
2016,10,31,10,15,75.5,205.0,2.6,16.0,247.5,244.12,196.41
2016,10,31,10,30,151.0,255.0,2.6,16.0,340.0,353.6,283.9
2016,10,31,10,45,112.5,258.0,2.65,16.0,322.5,331.61,265.63
2016,10,31,11,0,74.0,261.0,2.7,16.0,305.0,313.08,250.28
2016,10,31,11,15,111.5,271.5,2.75,16.0,339.0,355.54,284.62
2016,10,31,11,30,149.0,282.0,2.8,16.0,373.0,409.64,327.43
2016,10,31,11,45,172.5,282.5,2.85,16.0,388.0,434.51,347.2
2016,10,31,12,0,196.0,283.0,2.9,16.0,403.0,459.78,367.39
2016,10,31,12,15,187.0,281.0,2.95,16.0,394.5,455.86,364.37
2016,10,31,12,30,178.0,279.0,3.0,16.0,386.0,451.0,360.78
2016,10,31,12,45,279.0,256.0,3.1,16.5,420.0,525.45,420.48
2016,10,31,13,0,380.0,233.0,3.2,17.0,454.0,587.4,469.62
2016,10,31,13,15,314.0,236.0,3.25,17.0,414.5,538.12,431.08
2016,10,31,13,30,248.0,239.0,3.3,17.0,375.0,488.05,391.99
2016,10,31,13,45,124.0,158.5,3.35,17.0,226.5,277.19,225.33
2016,10,31,14,0,0.0,78.0,3.4,17.0,78.0,72.62,55.11
2016,10,31,14,15,22.5,128.0,3.45,16.5,138.0,148.94,119.67
2016,10,31,14,30,45.0,178.0,3.5,16.0,198.0,227.84,185.34
2016,10,31,14,45,30.0,157.5,3.55,16.0,170.5,193.26,156.77
2016,10,31,15,0,15.0,137.0,3.6,16.0,143.0,149.47,120.49
2016,10,31,15,15,10.5,121.0,3.55,16.0,125.0,130.05,104.39
2016,10,31,15,30,6.0,105.0,3.5,16.0,107.0,110.89,88.29
2016,10,31,15,45,3.0,87.0,3.5,16.0,88.0,90.49,70.96
2016,10,31,16,0,0.0,69.0,3.5,16.0,69.0,70.14,53.47
2016,10,31,16,15,0.0,51.0,3.5,15.5,51.0,51.38,37.3
2016,10,31,16,30,0.0,33.0,3.5,15.0,33.0,32.04,20.44
2016,10,31,16,45,0.0,19.5,3.5,15.0,19.5,18.11,5.28
2016,10,31,17,0,0.0,6.0,3.5,15.0,6.0,5.72,0.0
2016,10,31,17,15,0.0,3.0,3.6,15.0,3.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,1,6,45,91.0,11.5,1.95,13.0,17.0,10.96,0.0
2016,11,1,7,0,182.0,23.0,1.9,13.0,34.0,18.25,0.0
2016,11,1,7,15,306.0,34.5,1.95,13.0,72.5,27.84,17.66
2016,11,1,7,30,430.0,46.0,2.0,13.0,111.0,39.2,28.77
2016,11,1,7,45,506.5,53.0,2.05,13.5,156.0,78.61,43.09
2016,11,1,8,0,583.0,60.0,2.1,14.0,201.0,126.91,76.17
2016,11,1,8,15,631.5,65.0,2.15,14.0,245.5,176.74,117.13
2016,11,1,8,30,680.0,70.0,2.2,14.0,290.0,231.46,165.0
2016,11,1,8,45,712.0,74.0,2.25,14.5,331.5,284.89,212.92
2016,11,1,9,0,744.0,78.0,2.3,15.0,373.0,341.71,263.16
2016,11,1,9,15,767.0,81.0,2.25,15.0,410.0,394.67,309.85
2016,11,1,9,30,790.0,84.0,2.2,15.0,447.0,448.41,355.94
2016,11,1,9,45,808.0,85.5,2.15,15.5,479.0,498.56,397.26
2016,11,1,10,0,826.0,87.0,2.1,16.0,511.0,548.36,436.94
2016,11,1,10,15,837.0,88.5,1.95,16.0,536.0,593.38,472.14
2016,11,1,10,30,848.0,90.0,1.8,16.0,561.0,636.9,505.07
2016,11,1,10,45,854.0,91.5,1.7,16.5,579.0,675.36,532.58
2016,11,1,11,0,860.0,93.0,1.6,17.0,597.0,711.5,557.28
2016,11,1,11,15,864.0,93.5,1.5,17.0,607.0,742.57,577.78
2016,11,1,11,30,868.0,94.0,1.4,17.0,617.0,770.85,596.08
2016,11,1,11,45,867.5,94.5,1.35,17.0,619.0,792.68,610.28
2016,11,1,12,0,867.0,95.0,1.3,17.0,621.0,811.26,622.28
2016,11,1,12,15,865.0,94.5,1.25,17.0,615.5,824.14,630.42
2016,11,1,12,30,863.0,94.0,1.2,17.0,610.0,833.59,636.34
2016,11,1,12,45,860.0,92.5,1.2,17.0,597.5,837.58,639.37
2016,11,1,13,0,857.0,91.0,1.2,17.0,585.0,838.07,640.24
2016,11,1,13,15,848.5,89.5,1.15,17.0,564.0,830.51,635.08
2016,11,1,13,30,840.0,88.0,1.1,17.0,543.0,819.55,627.81
2016,11,1,13,45,826.0,87.0,1.1,17.0,515.5,801.38,616.4
2016,11,1,14,0,812.0,86.0,1.1,17.0,488.0,780.19,602.98
2016,11,1,14,15,793.5,83.5,1.1,17.0,454.0,750.76,583.76
2016,11,1,14,30,775.0,81.0,1.1,17.0,420.0,718.87,562.65
2016,11,1,14,45,747.0,78.5,1.1,17.0,381.0,677.59,534.46
2016,11,1,15,0,719.0,76.0,1.1,17.0,342.0,639.14,507.82
2016,11,1,15,15,681.5,71.5,1.15,16.5,299.0,586.65,471.2
2016,11,1,15,30,644.0,67.0,1.2,16.0,256.0,534.18,432.02
2016,11,1,15,45,589.0,61.0,1.25,16.0,211.5,469.31,380.61
2016,11,1,16,0,534.0,55.0,1.3,16.0,167.0,406.68,328.83
2016,11,1,16,15,444.5,46.5,1.45,15.5,123.5,325.13,260.63
2016,11,1,16,30,355.0,38.0,1.6,15.0,80.0,250.03,193.51
2016,11,1,16,45,213.5,25.0,1.75,14.5,46.5,148.27,74.47
2016,11,1,17,0,72.0,12.0,1.9,14.0,13.0,40.7,0.0
2016,11,1,17,15,36.0,6.0,1.95,14.0,6.5,0.0,0.0
2016,11,1,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,2,6,45,110.5,10.0,1.8,11.5,16.5,9.53,0.0
2016,11,2,7,0,221.0,20.0,1.8,12.0,33.0,16.34,0.0
2016,11,2,7,15,343.5,30.5,1.85,12.0,72.0,24.22,14.51
2016,11,2,7,30,466.0,41.0,1.9,12.0,111.0,34.01,24.29
2016,11,2,7,45,538.0,48.5,2.0,12.5,155.5,75.59,39.88
2016,11,2,8,0,610.0,56.0,2.1,13.0,200.0,125.44,74.05
2016,11,2,8,15,656.0,60.5,2.1,13.5,244.5,175.7,115.32
2016,11,2,8,30,702.0,65.0,2.1,14.0,289.0,232.02,164.44
2016,11,2,8,45,733.5,69.0,2.15,14.5,331.0,286.06,212.99
2016,11,2,9,0,765.0,73.0,2.2,15.0,373.0,342.38,262.99
2016,11,2,9,15,786.5,75.5,2.15,15.0,410.0,395.16,309.69
2016,11,2,9,30,808.0,78.0,2.1,15.0,447.0,448.5,355.58
2016,11,2,9,45,832.0,77.0,2.1,15.5,480.0,499.71,397.97
2016,11,2,10,0,856.0,76.0,2.1,16.0,513.0,550.96,439.09
2016,11,2,10,15,866.0,77.5,1.95,16.0,537.5,594.45,473.3
2016,11,2,10,30,876.0,79.0,1.8,16.0,562.0,637.73,506.17
2016,11,2,10,45,881.5,80.5,1.7,16.5,579.5,676.13,533.75
2016,11,2,11,0,887.0,82.0,1.6,17.0,597.0,712.11,557.89
2016,11,2,11,15,890.5,82.5,1.5,17.0,607.5,742.94,578.21
2016,11,2,11,30,894.0,83.0,1.4,17.0,618.0,770.88,596.28
2016,11,2,11,45,893.5,83.5,1.3,17.5,620.0,792.7,608.76
2016,11,2,12,0,893.0,84.0,1.2,18.0,622.0,811.22,618.86
2016,11,2,12,15,891.0,83.5,1.1,18.0,616.5,824.01,626.14
2016,11,2,12,30,889.0,83.0,1.0,18.0,611.0,833.32,631.11
2016,11,2,12,45,887.0,81.5,0.95,18.0,598.5,837.96,633.78
2016,11,2,13,0,885.0,80.0,0.9,18.0,586.0,839.08,634.25
2016,11,2,13,15,877.0,79.0,0.85,18.0,565.5,832.31,629.57
2016,11,2,13,30,869.0,78.0,0.8,18.0,545.0,822.13,622.8
2016,11,2,13,45,856.5,76.5,0.75,18.0,517.5,804.33,611.02
2016,11,2,14,0,844.0,75.0,0.7,18.0,490.0,790.28,601.94
2016,11,2,14,15,827.0,73.0,0.7,18.0,456.0,762.23,584.02
2016,11,2,14,30,810.0,71.0,0.7,18.0,422.0,731.58,564.28
2016,11,2,14,45,785.0,68.5,0.75,18.0,383.0,691.96,538.57
2016,11,2,15,0,760.0,66.0,0.8,18.0,344.0,650.66,511.03
2016,11,2,15,15,725.0,62.5,0.85,17.5,301.0,599.84,476.48
2016,11,2,15,30,690.0,59.0,0.9,17.0,258.0,548.63,439.45
2016,11,2,15,45,636.0,53.5,0.95,17.0,213.0,487.66,391.56
2016,11,2,16,0,582.0,48.0,1.0,17.0,168.0,424.89,340.2
2016,11,2,16,15,497.0,40.5,1.1,16.5,124.0,345.54,274.24
2016,11,2,16,30,412.0,33.0,1.2,16.0,80.0,272.53,208.2
2016,11,2,16,45,261.0,21.5,1.3,15.5,46.0,164.65,70.93
2016,11,2,17,0,110.0,10.0,1.4,15.0,12.0,54.01,0.0
2016,11,2,17,15,55.0,5.0,1.45,14.5,6.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,3,6,45,108.5,9.5,1.95,11.5,15.0,9.05,0.0
2016,11,3,7,0,217.0,19.0,2.0,12.0,30.0,15.52,0.0
2016,11,3,7,15,341.0,29.5,2.05,12.5,69.0,23.45,13.6
2016,11,3,7,30,465.0,40.0,2.1,13.0,108.0,32.27,22.6
2016,11,3,7,45,538.5,47.0,2.15,13.5,152.5,73.26,38.01
2016,11,3,8,0,612.0,54.0,2.2,14.0,197.0,122.64,71.37
2016,11,3,8,15,658.5,58.5,2.15,14.0,241.5,172.94,112.58
2016,11,3,8,30,705.0,63.0,2.1,14.0,286.0,229.29,161.89
2016,11,3,8,45,737.5,66.5,2.1,14.5,327.5,283.15,210.27
2016,11,3,9,0,770.0,70.0,2.1,15.0,369.0,339.38,260.17
2016,11,3,9,15,792.0,72.5,2.05,15.5,406.0,392.46,306.58
2016,11,3,9,30,814.0,75.0,2.0,16.0,443.0,446.15,352.03
2016,11,3,9,45,835.0,75.5,2.0,16.5,475.5,497.55,394.42
2016,11,3,10,0,856.0,76.0,2.0,17.0,508.0,548.77,435.33
2016,11,3,10,15,866.5,77.0,1.9,17.0,533.0,591.95,469.4
2016,11,3,10,30,877.0,78.0,1.8,17.0,558.0,634.93,502.27
2016,11,3,10,45,883.5,79.0,1.7,17.5,576.0,673.42,529.88
2016,11,3,11,0,890.0,80.0,1.6,18.0,594.0,709.54,554.15
2016,11,3,11,15,893.5,80.5,1.5,18.0,604.0,740.39,574.45
2016,11,3,11,30,897.0,81.0,1.4,18.0,614.0,768.35,592.49
2016,11,3,11,45,896.5,81.5,1.35,18.5,616.0,790.19,605.54
2016,11,3,12,0,896.0,82.0,1.3,19.0,618.0,808.73,616.3
2016,11,3,12,15,894.0,82.0,1.25,19.0,612.5,822.11,624.73
2016,11,3,12,30,892.0,82.0,1.2,19.0,607.0,832.03,630.93
2016,11,3,12,45,886.5,81.5,1.15,19.5,594.0,834.97,631.35
2016,11,3,13,0,881.0,81.0,1.1,20.0,581.0,834.39,629.59
2016,11,3,13,15,873.0,80.0,1.05,20.0,560.5,827.67,625.04
2016,11,3,13,30,865.0,79.0,1.0,20.0,540.0,817.55,618.39
2016,11,3,13,45,851.0,78.0,1.0,20.0,512.0,806.08,611.69
2016,11,3,14,0,837.0,77.0,1.0,20.0,484.0,784.71,598.29
2016,11,3,14,15,819.5,74.5,0.95,20.0,450.5,755.83,579.08
2016,11,3,14,30,802.0,72.0,0.9,20.0,417.0,724.39,558.02
2016,11,3,14,45,775.5,69.5,0.85,20.0,378.0,683.92,530.33
2016,11,3,15,0,749.0,67.0,0.8,20.0,339.0,641.87,501.08
2016,11,3,15,15,713.5,63.5,0.75,19.5,296.0,591.13,465.67
2016,11,3,15,30,678.0,60.0,0.7,19.0,253.0,540.04,427.89
2016,11,3,15,45,622.0,54.5,0.7,19.0,208.0,478.72,379.87
2016,11,3,16,0,566.0,49.0,0.7,19.0,163.0,415.46,328.49
2016,11,3,16,15,478.0,41.0,0.75,18.5,119.5,334.76,262.19
2016,11,3,16,30,390.0,33.0,0.8,18.0,76.0,260.68,195.6
2016,11,3,16,45,195.0,16.5,0.85,17.5,38.0,127.01,41.88
2016,11,3,17,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,4,6,45,89.0,9.5,2.0,12.0,14.0,9.05,0.0
2016,11,4,7,0,178.0,19.0,2.0,12.0,28.0,15.67,0.0
2016,11,4,7,15,305.0,30.5,2.05,12.5,65.5,24.58,14.23
2016,11,4,7,30,432.0,42.0,2.1,13.0,103.0,33.28,23.41
2016,11,4,7,45,507.5,49.5,2.2,13.5,147.5,72.66,38.84
2016,11,4,8,0,583.0,57.0,2.3,14.0,192.0,120.76,71.09
2016,11,4,8,15,632.0,62.5,2.15,14.5,236.0,170.66,111.46
2016,11,4,8,30,681.0,68.0,2.0,15.0,280.0,225.5,158.76
2016,11,4,8,45,713.5,72.0,1.95,15.5,321.5,278.73,206.19
2016,11,4,9,0,746.0,76.0,1.9,16.0,363.0,335.34,255.91
2016,11,4,9,15,769.0,79.0,1.75,16.0,400.0,388.05,301.95
2016,11,4,9,30,792.0,82.0,1.6,16.0,437.0,441.54,347.19
2016,11,4,9,45,809.0,84.0,1.45,16.5,469.0,491.49,387.5
2016,11,4,10,0,826.0,86.0,1.3,17.0,501.0,541.0,425.8
2016,11,4,10,15,837.5,87.5,1.15,17.5,526.0,586.08,459.21
2016,11,4,10,30,849.0,89.0,1.0,18.0,551.0,629.69,490.1
2016,11,4,10,45,857.5,90.0,0.9,18.5,569.0,669.09,517.19
2016,11,4,11,0,866.0,91.0,0.8,19.0,587.0,706.33,541.79
2016,11,4,11,15,870.0,91.5,0.7,19.0,597.0,737.43,561.07
2016,11,4,11,30,874.0,92.0,0.6,19.0,607.0,765.71,578.15
2016,11,4,11,45,875.5,92.0,0.5,19.5,610.0,788.55,590.23
2016,11,4,12,0,877.0,92.0,0.4,20.0,613.0,808.2,600.05
2016,11,4,12,15,875.0,91.5,0.3,20.0,607.5,821.17,606.61
2016,11,4,12,30,873.0,91.0,0.2,20.0,602.0,830.7,611.16
2016,11,4,12,45,873.0,88.5,0.15,20.0,590.0,836.02,614.08
2016,11,4,13,0,873.0,86.0,0.1,20.0,578.0,837.83,615.01
2016,11,4,13,15,864.5,85.0,0.15,20.0,557.0,830.92,611.88
2016,11,4,13,30,856.0,84.0,0.2,20.0,536.0,820.58,606.84
2016,11,4,13,45,844.5,82.0,0.25,20.0,509.0,803.26,597.36
2016,11,4,14,0,833.0,80.0,0.3,20.0,482.0,782.82,585.91
2016,11,4,14,15,815.0,77.5,0.3,20.0,448.0,753.69,567.71
2016,11,4,14,30,797.0,75.0,0.3,20.0,414.0,722.03,547.67
2016,11,4,14,45,772.5,72.0,0.35,20.0,375.5,682.63,522.69
2016,11,4,15,0,748.0,69.0,0.4,20.0,337.0,641.55,495.89
2016,11,4,15,15,711.0,65.0,0.45,19.5,294.0,589.29,460.98
2016,11,4,15,30,674.0,61.0,0.5,19.0,251.0,541.36,426.55
2016,11,4,15,45,619.0,55.0,0.55,19.0,206.0,476.04,376.36
2016,11,4,16,0,564.0,49.0,0.6,19.0,161.0,413.0,325.63
2016,11,4,16,15,474.0,41.0,0.7,18.5,117.5,331.55,259.0
2016,11,4,16,30,384.0,33.0,0.8,18.0,74.0,256.82,191.2
2016,11,4,16,45,192.0,16.5,0.9,17.5,37.0,124.46,27.28
2016,11,4,17,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,11.0,0.65,13.0,11.0,10.48,0.0
2016,11,5,7,0,0.0,22.0,0.7,13.0,22.0,19.36,0.0
2016,11,5,7,15,149.0,33.5,0.7,13.5,54.0,26.25,15.15
2016,11,5,7,30,298.0,45.0,0.7,14.0,86.0,34.65,24.48
2016,11,5,7,45,345.5,58.5,0.75,14.5,123.5,69.17,41.33
2016,11,5,8,0,393.0,72.0,0.8,15.0,161.0,109.75,69.78
2016,11,5,8,15,427.0,83.5,0.8,15.0,198.5,151.55,103.6
2016,11,5,8,30,461.0,95.0,0.8,15.0,236.0,196.89,142.27
2016,11,5,8,45,491.5,101.5,0.85,15.5,271.5,239.87,179.56
2016,11,5,9,0,522.0,108.0,0.9,16.0,307.0,285.4,218.74
2016,11,5,9,15,547.0,115.0,0.85,16.0,342.0,334.05,259.96
2016,11,5,9,30,572.0,122.0,0.8,16.0,377.0,382.01,299.65
2016,11,5,9,45,411.0,167.5,0.8,16.5,357.0,375.33,295.98
2016,11,5,10,0,250.0,213.0,0.8,17.0,337.0,351.04,277.14
2016,11,5,10,15,366.5,200.0,0.8,17.0,392.0,418.31,330.38
2016,11,5,10,30,483.0,187.0,0.8,17.0,447.0,500.95,393.52
2016,11,5,10,45,668.0,135.0,0.85,17.5,507.5,592.48,462.78
2016,11,5,11,0,853.0,83.0,0.9,18.0,568.0,682.52,529.37
2016,11,5,11,15,856.0,83.5,1.0,18.0,577.5,711.86,549.74
2016,11,5,11,30,859.0,84.0,1.1,18.0,587.0,738.42,568.9
2016,11,5,11,45,637.0,157.0,1.2,18.0,531.0,677.97,525.55
2016,11,5,12,0,415.0,230.0,1.3,18.0,475.0,592.72,461.28
2016,11,5,12,15,635.0,157.0,1.35,18.0,527.5,703.46,547.53
2016,11,5,12,30,855.0,84.0,1.4,18.0,580.0,799.18,614.97
2016,11,5,12,45,646.5,146.0,1.45,18.0,516.5,717.56,557.48
2016,11,5,13,0,438.0,208.0,1.5,18.0,453.0,614.49,480.74
2016,11,5,13,15,322.5,220.5,1.55,18.0,397.5,523.51,413.31
2016,11,5,13,30,207.0,233.0,1.6,18.0,342.0,432.2,343.26
2016,11,5,13,45,212.0,219.5,1.65,18.0,326.0,421.21,336.45
2016,11,5,14,0,217.0,206.0,1.7,18.0,310.0,409.24,328.29
2016,11,5,14,15,261.5,185.5,1.7,17.5,302.0,431.33,347.67
2016,11,5,14,30,306.0,165.0,1.7,17.0,294.0,437.63,354.81
2016,11,5,14,45,197.5,155.0,1.75,17.0,235.0,328.05,267.46
2016,11,5,15,0,89.0,145.0,1.8,17.0,176.0,224.92,182.97
2016,11,5,15,15,81.5,127.5,1.75,17.0,153.0,198.83,161.93
2016,11,5,15,30,74.0,110.0,1.7,17.0,130.0,172.96,140.41
2016,11,5,15,45,63.5,91.0,1.7,17.0,106.0,143.33,115.32
2016,11,5,16,0,53.0,72.0,1.7,17.0,82.0,114.05,90.1
2016,11,5,16,15,35.0,53.5,1.6,16.5,59.5,81.78,62.11
2016,11,5,16,30,17.0,35.0,1.5,16.0,37.0,49.97,33.66
2016,11,5,16,45,8.5,17.5,1.45,16.0,18.5,22.1,0.0
2016,11,5,17,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,6.5,0.85,15.0,6.5,6.2,0.0
2016,11,6,7,0,0.0,13.0,0.8,15.0,13.0,12.39,0.0
2016,11,6,7,15,19.0,30.0,0.9,15.0,32.5,26.61,14.82
2016,11,6,7,30,38.0,47.0,1.0,15.0,52.0,40.82,29.57
2016,11,6,7,45,52.5,66.0,1.1,15.0,76.0,61.12,44.04
2016,11,6,8,0,67.0,85.0,1.2,15.0,100.0,83.83,62.34
2016,11,6,8,15,76.0,103.5,1.2,15.0,124.0,107.14,81.8
2016,11,6,8,30,85.0,122.0,1.2,15.0,148.0,131.69,102.47
2016,11,6,8,45,91.0,139.0,1.3,15.5,170.5,155.18,122.16
2016,11,6,9,0,97.0,156.0,1.4,16.0,193.0,179.39,142.25
2016,11,6,9,15,48.5,125.0,1.4,16.0,143.5,137.22,108.79
2016,11,6,9,30,0.0,94.0,1.4,16.0,94.0,87.64,68.15
2016,11,6,9,45,69.5,156.0,1.4,16.0,190.5,183.54,147.2
2016,11,6,10,0,139.0,218.0,1.4,16.0,287.0,291.34,233.53
2016,11,6,10,15,251.5,215.5,1.35,16.0,347.5,367.3,293.74
2016,11,6,10,30,364.0,213.0,1.3,16.0,408.0,446.35,355.6
2016,11,6,10,45,379.0,217.5,1.3,16.5,426.0,476.65,377.96
2016,11,6,11,0,394.0,222.0,1.3,17.0,444.0,506.85,400.23
2016,11,6,11,15,302.0,243.5,1.35,17.0,415.5,478.76,377.79
2016,11,6,11,30,210.0,265.0,1.4,17.0,387.0,435.26,343.71
2016,11,6,11,45,206.0,266.5,1.45,17.0,387.0,441.06,348.66
2016,11,6,12,0,202.0,268.0,1.5,17.0,387.0,446.01,352.63
2016,11,6,12,15,215.0,264.0,1.5,17.0,389.5,457.45,361.84
2016,11,6,12,30,228.0,260.0,1.5,17.0,392.0,468.41,370.68
2016,11,6,12,45,273.5,246.5,1.5,17.5,401.0,506.61,399.95
2016,11,6,13,0,319.0,233.0,1.5,18.0,410.0,532.04,419.48
2016,11,6,13,15,371.5,212.5,1.45,18.0,411.5,553.58,436.99
2016,11,6,13,30,424.0,192.0,1.4,18.0,413.0,586.41,462.4
2016,11,6,13,45,415.5,182.5,1.4,18.0,389.5,567.27,448.69
2016,11,6,14,0,407.0,173.0,1.4,18.0,366.0,546.45,434.08
2016,11,6,14,15,284.5,175.5,1.35,17.5,305.5,436.46,350.19
2016,11,6,14,30,162.0,178.0,1.3,17.0,245.0,331.25,267.54
2016,11,6,14,45,200.5,158.0,1.3,17.0,233.5,334.08,271.86
2016,11,6,15,0,239.0,138.0,1.3,17.0,222.0,345.97,282.2
2016,11,6,15,15,224.5,122.0,1.15,16.5,192.5,311.5,254.67
2016,11,6,15,30,210.0,106.0,1.0,16.0,163.0,277.16,226.81
2016,11,6,15,45,192.5,88.0,0.9,16.0,133.5,238.47,194.34
2016,11,6,16,0,175.0,70.0,0.8,16.0,104.0,200.33,161.49
2016,11,6,16,15,141.0,52.5,0.75,15.5,75.0,154.82,121.95
2016,11,6,16,30,107.0,35.0,0.7,15.0,46.0,111.42,80.91
2016,11,6,16,45,53.5,17.5,0.7,15.0,23.0,52.27,0.0
2016,11,6,17,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,8.0,1.55,14.0,8.0,7.63,0.0
2016,11,7,7,0,0.0,16.0,1.5,14.0,16.0,15.25,0.0
2016,11,7,7,15,97.0,30.5,1.5,14.0,43.0,25.05,13.1
2016,11,7,7,30,194.0,45.0,1.5,14.0,70.0,34.71,24.33
2016,11,7,7,45,233.0,60.5,1.55,14.5,103.0,63.27,40.28
2016,11,7,8,0,272.0,76.0,1.6,15.0,136.0,97.95,65.26
2016,11,7,8,15,296.0,91.0,1.55,15.0,169.0,134.14,94.84
2016,11,7,8,30,320.0,106.0,1.5,15.0,202.0,172.98,128.02
2016,11,7,8,45,334.0,120.5,1.45,15.5,233.0,209.27,159.58
2016,11,7,9,0,348.0,135.0,1.4,16.0,264.0,247.8,192.66
2016,11,7,9,15,332.5,152.5,1.35,16.5,286.5,278.91,219.51
2016,11,7,9,30,317.0,170.0,1.3,17.0,309.0,308.11,243.88
2016,11,7,9,45,319.0,183.5,1.3,17.5,331.5,339.95,269.52
2016,11,7,10,0,321.0,197.0,1.3,18.0,354.0,371.44,294.2
2016,11,7,10,15,371.0,197.5,1.25,18.0,388.0,416.61,329.68
2016,11,7,10,30,421.0,198.0,1.2,18.0,422.0,471.72,371.93
2016,11,7,10,45,445.5,199.5,1.15,18.5,443.0,507.75,398.26
2016,11,7,11,0,470.0,201.0,1.1,19.0,464.0,543.99,424.35
2016,11,7,11,15,401.0,222.0,1.05,19.0,449.5,525.2,409.25
2016,11,7,11,30,332.0,243.0,1.0,19.0,435.0,510.42,397.08
2016,11,7,11,45,308.0,248.5,1.0,19.5,427.5,508.61,394.88
2016,11,7,12,0,284.0,254.0,1.0,20.0,420.0,504.78,391.04
2016,11,7,12,15,343.0,239.0,1.0,20.0,437.5,541.92,419.85
2016,11,7,12,30,402.0,224.0,1.0,20.0,455.0,578.97,448.03
2016,11,7,12,45,363.5,227.0,1.05,20.0,432.0,556.73,431.64
2016,11,7,13,0,325.0,230.0,1.1,20.0,409.0,532.75,414.37
2016,11,7,13,15,338.5,218.0,1.05,20.0,398.5,532.26,414.91
2016,11,7,13,30,352.0,206.0,1.0,20.0,388.0,530.19,414.1
2016,11,7,13,45,402.0,184.0,1.0,20.0,381.5,557.02,435.4
2016,11,7,14,0,452.0,162.0,1.0,20.0,375.0,568.42,445.4
2016,11,7,14,15,403.5,157.5,0.95,20.0,337.5,520.0,409.3
2016,11,7,14,30,355.0,153.0,0.9,20.0,300.0,458.67,363.82
2016,11,7,14,45,343.0,140.0,0.9,20.0,271.0,428.03,341.56
2016,11,7,15,0,331.0,127.0,0.9,20.0,242.0,396.72,318.0
2016,11,7,15,15,313.5,112.5,0.8,19.5,210.0,359.22,289.13
2016,11,7,15,30,296.0,98.0,0.7,19.0,178.0,321.77,259.47
2016,11,7,15,45,268.0,82.0,0.6,19.0,144.5,276.09,221.83
2016,11,7,16,0,240.0,66.0,0.5,19.0,111.0,242.58,192.61
2016,11,7,16,15,191.0,50.0,0.5,18.5,79.5,177.63,138.17
2016,11,7,16,30,142.0,34.0,0.5,18.0,48.0,137.93,98.48
2016,11,7,16,45,71.0,17.0,0.55,18.0,24.0,58.97,0.0
2016,11,7,17,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,8,6,45,63.0,7.0,1.3,14.0,9.5,0.0,0.0
2016,11,8,7,0,126.0,14.0,1.3,14.0,19.0,13.34,0.0
2016,11,8,7,15,255.5,26.0,1.3,14.5,53.0,20.94,9.4
2016,11,8,7,30,385.0,38.0,1.3,15.0,87.0,30.07,20.16
2016,11,8,7,45,464.5,46.0,1.35,15.5,129.0,63.22,33.2
2016,11,8,8,0,544.0,54.0,1.4,16.0,171.0,108.88,62.45
2016,11,8,8,15,533.5,67.5,1.3,16.0,203.0,153.44,100.12
2016,11,8,8,30,523.0,81.0,1.2,16.0,235.0,196.43,138.96
2016,11,8,8,45,559.0,85.5,1.15,16.5,272.5,242.11,178.69
2016,11,8,9,0,595.0,90.0,1.1,17.0,310.0,290.86,220.73
2016,11,8,9,15,604.0,99.0,1.05,17.5,341.0,336.42,259.84
2016,11,8,9,30,613.0,108.0,1.0,18.0,372.0,381.8,297.52
2016,11,8,9,45,719.0,91.0,0.95,18.5,423.0,447.01,348.95
2016,11,8,10,0,825.0,74.0,0.9,19.0,474.0,519.16,404.28
2016,11,8,10,15,836.5,75.5,0.85,19.0,498.5,563.73,438.31
2016,11,8,10,30,848.0,77.0,0.8,19.0,523.0,604.34,468.75
2016,11,8,10,45,854.5,78.0,0.8,19.5,540.5,641.5,495.42
2016,11,8,11,0,861.0,79.0,0.8,20.0,558.0,676.4,519.82
2016,11,8,11,15,865.0,79.5,0.75,20.0,568.0,706.55,539.41
2016,11,8,11,30,869.0,80.0,0.7,20.0,578.0,733.96,556.96
2016,11,8,11,45,870.0,80.5,0.7,20.5,580.5,756.22,570.57
2016,11,8,12,0,871.0,81.0,0.7,21.0,583.0,775.36,582.11
2016,11,8,12,15,869.5,80.5,0.7,21.0,578.5,788.16,590.58
2016,11,8,12,30,868.0,80.0,0.7,21.0,574.0,797.61,597.0
2016,11,8,12,45,865.5,79.0,0.7,21.0,561.5,802.3,600.4
2016,11,8,13,0,863.0,78.0,0.7,21.0,549.0,803.59,601.73
2016,11,8,13,15,855.5,77.0,0.7,21.0,529.5,797.43,598.26
2016,11,8,13,30,848.0,76.0,0.7,21.0,510.0,794.65,597.26
2016,11,8,13,45,835.5,74.5,0.75,21.0,483.5,777.4,587.34
2016,11,8,14,0,823.0,73.0,0.8,21.0,457.0,757.11,575.46
2016,11,8,14,15,805.5,71.0,0.7,21.0,424.5,729.46,556.29
2016,11,8,14,30,788.0,69.0,0.6,21.0,392.0,699.34,535.35
2016,11,8,14,45,761.5,66.5,0.55,21.0,354.0,659.74,508.23
2016,11,8,15,0,735.0,64.0,0.5,21.0,316.0,618.63,479.59
2016,11,8,15,15,698.0,60.0,0.45,20.5,274.5,567.37,443.63
2016,11,8,15,30,661.0,56.0,0.4,20.0,233.0,515.94,405.11
2016,11,8,15,45,602.0,50.5,0.35,20.0,189.0,454.31,356.39
2016,11,8,16,0,543.0,45.0,0.3,20.0,145.0,391.12,304.74
2016,11,8,16,15,451.0,37.0,0.6,19.0,104.0,310.66,240.22
