Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,16,30,359.0,29.0,0.9,18.0,63.0,237.42,168.96
2016,11,8,16,45,179.5,14.5,1.2,17.5,31.5,111.77,0.0
2016,11,8,17,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,8.0,1.45,14.0,8.0,0.0,0.0
2016,11,9,7,0,0.0,16.0,1.4,14.0,16.0,15.25,0.0
2016,11,9,7,15,175.5,27.5,1.45,14.0,49.5,21.63,9.13
2016,11,9,7,30,351.0,39.0,1.5,14.0,83.0,31.22,21.13
2016,11,9,7,45,427.5,48.5,1.55,14.5,124.0,62.77,34.38
2016,11,9,8,0,504.0,58.0,1.6,15.0,165.0,107.15,63.04
2016,11,9,8,15,556.5,64.5,1.5,15.0,207.0,153.26,99.32
2016,11,9,8,30,609.0,71.0,1.4,15.0,249.0,204.83,143.13
2016,11,9,8,45,643.5,76.5,1.35,15.5,289.0,255.54,187.75
2016,11,9,9,0,678.0,82.0,1.3,16.0,329.0,309.03,234.36
2016,11,9,9,15,637.5,96.5,1.3,16.5,347.5,345.27,267.65
2016,11,9,9,30,597.0,111.0,1.3,17.0,366.0,376.33,295.27
2016,11,9,9,45,602.0,119.0,1.35,17.5,392.0,417.63,329.41
2016,11,9,10,0,607.0,127.0,1.4,18.0,418.0,458.03,361.76
2016,11,9,10,15,714.5,107.0,1.4,18.0,467.5,526.49,415.64
2016,11,9,10,30,822.0,87.0,1.4,18.0,517.0,599.67,471.9
2016,11,9,10,45,829.0,88.5,1.4,18.5,534.5,637.37,499.3
2016,11,9,11,0,836.0,90.0,1.4,19.0,552.0,672.92,524.77
2016,11,9,11,15,840.0,91.0,1.4,19.0,562.0,703.49,546.62
2016,11,9,11,30,844.0,92.0,1.4,19.0,572.0,731.38,565.78
2016,11,9,11,45,844.0,92.5,1.4,19.5,574.0,752.88,579.34
2016,11,9,12,0,844.0,93.0,1.4,20.0,576.0,771.27,590.79
2016,11,9,12,15,841.5,92.5,1.35,20.0,571.0,783.36,598.53
2016,11,9,12,30,839.0,92.0,1.3,20.0,566.0,792.14,604.12
2016,11,9,12,45,844.0,87.5,1.3,20.5,555.0,798.92,607.93
2016,11,9,13,0,849.0,83.0,1.3,21.0,544.0,802.32,609.56
2016,11,9,13,15,840.0,82.0,1.25,21.0,524.0,795.18,604.7
2016,11,9,13,30,831.0,81.0,1.2,21.0,504.0,784.74,597.81
2016,11,9,13,45,816.5,79.5,1.15,21.0,477.0,766.11,585.38
2016,11,9,14,0,802.0,78.0,1.1,21.0,450.0,744.54,571.02
2016,11,9,14,15,783.5,75.5,1.05,21.0,417.0,715.91,551.68
2016,11,9,14,30,765.0,73.0,1.0,21.0,384.0,684.9,530.55
2016,11,9,14,45,737.5,70.0,0.95,21.0,346.5,644.55,502.45
2016,11,9,15,0,710.0,67.0,0.9,21.0,309.0,602.79,472.83
2016,11,9,15,15,671.5,63.0,0.85,20.5,267.5,555.56,438.7
2016,11,9,15,30,633.0,59.0,0.8,20.0,226.0,504.63,399.87
2016,11,9,15,45,575.5,52.5,0.75,20.0,183.0,439.55,347.99
2016,11,9,16,0,518.0,46.0,0.7,20.0,140.0,377.07,296.2
2016,11,9,16,15,424.0,37.5,0.75,19.5,99.5,296.18,228.78
2016,11,9,16,30,330.0,29.0,0.8,19.0,59.0,222.74,155.1
2016,11,9,16,45,165.0,14.5,0.85,19.0,29.5,104.43,0.0
2016,11,9,17,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,6.0,2.0,14.0,6.0,0.0,0.0
2016,11,10,7,0,0.0,12.0,2.1,14.0,12.0,11.44,0.0
2016,11,10,7,15,108.5,26.5,2.15,14.5,40.0,21.9,8.27
2016,11,10,7,30,217.0,41.0,2.2,15.0,68.0,31.78,21.38
2016,11,10,7,45,267.0,56.0,2.25,15.5,102.5,59.55,36.43
2016,11,10,8,0,317.0,71.0,2.3,16.0,137.0,96.58,62.0
2016,11,10,8,15,349.5,84.0,2.15,16.0,172.0,134.67,92.48
2016,11,10,8,30,382.0,97.0,2.0,16.0,207.0,176.23,127.72
2016,11,10,8,45,411.5,106.0,1.9,16.0,240.5,216.51,162.84
2016,11,10,9,0,441.0,115.0,1.8,16.0,274.0,259.42,200.17
2016,11,10,9,15,473.0,122.5,1.65,16.5,309.0,304.23,238.08
2016,11,10,9,30,505.0,130.0,1.5,17.0,344.0,351.39,276.98
2016,11,10,9,45,423.0,159.0,1.4,17.5,347.0,367.67,291.03
2016,11,10,10,0,341.0,188.0,1.3,18.0,350.0,370.53,293.46
2016,11,10,10,15,579.5,136.5,1.25,18.0,429.5,478.91,378.86
2016,11,10,10,30,818.0,85.0,1.2,18.0,509.0,592.86,465.99
2016,11,10,10,45,823.5,86.5,1.15,18.5,525.5,629.38,491.62
2016,11,10,11,0,829.0,88.0,1.1,19.0,542.0,663.68,515.61
2016,11,10,11,15,832.5,88.5,1.0,19.0,552.0,693.07,535.5
2016,11,10,11,30,836.0,89.0,0.9,19.0,562.0,719.79,552.43
2016,11,10,11,45,834.0,90.0,0.8,19.5,563.5,740.13,563.67
2016,11,10,12,0,832.0,91.0,0.7,20.0,565.0,757.35,572.65
2016,11,10,12,15,829.5,91.0,0.6,20.0,559.5,769.82,579.43
2016,11,10,12,30,827.0,91.0,0.5,20.0,554.0,779.04,584.05
2016,11,10,12,45,825.0,88.5,0.4,20.5,542.0,782.44,583.76
2016,11,10,13,0,823.0,86.0,0.3,21.0,530.0,782.53,581.47
2016,11,10,13,15,813.5,85.0,0.25,21.0,510.0,775.06,576.31
2016,11,10,13,30,804.0,84.0,0.2,21.0,490.0,764.39,569.28
2016,11,10,13,45,790.5,82.0,0.15,21.0,463.5,746.23,557.44
2016,11,10,14,0,777.0,80.0,0.1,21.0,437.0,725.21,543.86
2016,11,10,14,15,757.5,77.5,0.1,21.0,405.0,696.28,525.46
2016,11,10,14,30,738.0,75.0,0.1,21.0,373.0,665.08,505.34
2016,11,10,14,45,711.5,71.5,0.15,21.0,336.0,625.56,479.57
2016,11,10,15,0,685.0,68.0,0.2,21.0,299.0,588.73,455.12
2016,11,10,15,15,645.5,63.5,0.2,20.5,258.5,537.2,418.66
2016,11,10,15,30,606.0,59.0,0.2,20.0,218.0,485.97,380.67
2016,11,10,15,45,547.0,53.0,0.2,20.0,176.0,421.76,330.48
2016,11,10,16,0,488.0,47.0,0.2,20.0,134.0,360.26,280.37
2016,11,10,16,15,394.0,37.5,0.2,19.5,94.5,279.64,213.73
2016,11,10,16,30,300.0,28.0,0.2,19.0,55.0,206.73,139.99
2016,11,10,16,45,150.0,14.0,0.2,19.0,27.5,78.63,0.0
2016,11,10,17,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.25,18.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.2,16.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,2.5,1.3,14.0,2.5,0.0,0.0
2016,11,11,7,0,0.0,5.0,1.3,14.0,5.0,4.77,0.0
2016,11,11,7,15,0.0,17.5,1.3,14.5,17.5,16.24,3.73
2016,11,11,7,30,0.0,30.0,1.3,15.0,30.0,27.7,17.82
2016,11,11,7,45,0.0,46.0,1.35,15.5,46.0,42.06,29.49
2016,11,11,8,0,0.0,62.0,1.4,16.0,62.0,56.75,42.2
2016,11,11,8,15,0.0,79.0,1.25,16.0,79.0,72.53,55.76
2016,11,11,8,30,0.0,96.0,1.1,16.0,96.0,88.52,69.3
2016,11,11,8,45,2.5,111.0,1.0,16.5,112.0,103.54,81.59
2016,11,11,9,0,5.0,126.0,0.9,17.0,128.0,118.95,94.0
2016,11,11,9,15,46.5,152.0,0.85,17.0,171.5,161.96,128.51
2016,11,11,9,30,88.0,178.0,0.8,17.0,215.0,208.35,165.57
2016,11,11,9,45,146.5,191.5,0.8,17.5,258.5,258.93,205.42
2016,11,11,10,0,205.0,205.0,0.8,18.0,302.0,311.31,246.27
2016,11,11,10,15,271.0,206.5,0.8,18.0,342.0,366.29,289.21
2016,11,11,10,30,337.0,208.0,0.8,18.0,382.0,420.62,331.19
2016,11,11,10,45,352.5,213.0,0.85,18.0,400.0,450.48,354.08
2016,11,11,11,0,368.0,218.0,0.9,18.0,418.0,480.37,376.96
2016,11,11,11,15,284.0,236.5,0.95,18.0,392.5,455.21,357.07
2016,11,11,11,30,200.0,255.0,1.0,18.0,367.0,415.22,326.09
2016,11,11,11,45,140.0,253.0,1.1,18.5,331.5,374.95,294.63
2016,11,11,12,0,80.0,251.0,1.2,19.0,296.0,321.06,252.2
2016,11,11,12,15,50.0,230.5,1.2,19.0,258.5,277.27,218.09
2016,11,11,12,30,20.0,210.0,1.2,19.0,221.0,221.89,174.3
2016,11,11,12,45,10.0,181.5,1.3,19.0,187.0,184.61,144.97
2016,11,11,13,0,0.0,153.0,1.4,19.0,153.0,147.39,115.16
2016,11,11,13,15,0.0,147.0,1.4,19.0,147.0,141.71,110.81
2016,11,11,13,30,0.0,141.0,1.4,19.0,141.0,136.06,106.42
2016,11,11,13,45,26.0,164.5,1.45,19.0,176.5,192.82,153.28
2016,11,11,14,0,52.0,188.0,1.5,19.0,212.0,243.8,194.75
2016,11,11,14,15,60.0,176.5,1.45,18.5,202.0,238.11,190.96
2016,11,11,14,30,68.0,165.0,1.4,18.0,192.0,232.11,187.08
2016,11,11,14,45,64.5,149.5,1.4,18.0,173.5,212.11,171.21
2016,11,11,15,0,61.0,134.0,1.4,18.0,155.0,192.13,155.17
2016,11,11,15,15,55.0,117.0,1.3,17.5,133.5,168.48,135.99
2016,11,11,15,30,49.0,100.0,1.2,17.0,112.0,145.02,116.58
2016,11,11,15,45,40.5,81.5,1.1,17.0,90.5,118.05,93.62
2016,11,11,16,0,32.0,63.0,1.0,17.0,69.0,91.27,70.5
2016,11,11,16,15,16.0,45.5,0.95,16.5,48.5,62.17,45.21
2016,11,11,16,30,0.0,28.0,0.9,16.0,28.0,29.32,15.38
2016,11,11,16,45,0.0,14.0,0.9,16.0,14.0,13.34,0.0
2016,11,11,17,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,2.0,0.95,15.0,2.0,0.0,0.0
2016,11,12,7,0,0.0,4.0,0.9,15.0,4.0,3.81,0.0
2016,11,12,7,15,0.0,16.0,0.9,15.0,16.0,14.85,1.81
2016,11,12,7,30,0.0,28.0,0.9,15.0,28.0,25.97,16.25
2016,11,12,7,45,0.0,43.5,0.9,15.5,43.5,39.88,27.65
2016,11,12,8,0,0.0,59.0,0.9,16.0,59.0,54.1,39.96
2016,11,12,8,15,0.0,75.0,0.85,16.0,75.0,68.96,52.74
2016,11,12,8,30,0.0,91.0,0.8,16.0,91.0,83.99,65.49
2016,11,12,8,45,0.0,106.0,0.8,16.5,106.0,98.27,77.27
2016,11,12,9,0,0.0,121.0,0.8,17.0,121.0,112.68,88.94
2016,11,12,9,15,0.0,108.5,0.8,17.0,108.5,101.27,79.36
2016,11,12,9,30,0.0,96.0,0.8,17.0,96.0,89.58,69.59
2016,11,12,9,45,4.0,130.5,0.8,17.5,132.5,124.4,97.95
2016,11,12,10,0,8.0,165.0,0.8,18.0,169.0,160.24,126.53
2016,11,12,10,15,118.5,194.0,0.8,18.0,254.5,261.86,208.19
2016,11,12,10,30,229.0,223.0,0.8,18.0,340.0,364.33,288.11
2016,11,12,10,45,287.5,221.5,0.85,18.5,373.5,417.48,328.28
2016,11,12,11,0,346.0,220.0,0.9,19.0,407.0,466.96,365.62
2016,11,12,11,15,463.5,192.0,0.95,19.0,447.0,540.83,422.26
2016,11,12,11,30,581.0,164.0,1.0,19.0,487.0,610.56,475.01
2016,11,12,11,45,723.0,120.0,1.1,19.0,524.5,689.07,534.22
2016,11,12,12,0,865.0,76.0,1.2,19.0,562.0,755.18,580.84
2016,11,12,12,15,863.0,76.0,1.25,19.0,557.0,768.08,589.73
2016,11,12,12,30,861.0,76.0,1.3,19.0,552.0,777.67,597.07
2016,11,12,12,45,848.5,78.0,1.4,19.0,538.0,777.96,598.67
2016,11,12,13,0,836.0,80.0,1.5,19.0,524.0,781.27,602.56
2016,11,12,13,15,827.5,79.0,1.55,19.0,504.5,774.67,599.08
2016,11,12,13,30,819.0,78.0,1.6,19.0,485.0,764.84,593.5
2016,11,12,13,45,807.0,76.0,1.65,19.0,459.5,747.88,582.93
2016,11,12,14,0,795.0,74.0,1.7,19.0,434.0,727.98,570.28
2016,11,12,14,15,776.0,71.5,1.7,18.5,401.5,699.35,551.84
2016,11,12,14,30,757.0,69.0,1.7,18.0,369.0,668.4,531.45
2016,11,12,14,45,731.5,66.0,1.75,18.0,332.5,630.05,504.49
2016,11,12,15,0,706.0,63.0,1.8,18.0,296.0,590.25,475.75
2016,11,12,15,15,666.5,59.0,1.85,17.5,255.5,538.7,437.38
2016,11,12,15,30,627.0,55.0,1.9,17.0,215.0,491.7,400.17
2016,11,12,15,45,565.5,49.5,1.95,17.0,172.5,426.31,346.11
2016,11,12,16,0,504.0,44.0,2.0,17.0,130.0,363.81,292.33
2016,11,12,16,15,403.5,35.5,2.0,16.5,91.0,280.91,220.18
2016,11,12,16,30,303.0,27.0,2.0,16.0,52.0,204.27,135.05
2016,11,12,16,45,151.5,13.5,2.05,16.0,26.0,78.33,0.0
2016,11,12,17,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,7,15,178.5,17.0,0.95,14.0,36.5,13.16,0.0
2016,11,13,7,30,357.0,34.0,0.9,14.0,73.0,27.25,17.25
2016,11,13,7,45,442.5,42.0,0.85,14.5,113.5,53.77,27.84
2016,11,13,8,0,528.0,50.0,0.8,15.0,154.0,97.66,54.39
2016,11,13,8,15,582.0,55.5,0.7,15.0,195.5,143.73,89.69
2016,11,13,8,30,636.0,61.0,0.6,15.0,237.0,195.3,132.92
2016,11,13,8,45,672.5,65.0,0.55,15.5,277.0,245.9,177.06
2016,11,13,9,0,709.0,69.0,0.5,16.0,317.0,300.24,223.96
2016,11,13,9,15,734.0,72.0,0.45,16.0,352.5,350.78,267.58
2016,11,13,9,30,759.0,75.0,0.4,16.0,388.0,402.35,310.78
2016,11,13,9,45,776.0,77.5,0.35,16.5,418.5,450.39,349.32
2016,11,13,10,0,793.0,80.0,0.3,17.0,449.0,498.11,386.16
2016,11,13,10,15,656.5,121.5,0.35,17.0,438.0,501.71,390.13
2016,11,13,10,30,520.0,163.0,0.4,17.0,427.0,488.19,380.75
2016,11,13,10,45,677.5,124.0,0.5,17.5,480.0,572.25,445.24
2016,11,13,11,0,835.0,85.0,0.6,18.0,533.0,657.41,508.37
2016,11,13,11,15,840.0,85.5,0.6,18.0,543.5,687.92,529.45
2016,11,13,11,30,845.0,86.0,0.6,18.0,554.0,715.83,548.21
2016,11,13,11,45,849.5,85.5,0.65,18.0,557.5,739.47,564.75
2016,11,13,12,0,854.0,85.0,0.7,18.0,561.0,760.17,579.4
2016,11,13,12,15,852.0,84.5,0.65,18.0,556.0,772.78,587.07
2016,11,13,12,30,850.0,84.0,0.6,18.0,551.0,782.08,592.65
2016,11,13,12,45,852.0,81.0,0.6,18.5,540.5,788.23,595.95
2016,11,13,13,0,854.0,78.0,0.6,19.0,530.0,784.68,592.86
2016,11,13,13,15,845.5,77.0,0.6,19.0,510.0,784.46,593.41
2016,11,13,13,30,837.0,76.0,0.6,19.0,490.0,774.62,587.5
2016,11,13,13,45,825.5,74.0,0.6,19.0,464.0,757.98,577.14
2016,11,13,14,0,814.0,72.0,0.6,19.0,438.0,738.33,564.79
2016,11,13,14,15,795.5,69.5,0.6,19.0,405.5,709.89,546.26
2016,11,13,14,30,777.0,67.0,0.6,19.0,373.0,679.04,525.89
2016,11,13,14,45,750.5,64.0,0.6,19.0,335.5,639.65,499.03
2016,11,13,15,0,724.0,61.0,0.6,19.0,298.0,598.8,470.51
2016,11,13,15,15,685.0,57.0,0.65,18.5,257.0,547.24,434.03
2016,11,13,15,30,646.0,53.0,0.7,18.0,216.0,495.67,395.12
2016,11,13,15,45,586.5,47.5,0.75,18.0,173.5,435.24,346.54
2016,11,13,16,0,527.0,42.0,0.8,18.0,131.0,373.33,294.72
2016,11,13,16,15,427.5,33.5,0.9,17.5,91.5,290.33,224.08
2016,11,13,16,30,328.0,25.0,1.0,17.0,52.0,212.6,135.01
2016,11,13,16,45,164.0,12.5,1.1,16.5,26.0,82.53,0.0
2016,11,13,17,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,14,7,15,195.0,15.5,1.45,13.0,36.5,11.93,0.0
2016,11,14,7,30,390.0,31.0,1.4,13.0,73.0,24.6,14.92
2016,11,14,7,45,476.5,39.0,1.35,13.5,114.0,51.38,25.49
2016,11,14,8,0,563.0,47.0,1.3,14.0,155.0,97.08,52.81
2016,11,14,8,15,616.5,52.0,1.2,14.5,197.5,144.38,88.97
2016,11,14,8,30,670.0,57.0,1.1,15.0,240.0,198.35,134.31
2016,11,14,8,45,373.5,98.5,1.0,15.5,203.5,195.47,145.87
2016,11,14,9,0,77.0,140.0,0.9,16.0,167.0,156.49,123.4
2016,11,14,9,15,67.0,153.5,0.8,16.0,179.0,170.83,135.79
2016,11,14,9,30,57.0,167.0,0.7,16.0,191.0,184.18,146.79
2016,11,14,9,45,49.5,176.5,0.6,16.5,198.5,193.8,154.16
2016,11,14,10,0,42.0,186.0,0.5,17.0,206.0,202.71,160.71
2016,11,14,10,15,39.5,194.0,0.45,17.0,213.5,212.2,167.99
2016,11,14,10,30,37.0,202.0,0.4,17.0,221.0,221.51,175.02
2016,11,14,10,45,55.0,217.0,0.35,17.5,246.0,250.92,197.68
2016,11,14,11,0,73.0,232.0,0.3,18.0,271.0,281.82,221.02
2016,11,14,11,15,67.0,234.0,0.35,18.0,270.5,283.3,221.95
2016,11,14,11,30,61.0,236.0,0.4,18.0,270.0,284.3,222.74
2016,11,14,11,45,93.5,244.0,0.45,18.5,296.5,320.1,250.66
2016,11,14,12,0,126.0,252.0,0.5,19.0,323.0,367.76,286.82
2016,11,14,12,15,113.0,248.5,0.55,19.0,311.0,347.05,271.05
2016,11,14,12,30,100.0,245.0,0.6,19.0,299.0,336.11,263.03
2016,11,14,12,45,93.5,238.0,0.65,19.0,288.0,325.68,255.5
2016,11,14,13,0,87.0,231.0,0.7,19.0,277.0,314.89,247.64
2016,11,14,13,15,456.5,156.0,0.75,19.0,382.0,561.99,442.16
2016,11,14,13,30,826.0,81.0,0.8,19.0,487.0,769.87,590.54
2016,11,14,13,45,812.0,79.5,0.9,19.0,460.0,752.06,577.71
2016,11,14,14,0,798.0,78.0,1.0,19.0,433.0,731.32,565.68
2016,11,14,14,15,778.0,75.5,1.1,18.5,400.5,702.07,548.37
2016,11,14,14,30,758.0,73.0,1.2,18.0,368.0,670.5,528.92
2016,11,14,14,45,730.0,69.5,1.35,18.0,331.0,629.91,501.61
2016,11,14,15,0,702.0,66.0,1.5,18.0,294.0,587.94,472.25
2016,11,14,15,15,661.0,61.5,1.55,17.5,253.0,539.61,436.09
2016,11,14,15,30,620.0,57.0,1.6,17.0,212.0,487.5,395.21
2016,11,14,15,45,558.5,51.0,1.65,17.0,169.5,422.01,341.27
2016,11,14,16,0,497.0,45.0,1.7,17.0,127.0,359.35,287.45
2016,11,14,16,15,395.0,35.5,1.8,16.5,88.0,275.21,214.22
2016,11,14,16,30,293.0,26.0,1.9,16.0,49.0,195.49,120.54
2016,11,14,16,45,146.5,13.0,2.0,15.5,24.5,75.27,0.0
2016,11,14,17,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,15,7,15,189.0,14.5,1.9,15.0,33.5,11.13,0.0
2016,11,15,7,30,378.0,29.0,2.0,15.0,67.0,22.88,13.14
2016,11,15,7,45,460.5,36.0,2.1,15.5,106.5,46.96,22.42
2016,11,15,8,0,543.0,43.0,2.2,16.0,146.0,90.16,47.62
2016,11,15,8,15,596.0,48.0,2.25,16.0,187.0,137.45,83.7
2016,11,15,8,30,649.0,53.0,2.3,16.0,228.0,188.44,126.82
2016,11,15,8,45,681.0,57.0,2.35,16.0,266.5,237.96,171.4
2016,11,15,9,0,713.0,61.0,2.4,16.0,305.0,289.89,218.31
2016,11,15,9,15,738.0,64.0,2.45,16.0,340.0,340.31,263.72
2016,11,15,9,30,763.0,67.0,2.5,16.0,375.0,391.77,309.08
2016,11,15,9,45,752.0,77.0,2.6,16.5,400.5,434.64,346.2
2016,11,15,10,0,741.0,87.0,2.7,17.0,426.0,474.77,379.91
2016,11,15,10,15,385.5,141.5,2.75,17.0,318.5,366.28,295.52
2016,11,15,10,30,30.0,196.0,2.8,17.0,211.0,211.19,168.55
2016,11,15,10,45,15.0,150.5,2.85,17.0,158.0,152.05,120.7
2016,11,15,11,0,0.0,105.0,2.9,17.0,105.0,98.33,76.32
2016,11,15,11,15,0.0,115.5,3.0,17.0,115.5,108.54,84.74
2016,11,15,11,30,0.0,126.0,3.1,17.0,126.0,118.9,93.19
2016,11,15,11,45,82.5,188.5,3.25,17.0,234.0,250.77,202.57
2016,11,15,12,0,165.0,251.0,3.4,17.0,342.0,395.99,318.92
2016,11,15,12,15,139.5,248.0,3.5,17.0,324.5,377.82,303.82
2016,11,15,12,30,114.0,245.0,3.6,17.0,307.0,347.11,279.47
2016,11,15,12,45,187.0,235.0,3.7,17.0,334.0,407.89,329.77
2016,11,15,13,0,260.0,225.0,3.8,17.0,361.0,469.74,380.07
2016,11,15,13,15,152.0,212.0,3.8,16.5,291.0,358.5,291.13
2016,11,15,13,30,44.0,199.0,3.8,16.0,221.0,247.05,199.81
2016,11,15,13,45,22.0,146.0,3.85,16.0,157.0,159.95,128.7
2016,11,15,14,0,0.0,93.0,3.9,16.0,93.0,87.6,68.2
2016,11,15,14,15,123.0,124.5,3.85,16.0,172.0,233.72,193.48
2016,11,15,14,30,246.0,156.0,3.8,16.0,251.0,376.96,311.93
2016,11,15,14,45,233.5,142.5,3.75,16.0,225.5,348.37,288.39
2016,11,15,15,0,221.0,129.0,3.7,16.0,200.0,319.58,264.88
2016,11,15,15,15,209.0,112.5,3.55,15.5,172.0,287.01,238.23
2016,11,15,15,30,197.0,96.0,3.4,15.0,144.0,254.42,210.84
2016,11,15,15,45,171.5,78.5,3.25,15.0,115.0,212.46,174.4
2016,11,15,16,0,146.0,61.0,3.1,15.0,86.0,171.69,138.27
2016,11,15,16,15,105.5,44.0,2.95,14.5,59.0,125.31,96.56
2016,11,15,16,30,65.0,27.0,2.8,14.0,32.0,77.78,43.57
2016,11,15,16,45,32.5,13.5,2.7,14.0,16.0,26.77,0.0
2016,11,15,17,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,16,7,15,194.0,15.5,2.8,11.5,34.5,12.13,0.0
2016,11,16,7,30,388.0,31.0,2.9,12.0,69.0,24.97,14.82
2016,11,16,7,45,481.5,38.5,3.05,12.5,111.0,48.99,24.38
2016,11,16,8,0,575.0,46.0,3.2,13.0,153.0,94.69,50.84
2016,11,16,8,15,630.0,51.0,3.35,13.0,195.5,142.55,87.45
2016,11,16,8,30,685.0,56.0,3.5,13.0,238.0,197.21,134.18
2016,11,16,8,45,721.5,60.0,3.7,13.5,279.0,249.77,181.7
2016,11,16,9,0,758.0,64.0,3.9,14.0,320.0,305.17,231.95
2016,11,16,9,15,782.5,66.5,3.95,14.0,356.0,357.15,279.6
2016,11,16,9,30,807.0,69.0,4.0,14.0,392.0,410.02,327.08
2016,11,16,9,45,823.5,71.0,4.05,14.0,423.0,459.25,370.67
2016,11,16,10,0,840.0,73.0,4.1,14.0,454.0,507.99,412.79
2016,11,16,10,15,851.5,74.5,4.1,14.0,478.5,552.69,450.67
2016,11,16,10,30,863.0,76.0,4.1,14.0,503.0,595.95,486.52
2016,11,16,10,45,864.0,79.0,4.1,14.5,519.5,632.66,515.5
2016,11,16,11,0,865.0,82.0,4.1,15.0,536.0,666.78,541.81
2016,11,16,11,15,869.0,82.5,4.1,15.0,546.0,697.42,565.95
2016,11,16,11,30,873.0,83.0,4.1,15.0,556.0,725.31,586.57
2016,11,16,11,45,863.5,86.5,4.1,15.0,556.5,743.88,600.2
2016,11,16,12,0,854.0,90.0,4.1,15.0,557.0,758.96,611.34
2016,11,16,12,15,851.5,90.0,4.05,15.0,552.0,771.89,620.82
2016,11,16,12,30,849.0,90.0,4.0,15.0,547.0,781.53,627.95
2016,11,16,12,45,850.0,87.0,4.0,15.0,535.5,787.07,632.41
2016,11,16,13,0,851.0,84.0,4.0,15.0,524.0,789.24,634.53
2016,11,16,13,15,842.0,82.5,3.95,14.5,504.5,781.92,630.71
2016,11,16,13,30,833.0,81.0,3.9,14.0,485.0,771.31,624.58
2016,11,16,13,45,813.0,81.0,3.9,14.0,457.5,750.73,610.06
2016,11,16,14,0,793.0,81.0,3.9,14.0,430.0,727.31,593.41
2016,11,16,14,15,773.0,78.5,3.85,14.0,397.5,698.32,572.21
2016,11,16,14,30,753.0,76.0,3.8,14.0,365.0,667.0,549.02
2016,11,16,14,45,715.5,74.0,3.8,14.0,326.5,626.11,518.14
2016,11,16,15,0,678.0,72.0,3.8,14.0,288.0,580.42,482.43
2016,11,16,15,15,634.5,67.0,3.7,13.5,247.0,526.6,439.16
2016,11,16,15,30,591.0,62.0,3.6,13.0,206.0,473.23,394.74
2016,11,16,15,45,518.5,55.5,3.5,13.0,163.5,401.75,333.24
2016,11,16,16,0,446.0,49.0,3.4,13.0,121.0,333.7,272.86
2016,11,16,16,15,340.5,38.0,3.3,12.5,82.5,248.41,196.09
2016,11,16,16,30,235.0,27.0,3.2,12.0,44.0,166.09,94.59
2016,11,16,16,45,117.5,13.5,3.1,12.0,22.0,63.0,0.0
2016,11,16,17,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,17,7,15,204.0,14.0,1.35,9.0,33.5,10.87,0.0
2016,11,17,7,30,408.0,28.0,1.3,9.0,67.0,22.29,12.59
2016,11,17,7,45,498.0,35.0,1.3,9.5,108.0,47.21,23.37
2016,11,17,8,0,588.0,42.0,1.3,10.0,149.0,92.48,49.18
2016,11,17,8,15,642.5,47.0,1.3,10.5,191.5,140.5,85.68
2016,11,17,8,30,697.0,52.0,1.3,11.0,234.0,194.03,131.15
2016,11,17,8,45,735.0,55.0,1.35,11.5,275.0,246.46,178.27
2016,11,17,9,0,773.0,58.0,1.4,12.0,316.0,301.82,228.08
2016,11,17,9,15,797.5,60.0,1.3,12.5,352.5,353.86,274.48
2016,11,17,9,30,822.0,62.0,1.2,13.0,389.0,406.74,320.11
2016,11,17,9,45,840.5,63.5,1.2,13.5,420.5,455.94,361.79
2016,11,17,10,0,859.0,65.0,1.2,14.0,452.0,505.25,402.14
2016,11,17,10,15,870.5,66.5,1.15,14.0,476.5,550.09,438.28
2016,11,17,10,30,882.0,68.0,1.1,14.0,501.0,593.44,472.19
2016,11,17,10,45,891.0,68.0,1.05,14.5,519.0,631.83,500.59
2016,11,17,11,0,900.0,68.0,1.0,15.0,537.0,668.05,526.55
2016,11,17,11,15,904.0,68.5,0.95,15.0,547.5,699.07,548.26
2016,11,17,11,30,908.0,69.0,0.9,15.0,558.0,727.27,567.01
2016,11,17,11,45,909.5,69.0,0.85,15.0,561.0,750.09,581.87
2016,11,17,12,0,911.0,69.0,0.8,15.0,564.0,769.72,594.51
2016,11,17,12,15,909.0,68.5,0.8,15.0,559.0,782.79,603.41
2016,11,17,12,30,907.0,68.0,0.8,15.0,554.0,792.41,610.13
2016,11,17,12,45,901.0,68.0,0.85,15.0,541.0,796.03,613.66
2016,11,17,13,0,895.0,68.0,0.9,15.0,528.0,796.15,614.98
2016,11,17,13,15,886.0,67.0,0.9,15.0,508.0,789.22,610.82
2016,11,17,13,30,877.0,66.0,0.9,15.0,488.0,778.92,604.51
2016,11,17,13,45,863.5,65.0,0.9,15.0,461.5,761.88,593.56
2016,11,17,14,0,850.0,64.0,0.9,15.0,435.0,741.84,580.56
2016,11,17,14,15,831.0,62.0,0.85,15.0,402.5,719.95,565.5
2016,11,17,14,30,812.0,60.0,0.8,15.0,370.0,689.13,543.89
2016,11,17,14,45,785.0,57.5,0.8,15.0,332.0,649.76,516.4
2016,11,17,15,0,758.0,55.0,0.8,15.0,294.0,608.86,487.12
2016,11,17,15,15,718.5,51.5,0.75,14.5,252.5,557.26,448.75
2016,11,17,15,30,679.0,48.0,0.7,14.0,211.0,505.61,407.99
2016,11,17,15,45,617.0,43.0,0.65,14.0,168.5,439.21,353.29
2016,11,17,16,0,555.0,38.0,0.6,14.0,126.0,375.25,298.38
2016,11,17,16,15,451.5,30.0,0.6,14.0,86.5,290.09,223.18
2016,11,17,16,30,348.0,22.0,0.6,14.0,47.0,207.51,110.1
2016,11,17,16,45,174.0,11.0,0.6,14.0,23.5,84.52,0.0
2016,11,17,17,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,18,7,15,178.0,14.5,2.4,9.0,30.5,11.41,0.0
2016,11,18,7,30,356.0,29.0,2.4,9.0,61.0,23.38,13.11
2016,11,18,7,45,448.5,37.5,2.45,9.5,101.5,44.9,22.94
2016,11,18,8,0,541.0,46.0,2.5,10.0,142.0,89.03,48.37
2016,11,18,8,15,598.5,52.0,2.35,10.5,184.5,135.94,83.86
2016,11,18,8,30,656.0,58.0,2.2,11.0,227.0,188.72,128.5
2016,11,18,8,45,695.0,62.0,2.1,11.5,268.0,241.38,175.69
2016,11,18,9,0,734.0,66.0,2.0,12.0,309.0,295.91,224.69
2016,11,18,9,15,759.5,69.0,2.05,12.5,345.0,347.37,271.06
2016,11,18,9,30,785.0,72.0,2.1,13.0,381.0,399.88,317.21
2016,11,18,9,45,809.0,72.5,2.15,13.5,413.0,449.83,360.14
2016,11,18,10,0,833.0,73.0,2.2,14.0,445.0,499.96,402.0
2016,11,18,10,15,844.0,75.0,2.35,14.5,469.0,544.55,438.76
2016,11,18,10,30,855.0,77.0,2.5,15.0,493.0,587.7,473.49
2016,11,18,10,45,861.5,78.0,2.65,15.5,510.5,625.28,503.23
2016,11,18,11,0,868.0,79.0,2.8,16.0,528.0,660.64,530.69
2016,11,18,11,15,871.5,79.5,2.85,16.0,538.0,687.04,551.6
2016,11,18,11,30,875.0,80.0,2.9,16.0,548.0,714.17,571.53
2016,11,18,11,45,875.5,80.0,3.0,16.0,550.5,735.66,587.57
2016,11,18,12,0,876.0,80.0,3.1,16.0,553.0,754.05,601.43
2016,11,18,12,15,874.0,80.0,3.2,16.0,548.0,767.34,611.68
2016,11,18,12,30,872.0,80.0,3.3,16.0,543.0,777.32,619.66
2016,11,18,12,45,869.5,78.0,3.4,16.5,531.0,781.2,622.16
2016,11,18,13,0,867.0,76.0,3.5,17.0,519.0,781.69,622.33
2016,11,18,13,15,858.5,75.0,3.55,17.0,500.0,781.68,623.21
2016,11,18,13,30,850.0,74.0,3.6,17.0,481.0,772.13,617.18
2016,11,18,13,45,838.0,72.5,3.7,17.0,455.0,756.02,606.62
2016,11,18,14,0,826.0,71.0,3.8,17.0,429.0,736.89,593.79
2016,11,18,14,15,807.0,68.5,3.75,16.5,396.5,708.39,574.3
2016,11,18,14,30,788.0,66.0,3.7,16.0,364.0,677.48,552.7
2016,11,18,14,45,762.0,63.0,3.65,16.0,327.0,638.8,523.67
2016,11,18,15,0,736.0,60.0,3.6,16.0,290.0,598.56,492.82
2016,11,18,15,15,695.0,56.0,3.4,15.5,249.0,546.02,451.06
2016,11,18,15,30,654.0,52.0,3.2,15.0,208.0,493.5,407.45
2016,11,18,15,45,589.5,46.5,3.05,15.0,165.5,431.01,353.39
2016,11,18,16,0,525.0,41.0,2.9,15.0,123.0,367.0,296.36
2016,11,18,16,15,415.5,32.0,2.8,14.5,83.5,279.53,217.26
2016,11,18,16,30,306.0,23.0,2.7,14.0,44.0,193.65,96.86
2016,11,18,16,45,153.0,11.5,2.65,14.0,22.0,75.9,0.0
2016,11,18,17,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
