Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,18,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,11,19,7,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,11,19,7,45,0.0,1.0,4.9,14.0,1.0,0.92,0.0
2016,11,19,8,0,0.0,2.0,4.9,14.0,2.0,1.85,0.0
2016,11,19,8,15,0.0,2.5,4.9,14.0,2.5,2.31,0.0
2016,11,19,8,30,0.0,3.0,4.9,14.0,3.0,2.78,0.0
2016,11,19,8,45,0.0,3.5,4.9,14.0,3.5,3.24,0.0
2016,11,19,9,0,0.0,4.0,4.9,14.0,4.0,3.7,0.0
2016,11,19,9,15,0.0,5.0,4.9,14.0,5.0,4.63,0.0
2016,11,19,9,30,0.0,6.0,4.9,14.0,6.0,5.56,0.0
2016,11,19,9,45,0.0,42.5,4.9,14.5,42.5,39.48,28.08
2016,11,19,10,0,0.0,79.0,4.9,15.0,79.0,73.54,56.76
2016,11,19,10,15,0.0,57.0,4.9,15.0,57.0,53.01,39.33
2016,11,19,10,30,0.0,35.0,4.9,15.0,35.0,32.52,21.96
2016,11,19,10,45,0.0,71.0,4.9,15.0,71.0,66.08,50.24
2016,11,19,11,0,0.0,107.0,4.9,15.0,107.0,100.32,78.83
2016,11,19,11,15,0.0,103.0,4.85,15.0,103.0,96.46,75.52
2016,11,19,11,30,0.0,99.0,4.8,15.0,99.0,92.6,72.26
2016,11,19,11,45,0.0,84.5,4.8,15.5,84.5,78.71,60.52
2016,11,19,12,0,0.0,70.0,4.8,16.0,70.0,65.16,49.11
2016,11,19,12,15,0.0,74.5,4.75,16.0,74.5,69.36,52.63
2016,11,19,12,30,0.0,79.0,4.7,16.0,79.0,73.57,56.16
2016,11,19,12,45,0.0,112.5,4.7,16.0,112.5,106.23,83.38
2016,11,19,13,0,0.0,146.0,4.7,16.0,146.0,140.78,112.01
2016,11,19,13,15,43.5,176.0,4.6,16.0,197.0,217.91,176.93
2016,11,19,13,30,87.0,206.0,4.5,16.0,248.0,290.05,236.82
2016,11,19,13,45,43.5,154.0,4.45,16.0,175.0,195.12,158.51
2016,11,19,14,0,0.0,102.0,4.4,16.0,102.0,97.05,76.15
2016,11,19,14,15,0.0,59.5,4.25,16.0,59.5,55.33,41.29
2016,11,19,14,30,0.0,17.0,4.1,16.0,17.0,15.76,7.79
2016,11,19,14,45,0.0,15.0,4.0,16.0,15.0,13.9,6.22
2016,11,19,15,0,0.0,13.0,3.9,16.0,13.0,12.05,4.64
2016,11,19,15,15,0.0,11.0,3.7,15.5,11.0,10.19,3.06
2016,11,19,15,30,0.0,9.0,3.5,15.0,9.0,8.33,1.46
2016,11,19,15,45,0.0,7.0,3.35,15.0,7.0,6.48,0.0
2016,11,19,16,0,0.0,5.0,3.2,15.0,5.0,4.62,0.0
2016,11,19,16,15,0.0,3.5,3.15,14.5,3.5,3.24,0.0
2016,11,19,16,30,0.0,2.0,3.1,14.0,2.0,1.85,0.0
2016,11,19,16,45,0.0,1.0,3.05,14.0,1.0,0.95,0.0
2016,11,19,17,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,20,7,15,2.5,14.5,1.55,13.0,14.5,13.82,0.0
2016,11,20,7,30,5.0,29.0,1.5,13.0,29.0,26.11,13.99
2016,11,20,7,45,24.5,46.0,1.5,13.5,50.0,41.2,27.93
2016,11,20,8,0,44.0,63.0,1.5,14.0,71.0,60.29,43.35
2016,11,20,8,15,55.5,81.0,1.55,14.0,93.5,81.64,61.11
2016,11,20,8,30,67.0,99.0,1.6,14.0,116.0,104.56,80.45
2016,11,20,8,45,73.0,115.5,1.65,14.0,137.0,126.2,99.03
2016,11,20,9,0,79.0,132.0,1.7,14.0,158.0,148.59,118.17
2016,11,20,9,15,86.0,147.0,1.7,14.0,178.0,170.61,136.83
2016,11,20,9,30,93.0,162.0,1.7,14.0,198.0,193.38,155.93
2016,11,20,9,45,62.0,167.0,1.7,14.5,192.0,189.73,153.03
2016,11,20,10,0,31.0,172.0,1.7,15.0,186.0,183.07,147.28
2016,11,20,10,15,75.5,192.0,1.7,15.0,228.0,229.58,185.41
2016,11,20,10,30,120.0,212.0,1.7,15.0,270.0,286.33,231.27
2016,11,20,10,45,111.0,219.5,1.7,15.0,274.5,287.95,232.31
2016,11,20,11,0,102.0,227.0,1.7,15.0,279.0,295.09,237.85
2016,11,20,11,15,71.0,221.5,1.6,14.5,258.0,272.44,219.55
2016,11,20,11,30,40.0,216.0,1.5,14.0,237.0,247.77,199.48
2016,11,20,11,45,32.0,210.5,1.45,14.0,227.5,238.01,191.52
2016,11,20,12,0,24.0,205.0,1.4,14.0,218.0,218.31,175.51
2016,11,20,12,15,12.0,158.5,1.25,14.0,165.0,161.54,129.26
2016,11,20,12,30,0.0,112.0,1.1,14.0,112.0,105.61,83.07
2016,11,20,12,45,0.0,83.0,1.0,14.5,83.0,77.3,59.56
2016,11,20,13,0,0.0,54.0,0.9,15.0,54.0,50.22,36.88
2016,11,20,13,15,77.5,131.5,0.85,15.0,168.0,204.3,166.72
2016,11,20,13,30,155.0,209.0,0.8,15.0,282.0,358.94,289.84
2016,11,20,13,45,304.5,176.5,0.8,15.0,310.0,448.68,361.81
2016,11,20,14,0,454.0,144.0,0.8,15.0,338.0,535.46,429.92
2016,11,20,14,15,601.5,107.0,0.8,15.0,344.0,601.81,481.43
2016,11,20,14,30,749.0,70.0,0.8,15.0,350.0,650.84,517.83
2016,11,20,14,45,725.5,66.0,0.8,15.0,314.0,613.77,490.57
2016,11,20,15,0,702.0,62.0,0.8,15.0,278.0,575.13,462.49
2016,11,20,15,15,659.0,57.5,0.75,15.0,237.5,521.88,420.84
2016,11,20,15,30,616.0,53.0,0.7,15.0,197.0,473.78,381.62
2016,11,20,15,45,551.0,47.0,0.65,15.0,156.0,407.44,326.8
2016,11,20,16,0,486.0,41.0,0.6,15.0,115.0,344.23,272.43
2016,11,20,16,15,374.0,32.0,0.6,14.5,77.5,257.48,195.81
2016,11,20,16,30,262.0,23.0,0.6,14.0,40.0,171.01,70.86
2016,11,20,16,45,131.0,11.5,0.65,14.0,20.0,66.32,0.0
2016,11,20,17,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,7,15,179.0,12.5,2.25,11.5,27.0,11.91,0.0
2016,11,21,7,30,358.0,25.0,2.3,12.0,54.0,20.04,8.93
2016,11,21,7,45,457.0,32.5,2.4,12.5,94.0,37.33,17.76
2016,11,21,8,0,556.0,40.0,2.5,13.0,134.0,82.41,42.24
2016,11,21,8,15,614.5,45.0,2.55,13.0,175.5,128.46,75.92
2016,11,21,8,30,673.0,50.0,2.6,13.0,217.0,180.5,119.48
2016,11,21,8,45,710.0,53.5,2.65,13.0,256.5,231.33,165.39
2016,11,21,9,0,747.0,57.0,2.7,13.0,296.0,285.04,214.46
2016,11,21,9,15,773.0,60.0,2.7,13.0,332.0,336.93,262.0
2016,11,21,9,30,799.0,63.0,2.7,13.0,368.0,389.9,309.55
2016,11,21,9,45,804.0,68.5,2.7,13.5,397.0,436.91,350.72
2016,11,21,10,0,809.0,74.0,2.7,14.0,426.0,482.53,389.44
2016,11,21,10,15,822.0,75.5,2.7,14.0,450.5,526.54,426.52
2016,11,21,10,30,835.0,77.0,2.7,14.0,475.0,569.33,461.74
2016,11,21,10,45,845.0,77.5,2.7,14.5,493.5,607.73,491.91
2016,11,21,11,0,855.0,78.0,2.7,15.0,512.0,644.18,519.88
2016,11,21,11,15,860.0,78.5,2.65,15.0,522.5,675.13,543.86
2016,11,21,11,30,865.0,79.0,2.6,15.0,533.0,703.46,564.68
2016,11,21,11,45,868.0,78.5,2.55,15.5,536.5,721.7,576.45
2016,11,21,12,0,871.0,78.0,2.5,16.0,540.0,741.28,589.26
2016,11,21,12,15,869.5,78.0,2.5,16.0,535.5,754.98,599.19
2016,11,21,12,30,868.0,78.0,2.5,16.0,531.0,765.41,606.9
2016,11,21,12,45,865.0,76.5,2.5,16.0,519.5,769.6,610.23
2016,11,21,13,0,862.0,75.0,2.5,16.0,508.0,770.45,611.32
2016,11,21,13,15,853.0,74.0,2.5,16.0,489.0,770.2,611.76
2016,11,21,13,30,844.0,73.0,2.5,16.0,470.0,760.51,605.44
2016,11,21,13,45,829.0,72.0,2.5,16.0,443.5,743.02,593.53
2016,11,21,14,0,814.0,71.0,2.5,16.0,417.0,722.6,579.49
2016,11,21,14,15,794.0,69.0,2.5,15.5,385.0,694.48,560.65
2016,11,21,14,30,774.0,67.0,2.5,15.0,353.0,664.0,539.73
2016,11,21,14,45,744.0,64.0,2.5,15.0,316.0,623.14,509.41
2016,11,21,15,0,714.0,61.0,2.5,15.0,279.0,580.95,477.37
2016,11,21,15,15,671.0,57.0,2.45,14.5,238.5,528.09,435.46
2016,11,21,15,30,628.0,53.0,2.4,14.0,198.0,480.39,395.85
2016,11,21,15,45,558.5,47.0,2.35,14.0,156.5,411.15,336.77
2016,11,21,16,0,489.0,41.0,2.3,14.0,115.0,345.3,278.44
2016,11,21,16,15,374.0,32.0,2.3,13.5,77.0,257.1,197.96
2016,11,21,16,30,259.0,23.0,2.3,13.0,39.0,168.68,63.41
2016,11,21,16,45,129.5,11.5,2.35,13.0,19.5,65.58,0.0
2016,11,21,17,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,22,7,15,72.0,14.0,0.75,11.0,19.5,13.34,0.0
2016,11,22,7,30,144.0,28.0,0.7,11.0,39.0,22.01,9.74
2016,11,22,7,45,200.5,43.0,0.7,11.5,69.5,39.24,23.82
2016,11,22,8,0,257.0,58.0,0.7,12.0,100.0,71.32,44.75
2016,11,22,8,15,289.0,72.5,0.75,12.0,132.5,106.06,71.61
2016,11,22,8,30,321.0,87.0,0.8,12.0,165.0,144.28,103.55
2016,11,22,8,45,340.5,100.0,0.85,12.5,196.0,181.36,135.86
2016,11,22,9,0,360.0,113.0,0.9,13.0,227.0,220.21,169.75
2016,11,22,9,15,382.5,121.5,1.0,13.0,255.5,257.35,202.34
2016,11,22,9,30,405.0,130.0,1.1,13.0,284.0,296.09,235.9
2016,11,22,9,45,466.0,130.0,1.2,13.5,321.0,344.79,276.27
2016,11,22,10,0,527.0,130.0,1.3,14.0,358.0,397.8,319.53
2016,11,22,10,15,469.5,151.5,1.35,14.0,363.5,414.0,333.48
2016,11,22,10,30,412.0,173.0,1.4,14.0,369.0,424.51,342.37
2016,11,22,10,45,419.5,179.0,1.45,14.0,384.5,453.12,365.5
2016,11,22,11,0,427.0,185.0,1.5,14.0,400.0,481.01,387.62
2016,11,22,11,15,456.0,182.5,1.5,14.0,416.5,513.43,413.16
2016,11,22,11,30,485.0,180.0,1.5,14.0,433.0,545.79,438.35
2016,11,22,11,45,462.5,187.0,1.55,14.0,429.0,551.08,442.37
2016,11,22,12,0,440.0,194.0,1.6,14.0,425.0,553.79,444.57
2016,11,22,12,15,420.5,196.5,1.6,14.0,416.0,551.44,442.83
2016,11,22,12,30,401.0,199.0,1.6,14.0,407.0,535.49,431.09
2016,11,22,12,45,399.5,194.0,1.6,14.5,397.5,546.0,438.61
2016,11,22,13,0,398.0,189.0,1.6,15.0,388.0,543.36,436.25
2016,11,22,13,15,387.0,183.0,1.6,14.5,370.5,518.03,418.58
2016,11,22,13,30,376.0,177.0,1.6,14.0,353.0,503.41,408.77
2016,11,22,13,45,328.5,173.5,1.65,14.0,321.0,462.48,377.17
2016,11,22,14,0,281.0,170.0,1.7,14.0,289.0,421.29,345.01
2016,11,22,14,15,361.5,144.5,1.7,14.0,285.5,447.75,368.42
2016,11,22,14,30,442.0,119.0,1.7,14.0,282.0,483.58,397.96
2016,11,22,14,45,413.5,112.0,1.7,14.0,252.0,447.05,368.76
2016,11,22,15,0,385.0,105.0,1.7,14.0,222.0,410.4,339.29
2016,11,22,15,15,358.0,92.5,1.65,13.5,189.0,368.08,305.09
2016,11,22,15,30,331.0,80.0,1.6,13.0,156.0,326.17,270.13
2016,11,22,15,45,293.5,66.0,1.6,13.0,123.0,276.96,227.58
2016,11,22,16,0,256.0,52.0,1.6,13.0,90.0,229.69,185.34
2016,11,22,16,15,184.0,37.5,1.65,12.5,60.0,166.81,127.35
2016,11,22,16,30,112.0,23.0,1.7,12.0,30.0,99.47,30.93
2016,11,22,16,45,56.0,11.5,1.8,12.0,15.0,34.54,0.0
2016,11,22,17,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,23,7,15,79.0,15.5,2.0,11.0,21.5,14.77,0.0
2016,11,23,7,30,158.0,31.0,1.9,11.0,43.0,24.58,10.5
2016,11,23,7,45,265.5,44.0,1.85,11.5,80.0,40.77,24.32
2016,11,23,8,0,373.0,57.0,1.8,12.0,117.0,78.6,46.55
2016,11,23,8,15,443.0,65.0,1.85,12.0,157.0,120.47,76.94
2016,11,23,8,30,513.0,73.0,1.9,12.0,197.0,168.12,115.65
2016,11,23,8,45,558.5,79.5,2.0,12.5,236.0,215.58,157.04
2016,11,23,9,0,604.0,86.0,2.1,13.0,275.0,267.16,202.52
2016,11,23,9,15,636.5,90.5,2.15,13.0,310.5,316.04,246.36
2016,11,23,9,30,669.0,95.0,2.2,13.0,346.0,366.96,291.27
2016,11,23,9,45,704.0,94.5,2.25,13.5,378.5,415.59,332.99
2016,11,23,10,0,739.0,94.0,2.3,14.0,411.0,465.62,374.84
2016,11,23,10,15,754.0,96.5,2.3,14.0,435.5,509.31,411.33
2016,11,23,10,30,769.0,99.0,2.3,14.0,460.0,552.15,446.33
2016,11,23,10,45,781.0,99.5,2.3,14.0,478.5,589.91,476.72
2016,11,23,11,0,793.0,100.0,2.3,14.0,497.0,624.3,504.04
2016,11,23,11,15,798.5,100.5,2.3,14.0,507.5,654.05,527.34
2016,11,23,11,30,804.0,101.0,2.3,14.0,518.0,681.39,548.5
2016,11,23,11,45,808.0,100.5,2.3,14.0,521.5,704.01,565.51
2016,11,23,12,0,812.0,100.0,2.3,14.0,525.0,723.86,579.96
2016,11,23,12,15,809.5,100.0,2.35,14.0,520.5,736.51,589.52
2016,11,23,12,30,807.0,100.0,2.4,14.0,516.0,746.01,596.95
2016,11,23,12,45,802.0,98.5,2.5,14.0,504.5,748.73,599.87
2016,11,23,13,0,797.0,97.0,2.6,14.0,493.0,748.24,600.59
2016,11,23,13,15,787.0,95.5,2.65,14.0,474.0,740.69,595.91
2016,11,23,13,30,777.0,94.0,2.7,14.0,455.0,730.04,589.05
2016,11,23,13,45,765.5,91.0,2.8,14.0,430.0,717.77,581.3
2016,11,23,14,0,754.0,88.0,2.9,14.0,405.0,698.65,568.35
2016,11,23,14,15,732.0,85.0,2.85,14.0,373.5,669.12,546.66
2016,11,23,14,30,710.0,82.0,2.8,14.0,342.0,637.5,523.18
2016,11,23,14,45,682.0,77.0,2.8,14.0,306.0,597.4,492.77
2016,11,23,15,0,654.0,72.0,2.8,14.0,270.0,556.11,459.98
2016,11,23,15,15,607.5,67.0,2.6,13.5,230.0,501.95,416.02
2016,11,23,15,30,561.0,62.0,2.4,13.0,190.0,448.37,371.13
2016,11,23,15,45,493.0,54.0,2.25,13.0,149.5,379.9,312.19
2016,11,23,16,0,425.0,46.0,2.1,13.0,109.0,314.65,254.13
2016,11,23,16,15,307.5,35.0,2.05,12.5,72.0,225.6,172.67
2016,11,23,16,30,190.0,24.0,2.0,12.0,35.0,136.85,37.97
2016,11,23,16,45,95.0,12.0,2.0,11.5,17.5,51.37,0.0
2016,11,23,17,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,24,7,15,102.5,14.0,1.35,8.0,21.5,13.34,0.0
2016,11,24,7,30,205.0,28.0,1.4,8.0,43.0,22.18,7.99
2016,11,24,7,45,316.0,40.0,1.5,8.5,81.0,39.0,22.9
2016,11,24,8,0,427.0,52.0,1.6,9.0,119.0,78.69,45.32
2016,11,24,8,15,496.0,59.5,1.55,9.0,160.0,121.01,75.86
2016,11,24,8,30,565.0,67.0,1.5,9.0,201.0,170.71,116.66
2016,11,24,8,45,616.5,71.5,1.5,9.5,241.5,220.29,160.15
2016,11,24,9,0,668.0,76.0,1.5,10.0,282.0,274.47,208.22
2016,11,24,9,15,698.5,79.5,1.45,10.5,318.5,324.66,253.18
2016,11,24,9,30,729.0,83.0,1.4,11.0,355.0,376.55,298.51
2016,11,24,9,45,753.5,85.5,1.4,11.5,386.5,426.14,340.98
2016,11,24,10,0,778.0,88.0,1.4,12.0,418.0,475.69,382.18
2016,11,24,10,15,792.5,90.0,1.3,12.0,443.0,519.83,418.23
2016,11,24,10,30,807.0,92.0,1.2,12.0,468.0,562.96,452.37
2016,11,24,10,45,818.0,92.5,1.1,12.5,486.5,601.13,480.87
2016,11,24,11,0,829.0,93.0,1.0,13.0,505.0,637.52,507.07
2016,11,24,11,15,834.5,94.0,0.85,13.0,516.0,668.81,529.02
2016,11,24,11,30,840.0,95.0,0.7,13.0,527.0,697.6,548.38
2016,11,24,11,45,844.5,94.0,0.6,13.5,531.0,720.81,562.13
2016,11,24,12,0,849.0,93.0,0.5,14.0,535.0,741.13,573.41
2016,11,24,12,15,847.0,92.5,0.4,14.0,530.5,754.17,580.59
2016,11,24,12,30,845.0,92.0,0.3,14.0,526.0,763.95,585.66
2016,11,24,12,45,780.5,97.0,0.25,14.0,491.0,728.69,560.69
2016,11,24,13,0,716.0,102.0,0.2,14.0,456.0,693.47,536.38
2016,11,24,13,15,766.0,94.5,0.2,14.0,460.0,721.62,557.16
2016,11,24,13,30,816.0,87.0,0.2,14.0,464.0,750.51,577.42
2016,11,24,13,45,639.5,112.0,0.25,14.0,397.5,644.99,504.28
2016,11,24,14,0,463.0,137.0,0.3,14.0,331.0,530.61,421.11
2016,11,24,14,15,528.5,113.5,0.35,14.0,318.5,545.63,436.07
2016,11,24,14,30,594.0,90.0,0.4,14.0,306.0,562.23,450.11
2016,11,24,14,45,549.0,90.0,0.45,14.0,273.5,518.53,417.19
2016,11,24,15,0,504.0,90.0,0.5,14.0,241.0,470.92,381.13
2016,11,24,15,15,466.0,81.5,0.55,13.5,205.5,423.12,344.5
2016,11,24,15,30,428.0,73.0,0.6,13.0,170.0,376.19,306.93
2016,11,24,15,45,374.5,61.5,0.7,13.0,133.0,317.61,258.1
2016,11,24,16,0,321.0,50.0,0.8,13.0,96.0,262.08,209.78
2016,11,24,16,15,231.5,36.0,0.9,12.5,63.5,188.63,142.66
2016,11,24,16,30,142.0,22.0,1.0,12.0,31.0,111.03,24.35
2016,11,24,16,45,71.0,11.0,1.15,12.0,15.5,40.29,0.0
2016,11,24,17,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,10.5,2.0,10.0,10.5,10.01,0.0
2016,11,25,7,30,0.0,21.0,2.0,10.0,21.0,19.29,4.91
2016,11,25,7,45,16.5,38.5,2.0,10.5,41.0,34.31,22.24
2016,11,25,8,0,33.0,56.0,2.0,11.0,61.0,52.71,37.71
2016,11,25,8,15,45.0,73.5,2.0,11.0,83.0,72.83,54.63
2016,11,25,8,30,57.0,91.0,2.0,11.0,105.0,94.59,73.15
2016,11,25,8,45,64.5,108.0,2.0,11.5,126.0,116.34,91.81
2016,11,25,9,0,72.0,125.0,2.0,12.0,147.0,139.06,111.18
2016,11,25,9,15,79.5,139.0,2.0,12.0,166.5,159.79,128.96
2016,11,25,9,30,87.0,153.0,2.0,12.0,186.0,181.28,147.24
2016,11,25,9,45,78.5,165.0,2.0,12.5,196.5,194.53,158.31
2016,11,25,10,0,70.0,177.0,2.0,13.0,207.0,207.0,168.44
2016,11,25,10,15,70.0,187.0,2.0,13.0,218.5,221.12,180.07
2016,11,25,10,30,70.0,197.0,2.0,13.0,230.0,235.24,191.58
2016,11,25,10,45,144.5,207.0,2.05,13.5,277.5,300.79,245.26
2016,11,25,11,0,219.0,217.0,2.1,14.0,325.0,365.1,297.05
2016,11,25,11,15,127.5,211.5,2.1,14.0,275.0,307.02,249.32
2016,11,25,11,30,36.0,206.0,2.1,14.0,225.0,234.29,189.18
2016,11,25,11,45,81.0,219.5,2.15,14.0,262.0,283.32,230.09
2016,11,25,12,0,126.0,233.0,2.2,14.0,299.0,344.72,279.94
2016,11,25,12,15,74.5,214.5,2.15,14.0,253.5,278.54,225.92
2016,11,25,12,30,23.0,196.0,2.1,14.0,208.0,210.54,169.91
2016,11,25,12,45,142.5,203.0,2.1,14.0,273.5,333.49,272.69
2016,11,25,13,0,262.0,210.0,2.1,14.0,339.0,448.98,365.93
2016,11,25,13,15,218.5,205.5,2.1,14.0,310.5,400.75,327.16
2016,11,25,13,30,175.0,201.0,2.1,14.0,282.0,363.95,297.69
2016,11,25,13,45,124.5,188.0,2.1,14.0,244.0,311.05,254.82
2016,11,25,14,0,74.0,175.0,2.1,14.0,206.0,246.76,202.13
2016,11,25,14,15,84.0,162.5,2.1,14.0,195.0,240.66,198.0
2016,11,25,14,30,94.0,150.0,2.1,14.0,184.0,234.09,193.16
2016,11,25,14,45,87.5,135.5,2.1,14.0,164.5,212.72,175.57
2016,11,25,15,0,81.0,121.0,2.1,14.0,145.0,191.47,157.85
2016,11,25,15,15,72.5,104.0,2.0,13.5,123.5,165.55,136.11
2016,11,25,15,30,64.0,87.0,1.9,13.0,102.0,139.84,114.1
2016,11,25,15,45,52.5,69.5,1.85,13.0,80.0,111.82,89.51
2016,11,25,16,0,41.0,52.0,1.8,13.0,58.0,84.05,64.84
2016,11,25,16,15,20.5,35.0,1.8,12.5,38.0,52.46,36.07
2016,11,25,16,30,0.0,18.0,1.8,12.0,18.0,17.17,0.0
2016,11,25,16,45,0.0,9.0,1.85,12.0,9.0,8.58,0.0
2016,11,25,17,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,7.5,2.95,11.0,7.5,7.15,0.0
2016,11,26,7,30,0.0,15.0,2.9,11.0,15.0,13.91,0.87
2016,11,26,7,45,0.0,30.0,2.85,11.0,30.0,27.59,16.73
2016,11,26,8,0,0.0,45.0,2.8,11.0,45.0,41.26,29.21
2016,11,26,8,15,0.0,62.5,2.75,11.0,62.5,57.39,43.48
2016,11,26,8,30,0.0,80.0,2.7,11.0,80.0,73.81,57.88
2016,11,26,8,45,4.0,95.0,2.65,11.5,96.5,89.09,70.88
2016,11,26,9,0,8.0,110.0,2.6,12.0,113.0,104.92,84.19
2016,11,26,9,15,13.0,123.5,2.7,12.0,128.5,120.2,97.07
2016,11,26,9,30,18.0,137.0,2.8,12.0,144.0,136.06,110.39
2016,11,26,9,45,32.5,153.5,2.95,12.0,167.0,162.9,132.83
2016,11,26,10,0,47.0,170.0,3.1,12.0,190.0,188.76,154.4
2016,11,26,10,15,23.5,134.5,3.3,12.0,144.5,142.96,116.09
2016,11,26,10,30,0.0,99.0,3.5,12.0,99.0,92.67,73.48
2016,11,26,10,45,24.0,151.5,3.7,12.0,163.0,163.39,133.26
2016,11,26,11,0,48.0,204.0,3.9,12.0,227.0,235.59,193.27
2016,11,26,11,15,89.0,216.5,4.0,12.0,261.5,278.71,229.35
2016,11,26,11,30,130.0,229.0,4.1,12.0,296.0,333.21,274.53
2016,11,26,11,45,191.5,227.0,4.2,12.5,326.0,379.5,312.9
2016,11,26,12,0,253.0,225.0,4.3,13.0,356.0,438.16,360.68
2016,11,26,12,15,498.0,169.0,4.3,13.0,423.5,574.79,474.11
2016,11,26,12,30,743.0,113.0,4.3,13.0,491.0,710.62,582.82
2016,11,26,12,45,733.5,113.0,4.3,13.0,479.0,711.63,583.11
2016,11,26,13,0,724.0,113.0,4.3,13.0,467.0,709.63,582.04
2016,11,26,13,15,362.0,111.0,4.15,13.0,288.0,423.53,353.83
2016,11,26,13,30,0.0,109.0,4.0,13.0,109.0,103.69,82.24
2016,11,26,13,45,198.0,129.0,3.9,13.0,211.0,306.42,257.28
2016,11,26,14,0,396.0,149.0,3.8,13.0,313.0,492.98,411.01
2016,11,26,14,15,443.5,128.5,3.7,13.0,299.0,499.74,416.92
2016,11,26,14,30,491.0,108.0,3.6,13.0,285.0,502.63,420.33
2016,11,26,14,45,432.5,108.5,3.55,13.0,252.5,453.78,380.03
2016,11,26,15,0,374.0,109.0,3.5,13.0,220.0,406.06,340.13
2016,11,26,15,15,337.0,97.0,3.5,12.5,186.0,358.66,300.87
2016,11,26,15,30,300.0,85.0,3.5,12.0,152.0,312.36,261.35
2016,11,26,15,45,237.5,71.5,3.5,12.0,117.5,241.23,199.72
2016,11,26,16,0,175.0,58.0,3.5,12.0,83.0,184.93,149.35
2016,11,26,16,15,104.0,40.5,3.6,12.0,53.5,122.3,91.14
2016,11,26,16,30,33.0,23.0,3.7,12.0,24.0,48.43,2.75
2016,11,26,16,45,16.5,11.5,3.8,12.0,12.0,17.87,0.0
2016,11,26,17,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,27,7,15,87.0,13.0,3.1,11.0,18.5,12.39,0.0
2016,11,27,7,30,174.0,26.0,3.1,11.0,37.0,20.68,2.1
2016,11,27,7,45,304.0,36.0,3.15,11.5,73.5,32.77,18.7
2016,11,27,8,0,434.0,46.0,3.2,12.0,110.0,70.28,38.13
2016,11,27,8,15,505.5,53.0,3.3,12.0,150.5,112.26,67.29
2016,11,27,8,30,577.0,60.0,3.4,12.0,191.0,161.82,107.29
2016,11,27,8,45,631.0,63.5,3.55,12.0,231.5,211.1,150.62
2016,11,27,9,0,685.0,67.0,3.7,12.0,272.0,265.19,199.31
2016,11,27,9,15,617.5,82.5,3.65,12.0,285.0,295.09,230.84
2016,11,27,9,30,550.0,98.0,3.6,12.0,298.0,317.24,254.33
2016,11,27,9,45,503.0,118.0,3.6,12.5,313.0,342.54,278.09
2016,11,27,10,0,456.0,138.0,3.6,13.0,328.0,365.36,298.43
2016,11,27,10,15,564.0,120.5,3.5,13.0,369.5,428.1,350.95
2016,11,27,10,30,672.0,103.0,3.4,13.0,411.0,494.54,405.86
2016,11,27,10,45,707.5,98.5,3.3,13.5,434.0,537.26,440.09
2016,11,27,11,0,743.0,94.0,3.2,14.0,457.0,578.5,472.57
2016,11,27,11,15,799.0,87.5,3.1,14.0,485.5,632.14,514.92
2016,11,27,11,30,855.0,81.0,3.0,14.0,514.0,685.94,556.56
2016,11,27,11,45,855.0,81.5,2.9,14.0,517.0,707.93,572.1
2016,11,27,12,0,855.0,82.0,2.8,14.0,520.0,726.89,585.53
2016,11,27,12,15,852.5,82.0,2.7,14.0,515.5,740.29,594.86
2016,11,27,12,30,850.0,82.0,2.6,14.0,511.0,750.45,601.88
2016,11,27,12,45,695.0,116.5,2.55,14.0,462.0,684.78,553.0
2016,11,27,13,0,540.0,151.0,2.5,14.0,413.0,604.92,491.19
2016,11,27,13,15,400.5,170.5,2.4,14.0,361.0,522.81,426.25
2016,11,27,13,30,261.0,190.0,2.3,14.0,309.0,428.16,350.22
2016,11,27,13,45,378.5,159.0,2.25,14.0,321.0,493.03,404.56
2016,11,27,14,0,496.0,128.0,2.2,14.0,333.0,542.27,445.24
2016,11,27,14,15,343.0,137.5,2.15,14.0,274.0,422.92,349.33
2016,11,27,14,30,190.0,147.0,2.1,14.0,215.0,310.46,256.91
2016,11,27,14,45,175.0,133.5,2.1,14.0,191.5,282.12,234.18
2016,11,27,15,0,160.0,120.0,2.1,14.0,168.0,253.97,210.8
2016,11,27,15,15,146.5,103.5,2.05,13.5,142.5,222.89,184.91
2016,11,27,15,30,133.0,87.0,2.0,13.0,117.0,192.07,158.59
2016,11,27,15,45,112.5,69.5,1.95,13.0,91.0,156.0,126.92
2016,11,27,16,0,92.0,52.0,1.9,13.0,65.0,120.65,95.34
2016,11,27,16,15,48.0,36.0,1.95,12.5,42.5,76.77,54.92
2016,11,27,16,30,4.0,20.0,2.0,12.0,20.0,22.22,0.0
2016,11,27,16,45,2.0,10.0,2.05,12.0,10.0,10.37,0.0
2016,11,27,17,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,28,7,15,22.0,11.5,3.9,12.0,13.0,10.96,0.0
2016,11,28,7,30,44.0,23.0,4.0,12.0,26.0,19.78,0.0
2016,11,28,7,45,102.5,39.5,4.15,12.0,52.5,33.15,21.9
2016,11,28,8,0,161.0,56.0,4.3,12.0,79.0,59.59,38.75
2016,11,28,8,15,195.5,72.0,4.3,12.0,109.5,89.47,61.71
2016,11,28,8,30,230.0,88.0,4.3,12.0,140.0,123.24,89.6
2016,11,28,8,45,256.5,102.0,4.35,12.5,170.0,157.04,118.74
2016,11,28,9,0,283.0,116.0,4.4,13.0,200.0,193.46,150.52
2016,11,28,9,15,313.5,123.5,4.35,13.0,227.5,227.3,180.43
2016,11,28,9,30,344.0,131.0,4.3,13.0,255.0,263.6,212.36
2016,11,28,9,45,526.0,106.0,4.3,13.0,314.5,341.8,277.55
2016,11,28,10,0,708.0,81.0,4.3,13.0,374.0,427.6,349.41
2016,11,28,10,15,625.0,109.0,4.2,13.0,379.0,446.25,366.36
2016,11,28,10,30,542.0,137.0,4.1,13.0,384.0,452.76,372.6
2016,11,28,10,45,595.0,128.0,4.05,13.5,409.0,500.49,411.55
2016,11,28,11,0,648.0,119.0,4.0,14.0,434.0,546.4,448.38
2016,11,28,11,15,684.0,123.0,3.9,14.0,461.5,596.07,487.8
2016,11,28,11,30,720.0,127.0,3.8,14.0,489.0,645.53,526.4
2016,11,28,11,45,578.5,157.0,3.7,14.0,449.5,593.17,484.23
2016,11,28,12,0,437.0,187.0,3.6,14.0,410.0,537.78,439.26
2016,11,28,12,15,583.5,154.5,3.5,14.0,450.0,619.49,505.8
2016,11,28,12,30,730.0,122.0,3.4,14.0,490.0,707.93,575.09
2016,11,28,12,45,714.0,124.0,3.3,14.5,477.0,706.32,572.11
2016,11,28,13,0,698.0,126.0,3.2,15.0,464.0,701.65,567.56
2016,11,28,13,15,685.5,124.0,3.15,15.0,445.0,692.27,560.87
2016,11,28,13,30,673.0,122.0,3.1,15.0,426.0,680.12,552.18
2016,11,28,13,45,666.0,115.5,3.05,15.0,402.5,664.45,540.88
2016,11,28,14,0,659.0,109.0,3.0,15.0,379.0,646.17,527.48
2016,11,28,14,15,633.0,105.0,2.9,14.5,348.5,614.27,503.91
2016,11,28,14,30,607.0,101.0,2.8,14.0,318.0,580.59,478.56
2016,11,28,14,45,588.5,92.5,2.75,14.0,284.5,545.74,451.22
2016,11,28,15,0,570.0,84.0,2.7,14.0,251.0,509.45,422.0
2016,11,28,15,15,518.0,77.5,2.5,13.5,212.5,452.55,375.47
2016,11,28,15,30,466.0,71.0,2.3,13.0,174.0,396.52,328.36
2016,11,28,15,45,413.0,59.5,2.15,13.0,136.5,336.59,276.3
2016,11,28,16,0,360.0,48.0,2.0,13.0,99.0,279.11,224.58
2016,11,28,16,15,242.0,35.5,2.05,12.5,64.5,193.37,144.85
2016,11,28,16,30,124.0,23.0,2.1,12.0,30.0,103.25,2.57
2016,11,28,16,45,62.0,11.5,2.2,12.0,15.0,36.89,0.0
2016,11,28,17,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
