Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,29,7,15,176.5,9.5,2.4,9.5,19.0,9.05,0.0
2016,11,29,7,30,353.0,19.0,2.4,10.0,38.0,16.8,0.0
2016,11,29,7,45,464.0,26.0,2.4,10.5,76.5,24.33,14.52
2016,11,29,8,0,575.0,33.0,2.4,11.0,115.0,65.98,30.47
2016,11,29,8,15,637.0,37.5,2.45,11.0,156.0,111.59,61.23
2016,11,29,8,30,699.0,42.0,2.5,11.0,197.0,163.52,103.44
2016,11,29,8,45,737.5,45.5,2.6,11.5,237.0,215.04,149.49
2016,11,29,9,0,776.0,49.0,2.7,12.0,277.0,269.58,199.25
2016,11,29,9,15,802.0,51.5,2.65,12.0,313.0,321.6,247.51
2016,11,29,9,30,828.0,54.0,2.6,12.0,349.0,374.3,295.55
2016,11,29,9,45,845.0,56.0,2.55,12.5,380.0,423.34,339.02
2016,11,29,10,0,862.0,58.0,2.5,13.0,411.0,471.95,380.77
2016,11,29,10,15,874.0,59.0,2.35,13.0,435.5,516.19,418.25
2016,11,29,10,30,886.0,60.0,2.2,13.0,460.0,559.02,453.45
2016,11,29,10,45,892.0,61.5,2.1,13.5,478.0,597.26,483.35
2016,11,29,11,0,898.0,63.0,2.0,14.0,496.0,633.24,510.58
2016,11,29,11,15,902.5,63.5,1.9,14.0,507.0,664.65,534.59
2016,11,29,11,30,907.0,64.0,1.8,14.0,518.0,693.35,555.28
2016,11,29,11,45,906.0,65.0,1.7,14.0,521.5,715.94,570.61
2016,11,29,12,0,905.0,66.0,1.6,14.0,525.0,735.33,583.57
2016,11,29,12,15,903.5,66.0,1.55,14.0,521.0,749.89,593.49
2016,11,29,12,30,902.0,66.0,1.5,14.0,517.0,761.12,601.11
2016,11,29,12,45,888.0,68.5,1.5,14.5,504.5,762.57,601.25
2016,11,29,13,0,874.0,71.0,1.5,15.0,492.0,760.55,599.14
2016,11,29,13,15,865.5,70.0,1.5,15.0,473.5,755.09,595.82
2016,11,29,13,30,857.0,69.0,1.5,15.0,455.0,752.59,594.76
2016,11,29,13,45,844.0,67.5,1.5,15.0,430.0,736.73,584.11
2016,11,29,14,0,831.0,66.0,1.5,15.0,405.0,717.88,571.38
2016,11,29,14,15,811.5,63.5,1.45,14.5,373.5,690.17,552.63
2016,11,29,14,30,792.0,61.0,1.4,14.0,342.0,660.04,531.84
2016,11,29,14,45,763.5,58.5,1.35,14.0,306.0,621.51,503.31
2016,11,29,15,0,735.0,56.0,1.3,14.0,270.0,581.5,472.91
2016,11,29,15,15,692.0,52.0,1.25,13.5,230.0,529.2,431.82
2016,11,29,15,30,649.0,48.0,1.2,13.0,190.0,476.98,389.18
2016,11,29,15,45,580.5,42.5,1.2,13.0,149.0,408.83,331.7
2016,11,29,16,0,512.0,37.0,1.2,13.0,108.0,349.79,278.78
2016,11,29,16,15,394.0,28.0,1.15,12.5,71.0,260.69,194.12
2016,11,29,16,30,276.0,19.0,1.1,12.0,34.0,168.11,0.56
2016,11,29,16,45,138.0,9.5,1.1,12.0,17.0,66.75,0.0
2016,11,29,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,30,7,15,82.0,11.0,1.15,11.0,15.0,10.48,0.0
2016,11,30,7,30,164.0,22.0,1.1,11.0,30.0,17.5,0.0
2016,11,30,7,45,278.5,33.0,1.05,11.0,64.5,27.63,16.99
2016,11,30,8,0,393.0,44.0,1.0,11.0,99.0,62.79,34.13
2016,11,30,8,15,467.0,51.5,1.1,11.0,138.0,102.63,61.06
2016,11,30,8,30,541.0,59.0,1.2,11.0,177.0,150.38,98.8
2016,11,30,8,45,595.5,63.0,1.35,11.5,216.5,197.85,139.69
2016,11,30,9,0,650.0,67.0,1.5,12.0,256.0,250.27,185.9
2016,11,30,9,15,325.0,43.5,1.6,12.0,138.0,154.48,119.12
2016,11,30,9,30,0.0,20.0,1.7,12.0,20.0,18.55,10.4
2016,11,30,9,45,0.0,59.5,1.8,12.0,59.5,55.32,42.1
2016,11,30,10,0,0.0,99.0,1.9,12.0,99.0,92.74,73.85
2016,11,30,10,15,0.0,121.5,1.9,12.0,121.5,114.58,92.1
2016,11,30,10,30,0.0,144.0,1.9,12.0,144.0,136.84,110.56
2016,11,30,10,45,13.0,165.0,1.95,12.5,171.5,165.65,134.32
2016,11,30,11,0,26.0,186.0,2.0,13.0,199.0,195.81,158.96
2016,11,30,11,15,15.5,177.5,2.05,13.0,185.0,181.37,146.77
2016,11,30,11,30,5.0,169.0,2.1,13.0,171.0,166.26,134.08
2016,11,30,11,45,246.5,170.5,2.2,13.0,295.0,362.82,299.39
2016,11,30,12,0,488.0,172.0,2.3,13.0,419.0,556.1,453.96
2016,11,30,12,15,663.0,128.5,2.4,13.0,461.0,651.67,529.51
2016,11,30,12,30,838.0,85.0,2.5,13.0,503.0,739.79,596.65
2016,11,30,12,45,780.5,91.0,2.6,13.0,473.5,712.18,576.22
2016,11,30,13,0,723.0,97.0,2.7,13.0,444.0,684.36,556.48
2016,11,30,13,15,670.5,106.0,2.65,13.0,418.0,657.73,536.78
2016,11,30,13,30,618.0,115.0,2.6,13.0,392.0,628.12,514.45
2016,11,30,13,45,660.0,98.0,2.6,13.0,379.0,637.52,522.81
2016,11,30,14,0,702.0,81.0,2.6,13.0,366.0,642.68,527.4
2016,11,30,14,15,718.5,77.0,2.5,13.0,349.0,641.49,526.67
2016,11,30,14,30,735.0,73.0,2.4,13.0,332.0,632.88,520.17
2016,11,30,14,45,703.0,69.5,2.35,13.0,296.0,596.43,492.19
2016,11,30,15,0,671.0,66.0,2.3,13.0,260.0,554.66,458.65
2016,11,30,15,15,624.0,61.0,2.15,12.5,221.0,500.68,414.8
2016,11,30,15,30,577.0,56.0,2.0,12.0,182.0,447.31,369.97
2016,11,30,15,45,501.0,49.5,1.95,12.0,142.0,376.47,309.08
2016,11,30,16,0,425.0,43.0,1.9,12.0,102.0,309.24,249.09
2016,11,30,16,15,212.5,37.0,1.9,11.5,66.5,181.06,134.86
2016,11,30,16,30,0.0,31.0,1.9,11.0,31.0,41.44,0.0
2016,11,30,16,45,0.0,15.5,1.9,11.0,15.5,14.77,0.0
2016,11,30,17,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,1,7,15,0.0,16.5,2.15,9.0,16.5,15.73,0.0
2016,12,1,7,30,0.0,33.0,2.1,9.0,33.0,27.2,0.0
2016,12,1,7,45,270.0,34.0,2.1,9.5,70.5,28.13,17.18
2016,12,1,8,0,540.0,35.0,2.1,10.0,108.0,63.21,30.16
2016,12,1,8,15,607.5,40.0,2.3,10.0,149.5,107.59,59.46
2016,12,1,8,30,675.0,45.0,2.5,10.0,191.0,158.98,100.71
2016,12,1,8,45,719.0,48.5,2.75,10.5,231.5,210.26,146.23
2016,12,1,9,0,763.0,52.0,3.0,11.0,272.0,265.18,196.25
2016,12,1,9,15,791.5,54.5,3.1,11.0,308.5,317.3,244.87
2016,12,1,9,30,820.0,57.0,3.2,11.0,345.0,370.75,294.01
2016,12,1,9,45,832.5,61.0,3.3,11.5,375.5,420.08,338.42
2016,12,1,10,0,845.0,65.0,3.4,12.0,406.0,468.67,380.95
2016,12,1,10,15,858.5,66.5,3.45,12.0,431.5,514.06,420.45
2016,12,1,10,30,872.0,68.0,3.5,12.0,457.0,555.98,456.32
2016,12,1,10,45,881.0,69.0,3.55,12.5,476.0,595.04,488.24
2016,12,1,11,0,890.0,70.0,3.6,13.0,495.0,632.08,517.81
2016,12,1,11,15,895.0,70.5,3.55,13.0,506.5,663.74,543.27
2016,12,1,11,30,900.0,71.0,3.5,13.0,518.0,692.75,566.05
2016,12,1,11,45,902.0,71.0,3.5,13.5,521.5,716.29,582.47
2016,12,1,12,0,904.0,71.0,3.5,14.0,525.0,736.77,596.58
2016,12,1,12,15,902.0,71.0,3.45,14.0,521.5,751.16,607.07
2016,12,1,12,30,900.0,71.0,3.4,14.0,518.0,762.21,615.19
2016,12,1,12,45,892.5,71.0,3.35,14.0,506.0,765.75,617.84
2016,12,1,13,0,885.0,71.0,3.3,14.0,494.0,765.86,618.11
2016,12,1,13,15,875.5,70.0,3.25,14.0,475.0,759.86,613.97
2016,12,1,13,30,866.0,69.0,3.2,14.0,456.0,756.74,612.13
2016,12,1,13,45,849.0,68.0,3.2,14.5,430.0,738.67,598.26
2016,12,1,14,0,832.0,67.0,3.2,15.0,404.0,717.63,582.27
2016,12,1,14,15,811.0,65.0,3.1,14.5,372.5,689.67,562.63
2016,12,1,14,30,790.0,63.0,3.0,14.0,341.0,659.33,540.87
2016,12,1,14,45,759.5,60.0,2.9,14.0,304.5,619.04,509.98
2016,12,1,15,0,729.0,57.0,2.8,14.0,268.0,577.37,477.1
2016,12,1,15,15,685.0,53.0,2.65,13.5,228.0,524.79,434.39
2016,12,1,15,30,641.0,49.0,2.5,13.0,188.0,472.31,390.21
2016,12,1,15,45,569.0,43.5,2.45,13.0,147.0,408.11,334.28
2016,12,1,16,0,497.0,38.0,2.4,13.0,106.0,342.5,275.13
2016,12,1,16,15,375.0,28.5,2.45,12.5,69.0,251.58,187.62
2016,12,1,16,30,253.0,19.0,2.5,12.0,32.0,157.02,0.0
2016,12,1,16,45,126.5,9.5,2.65,11.5,16.0,61.93,0.0
2016,12,1,17,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,2,7,15,151.5,8.5,3.15,8.5,15.5,8.1,0.0
2016,12,2,7,30,303.0,17.0,3.2,9.0,31.0,15.04,0.0
2016,12,2,7,45,421.5,25.0,3.25,9.5,68.0,21.44,11.48
2016,12,2,8,0,540.0,33.0,3.3,10.0,105.0,59.92,27.79
2016,12,2,8,15,607.0,38.5,3.4,10.0,146.0,104.57,57.03
2016,12,2,8,30,674.0,44.0,3.5,10.0,187.0,156.16,98.33
2016,12,2,8,45,716.0,47.5,3.65,10.5,227.0,206.81,143.42
2016,12,2,9,0,758.0,51.0,3.8,11.0,267.0,260.9,192.9
2016,12,2,9,15,786.0,53.5,3.9,11.5,303.5,312.51,240.86
2016,12,2,9,30,814.0,56.0,4.0,12.0,340.0,365.43,289.19
2016,12,2,9,45,826.5,59.5,4.1,12.5,370.0,413.91,333.08
2016,12,2,10,0,839.0,63.0,4.2,13.0,400.0,461.67,375.18
2016,12,2,10,15,852.0,64.5,4.1,13.0,425.5,504.75,412.73
2016,12,2,10,30,865.0,66.0,4.0,13.0,451.0,547.9,449.39
2016,12,2,10,45,873.5,67.0,3.95,13.5,469.5,586.41,480.75
2016,12,2,11,0,882.0,68.0,3.9,14.0,488.0,622.89,509.71
2016,12,2,11,15,887.0,68.5,3.85,14.0,499.0,654.32,535.08
2016,12,2,11,30,892.0,69.0,3.8,14.0,510.0,683.14,557.85
2016,12,2,11,45,894.0,69.0,3.75,14.0,514.0,706.52,575.11
2016,12,2,12,0,896.0,69.0,3.7,14.0,518.0,726.88,590.11
2016,12,2,12,15,894.0,69.0,3.7,14.0,514.0,741.19,600.82
2016,12,2,12,30,892.0,69.0,3.7,14.0,510.0,752.19,609.18
2016,12,2,12,45,882.5,70.0,3.7,14.5,498.0,755.45,610.74
2016,12,2,13,0,873.0,71.0,3.7,15.0,486.0,755.31,609.93
2016,12,2,13,15,863.0,69.5,3.65,15.0,467.5,748.39,605.11
2016,12,2,13,30,853.0,68.0,3.6,15.0,449.0,744.38,602.61
2016,12,2,13,45,836.0,67.5,3.6,15.0,423.0,727.12,590.39
2016,12,2,14,0,819.0,67.0,3.6,15.0,397.0,706.95,576.0
2016,12,2,14,15,639.0,88.0,3.45,14.5,333.5,595.59,491.59
2016,12,2,14,30,459.0,109.0,3.3,14.0,270.0,477.78,397.41
2016,12,2,14,45,435.0,101.5,3.15,14.0,241.0,444.18,370.46
2016,12,2,15,0,411.0,94.0,3.0,14.0,212.0,410.15,342.14
2016,12,2,15,15,518.0,71.5,2.8,13.5,198.0,444.33,370.05
2016,12,2,15,30,625.0,49.0,2.6,13.0,184.0,462.19,382.76
2016,12,2,15,45,554.0,43.0,2.45,13.0,143.5,398.6,326.66
2016,12,2,16,0,483.0,37.0,2.3,13.0,103.0,333.61,267.89
2016,12,2,16,15,362.5,28.0,2.3,12.5,67.0,244.7,181.98
2016,12,2,16,30,242.0,19.0,2.3,12.0,31.0,151.8,0.0
2016,12,2,16,45,121.0,9.5,2.35,12.0,15.5,59.63,0.0
2016,12,2,17,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,3,7,15,111.5,8.5,1.35,10.0,13.5,8.1,0.0
2016,12,3,7,30,223.0,17.0,1.3,10.0,27.0,13.87,0.0
2016,12,3,7,45,345.0,26.0,1.3,10.5,61.5,20.65,10.52
2016,12,3,8,0,467.0,35.0,1.3,11.0,96.0,55.16,26.32
2016,12,3,8,15,538.0,41.0,1.35,11.0,135.5,96.78,53.24
2016,12,3,8,30,609.0,47.0,1.4,11.0,175.0,146.88,92.58
2016,12,3,8,45,659.0,50.5,1.45,11.5,214.5,195.69,134.87
2016,12,3,9,0,709.0,54.0,1.5,12.0,254.0,248.89,182.2
2016,12,3,9,15,739.0,56.5,1.55,12.0,289.5,298.65,227.84
2016,12,3,9,30,769.0,59.0,1.6,12.0,325.0,350.0,274.22
2016,12,3,9,45,729.0,70.5,1.65,12.5,341.0,383.0,305.18
2016,12,3,10,0,689.0,82.0,1.7,13.0,357.0,411.15,330.82
2016,12,3,10,15,759.0,75.5,1.65,13.0,396.0,469.74,379.41
2016,12,3,10,30,829.0,69.0,1.6,13.0,435.0,531.97,429.62
2016,12,3,10,45,838.0,70.0,1.6,13.5,453.5,569.99,459.51
2016,12,3,11,0,847.0,71.0,1.6,14.0,472.0,606.12,487.32
2016,12,3,11,15,852.5,72.0,1.6,14.0,483.5,634.28,509.57
2016,12,3,11,30,858.0,73.0,1.6,14.0,495.0,663.17,531.9
2016,12,3,11,45,858.0,73.5,1.65,14.5,498.5,685.06,547.19
2016,12,3,12,0,858.0,74.0,1.7,15.0,502.0,703.98,560.14
2016,12,3,12,15,857.0,74.0,1.75,15.0,499.0,718.53,571.03
2016,12,3,12,30,856.0,74.0,1.8,15.0,496.0,735.41,583.76
2016,12,3,12,45,853.0,73.0,1.85,15.0,485.5,741.19,588.5
2016,12,3,13,0,850.0,72.0,1.9,15.0,475.0,743.68,591.1
2016,12,3,13,15,841.5,71.0,1.85,15.0,457.5,738.73,587.62
2016,12,3,13,30,833.0,70.0,1.8,15.0,440.0,730.57,581.96
2016,12,3,13,45,815.0,69.5,1.8,15.5,415.0,712.79,568.67
2016,12,3,14,0,797.0,69.0,1.8,16.0,390.0,692.18,553.39
2016,12,3,14,15,777.0,67.0,1.7,15.5,359.5,665.64,534.91
2016,12,3,14,30,757.0,65.0,1.6,15.0,329.0,636.78,514.44
2016,12,3,14,45,720.5,63.0,1.55,15.0,293.0,594.43,482.76
2016,12,3,15,0,684.0,61.0,1.5,15.0,257.0,550.97,448.89
2016,12,3,15,15,639.0,56.5,1.45,14.5,218.5,503.33,410.96
2016,12,3,15,30,594.0,52.0,1.4,14.0,180.0,451.79,368.59
2016,12,3,15,45,513.5,46.0,1.35,14.0,139.5,378.9,307.0
2016,12,3,16,0,433.0,40.0,1.3,14.0,99.0,310.01,246.51
2016,12,3,16,15,315.0,30.0,1.35,13.5,64.5,223.08,164.13
2016,12,3,16,30,197.0,20.0,1.4,13.0,30.0,131.9,0.0
2016,12,3,16,45,98.5,10.0,1.5,12.5,15.0,50.71,0.0
2016,12,3,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,4,7,15,95.5,8.5,0.85,10.0,12.5,8.1,0.0
2016,12,4,7,30,191.0,17.0,0.9,10.0,25.0,13.97,0.0
2016,12,4,7,45,318.5,27.0,0.95,10.5,59.5,21.72,11.0
2016,12,4,8,0,446.0,37.0,1.0,11.0,94.0,54.88,27.04
2016,12,4,8,15,519.5,43.5,1.05,11.0,133.5,95.9,53.34
2016,12,4,8,30,593.0,50.0,1.1,11.0,173.0,144.63,91.2
2016,12,4,8,45,637.5,54.5,1.15,11.5,211.5,192.55,132.68
2016,12,4,9,0,682.0,59.0,1.2,12.0,250.0,244.98,179.23
2016,12,4,9,15,713.0,62.5,1.2,12.0,285.5,294.72,224.4
2016,12,4,9,30,744.0,66.0,1.2,12.0,321.0,346.24,270.4
2016,12,4,9,45,570.5,103.0,1.25,12.5,309.5,349.15,278.29
2016,12,4,10,0,397.0,140.0,1.3,13.0,298.0,332.39,268.02
2016,12,4,10,15,445.5,140.5,1.3,13.0,328.0,376.49,304.85
2016,12,4,10,30,494.0,141.0,1.3,13.0,358.0,423.24,342.94
2016,12,4,10,45,532.5,138.5,1.3,13.0,381.5,463.26,375.28
2016,12,4,11,0,571.0,136.0,1.3,13.0,405.0,508.01,410.73
2016,12,4,11,15,505.5,156.0,1.35,13.0,398.5,503.7,407.35
2016,12,4,11,30,440.0,176.0,1.4,13.0,392.0,497.86,402.69
2016,12,4,11,45,631.0,130.5,1.45,13.5,442.5,597.63,481.51
2016,12,4,12,0,822.0,85.0,1.5,14.0,493.0,694.45,554.57
2016,12,4,12,15,685.5,118.0,1.65,14.0,456.5,651.17,522.13
2016,12,4,12,30,549.0,151.0,1.8,14.0,420.0,592.87,478.13
2016,12,4,12,45,488.0,161.0,1.95,14.0,396.5,565.84,458.32
2016,12,4,13,0,427.0,171.0,2.1,14.0,373.0,536.0,435.66
2016,12,4,13,15,331.0,179.0,2.2,14.0,332.5,463.53,378.98
2016,12,4,13,30,235.0,187.0,2.3,14.0,292.0,402.69,330.07
2016,12,4,13,45,356.0,157.5,2.4,14.0,305.5,458.19,377.84
2016,12,4,14,0,477.0,128.0,2.5,14.0,319.0,523.81,431.92
2016,12,4,14,15,420.0,125.5,2.45,14.0,284.5,474.85,392.44
2016,12,4,14,30,363.0,123.0,2.4,14.0,250.0,426.01,353.14
2016,12,4,14,45,338.5,115.5,2.35,14.0,224.0,394.32,327.52
2016,12,4,15,0,314.0,108.0,2.3,14.0,198.0,351.09,292.18
2016,12,4,15,15,287.5,94.5,2.25,13.5,167.5,311.09,259.09
2016,12,4,15,30,261.0,81.0,2.2,13.0,137.0,271.76,225.56
2016,12,4,15,45,232.5,65.0,2.15,13.0,107.0,228.47,187.47
2016,12,4,16,0,204.0,49.0,2.1,13.0,77.0,197.0,157.72
2016,12,4,16,15,102.0,36.0,2.15,12.5,50.0,114.2,82.64
2016,12,4,16,30,0.0,23.0,2.2,12.0,23.0,25.94,0.0
2016,12,4,16,45,0.0,11.5,2.3,12.0,11.5,10.96,0.0
2016,12,4,17,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,7.5,2.0,9.0,7.5,7.15,0.0
2016,12,5,7,30,0.0,15.0,2.0,9.0,15.0,14.3,0.0
2016,12,5,7,45,52.5,30.5,2.0,9.5,37.0,26.0,13.81
2016,12,5,8,0,105.0,46.0,2.0,10.0,59.0,45.17,29.0
2016,12,5,8,15,124.5,63.0,2.0,10.0,84.0,70.44,48.98
2016,12,5,8,30,144.0,80.0,2.0,10.0,109.0,97.38,71.47
2016,12,5,8,45,155.5,96.0,2.0,10.0,134.0,124.06,94.85
2016,12,5,9,0,167.0,112.0,2.0,10.0,159.0,152.0,119.57
2016,12,5,9,15,180.5,125.0,1.95,10.0,181.5,178.81,143.27
2016,12,5,9,30,194.0,138.0,1.9,10.0,204.0,206.8,167.81
2016,12,5,9,45,231.0,148.0,1.9,10.5,234.0,246.57,201.31
2016,12,5,10,0,268.0,158.0,1.9,11.0,264.0,285.97,234.18
2016,12,5,10,15,321.0,161.0,1.9,11.0,295.5,328.72,269.99
2016,12,5,10,30,374.0,164.0,1.9,11.0,327.0,374.92,308.32
2016,12,5,10,45,455.5,154.5,1.9,11.0,361.5,434.83,357.4
2016,12,5,11,0,537.0,145.0,1.9,11.0,396.0,492.05,403.84
2016,12,5,11,15,393.0,177.5,1.85,11.0,364.0,453.86,372.18
2016,12,5,11,30,249.0,210.0,1.8,11.0,332.0,398.3,326.52
2016,12,5,11,45,246.5,212.5,1.8,11.0,334.0,407.74,334.55
2016,12,5,12,0,244.0,215.0,1.8,11.0,336.0,416.28,341.44
2016,12,5,12,15,225.5,215.5,1.75,11.0,326.5,399.43,328.01
2016,12,5,12,30,207.0,216.0,1.7,11.0,317.0,391.48,321.56
2016,12,5,12,45,222.5,209.5,1.7,11.0,316.0,399.59,328.78
2016,12,5,13,0,238.0,203.0,1.7,11.0,315.0,418.79,344.49
2016,12,5,13,15,231.0,195.5,1.6,11.0,301.0,395.65,326.3
2016,12,5,13,30,224.0,188.0,1.5,11.0,287.0,383.39,316.72
2016,12,5,13,45,198.0,179.0,1.45,11.0,263.0,354.32,293.34
2016,12,5,14,0,172.0,170.0,1.4,11.0,239.0,325.0,269.62
2016,12,5,14,15,160.5,159.5,1.4,11.0,220.0,304.34,253.14
2016,12,5,14,30,149.0,149.0,1.4,11.0,201.0,283.62,236.32
2016,12,5,14,45,146.0,133.0,1.4,11.0,179.5,261.32,218.21
2016,12,5,15,0,143.0,117.0,1.4,11.0,158.0,238.6,199.37
2016,12,5,15,15,130.5,100.5,1.45,10.5,134.0,208.71,174.31
2016,12,5,15,30,118.0,84.0,1.5,10.0,110.0,179.03,148.77
2016,12,5,15,45,104.0,66.5,1.55,10.0,86.0,147.16,120.5
2016,12,5,16,0,90.0,49.0,1.6,10.0,62.0,115.44,91.72
2016,12,5,16,15,45.0,33.5,1.6,10.0,40.0,71.73,50.45
2016,12,5,16,30,0.0,18.0,1.6,10.0,18.0,17.78,0.0
2016,12,5,16,45,0.0,9.0,1.65,10.0,9.0,8.58,0.0
2016,12,5,17,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,9.0,2.3,7.0,9.0,8.58,0.0
2016,12,6,7,30,0.0,18.0,2.3,7.0,18.0,17.16,0.0
2016,12,6,7,45,124.0,30.0,2.35,7.5,45.0,24.65,12.37
2016,12,6,8,0,248.0,42.0,2.4,8.0,72.0,47.35,27.15
2016,12,6,8,15,287.0,55.5,2.45,8.5,103.5,79.97,50.44
2016,12,6,8,30,326.0,69.0,2.5,9.0,135.0,116.83,80.17
2016,12,6,8,45,351.5,81.0,2.6,9.5,166.0,153.51,112.21
2016,12,6,9,0,377.0,93.0,2.7,10.0,197.0,192.58,147.09
2016,12,6,9,15,402.0,101.0,2.75,10.0,225.5,229.78,180.88
2016,12,6,9,30,427.0,109.0,2.8,10.0,254.0,268.82,216.07
2016,12,6,9,45,530.5,100.5,2.9,10.5,297.5,327.58,265.98
2016,12,6,10,0,634.0,92.0,3.0,11.0,341.0,391.88,320.28
2016,12,6,10,15,643.5,96.5,3.0,11.0,363.0,430.25,353.77
2016,12,6,10,30,653.0,101.0,3.0,11.0,385.0,467.74,385.88
2016,12,6,10,45,750.0,89.0,3.05,11.5,428.5,534.94,440.77
2016,12,6,11,0,847.0,77.0,3.1,12.0,472.0,607.44,498.63
2016,12,6,11,15,852.5,78.0,3.1,12.0,483.5,639.45,524.37
2016,12,6,11,30,858.0,79.0,3.1,12.0,495.0,669.0,548.01
2016,12,6,11,45,854.0,81.0,3.15,12.0,498.5,690.55,565.2
2016,12,6,12,0,850.0,83.0,3.2,12.0,502.0,708.97,579.19
2016,12,6,12,15,848.5,83.0,3.25,12.0,499.0,723.69,590.48
2016,12,6,12,30,847.0,83.0,3.3,12.0,496.0,735.24,599.52
2016,12,6,12,45,849.0,80.0,3.35,12.0,486.5,742.66,605.57
2016,12,6,13,0,851.0,77.0,3.4,12.0,477.0,746.83,609.33
2016,12,6,13,15,842.0,76.0,3.45,12.0,459.0,741.85,606.31
2016,12,6,13,30,833.0,75.0,3.5,12.0,441.0,733.65,600.99
2016,12,6,13,45,821.0,73.0,3.6,12.0,417.0,718.85,590.89
2016,12,6,14,0,809.0,71.0,3.7,12.0,393.0,701.09,578.49
2016,12,6,14,15,788.5,68.5,3.65,11.5,362.5,673.75,559.01
2016,12,6,14,30,768.0,66.0,3.6,11.0,332.0,644.04,537.38
2016,12,6,14,45,742.0,62.0,3.6,11.0,297.0,606.64,508.36
2016,12,6,15,0,716.0,58.0,3.6,11.0,262.0,567.67,476.9
2016,12,6,15,15,671.5,54.0,3.45,10.5,223.0,515.62,433.69
2016,12,6,15,30,627.0,50.0,3.3,10.0,184.0,468.82,393.06
2016,12,6,15,45,562.5,43.5,3.15,10.0,144.0,403.73,335.35
2016,12,6,16,0,498.0,37.0,3.0,10.0,104.0,341.57,277.82
2016,12,6,16,15,249.0,34.5,2.9,9.5,68.0,195.8,146.24
2016,12,6,16,30,0.0,32.0,2.8,9.0,32.0,44.24,0.0
2016,12,6,16,45,0.0,16.0,2.7,9.0,16.0,15.25,0.0
2016,12,6,17,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,6.5,1.9,7.0,6.5,6.2,0.0
2016,12,7,7,30,0.0,13.0,1.9,7.0,13.0,12.39,0.0
2016,12,7,7,45,42.5,27.5,1.9,7.0,33.0,23.63,11.04
2016,12,7,8,0,85.0,42.0,1.9,7.0,53.0,40.9,26.35
2016,12,7,8,15,100.0,59.5,1.95,7.0,76.5,64.17,45.22
2016,12,7,8,30,115.0,77.0,2.0,7.0,100.0,89.45,66.7
2016,12,7,8,45,125.5,93.0,2.05,7.5,123.0,114.27,88.45
2016,12,7,9,0,136.0,109.0,2.1,8.0,146.0,140.28,111.39
2016,12,7,9,15,142.5,123.5,2.05,8.0,167.0,164.72,133.23
2016,12,7,9,30,149.0,138.0,2.0,8.0,188.0,189.77,155.38
2016,12,7,9,45,165.5,151.0,2.0,8.5,211.5,217.92,179.47
2016,12,7,10,0,182.0,164.0,2.0,9.0,235.0,247.44,204.4
2016,12,7,10,15,91.0,140.5,2.0,9.0,176.0,187.23,154.76
2016,12,7,10,30,0.0,117.0,2.0,9.0,117.0,110.37,89.4
2016,12,7,10,45,16.0,150.5,2.05,9.5,158.0,152.84,125.37
2016,12,7,11,0,32.0,184.0,2.1,10.0,199.0,204.16,168.0
2016,12,7,11,15,41.0,193.0,2.2,10.0,212.5,221.48,182.35
2016,12,7,11,30,50.0,202.0,2.3,10.0,226.0,239.48,197.35
2016,12,7,11,45,41.0,198.5,2.45,10.0,218.5,231.68,190.79
2016,12,7,12,0,32.0,195.0,2.6,10.0,211.0,223.37,183.83
2016,12,7,12,15,116.5,205.0,2.7,10.0,262.0,307.91,255.64
2016,12,7,12,30,201.0,215.0,2.8,10.0,313.0,385.39,320.37
2016,12,7,12,45,103.0,188.5,2.95,10.0,239.0,285.08,236.8
2016,12,7,13,0,5.0,162.0,3.1,10.0,165.0,162.81,133.09
2016,12,7,13,15,2.5,136.5,3.15,10.0,138.0,134.29,109.39
2016,12,7,13,30,0.0,111.0,3.2,10.0,111.0,106.08,85.57
2016,12,7,13,45,0.0,104.0,3.25,10.0,104.0,99.26,79.9
2016,12,7,14,0,0.0,97.0,3.3,10.0,97.0,92.47,74.21
2016,12,7,14,15,0.0,89.5,3.3,9.5,89.5,85.17,68.2
2016,12,7,14,30,0.0,82.0,3.3,9.0,82.0,77.9,62.14
2016,12,7,14,45,0.0,73.0,3.35,9.0,73.0,69.06,54.54
2016,12,7,15,0,0.0,64.0,3.4,9.0,64.0,60.23,46.87
2016,12,7,15,15,0.0,54.0,3.3,9.0,54.0,50.32,38.19
2016,12,7,15,30,0.0,44.0,3.2,9.0,44.0,40.89,29.83
2016,12,7,15,45,0.0,34.0,3.15,9.0,34.0,31.57,21.52
2016,12,7,16,0,0.0,24.0,3.1,9.0,24.0,22.27,13.17
2016,12,7,16,15,0.0,15.5,3.05,9.0,15.5,14.37,5.61
2016,12,7,16,30,0.0,7.0,3.0,9.0,7.0,6.48,0.0
2016,12,7,16,45,0.0,3.5,2.95,9.0,3.5,3.34,0.0
2016,12,7,17,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,1.0,3.2,13.0,1.0,0.0,0.0
2016,12,8,7,30,0.0,2.0,3.2,13.0,2.0,1.91,0.0
2016,12,8,7,45,0.0,5.5,3.2,13.0,5.5,5.09,0.0
2016,12,8,8,0,0.0,9.0,3.2,13.0,9.0,8.33,1.16
2016,12,8,8,15,0.0,13.5,3.15,13.0,13.5,12.5,4.9
2016,12,8,8,30,0.0,18.0,3.1,13.0,18.0,16.68,8.6
2016,12,8,8,45,0.0,22.0,3.05,13.0,22.0,20.39,11.89
2016,12,8,9,0,0.0,26.0,3.0,13.0,26.0,24.11,15.15
2016,12,8,9,15,0.0,30.0,2.9,13.0,30.0,27.83,18.38
2016,12,8,9,30,0.0,34.0,2.8,13.0,34.0,31.56,21.58
2016,12,8,9,45,0.0,41.5,2.75,13.5,41.5,38.54,27.5
2016,12,8,10,0,0.0,49.0,2.7,14.0,49.0,45.53,33.37
2016,12,8,10,15,2.0,99.0,2.65,14.0,100.0,93.82,74.21
2016,12,8,10,30,4.0,149.0,2.6,14.0,151.0,144.24,116.21
2016,12,8,10,45,2.0,140.5,2.55,14.0,141.5,134.86,108.17
2016,12,8,11,0,0.0,132.0,2.5,14.0,132.0,125.33,100.12
2016,12,8,11,15,0.0,136.5,2.45,14.0,136.5,129.94,103.87
2016,12,8,11,30,0.0,141.0,2.4,14.0,141.0,134.62,107.67
2016,12,8,11,45,0.0,142.5,2.35,14.0,142.5,136.33,109.03
2016,12,8,12,0,0.0,144.0,2.3,14.0,144.0,138.1,110.46
2016,12,8,12,15,9.5,163.0,2.25,14.0,168.0,165.04,132.98
2016,12,8,12,30,19.0,182.0,2.2,14.0,192.0,193.03,156.19
2016,12,8,12,45,60.5,193.5,2.2,14.0,222.5,248.36,202.5
2016,12,8,13,0,102.0,205.0,2.2,14.0,253.0,295.62,241.73
2016,12,8,13,15,84.5,195.0,2.15,14.0,234.0,272.84,222.96
2016,12,8,13,30,67.0,185.0,2.1,14.0,215.0,249.78,204.12
2016,12,8,13,45,33.5,146.0,2.1,14.0,161.0,178.98,145.69
2016,12,8,14,0,0.0,107.0,2.1,14.0,107.0,103.11,81.85
2016,12,8,14,15,0.0,99.0,2.05,14.0,99.0,95.34,75.54
2016,12,8,14,30,0.0,91.0,2.0,14.0,91.0,87.62,69.11
2016,12,8,14,45,0.0,81.0,1.95,14.0,81.0,77.75,60.81
2016,12,8,15,0,0.0,71.0,1.9,14.0,71.0,67.89,52.44
2016,12,8,15,15,0.0,60.0,1.8,14.0,60.0,56.92,43.03
2016,12,8,15,30,0.0,49.0,1.7,14.0,49.0,45.93,33.5
2016,12,8,15,45,0.0,38.0,1.65,14.0,38.0,35.3,24.2
2016,12,8,16,0,0.0,27.0,1.6,14.0,27.0,25.06,15.18
2016,12,8,16,15,0.0,17.5,1.55,13.5,17.5,16.23,6.89
2016,12,8,16,30,0.0,8.0,1.5,13.0,8.0,7.41,0.0
2016,12,8,16,45,0.0,4.0,1.45,13.0,4.0,3.81,0.0
2016,12,8,17,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
