Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,9,7,15,80.0,6.5,1.3,13.0,9.0,0.0,0.0
2016,12,9,7,30,160.0,13.0,1.3,13.0,18.0,12.39,0.0
2016,12,9,7,45,298.5,22.5,1.35,13.0,50.0,17.98,5.64
2016,12,9,8,0,437.0,32.0,1.4,13.0,82.0,44.45,20.22
2016,12,9,8,15,512.0,38.0,1.5,13.0,120.0,83.71,43.59
2016,12,9,8,30,587.0,44.0,1.6,13.0,158.0,131.88,79.78
2016,12,9,8,45,634.5,48.0,1.7,13.5,196.0,178.76,119.65
2016,12,9,9,0,682.0,52.0,1.8,14.0,234.0,229.83,164.81
2016,12,9,9,15,341.0,78.0,1.85,14.0,169.0,185.52,142.37
2016,12,9,9,30,0.0,104.0,1.9,14.0,104.0,97.6,77.41
2016,12,9,9,45,78.5,133.5,2.0,14.0,163.5,160.83,129.72
2016,12,9,10,0,157.0,163.0,2.1,14.0,223.0,234.5,190.37
2016,12,9,10,15,112.5,171.5,2.15,14.0,216.5,229.64,186.68
2016,12,9,10,30,68.0,180.0,2.2,14.0,210.0,215.11,174.78
2016,12,9,10,45,62.0,186.0,2.3,14.5,214.0,221.39,179.66
2016,12,9,11,0,56.0,192.0,2.4,15.0,218.0,227.19,183.99
2016,12,9,11,15,35.0,184.0,2.4,15.0,200.5,207.81,167.85
2016,12,9,11,30,14.0,176.0,2.4,15.0,183.0,179.8,144.56
2016,12,9,11,45,34.5,191.0,2.4,15.0,208.0,218.83,176.89
2016,12,9,12,0,55.0,206.0,2.4,15.0,233.0,252.07,204.18
2016,12,9,12,15,44.5,199.5,2.35,15.0,221.5,239.35,193.61
2016,12,9,12,30,34.0,193.0,2.3,15.0,210.0,226.16,182.77
2016,12,9,12,45,36.5,191.0,2.25,15.0,208.5,227.58,184.13
2016,12,9,13,0,39.0,189.0,2.2,15.0,207.0,229.09,185.56
2016,12,9,13,15,40.0,183.0,2.15,15.0,201.0,224.73,182.23
2016,12,9,13,30,41.0,177.0,2.1,15.0,195.0,220.38,178.93
2016,12,9,13,45,64.5,172.0,2.05,15.0,198.5,234.09,191.02
2016,12,9,14,0,88.0,167.0,2.0,15.0,202.0,247.59,202.83
2016,12,9,14,15,85.0,154.5,1.85,14.5,186.0,231.69,190.27
2016,12,9,14,30,82.0,142.0,1.7,14.0,170.0,215.7,177.56
2016,12,9,14,45,78.5,127.5,1.55,14.0,152.0,196.59,161.77
2016,12,9,15,0,75.0,113.0,1.4,14.0,134.0,177.44,145.72
2016,12,9,15,15,67.0,97.0,1.3,14.0,113.5,153.26,125.15
2016,12,9,15,30,59.0,81.0,1.2,14.0,93.0,129.26,104.42
2016,12,9,15,45,48.0,64.0,1.1,14.0,72.5,102.15,80.73
2016,12,9,16,0,37.0,47.0,1.0,14.0,52.0,75.13,56.86
2016,12,9,16,15,18.5,31.5,1.0,13.5,34.0,46.67,30.49
2016,12,9,16,30,0.0,16.0,1.0,13.0,16.0,14.86,0.0
2016,12,9,16,45,0.0,8.0,1.05,13.0,8.0,7.63,0.0
2016,12,9,17,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,12,10,7,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,10,7,45,0.0,2.0,3.6,14.0,2.0,1.85,0.0
2016,12,10,8,0,0.0,4.0,3.6,14.0,4.0,3.7,0.0
2016,12,10,8,15,0.0,6.0,3.5,14.0,6.0,5.55,0.0
2016,12,10,8,30,0.0,8.0,3.4,14.0,8.0,7.4,0.64
2016,12,10,8,45,0.0,10.5,3.3,14.0,10.5,9.72,2.68
2016,12,10,9,0,0.0,13.0,3.2,14.0,13.0,12.04,4.7
2016,12,10,9,15,0.0,15.0,3.05,14.0,15.0,13.9,6.32
2016,12,10,9,30,0.0,17.0,2.9,14.0,17.0,15.76,7.92
2016,12,10,9,45,0.0,19.0,2.8,14.0,19.0,17.62,9.51
2016,12,10,10,0,0.0,21.0,2.7,14.0,21.0,19.48,11.09
2016,12,10,10,15,0.0,16.0,2.7,14.0,16.0,14.84,7.09
2016,12,10,10,30,0.0,11.0,2.7,14.0,11.0,10.2,3.1
2016,12,10,10,45,0.0,59.0,2.7,14.0,59.0,54.87,41.18
2016,12,10,11,0,0.0,107.0,2.7,14.0,107.0,100.63,79.66
2016,12,10,11,15,0.0,106.5,2.65,14.0,106.5,100.16,79.14
2016,12,10,11,30,0.0,106.0,2.6,14.0,106.0,99.7,78.7
2016,12,10,11,45,0.0,82.0,2.55,14.0,82.0,76.36,59.1
2016,12,10,12,0,0.0,58.0,2.5,14.0,58.0,53.95,40.22
2016,12,10,12,15,0.0,41.5,2.45,14.0,41.5,38.57,27.21
2016,12,10,12,30,0.0,25.0,2.4,14.0,25.0,23.21,14.17
2016,12,10,12,45,0.0,21.5,2.35,14.0,21.5,19.96,11.41
2016,12,10,13,0,0.0,18.0,2.3,14.0,18.0,16.71,8.64
2016,12,10,13,15,0.0,47.0,2.25,14.0,47.0,43.68,31.66
2016,12,10,13,30,0.0,76.0,2.2,14.0,76.0,70.74,54.62
2016,12,10,13,45,0.0,48.0,2.15,14.0,48.0,44.61,32.5
2016,12,10,14,0,0.0,20.0,2.1,14.0,20.0,18.55,10.29
2016,12,10,14,15,0.0,18.5,2.05,13.5,18.5,17.16,9.14
2016,12,10,14,30,0.0,17.0,2.0,13.0,17.0,15.76,7.98
2016,12,10,14,45,0.0,15.0,2.0,13.0,15.0,13.9,6.37
2016,12,10,15,0,0.0,13.0,2.0,13.0,13.0,12.04,4.76
2016,12,10,15,15,0.0,11.0,1.95,13.0,11.0,10.19,3.14
2016,12,10,15,30,0.0,9.0,1.9,13.0,9.0,8.33,1.5
2016,12,10,15,45,0.0,7.0,1.85,13.0,7.0,6.48,0.0
2016,12,10,16,0,0.0,5.0,1.8,13.0,5.0,4.62,0.0
2016,12,10,16,15,0.0,3.0,1.75,13.0,3.0,2.77,0.0
2016,12,10,16,30,0.0,1.0,1.7,13.0,1.0,0.92,0.0
2016,12,10,16,45,0.0,0.5,1.65,13.0,0.5,0.48,0.0
2016,12,10,17,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,4.5,1.55,8.0,4.5,0.0,0.0
2016,12,11,7,30,0.0,9.0,1.5,8.0,9.0,8.58,0.0
2016,12,11,7,45,24.5,24.0,1.45,8.0,26.5,21.45,6.28
2016,12,11,8,0,49.0,39.0,1.4,8.0,44.0,36.07,22.97
2016,12,11,8,15,62.5,56.0,1.35,8.0,65.5,56.59,40.09
2016,12,11,8,30,76.0,73.0,1.3,8.0,87.0,78.97,59.06
2016,12,11,8,45,84.5,89.0,1.3,8.5,108.5,101.16,78.32
2016,12,11,9,0,93.0,105.0,1.3,9.0,130.0,124.39,98.56
2016,12,11,9,15,98.0,120.5,1.3,9.0,149.5,147.07,118.54
2016,12,11,9,30,103.0,136.0,1.3,9.0,169.0,170.35,138.82
2016,12,11,9,45,106.5,148.5,1.3,9.5,186.0,190.54,156.02
2016,12,11,10,0,110.0,161.0,1.3,10.0,203.0,211.03,173.17
2016,12,11,10,15,55.0,147.5,1.35,10.0,168.5,171.28,140.44
2016,12,11,10,30,0.0,134.0,1.4,10.0,134.0,127.22,103.24
2016,12,11,10,45,60.0,167.5,1.45,10.5,195.0,200.35,164.85
2016,12,11,11,0,120.0,201.0,1.5,11.0,256.0,282.2,231.98
2016,12,11,11,15,208.0,199.5,1.5,11.0,298.0,340.97,280.51
2016,12,11,11,30,296.0,198.0,1.5,11.0,340.0,413.08,339.0
2016,12,11,11,45,258.5,205.5,1.55,11.5,330.0,405.57,331.78
2016,12,11,12,0,221.0,213.0,1.6,12.0,320.0,385.72,315.38
2016,12,11,12,15,317.5,195.5,1.65,12.0,349.0,450.94,369.11
2016,12,11,12,30,414.0,178.0,1.7,12.0,378.0,519.01,423.75
2016,12,11,12,45,311.5,190.0,1.75,12.0,338.5,452.2,370.24
2016,12,11,13,0,209.0,202.0,1.8,12.0,299.0,382.86,314.41
2016,12,11,13,15,113.5,183.0,1.85,12.0,235.5,291.14,239.63
2016,12,11,13,30,18.0,164.0,1.9,12.0,172.0,177.18,144.35
2016,12,11,13,45,9.0,139.0,2.0,12.0,143.0,143.78,116.81
2016,12,11,14,0,0.0,114.0,2.1,12.0,114.0,110.71,88.96
2016,12,11,14,15,0.0,105.0,1.95,11.5,105.0,101.9,81.82
2016,12,11,14,30,0.0,96.0,1.8,11.0,96.0,93.13,74.61
2016,12,11,14,45,0.0,85.5,1.65,11.0,85.5,82.74,65.79
2016,12,11,15,0,0.0,75.0,1.5,11.0,75.0,72.36,56.89
2016,12,11,15,15,0.0,64.0,1.45,10.5,64.0,61.43,47.52
2016,12,11,15,30,0.0,53.0,1.4,10.0,53.0,50.47,37.98
2016,12,11,15,45,0.0,41.0,1.35,10.0,41.0,38.31,27.22
2016,12,11,16,0,0.0,29.0,1.3,10.0,29.0,26.93,17.07
2016,12,11,16,15,0.0,19.0,1.35,9.5,19.0,17.63,8.24
2016,12,11,16,30,0.0,9.0,1.4,9.0,9.0,8.34,0.0
2016,12,11,16,45,0.0,4.5,1.45,9.0,4.5,4.29,0.0
2016,12,11,17,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,7.0,1.7,8.0,7.0,0.0,0.0
2016,12,12,7,30,0.0,14.0,1.7,8.0,14.0,13.34,0.0
2016,12,12,7,45,210.0,22.5,1.75,8.5,45.0,18.24,3.56
2016,12,12,8,0,420.0,31.0,1.8,9.0,76.0,39.94,18.34
2016,12,12,8,15,499.5,37.5,1.85,9.0,114.5,78.61,40.92
2016,12,12,8,30,579.0,44.0,1.9,9.0,153.0,126.75,76.86
2016,12,12,8,45,624.5,49.0,1.95,9.5,191.0,173.51,116.97
2016,12,12,9,0,670.0,54.0,2.0,10.0,229.0,224.3,162.47
2016,12,12,9,15,703.0,57.5,1.9,10.0,264.5,273.53,207.85
2016,12,12,9,30,736.0,61.0,1.8,10.0,300.0,324.79,254.54
2016,12,12,9,45,579.5,94.5,1.75,10.5,294.5,333.76,267.83
2016,12,12,10,0,423.0,128.0,1.7,11.0,289.0,324.5,263.83
2016,12,12,10,15,514.5,119.0,1.6,11.0,327.5,379.74,310.13
2016,12,12,10,30,606.0,110.0,1.5,11.0,366.0,444.5,362.99
2016,12,12,10,45,507.5,138.5,1.45,11.0,359.5,440.53,360.19
2016,12,12,11,0,409.0,167.0,1.4,11.0,353.0,431.98,353.25
2016,12,12,11,15,402.5,173.0,1.4,11.0,360.5,449.7,367.78
2016,12,12,11,30,396.0,179.0,1.4,11.0,368.0,465.77,380.59
2016,12,12,11,45,311.0,195.5,1.45,11.0,344.5,429.44,351.48
2016,12,12,12,0,226.0,212.0,1.5,11.0,321.0,387.78,317.84
2016,12,12,12,15,295.0,200.0,1.5,11.0,342.0,439.63,360.57
2016,12,12,12,30,364.0,188.0,1.5,11.0,363.0,482.37,395.33
2016,12,12,12,45,329.5,189.5,1.5,11.0,345.5,464.6,380.92
2016,12,12,13,0,295.0,191.0,1.5,11.0,328.0,445.15,365.54
2016,12,12,13,15,219.5,190.5,1.5,11.0,290.5,379.56,312.94
2016,12,12,13,30,144.0,190.0,1.5,11.0,253.0,324.98,268.19
2016,12,12,13,45,143.0,179.5,1.5,11.0,239.0,313.31,259.47
2016,12,12,14,0,142.0,169.0,1.5,11.0,225.0,301.16,250.04
2016,12,12,14,15,135.5,157.0,1.45,11.0,207.5,282.65,235.13
2016,12,12,14,30,129.0,145.0,1.4,11.0,190.0,263.91,219.87
2016,12,12,14,45,124.0,130.0,1.35,11.0,169.5,241.96,201.83
2016,12,12,15,0,119.0,115.0,1.3,11.0,149.0,219.79,183.28
2016,12,12,15,15,108.5,99.0,1.3,10.5,126.5,192.51,160.33
2016,12,12,15,30,98.0,83.0,1.3,10.0,104.0,165.38,136.96
2016,12,12,15,45,83.5,66.0,1.3,10.0,81.0,134.57,109.68
2016,12,12,16,0,69.0,49.0,1.3,10.0,58.0,104.03,82.13
2016,12,12,16,15,34.5,33.5,1.35,10.0,38.0,66.14,46.45
2016,12,12,16,30,0.0,18.0,1.4,10.0,18.0,17.56,0.0
2016,12,12,16,45,0.0,9.0,1.45,10.0,9.0,8.58,0.0
2016,12,12,17,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,3.0,1.45,9.0,3.0,0.0,0.0
2016,12,13,7,30,0.0,6.0,1.5,9.0,6.0,5.72,0.0
2016,12,13,7,45,0.0,20.0,1.6,9.5,20.0,18.39,2.58
2016,12,13,8,0,0.0,34.0,1.7,10.0,34.0,30.97,19.45
2016,12,13,8,15,10.5,50.5,1.65,10.0,52.5,47.06,33.77
2016,12,13,8,30,21.0,67.0,1.6,10.0,71.0,64.91,49.06
2016,12,13,8,45,28.5,83.0,1.6,10.0,89.5,83.17,64.85
2016,12,13,9,0,36.0,99.0,1.6,10.0,108.0,102.45,81.51
2016,12,13,9,15,41.5,113.5,1.55,10.0,126.0,120.66,97.26
2016,12,13,9,30,47.0,128.0,1.5,10.0,144.0,139.54,113.47
2016,12,13,9,45,50.0,140.5,1.5,10.5,159.0,156.1,127.38
2016,12,13,10,0,53.0,153.0,1.5,11.0,174.0,173.01,141.41
2016,12,13,10,15,59.5,165.0,1.5,11.0,189.0,191.44,156.82
2016,12,13,10,30,66.0,177.0,1.5,11.0,204.0,210.51,172.64
2016,12,13,10,45,257.0,167.5,1.5,11.5,283.0,323.22,266.07
2016,12,13,11,0,448.0,158.0,1.5,12.0,362.0,444.88,363.74
2016,12,13,11,15,326.0,183.5,1.45,12.0,333.5,404.38,330.2
2016,12,13,11,30,204.0,209.0,1.4,12.0,305.0,355.79,290.38
2016,12,13,11,45,163.5,212.0,1.35,12.0,290.0,338.64,276.43
2016,12,13,12,0,123.0,215.0,1.3,12.0,275.0,319.23,260.27
2016,12,13,12,15,118.0,214.0,1.25,12.0,271.0,318.69,259.89
2016,12,13,12,30,113.0,213.0,1.2,12.0,267.0,317.66,259.02
2016,12,13,12,45,145.5,208.5,1.2,12.0,277.0,339.72,277.63
2016,12,13,13,0,178.0,204.0,1.2,12.0,287.0,361.86,296.12
2016,12,13,13,15,89.0,109.5,1.2,12.0,151.0,185.8,153.17
2016,12,13,13,30,0.0,15.0,1.2,12.0,15.0,13.91,6.33
2016,12,13,13,45,0.0,31.0,1.2,12.0,31.0,28.78,19.24
2016,12,13,14,0,0.0,47.0,1.2,12.0,47.0,43.67,32.07
2016,12,13,14,15,0.0,43.5,1.2,12.0,43.5,40.4,29.3
2016,12,13,14,30,0.0,40.0,1.2,12.0,40.0,37.14,26.52
2016,12,13,14,45,0.0,35.5,1.25,12.0,35.5,32.95,22.92
2016,12,13,15,0,0.0,31.0,1.3,12.0,31.0,28.76,19.29
2016,12,13,15,15,0.0,26.0,1.25,12.0,26.0,24.11,15.23
2016,12,13,15,30,0.0,21.0,1.2,12.0,21.0,19.46,11.14
2016,12,13,15,45,0.0,16.5,1.2,12.0,16.5,15.29,7.42
2016,12,13,16,0,0.0,12.0,1.2,12.0,12.0,11.11,3.68
2016,12,13,16,15,0.0,7.5,1.3,11.5,7.5,6.94,0.0
2016,12,13,16,30,0.0,3.0,1.4,11.0,3.0,2.77,0.0
2016,12,13,16,45,0.0,1.5,1.5,11.0,1.5,1.43,0.0
2016,12,13,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,2.0,2.45,13.0,2.0,0.0,0.0
2016,12,14,7,30,0.0,4.0,2.5,13.0,4.0,3.81,0.0
2016,12,14,7,45,0.0,15.5,2.65,13.0,15.5,14.38,0.0
2016,12,14,8,0,0.0,27.0,2.8,13.0,27.0,25.02,14.31
2016,12,14,8,15,0.0,41.5,2.8,13.0,41.5,38.26,26.37
2016,12,14,8,30,0.0,56.0,2.8,13.0,56.0,51.75,38.27
2016,12,14,8,45,0.0,70.5,2.85,13.5,70.5,65.41,50.13
2016,12,14,9,0,0.0,85.0,2.9,14.0,85.0,79.22,61.96
2016,12,14,9,15,0.0,98.5,2.95,14.0,99.0,92.22,73.06
2016,12,14,9,30,0.0,112.0,3.0,14.0,113.0,105.35,84.14
2016,12,14,9,45,2.5,122.5,3.05,14.0,124.0,116.66,93.57
2016,12,14,10,0,5.0,133.0,3.1,14.0,135.0,128.29,103.21
2016,12,14,10,15,2.5,131.0,3.1,14.0,132.0,125.42,100.69
2016,12,14,10,30,0.0,129.0,3.1,14.0,129.0,122.3,97.95
2016,12,14,10,45,10.0,150.5,3.1,14.0,155.0,149.46,120.6
2016,12,14,11,0,20.0,172.0,3.1,14.0,181.0,177.81,144.08
2016,12,14,11,15,85.0,191.5,3.1,14.0,231.5,246.97,201.92
2016,12,14,11,30,150.0,211.0,3.1,14.0,282.0,322.69,264.21
2016,12,14,11,45,75.0,183.5,3.1,14.0,219.0,237.66,193.98
2016,12,14,12,0,0.0,156.0,3.1,14.0,156.0,150.6,120.8
2016,12,14,12,15,0.0,142.5,3.05,14.0,142.5,136.93,109.64
2016,12,14,12,30,0.0,129.0,3.0,14.0,129.0,123.33,98.38
2016,12,14,12,45,6.0,149.0,2.95,14.0,152.0,148.99,119.95
2016,12,14,13,0,12.0,169.0,2.9,14.0,175.0,175.8,142.31
2016,12,14,13,15,6.0,152.0,2.9,14.0,155.0,153.72,123.96
2016,12,14,13,30,0.0,135.0,2.9,14.0,135.0,131.67,105.61
2016,12,14,13,45,0.0,119.5,2.9,14.0,119.5,115.78,92.5
2016,12,14,14,0,0.0,104.0,2.9,14.0,104.0,99.93,79.33
2016,12,14,14,15,0.0,96.0,2.9,14.0,96.0,92.13,72.88
2016,12,14,14,30,0.0,88.0,2.9,14.0,88.0,84.36,66.4
2016,12,14,14,45,0.0,78.5,2.9,14.0,78.5,75.0,58.51
2016,12,14,15,0,0.0,69.0,2.9,14.0,69.0,65.66,50.55
2016,12,14,15,15,0.0,58.5,2.9,14.0,58.5,55.21,41.58
2016,12,14,15,30,0.0,48.0,2.9,14.0,48.0,44.76,32.5
2016,12,14,15,45,0.0,37.5,2.9,14.0,37.5,34.84,23.81
2016,12,14,16,0,0.0,27.0,2.9,14.0,27.0,25.06,15.19
2016,12,14,16,15,0.0,17.5,2.85,13.5,17.5,16.23,7.03
2016,12,14,16,30,0.0,8.0,2.8,13.0,8.0,7.41,0.0
2016,12,14,16,45,0.0,4.0,2.8,13.0,4.0,3.81,0.0
2016,12,14,17,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,1.5,4.7,14.0,1.5,1.39,0.0
2016,12,15,8,0,0.0,3.0,4.6,14.0,3.0,2.77,0.0
2016,12,15,8,15,0.0,4.5,4.35,14.0,4.5,4.16,0.0
2016,12,15,8,30,0.0,6.0,4.1,14.0,6.0,5.55,0.0
2016,12,15,8,45,0.0,8.0,3.9,14.0,8.0,7.4,0.68
2016,12,15,9,0,0.0,10.0,3.7,14.0,10.0,9.26,2.3
2016,12,15,9,15,0.0,11.5,3.6,14.0,11.5,10.65,3.52
2016,12,15,9,30,0.0,13.0,3.5,14.0,13.0,12.05,4.72
2016,12,15,9,45,0.0,14.5,3.45,14.0,14.5,13.44,5.91
2016,12,15,10,0,0.0,16.0,3.4,14.0,16.0,14.84,7.1
2016,12,15,10,15,0.0,23.5,3.3,14.0,23.5,21.8,13.07
2016,12,15,10,30,0.0,31.0,3.2,14.0,31.0,28.78,19.01
2016,12,15,10,45,0.0,42.5,3.1,14.0,42.5,39.49,28.11
2016,12,15,11,0,0.0,54.0,3.0,14.0,54.0,50.21,37.18
2016,12,15,11,15,0.0,54.0,2.95,14.0,54.0,50.21,37.14
2016,12,15,11,30,0.0,54.0,2.9,14.0,54.0,50.21,37.12
2016,12,15,11,45,0.0,54.5,2.85,14.0,54.5,50.68,37.5
2016,12,15,12,0,0.0,55.0,2.8,14.0,55.0,51.15,37.88
2016,12,15,12,15,0.0,54.0,2.8,14.0,54.0,50.21,37.09
2016,12,15,12,30,0.0,53.0,2.8,14.0,53.0,49.28,36.31
2016,12,15,12,45,0.0,76.0,2.8,14.0,76.0,70.75,54.48
2016,12,15,13,0,0.0,99.0,2.8,14.0,99.0,93.27,73.44
2016,12,15,13,15,0.0,76.0,2.75,14.0,76.0,70.74,54.52
2016,12,15,13,30,0.0,53.0,2.7,14.0,53.0,49.27,36.42
2016,12,15,13,45,0.0,45.5,2.7,14.0,45.5,42.28,30.52
2016,12,15,14,0,0.0,38.0,2.7,14.0,38.0,35.29,24.61
2016,12,15,14,15,0.0,35.5,2.6,14.0,35.5,32.96,22.65
2016,12,15,14,30,0.0,33.0,2.5,14.0,33.0,30.63,20.68
2016,12,15,14,45,0.0,29.5,2.45,14.0,29.5,27.37,17.9
2016,12,15,15,0,0.0,26.0,2.4,14.0,26.0,24.11,15.1
2016,12,15,15,15,0.0,22.0,2.25,13.5,22.0,20.39,11.9
2016,12,15,15,30,0.0,18.0,2.1,13.0,18.0,16.68,8.67
2016,12,15,15,45,0.0,14.0,2.0,13.0,14.0,12.97,5.39
2016,12,15,16,0,0.0,10.0,1.9,13.0,10.0,9.26,2.09
2016,12,15,16,15,0.0,6.5,1.8,13.0,6.5,6.01,0.0
2016,12,15,16,30,0.0,3.0,1.7,13.0,3.0,2.77,0.0
2016,12,15,16,45,0.0,1.5,1.6,13.0,1.5,1.43,0.0
2016,12,15,17,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,4.0,8.5,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,16,7,45,194.5,16.5,4.0,8.5,36.0,12.86,0.0
2016,12,16,8,0,389.0,33.0,4.1,9.0,72.0,37.42,18.19
2016,12,16,8,15,478.0,40.5,4.2,9.0,111.0,75.39,39.67
2016,12,16,8,30,567.0,48.0,4.3,9.0,150.0,122.9,74.1
2016,12,16,8,45,622.5,53.0,4.45,9.5,189.5,170.85,114.57
2016,12,16,9,0,678.0,58.0,4.6,10.0,229.0,223.93,161.87
2016,12,16,9,15,713.5,61.5,4.6,10.0,266.0,274.85,209.33
2016,12,16,9,30,749.0,65.0,4.6,10.0,303.0,327.42,258.14
2016,12,16,9,45,780.5,66.0,4.7,10.0,336.5,377.8,304.8
2016,12,16,10,0,812.0,67.0,4.8,10.0,370.0,429.31,351.64
2016,12,16,10,15,828.0,68.5,4.8,10.0,396.5,474.77,392.58
2016,12,16,10,30,844.0,70.0,4.8,10.0,423.0,519.4,431.9
2016,12,16,10,45,853.5,72.0,4.8,10.5,442.5,559.9,466.14
2016,12,16,11,0,863.0,74.0,4.8,11.0,462.0,598.61,498.07
2016,12,16,11,15,869.5,74.5,4.75,11.0,475.5,631.76,525.72
2016,12,16,11,30,876.0,75.0,4.7,11.0,489.0,662.5,550.96
2016,12,16,11,45,879.5,75.5,4.7,11.0,495.0,688.64,572.41
2016,12,16,12,0,883.0,76.0,4.7,11.0,501.0,711.92,590.53
2016,12,16,12,15,883.0,75.5,4.7,11.0,499.0,728.55,603.31
2016,12,16,12,30,883.0,75.0,4.7,11.0,497.0,741.96,613.72
2016,12,16,12,45,879.5,74.5,4.75,11.0,488.0,749.53,620.01
2016,12,16,13,0,876.0,74.0,4.8,11.0,479.0,753.75,623.88
2016,12,16,13,15,867.5,73.0,4.8,11.0,462.0,750.28,621.69
2016,12,16,13,30,859.0,72.0,4.8,11.0,445.0,743.49,617.06
2016,12,16,13,45,846.5,70.5,4.85,11.0,421.5,729.9,607.46
2016,12,16,14,0,834.0,69.0,4.9,11.0,398.0,713.24,595.45
2016,12,16,14,15,814.0,66.5,4.85,11.0,368.0,687.04,575.39
2016,12,16,14,30,794.0,64.0,4.8,11.0,338.0,658.33,553.15
2016,12,16,14,45,767.0,61.0,4.8,11.0,303.0,621.94,524.56
2016,12,16,15,0,740.0,58.0,4.8,11.0,268.0,583.86,493.55
2016,12,16,15,15,697.0,53.5,4.65,10.5,229.0,532.39,450.43
2016,12,16,15,30,654.0,49.0,4.5,10.0,190.0,480.8,405.74
2016,12,16,15,45,589.5,43.0,4.4,10.0,150.0,415.43,347.48
2016,12,16,16,0,525.0,37.0,4.3,10.0,110.0,352.28,289.01
2016,12,16,16,15,407.0,28.5,4.2,9.5,73.0,270.02,207.74
2016,12,16,16,30,289.0,20.0,4.1,9.0,36.0,178.46,31.15
2016,12,16,16,45,144.5,10.0,4.05,9.0,18.0,71.12,0.0
2016,12,16,17,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,17,7,45,238.5,14.5,1.85,5.5,38.0,12.06,0.0
2016,12,17,8,0,477.0,29.0,1.8,6.0,76.0,36.39,16.68
2016,12,17,8,15,561.0,35.5,1.85,6.5,116.5,77.34,38.73
2016,12,17,8,30,645.0,42.0,1.9,7.0,157.0,127.31,74.77
2016,12,17,8,45,695.5,46.5,1.95,7.5,198.0,177.64,117.5
2016,12,17,9,0,746.0,51.0,2.0,8.0,239.0,232.47,166.65
2016,12,17,9,15,779.0,54.0,2.0,8.0,276.5,284.84,215.5
2016,12,17,9,30,812.0,57.0,2.0,8.0,314.0,339.13,265.7
2016,12,17,9,45,832.0,60.0,2.0,8.5,346.5,389.99,311.91
2016,12,17,10,0,852.0,63.0,2.0,9.0,379.0,440.89,356.82
2016,12,17,10,15,867.0,64.5,2.0,9.0,406.0,487.55,397.76
2016,12,17,10,30,882.0,66.0,2.0,9.0,433.0,531.19,435.26
2016,12,17,10,45,890.5,67.5,2.0,9.5,453.0,571.54,468.36
2016,12,17,11,0,899.0,69.0,2.0,10.0,473.0,609.93,498.97
2016,12,17,11,15,905.0,69.5,2.0,10.0,486.5,643.46,526.07
2016,12,17,11,30,911.0,70.0,2.0,10.0,500.0,674.46,550.73
2016,12,17,11,45,912.0,71.0,2.0,10.0,505.0,700.01,570.68
2016,12,17,12,0,913.0,72.0,2.0,10.0,510.0,722.51,587.17
2016,12,17,12,15,912.0,72.0,2.0,10.0,508.0,739.26,599.43
2016,12,17,12,30,911.0,72.0,2.0,10.0,506.0,752.73,609.39
2016,12,17,12,45,902.0,72.5,2.0,10.0,496.0,757.59,613.11
2016,12,17,13,0,893.0,73.0,2.0,10.0,486.0,758.99,614.48
2016,12,17,13,15,884.5,72.0,1.95,10.0,469.0,761.42,616.35
2016,12,17,13,30,876.0,71.0,1.9,10.0,452.0,754.73,611.56
2016,12,17,13,45,861.5,70.0,1.85,10.0,428.0,740.31,601.18
2016,12,17,14,0,847.0,69.0,1.8,10.0,404.0,722.79,588.56
2016,12,17,14,15,827.5,66.5,1.75,10.0,373.5,696.89,569.59
2016,12,17,14,30,808.0,64.0,1.7,10.0,343.0,668.43,548.49
2016,12,17,14,45,778.0,61.5,1.65,10.0,307.5,630.41,519.71
2016,12,17,15,0,748.0,59.0,1.6,10.0,272.0,590.74,488.66
2016,12,17,15,15,704.5,55.0,1.6,9.5,232.5,539.36,447.83
2016,12,17,15,30,661.0,51.0,1.6,9.0,193.0,487.75,405.14
2016,12,17,15,45,591.5,45.0,1.6,9.0,152.0,425.02,350.79
2016,12,17,16,0,522.0,39.0,1.6,9.0,111.0,359.96,292.42
2016,12,17,16,15,403.0,30.0,1.65,8.5,74.0,270.13,207.41
2016,12,17,16,30,284.0,21.0,1.7,8.0,37.0,177.84,39.55
2016,12,17,16,45,142.0,10.5,1.75,8.0,18.5,70.69,0.0
2016,12,17,17,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,18,7,45,245.0,13.5,2.85,4.5,37.5,11.14,0.0
2016,12,18,8,0,490.0,27.0,2.9,5.0,75.0,33.62,14.77
2016,12,18,8,15,575.0,33.5,2.95,5.5,116.0,75.27,36.81
2016,12,18,8,30,660.0,40.0,3.0,6.0,157.0,126.0,73.33
2016,12,18,8,45,711.5,44.0,3.1,6.5,198.0,176.73,116.57
2016,12,18,9,0,763.0,48.0,3.2,7.0,239.0,232.04,166.59
2016,12,18,9,15,796.5,51.0,3.15,7.0,277.0,285.34,216.84
2016,12,18,9,30,830.0,54.0,3.1,7.0,315.0,340.6,268.58
2016,12,18,9,45,849.0,57.0,3.1,7.5,348.0,391.9,315.96
2016,12,18,10,0,868.0,60.0,3.1,8.0,381.0,442.03,361.11
2016,12,18,10,15,884.0,61.5,3.0,8.0,409.0,489.39,403.24
2016,12,18,10,30,900.0,63.0,2.9,8.0,437.0,535.79,443.39
2016,12,18,10,45,910.0,64.0,2.85,8.5,457.5,577.11,477.73
2016,12,18,11,0,920.0,65.0,2.8,9.0,478.0,616.51,509.56
2016,12,18,11,15,926.0,65.5,2.75,9.0,491.5,650.74,537.49
2016,12,18,11,30,932.0,66.0,2.7,9.0,505.0,682.37,562.85
2016,12,18,11,45,934.5,66.5,2.7,9.5,511.0,708.91,582.68
2016,12,18,12,0,937.0,67.0,2.7,10.0,517.0,732.39,599.06
2016,12,18,12,15,936.0,67.0,2.7,10.0,515.0,749.63,611.84
2016,12,18,12,30,935.0,67.0,2.7,10.0,513.0,763.49,622.22
2016,12,18,12,45,931.0,66.5,2.7,10.0,503.5,771.12,628.07
2016,12,18,13,0,927.0,66.0,2.7,10.0,494.0,775.25,631.49
2016,12,18,13,15,918.5,65.0,2.7,10.0,476.5,771.93,629.48
2016,12,18,13,30,910.0,64.0,2.7,10.0,459.0,765.17,625.05
2016,12,18,13,45,897.5,62.5,2.7,10.0,435.0,751.47,615.49
2016,12,18,14,0,885.0,61.0,2.7,10.0,411.0,734.6,603.56
2016,12,18,14,15,866.5,59.5,2.6,10.0,381.0,710.43,585.43
2016,12,18,14,30,848.0,58.0,2.5,10.0,351.0,689.49,569.62
2016,12,18,14,45,821.0,55.5,2.45,10.0,315.5,652.95,541.68
2016,12,18,15,0,794.0,53.0,2.4,10.0,280.0,614.57,511.75
2016,12,18,15,15,753.5,49.5,2.3,9.5,240.0,564.78,471.4
2016,12,18,15,30,713.0,46.0,2.2,9.0,200.0,514.57,429.05
2016,12,18,15,45,649.0,40.5,2.1,8.5,158.5,448.4,372.04
2016,12,18,16,0,585.0,35.0,2.0,8.0,117.0,384.36,314.27
2016,12,18,16,15,471.0,27.5,2.0,8.0,78.5,295.8,228.83
2016,12,18,16,30,357.0,20.0,2.0,8.0,40.0,206.41,56.48
2016,12,18,16,45,178.5,10.0,2.0,8.0,20.0,86.03,0.0
2016,12,18,17,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,2.25,4.5,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,19,7,45,216.5,14.0,1.95,5.5,34.5,10.76,0.0
2016,12,19,8,0,433.0,28.0,1.9,6.0,69.0,32.67,15.12
2016,12,19,8,15,518.5,35.0,1.9,6.0,108.5,71.48,35.87
2016,12,19,8,30,604.0,42.0,1.9,6.0,148.0,119.51,70.23
2016,12,19,8,45,655.5,46.5,1.9,6.5,187.5,167.66,110.89
2016,12,19,9,0,707.0,51.0,1.9,7.0,227.0,220.5,158.17
2016,12,19,9,15,740.5,54.0,1.85,7.0,263.5,270.97,205.3
2016,12,19,9,30,774.0,57.0,1.8,7.0,300.0,323.51,253.96
2016,12,19,9,45,789.5,61.0,1.8,7.5,331.5,371.94,298.28
2016,12,19,10,0,805.0,65.0,1.8,8.0,363.0,420.13,341.11
2016,12,19,10,15,821.5,67.0,1.8,8.5,389.5,466.14,380.91
2016,12,19,10,30,838.0,69.0,1.8,9.0,416.0,511.43,418.89
2016,12,19,10,45,847.5,70.5,1.85,9.5,436.0,551.32,451.82
2016,12,19,11,0,857.0,72.0,1.9,10.0,456.0,589.45,482.52
2016,12,19,11,15,863.5,72.5,1.85,10.0,469.0,622.62,509.07
2016,12,19,11,30,870.0,73.0,1.8,10.0,482.0,653.42,533.24
2016,12,19,11,45,871.5,74.0,1.8,10.5,487.5,678.91,552.27
2016,12,19,12,0,873.0,75.0,1.8,11.0,493.0,701.49,568.11
2016,12,19,12,15,871.5,74.5,1.8,11.0,491.5,717.16,579.52
2016,12,19,12,30,870.0,74.0,1.8,11.0,490.0,729.62,588.71
2016,12,19,12,45,865.5,73.5,1.8,11.0,480.5,736.64,594.0
2016,12,19,13,0,861.0,73.0,1.8,11.0,471.0,740.33,597.02
2016,12,19,13,15,714.5,98.5,1.75,11.0,421.0,669.4,544.24
2016,12,19,13,30,568.0,124.0,1.7,11.0,371.0,590.7,483.84
