Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,13,45,654.5,97.5,1.65,11.5,367.5,623.81,510.63
2016,12,19,14,0,741.0,71.0,1.6,12.0,364.0,647.66,527.69
2016,12,19,14,15,756.0,68.0,1.5,11.5,348.0,647.49,528.14
2016,12,19,14,30,771.0,65.0,1.4,11.0,332.0,644.09,526.23
2016,12,19,14,45,741.0,62.0,1.3,11.0,297.5,606.3,497.08
2016,12,19,15,0,711.0,59.0,1.2,11.0,263.0,567.0,466.03
2016,12,19,15,15,668.0,55.0,1.2,10.5,225.0,517.0,426.67
2016,12,19,15,30,625.0,51.0,1.2,10.0,187.0,472.0,389.49
2016,12,19,15,45,554.5,45.0,1.3,10.0,147.5,404.59,332.62
2016,12,19,16,0,484.0,39.0,1.4,10.0,108.0,340.26,275.87
2016,12,19,16,15,371.0,30.0,1.4,10.0,72.0,254.71,195.8
2016,12,19,16,30,258.0,21.0,1.4,10.0,36.0,167.29,52.06
2016,12,19,16,45,129.0,10.5,1.4,10.0,18.0,65.45,0.0
2016,12,19,17,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,20,7,45,181.5,14.0,2.2,7.5,31.0,10.78,0.0
2016,12,20,8,0,363.0,28.0,2.2,8.0,62.0,28.92,13.2
2016,12,20,8,15,451.0,35.5,2.15,8.0,99.5,64.75,32.58
2016,12,20,8,30,539.0,43.0,2.1,8.0,137.0,109.98,64.53
2016,12,20,8,45,594.5,47.5,2.05,8.5,175.0,155.52,102.35
2016,12,20,9,0,650.0,52.0,2.0,9.0,213.0,206.94,147.64
2016,12,20,9,15,685.5,55.5,1.95,9.5,248.5,255.56,192.21
2016,12,20,9,30,721.0,59.0,1.9,10.0,284.0,306.58,238.52
2016,12,20,9,45,752.0,59.5,1.85,10.5,316.5,354.78,281.82
2016,12,20,10,0,783.0,60.0,1.8,11.0,349.0,404.15,324.96
2016,12,20,10,15,799.0,62.0,1.75,11.0,375.0,448.95,363.98
2016,12,20,10,30,815.0,64.0,1.7,11.0,401.0,493.05,401.35
2016,12,20,10,45,682.0,98.5,1.65,11.5,390.0,491.13,400.26
2016,12,20,11,0,549.0,133.0,1.6,12.0,379.0,472.38,385.22
2016,12,20,11,15,700.0,100.0,1.5,12.0,423.0,553.53,450.29
2016,12,20,11,30,851.0,67.0,1.4,12.0,467.0,629.65,509.62
2016,12,20,11,45,853.5,67.5,1.35,12.5,473.0,654.36,527.02
2016,12,20,12,0,856.0,68.0,1.3,13.0,479.0,676.29,541.45
2016,12,20,12,15,665.5,115.5,1.25,13.0,434.5,620.61,498.15
2016,12,20,12,30,475.0,163.0,1.2,13.0,390.0,542.95,437.37
2016,12,20,12,45,555.5,139.5,1.2,13.5,400.0,582.67,469.31
2016,12,20,13,0,636.0,116.0,1.2,14.0,410.0,627.13,503.07
2016,12,20,13,15,596.5,121.5,1.2,14.0,389.5,607.82,488.19
2016,12,20,13,30,557.0,127.0,1.2,14.0,369.0,580.92,468.29
2016,12,20,13,45,545.5,122.5,1.25,14.0,349.5,566.66,458.62
2016,12,20,14,0,534.0,118.0,1.3,14.0,330.0,550.43,447.15
2016,12,20,14,15,524.5,110.5,1.25,13.5,305.5,530.12,432.64
2016,12,20,14,30,515.0,103.0,1.2,13.0,281.0,508.04,416.48
2016,12,20,14,45,500.0,93.5,1.15,13.0,252.5,478.01,392.99
2016,12,20,15,0,485.0,84.0,1.1,13.0,224.0,450.78,371.03
2016,12,20,15,15,550.5,66.5,1.05,12.5,204.0,460.91,379.13
2016,12,20,15,30,616.0,49.0,1.0,12.0,184.0,459.77,376.86
2016,12,20,15,45,553.5,43.5,1.0,12.0,145.5,402.62,327.74
2016,12,20,16,0,491.0,38.0,1.0,12.0,107.0,343.42,275.51
2016,12,20,16,15,381.0,29.5,1.05,11.5,72.0,259.65,198.73
2016,12,20,16,30,271.0,21.0,1.1,11.0,37.0,174.3,61.85
2016,12,20,16,45,135.5,10.5,1.15,11.0,18.5,68.42,0.0
2016,12,20,17,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,21,7,45,190.5,13.5,2.25,9.5,31.0,10.38,0.0
2016,12,21,8,0,381.0,27.0,2.3,10.0,62.0,27.48,12.11
2016,12,21,8,15,469.0,34.0,2.35,10.0,99.5,63.68,30.96
2016,12,21,8,30,557.0,41.0,2.4,10.0,137.0,110.38,63.6
2016,12,21,8,45,613.0,45.5,2.5,10.5,176.0,156.65,101.71
2016,12,21,9,0,669.0,50.0,2.6,11.0,215.0,208.17,146.93
2016,12,21,9,15,705.0,53.5,2.65,11.0,251.5,257.86,192.75
2016,12,21,9,30,741.0,57.0,2.7,11.0,288.0,309.98,240.64
2016,12,21,9,45,768.5,58.5,2.8,11.5,320.5,358.82,285.01
2016,12,21,10,0,796.0,60.0,2.9,12.0,353.0,408.52,329.1
2016,12,21,10,15,813.5,62.0,2.75,12.0,380.0,454.63,369.47
2016,12,21,10,30,831.0,64.0,2.6,12.0,407.0,500.13,408.19
2016,12,21,10,45,844.5,64.5,2.5,12.5,428.0,538.47,439.65
2016,12,21,11,0,858.0,65.0,2.4,13.0,449.0,577.3,470.49
2016,12,21,11,15,865.5,65.5,2.35,13.0,462.5,610.73,497.42
2016,12,21,11,30,873.0,66.0,2.3,13.0,476.0,641.88,522.06
2016,12,21,11,45,878.5,66.0,2.3,13.5,483.0,668.64,542.15
2016,12,21,12,0,884.0,66.0,2.3,14.0,490.0,692.68,558.78
2016,12,21,12,15,884.0,66.0,2.3,14.0,489.0,709.96,571.43
2016,12,21,12,30,884.0,66.0,2.3,14.0,488.0,724.09,581.86
2016,12,21,12,45,876.5,67.0,2.3,14.5,479.0,730.75,585.81
2016,12,21,13,0,869.0,68.0,2.3,15.0,470.0,734.08,587.47
2016,12,21,13,15,862.0,67.5,2.25,15.0,454.5,732.65,586.52
2016,12,21,13,30,855.0,67.0,2.2,15.0,439.0,734.0,587.75
2016,12,21,13,45,842.5,65.5,2.2,15.0,416.5,720.93,578.74
2016,12,21,14,0,830.0,64.0,2.2,15.0,394.0,704.81,567.59
2016,12,21,14,15,811.5,62.0,2.1,14.5,365.5,680.84,550.89
2016,12,21,14,30,793.0,60.0,2.0,14.0,337.0,654.34,532.09
2016,12,21,14,45,765.5,57.5,1.95,14.0,302.5,618.69,505.29
2016,12,21,15,0,738.0,55.0,1.9,14.0,268.0,581.37,476.55
2016,12,21,15,15,697.5,51.5,1.75,13.5,230.0,533.11,437.78
2016,12,21,15,30,657.0,48.0,1.6,13.0,192.0,484.54,397.42
2016,12,21,15,45,592.5,42.5,1.5,13.0,152.5,419.78,342.22
2016,12,21,16,0,528.0,37.0,1.4,13.0,113.0,357.2,286.84
2016,12,21,16,15,418.5,29.0,1.4,12.5,76.0,278.7,213.84
2016,12,21,16,30,309.0,21.0,1.4,12.0,39.0,193.23,77.02
2016,12,21,16,45,154.5,10.5,1.45,11.5,19.5,76.82,0.0
2016,12,21,17,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,22,7,45,199.0,14.0,1.4,8.5,32.0,10.86,0.0
2016,12,22,8,0,398.0,28.0,1.3,9.0,64.0,27.89,12.72
2016,12,22,8,15,488.5,35.0,1.2,9.0,103.0,65.06,31.76
2016,12,22,8,30,579.0,42.0,1.1,9.0,142.0,113.05,65.06
2016,12,22,8,45,632.5,47.0,1.05,9.5,181.5,160.5,104.04
2016,12,22,9,0,686.0,52.0,1.0,10.0,221.0,212.93,149.78
2016,12,22,9,15,722.0,55.5,0.9,10.5,258.0,263.52,195.35
2016,12,22,9,30,758.0,59.0,0.8,11.0,295.0,316.5,242.37
2016,12,22,9,45,782.5,62.0,0.75,11.5,328.0,366.65,286.35
2016,12,22,10,0,807.0,65.0,0.7,12.0,361.0,417.4,329.4
2016,12,22,10,15,824.5,66.5,0.8,12.0,388.0,463.58,369.15
2016,12,22,10,30,842.0,68.0,0.9,12.0,415.0,509.1,407.49
2016,12,22,10,45,853.5,69.5,1.0,12.5,436.0,550.44,441.01
2016,12,22,11,0,865.0,71.0,1.1,13.0,457.0,590.15,472.5
2016,12,22,11,15,872.0,71.5,1.15,13.0,471.0,624.12,499.53
2016,12,22,11,30,879.0,72.0,1.2,13.0,485.0,651.97,521.73
2016,12,22,11,45,882.5,72.5,1.25,13.5,491.5,678.31,541.42
2016,12,22,12,0,886.0,73.0,1.3,14.0,498.0,701.83,557.84
2016,12,22,12,15,885.5,73.0,1.3,14.0,496.5,718.99,569.99
2016,12,22,12,30,885.0,73.0,1.3,14.0,495.0,732.98,580.0
2016,12,22,12,45,883.5,71.5,1.3,14.0,487.0,741.21,585.99
2016,12,22,13,0,882.0,70.0,1.3,14.0,479.0,746.13,589.78
2016,12,22,13,15,873.5,69.5,1.2,14.0,462.5,743.77,587.36
2016,12,22,13,30,865.0,69.0,1.1,14.0,446.0,744.11,587.01
2016,12,22,13,45,852.0,67.5,1.05,14.0,423.0,730.75,577.45
2016,12,22,14,0,839.0,66.0,1.0,14.0,400.0,714.3,565.85
2016,12,22,14,15,819.0,64.0,0.95,13.5,370.5,689.24,548.97
2016,12,22,14,30,799.0,62.0,0.9,13.0,341.0,661.64,530.04
2016,12,22,14,45,769.0,59.5,0.85,13.0,306.0,624.21,502.5
2016,12,22,15,0,739.0,57.0,0.8,13.0,271.0,585.17,473.07
2016,12,22,15,15,697.0,53.0,0.85,12.5,232.5,535.31,435.3
2016,12,22,15,30,655.0,49.0,0.9,12.0,194.0,485.22,395.64
2016,12,22,15,45,592.0,43.5,1.0,11.5,154.5,421.34,343.4
2016,12,22,16,0,529.0,38.0,1.1,11.0,115.0,365.56,294.72
2016,12,22,16,15,419.5,29.5,1.15,10.5,78.0,280.38,217.06
2016,12,22,16,30,310.0,21.0,1.2,10.0,41.0,194.77,86.23
2016,12,22,16,45,155.0,10.5,1.25,10.0,20.5,77.27,0.0
2016,12,22,17,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,1.0,4.05,9.5,1.0,0.92,0.0
2016,12,23,8,0,0.0,2.0,4.0,10.0,2.0,1.85,0.0
2016,12,23,8,15,0.0,3.0,3.8,10.0,3.0,2.77,0.0
2016,12,23,8,30,0.0,4.0,3.6,10.0,4.0,3.7,0.0
2016,12,23,8,45,0.0,5.5,3.45,10.0,5.5,5.09,0.0
2016,12,23,9,0,0.0,7.0,3.3,10.0,7.0,6.48,0.0
2016,12,23,9,15,0.0,8.0,3.15,10.0,8.0,7.41,0.81
2016,12,23,9,30,0.0,9.0,3.0,10.0,9.0,8.34,1.63
2016,12,23,9,45,0.0,10.5,2.9,10.5,10.5,9.73,2.83
2016,12,23,10,0,0.0,12.0,2.8,11.0,12.0,11.12,4.02
2016,12,23,10,15,0.0,54.0,2.85,11.0,54.0,50.19,37.81
2016,12,23,10,30,0.0,96.0,2.9,11.0,96.0,89.97,71.78
2016,12,23,10,45,49.0,145.5,2.95,11.5,167.0,170.14,139.67
2016,12,23,11,0,98.0,195.0,3.0,12.0,238.0,253.73,208.98
2016,12,23,11,15,66.5,191.5,3.35,12.0,221.5,234.64,192.82
2016,12,23,11,30,35.0,188.0,3.7,12.0,205.0,213.41,174.85
2016,12,23,11,45,17.5,156.0,4.05,12.0,164.5,161.9,131.87
2016,12,23,12,0,0.0,124.0,4.4,12.0,124.0,117.8,94.56
2016,12,23,12,15,126.5,165.0,4.55,11.5,225.5,267.11,222.95
2016,12,23,12,30,253.0,206.0,4.7,11.0,327.0,420.07,350.93
2016,12,23,12,45,306.5,193.5,4.9,11.0,337.5,450.01,376.68
2016,12,23,13,0,360.0,181.0,5.1,11.0,348.0,479.58,402.55
2016,12,23,13,15,180.0,122.0,5.1,11.0,205.5,278.34,235.01
2016,12,23,13,30,0.0,63.0,5.1,11.0,63.0,58.6,44.76
2016,12,23,13,45,50.0,117.0,5.1,11.0,137.0,156.87,130.37
2016,12,23,14,0,100.0,171.0,5.1,11.0,211.0,260.74,218.89
2016,12,23,14,15,93.5,160.0,4.95,11.0,195.5,244.23,204.91
2016,12,23,14,30,87.0,149.0,4.8,11.0,180.0,227.74,191.06
2016,12,23,14,45,81.5,134.5,4.7,11.0,161.0,207.29,173.8
2016,12,23,15,0,76.0,120.0,4.6,11.0,142.0,186.85,156.34
2016,12,23,15,15,305.5,92.0,4.35,10.5,162.5,332.2,282.46
2016,12,23,15,30,535.0,64.0,4.1,10.0,183.0,434.77,367.73
2016,12,23,15,45,466.0,56.5,3.95,10.0,145.0,368.71,308.91
2016,12,23,16,0,397.0,49.0,3.8,10.0,107.0,305.37,251.61
2016,12,23,16,15,285.5,37.5,3.7,9.5,72.5,220.69,173.8
2016,12,23,16,30,174.0,26.0,3.6,9.0,38.0,136.88,65.26
2016,12,23,16,45,87.0,13.0,3.5,9.0,19.0,50.28,0.0
2016,12,23,17,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,24,7,45,198.5,13.5,2.7,7.0,31.0,10.47,0.0
2016,12,24,8,0,397.0,27.0,2.7,7.0,62.0,25.42,14.74
2016,12,24,8,15,489.0,34.0,2.75,7.0,100.5,63.78,31.32
2016,12,24,8,30,581.0,41.0,2.8,7.0,139.0,110.3,63.28
2016,12,24,8,45,638.5,45.5,2.85,7.5,179.0,157.93,102.58
2016,12,24,9,0,696.0,50.0,2.9,8.0,219.0,210.98,149.53
2016,12,24,9,15,731.5,53.0,2.9,8.0,256.0,261.38,196.62
2016,12,24,9,30,767.0,56.0,2.9,8.0,293.0,314.12,245.77
2016,12,24,9,45,792.5,58.0,2.95,8.5,326.0,364.03,291.73
2016,12,24,10,0,818.0,60.0,3.0,9.0,359.0,414.61,337.15
2016,12,24,10,15,834.5,62.0,3.0,9.0,386.5,461.35,378.94
2016,12,24,10,30,851.0,64.0,3.0,9.0,414.0,507.38,419.09
2016,12,24,10,45,861.5,65.0,3.05,9.5,434.5,545.67,451.53
2016,12,24,11,0,872.0,66.0,3.1,10.0,455.0,584.16,483.25
2016,12,24,11,15,879.0,67.0,3.1,10.0,469.0,618.59,511.77
2016,12,24,11,30,886.0,68.0,3.1,10.0,483.0,650.69,537.95
2016,12,24,11,45,889.5,68.0,3.1,10.0,490.0,676.77,559.1
2016,12,24,12,0,893.0,68.0,3.1,10.0,497.0,700.01,576.67
2016,12,24,12,15,893.0,68.0,3.1,10.0,496.0,717.81,590.07
2016,12,24,12,30,893.0,68.0,3.1,10.0,495.0,732.43,601.16
2016,12,24,12,45,884.0,69.5,3.1,10.0,486.0,739.05,606.3
2016,12,24,13,0,875.0,71.0,3.1,10.0,477.0,742.28,609.06
2016,12,24,13,15,867.5,70.0,3.05,10.0,461.5,746.11,612.16
2016,12,24,13,30,860.0,69.0,3.0,10.0,446.0,740.92,608.51
2016,12,24,13,45,849.5,67.5,3.0,10.0,423.5,729.64,600.63
2016,12,24,14,0,839.0,66.0,3.0,10.0,401.0,715.25,590.43
2016,12,24,14,15,821.0,64.0,2.9,10.0,372.5,691.82,572.74
2016,12,24,14,30,803.0,62.0,2.8,10.0,344.0,665.78,552.92
2016,12,24,14,45,778.0,59.0,2.75,10.0,310.0,631.26,526.39
2016,12,24,15,0,753.0,56.0,2.7,10.0,276.0,594.9,497.87
2016,12,24,15,15,713.0,52.5,2.6,9.5,238.0,546.69,458.68
2016,12,24,15,30,673.0,49.0,2.5,9.0,200.0,498.06,417.68
2016,12,24,15,45,612.0,43.5,2.4,9.0,160.0,434.79,362.47
2016,12,24,16,0,551.0,38.0,2.3,9.0,120.0,373.37,306.86
2016,12,24,16,15,441.5,30.0,2.3,8.5,82.0,293.53,232.23
2016,12,24,16,30,332.0,22.0,2.3,8.0,44.0,208.69,109.39
2016,12,24,16,45,166.0,11.0,2.35,8.0,22.0,83.04,0.0
2016,12,24,17,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,25,7,45,199.5,13.0,2.2,5.5,30.5,10.05,0.0
2016,12,25,8,0,399.0,26.0,2.3,6.0,61.0,23.76,13.37
2016,12,25,8,15,490.0,33.0,2.35,6.0,99.5,62.01,30.14
2016,12,25,8,30,581.0,40.0,2.4,6.0,138.0,108.35,61.88
2016,12,25,8,45,635.0,45.0,2.45,6.5,177.5,155.82,101.18
2016,12,25,9,0,689.0,50.0,2.5,7.0,217.0,208.34,147.84
2016,12,25,9,15,724.5,53.5,2.5,7.0,254.0,258.9,195.08
2016,12,25,9,30,760.0,57.0,2.5,7.0,291.0,311.82,244.39
2016,12,25,9,45,527.5,99.0,2.55,7.5,270.0,305.57,247.63
2016,12,25,10,0,295.0,141.0,2.6,8.0,249.0,269.67,222.53
2016,12,25,10,15,249.0,158.0,2.6,8.0,253.5,280.64,233.31
2016,12,25,10,30,203.0,175.0,2.6,8.0,258.0,281.71,234.94
2016,12,25,10,45,376.5,154.5,2.65,8.5,318.5,376.69,314.52
2016,12,25,11,0,550.0,134.0,2.7,9.0,379.0,471.2,392.39
2016,12,25,11,15,329.5,170.5,2.75,9.0,319.0,387.42,323.18
2016,12,25,11,30,109.0,207.0,2.8,9.0,259.0,281.69,233.95
2016,12,25,11,45,89.5,207.0,2.85,9.5,250.0,272.65,226.2
2016,12,25,12,0,70.0,207.0,2.9,10.0,241.0,262.47,217.11
2016,12,25,12,15,91.5,210.0,2.9,10.0,254.0,283.84,235.33
2016,12,25,12,30,113.0,213.0,2.9,10.0,267.0,316.22,262.34
2016,12,25,12,45,150.0,209.0,2.9,10.0,279.5,342.17,284.54
2016,12,25,13,0,187.0,205.0,2.9,10.0,292.0,368.36,306.91
2016,12,25,13,15,292.5,183.5,2.9,10.0,314.0,436.01,364.24
2016,12,25,13,30,398.0,162.0,2.9,10.0,336.0,503.72,420.55
2016,12,25,13,45,447.5,143.5,2.95,10.0,330.5,519.72,434.68
2016,12,25,14,0,497.0,125.0,3.0,10.0,325.0,532.85,446.77
2016,12,25,14,15,478.5,120.0,2.95,10.0,301.5,509.85,428.37
2016,12,25,14,30,460.0,115.0,2.9,10.0,278.0,485.51,408.83
2016,12,25,14,45,446.5,105.0,2.85,10.0,250.0,457.34,386.05
2016,12,25,15,0,433.0,95.0,2.8,10.0,222.0,428.01,361.82
2016,12,25,15,15,406.0,85.0,2.75,9.5,191.0,389.01,329.43
2016,12,25,15,30,379.0,75.0,2.7,9.0,160.0,350.1,296.12
2016,12,25,15,45,343.0,62.5,2.65,9.0,128.0,303.0,254.36
2016,12,25,16,0,307.0,50.0,2.6,9.0,96.0,257.27,212.53
2016,12,25,16,15,238.5,37.0,2.7,8.5,65.5,195.88,155.4
2016,12,25,16,30,170.0,24.0,2.8,8.0,35.0,133.02,72.77
2016,12,25,16,45,85.0,12.0,2.95,8.0,17.5,48.73,0.0
2016,12,25,17,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.05,4.5,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,26,7,45,200.5,13.0,2.8,4.5,30.5,10.07,0.0
2016,12,26,8,0,401.0,26.0,2.9,5.0,61.0,24.89,14.21
2016,12,26,8,15,492.5,33.0,2.95,5.0,99.5,61.35,29.83
2016,12,26,8,30,584.0,40.0,3.0,5.0,138.0,107.78,61.54
2016,12,26,8,45,637.5,45.5,3.05,5.5,178.0,155.77,101.4
2016,12,26,9,0,691.0,51.0,3.1,6.0,218.0,208.79,148.72
2016,12,26,9,15,727.5,54.0,3.1,6.5,255.5,259.23,195.78
2016,12,26,9,30,764.0,57.0,3.1,7.0,293.0,312.13,244.91
2016,12,26,9,45,786.0,60.5,3.1,7.5,325.5,362.25,291.28
2016,12,26,10,0,808.0,64.0,3.1,8.0,358.0,412.79,336.84
2016,12,26,10,15,825.0,65.5,3.05,8.0,385.5,458.99,378.28
2016,12,26,10,30,842.0,67.0,3.0,8.0,413.0,504.52,418.11
2016,12,26,10,45,854.0,68.0,3.0,8.5,434.5,545.86,452.92
2016,12,26,11,0,866.0,69.0,3.0,9.0,456.0,585.63,485.54
2016,12,26,11,15,872.5,70.0,2.95,9.0,470.0,616.97,511.6
2016,12,26,11,30,879.0,71.0,2.9,9.0,484.0,648.79,537.42
2016,12,26,11,45,883.0,71.0,2.85,9.5,491.0,675.28,557.66
2016,12,26,12,0,887.0,71.0,2.8,10.0,498.0,698.96,574.41
2016,12,26,12,15,886.0,71.0,2.7,10.0,497.0,716.2,586.77
2016,12,26,12,30,885.0,71.0,2.6,10.0,496.0,730.24,596.77
2016,12,26,12,45,881.0,70.5,2.55,10.0,487.5,738.26,602.6
2016,12,26,13,0,877.0,70.0,2.5,10.0,479.0,742.95,606.09
2016,12,26,13,15,869.0,69.5,2.45,10.0,463.5,741.37,605.0
2016,12,26,13,30,861.0,69.0,2.4,10.0,448.0,742.5,606.12
2016,12,26,13,45,848.0,67.5,2.35,10.5,425.0,729.55,595.61
2016,12,26,14,0,835.0,66.0,2.3,11.0,402.0,713.52,582.95
2016,12,26,14,15,816.5,64.0,2.15,10.5,373.5,689.94,566.02
2016,12,26,14,30,798.0,62.0,2.0,10.0,345.0,663.76,546.94
2016,12,26,14,45,772.0,59.0,1.95,10.0,311.0,628.76,520.39
2016,12,26,15,0,746.0,56.0,1.9,10.0,277.0,591.98,491.92
2016,12,26,15,15,706.5,52.5,1.85,9.5,239.0,544.33,453.97
2016,12,26,15,30,667.0,49.0,1.8,9.0,201.0,496.26,414.12
2016,12,26,15,45,607.0,43.5,1.75,9.0,161.0,433.75,360.31
2016,12,26,16,0,547.0,38.0,1.7,9.0,121.0,373.06,306.05
2016,12,26,16,15,444.5,30.0,1.8,8.5,83.5,290.35,230.89
2016,12,26,16,30,342.0,22.0,1.9,8.0,46.0,216.07,126.84
2016,12,26,16,45,171.0,11.0,2.0,8.0,23.0,85.81,0.0
2016,12,26,17,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,27,7,45,172.5,13.5,1.7,6.5,28.5,10.53,0.0
2016,12,27,8,0,345.0,27.0,1.7,7.0,57.0,23.08,12.57
2016,12,27,8,15,438.0,35.0,1.65,7.0,94.5,57.77,28.6
2016,12,27,8,30,531.0,43.0,1.6,7.0,132.0,102.48,58.9
2016,12,27,8,45,591.5,48.0,1.55,7.5,171.5,148.53,96.21
2016,12,27,9,0,652.0,53.0,1.5,8.0,211.0,201.13,141.97
2016,12,27,9,15,689.5,57.0,1.35,8.0,248.0,250.88,187.55
2016,12,27,9,30,727.0,61.0,1.2,8.0,285.0,303.3,235.22
2016,12,27,9,45,756.0,63.0,1.1,8.5,318.0,352.79,279.43
2016,12,27,10,0,785.0,65.0,1.0,9.0,351.0,403.38,323.16
2016,12,27,10,15,802.5,66.5,1.1,9.5,378.5,448.89,362.51
2016,12,27,10,30,820.0,68.0,1.2,10.0,406.0,493.84,400.36
2016,12,27,10,45,830.5,70.0,1.3,10.5,427.0,534.73,434.09
2016,12,27,11,0,841.0,72.0,1.4,11.0,448.0,574.04,465.77
2016,12,27,11,15,685.0,110.0,1.4,11.0,422.0,551.4,448.16
2016,12,27,11,30,529.0,148.0,1.4,11.0,396.0,510.82,416.35
2016,12,27,11,45,508.5,155.0,1.4,11.5,396.5,521.04,424.16
2016,12,27,12,0,488.0,162.0,1.4,12.0,397.0,528.59,429.27
2016,12,27,12,15,460.5,168.0,1.3,12.0,389.5,527.57,427.86
2016,12,27,12,30,433.0,174.0,1.2,12.0,382.0,523.95,424.42
2016,12,27,12,45,631.0,127.5,1.1,12.0,425.0,629.46,507.15
2016,12,27,13,0,829.0,81.0,1.0,12.0,468.0,726.57,577.69
2016,12,27,13,15,614.0,121.5,1.0,12.0,403.0,621.74,499.26
2016,12,27,13,30,399.0,162.0,1.0,12.0,338.0,504.8,409.06
2016,12,27,13,45,357.5,159.5,1.0,12.0,311.5,459.4,375.37
2016,12,27,14,0,316.0,157.0,1.0,12.0,285.0,425.72,349.24
2016,12,27,14,15,334.5,143.0,1.0,12.0,269.5,420.89,346.63
2016,12,27,14,30,353.0,129.0,1.0,12.0,254.0,426.87,351.83
2016,12,27,14,45,329.0,120.5,1.05,12.0,228.5,383.06,317.42
2016,12,27,15,0,305.0,112.0,1.1,12.0,203.0,351.86,292.42
2016,12,27,15,15,284.0,99.0,1.15,11.5,174.5,316.71,264.09
2016,12,27,15,30,263.0,86.0,1.2,11.0,146.0,281.76,234.98
2016,12,27,15,45,234.0,71.0,1.25,11.0,116.5,239.59,198.49
2016,12,27,16,0,205.0,56.0,1.3,11.0,87.0,198.48,161.93
2016,12,27,16,15,151.0,41.0,1.35,10.5,60.0,145.63,114.17
2016,12,27,16,30,97.0,26.0,1.4,10.0,33.0,92.53,53.96
2016,12,27,16,45,48.5,13.0,1.5,10.0,16.5,33.84,0.0
2016,12,27,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,28,7,45,207.5,12.5,2.35,6.5,30.0,10.46,0.0
2016,12,28,8,0,415.0,25.0,2.4,7.0,60.0,22.57,12.06
2016,12,28,8,15,505.0,31.5,2.4,7.5,98.5,59.04,27.6
2016,12,28,8,30,595.0,38.0,2.4,8.0,137.0,105.29,58.32
2016,12,28,8,45,651.0,42.0,2.4,8.5,177.0,152.73,96.89
2016,12,28,9,0,707.0,46.0,2.4,9.0,217.0,205.42,143.21
2016,12,28,9,15,741.5,49.0,2.4,9.0,254.0,256.07,190.31
2016,12,28,9,30,776.0,52.0,2.4,9.0,291.0,308.98,239.44
2016,12,28,9,45,803.0,53.5,2.45,9.5,324.5,359.43,285.65
2016,12,28,10,0,830.0,55.0,2.5,10.0,358.0,409.74,330.69
2016,12,28,10,15,845.5,56.5,2.4,10.5,385.0,455.74,370.81
2016,12,28,10,30,861.0,58.0,2.3,11.0,412.0,500.91,408.94
2016,12,28,10,45,872.0,59.0,2.25,11.5,433.0,542.02,442.81
2016,12,28,11,0,883.0,60.0,2.2,12.0,454.0,581.44,474.35
2016,12,28,11,15,889.5,60.5,2.1,12.0,468.5,615.66,501.68
2016,12,28,11,30,896.0,61.0,2.0,12.0,483.0,647.48,526.51
2016,12,28,11,45,899.5,61.0,1.9,12.5,490.0,674.15,545.69
2016,12,28,12,0,903.0,61.0,1.8,13.0,497.0,697.95,561.26
2016,12,28,12,15,903.0,61.0,1.75,13.0,496.5,716.29,574.12
2016,12,28,12,30,903.0,61.0,1.7,13.0,496.0,731.42,584.69
2016,12,28,12,45,897.0,62.0,1.7,13.0,488.0,740.12,591.08
2016,12,28,13,0,891.0,63.0,1.7,13.0,480.0,745.43,595.2
2016,12,28,13,15,884.0,62.0,1.65,13.0,464.5,744.14,594.2
2016,12,28,13,30,877.0,61.0,1.6,13.0,449.0,739.52,590.94
2016,12,28,13,45,865.5,60.0,1.6,13.5,427.0,728.29,582.35
2016,12,28,14,0,854.0,59.0,1.6,14.0,405.0,713.98,571.6
2016,12,28,14,15,837.5,57.5,1.5,13.5,377.0,692.44,556.74
2016,12,28,14,30,821.0,56.0,1.4,13.0,349.0,668.29,539.8
2016,12,28,14,45,796.5,53.5,1.3,13.0,315.5,640.73,519.03
2016,12,28,15,0,772.0,51.0,1.2,13.0,282.0,605.23,491.86
2016,12,28,15,15,735.5,48.0,1.15,12.5,244.5,559.67,457.08
2016,12,28,15,30,699.0,45.0,1.1,12.0,207.0,513.5,419.87
2016,12,28,15,45,641.5,40.5,1.1,12.0,167.0,452.78,369.18
2016,12,28,16,0,584.0,36.0,1.1,12.0,127.0,393.69,317.73
2016,12,28,16,15,487.5,29.0,1.1,11.5,89.0,313.7,246.64
2016,12,28,16,30,391.0,22.0,1.1,11.0,51.0,236.87,149.1
2016,12,28,16,45,195.5,11.0,1.15,11.0,25.5,97.3,0.0
2016,12,28,17,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,29,7,45,180.0,13.5,3.3,7.0,29.0,10.57,0.0
2016,12,29,8,0,360.0,27.0,3.4,7.0,58.0,21.95,11.49
2016,12,29,8,15,456.5,35.0,3.45,7.0,96.5,57.45,28.09
2016,12,29,8,30,553.0,43.0,3.5,7.0,135.0,103.38,58.83
2016,12,29,8,45,610.5,48.5,3.55,7.5,175.0,150.52,97.21
2016,12,29,9,0,668.0,54.0,3.6,8.0,215.0,203.95,144.18
2016,12,29,9,15,706.5,58.0,3.6,8.5,253.0,254.83,191.11
2016,12,29,9,30,745.0,62.0,3.6,9.0,291.0,308.47,240.45
2016,12,29,9,45,759.0,67.5,3.65,9.5,323.0,356.98,285.39
2016,12,29,10,0,773.0,73.0,3.7,10.0,355.0,405.26,329.01
2016,12,29,10,15,792.0,75.0,3.6,10.0,383.0,451.73,370.43
2016,12,29,10,30,811.0,77.0,3.5,10.0,411.0,497.82,410.49
2016,12,29,10,45,826.0,78.0,3.45,10.5,433.0,540.01,445.77
2016,12,29,11,0,841.0,79.0,3.4,11.0,455.0,580.93,479.09
2016,12,29,11,15,849.0,79.5,3.25,11.5,469.5,615.52,506.3
2016,12,29,11,30,857.0,80.0,3.1,12.0,484.0,647.91,531.07
2016,12,29,11,45,863.0,80.0,3.0,12.5,492.0,676.01,552.14
2016,12,29,12,0,869.0,80.0,2.9,13.0,500.0,701.45,570.4
2016,12,29,12,15,868.5,80.0,2.8,13.0,499.5,719.48,583.22
2016,12,29,12,30,868.0,80.0,2.7,13.0,499.0,734.36,593.74
2016,12,29,12,45,874.5,76.5,2.6,13.0,493.0,747.02,602.66
2016,12,29,13,0,881.0,73.0,2.5,13.0,487.0,750.76,605.04
2016,12,29,13,15,873.5,72.0,2.4,13.0,471.5,755.17,608.07
2016,12,29,13,30,866.0,71.0,2.3,13.0,456.0,750.52,604.47
2016,12,29,13,45,854.5,69.5,2.25,13.5,433.5,738.97,595.18
2016,12,29,14,0,843.0,68.0,2.2,14.0,411.0,724.28,583.67
2016,12,29,14,15,824.5,66.0,2.1,13.5,382.5,700.86,567.45
2016,12,29,14,30,806.0,64.0,2.0,13.0,354.0,674.78,549.09
2016,12,29,14,45,780.0,61.5,1.9,13.0,320.0,640.42,523.13
2016,12,29,15,0,754.0,59.0,1.8,13.0,286.0,604.18,495.3
2016,12,29,15,15,715.0,55.0,1.7,12.5,247.5,556.07,457.58
2016,12,29,15,30,676.0,51.0,1.6,12.0,209.0,507.44,417.91
2016,12,29,15,45,614.0,46.0,1.5,11.5,168.5,443.83,364.75
2016,12,29,16,0,552.0,41.0,1.4,11.0,128.0,387.98,315.6
2016,12,29,16,15,450.5,33.0,1.45,10.5,89.5,305.54,242.53
2016,12,29,16,30,349.0,25.0,1.5,10.0,51.0,227.3,148.89
2016,12,29,16,45,174.5,12.5,1.6,10.0,25.5,89.74,0.0
2016,12,29,17,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,30,7,45,148.5,14.5,0.7,8.0,27.0,11.5,0.0
2016,12,30,8,0,297.0,29.0,0.6,8.0,54.0,23.62,12.74
2016,12,30,8,15,392.5,38.0,0.55,8.0,91.0,56.06,29.09
2016,12,30,8,30,488.0,47.0,0.5,8.0,128.0,99.22,57.84
2016,12,30,8,45,544.5,53.5,0.45,8.5,166.5,143.65,93.28
2016,12,30,9,0,601.0,60.0,0.4,9.0,205.0,193.6,135.88
2016,12,30,9,15,640.5,64.5,0.55,9.5,241.5,242.11,179.28
2016,12,30,9,30,680.0,69.0,0.7,10.0,278.0,293.61,225.25
2016,12,30,9,45,719.5,69.5,0.85,10.5,312.5,343.73,269.65
2016,12,30,10,0,759.0,70.0,1.0,11.0,347.0,395.7,314.77
2016,12,30,10,15,777.5,72.5,1.15,11.0,375.0,441.87,355.16
2016,12,30,10,30,796.0,75.0,1.3,11.0,403.0,487.68,394.44
2016,12,30,10,45,806.5,77.0,1.45,11.5,424.0,527.99,427.91
2016,12,30,11,0,817.0,79.0,1.6,12.0,445.0,566.8,459.45
2016,12,30,11,15,825.0,80.0,1.6,12.0,459.5,601.25,487.03
2016,12,30,11,30,833.0,81.0,1.6,12.0,474.0,633.59,512.48
2016,12,30,11,45,837.0,81.5,1.65,12.0,481.5,660.42,533.75
2016,12,30,12,0,841.0,82.0,1.7,12.0,489.0,684.58,552.67
2016,12,30,12,15,841.0,82.0,1.7,12.0,488.5,702.55,565.71
2016,12,30,12,30,841.0,82.0,1.7,12.0,488.0,717.48,576.62
2016,12,30,12,45,838.5,81.0,1.75,12.0,481.0,726.3,583.57
2016,12,30,13,0,836.0,80.0,1.8,12.0,474.0,731.91,588.35
2016,12,30,13,15,828.0,79.0,1.85,12.0,459.0,730.18,587.87
2016,12,30,13,30,820.0,78.0,1.9,12.0,444.0,725.24,585.18
2016,12,30,13,45,806.5,77.0,2.0,12.0,422.0,713.04,577.55
2016,12,30,14,0,793.0,76.0,2.1,12.0,400.0,697.85,567.68
2016,12,30,14,15,774.0,73.5,2.15,12.0,372.0,674.03,550.86
2016,12,30,14,30,755.0,71.0,2.2,12.0,344.0,647.69,531.93
2016,12,30,14,45,722.5,69.0,2.3,12.0,310.0,610.19,504.26
2016,12,30,15,0,690.0,67.0,2.4,12.0,276.0,575.85,477.88
2016,12,30,15,15,649.0,62.5,2.35,11.5,239.0,527.62,439.42
2016,12,30,15,30,608.0,58.0,2.3,11.0,202.0,479.28,399.56
2016,12,30,15,45,529.0,53.5,2.25,11.0,161.5,408.49,339.28
2016,12,30,16,0,450.0,49.0,2.2,11.0,121.0,340.7,279.84
2016,12,30,16,15,347.0,39.0,2.2,10.5,84.5,258.37,206.8
2016,12,30,16,30,244.0,29.0,2.2,10.0,48.0,181.34,122.2
2016,12,30,16,45,122.0,14.5,2.25,10.0,24.0,68.47,0.0
2016,12,30,17,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
